Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,1,7,15,38.5,4.5,0.8,10.55,4.5,0.0,0.0
2018,1,1,7,30,77.0,9.0,0.8,10.7,9.0,55.36,0.0
2018,1,1,7,45,214.5,19.0,0.75,10.85,34.0,180.77,0.0
2018,1,1,8,0,352.0,29.0,0.7,11.0,59.0,303.72,215.15
2018,1,1,8,15,401.0,37.0,0.8,11.25,89.5,347.05,278.83
2018,1,1,8,30,450.0,45.0,0.9,11.5,120.0,389.27,318.84
2018,1,1,8,45,457.5,56.5,1.0,11.75,150.0,406.72,335.73
2018,1,1,9,0,465.0,68.0,1.1,12.0,180.0,422.16,349.56
2018,1,1,9,15,480.0,77.5,1.1,12.3,210.0,438.29,362.38
2018,1,1,9,30,495.0,87.0,1.1,12.6,240.0,452.06,372.5
2018,1,1,9,45,495.0,98.0,1.1,12.85,265.0,449.39,369.25
2018,1,1,10,0,495.0,109.0,1.1,13.1,290.0,450.52,368.64
2018,1,1,10,15,504.0,117.0,1.1,13.4,313.5,451.61,367.76
2018,1,1,10,30,513.0,125.0,1.1,13.7,337.0,450.28,364.77
2018,1,1,10,45,507.0,134.0,1.1,13.95,352.5,438.97,353.89
2018,1,1,11,0,501.0,143.0,1.1,14.2,368.0,425.87,341.54
2018,1,1,11,15,481.0,153.5,1.05,14.45,375.0,405.36,323.11
2018,1,1,11,30,461.0,164.0,1.0,14.7,382.0,384.09,304.06
2018,1,1,11,45,441.0,171.0,0.95,14.95,382.5,359.21,282.18
2018,1,1,12,0,421.0,178.0,0.9,15.2,383.0,334.26,260.17
2018,1,1,12,15,446.0,172.5,0.85,15.45,389.5,315.23,241.96
2018,1,1,12,30,471.0,167.0,0.8,15.7,396.0,293.26,220.85
2018,1,1,12,45,501.0,157.0,0.75,15.9,397.0,266.08,195.13
2018,1,1,13,0,531.0,147.0,0.7,16.1,398.0,235.58,166.62
2018,1,1,13,15,524.5,143.5,0.7,16.25,385.0,200.3,136.61
2018,1,1,13,30,518.0,140.0,0.7,16.4,372.0,165.01,108.92
2018,1,1,13,45,481.0,139.5,0.7,16.5,347.0,129.81,87.05
2018,1,1,14,0,444.0,139.0,0.7,16.6,322.0,97.91,80.23
2018,1,1,14,15,420.0,132.5,0.65,16.55,296.0,92.42,75.68
2018,1,1,14,30,396.0,126.0,0.6,16.5,270.0,88.62,72.49
2018,1,1,14,45,377.0,116.0,0.6,16.45,243.0,82.47,67.23
2018,1,1,15,0,358.0,106.0,0.6,16.4,216.0,76.22,61.83
2018,1,1,15,15,280.0,88.0,0.6,16.4,167.0,63.77,50.88
2018,1,1,15,30,202.0,70.0,0.6,16.4,118.0,53.24,41.52
2018,1,1,15,45,169.5,53.0,0.7,15.8,88.5,41.06,30.68
2018,1,1,16,0,137.0,36.0,0.8,15.2,59.0,27.06,18.13
2018,1,1,16,15,129.5,34.0,0.85,14.95,50.5,26.81,17.38
2018,1,1,16,30,122.0,32.0,0.9,14.7,42.0,24.88,12.91
2018,1,1,16,45,69.5,19.0,0.95,14.4,24.0,16.22,0.0
2018,1,1,17,0,17.0,6.0,1.0,14.1,6.0,5.12,0.0
2018,1,1,17,15,8.5,3.0,1.05,13.95,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,2,7,15,13.0,3.5,2.45,10.5,3.5,0.0,0.0
2018,1,2,7,30,26.0,7.0,2.5,10.7,7.0,22.09,0.0
2018,1,2,7,45,55.0,12.5,2.55,10.9,16.0,58.24,0.0
2018,1,2,8,0,84.0,18.0,2.6,11.1,25.0,105.54,72.89
2018,1,2,8,15,82.0,21.5,2.55,11.3,31.5,89.16,70.35
2018,1,2,8,30,80.0,25.0,2.5,11.5,38.0,90.01,72.8
2018,1,2,8,45,147.5,42.0,2.5,11.7,74.5,172.46,144.59
2018,1,2,9,0,215.0,59.0,2.5,11.9,111.0,237.74,200.87
2018,1,2,9,15,273.5,84.0,2.4,12.2,161.0,304.17,256.29
2018,1,2,9,30,332.0,109.0,2.3,12.5,211.0,365.92,306.3
2018,1,2,9,45,261.5,128.0,2.25,12.75,214.0,320.34,267.18
2018,1,2,10,0,191.0,147.0,2.2,13.0,217.0,276.7,229.77
2018,1,2,10,15,192.0,159.5,2.15,13.3,234.5,283.01,234.04
2018,1,2,10,30,193.0,172.0,2.1,13.6,252.0,288.28,237.13
2018,1,2,10,45,178.0,179.5,2.05,13.9,256.0,278.17,227.6
2018,1,2,11,0,163.0,187.0,2.0,14.2,260.0,268.19,218.28
2018,1,2,11,15,126.5,195.5,1.95,14.45,253.5,248.36,201.03
2018,1,2,11,30,90.0,204.0,1.9,14.7,247.0,223.3,179.84
2018,1,2,11,45,80.0,204.0,1.85,14.9,242.5,212.23,170.25
2018,1,2,12,0,70.0,204.0,1.8,15.1,238.0,201.87,161.28
2018,1,2,12,15,38.5,184.0,1.8,15.25,202.5,168.03,133.75
2018,1,2,12,30,7.0,164.0,1.8,15.4,167.0,136.76,108.64
2018,1,2,12,45,4.0,154.0,1.8,15.55,155.5,126.74,100.48
2018,1,2,13,0,1.0,144.0,1.8,15.7,144.0,117.24,92.74
2018,1,2,13,15,1.0,138.0,1.75,15.7,138.0,111.77,88.28
2018,1,2,13,30,1.0,132.0,1.7,15.7,132.0,106.35,83.88
2018,1,2,13,45,0.5,120.0,1.7,15.75,120.0,96.57,75.85
2018,1,2,14,0,0.0,108.0,1.7,15.8,108.0,87.0,71.18
2018,1,2,14,15,0.0,104.5,1.6,15.65,104.5,84.03,68.74
2018,1,2,14,30,0.0,101.0,1.5,15.5,101.0,81.04,66.24
2018,1,2,14,45,0.0,90.0,1.4,15.4,90.0,72.62,58.93
2018,1,2,15,0,0.0,79.0,1.3,15.3,79.0,64.11,51.47
2018,1,2,15,15,0.0,61.5,1.3,15.3,61.5,50.66,39.55
2018,1,2,15,30,0.0,44.0,1.3,15.3,44.0,36.38,26.79
2018,1,2,15,45,0.0,34.0,1.2,14.55,34.0,28.07,19.35
2018,1,2,16,0,0.0,24.0,1.1,13.8,24.0,19.78,11.85
2018,1,2,16,15,0.0,19.0,1.15,13.55,19.0,15.65,7.9
2018,1,2,16,30,0.0,14.0,1.2,13.3,14.0,11.52,3.18
2018,1,2,16,45,0.0,8.5,1.25,13.05,8.5,6.99,0.0
2018,1,2,17,0,0.0,3.0,1.3,12.8,3.0,2.56,0.0
2018,1,2,17,15,0.0,1.5,1.3,12.8,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.35,10.45,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.3,10.5,1.0,0.85,0.0
2018,1,3,7,45,0.0,2.5,2.25,10.6,2.5,2.05,0.0
2018,1,3,8,0,0.0,4.0,2.2,10.7,4.0,3.28,0.0
2018,1,3,8,15,0.0,5.0,2.15,10.8,5.0,4.1,0.0
2018,1,3,8,30,0.0,6.0,2.1,10.9,6.0,4.92,0.0
2018,1,3,8,45,0.0,7.5,2.05,11.0,7.5,6.16,0.0
2018,1,3,9,0,0.0,9.0,2.0,11.1,9.0,7.39,0.78
2018,1,3,9,15,0.0,18.0,2.0,11.25,18.0,14.81,7.26
2018,1,3,9,30,0.0,27.0,2.0,11.4,27.0,22.26,13.74
2018,1,3,9,45,0.0,22.0,2.0,11.55,22.0,18.13,10.13
2018,1,3,10,0,0.0,17.0,2.0,11.7,17.0,14.0,6.53
2018,1,3,10,15,0.0,19.0,2.15,11.8,19.0,15.66,7.95
2018,1,3,10,30,0.0,21.0,2.3,11.9,21.0,17.32,9.36
2018,1,3,10,45,0.0,22.5,2.45,12.0,22.5,18.57,10.41
2018,1,3,11,0,0.0,24.0,2.6,12.1,24.0,19.81,11.46
2018,1,3,11,15,0.0,35.0,2.75,12.15,35.0,28.93,19.28
2018,1,3,11,30,0.0,46.0,2.9,12.2,46.0,38.07,27.09
2018,1,3,11,45,0.0,50.5,3.0,12.3,50.5,41.81,30.26
2018,1,3,12,0,0.0,55.0,3.1,12.4,55.0,45.56,33.43
2018,1,3,12,15,0.0,62.0,3.2,12.4,62.0,51.39,38.4
2018,1,3,12,30,0.0,69.0,3.3,12.4,69.0,57.23,43.37
2018,1,3,12,45,0.0,73.0,3.4,12.4,73.0,60.57,46.22
2018,1,3,13,0,0.0,77.0,3.5,12.4,77.0,63.91,49.09
2018,1,3,13,15,0.0,69.5,3.45,12.45,69.5,57.64,43.78
2018,1,3,13,30,0.0,62.0,3.4,12.5,62.0,51.38,38.47
2018,1,3,13,45,0.0,77.5,3.4,12.55,77.5,64.31,49.56
2018,1,3,14,0,0.0,93.0,3.4,12.6,93.0,76.03,62.44
2018,1,3,14,15,0.0,84.5,3.3,12.6,84.5,69.39,56.6
2018,1,3,14,30,0.0,76.0,3.2,12.6,76.0,62.7,50.71
2018,1,3,14,45,0.0,72.5,3.1,12.65,72.5,59.75,48.12
2018,1,3,15,0,0.0,69.0,3.0,12.7,69.0,56.75,45.45
2018,1,3,15,15,0.0,60.5,3.0,12.7,60.5,49.94,39.33
2018,1,3,15,30,0.0,52.0,3.0,12.7,52.0,43.05,33.06
2018,1,3,15,45,0.0,42.5,2.75,12.55,42.5,35.15,25.83
2018,1,3,16,0,0.0,33.0,2.5,12.4,33.0,27.25,18.55
2018,1,3,16,15,0.0,25.0,2.5,12.4,25.0,20.63,12.29
2018,1,3,16,30,0.0,17.0,2.5,12.4,17.0,14.01,5.31
2018,1,3,16,45,0.0,10.0,2.45,12.35,10.0,8.23,0.0
2018,1,3,17,0,0.0,3.0,2.4,12.3,3.0,2.56,0.0
2018,1,3,17,15,0.0,1.5,2.5,12.35,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.5,2.3,12.4,1.5,0.0,0.0
2018,1,4,7,30,0.0,3.0,2.3,12.5,3.0,2.56,0.0
2018,1,4,7,45,0.0,9.5,2.35,12.6,9.5,7.82,0.0
2018,1,4,8,0,0.0,16.0,2.4,12.7,16.0,13.18,3.93
2018,1,4,8,15,44.5,20.0,2.35,12.85,27.5,62.09,46.9
2018,1,4,8,30,89.0,24.0,2.3,13.0,39.0,107.93,87.6
2018,1,4,8,45,68.5,25.5,2.3,13.15,39.0,80.88,65.18
2018,1,4,9,0,48.0,27.0,2.3,13.3,39.0,67.29,53.44
2018,1,4,9,15,34.5,52.5,2.25,13.55,61.5,69.87,55.31
2018,1,4,9,30,21.0,78.0,2.2,13.8,84.0,86.62,69.13
2018,1,4,9,45,10.5,87.5,2.2,14.05,90.5,81.84,64.65
2018,1,4,10,0,0.0,97.0,2.2,14.3,97.0,83.17,65.38
2018,1,4,10,15,0.5,111.0,2.25,14.6,111.0,95.83,75.89
2018,1,4,10,30,1.0,125.0,2.3,14.9,125.0,108.28,86.11
2018,1,4,10,45,1.0,130.5,2.35,15.15,130.5,112.31,89.26
2018,1,4,11,0,1.0,136.0,2.4,15.4,136.0,116.35,92.42
2018,1,4,11,15,3.5,140.5,2.5,15.55,142.0,120.78,95.96
2018,1,4,11,30,6.0,145.0,2.6,15.7,148.0,125.01,99.33
2018,1,4,11,45,10.5,157.0,2.7,15.9,162.0,136.31,108.46
2018,1,4,12,0,15.0,169.0,2.8,16.1,176.0,146.89,116.93
2018,1,4,12,15,33.0,183.5,2.85,16.2,199.5,165.96,132.09
2018,1,4,12,30,51.0,198.0,2.9,16.3,223.0,179.32,142.24
2018,1,4,12,45,42.5,190.5,2.95,16.35,211.0,165.91,131.17
2018,1,4,13,0,34.0,183.0,3.0,16.4,199.0,153.51,121.12
2018,1,4,13,15,22.5,159.0,3.0,16.45,169.5,131.46,103.4
2018,1,4,13,30,11.0,135.0,3.0,16.5,140.0,109.97,86.23
2018,1,4,13,45,5.5,97.5,3.05,16.5,100.0,80.28,61.91
2018,1,4,14,0,0.0,60.0,3.1,16.5,60.0,49.7,36.5
2018,1,4,14,15,91.0,59.5,3.0,16.4,93.5,44.32,33.68
2018,1,4,14,30,182.0,59.0,2.9,16.3,127.0,41.3,31.08
2018,1,4,14,45,354.0,61.0,2.8,16.2,177.5,43.67,33.23
2018,1,4,15,0,526.0,63.0,2.7,16.1,228.0,47.53,36.68
2018,1,4,15,15,492.5,56.5,2.7,16.1,196.0,43.09,32.72
2018,1,4,15,30,459.0,50.0,2.7,16.1,164.0,38.58,28.64
2018,1,4,15,45,443.0,47.0,2.45,15.6,141.0,36.87,27.03
2018,1,4,16,0,427.0,44.0,2.2,15.1,118.0,35.23,25.33
2018,1,4,16,15,334.0,35.5,2.2,14.85,83.5,28.62,19.06
2018,1,4,16,30,241.0,27.0,2.2,14.6,49.0,21.99,11.69
2018,1,4,16,45,145.5,17.5,2.2,14.35,28.5,13.68,0.0
2018,1,4,17,0,50.0,8.0,2.2,14.1,8.0,6.83,0.0
2018,1,4,17,15,25.0,4.0,2.25,14.05,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,2.15,14.0,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,2.2,14.1,1.0,0.85,0.0
2018,1,5,7,45,0.0,4.5,2.25,14.25,4.5,3.69,0.0
2018,1,5,8,0,0.0,8.0,2.3,14.4,8.0,6.57,0.0
2018,1,5,8,15,0.0,12.5,2.25,14.45,12.5,10.27,2.83
2018,1,5,8,30,0.0,17.0,2.2,14.5,17.0,13.98,6.16
2018,1,5,8,45,0.0,22.5,2.15,14.55,22.5,18.53,10.17
2018,1,5,9,0,0.0,28.0,2.1,14.6,28.0,23.08,14.15
2018,1,5,9,15,0.0,34.5,2.05,14.65,34.5,28.47,18.82
2018,1,5,9,30,0.0,41.0,2.0,14.7,41.0,33.87,23.46
2018,1,5,9,45,0.0,62.0,1.95,14.75,62.0,51.36,38.38
2018,1,5,10,0,0.0,83.0,1.9,14.8,83.0,69.9,54.06
2018,1,5,10,15,0.0,89.0,1.85,14.8,89.0,74.93,58.21
2018,1,5,10,30,0.0,95.0,1.8,14.8,95.0,79.95,62.36
2018,1,5,10,45,0.0,92.0,1.8,14.8,92.0,76.96,59.74
2018,1,5,11,0,0.0,89.0,1.8,14.8,89.0,74.16,57.32
2018,1,5,11,15,0.0,100.5,1.75,14.8,100.5,83.96,65.49
2018,1,5,11,30,0.0,112.0,1.7,14.8,112.0,93.63,73.5
2018,1,5,11,45,0.0,107.5,1.65,14.8,107.5,89.56,70.04
2018,1,5,12,0,0.0,103.0,1.6,14.8,103.0,85.62,66.72
2018,1,5,12,15,0.0,105.5,1.65,14.75,105.5,87.54,68.34
2018,1,5,12,30,0.0,108.0,1.7,14.7,108.0,89.41,69.93
2018,1,5,12,45,0.5,103.0,1.7,14.6,103.0,85.32,66.53
2018,1,5,13,0,1.0,98.0,1.7,14.5,98.0,81.23,63.16
2018,1,5,13,15,1.5,97.0,1.7,14.4,97.5,80.31,62.43
2018,1,5,13,30,2.0,96.0,1.7,14.3,97.0,79.3,61.65
2018,1,5,13,45,1.0,76.5,1.7,14.2,77.0,63.56,48.52
2018,1,5,14,0,0.0,57.0,1.7,14.1,57.0,47.2,34.76
2018,1,5,14,15,0.0,59.5,1.7,13.95,59.5,49.28,38.46
2018,1,5,14,30,0.0,62.0,1.7,13.8,62.0,51.36,40.39
2018,1,5,14,45,6.0,65.0,1.7,13.7,67.0,53.93,42.74
2018,1,5,15,0,12.0,68.0,1.7,13.6,72.0,56.17,44.78
2018,1,5,15,15,22.0,73.0,1.7,13.6,79.0,58.48,46.82
2018,1,5,15,30,32.0,78.0,1.7,13.6,86.0,61.19,49.11
2018,1,5,15,45,23.5,61.5,1.75,13.25,67.0,49.07,38.17
2018,1,5,16,0,15.0,45.0,1.8,12.9,48.0,36.65,26.86
2018,1,5,16,15,8.0,32.0,1.85,12.8,33.5,26.49,17.44
2018,1,5,16,30,1.0,19.0,1.9,12.7,19.0,15.67,6.98
2018,1,5,16,45,0.5,11.5,1.95,12.55,11.5,9.47,0.0
2018,1,5,17,0,0.0,4.0,2.0,12.4,4.0,3.41,0.0
2018,1,5,17,15,0.0,2.0,2.1,12.35,2.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,6,7,15,0.0,2.5,2.0,10.4,2.5,0.0,0.0
2018,1,6,7,30,0.0,5.0,2.1,10.7,5.0,4.27,0.0
2018,1,6,7,45,92.0,17.5,2.15,10.95,25.5,102.23,0.0
2018,1,6,8,0,184.0,30.0,2.2,11.2,46.0,197.56,140.37
2018,1,6,8,15,246.0,42.5,2.2,11.4,76.5,251.88,204.93
2018,1,6,8,30,308.0,55.0,2.2,11.6,107.0,306.51,254.78
2018,1,6,8,45,414.5,58.5,2.2,11.85,148.0,383.56,320.95
2018,1,6,9,0,521.0,62.0,2.2,12.1,189.0,457.13,382.05
2018,1,6,9,15,452.0,82.5,2.2,12.3,205.5,424.11,354.65
2018,1,6,9,30,383.0,103.0,2.2,12.5,222.0,395.56,330.38
2018,1,6,9,45,368.5,117.0,2.25,12.75,242.0,393.58,327.82
2018,1,6,10,0,354.0,131.0,2.3,13.0,262.0,389.92,323.5
2018,1,6,10,15,493.5,118.5,2.35,13.2,316.0,452.29,373.58
2018,1,6,10,30,633.0,106.0,2.4,13.4,370.0,514.91,421.65
2018,1,6,10,45,752.0,86.5,2.45,13.6,416.5,541.95,440.88
2018,1,6,11,0,871.0,67.0,2.5,13.8,463.0,559.83,452.25
2018,1,6,11,15,880.0,67.0,2.5,13.95,478.5,535.7,430.05
2018,1,6,11,30,889.0,67.0,2.5,14.1,494.0,508.45,405.15
2018,1,6,11,45,894.5,67.0,2.45,14.25,502.5,476.55,375.9
2018,1,6,12,0,900.0,67.0,2.4,14.4,511.0,441.9,343.79
2018,1,6,12,15,899.5,68.0,2.3,14.45,512.0,403.31,307.94
2018,1,6,12,30,899.0,69.0,2.2,14.5,513.0,362.62,269.78
2018,1,6,12,45,894.0,69.5,2.1,14.55,506.0,318.29,228.4
2018,1,6,13,0,889.0,70.0,2.0,14.6,499.0,272.65,186.08
2018,1,6,13,15,882.5,69.0,1.95,14.6,484.5,224.39,142.99
2018,1,6,13,30,876.0,68.0,1.9,14.6,470.0,175.44,102.56
2018,1,6,13,45,866.0,66.5,1.85,14.6,448.5,125.33,68.29
2018,1,6,14,0,856.0,65.0,1.8,14.6,427.0,75.31,47.66
2018,1,6,14,15,840.0,63.5,1.85,14.5,399.5,53.83,42.38
2018,1,6,14,30,824.0,62.0,1.9,14.4,372.0,52.83,41.59
2018,1,6,14,45,801.0,59.5,1.95,14.25,338.5,51.01,40.04
2018,1,6,15,0,778.0,57.0,2.0,14.1,305.0,49.2,38.48
2018,1,6,15,15,742.5,54.0,2.0,14.1,267.5,46.89,36.41
2018,1,6,15,30,707.0,51.0,2.0,14.1,230.0,44.62,34.31
2018,1,6,15,45,656.0,46.5,1.95,13.35,190.0,40.99,31.01
2018,1,6,16,0,605.0,42.0,1.9,12.6,150.0,37.4,27.6
2018,1,6,16,15,517.5,36.5,1.9,12.25,111.5,30.09,20.67
2018,1,6,16,30,430.0,31.0,1.9,11.9,73.0,25.94,15.55
2018,1,6,16,45,267.0,21.0,1.95,11.55,42.5,17.64,0.0
2018,1,6,17,0,104.0,11.0,2.0,11.2,12.0,9.39,0.0
2018,1,6,17,15,52.0,5.5,2.0,11.1,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,7,7,15,0.5,2.5,2.2,8.9,2.5,0.0,0.0
2018,1,7,7,30,1.0,5.0,2.2,9.0,5.0,4.89,0.0
2018,1,7,7,45,24.5,18.5,2.2,9.1,20.5,44.5,0.0
2018,1,7,8,0,48.0,32.0,2.2,9.2,36.0,85.06,58.06
2018,1,7,8,15,79.0,47.5,2.2,9.3,58.5,122.34,98.2
2018,1,7,8,30,110.0,63.0,2.2,9.4,81.0,158.73,131.73
2018,1,7,8,45,132.5,78.5,2.2,9.5,106.5,188.94,158.93
2018,1,7,9,0,155.0,94.0,2.2,9.6,132.0,218.43,184.84
2018,1,7,9,15,207.5,100.0,2.25,9.75,159.5,267.61,227.11
2018,1,7,9,30,260.0,106.0,2.3,9.9,187.0,303.14,257.2
2018,1,7,9,45,140.0,112.0,2.3,10.05,156.0,211.55,178.23
2018,1,7,10,0,20.0,118.0,2.3,10.2,125.0,116.63,95.31
2018,1,7,10,15,33.5,135.5,2.3,10.45,149.0,148.7,122.65
2018,1,7,10,30,47.0,153.0,2.3,10.7,173.0,171.61,141.67
2018,1,7,10,45,43.5,155.0,2.3,10.95,174.0,167.56,137.71
2018,1,7,11,0,40.0,157.0,2.3,11.2,175.0,163.88,134.15
2018,1,7,11,15,20.0,127.5,2.25,11.45,136.5,122.59,99.03
2018,1,7,11,30,0.0,98.0,2.2,11.7,98.0,81.66,64.22
2018,1,7,11,45,0.0,85.0,2.15,11.95,85.0,70.61,54.8
2018,1,7,12,0,0.0,72.0,2.1,12.2,72.0,59.74,45.51
2018,1,7,12,15,0.0,72.0,2.0,12.35,72.0,59.74,45.48
2018,1,7,12,30,0.0,72.0,1.9,12.5,72.0,59.74,45.46
2018,1,7,12,45,0.0,67.0,1.85,12.65,67.0,55.56,41.9
2018,1,7,13,0,0.0,62.0,1.8,12.8,62.0,51.39,38.35
2018,1,7,13,15,0.0,64.5,1.7,12.8,64.5,53.47,40.16
2018,1,7,13,30,0.0,67.0,1.6,12.8,67.0,55.55,41.97
2018,1,7,13,45,0.0,71.0,1.5,12.8,71.0,58.88,44.86
2018,1,7,14,0,0.0,75.0,1.4,12.8,75.0,62.22,47.77
2018,1,7,14,15,0.0,79.0,1.35,12.65,79.0,65.32,52.95
2018,1,7,14,30,0.0,83.0,1.3,12.5,83.0,68.08,55.51
2018,1,7,14,45,0.0,69.5,1.2,12.35,69.5,57.58,46.23
2018,1,7,15,0,0.0,56.0,1.1,12.2,56.0,46.36,36.24
2018,1,7,15,15,0.0,41.0,1.1,12.2,41.0,33.87,25.01
2018,1,7,15,30,0.0,26.0,1.1,12.2,26.0,21.42,13.75
2018,1,7,15,45,0.0,22.0,1.2,11.8,22.0,18.11,10.71
2018,1,7,16,0,0.0,18.0,1.3,11.4,18.0,14.81,7.63
2018,1,7,16,15,0.0,14.5,1.3,11.3,14.5,11.92,4.86
2018,1,7,16,30,0.0,11.0,1.3,11.2,11.0,9.04,1.85
2018,1,7,16,45,0.0,6.5,1.3,11.05,6.5,5.33,0.0
2018,1,7,17,0,0.0,2.0,1.3,10.9,2.0,1.71,0.0
2018,1,7,17,15,0.0,1.0,1.3,10.85,1.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,3.0,11.1,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,3.1,11.2,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.5,3.2,11.35,3.5,2.87,0.0
2018,1,8,8,0,0.0,6.0,3.3,11.5,6.0,4.92,0.0
2018,1,8,8,15,0.0,8.5,3.35,11.65,8.5,6.97,0.16
2018,1,8,8,30,0.0,11.0,3.4,11.8,11.0,9.03,2.05
2018,1,8,8,45,0.0,13.5,3.5,12.0,13.5,11.1,3.9
2018,1,8,9,0,0.0,16.0,3.6,12.2,16.0,13.16,5.74
2018,1,8,9,15,0.0,15.0,3.6,12.35,15.0,12.34,5.05
2018,1,8,9,30,0.0,14.0,3.6,12.5,14.0,11.52,4.34
2018,1,8,9,45,0.0,21.5,3.6,12.65,21.5,17.72,9.69
2018,1,8,10,0,0.0,29.0,3.6,12.8,29.0,23.93,15.03
2018,1,8,10,15,0.0,48.5,3.5,12.9,48.5,40.12,28.92
2018,1,8,10,30,0.0,68.0,3.4,13.0,68.0,56.37,42.76
2018,1,8,10,45,0.0,57.5,3.3,13.1,57.5,47.62,35.21
2018,1,8,11,0,0.0,47.0,3.2,13.2,47.0,38.89,27.7
2018,1,8,11,15,0.0,42.0,3.25,13.3,42.0,34.74,24.12
2018,1,8,11,30,0.0,37.0,3.3,13.4,37.0,30.6,20.55
2018,1,8,11,45,0.0,35.0,3.3,13.5,35.0,28.94,19.11
2018,1,8,12,0,0.0,33.0,3.3,13.6,33.0,27.28,17.68
2018,1,8,12,15,0.0,40.0,3.3,13.7,40.0,33.09,22.62
2018,1,8,12,30,0.0,47.0,3.3,13.8,47.0,38.91,27.56
2018,1,8,12,45,0.0,51.0,3.35,13.85,51.0,42.23,30.38
2018,1,8,13,0,0.0,55.0,3.4,13.9,55.0,45.56,33.22
2018,1,8,13,15,0.0,53.0,3.3,13.95,53.0,43.89,31.82
2018,1,8,13,30,0.0,51.0,3.2,14.0,51.0,42.22,30.43
2018,1,8,13,45,0.0,41.0,3.1,14.05,41.0,33.9,23.37
2018,1,8,14,0,0.0,31.0,3.0,14.1,31.0,25.6,16.31
2018,1,8,14,15,0.0,28.0,2.9,14.05,28.0,23.11,15.07
2018,1,8,14,30,0.0,25.0,2.8,14.0,25.0,20.62,12.87
2018,1,8,14,45,0.0,24.0,2.75,13.95,24.0,19.79,12.15
2018,1,8,15,0,0.0,23.0,2.7,13.9,23.0,18.95,11.42
2018,1,8,15,15,0.0,20.0,2.7,13.9,20.0,16.47,9.18
2018,1,8,15,30,0.0,17.0,2.7,13.9,17.0,13.99,6.93
2018,1,8,15,45,0.0,13.5,2.75,13.8,13.5,11.1,4.29
2018,1,8,16,0,0.0,10.0,2.8,13.7,10.0,8.21,1.64
2018,1,8,16,15,0.0,8.5,2.85,13.65,8.5,6.98,0.44
2018,1,8,16,30,0.0,7.0,2.9,13.6,7.0,5.74,0.0
2018,1,8,16,45,7.5,5.5,2.9,13.6,5.5,4.81,0.0
2018,1,8,17,0,15.0,4.0,2.9,13.6,4.0,3.41,0.0
2018,1,8,17,15,7.5,2.0,2.9,13.6,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,9,7,15,0.0,2.5,2.8,12.75,2.5,0.0,0.0
2018,1,9,7,30,0.0,5.0,3.0,12.8,5.0,4.27,0.0
2018,1,9,7,45,8.5,17.5,3.2,12.9,18.0,25.59,0.0
2018,1,9,8,0,17.0,30.0,3.4,13.0,31.0,48.67,30.48
2018,1,9,8,15,22.0,37.0,3.55,13.0,40.0,53.69,39.4
2018,1,9,8,30,27.0,44.0,3.7,13.0,49.0,61.53,47.17
2018,1,9,8,45,16.0,43.5,3.8,13.05,46.5,50.46,37.98
2018,1,9,9,0,5.0,43.0,3.9,13.1,44.0,38.94,28.01
2018,1,9,9,15,11.0,66.0,3.85,13.15,69.0,63.36,49.21
2018,1,9,9,30,17.0,89.0,3.8,13.2,94.0,89.28,71.49
2018,1,9,9,45,71.5,121.5,3.75,13.25,147.5,166.3,137.78
2018,1,9,10,0,126.0,154.0,3.7,13.3,201.0,245.82,204.46
2018,1,9,10,15,163.0,165.0,3.55,13.35,230.5,274.07,227.47
2018,1,9,10,30,200.0,176.0,3.4,13.4,260.0,300.2,248.38
2018,1,9,10,45,200.0,184.5,3.3,13.5,272.5,299.52,246.66
2018,1,9,11,0,200.0,193.0,3.2,13.6,285.0,298.03,244.31
2018,1,9,11,15,279.0,188.0,3.2,13.65,321.0,332.93,271.8
2018,1,9,11,30,358.0,183.0,3.2,13.7,357.0,352.86,286.23
2018,1,9,11,45,255.0,202.0,3.2,13.75,327.0,305.04,246.12
2018,1,9,12,0,152.0,221.0,3.2,13.8,297.0,257.68,207.25
2018,1,9,12,15,117.0,210.0,3.25,13.8,268.5,224.32,179.77
2018,1,9,12,30,82.0,199.0,3.3,13.8,240.0,191.73,153.11
2018,1,9,12,45,106.0,195.5,3.4,13.85,248.0,190.69,151.02
2018,1,9,13,0,130.0,192.0,3.5,13.9,256.0,184.7,144.49
2018,1,9,13,15,132.0,189.5,3.5,13.9,252.5,172.63,133.81
2018,1,9,13,30,134.0,187.0,3.5,13.9,249.0,160.03,123.17
2018,1,9,13,45,179.5,184.0,3.5,13.9,263.5,150.39,114.36
2018,1,9,14,0,225.0,181.0,3.5,13.9,278.0,131.36,101.6
2018,1,9,14,15,218.5,169.5,3.5,13.9,259.0,120.84,101.49
2018,1,9,14,30,212.0,158.0,3.5,13.9,240.0,113.5,95.21
2018,1,9,14,45,222.5,143.0,3.5,13.85,222.0,100.84,84.21
2018,1,9,15,0,233.0,128.0,3.5,13.8,204.0,91.64,76.18
2018,1,9,15,15,325.0,104.0,3.5,13.8,196.5,74.84,61.31
2018,1,9,15,30,417.0,80.0,3.5,13.8,189.0,59.46,47.56
2018,1,9,15,45,424.5,68.5,3.7,13.6,163.5,51.77,40.58
2018,1,9,16,0,432.0,57.0,3.9,13.4,138.0,45.88,35.05
2018,1,9,16,15,358.0,48.0,4.0,13.3,103.5,39.22,28.64
2018,1,9,16,30,284.0,39.0,4.1,13.2,69.0,30.23,19.58
2018,1,9,16,45,183.0,27.0,4.2,13.05,43.0,21.02,2.48
2018,1,9,17,0,82.0,15.0,4.3,12.9,17.0,12.8,0.0
2018,1,9,17,15,41.0,7.5,4.4,12.8,8.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.75,12.1,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.35,10.9,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.5,2.35,11.25,1.5,0.0,0.0
2018,1,10,7,30,0.0,3.0,2.3,11.4,3.0,2.56,0.0
2018,1,10,7,45,0.0,9.0,2.2,11.5,9.0,7.4,0.0
2018,1,10,8,0,0.0,15.0,2.1,11.6,15.0,12.35,3.53
2018,1,10,8,15,0.0,22.5,2.15,11.7,22.5,18.55,9.84
2018,1,10,8,30,0.0,30.0,2.2,11.8,30.0,24.76,15.47
2018,1,10,8,45,0.0,38.5,2.2,11.95,38.5,31.81,21.74
2018,1,10,9,0,0.0,47.0,2.2,12.1,47.0,38.87,27.96
2018,1,10,9,15,0.0,54.0,2.3,12.15,54.0,44.7,33.05
2018,1,10,9,30,0.0,61.0,2.4,12.2,61.0,50.53,38.08
2018,1,10,9,45,0.0,70.5,2.5,12.3,70.5,58.69,45.04
2018,1,10,10,0,0.0,80.0,2.6,12.4,80.0,67.04,52.11
2018,1,10,10,15,0.5,101.5,2.65,12.5,101.5,86.76,68.82
2018,1,10,10,30,1.0,123.0,2.7,12.6,123.0,106.32,85.22
2018,1,10,10,45,4.0,140.5,2.75,12.75,142.0,123.29,99.35
2018,1,10,11,0,7.0,158.0,2.8,12.9,161.0,139.77,112.95
2018,1,10,11,15,12.5,165.0,2.75,13.0,171.0,147.51,119.21
2018,1,10,11,30,18.0,172.0,2.7,13.1,181.0,154.77,125.03
2018,1,10,11,45,29.0,184.5,2.6,13.2,199.0,173.5,140.24
2018,1,10,12,0,40.0,197.0,2.5,13.3,217.0,185.28,149.48
2018,1,10,12,15,71.5,207.0,2.4,13.4,243.0,201.13,161.6
2018,1,10,12,30,103.0,217.0,2.3,13.5,269.0,213.48,170.32
2018,1,10,12,45,233.0,202.0,2.2,13.6,317.5,234.6,182.85
2018,1,10,13,0,363.0,187.0,2.1,13.7,366.0,238.5,179.5
2018,1,10,13,15,319.5,175.0,2.0,13.75,329.0,198.2,146.44
2018,1,10,13,30,276.0,163.0,1.9,13.8,292.0,162.32,118.37
2018,1,10,13,45,212.0,158.0,1.85,13.9,254.5,133.87,98.97
2018,1,10,14,0,148.0,153.0,1.8,14.0,217.0,116.75,90.34
2018,1,10,14,15,255.0,133.5,1.7,14.0,235.5,95.08,78.77
2018,1,10,14,30,362.0,114.0,1.6,14.0,254.0,79.57,65.26
2018,1,10,14,45,507.5,93.5,1.55,14.0,271.5,68.85,55.88
2018,1,10,15,0,653.0,73.0,1.5,14.0,289.0,55.82,44.37
2018,1,10,15,15,519.0,76.0,1.5,14.0,235.0,57.94,46.28
2018,1,10,15,30,385.0,79.0,1.5,14.0,181.0,58.47,46.68
2018,1,10,15,45,353.5,66.0,1.3,13.65,147.5,49.48,38.58
2018,1,10,16,0,322.0,53.0,1.1,13.3,114.0,40.26,30.17
2018,1,10,16,15,340.5,44.0,1.15,13.15,94.0,35.5,25.51
2018,1,10,16,30,359.0,35.0,1.2,13.0,74.0,28.98,18.77
2018,1,10,16,45,247.0,25.5,1.2,12.85,46.5,21.43,4.55
2018,1,10,17,0,135.0,16.0,1.2,12.7,19.0,13.66,0.0
2018,1,10,17,15,67.5,8.0,1.2,12.65,9.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,7,15,0.5,2.0,0.55,12.0,2.0,0.0,0.0
2018,1,11,7,30,1.0,4.0,0.6,12.1,4.0,4.04,0.0
2018,1,11,7,45,24.5,17.0,0.7,12.2,19.0,41.17,0.0
2018,1,11,8,0,48.0,30.0,0.8,12.3,34.0,80.11,54.88
2018,1,11,8,15,91.5,47.0,0.9,12.45,60.5,129.58,103.32
2018,1,11,8,30,135.0,64.0,1.0,12.6,87.0,190.73,156.62
2018,1,11,8,45,139.0,74.0,1.15,12.75,103.0,200.42,166.1
2018,1,11,9,0,143.0,84.0,1.3,12.9,119.0,210.42,175.26
2018,1,11,9,15,104.0,95.0,1.35,13.0,123.0,178.81,148.47
2018,1,11,9,30,65.0,106.0,1.4,13.1,127.0,148.62,122.41
2018,1,11,9,45,65.0,128.0,1.45,13.2,150.5,169.84,139.92
2018,1,11,10,0,65.0,150.0,1.5,13.3,174.0,190.05,156.2
2018,1,11,10,15,46.0,155.5,1.45,13.4,173.0,178.61,145.87
2018,1,11,10,30,27.0,161.0,1.4,13.5,172.0,168.15,136.51
2018,1,11,10,45,67.5,180.0,1.35,13.65,210.5,207.64,169.13
2018,1,11,11,0,108.0,199.0,1.3,13.8,249.0,253.43,205.81
2018,1,11,11,15,144.5,208.0,1.2,13.85,277.5,273.62,221.15
2018,1,11,11,30,181.0,217.0,1.1,13.9,306.0,290.72,233.63
2018,1,11,11,45,173.0,221.0,1.05,14.0,307.0,279.25,223.21
2018,1,11,12,0,165.0,225.0,1.0,14.1,308.0,267.77,212.96
2018,1,11,12,15,125.0,217.5,1.0,14.15,280.5,234.53,185.99
2018,1,11,12,30,85.0,210.0,1.0,14.2,253.0,202.2,160.11
2018,1,11,12,45,108.0,209.0,1.0,14.2,263.0,202.5,159.24
2018,1,11,13,0,131.0,208.0,1.0,14.2,273.0,197.7,153.81
2018,1,11,13,15,223.5,199.0,1.0,14.2,306.0,198.51,149.96
2018,1,11,13,30,316.0,190.0,1.0,14.2,339.0,187.79,136.75
2018,1,11,13,45,357.0,172.5,1.0,14.2,334.0,157.99,112.51
2018,1,11,14,0,398.0,155.0,1.0,14.2,329.0,120.26,87.51
2018,1,11,14,15,497.0,125.0,1.0,14.15,328.5,87.63,72.1
2018,1,11,14,30,596.0,95.0,1.0,14.1,328.0,69.6,56.42
