Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,668.0,77.5,1.0,14.05,317.5,58.4,46.62
2018,1,11,15,0,740.0,60.0,1.0,14.0,307.0,51.03,40.14
2018,1,11,15,15,686.0,59.5,1.0,14.0,267.5,50.72,39.87
2018,1,11,15,30,632.0,59.0,1.0,14.0,228.0,46.46,36.02
2018,1,11,15,45,432.5,63.5,0.85,13.6,170.5,49.68,38.82
2018,1,11,16,0,233.0,68.0,0.7,13.2,113.0,51.69,40.33
2018,1,11,16,15,190.0,53.0,0.8,12.95,83.5,40.74,30.17
2018,1,11,16,30,147.0,38.0,0.9,12.7,54.0,29.58,19.46
2018,1,11,16,45,141.5,26.5,0.95,12.45,36.5,20.53,5.63
2018,1,11,17,0,136.0,15.0,1.0,12.2,19.0,12.8,0.0
2018,1,11,17,15,68.0,7.5,1.05,12.15,9.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,12,7,15,49.0,4.5,1.4,11.25,5.0,0.0,0.0
2018,1,12,7,30,98.0,9.0,1.4,11.5,10.0,69.48,0.0
2018,1,12,7,45,257.0,18.5,1.35,11.8,37.5,212.71,0.0
2018,1,12,8,0,416.0,28.0,1.3,12.1,65.0,352.04,256.09
2018,1,12,8,15,507.0,33.5,1.4,12.35,103.5,413.15,333.08
2018,1,12,8,30,598.0,39.0,1.5,12.6,142.0,484.48,395.99
2018,1,12,8,45,652.5,42.5,1.6,12.8,182.0,526.87,432.69
2018,1,12,9,0,707.0,46.0,1.7,13.0,222.0,566.75,465.7
2018,1,12,9,15,741.0,49.5,1.75,13.25,260.5,589.81,483.99
2018,1,12,9,30,775.0,53.0,1.8,13.5,299.0,609.77,499.11
2018,1,12,9,45,796.5,56.0,1.85,13.75,333.5,617.31,503.7
2018,1,12,10,0,818.0,59.0,1.9,14.0,368.0,621.42,505.24
2018,1,12,10,15,835.5,60.5,1.85,14.15,397.0,612.7,496.49
2018,1,12,10,30,853.0,62.0,1.8,14.3,426.0,605.78,488.75
2018,1,12,10,45,865.5,63.5,1.8,14.5,449.5,592.3,475.91
2018,1,12,11,0,878.0,65.0,1.8,14.7,473.0,575.39,460.19
2018,1,12,11,15,885.5,65.5,1.8,14.8,489.0,551.26,438.8
2018,1,12,11,30,893.0,66.0,1.8,14.9,505.0,524.04,414.57
2018,1,12,11,45,858.5,76.0,1.8,15.05,504.0,484.65,380.49
2018,1,12,12,0,824.0,86.0,1.8,15.2,503.0,443.13,344.42
2018,1,12,12,15,862.0,77.0,1.85,15.25,514.0,411.92,315.16
2018,1,12,12,30,900.0,68.0,1.9,15.3,525.0,377.48,282.06
2018,1,12,12,45,894.0,69.5,1.95,15.4,519.0,333.71,241.63
2018,1,12,13,0,888.0,71.0,2.0,15.5,513.0,288.63,199.96
2018,1,12,13,15,866.5,73.5,2.0,15.5,495.0,240.11,156.89
2018,1,12,13,30,845.0,76.0,2.0,15.5,477.0,187.57,113.04
2018,1,12,13,45,835.0,74.0,2.05,15.5,456.0,137.52,76.11
2018,1,12,14,0,825.0,72.0,2.1,15.5,435.0,87.68,50.05
2018,1,12,14,15,795.5,72.5,2.05,15.4,404.5,59.86,47.48
2018,1,12,14,30,766.0,73.0,2.0,15.3,374.0,60.44,48.11
2018,1,12,14,45,717.0,73.5,1.95,15.2,336.5,60.97,48.67
2018,1,12,15,0,668.0,74.0,1.9,15.1,299.0,56.55,44.82
2018,1,12,15,15,601.0,74.0,1.9,15.1,258.5,56.88,45.13
2018,1,12,15,30,534.0,74.0,1.9,15.1,218.0,57.54,45.67
2018,1,12,15,45,521.0,62.5,1.65,14.35,184.0,49.35,38.39
2018,1,12,16,0,508.0,51.0,1.4,13.6,150.0,40.9,30.74
2018,1,12,16,15,473.5,43.0,1.4,13.3,117.5,35.04,25.18
2018,1,12,16,30,439.0,35.0,1.4,13.0,85.0,29.06,19.11
2018,1,12,16,45,307.5,26.0,1.45,12.7,53.5,21.81,7.6
2018,1,12,17,0,176.0,17.0,1.5,12.4,22.0,14.51,0.0
2018,1,12,17,15,88.0,8.5,1.5,12.25,11.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,13,7,15,4.5,3.0,3.15,8.75,3.0,0.0,0.0
2018,1,13,7,30,9.0,6.0,3.3,9.1,6.0,10.81,0.0
2018,1,13,7,45,67.0,20.0,3.4,9.45,25.5,83.24,0.0
2018,1,13,8,0,125.0,34.0,3.5,9.8,45.0,153.23,112.56
2018,1,13,8,15,196.5,47.0,3.6,10.1,75.5,228.44,187.84
2018,1,13,8,30,268.0,60.0,3.7,10.4,106.0,290.42,244.04
2018,1,13,8,45,309.5,71.0,3.75,10.75,138.0,329.21,278.76
2018,1,13,9,0,351.0,82.0,3.8,11.1,170.0,367.16,311.5
2018,1,13,9,15,371.5,94.0,3.8,11.45,200.5,390.43,330.68
2018,1,13,9,30,392.0,106.0,3.8,11.8,231.0,411.75,347.51
2018,1,13,9,45,469.0,106.5,3.75,12.15,272.5,455.42,382.68
2018,1,13,10,0,546.0,107.0,3.7,12.5,314.0,502.19,419.02
2018,1,13,10,15,671.0,91.5,3.65,12.9,365.5,552.58,457.88
2018,1,13,10,30,796.0,76.0,3.6,13.3,417.0,593.23,487.83
2018,1,13,10,45,839.5,70.0,3.55,13.65,447.0,590.43,482.64
2018,1,13,11,0,883.0,64.0,3.5,14.0,477.0,579.64,471.13
2018,1,13,11,15,890.5,64.5,3.4,14.25,493.0,555.45,448.61
2018,1,13,11,30,898.0,65.0,3.3,14.5,509.0,528.15,423.28
2018,1,13,11,45,901.0,65.0,3.25,14.8,517.0,495.15,393.05
2018,1,13,12,0,904.0,65.0,3.2,15.1,525.0,459.54,360.14
2018,1,13,12,15,862.0,75.0,3.15,15.25,514.5,413.26,318.92
2018,1,13,12,30,820.0,85.0,3.1,15.4,504.0,366.52,277.11
2018,1,13,12,45,751.0,99.5,3.05,15.5,479.5,314.75,232.01
2018,1,13,13,0,682.0,114.0,3.0,15.6,455.0,269.04,192.44
2018,1,13,13,15,730.5,100.5,3.0,15.6,457.0,229.57,154.6
2018,1,13,13,30,779.0,87.0,3.0,15.6,459.0,188.99,117.35
2018,1,13,13,45,820.5,75.5,2.95,15.6,452.0,139.74,78.18
2018,1,13,14,0,862.0,64.0,2.9,15.6,445.0,92.06,51.67
2018,1,13,14,15,794.5,72.5,2.85,15.5,407.0,59.78,47.39
2018,1,13,14,30,727.0,81.0,2.8,15.4,369.0,60.67,48.29
2018,1,13,14,45,675.0,79.5,2.75,15.3,329.5,59.77,47.58
2018,1,13,15,0,623.0,78.0,2.7,15.2,290.0,59.02,46.99
2018,1,13,15,15,591.5,72.5,2.7,15.2,255.0,55.53,43.91
2018,1,13,15,30,560.0,67.0,2.7,15.2,220.0,52.01,40.75
2018,1,13,15,45,505.0,61.5,2.45,14.5,182.5,48.32,37.46
2018,1,13,16,0,450.0,56.0,2.2,13.8,145.0,44.67,34.06
2018,1,13,16,15,381.0,47.5,2.3,13.4,110.5,38.41,28.14
2018,1,13,16,30,312.0,39.0,2.4,13.0,76.0,32.11,21.8
2018,1,13,16,45,223.0,27.5,2.45,12.6,48.0,22.91,9.36
2018,1,13,17,0,134.0,16.0,2.5,12.2,20.0,13.66,0.0
2018,1,13,17,15,67.0,8.0,2.6,12.05,10.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,1,14,7,15,10.5,3.5,3.75,9.4,3.5,0.0,0.0
2018,1,14,7,30,21.0,7.0,3.7,9.5,7.0,19.28,0.0
2018,1,14,7,45,82.0,20.5,3.65,9.55,27.0,94.27,0.0
2018,1,14,8,0,143.0,34.0,3.6,9.6,47.0,180.26,133.96
2018,1,14,8,15,185.5,47.5,3.55,9.75,74.0,222.1,182.81
2018,1,14,8,30,228.0,61.0,3.5,9.9,101.0,265.02,222.83
2018,1,14,8,45,267.0,74.5,3.45,10.1,133.0,305.3,258.82
2018,1,14,9,0,306.0,88.0,3.4,10.3,165.0,344.57,292.72
2018,1,14,9,15,348.5,98.0,3.3,10.55,199.0,380.45,322.74
2018,1,14,9,30,391.0,108.0,3.2,10.8,233.0,414.48,350.26
2018,1,14,9,45,429.0,114.0,3.15,11.05,265.5,438.52,368.99
2018,1,14,10,0,467.0,120.0,3.1,11.3,298.0,460.02,385.13
2018,1,14,10,15,405.5,141.5,3.0,11.6,304.5,431.33,359.18
2018,1,14,10,30,344.0,163.0,2.9,11.9,311.0,389.97,323.54
2018,1,14,10,45,280.5,179.5,2.8,12.15,304.5,356.11,293.99
2018,1,14,11,0,217.0,196.0,2.7,12.4,298.0,313.73,257.78
2018,1,14,11,15,132.5,197.0,2.6,12.6,260.0,257.91,210.77
2018,1,14,11,30,48.0,198.0,2.5,12.8,222.0,199.74,162.07
2018,1,14,11,45,42.5,200.0,2.45,13.0,221.5,194.2,157.17
2018,1,14,12,0,37.0,202.0,2.4,13.2,221.0,188.99,152.48
2018,1,14,12,15,78.0,214.5,2.3,13.35,254.5,211.1,169.64
2018,1,14,12,30,119.0,227.0,2.2,13.5,288.0,231.44,184.57
2018,1,14,12,45,181.5,221.5,2.15,13.65,313.5,235.83,185.37
2018,1,14,13,0,244.0,216.0,2.1,13.8,339.0,234.67,180.84
2018,1,14,13,15,217.0,209.0,2.05,13.85,316.0,206.72,157.76
2018,1,14,13,30,190.0,202.0,2.0,13.9,293.0,181.75,138.0
2018,1,14,13,45,136.5,194.0,2.0,14.0,258.0,156.05,119.86
2018,1,14,14,0,83.0,186.0,2.0,14.1,223.0,139.98,110.3
2018,1,14,14,15,108.0,175.5,2.05,14.0,220.5,123.27,103.31
2018,1,14,14,30,133.0,165.0,2.1,13.9,218.0,117.01,98.08
2018,1,14,14,45,136.0,149.5,2.15,13.85,200.0,107.44,89.87
2018,1,14,15,0,139.0,134.0,2.2,13.8,182.0,97.59,81.34
2018,1,14,15,15,165.0,120.0,2.2,13.8,170.5,88.56,73.43
2018,1,14,15,30,191.0,106.0,2.2,13.8,159.0,77.14,63.29
2018,1,14,15,45,175.0,91.0,2.3,13.3,133.5,67.06,54.31
2018,1,14,16,0,159.0,76.0,2.4,12.8,108.0,56.72,44.9
2018,1,14,16,15,129.0,60.0,2.3,12.55,82.0,45.36,34.39
2018,1,14,16,30,99.0,44.0,2.2,12.3,56.0,33.73,23.37
2018,1,14,16,45,66.5,29.0,2.1,12.05,35.5,22.54,10.04
2018,1,14,17,0,34.0,14.0,2.0,11.8,15.0,11.95,0.0
2018,1,14,17,15,17.0,7.0,1.85,11.65,7.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,15,7,15,20.5,4.0,2.5,10.0,4.0,0.0,0.0
2018,1,15,7,30,41.0,8.0,2.5,10.2,8.0,32.88,0.0
2018,1,15,7,45,132.5,20.5,2.55,10.4,31.0,137.29,0.0
2018,1,15,8,0,224.0,33.0,2.6,10.6,54.0,232.47,174.5
2018,1,15,8,15,289.5,44.0,2.5,10.8,85.5,287.35,236.32
2018,1,15,8,30,355.0,55.0,2.4,11.0,117.0,343.96,287.65
2018,1,15,8,45,380.5,66.0,2.35,11.25,148.5,372.85,313.57
2018,1,15,9,0,406.0,77.0,2.3,11.5,180.0,400.46,337.04
2018,1,15,9,15,476.5,82.0,2.2,11.75,221.5,455.79,381.96
2018,1,15,9,30,547.0,87.0,2.1,12.0,263.0,503.94,419.54
2018,1,15,9,45,499.5,105.5,2.0,12.25,280.0,477.43,396.12
2018,1,15,10,0,452.0,124.0,1.9,12.5,297.0,455.94,376.79
2018,1,15,10,15,423.5,140.5,1.85,12.75,312.5,443.14,364.6
2018,1,15,10,30,395.0,157.0,1.8,13.0,328.0,428.91,351.2
2018,1,15,10,45,343.0,173.0,1.75,13.25,327.0,387.78,316.64
2018,1,15,11,0,291.0,189.0,1.7,13.5,326.0,359.84,292.51
2018,1,15,11,15,211.0,206.0,1.65,13.55,307.0,309.79,251.0
2018,1,15,11,30,131.0,223.0,1.6,13.6,288.0,273.17,220.44
2018,1,15,11,45,162.0,225.5,1.6,13.7,307.5,280.5,225.55
2018,1,15,12,0,193.0,228.0,1.6,13.8,327.0,285.05,227.84
2018,1,15,12,15,178.5,229.0,1.55,13.85,321.0,267.28,212.44
2018,1,15,12,30,164.0,230.0,1.5,13.9,315.0,250.21,197.78
2018,1,15,12,45,117.0,223.5,1.45,13.95,283.5,218.28,172.16
2018,1,15,13,0,70.0,217.0,1.4,14.0,252.0,190.45,150.47
2018,1,15,13,15,51.5,199.5,1.4,14.0,225.0,167.04,131.89
2018,1,15,13,30,33.0,182.0,1.4,14.0,198.0,146.13,115.56
2018,1,15,13,45,18.5,159.5,1.35,14.05,168.5,128.02,101.46
2018,1,15,14,0,4.0,137.0,1.3,14.1,139.0,108.95,86.43
2018,1,15,14,15,14.5,131.5,1.3,14.15,137.5,103.94,86.36
2018,1,15,14,30,25.0,126.0,1.3,14.2,136.0,96.35,79.85
2018,1,15,14,45,93.5,119.5,1.25,14.25,152.5,88.98,73.49
2018,1,15,15,0,162.0,113.0,1.2,14.3,169.0,85.12,70.18
2018,1,15,15,15,204.0,109.0,1.2,14.3,171.5,79.32,65.11
2018,1,15,15,30,246.0,105.0,1.2,14.3,174.0,76.97,63.01
2018,1,15,15,45,178.0,89.0,1.1,14.05,135.0,65.81,53.05
2018,1,15,16,0,110.0,73.0,1.0,13.8,96.0,55.83,43.99
2018,1,15,16,15,95.5,59.5,0.95,13.7,76.0,45.84,34.72
2018,1,15,16,30,81.0,46.0,0.9,13.6,56.0,35.66,25.03
2018,1,15,16,45,50.0,30.5,0.85,13.45,36.0,23.97,11.74
2018,1,15,17,0,19.0,15.0,0.8,13.3,16.0,12.8,0.0
2018,1,15,17,15,9.5,7.5,0.8,13.25,8.0,6.4,0.0
2018,1,15,17,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.25,12.95,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.75,12.45,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.7,12.6,2.0,1.71,0.0
2018,1,16,7,45,0.0,7.5,0.7,12.7,7.5,6.16,0.0
2018,1,16,8,0,0.0,13.0,0.7,12.8,13.0,10.69,2.59
2018,1,16,8,15,0.0,18.5,0.75,13.0,18.5,15.23,7.11
2018,1,16,8,30,0.0,24.0,0.8,13.2,24.0,19.77,11.22
2018,1,16,8,45,0.0,31.5,0.9,13.35,31.5,25.99,16.7
2018,1,16,9,0,0.0,39.0,1.0,13.5,39.0,32.21,22.14
2018,1,16,9,15,0.0,60.5,0.85,13.8,60.5,50.22,37.6
2018,1,16,9,30,0.0,82.0,0.7,14.1,82.0,70.39,54.71
2018,1,16,9,45,3.0,108.0,0.55,14.4,109.0,97.12,77.13
2018,1,16,10,0,6.0,134.0,0.4,14.7,136.0,123.54,98.82
2018,1,16,10,15,17.5,140.0,0.5,14.8,147.5,134.69,108.04
2018,1,16,10,30,29.0,146.0,0.6,14.9,159.0,153.84,123.75
2018,1,16,10,45,56.0,162.5,0.65,15.05,188.5,183.55,147.99
2018,1,16,11,0,83.0,179.0,0.7,15.2,218.0,211.18,170.01
2018,1,16,11,15,77.5,181.0,0.65,15.25,218.5,204.72,164.02
2018,1,16,11,30,72.0,183.0,0.6,15.3,219.0,198.54,158.48
2018,1,16,11,45,91.5,206.0,0.6,15.4,252.5,223.36,177.72
2018,1,16,12,0,111.0,229.0,0.6,15.5,286.0,245.27,194.06
2018,1,16,12,15,78.0,184.0,0.6,15.5,224.0,186.31,146.84
2018,1,16,12,30,45.0,139.0,0.6,15.5,162.0,132.26,103.52
2018,1,16,12,45,41.5,136.0,0.6,15.55,157.0,125.44,97.9
2018,1,16,13,0,38.0,133.0,0.6,15.6,152.0,118.94,92.42
2018,1,16,13,15,20.5,118.0,0.65,15.55,128.0,100.6,77.9
2018,1,16,13,30,3.0,103.0,0.7,15.5,104.0,85.25,66.03
2018,1,16,13,45,65.5,140.5,0.75,15.45,170.0,117.16,89.96
2018,1,16,14,0,128.0,178.0,0.8,15.4,236.0,134.82,103.75
2018,1,16,14,15,96.0,171.5,0.8,15.35,213.5,125.64,104.49
2018,1,16,14,30,64.0,165.0,0.8,15.3,191.0,120.47,100.24
2018,1,16,14,45,40.0,127.5,0.8,15.2,143.5,96.85,79.95
2018,1,16,15,0,16.0,90.0,0.8,15.1,96.0,72.97,59.23
2018,1,16,15,15,19.0,74.5,0.8,15.1,80.5,60.01,47.89
2018,1,16,15,30,22.0,59.0,0.8,15.1,65.0,48.41,37.62
2018,1,16,15,45,39.5,56.5,0.75,14.6,65.5,46.28,35.72
2018,1,16,16,0,57.0,54.0,0.7,14.1,66.0,42.85,32.53
2018,1,16,16,15,36.5,41.5,0.75,13.85,48.5,34.11,24.49
2018,1,16,16,30,16.0,29.0,0.8,13.6,31.0,24.16,15.24
2018,1,16,16,45,8.0,19.0,0.85,13.35,20.0,16.01,6.4
2018,1,16,17,0,0.0,9.0,0.9,13.1,9.0,7.68,0.0
2018,1,16,17,15,0.0,4.5,0.9,13.0,4.5,3.84,0.0
2018,1,16,17,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,17,7,15,4.5,3.0,1.55,10.75,3.0,0.0,0.0
2018,1,17,7,30,9.0,6.0,1.5,11.0,6.0,10.87,0.0
2018,1,17,7,45,49.0,20.0,1.45,11.3,24.0,72.1,0.0
2018,1,17,8,0,89.0,34.0,1.4,11.6,42.0,128.3,95.12
2018,1,17,8,15,138.5,49.5,1.35,11.85,70.5,178.93,145.43
2018,1,17,8,30,188.0,65.0,1.3,12.1,99.0,229.62,190.47
2018,1,17,8,45,207.0,80.5,1.25,12.35,126.5,258.66,215.82
2018,1,17,9,0,226.0,96.0,1.2,12.6,154.0,286.65,239.34
2018,1,17,9,15,195.0,113.5,1.25,12.95,169.5,281.23,234.07
2018,1,17,9,30,164.0,131.0,1.3,13.3,185.0,261.01,216.65
2018,1,17,9,45,133.5,143.5,1.3,13.65,190.5,247.97,204.79
2018,1,17,10,0,103.0,156.0,1.3,14.0,196.0,235.03,192.9
2018,1,17,10,15,87.0,166.0,1.35,14.15,201.5,217.18,177.6
2018,1,17,10,30,71.0,176.0,1.4,14.3,207.0,211.96,172.56
2018,1,17,10,45,114.5,185.5,1.5,14.5,238.5,253.25,206.12
2018,1,17,11,0,158.0,195.0,1.6,14.7,270.0,280.49,227.59
2018,1,17,11,15,223.0,203.0,1.6,14.85,313.0,314.86,254.29
2018,1,17,11,30,288.0,211.0,1.6,15.0,356.0,352.17,282.27
2018,1,17,11,45,292.0,214.5,1.65,15.15,364.0,341.25,271.91
2018,1,17,12,0,296.0,218.0,1.7,15.3,372.0,329.07,260.63
2018,1,17,12,15,367.0,204.5,1.65,15.35,396.0,328.25,257.24
2018,1,17,12,30,438.0,191.0,1.6,15.4,420.0,324.91,250.7
2018,1,17,12,45,446.0,187.0,1.55,15.5,417.5,297.89,225.95
2018,1,17,13,0,454.0,183.0,1.5,15.6,415.0,269.38,199.89
2018,1,17,13,15,376.0,192.5,1.5,15.6,381.5,230.97,169.57
2018,1,17,13,30,298.0,202.0,1.5,15.6,348.0,199.95,146.76
2018,1,17,13,45,251.5,196.5,1.45,15.55,316.0,169.44,124.75
2018,1,17,14,0,205.0,191.0,1.4,15.5,284.0,147.7,111.95
2018,1,17,14,15,297.5,168.5,1.35,15.4,295.0,116.81,96.96
2018,1,17,14,30,390.0,146.0,1.3,15.3,306.0,100.29,82.87
2018,1,17,14,45,356.5,137.5,1.3,15.15,274.5,95.29,78.72
2018,1,17,15,0,323.0,129.0,1.3,15.0,243.0,93.22,77.06
2018,1,17,15,15,343.5,113.0,1.3,15.0,222.0,80.55,66.0
2018,1,17,15,30,364.0,97.0,1.3,15.0,201.0,70.5,57.15
2018,1,17,15,45,335.5,84.5,1.15,14.4,169.0,62.2,49.83
2018,1,17,16,0,307.0,72.0,1.0,13.8,137.0,53.69,42.17
2018,1,17,16,15,265.5,59.0,1.0,13.55,106.0,44.51,33.68
2018,1,17,16,30,224.0,46.0,1.0,13.3,75.0,35.12,24.78
2018,1,17,16,45,152.0,32.0,1.05,13.1,48.5,24.65,13.43
2018,1,17,17,0,80.0,18.0,1.1,12.9,22.0,14.23,0.0
2018,1,17,17,15,40.0,9.0,1.1,12.85,11.0,7.68,0.0
2018,1,17,17,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.65,12.4,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,1.7,12.5,1.0,0.85,0.0
2018,1,18,7,45,0.0,3.5,1.75,12.6,3.5,2.87,0.0
2018,1,18,8,0,0.0,6.0,1.8,12.7,6.0,4.92,0.0
2018,1,18,8,15,0.0,7.0,1.8,12.8,7.0,5.74,0.0
2018,1,18,8,30,0.0,8.0,1.8,12.9,8.0,6.57,0.0
2018,1,18,8,45,0.0,14.5,1.85,13.0,14.5,11.92,4.62
2018,1,18,9,0,0.0,21.0,1.9,13.1,21.0,17.29,9.3
2018,1,18,9,15,0.0,36.0,1.95,13.2,36.0,29.71,20.05
2018,1,18,9,30,0.0,51.0,2.0,13.3,51.0,42.19,30.76
2018,1,18,9,45,0.0,55.0,2.1,13.35,55.0,45.52,33.57
2018,1,18,10,0,0.0,59.0,2.2,13.4,59.0,48.86,36.36
2018,1,18,10,15,24.5,108.5,2.25,13.45,119.5,115.25,93.16
2018,1,18,10,30,49.0,158.0,2.3,13.5,180.0,179.04,146.41
2018,1,18,10,45,35.0,136.5,2.4,13.6,152.5,145.09,117.55
2018,1,18,11,0,21.0,115.0,2.5,13.7,125.0,114.02,91.22
2018,1,18,11,15,10.5,115.5,2.55,13.75,120.5,102.74,81.49
2018,1,18,11,30,0.0,116.0,2.6,13.8,116.0,97.05,76.52
2018,1,18,11,45,3.0,124.0,2.65,13.85,125.5,105.04,83.14
2018,1,18,12,0,6.0,132.0,2.7,13.9,135.0,112.66,89.4
2018,1,18,12,15,7.5,148.0,2.75,13.9,152.0,125.86,100.29
2018,1,18,12,30,9.0,164.0,2.8,13.9,169.0,138.46,110.63
2018,1,18,12,45,4.5,135.0,2.9,13.95,137.5,112.61,89.21
2018,1,18,13,0,0.0,106.0,3.0,14.0,106.0,87.61,68.51
2018,1,18,13,15,4.5,104.5,3.0,13.9,106.5,87.21,68.09
2018,1,18,13,30,9.0,103.0,3.0,13.8,107.0,86.33,67.23
2018,1,18,13,45,14.5,136.5,3.05,13.75,143.0,111.44,88.16
2018,1,18,14,0,20.0,170.0,3.1,13.7,179.0,133.11,106.39
2018,1,18,14,15,16.5,149.0,3.1,13.6,156.0,116.1,97.25
2018,1,18,14,30,13.0,128.0,3.1,13.5,133.0,101.15,84.33
2018,1,18,14,45,12.5,104.0,3.05,13.35,108.5,83.7,69.12
2018,1,18,15,0,12.0,80.0,3.0,13.2,84.0,65.68,53.26
2018,1,18,15,15,10.5,68.5,3.0,13.2,72.0,56.63,45.24
2018,1,18,15,30,9.0,57.0,3.0,13.2,60.0,47.28,36.88
2018,1,18,15,45,4.5,38.5,2.85,12.9,40.0,31.83,23.01
2018,1,18,16,0,0.0,20.0,2.7,12.6,20.0,16.46,9.14
2018,1,18,16,15,0.0,15.0,2.75,12.4,15.0,12.33,5.33
2018,1,18,16,30,0.0,10.0,2.8,12.2,10.0,8.21,1.51
2018,1,18,16,45,0.0,6.0,2.85,12.05,6.0,4.92,0.0
2018,1,18,17,0,0.0,2.0,2.9,11.9,2.0,1.64,0.0
2018,1,18,17,15,0.0,1.0,3.0,11.8,1.0,0.85,0.0
2018,1,18,17,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,19,7,15,22.5,4.0,2.15,9.4,4.5,0.0,0.0
2018,1,19,7,30,45.0,8.0,2.1,9.8,9.0,35.76,0.0
2018,1,19,7,45,168.5,22.0,2.1,10.15,37.0,166.63,0.0
2018,1,19,8,0,292.0,36.0,2.1,10.5,65.0,281.1,217.15
2018,1,19,8,15,398.0,44.5,2.15,10.7,105.0,366.92,302.13
2018,1,19,8,30,504.0,53.0,2.2,10.9,145.0,452.5,376.59
2018,1,19,8,45,566.5,58.0,2.25,11.1,186.0,502.74,419.77
2018,1,19,9,0,629.0,63.0,2.3,11.3,227.0,550.73,459.33
2018,1,19,9,15,669.0,67.0,2.3,11.5,266.0,579.06,481.59
2018,1,19,9,30,709.0,71.0,2.3,11.7,305.0,604.42,500.58
2018,1,19,9,45,737.5,73.5,2.3,11.85,340.5,613.18,506.19
2018,1,19,10,0,766.0,76.0,2.3,12.0,376.0,622.77,511.95
2018,1,19,10,15,786.0,78.5,2.3,12.1,406.5,622.99,510.21
2018,1,19,10,30,806.0,81.0,2.3,12.2,437.0,619.57,505.47
2018,1,19,10,45,781.5,90.5,2.3,12.3,451.0,592.48,482.08
2018,1,19,11,0,757.0,100.0,2.3,12.4,465.0,565.01,458.33
2018,1,19,11,15,599.5,133.0,2.35,12.45,428.0,483.18,391.89
2018,1,19,11,30,442.0,166.0,2.4,12.5,391.0,401.67,325.6
2018,1,19,11,45,278.0,178.0,2.45,12.55,320.5,303.21,245.62
2018,1,19,12,0,114.0,190.0,2.5,12.6,250.0,219.45,177.21
2018,1,19,12,15,200.0,173.5,2.6,12.6,279.0,236.11,189.48
2018,1,19,12,30,286.0,157.0,2.7,12.6,308.0,240.61,190.26
2018,1,19,12,45,441.5,152.0,2.8,12.6,382.5,271.55,209.39
2018,1,19,13,0,597.0,147.0,2.9,12.6,457.0,286.22,212.83
2018,1,19,13,15,633.5,135.0,3.0,12.55,456.5,249.62,177.73
2018,1,19,13,30,670.0,123.0,3.1,12.5,456.0,208.8,140.08
2018,1,19,13,45,717.0,108.0,3.15,12.45,451.0,162.79,100.81
2018,1,19,14,0,764.0,93.0,3.2,12.4,446.0,111.75,65.41
2018,1,19,14,15,647.5,108.0,3.3,12.3,395.0,77.47,63.64
2018,1,19,14,30,531.0,123.0,3.4,12.2,344.0,86.69,71.99
2018,1,19,14,45,542.0,110.5,3.45,12.05,320.5,80.79,66.89
2018,1,19,15,0,553.0,98.0,3.5,11.9,297.0,72.82,59.92
2018,1,19,15,15,610.5,81.0,3.5,11.9,278.5,61.59,49.93
2018,1,19,15,30,668.0,64.0,3.5,11.9,260.0,50.03,39.55
2018,1,19,15,45,618.5,59.0,3.35,11.45,219.5,46.57,36.44
2018,1,19,16,0,569.0,54.0,3.2,11.0,179.0,43.14,33.24
2018,1,19,16,15,502.5,47.0,3.15,10.75,139.5,37.97,28.31
2018,1,19,16,30,436.0,40.0,3.1,10.5,100.0,32.8,23.18
2018,1,19,16,45,314.5,31.0,3.05,10.25,66.0,25.68,15.23
2018,1,19,17,0,193.0,22.0,3.0,10.0,32.0,18.58,0.0
2018,1,19,17,15,96.5,11.0,3.0,9.9,16.0,9.39,0.0
2018,1,19,17,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,20,7,15,48.5,5.5,3.1,7.65,6.0,0.0,0.0
2018,1,20,7,30,97.0,11.0,3.1,8.1,12.0,71.96,0.0
2018,1,20,7,45,255.5,21.5,3.1,8.55,42.5,223.9,9.57
2018,1,20,8,0,414.0,32.0,3.1,9.0,73.0,362.38,284.01
2018,1,20,8,15,506.5,38.0,3.1,9.35,113.5,435.99,361.59
2018,1,20,8,30,599.0,44.0,3.1,9.7,154.0,502.57,420.94
2018,1,20,8,45,656.5,47.5,3.15,10.05,196.0,549.01,461.05
2018,1,20,9,0,714.0,51.0,3.2,10.4,238.0,592.72,497.03
2018,1,20,9,15,749.5,54.0,3.25,10.7,278.0,617.39,516.58
2018,1,20,9,30,785.0,57.0,3.3,11.0,318.0,638.85,532.82
2018,1,20,9,45,809.5,59.0,3.35,11.35,354.0,647.97,538.79
2018,1,20,10,0,834.0,61.0,3.4,11.7,390.0,653.54,541.55
2018,1,20,10,15,849.5,63.0,3.4,11.9,420.0,644.26,532.3
2018,1,20,10,30,865.0,65.0,3.4,12.1,450.0,637.06,524.32
2018,1,20,10,45,875.0,67.0,3.4,12.25,474.0,622.85,510.72
2018,1,20,11,0,885.0,69.0,3.4,12.4,498.0,605.23,494.2
2018,1,20,11,15,891.5,70.0,3.45,12.5,514.5,581.16,472.59
2018,1,20,11,30,898.0,71.0,3.5,12.6,531.0,553.97,448.07
2018,1,20,11,45,900.5,72.0,3.5,12.75,540.5,521.73,418.84
2018,1,20,12,0,903.0,73.0,3.5,12.9,550.0,486.81,386.83
2018,1,20,12,15,851.5,87.0,3.5,12.95,538.0,438.93,344.54
2018,1,20,12,30,800.0,101.0,3.5,13.0,526.0,391.96,302.72
2018,1,20,12,45,794.5,101.0,3.5,13.05,519.5,349.68,263.49
2018,1,20,13,0,789.0,101.0,3.5,13.1,513.0,306.31,222.99
2018,1,20,13,15,834.5,87.5,3.45,13.1,513.5,262.27,180.25
2018,1,20,13,30,880.0,74.0,3.4,13.1,514.0,217.58,137.95
2018,1,20,13,45,871.0,73.0,3.4,13.1,493.5,166.91,97.11
2018,1,20,14,0,862.0,72.0,3.4,13.1,473.0,110.03,59.78
2018,1,20,14,15,848.5,69.5,3.35,13.05,445.5,57.79,46.0
2018,1,20,14,30,835.0,67.0,3.3,13.0,418.0,56.14,44.65
2018,1,20,14,45,805.0,66.5,3.3,12.9,383.0,55.84,44.48
2018,1,20,15,0,775.0,66.0,3.3,12.8,348.0,55.65,44.39
2018,1,20,15,15,745.0,62.5,3.3,12.8,310.0,53.14,42.2
2018,1,20,15,30,715.0,59.0,3.3,12.8,272.0,50.64,39.96
2018,1,20,15,45,628.5,55.5,3.1,12.2,222.5,43.84,33.89
2018,1,20,16,0,542.0,52.0,2.9,11.6,173.0,41.26,31.5
2018,1,20,16,15,524.5,45.5,2.85,11.2,141.5,36.75,27.21
2018,1,20,16,30,507.0,39.0,2.8,10.8,110.0,32.13,22.63
2018,1,20,16,45,358.5,31.0,2.8,10.4,72.0,25.7,15.55
2018,1,20,17,0,210.0,23.0,2.8,10.0,34.0,19.43,0.0
2018,1,20,17,15,105.0,11.5,2.8,9.9,17.0,9.82,0.0
2018,1,20,17,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,21,7,15,30.5,4.5,0.9,9.7,5.0,0.0,0.0
2018,1,21,7,30,61.0,9.0,0.9,9.8,10.0,47.16,0.0
2018,1,21,7,45,79.5,17.5,0.9,9.9,23.0,100.2,10.16
2018,1,21,8,0,98.0,26.0,0.9,10.0,36.0,116.05,88.93
2018,1,21,8,15,60.0,41.5,0.95,10.15,48.5,96.62,77.32
2018,1,21,8,30,22.0,57.0,1.0,10.3,61.0,75.39,59.6
2018,1,21,8,45,23.5,63.0,1.1,10.45,68.5,79.18,63.44
2018,1,21,9,0,25.0,69.0,1.2,10.6,76.0,84.06,67.89
2018,1,21,9,15,18.0,85.0,1.3,10.8,90.5,94.96,77.01
2018,1,21,9,30,11.0,101.0,1.4,11.0,105.0,97.18,78.56
2018,1,21,9,45,11.5,118.0,1.5,11.15,122.5,112.85,91.73
2018,1,21,10,0,12.0,135.0,1.6,11.3,140.0,128.18,104.46
2018,1,21,10,15,9.0,142.5,1.7,11.5,146.5,131.37,106.76
2018,1,21,10,30,6.0,150.0,1.8,11.7,153.0,134.75,109.25
2018,1,21,10,45,30.0,175.0,1.9,11.9,189.5,180.7,147.68
2018,1,21,11,0,54.0,200.0,2.0,12.1,226.0,215.91,176.48
2018,1,21,11,15,75.0,213.5,2.1,12.25,251.5,235.64,192.24
2018,1,21,11,30,96.0,227.0,2.2,12.4,277.0,253.3,206.09
2018,1,21,11,45,92.5,230.0,2.25,12.5,278.5,247.01,200.26
2018,1,21,12,0,89.0,233.0,2.3,12.6,280.0,240.74,194.54
2018,1,21,12,15,97.5,236.0,2.35,12.7,288.0,239.4,192.73
2018,1,21,12,30,106.0,239.0,2.4,12.8,296.0,236.93,189.85
2018,1,21,12,45,120.5,236.5,2.4,12.85,300.5,232.59,185.18
2018,1,21,13,0,135.0,234.0,2.4,12.9,305.0,223.73,176.64
2018,1,21,13,15,146.5,226.0,2.45,12.95,301.5,208.66,163.07
2018,1,21,13,30,158.0,218.0,2.5,13.0,298.0,192.44,148.72
2018,1,21,13,45,146.0,210.0,2.5,13.0,281.5,172.04,132.67
2018,1,21,14,0,134.0,202.0,2.5,13.0,265.0,152.85,118.93
2018,1,21,14,15,158.0,190.5,2.45,13.0,260.5,133.49,112.48
2018,1,21,14,30,182.0,179.0,2.4,13.0,256.0,126.11,106.25
2018,1,21,14,45,134.0,157.0,2.35,12.95,211.5,112.4,94.43
2018,1,21,15,0,86.0,135.0,2.3,12.9,167.0,101.55,85.05
2018,1,21,15,15,53.0,116.0,2.3,12.9,135.0,88.41,73.54
2018,1,21,15,30,20.0,97.0,2.3,12.9,103.0,74.97,61.64
2018,1,21,15,45,19.5,85.5,2.1,12.5,90.5,66.44,54.06
2018,1,21,16,0,19.0,74.0,1.9,12.1,78.0,57.75,46.18
2018,1,21,16,15,14.5,58.5,2.0,11.9,61.0,46.24,35.6
2018,1,21,16,30,10.0,43.0,2.1,11.7,44.0,34.75,24.9
2018,1,21,16,45,6.0,29.0,2.15,11.55,29.5,23.68,14.05
2018,1,21,17,0,2.0,15.0,2.2,11.4,15.0,12.38,0.0
2018,1,21,17,15,1.0,7.5,2.35,11.4,7.5,6.4,0.0
2018,1,21,17,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
