Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,22,7,15,27.0,5.0,2.15,11.1,5.5,0.0,0.0
2018,1,22,7,30,54.0,10.0,2.2,11.3,11.0,43.6,0.0
2018,1,22,7,45,173.5,24.0,2.25,11.55,39.5,176.52,36.66
2018,1,22,8,0,293.0,38.0,2.3,11.8,68.0,289.96,227.07
2018,1,22,8,15,400.5,46.0,2.35,11.9,109.0,373.81,307.75
2018,1,22,8,30,508.0,54.0,2.4,12.0,150.0,460.94,383.1
2018,1,22,8,45,568.5,59.5,2.5,12.1,191.5,510.96,426.06
2018,1,22,9,0,629.0,65.0,2.6,12.2,233.0,558.8,465.51
2018,1,22,9,15,647.5,71.5,2.6,12.3,268.0,575.43,478.51
2018,1,22,9,30,666.0,78.0,2.6,12.4,303.0,589.25,488.54
2018,1,22,9,45,662.5,87.0,2.65,12.55,331.0,587.66,485.9
2018,1,22,10,0,659.0,96.0,2.7,12.7,359.0,583.23,480.83
2018,1,22,10,15,732.0,89.0,2.7,12.8,402.0,609.15,499.86
2018,1,22,10,30,805.0,82.0,2.7,12.9,445.0,627.92,512.65
2018,1,22,10,45,786.5,90.5,2.7,12.95,460.5,603.37,491.16
2018,1,22,11,0,768.0,99.0,2.7,13.0,476.0,578.11,469.18
2018,1,22,11,15,810.5,92.5,2.65,13.1,502.5,567.59,458.49
2018,1,22,11,30,853.0,86.0,2.6,13.2,529.0,553.44,444.3
2018,1,22,11,45,859.0,86.5,2.55,13.25,539.5,522.85,416.89
2018,1,22,12,0,865.0,87.0,2.5,13.3,550.0,489.42,386.7
2018,1,22,12,15,867.0,86.5,2.4,13.3,552.0,450.61,351.57
2018,1,22,12,30,869.0,86.0,2.3,13.3,554.0,409.55,313.89
2018,1,22,12,45,824.0,96.0,2.25,13.35,536.0,360.23,270.02
2018,1,22,13,0,779.0,106.0,2.2,13.4,518.0,312.89,227.79
2018,1,22,13,15,776.0,104.0,2.1,13.35,506.0,267.86,186.51
2018,1,22,13,30,773.0,102.0,2.0,13.3,494.0,217.47,142.05
2018,1,22,13,45,808.0,91.0,1.9,13.3,486.0,173.11,104.15
2018,1,22,14,0,843.0,80.0,1.8,13.3,478.0,120.03,66.9
2018,1,22,14,15,806.0,82.0,1.75,13.2,445.0,71.24,57.82
2018,1,22,14,30,769.0,84.0,1.7,13.1,412.0,68.15,55.27
2018,1,22,14,45,732.5,82.5,1.6,13.0,375.5,61.7,49.66
2018,1,22,15,0,696.0,81.0,1.5,12.9,339.0,61.06,49.2
2018,1,22,15,15,691.5,74.0,1.5,12.9,307.5,56.72,45.38
2018,1,22,15,30,687.0,67.0,1.5,12.9,276.0,52.24,41.4
2018,1,22,15,45,653.0,61.5,1.4,12.5,237.0,48.55,38.12
2018,1,22,16,0,619.0,56.0,1.3,12.1,198.0,44.83,34.69
2018,1,22,16,15,549.0,49.5,1.4,11.85,156.0,40.04,30.16
2018,1,22,16,30,479.0,43.0,1.5,11.6,114.0,35.29,25.46
2018,1,22,16,45,364.5,35.0,1.55,11.35,78.0,29.11,18.82
2018,1,22,17,0,250.0,27.0,1.6,11.1,42.0,23.05,1.65
2018,1,22,17,15,141.5,16.0,1.65,11.0,23.0,13.66,0.0
2018,1,22,17,30,33.0,5.0,1.7,10.9,4.0,0.0,0.0
2018,1,22,17,45,16.5,2.5,1.75,10.8,2.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,23,7,15,39.0,7.0,1.4,8.45,7.5,0.0,0.0
2018,1,23,7,30,78.0,14.0,1.3,8.7,15.0,62.79,0.0
2018,1,23,7,45,165.0,25.5,1.25,8.95,39.5,174.65,50.28
2018,1,23,8,0,252.0,37.0,1.2,9.2,64.0,260.5,206.01
2018,1,23,8,15,303.0,48.5,1.25,9.45,95.5,308.31,255.28
2018,1,23,8,30,354.0,60.0,1.3,9.7,127.0,357.15,299.08
2018,1,23,8,45,470.5,65.0,1.3,9.95,177.5,449.14,375.88
2018,1,23,9,0,587.0,70.0,1.3,10.2,228.0,536.71,445.92
2018,1,23,9,15,630.0,74.5,1.35,10.5,268.0,568.62,470.2
2018,1,23,9,30,673.0,79.0,1.4,10.8,308.0,597.54,491.68
2018,1,23,9,45,734.5,76.5,1.45,11.1,351.0,627.57,513.62
2018,1,23,10,0,796.0,74.0,1.5,11.4,394.0,650.94,529.91
2018,1,23,10,15,814.5,76.0,1.5,11.6,425.0,649.49,526.51
2018,1,23,10,30,833.0,78.0,1.5,11.8,456.0,644.37,520.37
2018,1,23,10,45,845.0,79.5,1.55,12.05,480.0,630.86,508.01
2018,1,23,11,0,857.0,81.0,1.6,12.3,504.0,613.86,492.78
2018,1,23,11,15,859.5,83.0,1.5,12.4,519.5,588.46,470.2
2018,1,23,11,30,862.0,85.0,1.4,12.5,535.0,560.14,445.1
2018,1,23,11,45,865.5,85.0,1.35,12.65,544.0,527.52,416.55
2018,1,23,12,0,869.0,85.0,1.3,12.8,553.0,492.24,385.35
2018,1,23,12,15,855.0,87.5,1.2,12.9,549.5,449.39,347.64
2018,1,23,12,30,841.0,90.0,1.1,13.0,546.0,405.51,308.53
2018,1,23,12,45,809.5,96.0,0.95,13.1,531.0,358.13,266.34
2018,1,23,13,0,778.0,102.0,0.8,13.2,516.0,311.74,224.87
2018,1,23,13,15,769.5,101.0,0.8,13.25,502.5,266.33,184.18
2018,1,23,13,30,761.0,100.0,0.8,13.3,489.0,220.61,144.23
2018,1,23,13,45,808.0,88.5,0.8,13.4,486.5,173.64,103.82
2018,1,23,14,0,855.0,77.0,0.8,13.5,484.0,121.22,66.44
2018,1,23,14,15,807.5,79.0,0.85,13.45,446.0,71.42,57.86
2018,1,23,14,30,760.0,81.0,0.9,13.4,408.0,65.61,52.93
2018,1,23,14,45,715.0,79.5,0.95,13.35,368.5,59.26,47.42
2018,1,23,15,0,670.0,78.0,1.0,13.3,329.0,58.47,46.81
2018,1,23,15,15,666.0,70.0,1.0,13.3,297.5,53.4,42.35
2018,1,23,15,30,662.0,62.0,1.0,13.3,266.0,48.15,37.7
2018,1,23,15,45,618.0,58.0,1.0,12.85,227.0,45.47,35.33
2018,1,23,16,0,574.0,54.0,1.0,12.4,188.0,42.83,32.9
2018,1,23,16,15,497.5,49.0,1.05,12.15,148.0,39.24,29.46
2018,1,23,16,30,421.0,44.0,1.1,11.9,108.0,35.79,25.95
2018,1,23,16,45,326.5,35.0,1.15,11.65,74.5,28.87,18.81
2018,1,23,17,0,232.0,26.0,1.2,11.4,41.0,21.92,3.91
2018,1,23,17,15,139.5,16.5,1.2,11.3,23.0,14.08,0.0
2018,1,23,17,30,47.0,7.0,1.2,11.2,5.0,0.0,0.0
2018,1,23,17,45,23.5,3.5,1.25,11.05,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,24,7,15,14.5,4.0,3.05,10.8,4.5,0.0,0.0
2018,1,24,7,30,29.0,8.0,3.1,11.1,9.0,25.8,0.0
2018,1,24,7,45,14.5,15.0,3.2,11.35,15.5,22.55,3.12
2018,1,24,8,0,0.0,22.0,3.3,11.6,22.0,18.15,9.04
2018,1,24,8,15,0.0,32.0,3.45,11.8,32.0,26.44,16.7
2018,1,24,8,30,0.0,42.0,3.6,12.0,42.0,34.74,24.12
2018,1,24,8,45,0.0,54.5,3.7,12.2,54.5,46.06,34.04
2018,1,24,9,0,0.0,67.0,3.8,12.4,67.0,57.46,43.95
2018,1,24,9,15,5.0,85.0,3.95,12.5,86.5,78.03,61.76
2018,1,24,9,30,10.0,103.0,4.1,12.6,106.0,98.28,79.12
2018,1,24,9,45,9.5,95.5,4.25,12.75,99.0,88.61,70.71
2018,1,24,10,0,9.0,88.0,4.4,12.9,92.0,80.24,63.42
2018,1,24,10,15,4.5,90.5,4.45,12.95,92.5,78.93,62.04
2018,1,24,10,30,0.0,93.0,4.5,13.0,93.0,77.85,60.88
2018,1,24,10,45,0.0,101.0,4.6,13.1,101.0,84.7,66.55
2018,1,24,11,0,0.0,109.0,4.7,13.2,109.0,91.48,72.15
2018,1,24,11,15,0.0,98.5,4.7,13.2,98.5,82.16,64.2
2018,1,24,11,30,0.0,88.0,4.7,13.2,88.0,73.14,56.53
2018,1,24,11,45,0.0,84.5,4.7,13.2,84.5,70.21,54.02
2018,1,24,12,0,0.0,81.0,4.7,13.2,81.0,67.29,51.53
2018,1,24,12,15,0.0,64.5,4.7,13.15,64.5,53.51,39.88
2018,1,24,12,30,0.0,48.0,4.7,13.1,48.0,39.77,28.23
2018,1,24,12,45,0.0,42.5,4.7,13.1,42.5,35.19,24.36
2018,1,24,13,0,0.0,37.0,4.7,13.1,37.0,30.62,20.48
2018,1,24,13,15,0.0,38.5,4.6,13.0,38.5,31.86,21.57
2018,1,24,13,30,0.0,40.0,4.5,12.9,40.0,33.1,22.66
2018,1,24,13,45,0.0,38.0,4.45,12.85,38.0,31.43,21.27
2018,1,24,14,0,0.0,36.0,4.4,12.8,36.0,29.77,19.89
2018,1,24,14,15,1.0,41.0,4.3,12.65,41.5,33.93,23.5
2018,1,24,14,30,2.0,46.0,4.2,12.5,47.0,38.08,28.56
2018,1,24,14,45,2.0,44.5,4.1,12.35,45.5,36.82,27.51
2018,1,24,15,0,2.0,43.0,4.0,12.2,44.0,35.56,26.45
2018,1,24,15,15,1.0,35.0,4.0,12.2,35.5,28.9,20.48
2018,1,24,15,30,0.0,27.0,4.0,12.2,27.0,22.26,14.5
2018,1,24,15,45,0.0,23.5,4.05,11.7,23.5,19.36,11.89
2018,1,24,16,0,0.0,20.0,4.1,11.2,20.0,16.46,9.25
2018,1,24,16,15,0.0,17.0,3.9,10.95,17.0,13.98,6.93
2018,1,24,16,30,0.0,14.0,3.7,10.7,14.0,11.51,4.57
2018,1,24,16,45,9.5,10.0,3.5,10.4,10.5,8.46,1.59
2018,1,24,17,0,19.0,6.0,3.3,10.1,7.0,4.98,0.0
2018,1,24,17,15,19.0,4.0,3.15,10.05,4.0,3.41,0.0
2018,1,24,17,30,19.0,2.0,3.0,10.0,1.0,0.0,0.0
2018,1,24,17,45,9.5,1.0,2.85,9.9,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,25,7,15,34.0,7.5,2.35,9.6,8.5,0.0,0.0
2018,1,25,7,30,68.0,15.0,2.3,9.9,17.0,57.45,0.0
2018,1,25,7,45,182.0,29.0,2.25,10.2,46.0,194.62,82.23
2018,1,25,8,0,296.0,43.0,2.2,10.5,75.0,301.62,240.7
2018,1,25,8,15,392.5,51.5,2.3,10.75,115.0,376.99,312.51
2018,1,25,8,30,489.0,60.0,2.4,11.0,155.0,458.49,383.1
2018,1,25,8,45,553.0,65.5,2.5,11.2,197.5,512.12,428.73
2018,1,25,9,0,617.0,71.0,2.6,11.4,240.0,563.32,470.63
2018,1,25,9,15,644.0,76.0,2.7,11.6,276.5,584.59,487.39
2018,1,25,9,30,671.0,81.0,2.8,11.8,313.0,602.94,501.16
2018,1,25,9,45,725.0,79.5,2.9,12.0,354.5,629.4,521.05
2018,1,25,10,0,779.0,78.0,3.0,12.2,396.0,649.05,535.13
2018,1,25,10,15,793.0,81.0,3.15,12.3,425.5,646.07,531.35
2018,1,25,10,30,807.0,84.0,3.3,12.4,455.0,639.6,524.77
2018,1,25,10,45,813.5,87.5,3.4,12.5,478.0,625.36,511.73
2018,1,25,11,0,820.0,91.0,3.5,12.6,501.0,607.88,495.95
2018,1,25,11,15,766.5,98.0,3.6,12.6,491.5,556.12,453.27
2018,1,25,11,30,713.0,105.0,3.7,12.6,482.0,505.36,411.04
2018,1,25,11,45,435.5,101.0,3.8,12.6,332.5,330.31,269.48
2018,1,25,12,0,158.0,97.0,3.9,12.6,183.0,164.36,132.62
2018,1,25,12,15,149.5,133.5,3.9,12.55,215.0,184.11,148.19
2018,1,25,12,30,141.0,170.0,3.9,12.5,247.0,199.33,159.7
2018,1,25,12,45,203.0,164.5,3.95,12.45,274.5,207.55,164.07
2018,1,25,13,0,265.0,159.0,4.0,12.4,302.0,207.34,160.52
2018,1,25,13,15,164.5,152.0,4.0,12.35,240.0,160.51,123.63
2018,1,25,13,30,64.0,145.0,4.0,12.3,178.0,128.01,100.09
2018,1,25,13,45,299.5,130.5,4.0,12.25,276.5,135.44,95.81
2018,1,25,14,0,535.0,116.0,4.0,12.2,375.0,123.8,79.74
2018,1,25,14,15,652.0,102.0,3.95,12.1,400.0,82.83,57.6
2018,1,25,14,30,769.0,88.0,3.9,12.0,425.0,70.9,57.92
2018,1,25,14,45,748.5,85.0,3.85,11.95,392.5,63.35,51.3
2018,1,25,15,0,728.0,82.0,3.8,11.9,360.0,61.81,50.03
2018,1,25,15,15,695.5,78.5,3.8,11.9,322.0,59.81,48.31
2018,1,25,15,30,663.0,75.0,3.8,11.9,284.0,57.86,46.59
2018,1,25,15,45,619.0,70.0,3.5,11.55,243.5,54.69,43.78
2018,1,25,16,0,575.0,65.0,3.2,11.2,203.0,51.55,40.89
2018,1,25,16,15,503.0,58.5,3.1,10.95,161.5,47.04,36.59
2018,1,25,16,30,431.0,52.0,3.0,10.7,120.0,42.61,32.17
2018,1,25,16,45,317.0,41.5,2.9,10.45,83.0,34.48,24.0
2018,1,25,17,0,203.0,31.0,2.8,10.2,46.0,24.09,8.88
2018,1,25,17,15,112.5,19.0,2.75,10.1,26.0,16.22,0.0
2018,1,25,17,30,22.0,7.0,2.7,10.0,6.0,0.0,0.0
2018,1,25,17,45,11.0,3.5,2.7,9.9,3.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,26,7,15,60.0,7.5,1.15,8.9,9.0,0.0,0.0
2018,1,26,7,30,120.0,15.0,1.1,9.1,18.0,91.9,0.0
2018,1,26,7,45,218.0,25.5,1.1,9.3,44.5,212.69,102.46
2018,1,26,8,0,316.0,36.0,1.1,9.5,71.0,305.7,244.76
2018,1,26,8,15,373.0,46.5,1.15,9.75,106.5,360.33,298.05
2018,1,26,8,30,430.0,57.0,1.2,10.0,142.0,414.94,345.96
2018,1,26,8,45,548.5,58.0,1.2,10.3,193.0,501.84,417.34
2018,1,26,9,0,667.0,59.0,1.2,10.6,244.0,586.51,483.02
2018,1,26,9,15,724.5,60.0,1.2,10.8,288.5,620.83,508.27
2018,1,26,9,30,782.0,61.0,1.2,11.0,333.0,656.64,534.19
2018,1,26,9,45,806.0,62.5,1.15,11.15,369.0,665.46,538.9
2018,1,26,10,0,830.0,64.0,1.1,11.3,405.0,670.73,541.04
2018,1,26,10,15,846.0,65.5,1.05,11.45,435.5,661.39,532.19
2018,1,26,10,30,862.0,67.0,1.0,11.6,466.0,654.41,524.37
2018,1,26,10,45,872.0,68.5,1.0,11.75,490.0,639.98,511.31
2018,1,26,11,0,882.0,70.0,1.0,11.9,514.0,622.15,495.55
2018,1,26,11,15,888.5,70.5,1.0,12.0,531.0,597.8,474.77
2018,1,26,11,30,895.0,71.0,1.0,12.1,548.0,570.33,451.25
2018,1,26,11,45,898.0,71.5,0.95,12.15,557.5,538.0,423.24
2018,1,26,12,0,901.0,72.0,0.9,12.2,567.0,502.95,392.55
2018,1,26,12,15,900.0,72.5,0.95,12.2,568.5,463.56,358.51
2018,1,26,12,30,899.0,73.0,1.0,12.2,570.0,422.04,321.79
2018,1,26,12,45,895.0,74.0,1.05,12.15,564.5,377.97,282.14
2018,1,26,13,0,891.0,75.0,1.1,12.1,559.0,332.36,240.43
2018,1,26,13,15,797.5,96.5,1.15,12.05,522.0,276.87,193.74
2018,1,26,13,30,704.0,118.0,1.2,12.0,485.0,226.54,152.95
2018,1,26,13,45,626.0,129.0,1.25,11.9,446.0,181.83,119.06
2018,1,26,14,0,548.0,140.0,1.3,11.8,407.0,143.05,94.63
2018,1,26,14,15,426.5,148.5,1.3,11.7,349.5,109.34,81.6
2018,1,26,14,30,305.0,157.0,1.3,11.6,292.0,109.93,92.37
2018,1,26,14,45,225.0,154.5,1.35,11.5,250.0,107.64,90.57
2018,1,26,15,0,145.0,152.0,1.4,11.4,208.0,109.36,92.29
2018,1,26,15,15,175.5,139.0,1.4,11.4,200.0,101.22,85.22
2018,1,26,15,30,206.0,126.0,1.4,11.4,192.0,90.11,75.45
2018,1,26,15,45,162.0,108.0,1.4,11.05,155.5,80.42,66.9
2018,1,26,16,0,118.0,90.0,1.4,10.7,119.0,67.81,55.56
2018,1,26,16,15,80.5,70.0,1.5,10.45,88.0,53.7,42.67
2018,1,26,16,30,43.0,50.0,1.6,10.2,57.0,39.96,29.97
2018,1,26,16,45,23.0,34.0,1.65,10.0,37.5,27.67,18.34
2018,1,26,17,0,3.0,18.0,1.7,9.8,18.0,14.86,4.19
2018,1,26,17,15,2.0,10.0,1.75,9.6,10.0,8.54,0.0
2018,1,26,17,30,1.0,2.0,1.8,9.4,2.0,0.0,0.0
2018,1,26,17,45,0.5,1.0,1.85,9.25,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,27,7,15,35.0,6.5,0.6,9.95,7.5,0.0,0.0
2018,1,27,7,30,70.0,13.0,0.6,10.1,15.0,57.42,0.0
2018,1,27,7,45,136.0,27.5,0.65,10.3,40.0,163.57,85.29
2018,1,27,8,0,202.0,42.0,0.7,10.5,65.0,235.41,187.77
2018,1,27,8,15,384.5,45.0,0.7,10.75,113.5,368.2,302.71
2018,1,27,8,30,567.0,48.0,0.7,11.0,162.0,504.08,412.54
2018,1,27,8,45,635.0,50.0,0.65,11.25,205.5,550.61,448.54
2018,1,27,9,0,703.0,52.0,0.6,11.5,249.0,601.51,486.62
2018,1,27,9,15,696.5,60.5,0.65,11.8,280.5,603.54,487.82
2018,1,27,9,30,690.0,69.0,0.7,12.1,312.0,602.57,486.78
2018,1,27,9,45,711.0,74.5,0.7,12.4,347.5,614.87,494.75
2018,1,27,10,0,732.0,80.0,0.7,12.7,383.0,623.82,499.44
2018,1,27,10,15,787.0,74.0,0.75,12.9,421.5,639.52,509.94
2018,1,27,10,30,842.0,68.0,0.8,13.1,460.0,645.24,512.83
2018,1,27,10,45,852.0,69.5,0.85,13.35,484.0,631.29,500.51
2018,1,27,11,0,862.0,71.0,0.9,13.6,508.0,614.0,485.67
2018,1,27,11,15,869.0,71.5,1.0,13.75,525.0,590.53,466.57
2018,1,27,11,30,876.0,72.0,1.1,13.9,542.0,563.96,444.6
2018,1,27,11,45,806.0,94.0,1.15,14.05,532.5,517.66,406.65
2018,1,27,12,0,736.0,116.0,1.2,14.2,523.0,469.48,367.12
2018,1,27,12,15,664.5,138.5,1.25,14.3,507.0,423.31,328.87
2018,1,27,12,30,593.0,161.0,1.3,14.4,491.0,379.98,292.66
2018,1,27,12,45,563.5,168.0,1.35,14.5,479.0,339.07,257.66
2018,1,27,13,0,534.0,175.0,1.4,14.6,467.0,302.91,226.18
2018,1,27,13,15,599.0,152.5,1.45,14.65,473.0,271.66,195.55
2018,1,27,13,30,664.0,130.0,1.5,14.7,479.0,230.32,156.53
2018,1,27,13,45,759.5,100.0,1.5,14.7,485.0,185.93,115.31
2018,1,27,14,0,855.0,70.0,1.5,14.7,491.0,132.66,72.99
2018,1,27,14,15,812.5,75.5,1.55,14.65,458.0,78.64,48.29
2018,1,27,14,30,770.0,81.0,1.6,14.6,425.0,65.32,52.36
2018,1,27,14,45,700.5,86.5,1.65,14.55,381.5,63.59,50.96
2018,1,27,15,0,631.0,92.0,1.7,14.5,338.0,67.79,54.78
2018,1,27,15,15,603.0,86.5,1.7,14.5,302.5,64.61,52.04
2018,1,27,15,30,575.0,81.0,1.7,14.5,267.0,61.42,49.26
2018,1,27,15,45,497.0,78.0,1.55,13.95,223.0,59.8,47.92
2018,1,27,16,0,419.0,75.0,1.4,13.4,179.0,56.1,44.62
2018,1,27,16,15,352.5,66.0,1.45,13.0,141.5,49.69,38.72
2018,1,27,16,30,286.0,57.0,1.5,12.6,104.0,43.21,32.58
2018,1,27,16,45,244.5,42.0,1.55,12.15,73.5,32.26,22.21
2018,1,27,17,0,203.0,27.0,1.6,11.7,43.0,21.01,9.09
2018,1,27,17,15,125.0,17.0,1.7,11.6,24.5,14.51,0.0
2018,1,27,17,30,47.0,7.0,1.8,11.5,6.0,0.0,0.0
2018,1,27,17,45,23.5,3.5,1.85,11.35,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,28,7,15,52.0,7.5,2.15,9.2,9.0,0.0,0.0
2018,1,28,7,30,104.0,15.0,2.2,9.7,18.0,81.9,0.0
2018,1,28,7,45,245.5,27.0,2.25,10.2,51.0,237.0,136.77
2018,1,28,8,0,387.0,39.0,2.3,10.7,84.0,360.21,290.98
2018,1,28,8,15,489.5,43.5,2.35,11.05,126.0,442.6,366.62
2018,1,28,8,30,592.0,48.0,2.4,11.4,168.0,523.92,435.37
2018,1,28,8,45,644.5,53.5,2.4,11.8,212.0,563.67,468.31
2018,1,28,9,0,697.0,59.0,2.4,12.2,256.0,607.92,503.11
2018,1,28,9,15,750.0,59.0,2.4,12.6,300.0,643.06,529.37
2018,1,28,9,30,803.0,59.0,2.4,13.0,344.0,674.59,551.97
2018,1,28,9,45,829.5,60.0,2.35,13.4,381.0,684.58,557.41
2018,1,28,10,0,856.0,61.0,2.3,13.8,418.0,684.99,555.6
2018,1,28,10,15,872.0,62.5,2.25,14.1,449.5,681.35,551.0
2018,1,28,10,30,888.0,64.0,2.2,14.4,481.0,674.11,543.05
2018,1,28,10,45,901.0,64.5,2.2,14.75,506.5,660.06,529.7
2018,1,28,11,0,914.0,65.0,2.2,15.1,532.0,642.42,513.45
2018,1,28,11,15,921.5,66.5,2.2,15.35,550.5,618.98,492.73
2018,1,28,11,30,929.0,68.0,2.2,15.6,569.0,592.18,469.09
2018,1,28,11,45,933.0,68.0,2.2,15.85,579.0,558.74,439.97
2018,1,28,12,0,937.0,68.0,2.2,16.1,589.0,522.42,408.0
2018,1,28,12,15,937.5,68.5,2.2,16.25,591.5,482.27,372.47
2018,1,28,12,30,938.0,69.0,2.2,16.4,594.0,439.76,334.22
2018,1,28,12,45,935.0,69.0,2.2,16.6,588.5,393.39,292.08
2018,1,28,13,0,932.0,69.0,2.2,16.8,583.0,345.35,247.92
2018,1,28,13,15,927.0,69.0,2.15,16.9,570.0,295.35,202.07
2018,1,28,13,30,922.0,69.0,2.1,17.0,557.0,244.28,156.25
2018,1,28,13,45,912.5,68.0,2.1,17.05,536.0,190.92,111.77
2018,1,28,14,0,903.0,67.0,2.1,17.1,515.0,137.45,73.9
2018,1,28,14,15,888.5,65.5,2.05,17.05,486.5,83.56,49.2
2018,1,28,14,30,874.0,64.0,2.0,17.0,458.0,61.09,48.14
2018,1,28,14,45,825.5,65.5,1.95,16.95,415.5,54.85,42.8
2018,1,28,15,0,777.0,67.0,1.9,16.9,373.0,55.89,43.81
2018,1,28,15,15,642.5,80.0,1.9,16.9,316.0,60.02,47.51
2018,1,28,15,30,508.0,93.0,1.9,16.9,259.0,70.06,56.38
2018,1,28,15,45,409.5,90.5,1.7,16.05,212.5,66.28,53.22
2018,1,28,16,0,311.0,88.0,1.5,15.2,166.0,64.46,51.68
2018,1,28,16,15,274.0,74.0,1.5,14.8,133.0,54.93,43.07
2018,1,28,16,30,237.0,60.0,1.5,14.4,100.0,45.13,34.06
2018,1,28,16,45,184.5,45.0,1.5,14.0,70.5,34.26,23.84
2018,1,28,17,0,132.0,30.0,1.5,13.6,41.0,23.11,11.25
2018,1,28,17,15,77.5,17.5,1.5,13.45,23.0,14.94,0.0
2018,1,28,17,30,23.0,5.0,1.5,13.3,5.0,4.27,0.0
2018,1,28,17,45,11.5,2.5,1.55,13.1,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,29,7,15,0.0,2.0,2.9,10.25,2.0,0.0,0.0
2018,1,29,7,30,0.0,4.0,2.9,10.5,4.0,3.41,0.0
2018,1,29,7,45,0.0,9.0,2.95,10.7,9.0,7.39,0.0
2018,1,29,8,0,0.0,14.0,3.0,10.9,14.0,11.51,3.89
2018,1,29,8,15,0.0,18.5,2.95,11.2,18.5,15.22,7.34
2018,1,29,8,30,0.0,23.0,2.9,11.5,23.0,18.94,10.69
2018,1,29,8,45,0.0,33.5,2.9,11.75,33.5,27.64,18.3
2018,1,29,9,0,0.0,44.0,2.9,12.0,44.0,36.36,25.88
2018,1,29,9,15,0.0,67.5,2.8,12.4,67.5,56.31,43.01
2018,1,29,9,30,0.0,91.0,2.7,12.8,91.0,78.32,61.7
2018,1,29,9,45,31.0,128.0,2.55,13.2,141.0,146.07,119.61
2018,1,29,10,0,62.0,165.0,2.4,13.6,191.0,205.61,169.13
2018,1,29,10,15,64.0,178.5,2.35,13.95,207.0,216.49,177.22
2018,1,29,10,30,66.0,192.0,2.3,14.3,223.0,226.82,184.91
2018,1,29,10,45,42.0,189.0,2.25,14.6,209.0,202.72,164.09
2018,1,29,11,0,18.0,186.0,2.2,14.9,195.0,172.02,138.11
2018,1,29,11,15,34.5,206.0,2.15,15.0,224.5,206.02,165.77
2018,1,29,11,30,51.0,226.0,2.1,15.1,254.0,229.56,184.41
2018,1,29,11,45,46.5,221.0,2.05,15.2,247.0,217.36,174.03
2018,1,29,12,0,42.0,216.0,2.0,15.3,240.0,205.86,164.38
2018,1,29,12,15,66.5,233.0,1.9,15.2,270.5,226.27,180.37
2018,1,29,12,30,91.0,250.0,1.8,15.1,301.0,243.39,193.19
2018,1,29,12,45,102.5,244.5,1.7,15.05,301.5,234.97,185.5
2018,1,29,13,0,114.0,239.0,1.6,15.0,302.0,226.01,177.27
2018,1,29,13,15,156.0,227.5,1.6,15.05,312.0,217.54,168.25
2018,1,29,13,30,198.0,216.0,1.6,15.1,322.0,205.01,155.59
2018,1,29,13,45,220.5,215.5,1.6,15.15,329.0,192.39,144.03
2018,1,29,14,0,243.0,215.0,1.6,15.2,336.0,172.48,128.29
2018,1,29,14,15,257.0,201.5,1.6,15.2,323.5,144.78,110.58
2018,1,29,14,30,271.0,188.0,1.6,15.2,311.0,127.74,106.39
2018,1,29,14,45,220.0,178.0,1.6,15.2,273.0,126.15,105.25
2018,1,29,15,0,169.0,168.0,1.6,15.2,235.0,119.05,99.3
2018,1,29,15,15,112.5,148.0,1.6,15.2,191.0,106.12,88.22
2018,1,29,15,30,56.0,128.0,1.6,15.2,147.0,95.59,79.13
2018,1,29,15,45,31.0,104.0,1.45,14.7,114.5,79.31,64.99
2018,1,29,16,0,6.0,80.0,1.3,14.2,82.0,63.68,51.2
2018,1,29,16,15,3.5,65.0,1.3,13.9,66.0,52.09,40.76
2018,1,29,16,30,1.0,50.0,1.3,13.6,50.0,40.41,30.08
2018,1,29,16,45,0.5,36.0,1.35,13.3,36.0,29.35,19.79
2018,1,29,17,0,0.0,22.0,1.4,13.0,22.0,18.18,8.18
2018,1,29,17,15,0.0,13.0,1.4,12.9,13.0,11.1,0.0
2018,1,29,17,30,0.0,4.0,1.4,12.8,4.0,3.41,0.0
2018,1,29,17,45,0.0,2.0,1.4,12.75,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,30,7,15,21.5,7.0,1.85,10.15,7.5,0.0,0.0
2018,1,30,7,30,43.0,14.0,1.9,10.5,15.0,40.76,0.0
2018,1,30,7,45,71.0,29.5,1.95,10.85,36.0,112.07,69.66
2018,1,30,8,0,99.0,45.0,2.0,11.2,57.0,152.69,122.26
2018,1,30,8,15,130.0,61.5,2.0,11.5,84.5,192.96,159.65
2018,1,30,8,30,161.0,78.0,2.0,11.8,112.0,233.04,195.2
2018,1,30,8,45,196.5,94.0,2.0,12.05,144.5,275.16,231.49
2018,1,30,9,0,232.0,110.0,2.0,12.3,177.0,316.47,266.03
2018,1,30,9,15,323.0,115.5,1.95,12.65,223.5,383.61,321.46
2018,1,30,9,30,414.0,121.0,1.9,13.0,270.0,466.34,386.84
2018,1,30,9,45,465.0,124.5,1.8,13.3,308.5,498.76,410.59
2018,1,30,10,0,516.0,128.0,1.7,13.6,347.0,528.32,431.7
2018,1,30,10,15,568.5,127.0,1.65,13.9,384.5,557.46,452.04
2018,1,30,10,30,621.0,126.0,1.6,14.2,422.0,576.36,464.21
2018,1,30,10,45,730.0,106.0,1.6,14.5,471.0,607.29,486.1
2018,1,30,11,0,839.0,86.0,1.6,14.8,520.0,628.88,500.11
2018,1,30,11,15,870.5,80.0,1.5,15.1,544.0,609.39,481.96
2018,1,30,11,30,902.0,74.0,1.4,15.4,568.0,589.68,463.46
2018,1,30,11,45,876.0,83.0,1.35,15.65,569.5,550.17,429.98
2018,1,30,12,0,850.0,92.0,1.3,15.9,571.0,510.61,396.18
2018,1,30,12,15,887.5,82.5,1.3,16.1,584.5,479.5,368.2
2018,1,30,12,30,925.0,73.0,1.3,16.3,598.0,444.51,336.0
2018,1,30,12,45,924.0,72.0,1.25,16.55,592.5,398.35,294.48
2018,1,30,13,0,923.0,71.0,1.2,16.8,587.0,350.4,250.89
2018,1,30,13,15,906.5,72.0,1.25,16.9,569.5,298.53,204.74
2018,1,30,13,30,890.0,73.0,1.3,17.0,552.0,246.74,159.26
2018,1,30,13,45,865.0,74.0,1.35,17.15,525.0,193.99,115.83
2018,1,30,14,0,840.0,75.0,1.4,17.3,498.0,136.48,74.26
2018,1,30,14,15,849.5,70.5,1.45,17.2,479.0,90.78,52.99
2018,1,30,14,30,859.0,66.0,1.5,17.1,460.0,62.35,49.18
2018,1,30,14,45,834.5,67.0,1.6,17.0,426.5,55.96,43.74
2018,1,30,15,0,810.0,68.0,1.7,16.9,393.0,56.9,44.67
2018,1,30,15,15,777.0,65.0,1.7,16.9,352.0,54.76,42.87
2018,1,30,15,30,744.0,62.0,1.7,16.9,311.0,52.65,41.07
2018,1,30,15,45,641.5,65.0,1.75,16.15,259.5,50.45,39.26
2018,1,30,16,0,539.0,68.0,1.8,15.4,208.0,53.09,41.64
2018,1,30,16,15,420.5,63.5,1.9,14.95,160.5,50.04,38.81
2018,1,30,16,30,302.0,59.0,2.0,14.5,113.0,44.64,33.71
2018,1,30,16,45,251.5,45.0,2.1,14.05,81.0,34.45,24.18
2018,1,30,17,0,201.0,31.0,2.2,13.6,49.0,24.01,13.08
2018,1,30,17,15,132.0,20.0,2.25,13.4,29.0,15.6,0.0
2018,1,30,17,30,63.0,9.0,2.3,13.2,9.0,7.68,0.0
2018,1,30,17,45,31.5,4.5,2.35,12.95,4.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,31,7,15,110.0,9.5,1.95,10.55,13.5,0.0,0.0
2018,1,31,7,30,220.0,19.0,1.8,11.0,27.0,164.23,0.0
2018,1,31,7,45,351.0,27.0,1.7,11.4,61.0,318.22,214.02
2018,1,31,8,0,482.0,35.0,1.6,11.8,95.0,427.93,344.36
2018,1,31,8,15,542.0,42.5,1.5,12.05,136.0,484.03,395.92
2018,1,31,8,30,602.0,50.0,1.4,12.3,177.0,539.69,442.39
2018,1,31,8,45,656.5,53.5,1.35,12.5,221.0,579.27,474.11
2018,1,31,9,0,711.0,57.0,1.3,12.7,265.0,623.18,507.32
2018,1,31,9,15,734.5,61.5,1.3,12.95,303.5,642.45,520.91
2018,1,31,9,30,758.0,66.0,1.3,13.2,342.0,658.59,531.75
2018,1,31,9,45,778.0,70.5,1.35,13.5,379.0,668.82,538.19
2018,1,31,10,0,798.0,75.0,1.4,13.8,416.0,675.54,541.94
2018,1,31,10,15,844.0,70.0,1.45,14.1,454.0,685.59,548.12
2018,1,31,10,30,890.0,65.0,1.5,14.4,492.0,685.9,546.9
2018,1,31,10,45,899.5,66.5,1.5,14.75,517.0,670.79,532.89
2018,1,31,11,0,909.0,68.0,1.5,15.1,542.0,652.16,516.24
2018,1,31,11,15,916.0,69.0,1.5,15.35,560.0,628.0,495.45
2018,1,31,11,30,923.0,70.0,1.5,15.6,578.0,600.54,471.85
2018,1,31,11,45,914.0,73.0,1.5,15.85,584.0,563.38,440.54
2018,1,31,12,0,905.0,76.0,1.5,16.1,590.0,524.16,407.13
2018,1,31,12,15,811.5,103.5,1.5,16.3,566.0,468.05,360.78
2018,1,31,12,30,718.0,131.0,1.5,16.5,542.0,413.06,315.34
2018,1,31,12,45,726.5,126.0,1.55,16.7,538.5,373.37,280.16
2018,1,31,13,0,735.0,121.0,1.6,16.9,535.0,331.61,242.43
2018,1,31,13,15,750.0,111.5,1.55,17.0,526.0,285.98,200.89
2018,1,31,13,30,765.0,102.0,1.5,17.1,517.0,242.32,161.14
2018,1,31,13,45,778.0,94.0,1.5,17.2,502.5,193.41,119.19
2018,1,31,14,0,791.0,86.0,1.5,17.3,488.0,142.5,80.69
2018,1,31,14,15,800.5,78.5,1.5,17.25,467.0,89.97,52.04
2018,1,31,14,30,810.0,71.0,1.5,17.2,446.0,58.07,45.41
2018,1,31,14,45,794.0,68.0,1.5,17.2,413.5,56.12,43.84
2018,1,31,15,0,778.0,65.0,1.5,17.2,381.0,54.17,42.21
2018,1,31,15,15,769.0,62.0,1.5,17.2,349.0,52.27,40.62
2018,1,31,15,30,760.0,59.0,1.5,17.2,317.0,50.34,38.98
2018,1,31,15,45,678.0,60.5,1.6,16.4,268.0,51.46,40.11
2018,1,31,16,0,596.0,62.0,1.7,15.6,219.0,48.61,37.66
2018,1,31,16,15,512.0,57.0,1.75,15.2,174.0,45.1,34.44
2018,1,31,16,30,428.0,52.0,1.8,14.8,129.0,41.75,31.18
2018,1,31,16,45,370.5,42.5,1.9,14.35,95.5,34.72,24.47
2018,1,31,17,0,313.0,33.0,2.0,13.9,62.0,27.56,16.29
2018,1,31,17,15,186.0,21.0,2.05,13.65,35.5,17.74,0.0
2018,1,31,17,30,59.0,9.0,2.1,13.4,9.0,7.68,0.0
2018,1,31,17,45,29.5,4.5,2.15,13.2,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
