Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,7,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,1,7,15,24.0,8.0,1.45,11.7,9.0,0.0,0.0
2018,2,1,7,30,48.0,16.0,1.5,12.1,18.0,46.09,0.0
2018,2,1,7,45,147.0,30.0,1.5,12.5,47.0,183.04,125.79
2018,2,1,8,0,246.0,44.0,1.5,12.9,76.0,270.97,219.36
2018,2,1,8,15,302.0,56.0,1.45,13.2,110.5,325.16,268.49
2018,2,1,8,30,358.0,68.0,1.4,13.5,145.0,380.07,315.39
2018,2,1,8,45,390.0,80.0,1.3,13.8,181.0,416.77,345.34
2018,2,1,9,0,422.0,92.0,1.2,14.1,217.0,452.05,372.72
2018,2,1,9,15,516.0,91.5,1.2,14.45,266.0,523.08,427.73
2018,2,1,9,30,610.0,91.0,1.2,14.8,315.0,586.15,474.58
2018,2,1,9,45,699.5,82.0,1.15,15.15,364.0,631.52,506.31
2018,2,1,10,0,789.0,73.0,1.1,15.5,413.0,669.61,531.69
2018,2,1,10,15,705.0,100.0,1.15,15.9,420.0,628.43,498.55
2018,2,1,10,30,621.0,127.0,1.2,16.3,427.0,582.05,461.55
2018,2,1,10,45,646.0,127.5,1.25,16.7,453.5,579.98,458.6
2018,2,1,11,0,671.0,128.0,1.3,17.1,480.0,574.26,452.3
2018,2,1,11,15,697.5,123.5,1.35,17.35,500.5,560.7,440.32
2018,2,1,11,30,724.0,119.0,1.4,17.6,521.0,543.32,425.16
2018,2,1,11,45,732.5,119.5,1.45,17.9,532.5,517.34,402.96
2018,2,1,12,0,741.0,120.0,1.5,18.2,544.0,488.59,378.16
2018,2,1,12,15,741.0,120.5,1.5,18.35,546.0,453.3,347.84
2018,2,1,12,30,741.0,121.0,1.5,18.5,548.0,416.12,315.41
2018,2,1,12,45,782.5,106.5,1.55,18.65,554.0,381.8,283.83
2018,2,1,13,0,824.0,92.0,1.6,18.8,560.0,340.56,245.64
2018,2,1,13,15,816.5,91.5,1.6,18.85,546.5,293.11,203.18
2018,2,1,13,30,809.0,91.0,1.6,18.9,533.0,245.1,160.74
2018,2,1,13,45,788.5,92.0,1.65,18.95,509.5,195.87,119.96
2018,2,1,14,0,768.0,93.0,1.7,19.0,486.0,147.89,85.07
2018,2,1,14,15,755.5,90.5,1.65,18.9,460.5,99.14,59.12
2018,2,1,14,30,743.0,88.0,1.6,18.8,435.0,69.64,55.1
2018,2,1,14,45,742.0,81.0,1.6,18.65,406.5,65.14,51.38
2018,2,1,15,0,741.0,74.0,1.6,18.5,378.0,60.53,47.5
2018,2,1,15,15,704.0,73.5,1.6,18.5,340.0,60.52,47.59
2018,2,1,15,30,667.0,73.0,1.6,18.5,302.0,55.61,43.37
2018,2,1,15,45,590.0,72.5,1.5,17.65,255.5,55.55,43.49
2018,2,1,16,0,513.0,72.0,1.4,16.8,209.0,55.84,43.85
2018,2,1,16,15,455.0,63.0,1.5,16.35,168.0,49.55,38.21
2018,2,1,16,30,397.0,54.0,1.6,15.9,127.0,43.16,32.31
2018,2,1,16,45,381.5,43.5,1.65,15.4,97.5,35.52,25.12
2018,2,1,17,0,366.0,33.0,1.7,14.9,68.0,27.58,16.62
2018,2,1,17,15,218.0,21.0,1.7,14.8,39.0,17.67,0.0
2018,2,1,17,30,70.0,9.0,1.7,14.7,10.0,7.68,0.0
2018,2,1,17,45,35.0,4.5,1.7,14.55,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,2,7,15,96.5,9.0,1.05,14.2,13.0,7.68,0.0
2018,2,2,7,30,193.0,18.0,1.1,14.4,26.0,146.35,0.0
2018,2,2,7,45,256.0,29.5,1.1,14.65,54.5,259.97,183.37
2018,2,2,8,0,319.0,41.0,1.1,14.9,83.0,320.98,257.53
2018,2,2,8,15,340.0,55.0,1.25,15.05,115.5,352.05,288.09
2018,2,2,8,30,361.0,69.0,1.4,15.2,148.0,384.73,317.16
2018,2,2,8,45,503.0,67.5,1.5,15.4,203.5,492.72,405.08
2018,2,2,9,0,645.0,66.0,1.6,15.6,259.0,595.01,483.7
2018,2,2,9,15,651.0,74.0,1.7,15.75,292.5,605.21,490.76
2018,2,2,9,30,657.0,82.0,1.8,15.9,326.0,612.56,495.98
2018,2,2,9,45,621.5,99.5,1.85,16.05,349.0,597.53,483.02
2018,2,2,10,0,586.0,117.0,1.9,16.2,372.0,579.42,467.33
2018,2,2,10,15,568.5,131.5,1.95,16.45,393.5,568.55,457.12
2018,2,2,10,30,551.0,146.0,2.0,16.7,415.0,549.39,440.67
2018,2,2,10,45,509.5,166.5,2.0,16.9,425.0,525.3,419.89
2018,2,2,11,0,468.0,187.0,2.0,17.1,435.0,500.14,398.36
2018,2,2,11,15,521.5,177.0,2.0,17.35,461.5,503.0,399.18
2018,2,2,11,30,575.0,167.0,2.0,17.6,488.0,501.14,395.76
2018,2,2,11,45,636.0,151.0,2.0,17.85,512.0,497.87,390.73
2018,2,2,12,0,697.0,135.0,2.0,18.1,536.0,483.26,376.44
2018,2,2,12,15,706.5,133.0,2.0,18.25,541.0,451.46,348.57
2018,2,2,12,30,716.0,131.0,2.0,18.4,546.0,417.15,318.16
2018,2,2,12,45,792.5,107.5,2.0,18.6,563.5,388.92,290.42
2018,2,2,13,0,869.0,84.0,2.0,18.8,581.0,353.34,255.34
2018,2,2,13,15,862.0,85.0,2.0,18.8,568.5,302.42,209.74
2018,2,2,13,30,855.0,86.0,2.0,18.8,556.0,253.45,166.09
2018,2,2,13,45,846.5,83.5,2.0,18.85,535.0,200.94,121.69
2018,2,2,14,0,838.0,81.0,2.0,18.9,514.0,148.43,82.37
2018,2,2,14,15,843.5,74.5,1.9,18.9,490.5,93.9,51.61
2018,2,2,14,30,849.0,68.0,1.8,18.9,467.0,63.67,49.91
2018,2,2,14,45,825.5,68.5,1.7,18.9,434.0,56.76,44.05
2018,2,2,15,0,802.0,69.0,1.6,18.9,401.0,57.35,44.65
2018,2,2,15,15,777.0,66.5,1.6,18.9,363.0,55.72,43.32
2018,2,2,15,30,752.0,64.0,1.6,18.9,325.0,54.12,41.99
2018,2,2,15,45,724.5,58.0,1.4,18.25,283.0,49.65,38.22
2018,2,2,16,0,697.0,52.0,1.2,17.6,241.0,45.08,34.27
2018,2,2,16,15,624.0,48.0,1.3,17.15,194.5,41.82,31.33
2018,2,2,16,30,551.0,44.0,1.4,16.7,148.0,35.53,25.58
2018,2,2,16,45,443.0,39.0,1.45,16.25,108.0,31.76,21.85
2018,2,2,17,0,335.0,34.0,1.5,15.8,68.0,28.27,17.42
2018,2,2,17,15,201.0,22.0,1.5,15.55,39.5,18.46,0.0
2018,2,2,17,30,67.0,10.0,1.5,15.3,11.0,8.54,0.0
2018,2,2,17,45,33.5,5.0,1.55,15.05,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,3,7,15,114.5,10.0,2.2,13.4,15.0,84.41,0.0
2018,2,3,7,30,229.0,20.0,2.2,13.8,30.0,203.4,0.0
2018,2,3,7,45,371.5,28.0,2.25,14.2,67.5,341.75,248.72
2018,2,3,8,0,514.0,36.0,2.3,14.6,105.0,456.93,367.61
2018,2,3,8,15,589.0,41.0,2.25,14.95,149.0,514.88,419.36
2018,2,3,8,30,664.0,46.0,2.2,15.3,193.0,580.8,473.35
2018,2,3,8,45,710.0,50.0,2.2,15.65,237.5,622.05,505.92
2018,2,3,9,0,756.0,54.0,2.2,16.0,282.0,660.75,534.93
2018,2,3,9,15,786.0,56.5,2.25,16.4,323.5,682.56,550.27
2018,2,3,9,30,816.0,59.0,2.3,16.8,365.0,701.11,562.67
2018,2,3,9,45,836.5,61.0,2.4,17.15,402.0,701.9,561.99
2018,2,3,10,0,857.0,63.0,2.5,17.5,439.0,706.07,563.84
2018,2,3,10,15,872.0,65.0,2.45,17.85,471.0,702.67,559.23
2018,2,3,10,30,887.0,67.0,2.4,18.2,503.0,695.63,552.09
2018,2,3,10,45,897.5,68.0,2.4,18.5,528.0,680.71,538.62
2018,2,3,11,0,908.0,69.0,2.4,18.8,553.0,662.26,522.19
2018,2,3,11,15,914.0,69.5,2.4,19.05,570.5,636.98,500.58
2018,2,3,11,30,920.0,70.0,2.4,19.3,588.0,608.48,476.25
2018,2,3,11,45,923.0,70.5,2.35,19.55,598.0,575.22,447.69
2018,2,3,12,0,926.0,71.0,2.3,19.8,608.0,539.12,416.44
2018,2,3,12,15,926.0,71.5,2.25,19.9,610.5,498.92,381.65
2018,2,3,12,30,926.0,72.0,2.2,20.0,613.0,456.4,344.25
2018,2,3,12,45,924.0,71.5,2.15,20.15,607.5,410.11,303.06
2018,2,3,13,0,922.0,71.0,2.1,20.3,602.0,362.09,259.73
2018,2,3,13,15,917.5,70.5,2.05,20.35,589.0,311.85,214.4
2018,2,3,13,30,913.0,70.0,2.0,20.4,576.0,260.54,168.6
2018,2,3,13,45,904.5,69.5,1.95,20.45,555.5,207.69,123.81
2018,2,3,14,0,896.0,69.0,1.9,20.5,535.0,154.6,84.07
2018,2,3,14,15,883.5,67.0,1.85,20.4,507.0,100.2,54.31
2018,2,3,14,30,871.0,65.0,1.8,20.3,479.0,61.92,48.09
2018,2,3,14,45,854.0,63.5,1.7,20.2,445.5,60.46,46.99
2018,2,3,15,0,837.0,62.0,1.6,20.1,412.0,58.94,45.8
2018,2,3,15,15,813.0,60.0,1.6,20.1,373.5,51.05,39.04
2018,2,3,15,30,789.0,58.0,1.6,20.1,335.0,49.67,37.9
2018,2,3,15,45,755.0,54.5,1.35,19.5,292.5,47.03,35.72
2018,2,3,16,0,721.0,51.0,1.1,18.9,250.0,44.38,33.48
2018,2,3,16,15,668.5,46.5,1.15,18.65,205.5,40.77,30.22
2018,2,3,16,30,616.0,42.0,1.2,18.4,161.0,37.18,26.86
2018,2,3,16,45,528.0,36.5,1.2,18.15,119.0,32.59,22.44
2018,2,3,17,0,440.0,31.0,1.2,17.9,77.0,25.79,15.48
2018,2,3,17,15,273.0,21.0,1.15,17.8,45.0,17.55,0.0
2018,2,3,17,30,106.0,11.0,1.1,17.7,13.0,9.39,0.0
2018,2,3,17,45,53.0,5.5,1.1,17.65,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,4,7,15,25.5,9.5,1.5,13.4,10.5,25.08,0.0
2018,2,4,7,30,51.0,19.0,1.5,13.7,21.0,73.94,0.0
2018,2,4,7,45,105.5,34.0,1.5,14.0,46.0,146.72,107.12
2018,2,4,8,0,160.0,49.0,1.5,14.3,71.0,201.82,163.44
2018,2,4,8,15,196.0,65.0,1.55,14.55,102.0,246.45,203.48
2018,2,4,8,30,232.0,81.0,1.6,14.8,133.0,290.89,241.81
2018,2,4,8,45,246.0,97.5,1.65,15.05,163.0,318.84,265.13
2018,2,4,9,0,260.0,114.0,1.7,15.3,193.0,345.5,286.55
2018,2,4,9,15,247.5,129.0,1.75,15.55,213.0,348.75,288.15
2018,2,4,9,30,235.0,144.0,1.8,15.8,233.0,350.75,288.55
2018,2,4,9,45,239.5,163.5,1.85,16.05,262.0,369.5,302.31
2018,2,4,10,0,244.0,183.0,1.9,16.3,291.0,386.35,314.24
2018,2,4,10,15,285.5,190.5,1.9,16.55,325.5,414.19,335.29
2018,2,4,10,30,327.0,198.0,1.9,16.8,360.0,439.47,353.85
2018,2,4,10,45,373.5,200.0,1.9,17.0,394.0,459.3,368.05
2018,2,4,11,0,420.0,202.0,1.9,17.2,428.0,487.36,387.93
2018,2,4,11,15,482.5,191.0,1.9,17.4,458.5,496.41,393.42
2018,2,4,11,30,545.0,180.0,1.9,17.6,489.0,500.25,394.57
2018,2,4,11,45,676.5,144.5,1.9,17.75,535.0,518.46,406.29
2018,2,4,12,0,808.0,109.0,1.9,17.9,581.0,520.34,404.35
2018,2,4,12,15,864.5,93.0,1.9,18.05,600.0,493.91,379.97
2018,2,4,12,30,921.0,77.0,1.9,18.2,619.0,461.98,350.32
2018,2,4,12,45,917.5,77.0,1.9,18.3,613.0,415.61,309.2
2018,2,4,13,0,914.0,77.0,1.9,18.4,607.0,367.63,266.04
2018,2,4,13,15,911.0,76.0,1.85,18.55,594.5,317.56,220.58
2018,2,4,13,30,908.0,75.0,1.8,18.7,582.0,266.29,174.48
2018,2,4,13,45,902.5,73.0,1.75,18.8,562.0,212.83,128.72
2018,2,4,14,0,897.0,71.0,1.7,18.9,542.0,158.89,87.61
2018,2,4,14,15,886.0,69.5,1.65,18.95,514.5,104.72,57.14
2018,2,4,14,30,875.0,68.0,1.6,19.0,487.0,64.08,50.2
2018,2,4,14,45,860.0,65.5,1.55,19.05,453.5,61.97,48.51
2018,2,4,15,0,845.0,63.0,1.5,19.1,420.0,59.79,46.71
2018,2,4,15,15,821.0,61.0,1.5,19.1,381.0,51.85,39.89
2018,2,4,15,30,797.0,59.0,1.5,19.1,342.0,50.49,38.77
2018,2,4,15,45,762.0,56.0,1.3,18.65,299.0,48.25,36.93
2018,2,4,16,0,727.0,53.0,1.1,18.2,256.0,46.04,35.04
2018,2,4,16,15,674.0,48.5,1.15,18.0,211.0,42.46,31.81
2018,2,4,16,30,621.0,44.0,1.2,17.8,166.0,38.93,28.48
2018,2,4,16,45,533.5,38.0,1.25,17.55,123.0,33.92,23.7
2018,2,4,17,0,446.0,32.0,1.3,17.3,80.0,26.6,16.39
2018,2,4,17,15,303.5,23.5,1.3,17.1,49.0,19.8,1.16
2018,2,4,17,30,161.0,15.0,1.3,16.9,18.0,12.8,0.0
2018,2,4,17,45,80.5,7.5,1.35,16.7,9.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,7,15,103.0,11.0,0.9,14.55,16.0,78.23,0.0
2018,2,5,7,30,206.0,22.0,0.9,14.7,32.0,193.73,0.0
2018,2,5,7,45,319.5,31.0,0.95,14.9,66.5,310.3,231.88
2018,2,5,8,0,433.0,40.0,1.0,15.1,101.0,406.52,325.95
2018,2,5,8,15,400.5,55.5,1.05,15.35,128.0,404.19,329.04
2018,2,5,8,30,368.0,71.0,1.1,15.6,155.0,395.96,324.87
2018,2,5,8,45,489.5,73.0,1.15,15.85,209.5,494.55,404.2
2018,2,5,9,0,611.0,75.0,1.2,16.1,264.0,587.53,474.54
2018,2,5,9,15,691.0,71.0,1.2,16.35,313.0,638.66,510.93
2018,2,5,9,30,771.0,67.0,1.2,16.6,362.0,683.27,541.82
2018,2,5,9,45,701.5,88.5,1.2,16.85,377.0,651.1,516.45
2018,2,5,10,0,632.0,110.0,1.2,17.1,392.0,612.26,485.75
2018,2,5,10,15,540.5,144.0,1.3,17.45,397.0,561.68,445.89
2018,2,5,10,30,449.0,178.0,1.4,17.8,402.0,518.07,410.73
2018,2,5,10,45,435.0,191.0,1.45,18.1,417.0,505.58,399.78
2018,2,5,11,0,421.0,204.0,1.5,18.4,432.0,491.54,387.39
2018,2,5,11,15,359.5,225.0,1.5,18.65,424.0,444.41,349.62
2018,2,5,11,30,298.0,246.0,1.5,18.9,416.0,410.48,321.88
2018,2,5,11,45,370.5,232.0,1.55,19.1,447.5,420.1,328.36
2018,2,5,12,0,443.0,218.0,1.6,19.3,479.0,430.97,334.61
2018,2,5,12,15,557.5,183.5,1.65,19.35,513.0,429.63,330.96
2018,2,5,12,30,672.0,149.0,1.7,19.4,547.0,421.52,320.61
2018,2,5,12,45,767.5,118.0,1.7,19.5,569.0,394.06,293.87
2018,2,5,13,0,863.0,87.0,1.7,19.6,591.0,362.32,262.02
2018,2,5,13,15,792.5,106.5,1.8,19.5,561.5,309.35,217.33
2018,2,5,13,30,722.0,126.0,1.9,19.4,532.0,259.11,175.77
2018,2,5,13,45,706.0,123.5,1.95,19.35,509.0,210.67,135.28
2018,2,5,14,0,690.0,121.0,2.0,19.3,486.0,163.26,99.33
2018,2,5,14,15,772.0,94.5,2.0,19.2,483.5,111.87,65.08
2018,2,5,14,30,854.0,68.0,2.0,19.1,481.0,63.8,49.92
2018,2,5,14,45,841.5,66.5,2.05,18.95,449.5,62.45,48.93
2018,2,5,15,0,829.0,65.0,2.1,18.8,418.0,54.48,42.13
2018,2,5,15,15,805.0,62.0,2.1,18.8,379.0,52.38,40.39
2018,2,5,15,30,781.0,59.0,2.1,18.8,340.0,50.26,38.62
2018,2,5,15,45,747.0,56.5,1.95,18.1,298.0,48.45,37.18
2018,2,5,16,0,713.0,54.0,1.8,17.4,256.0,46.69,35.73
2018,2,5,16,15,661.0,49.5,1.85,17.0,211.5,43.17,32.57
2018,2,5,16,30,609.0,45.0,1.9,16.6,167.0,39.67,29.31
2018,2,5,16,45,521.5,39.0,1.95,16.2,124.0,31.85,22.09
2018,2,5,17,0,434.0,33.0,2.0,15.8,81.0,27.35,17.29
2018,2,5,17,15,295.0,24.5,2.0,15.6,50.0,20.6,3.85
2018,2,5,17,30,156.0,16.0,2.0,15.4,19.0,13.66,0.0
2018,2,5,17,45,78.0,8.0,2.05,15.25,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,2,6,7,15,144.0,11.5,2.5,13.9,19.0,106.49,0.0
2018,2,6,7,30,288.0,23.0,2.5,14.3,38.0,253.78,0.0
2018,2,6,7,45,440.0,29.0,2.55,14.75,79.0,383.74,292.76
2018,2,6,8,0,592.0,35.0,2.6,15.2,120.0,509.67,410.38
2018,2,6,8,15,660.5,39.0,2.65,15.45,166.0,572.15,464.96
2018,2,6,8,30,729.0,43.0,2.7,15.7,212.0,633.04,514.94
2018,2,6,8,45,771.0,46.5,2.75,15.95,258.0,671.3,545.22
2018,2,6,9,0,813.0,50.0,2.8,16.2,304.0,699.71,566.57
2018,2,6,9,15,840.5,52.5,2.9,16.4,347.0,719.91,581.19
2018,2,6,9,30,868.0,55.0,3.0,16.6,390.0,736.93,592.93
2018,2,6,9,45,886.5,57.5,3.05,16.85,428.5,743.68,596.42
2018,2,6,10,0,905.0,60.0,3.1,17.1,467.0,746.78,597.18
2018,2,6,10,15,919.5,61.0,3.1,17.3,499.5,741.33,591.54
2018,2,6,10,30,934.0,62.0,3.1,17.5,532.0,732.13,583.29
2018,2,6,10,45,943.5,62.5,3.1,17.7,557.5,715.12,569.24
2018,2,6,11,0,953.0,63.0,3.1,17.9,583.0,694.48,551.24
2018,2,6,11,15,958.0,63.5,3.05,18.05,600.5,667.42,528.1
2018,2,6,11,30,963.0,64.0,3.0,18.2,618.0,637.05,502.15
2018,2,6,11,45,966.5,64.0,3.0,18.35,628.5,602.12,472.49
2018,2,6,12,0,970.0,64.0,3.0,18.5,639.0,564.19,439.91
2018,2,6,12,15,969.5,64.5,3.0,18.6,641.5,522.02,403.38
2018,2,6,12,30,969.0,65.0,3.0,18.7,644.0,477.45,364.08
2018,2,6,12,45,963.5,66.5,2.95,18.75,638.0,429.67,321.37
2018,2,6,13,0,958.0,68.0,2.9,18.8,632.0,380.28,276.54
2018,2,6,13,15,952.5,67.5,2.85,18.8,618.0,327.83,228.84
2018,2,6,13,30,947.0,67.0,2.8,18.8,604.0,274.33,180.51
2018,2,6,13,45,939.0,66.5,2.75,18.8,583.5,219.58,133.1
2018,2,6,14,0,931.0,66.0,2.7,18.8,563.0,164.5,90.31
2018,2,6,14,15,920.0,65.0,2.6,18.7,535.0,108.76,57.5
2018,2,6,14,30,909.0,64.0,2.5,18.6,507.0,61.84,48.32
2018,2,6,14,45,891.5,62.5,2.45,18.5,472.0,60.35,47.18
2018,2,6,15,0,874.0,61.0,2.4,18.4,437.0,58.8,45.96
2018,2,6,15,15,850.5,59.0,2.4,18.4,397.5,56.77,44.28
2018,2,6,15,30,827.0,57.0,2.4,18.4,358.0,49.15,37.69
2018,2,6,15,45,793.5,54.0,2.05,17.75,314.0,46.84,35.82
2018,2,6,16,0,760.0,51.0,1.7,17.1,270.0,44.55,33.89
2018,2,6,16,15,709.0,47.5,1.65,16.65,224.0,41.74,31.38
2018,2,6,16,30,658.0,44.0,1.6,16.2,178.0,39.0,28.8
2018,2,6,16,45,572.5,38.5,1.6,15.75,133.5,34.4,24.4
2018,2,6,17,0,487.0,33.0,1.6,15.3,89.0,29.93,19.66
2018,2,6,17,15,339.5,25.0,1.55,15.2,55.5,21.04,5.92
2018,2,6,17,30,192.0,17.0,1.5,15.1,22.0,14.51,0.0
2018,2,6,17,45,96.0,8.5,1.5,15.05,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,2,7,7,15,99.5,11.5,3.0,11.45,17.0,76.92,0.0
2018,2,7,7,30,199.0,23.0,3.1,11.8,34.0,195.43,4.84
2018,2,7,7,45,361.0,31.0,3.2,12.15,75.0,342.53,268.34
2018,2,7,8,0,523.0,39.0,3.3,12.5,116.0,474.4,389.46
2018,2,7,8,15,593.5,44.5,3.25,12.9,161.0,530.9,439.51
2018,2,7,8,30,664.0,50.0,3.2,13.3,206.0,595.31,492.64
2018,2,7,8,45,708.0,53.5,3.15,13.7,250.5,635.24,524.09
2018,2,7,9,0,752.0,57.0,3.1,14.1,295.0,672.5,551.91
2018,2,7,9,15,781.5,60.0,3.0,14.5,337.0,695.05,567.14
2018,2,7,9,30,811.0,63.0,2.9,14.9,379.0,714.32,579.32
2018,2,7,9,45,832.5,65.0,2.75,15.3,417.0,722.75,582.75
2018,2,7,10,0,854.0,67.0,2.6,15.7,455.0,721.09,578.61
2018,2,7,10,15,869.0,69.0,2.55,16.05,487.5,717.83,574.06
2018,2,7,10,30,884.0,71.0,2.5,16.4,520.0,710.91,566.91
2018,2,7,10,45,893.5,72.5,2.45,16.75,545.0,695.92,553.49
2018,2,7,11,0,903.0,74.0,2.4,17.1,570.0,677.41,536.63
2018,2,7,11,15,909.5,75.0,2.3,17.35,588.5,652.96,515.15
2018,2,7,11,30,916.0,76.0,2.2,17.6,607.0,625.23,490.98
2018,2,7,11,45,919.5,76.5,2.15,17.8,617.5,592.11,462.75
2018,2,7,12,0,923.0,77.0,2.1,18.0,628.0,556.11,431.8
2018,2,7,12,15,922.5,77.5,2.05,18.15,630.5,515.45,396.75
2018,2,7,12,30,922.0,78.0,2.0,18.3,633.0,472.51,359.14
2018,2,7,12,45,917.0,79.0,1.95,18.5,627.0,426.18,318.04
2018,2,7,13,0,912.0,80.0,1.9,18.7,621.0,378.33,274.95
2018,2,7,13,15,907.0,79.5,1.85,18.75,608.0,327.93,229.51
2018,2,7,13,30,902.0,79.0,1.8,18.8,595.0,276.51,183.39
2018,2,7,13,45,893.5,78.0,1.8,18.9,574.0,223.28,137.57
2018,2,7,14,0,885.0,77.0,1.8,19.0,553.0,169.84,95.99
2018,2,7,14,15,873.0,76.0,1.7,19.0,525.5,116.19,63.86
2018,2,7,14,30,861.0,75.0,1.6,19.0,498.0,61.12,47.58
2018,2,7,14,45,786.0,85.0,1.55,19.0,451.0,68.03,53.72
2018,2,7,15,0,711.0,95.0,1.5,19.0,404.0,69.21,54.85
2018,2,7,15,15,717.5,84.5,1.5,19.0,372.0,62.89,49.48
2018,2,7,15,30,724.0,74.0,1.5,19.0,340.0,61.4,48.28
2018,2,7,15,45,715.0,66.5,1.2,18.5,302.5,56.13,43.84
2018,2,7,16,0,706.0,59.0,0.9,18.0,265.0,50.67,39.15
2018,2,7,16,15,653.0,54.5,0.95,17.65,220.0,47.27,36.13
2018,2,7,16,30,600.0,50.0,1.0,17.3,175.0,40.32,29.85
2018,2,7,16,45,514.0,43.5,1.0,16.95,131.5,35.44,25.24
2018,2,7,17,0,428.0,37.0,1.0,16.6,88.0,30.66,20.31
2018,2,7,17,15,291.5,27.0,1.0,16.45,54.5,22.68,8.29
2018,2,7,17,30,155.0,17.0,1.0,16.3,21.0,14.51,0.0
2018,2,7,17,45,77.5,8.5,1.0,16.15,10.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,8,7,15,118.5,12.0,1.3,12.3,19.0,90.52,0.0
2018,2,8,7,30,237.0,24.0,1.3,12.7,38.0,225.5,44.55
2018,2,8,7,45,377.0,32.5,1.35,13.1,78.5,356.93,278.5
2018,2,8,8,0,517.0,41.0,1.4,13.5,119.0,474.35,383.51
2018,2,8,8,15,588.0,46.5,1.3,13.8,164.5,538.66,437.16
2018,2,8,8,30,659.0,52.0,1.2,14.1,210.0,596.33,482.48
2018,2,8,8,45,704.5,56.0,1.1,14.4,255.0,638.27,513.32
2018,2,8,9,0,750.0,60.0,1.0,14.7,300.0,677.53,540.41
2018,2,8,9,15,783.0,62.0,0.95,15.1,343.0,701.64,555.56
2018,2,8,9,30,816.0,64.0,0.9,15.5,386.0,722.39,567.79
2018,2,8,9,45,842.5,65.0,0.85,15.9,425.0,733.36,572.7
2018,2,8,10,0,869.0,66.0,0.8,16.3,464.0,734.09,570.38
2018,2,8,10,15,884.0,67.0,0.8,16.8,496.0,729.48,564.97
2018,2,8,10,30,899.0,68.0,0.8,17.3,528.0,721.21,557.17
2018,2,8,10,45,909.0,69.5,0.8,17.8,554.0,706.34,544.75
2018,2,8,11,0,919.0,71.0,0.8,18.3,580.0,687.85,528.67
2018,2,8,11,15,925.5,71.5,0.8,18.65,598.0,662.48,507.86
2018,2,8,11,30,932.0,72.0,0.8,19.0,616.0,633.8,484.4
2018,2,8,11,45,936.0,72.5,0.75,19.35,627.0,600.47,456.68
2018,2,8,12,0,940.0,73.0,0.7,19.7,638.0,564.17,426.3
2018,2,8,12,15,941.5,73.0,0.7,19.9,641.0,523.35,392.66
2018,2,8,12,30,943.0,73.0,0.7,20.1,644.0,480.06,356.26
2018,2,8,12,45,942.5,72.0,0.7,20.25,639.0,432.79,315.98
2018,2,8,13,0,942.0,71.0,0.7,20.4,634.0,383.62,273.22
2018,2,8,13,15,937.5,70.5,0.75,20.45,620.5,332.03,228.17
2018,2,8,13,30,933.0,70.0,0.8,20.5,607.0,279.31,182.01
2018,2,8,13,45,926.0,69.0,0.85,20.55,586.5,224.85,135.83
2018,2,8,14,0,919.0,68.0,0.9,20.6,566.0,169.99,93.42
2018,2,8,14,15,908.0,66.5,1.0,20.5,538.0,114.31,59.85
2018,2,8,14,30,897.0,65.0,1.1,20.4,510.0,62.41,48.38
2018,2,8,14,45,881.5,63.5,1.15,20.35,476.0,60.98,47.33
2018,2,8,15,0,866.0,62.0,1.2,20.3,442.0,59.49,46.16
2018,2,8,15,15,844.0,59.5,1.2,20.3,402.5,57.14,44.23
2018,2,8,15,30,822.0,57.0,1.2,20.3,363.0,54.7,42.21
2018,2,8,15,45,790.0,54.5,1.25,19.5,319.5,47.12,35.79
2018,2,8,16,0,758.0,52.0,1.3,18.7,276.0,45.26,34.29
2018,2,8,16,15,710.5,48.0,1.45,18.2,230.5,42.07,31.49
2018,2,8,16,30,663.0,44.0,1.6,17.7,185.0,38.91,28.58
2018,2,8,16,45,585.0,38.5,1.7,17.15,140.0,34.31,24.26
2018,2,8,17,0,507.0,33.0,1.8,16.6,95.0,29.8,19.68
2018,2,8,17,15,361.0,25.0,1.8,16.35,59.5,20.89,8.27
2018,2,8,17,30,215.0,17.0,1.8,16.1,24.0,14.51,0.0
2018,2,8,17,45,107.5,8.5,1.85,15.8,12.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,1.0,12.55,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,1.0,12.6,2.0,0.0,0.0
2018,2,9,7,15,174.5,13.5,0.95,12.95,23.0,130.29,0.0
2018,2,9,7,30,317.0,24.0,0.9,13.3,44.0,285.24,94.92
2018,2,9,7,45,449.0,30.5,0.8,13.7,85.5,408.11,316.5
2018,2,9,8,0,581.0,37.0,0.7,14.1,127.0,510.49,406.17
2018,2,9,8,15,647.0,41.5,0.65,14.4,173.0,572.36,456.39
2018,2,9,8,30,713.0,46.0,0.6,14.7,219.0,632.73,502.24
2018,2,9,8,45,755.0,48.5,0.5,15.0,264.5,670.1,528.02
2018,2,9,9,0,797.0,51.0,0.4,15.3,310.0,697.39,545.1
2018,2,9,9,15,825.0,53.5,0.35,15.7,353.0,718.35,557.32
2018,2,9,9,30,853.0,56.0,0.3,16.1,396.0,736.16,566.85
2018,2,9,9,45,871.0,58.5,0.3,16.5,434.0,742.86,569.24
2018,2,9,10,0,889.0,61.0,0.3,16.9,472.0,745.96,569.26
2018,2,9,10,15,902.0,62.5,0.45,17.25,504.0,740.39,565.97
2018,2,9,10,30,915.0,64.0,0.6,17.6,536.0,731.13,560.26
2018,2,9,10,45,923.0,65.5,0.75,18.0,561.5,714.67,549.37
2018,2,9,11,0,931.0,67.0,0.9,18.4,587.0,694.63,534.54
2018,2,9,11,15,931.0,69.5,1.0,18.6,603.5,667.07,513.46
2018,2,9,11,30,931.0,72.0,1.1,18.8,620.0,636.46,489.68
2018,2,9,11,45,885.0,87.5,1.25,18.95,615.5,589.95,453.98
2018,2,9,12,0,839.0,103.0,1.4,19.1,611.0,544.79,418.47
2018,2,9,12,15,811.0,110.5,1.45,19.2,603.5,499.13,381.39
2018,2,9,12,30,783.0,118.0,1.5,19.3,596.0,453.42,343.51
2018,2,9,12,45,786.0,115.5,1.6,19.4,592.0,411.53,307.49
2018,2,9,13,0,789.0,113.0,1.7,19.5,588.0,367.8,269.01
2018,2,9,13,15,795.0,108.5,1.75,19.55,578.5,321.61,227.71
2018,2,9,13,30,801.0,104.0,1.8,19.6,569.0,273.67,184.82
2018,2,9,13,45,771.0,107.0,1.85,19.6,542.0,223.47,142.72
2018,2,9,14,0,741.0,110.0,1.9,19.6,515.0,169.83,101.39
2018,2,9,14,15,683.0,119.5,1.95,19.5,478.5,126.08,76.14
2018,2,9,14,30,625.0,129.0,2.0,19.4,442.0,88.86,71.3
2018,2,9,14,45,574.0,130.5,2.05,19.3,403.0,90.98,73.35
2018,2,9,15,0,523.0,132.0,2.1,19.2,364.0,91.65,74.12
2018,2,9,15,15,542.0,115.5,2.1,19.2,337.0,83.33,67.1
2018,2,9,15,30,561.0,99.0,2.1,19.2,310.0,72.87,58.17
2018,2,9,15,45,598.5,83.5,2.1,18.35,284.5,62.99,49.84
2018,2,9,16,0,636.0,68.0,2.1,17.5,259.0,52.67,40.98
2018,2,9,16,15,583.0,61.0,2.15,16.9,214.0,47.85,36.76
2018,2,9,16,30,530.0,54.0,2.2,16.3,169.0,42.96,32.34
2018,2,9,16,45,478.5,46.0,2.3,15.75,130.5,37.19,26.96
2018,2,9,17,0,427.0,38.0,2.4,15.2,92.0,31.32,21.19
2018,2,9,17,15,292.5,28.5,2.45,15.0,58.0,23.81,11.25
2018,2,9,17,30,158.0,19.0,2.5,14.8,24.0,16.22,0.0
2018,2,9,17,45,79.0,9.5,2.55,14.55,12.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,2,10,6,45,29.0,3.5,2.8,10.85,2.5,0.0,0.0
2018,2,10,7,0,58.0,7.0,2.8,11.0,5.0,0.0,0.0
2018,2,10,7,15,196.5,16.5,2.85,11.35,26.5,148.46,0.0
2018,2,10,7,30,335.0,26.0,2.9,11.7,48.0,302.44,134.49
2018,2,10,7,45,452.5,33.0,2.95,12.1,89.0,415.21,331.4
2018,2,10,8,0,570.0,40.0,3.0,12.5,130.0,507.47,416.62
2018,2,10,8,15,636.0,44.5,3.0,12.85,176.0,570.04,470.64
2018,2,10,8,30,702.0,49.0,3.0,13.2,222.0,630.78,520.11
2018,2,10,8,45,744.0,52.0,2.95,13.6,267.5,669.06,549.52
2018,2,10,9,0,786.0,55.0,2.9,14.0,313.0,704.64,575.4
2018,2,10,9,15,813.0,57.5,3.0,14.4,355.5,724.87,589.4
2018,2,10,9,30,840.0,60.0,3.1,14.8,398.0,734.54,595.09
2018,2,10,9,45,848.0,65.0,3.15,15.2,433.5,736.82,594.89
2018,2,10,10,0,856.0,70.0,3.2,15.6,469.0,735.56,592.06
2018,2,10,10,15,711.0,112.0,3.2,15.8,459.0,669.91,540.62
2018,2,10,10,30,566.0,154.0,3.2,16.0,449.0,584.92,472.33
2018,2,10,10,45,500.0,183.0,3.2,16.2,452.5,550.72,443.45
2018,2,10,11,0,434.0,212.0,3.2,16.4,456.0,515.88,413.88
2018,2,10,11,15,425.0,221.5,3.25,16.5,467.0,499.49,399.7
2018,2,10,11,30,416.0,231.0,3.3,16.6,478.0,481.73,384.29
2018,2,10,11,45,490.5,211.5,3.3,16.75,507.5,484.26,384.92
2018,2,10,12,0,565.0,192.0,3.3,16.9,537.0,480.26,379.62
2018,2,10,12,15,695.0,150.5,3.4,16.9,576.5,480.92,377.26
2018,2,10,12,30,825.0,109.0,3.5,16.9,616.0,466.42,361.4
2018,2,10,12,45,808.0,113.5,3.6,16.95,607.0,420.94,321.23
2018,2,10,13,0,791.0,118.0,3.7,17.0,598.0,375.18,280.27
2018,2,10,13,15,813.5,109.5,3.8,16.95,594.0,330.28,238.53
2018,2,10,13,30,836.0,101.0,3.9,16.9,590.0,282.03,193.69
2018,2,10,13,45,841.0,95.0,3.95,16.85,572.5,229.27,146.82
2018,2,10,14,0,846.0,89.0,4.0,16.8,555.0,175.2,102.57
2018,2,10,14,15,858.5,80.0,3.95,16.7,533.0,118.36,64.28
2018,2,10,14,30,871.0,71.0,3.9,16.6,511.0,67.82,53.87
2018,2,10,14,45,862.0,67.5,3.85,16.5,478.5,63.54,50.3
2018,2,10,15,0,853.0,64.0,3.8,16.4,446.0,60.8,48.03
2018,2,10,15,15,842.0,61.0,3.8,16.4,410.0,58.27,45.92
2018,2,10,15,30,831.0,58.0,3.8,16.4,374.0,55.62,43.69
2018,2,10,15,45,811.0,55.5,3.55,15.95,333.5,48.03,37.11
2018,2,10,16,0,791.0,53.0,3.3,15.5,293.0,46.27,35.64
2018,2,10,16,15,748.5,48.5,3.25,15.1,246.0,42.68,32.45
2018,2,10,16,30,706.0,44.0,3.2,14.7,199.0,39.07,29.13
2018,2,10,16,45,631.5,39.0,3.2,14.35,153.0,34.86,25.11
2018,2,10,17,0,557.0,34.0,3.2,14.0,107.0,30.77,20.92
2018,2,10,17,15,403.5,27.5,3.3,13.8,68.5,23.06,11.51
2018,2,10,17,30,250.0,21.0,3.4,13.6,30.0,17.92,0.0
2018,2,10,17,45,125.0,10.5,3.5,13.4,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,11,6,45,36.0,4.0,1.7,10.4,3.0,0.0,0.0
2018,2,11,7,0,72.0,8.0,1.9,10.4,6.0,0.0,0.0
2018,2,11,7,15,156.0,16.5,1.95,10.7,24.0,121.28,0.0
2018,2,11,7,30,240.0,25.0,2.0,11.0,42.0,238.59,125.34
2018,2,11,7,45,345.0,35.0,2.05,11.35,80.0,340.54,274.53
2018,2,11,8,0,450.0,45.0,2.1,11.7,118.0,434.86,359.38
2018,2,11,8,15,366.5,61.5,2.5,11.95,133.5,390.04,327.44
2018,2,11,8,30,283.0,78.0,2.9,12.2,149.0,346.88,293.06
2018,2,11,8,45,170.5,88.0,3.25,12.5,133.0,250.34,211.73
2018,2,11,9,0,58.0,98.0,3.6,12.8,117.0,141.8,117.54
2018,2,11,9,15,110.0,131.5,3.8,12.85,174.0,233.31,195.65
2018,2,11,9,30,162.0,165.0,4.0,12.9,231.0,308.73,258.39
2018,2,11,9,45,168.5,183.5,4.25,13.0,257.5,328.2,273.52
2018,2,11,10,0,175.0,202.0,4.5,13.1,284.0,346.28,287.53
2018,2,11,10,15,114.5,187.0,4.45,13.0,242.0,276.46,228.55
2018,2,11,10,30,54.0,172.0,4.4,12.9,200.0,198.15,162.33
2018,2,11,10,45,40.5,176.5,4.35,12.85,198.0,189.43,154.5
2018,2,11,11,0,27.0,181.0,4.3,12.8,196.0,181.31,147.15
2018,2,11,11,15,54.0,222.0,4.4,12.7,253.5,234.1,190.79
2018,2,11,11,30,81.0,263.0,4.5,12.6,311.0,283.48,230.86
2018,2,11,11,45,116.0,275.5,4.55,12.5,346.0,315.03,256.14
2018,2,11,12,0,151.0,288.0,4.6,12.4,381.0,333.95,270.85
2018,2,11,12,15,120.0,280.5,4.85,12.35,354.5,300.15,242.95
2018,2,11,12,30,89.0,273.0,5.1,12.3,328.0,265.86,214.83
2018,2,11,12,45,51.0,224.5,5.35,12.25,256.0,204.47,164.75
2018,2,11,13,0,13.0,176.0,5.6,12.2,184.0,148.58,119.14
2018,2,11,13,15,131.0,146.0,5.75,12.2,223.5,157.49,123.16
2018,2,11,13,30,249.0,116.0,5.9,12.2,263.0,149.85,111.42
2018,2,11,13,45,531.5,108.0,6.1,12.25,407.5,178.84,121.91
2018,2,11,14,0,814.0,100.0,6.3,12.3,552.0,181.75,111.43
2018,2,11,14,15,822.5,94.5,6.3,12.3,532.0,128.7,74.72
