Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,19,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.55,7.1,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.65,7.1,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.9,6.35,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,2,22,6,45,56.0,8.0,4.05,6.9,9.0,0.0,0.0
2018,2,22,7,0,112.0,16.0,4.1,7.1,18.0,92.25,0.0
2018,2,22,7,15,247.5,27.0,4.2,7.45,50.0,247.52,113.35
2018,2,22,7,30,383.0,38.0,4.3,7.8,82.0,380.9,312.3
2018,2,22,7,45,481.5,45.5,4.35,8.1,128.0,473.22,399.31
2018,2,22,8,0,580.0,53.0,4.4,8.4,174.0,566.61,480.27
2018,2,22,8,15,639.0,58.5,4.45,8.7,223.0,626.2,530.51
2018,2,22,8,30,698.0,64.0,4.5,9.0,272.0,684.55,577.42
2018,2,22,8,45,737.5,67.5,4.55,9.3,319.5,717.33,602.38
2018,2,22,9,0,777.0,71.0,4.6,9.6,367.0,753.32,628.99
2018,2,22,9,15,803.5,73.5,4.65,9.8,411.0,774.16,643.4
2018,2,22,9,30,830.0,76.0,4.7,10.0,455.0,791.51,654.93
2018,2,22,9,45,848.0,78.5,4.7,10.2,494.0,798.26,657.98
2018,2,22,10,0,866.0,81.0,4.7,10.4,533.0,801.25,658.25
2018,2,22,10,15,690.0,134.5,4.8,10.5,508.5,709.93,586.7
2018,2,22,10,30,514.0,188.0,4.9,10.6,484.0,605.94,501.24
2018,2,22,10,45,446.5,220.0,5.0,10.7,485.0,570.21,470.56
2018,2,22,11,0,379.0,252.0,5.1,10.8,486.0,522.47,430.33
2018,2,22,11,15,472.0,229.5,5.25,10.8,530.0,557.07,458.18
2018,2,22,11,30,565.0,207.0,5.4,10.8,574.0,572.92,470.45
2018,2,22,11,45,706.0,163.5,5.55,10.85,629.0,595.83,487.98
2018,2,22,12,0,847.0,120.0,5.7,10.9,684.0,601.1,490.37
2018,2,22,12,15,862.0,115.5,5.8,10.85,691.5,564.2,457.71
2018,2,22,12,30,877.0,111.0,5.9,10.8,699.0,523.99,421.55
2018,2,22,12,45,800.0,136.5,6.05,10.75,669.5,466.72,371.42
2018,2,22,13,0,723.0,162.0,6.2,10.7,640.0,410.72,322.23
2018,2,22,13,15,543.0,213.0,6.25,10.65,568.0,345.59,268.27
2018,2,22,13,30,363.0,264.0,6.3,10.6,496.0,298.26,231.3
2018,2,22,13,45,529.0,207.0,6.4,10.5,533.0,265.68,195.61
2018,2,22,14,0,695.0,150.0,6.5,10.4,570.0,217.25,146.28
2018,2,22,14,15,634.5,151.5,6.5,10.35,521.5,166.76,109.29
2018,2,22,14,30,574.0,153.0,6.5,10.3,473.0,122.93,86.06
2018,2,22,14,45,383.5,175.0,6.55,10.2,383.0,113.13,95.43
2018,2,22,15,0,193.0,197.0,6.6,10.1,293.0,138.07,117.79
2018,2,22,15,15,427.0,150.5,6.6,10.1,340.5,101.42,85.49
2018,2,22,15,30,661.0,104.0,6.6,10.1,388.0,75.22,62.26
2018,2,22,15,45,694.5,88.5,6.45,9.85,359.0,65.84,54.03
2018,2,22,16,0,728.0,73.0,6.3,9.6,330.0,61.04,49.85
2018,2,22,16,15,686.0,68.0,6.15,9.4,282.5,52.85,42.5
2018,2,22,16,30,644.0,63.0,6.0,9.2,235.0,49.69,39.61
2018,2,22,16,45,579.0,56.5,5.85,9.05,187.5,45.17,35.34
2018,2,22,17,0,514.0,50.0,5.7,8.9,140.0,40.67,30.89
2018,2,22,17,15,398.0,41.0,5.6,8.75,97.5,33.83,24.02
2018,2,22,17,30,282.0,32.0,5.5,8.6,55.0,27.07,13.9
2018,2,22,17,45,163.0,20.0,5.4,8.4,31.0,17.07,0.0
2018,2,22,18,0,44.0,8.0,5.3,8.2,7.0,0.0,0.0
2018,2,22,18,15,22.0,4.0,5.25,8.1,3.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.95,7.7,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.6,7.25,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.4,6.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.2,6.7,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,4.15,6.55,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,4.05,6.3,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.95,6.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.9,5.95,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.85,5.65,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.8,5.35,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.75,5.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.7,5.05,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.7,4.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.65,4.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.55,4.55,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.5,4.35,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.5,4.25,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.45,3.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.4,3.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,23,6,45,93.0,9.0,3.4,4.8,11.0,0.0,0.0
2018,2,23,7,0,186.0,18.0,3.4,5.1,22.0,146.54,0.0
2018,2,23,7,15,281.0,27.5,3.5,5.55,52.0,276.93,155.33
2018,2,23,7,30,376.0,37.0,3.6,6.0,82.0,376.69,312.05
2018,2,23,7,45,461.5,47.0,3.75,6.4,128.0,461.38,391.61
2018,2,23,8,0,547.0,57.0,3.9,6.8,174.0,547.66,466.62
2018,2,23,8,15,666.0,56.5,3.95,7.15,234.0,641.08,543.74
2018,2,23,8,30,785.0,56.0,4.0,7.5,294.0,742.51,623.71
2018,2,23,8,45,819.5,59.0,4.1,7.85,343.0,776.99,649.24
2018,2,23,9,0,854.0,62.0,4.2,8.2,392.0,808.42,671.97
2018,2,23,9,15,877.0,65.0,4.15,8.5,437.5,818.83,677.14
2018,2,23,9,30,900.0,68.0,4.1,8.8,483.0,833.91,685.76
2018,2,23,9,45,915.5,70.5,4.05,9.05,523.0,838.49,686.62
2018,2,23,10,0,931.0,73.0,4.0,9.3,563.0,839.25,684.76
2018,2,23,10,15,940.5,74.5,4.0,9.5,595.5,830.17,676.04
2018,2,23,10,30,950.0,76.0,4.0,9.7,628.0,817.29,664.73
2018,2,23,10,45,956.0,77.5,3.95,9.95,653.5,798.0,648.46
2018,2,23,11,0,962.0,79.0,3.9,10.2,679.0,775.06,629.66
2018,2,23,11,15,968.0,79.5,3.9,10.35,698.0,747.46,607.05
2018,2,23,11,30,974.0,80.0,3.9,10.5,717.0,716.38,580.63
2018,2,23,11,45,976.5,81.0,3.85,10.65,728.0,680.26,549.72
2018,2,23,12,0,979.0,82.0,3.8,10.8,739.0,641.08,515.9
2018,2,23,12,15,978.0,82.5,3.75,10.9,741.0,596.7,477.43
2018,2,23,12,30,977.0,83.0,3.7,11.0,743.0,549.9,436.17
2018,2,23,12,45,972.5,84.5,3.65,11.1,737.0,500.25,391.65
2018,2,23,13,0,968.0,86.0,3.6,11.2,731.0,448.88,344.67
2018,2,23,13,15,962.0,85.5,3.55,11.25,716.0,393.9,293.98
2018,2,23,13,30,956.0,85.0,3.5,11.3,701.0,337.92,241.89
2018,2,23,13,45,946.5,84.0,3.4,11.35,677.5,280.02,188.78
2018,2,23,14,0,937.0,83.0,3.3,11.4,654.0,222.0,138.06
2018,2,23,14,15,926.0,82.0,3.25,11.4,624.5,163.93,93.66
2018,2,23,14,30,915.0,81.0,3.2,11.4,595.0,106.38,62.77
2018,2,23,14,45,900.0,79.5,3.1,11.35,559.0,72.37,58.92
2018,2,23,15,0,885.0,78.0,3.0,11.3,523.0,71.1,57.97
2018,2,23,15,15,864.5,75.5,3.0,11.3,481.5,61.94,49.96
2018,2,23,15,30,844.0,73.0,3.0,11.3,440.0,60.51,48.82
2018,2,23,15,45,815.0,70.0,2.85,11.0,393.5,58.59,47.28
2018,2,23,16,0,786.0,67.0,2.7,10.7,347.0,56.69,45.73
2018,2,23,16,15,744.0,63.0,2.7,10.2,298.0,53.87,43.32
2018,2,23,16,30,702.0,59.0,2.7,9.7,249.0,51.09,40.84
2018,2,23,16,45,635.0,53.0,2.65,9.15,199.0,42.6,33.06
2018,2,23,17,0,568.0,47.0,2.6,8.6,149.0,38.31,28.89
2018,2,23,17,15,454.5,39.5,2.7,8.35,104.5,32.6,23.1
2018,2,23,17,30,341.0,32.0,2.8,8.1,60.0,27.06,14.82
2018,2,23,17,45,201.5,20.5,2.85,7.8,34.0,17.5,0.0
2018,2,23,18,0,62.0,9.0,2.9,7.5,8.0,0.0,0.0
2018,2,23,18,15,31.0,4.5,2.9,7.4,4.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.75,6.3,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.8,6.15,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.9,5.35,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.95,5.2,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.95,5.05,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.9,5.35,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,24,6,45,63.0,8.5,2.9,6.1,10.5,0.0,0.0
2018,2,24,7,0,126.0,17.0,2.9,6.5,21.0,103.82,0.0
2018,2,24,7,15,238.5,29.5,3.0,6.95,53.0,250.93,157.59
2018,2,24,7,30,351.0,42.0,3.1,7.4,85.0,363.55,301.13
2018,2,24,7,45,457.0,49.5,3.15,7.8,132.5,462.6,390.35
2018,2,24,8,0,563.0,57.0,3.2,8.2,180.0,562.6,474.99
2018,2,24,8,15,520.5,73.0,3.3,8.6,208.0,553.01,468.75
2018,2,24,8,30,478.0,89.0,3.4,9.0,236.0,533.04,452.94
2018,2,24,8,45,468.5,106.5,3.55,9.4,270.0,546.23,462.99
2018,2,24,9,0,459.0,124.0,3.7,9.8,304.0,556.56,469.37
2018,2,24,9,15,539.5,123.5,3.75,10.1,358.0,617.19,516.99
2018,2,24,9,30,620.0,123.0,3.8,10.4,412.0,684.45,567.56
2018,2,24,9,45,677.5,118.5,3.9,10.7,458.0,716.62,590.3
2018,2,24,10,0,735.0,114.0,4.0,11.0,504.0,744.39,609.69
2018,2,24,10,15,676.5,137.0,4.1,11.15,513.0,707.01,579.42
2018,2,24,10,30,618.0,160.0,4.2,11.3,522.0,667.2,546.4
2018,2,24,10,45,623.5,167.0,4.25,11.45,545.5,657.96,537.69
2018,2,24,11,0,629.0,174.0,4.3,11.6,569.0,645.75,526.46
2018,2,24,11,15,562.0,205.0,4.35,11.65,565.5,598.45,487.19
2018,2,24,11,30,495.0,236.0,4.4,11.7,562.0,557.9,453.1
2018,2,24,11,45,526.5,229.0,4.45,11.75,580.5,545.2,441.96
2018,2,24,12,0,558.0,222.0,4.5,11.8,599.0,528.74,427.28
2018,2,24,12,15,590.0,210.5,4.6,11.8,610.5,504.84,406.43
2018,2,24,12,30,622.0,199.0,4.7,11.8,622.0,480.03,383.99
2018,2,24,12,45,620.0,197.5,4.75,11.8,616.5,441.2,349.69
2018,2,24,13,0,618.0,196.0,4.8,11.8,611.0,401.36,313.89
2018,2,24,13,15,577.5,205.0,4.85,11.85,586.5,354.07,272.32
2018,2,24,13,30,537.0,214.0,4.9,11.9,562.0,311.57,234.83
2018,2,24,13,45,662.5,164.0,4.9,11.9,579.5,268.43,191.17
2018,2,24,14,0,788.0,114.0,4.9,11.9,597.0,215.95,139.92
2018,2,24,14,15,779.0,111.0,4.95,11.85,570.5,163.64,99.28
2018,2,24,14,30,770.0,108.0,5.0,11.8,544.0,111.95,69.96
2018,2,24,14,45,746.0,108.0,5.0,11.8,509.0,74.49,60.69
2018,2,24,15,0,722.0,108.0,5.0,11.8,474.0,75.44,61.69
2018,2,24,15,15,739.0,97.5,5.0,11.8,446.5,69.89,56.92
2018,2,24,15,30,756.0,87.0,5.0,11.8,419.0,69.96,57.13
2018,2,24,15,45,725.0,84.0,4.95,11.5,375.0,62.67,50.82
2018,2,24,16,0,694.0,81.0,4.9,11.2,331.0,61.34,49.8
2018,2,24,16,15,603.0,80.5,4.7,10.85,276.0,61.47,50.04
2018,2,24,16,30,512.0,80.0,4.5,10.5,221.0,62.08,50.61
2018,2,24,16,45,442.0,69.0,4.3,10.2,173.5,54.41,43.55
2018,2,24,17,0,372.0,58.0,4.1,9.9,126.0,44.23,34.04
2018,2,24,17,15,308.5,47.0,4.05,9.65,91.5,36.16,26.16
2018,2,24,17,30,245.0,36.0,4.0,9.4,57.0,27.93,16.06
2018,2,24,17,45,140.0,22.0,3.95,9.1,32.0,18.78,0.0
2018,2,24,18,0,35.0,8.0,3.9,8.8,7.0,0.0,0.0
2018,2,24,18,15,17.5,4.0,3.85,8.7,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.3,7.15,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.25,6.85,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.65,5.55,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.45,5.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,6,45,57.0,8.0,1.6,6.6,10.0,0.0,0.0
2018,2,25,7,0,114.0,16.0,1.5,6.9,20.0,94.87,0.0
2018,2,25,7,15,240.0,29.5,1.45,7.25,55.0,257.0,174.08
2018,2,25,7,30,366.0,43.0,1.4,7.6,90.0,377.74,310.85
2018,2,25,7,45,468.0,50.0,1.4,7.95,137.0,473.73,394.65
2018,2,25,8,0,570.0,57.0,1.4,8.3,184.0,570.42,473.78
2018,2,25,8,15,649.5,60.5,1.45,8.85,238.0,644.64,531.65
2018,2,25,8,30,729.0,64.0,1.5,9.4,292.0,712.29,581.91
2018,2,25,8,45,764.5,67.0,1.6,9.9,339.5,747.7,606.89
2018,2,25,9,0,800.0,70.0,1.7,10.4,387.0,780.08,629.08
2018,2,25,9,15,826.0,72.5,1.75,10.7,431.5,800.62,642.06
2018,2,25,9,30,852.0,75.0,1.8,11.0,476.0,817.6,652.37
2018,2,25,9,45,873.0,76.0,1.85,11.3,516.0,816.99,649.97
2018,2,25,10,0,894.0,77.0,1.9,11.6,556.0,820.78,651.02
2018,2,25,10,15,908.0,78.5,1.9,11.8,590.0,815.72,645.53
2018,2,25,10,30,922.0,80.0,1.9,12.0,624.0,806.8,637.53
2018,2,25,10,45,931.5,81.0,1.9,12.15,651.0,790.05,624.23
2018,2,25,11,0,941.0,82.0,1.9,12.3,678.0,769.57,608.46
2018,2,25,11,15,946.5,82.5,2.0,12.35,696.5,742.11,588.11
2018,2,25,11,30,952.0,83.0,2.1,12.4,715.0,711.26,563.87
2018,2,25,11,45,956.0,83.5,2.15,12.5,726.0,676.18,535.49
2018,2,25,12,0,960.0,84.0,2.2,12.6,737.0,638.02,504.13
2018,2,25,12,15,959.5,84.5,2.35,12.65,739.5,594.52,468.43
2018,2,25,12,30,959.0,85.0,2.5,12.7,742.0,548.61,429.69
2018,2,25,12,45,955.5,86.0,2.6,12.75,736.0,499.6,387.13
2018,2,25,13,0,952.0,87.0,2.7,12.8,730.0,448.85,341.91
2018,2,25,13,15,948.5,86.0,2.85,12.8,716.0,394.95,293.18
2018,2,25,13,30,945.0,85.0,3.0,12.8,702.0,339.85,242.58
2018,2,25,13,45,939.0,83.5,3.15,12.8,680.0,282.81,190.59
2018,2,25,14,0,933.0,82.0,3.3,12.8,658.0,225.31,140.25
2018,2,25,14,15,922.5,81.0,3.45,12.7,629.0,167.4,95.52
2018,2,25,14,30,912.0,80.0,3.6,12.6,600.0,109.96,63.45
2018,2,25,14,45,896.5,78.5,3.75,12.5,564.0,71.66,57.99
2018,2,25,15,0,881.0,77.0,3.9,12.4,528.0,70.4,57.06
2018,2,25,15,15,861.0,75.0,3.9,12.4,486.5,61.37,49.2
2018,2,25,15,30,841.0,73.0,3.9,12.4,445.0,60.31,48.4
2018,2,25,15,45,808.0,70.5,4.05,11.95,398.0,58.74,47.21
2018,2,25,16,0,775.0,68.0,4.2,11.5,351.0,57.21,46.03
2018,2,25,16,15,716.0,66.5,4.05,11.15,299.5,56.34,45.36
2018,2,25,16,30,657.0,65.0,3.9,10.8,248.0,51.07,40.65
2018,2,25,16,45,558.0,60.0,3.75,10.45,194.5,47.57,37.39
2018,2,25,17,0,459.0,55.0,3.6,10.1,141.0,44.3,34.12
2018,2,25,17,15,368.0,45.0,3.5,9.85,100.5,36.89,26.86
2018,2,25,17,30,277.0,35.0,3.4,9.6,60.0,29.42,17.79
2018,2,25,17,45,157.5,21.5,3.35,9.4,34.0,18.35,0.0
2018,2,25,18,0,38.0,8.0,3.3,9.2,8.0,6.83,0.0
2018,2,25,18,15,19.0,4.0,3.25,9.2,4.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,4.25,9.7,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,26,6,45,34.5,9.5,4.35,9.35,11.0,0.0,0.0
2018,2,26,7,0,69.0,19.0,4.4,9.3,22.0,65.62,0.0
2018,2,26,7,15,175.5,35.0,4.5,9.25,55.0,225.2,160.35
2018,2,26,7,30,282.0,51.0,4.6,9.2,88.0,327.41,272.68
2018,2,26,7,45,351.0,61.0,4.7,9.15,127.5,394.45,335.9
2018,2,26,8,0,420.0,71.0,4.8,9.1,167.0,464.07,397.86
2018,2,26,8,15,494.0,78.5,4.85,9.2,217.0,541.75,463.48
2018,2,26,8,30,568.0,86.0,4.9,9.3,267.0,615.02,523.18
2018,2,26,8,45,621.5,90.0,4.9,9.35,316.0,665.41,562.69
2018,2,26,9,0,675.0,94.0,4.9,9.4,365.0,713.27,599.2
2018,2,26,9,15,739.0,90.5,4.9,9.45,417.0,757.62,632.17
2018,2,26,9,30,803.0,87.0,4.9,9.5,469.0,794.5,658.81
2018,2,26,9,45,834.5,86.0,4.9,9.6,511.0,808.45,667.48
2018,2,26,10,0,866.0,85.0,4.9,9.7,553.0,818.35,673.2
2018,2,26,10,15,882.0,85.5,4.95,9.85,587.0,806.26,662.45
2018,2,26,10,30,898.0,86.0,5.0,10.0,621.0,798.09,654.97
2018,2,26,10,45,910.5,86.5,5.0,10.15,648.5,783.42,642.39
2018,2,26,11,0,923.0,87.0,5.0,10.3,676.0,764.96,627.12
2018,2,26,11,15,930.0,87.5,5.0,10.45,695.0,738.9,605.43
2018,2,26,11,30,937.0,88.0,5.0,10.6,714.0,709.4,579.92
2018,2,26,11,45,940.0,89.0,5.0,10.75,725.0,674.55,549.83
2018,2,26,12,0,943.0,90.0,5.0,10.9,736.0,636.71,516.86
2018,2,26,12,15,943.0,90.0,4.95,10.95,738.0,593.51,479.05
2018,2,26,12,30,943.0,90.0,4.9,11.0,740.0,547.94,438.51
2018,2,26,12,45,941.0,90.0,4.9,11.05,734.5,499.29,394.65
2018,2,26,13,0,939.0,90.0,4.9,11.1,729.0,448.83,348.25
2018,2,26,13,15,934.5,90.0,4.9,11.1,715.5,395.93,298.98
2018,2,26,13,30,930.0,90.0,4.9,11.1,702.0,341.9,248.16
2018,2,26,13,45,919.5,90.5,4.85,11.1,679.5,285.95,196.26
2018,2,26,14,0,909.0,91.0,4.8,11.1,657.0,229.95,146.54
2018,2,26,14,15,895.5,90.5,4.75,11.05,627.0,173.11,101.9
2018,2,26,14,30,882.0,90.0,4.7,11.0,597.0,109.08,62.95
2018,2,26,14,45,860.5,89.5,4.65,10.95,559.5,70.04,56.89
2018,2,26,15,0,839.0,89.0,4.6,10.9,522.0,70.24,57.24
2018,2,26,15,15,817.0,86.5,4.6,10.9,480.5,69.06,56.34
2018,2,26,15,30,795.0,84.0,4.6,10.9,439.0,67.91,55.47
2018,2,26,15,45,740.5,84.0,4.4,10.65,388.0,62.62,50.92
2018,2,26,16,0,686.0,84.0,4.2,10.4,337.0,63.24,51.65
2018,2,26,16,15,606.5,82.0,4.0,10.1,283.0,62.39,51.01
2018,2,26,16,30,527.0,80.0,3.8,9.8,229.0,61.86,50.57
2018,2,26,16,45,421.0,71.0,3.6,9.5,175.5,53.41,42.82
2018,2,26,17,0,315.0,62.0,3.4,9.2,122.0,46.77,36.5
2018,2,26,17,15,235.5,48.5,3.4,9.0,86.0,36.92,27.06
2018,2,26,17,30,156.0,35.0,3.4,8.8,50.0,26.9,16.27
2018,2,26,17,45,85.0,20.5,3.35,8.55,28.0,16.05,0.0
2018,2,26,18,0,14.0,6.0,3.3,8.3,6.0,5.12,0.0
2018,2,26,18,15,7.0,3.0,3.35,8.25,3.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.4,7.85,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.6,7.75,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.7,7.7,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.75,7.65,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.75,7.35,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.7,7.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.7,7.25,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.7,7.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.7,7.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.75,7.05,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.85,6.95,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.9,6.85,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.9,6.75,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.85,6.65,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.8,6.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.65,6.35,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.55,6.2,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.45,6.05,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.45,6.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,27,6,45,76.5,10.0,4.5,6.6,13.0,0.0,0.0
2018,2,27,7,0,153.0,20.0,4.5,6.8,26.0,127.18,0.0
2018,2,27,7,15,277.0,31.5,4.6,7.05,62.0,294.07,221.49
2018,2,27,7,30,401.0,43.0,4.7,7.3,98.0,408.66,343.68
2018,2,27,7,45,487.5,51.5,4.75,7.6,146.0,494.79,421.72
2018,2,27,8,0,574.0,60.0,4.8,7.9,194.0,581.86,496.53
2018,2,27,8,15,685.5,59.5,4.75,8.2,255.0,671.32,569.56
2018,2,27,8,30,797.0,59.0,4.7,8.5,316.0,768.36,645.3
2018,2,27,8,45,827.5,62.5,4.65,8.75,365.0,800.6,668.18
2018,2,27,9,0,858.0,66.0,4.6,9.0,414.0,829.71,688.09
2018,2,27,9,15,880.5,69.0,4.5,9.3,460.0,839.59,692.37
2018,2,27,9,30,903.0,72.0,4.4,9.6,506.0,854.32,700.24
2018,2,27,9,45,918.0,74.5,4.3,9.85,546.0,858.41,700.13
2018,2,27,10,0,933.0,77.0,4.2,10.1,586.0,858.65,697.28
2018,2,27,10,15,944.0,79.0,4.1,10.35,620.0,851.13,688.94
2018,2,27,10,30,955.0,81.0,4.0,10.6,654.0,839.68,678.13
2018,2,27,10,45,962.5,82.0,3.9,10.85,680.5,820.55,661.85
2018,2,27,11,0,970.0,83.0,3.8,11.1,707.0,797.69,643.03
2018,2,27,11,15,974.5,84.0,3.75,11.35,725.5,769.03,619.99
2018,2,27,11,30,979.0,85.0,3.7,11.6,744.0,736.93,592.73
2018,2,27,11,45,979.0,86.5,3.65,11.8,754.0,699.17,560.9
2018,2,27,12,0,979.0,88.0,3.6,12.0,764.0,658.51,526.32
2018,2,27,12,15,976.5,88.0,3.5,12.15,764.0,612.41,486.87
2018,2,27,12,30,974.0,88.0,3.4,12.3,764.0,564.07,444.84
2018,2,27,12,45,971.5,88.0,3.3,12.45,758.0,513.69,400.21
2018,2,27,13,0,969.0,88.0,3.2,12.6,752.0,461.5,353.07
2018,2,27,13,15,963.0,87.5,3.05,12.65,736.5,406.1,302.51
2018,2,27,13,30,957.0,87.0,2.9,12.7,721.0,349.71,250.51
2018,2,27,13,45,949.0,86.0,2.8,12.75,698.0,291.73,197.56
2018,2,27,14,0,941.0,85.0,2.7,12.8,675.0,233.48,146.39
2018,2,27,14,15,925.5,83.5,2.65,12.8,642.0,173.95,100.0
2018,2,27,14,30,910.0,82.0,2.6,12.8,609.0,115.49,66.09
2018,2,27,14,45,893.0,80.0,2.6,12.75,571.5,72.59,58.69
2018,2,27,15,0,876.0,78.0,2.6,12.7,534.0,71.0,57.48
2018,2,27,15,15,860.5,76.0,2.6,12.7,494.5,61.93,49.61
2018,2,27,15,30,845.0,74.0,2.6,12.7,455.0,60.95,48.88
2018,2,27,15,45,791.0,75.5,2.6,12.4,403.0,62.22,50.21
2018,2,27,16,0,737.0,77.0,2.6,12.1,351.0,58.53,47.08
2018,2,27,16,15,606.5,76.0,2.6,11.55,281.0,57.64,46.46
2018,2,27,16,30,476.0,75.0,2.6,11.0,211.0,57.24,46.19
2018,2,27,16,45,453.0,60.0,2.65,10.45,169.5,46.62,36.57
2018,2,27,17,0,430.0,45.0,2.7,9.9,128.0,35.56,26.4
2018,2,27,17,15,375.5,41.0,2.75,9.55,98.0,33.16,23.76
2018,2,27,17,30,321.0,37.0,2.8,9.2,68.0,31.11,20.06
2018,2,27,17,45,182.5,22.5,2.9,8.85,38.0,17.59,0.0
2018,2,27,18,0,44.0,8.0,3.0,8.5,8.0,6.83,0.0
2018,2,27,18,15,22.0,4.0,2.95,8.4,4.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,28,6,45,0.0,4.0,2.05,7.55,4.0,3.41,0.0
2018,2,28,7,0,0.0,8.0,2.0,7.9,8.0,6.58,0.0
2018,2,28,7,15,0.0,16.0,2.1,8.25,16.0,13.18,4.65
2018,2,28,7,30,0.0,24.0,2.2,8.6,24.0,19.79,11.22
2018,2,28,7,45,0.0,34.0,2.3,8.95,34.0,28.07,18.69
2018,2,28,8,0,0.0,44.0,2.4,9.3,44.0,36.38,26.09
2018,2,28,8,15,0.0,63.5,2.45,9.55,63.5,53.58,41.13
2018,2,28,8,30,0.0,83.0,2.5,9.8,83.0,72.14,57.15
2018,2,28,8,45,4.5,112.0,2.55,10.05,114.0,104.47,84.94
2018,2,28,9,0,9.0,141.0,2.6,10.3,145.0,136.57,112.07
2018,2,28,9,15,35.0,168.5,2.6,10.55,185.5,199.4,165.27
2018,2,28,9,30,61.0,196.0,2.6,10.8,226.0,248.05,205.54
2018,2,28,9,45,129.0,217.0,2.65,11.0,286.5,338.85,280.5
2018,2,28,10,0,197.0,238.0,2.7,11.2,347.0,410.16,337.81
2018,2,28,10,15,202.5,257.0,2.75,11.3,374.5,425.73,348.69
2018,2,28,10,30,208.0,276.0,2.8,11.4,402.0,439.6,358.44
2018,2,28,10,45,171.0,287.0,2.85,11.5,393.5,411.44,334.38
2018,2,28,11,0,134.0,298.0,2.9,11.6,385.0,384.26,311.36
2018,2,28,11,15,88.5,286.0,2.9,11.65,344.0,319.6,258.72
2018,2,28,11,30,43.0,274.0,2.9,11.7,303.0,271.02,218.69
2018,2,28,11,45,33.0,268.0,2.95,11.75,290.5,253.96,204.65
2018,2,28,12,0,23.0,262.0,3.0,11.8,278.0,232.9,187.34
2018,2,28,12,15,21.0,252.0,3.0,11.75,266.5,220.78,177.45
2018,2,28,12,30,19.0,242.0,3.0,11.7,255.0,209.11,167.93
2018,2,28,12,45,22.5,244.0,3.0,11.7,259.5,209.88,168.46
2018,2,28,13,0,26.0,246.0,3.0,11.7,264.0,209.08,167.65
2018,2,28,13,15,33.0,260.5,3.0,11.6,283.0,217.61,174.36
2018,2,28,13,30,40.0,275.0,3.0,11.5,302.0,224.23,179.39
2018,2,28,13,45,25.5,232.0,2.95,11.45,249.0,184.99,147.88
2018,2,28,14,0,11.0,189.0,2.9,11.4,196.0,152.96,122.36
2018,2,28,14,15,24.0,198.5,2.85,11.3,213.0,153.08,122.17
2018,2,28,14,30,37.0,208.0,2.8,11.2,230.0,155.15,124.11
2018,2,28,14,45,38.0,205.0,2.8,11.15,226.0,148.43,125.4
2018,2,28,15,0,39.0,202.0,2.8,11.1,222.0,145.8,123.44
2018,2,28,15,15,24.5,161.5,2.8,11.1,174.0,120.69,101.78
2018,2,28,15,30,10.0,121.0,2.8,11.1,126.0,97.13,81.29
2018,2,28,15,45,5.0,106.0,2.7,11.0,108.5,85.61,71.32
2018,2,28,16,0,0.0,91.0,2.6,10.9,91.0,73.98,61.13
2018,2,28,16,15,0.5,86.5,2.6,10.8,86.5,70.0,57.69
2018,2,28,16,30,1.0,82.0,2.6,10.7,82.0,65.89,54.02
2018,2,28,16,45,0.5,66.5,2.6,10.6,66.5,53.81,43.03
2018,2,28,17,0,0.0,51.0,2.6,10.5,51.0,41.62,31.79
2018,2,28,17,15,0.0,36.0,2.65,10.45,36.0,29.69,20.66
2018,2,28,17,30,0.0,21.0,2.7,10.4,21.0,17.32,8.8
2018,2,28,17,45,0.0,12.0,2.75,10.35,12.0,9.89,0.0
2018,2,28,18,0,0.0,3.0,2.8,10.3,3.0,2.56,0.0
2018,2,28,18,15,0.0,1.5,2.85,10.3,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.75,10.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.95,10.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.25,11.05,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.35,11.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.45,11.25,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.5,11.35,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.45,11.4,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.5,4.85,11.45,2.5,2.13,0.0
2018,3,1,7,0,0.0,5.0,4.7,11.5,5.0,4.1,0.0
2018,3,1,7,15,0.0,10.5,4.6,11.5,10.5,8.62,1.14
2018,3,1,7,30,0.0,16.0,4.5,11.5,16.0,13.16,5.47
2018,3,1,7,45,0.0,23.5,4.35,11.5,23.5,19.36,10.99
2018,3,1,8,0,0.0,31.0,4.2,11.5,31.0,25.57,16.5
2018,3,1,8,15,6.0,47.0,4.25,11.55,49.0,43.85,32.65
2018,3,1,8,30,12.0,63.0,4.3,11.6,67.0,62.29,48.81
2018,3,1,8,45,12.0,86.0,4.3,11.6,90.5,83.5,66.92
2018,3,1,9,0,12.0,109.0,4.3,11.6,114.0,105.12,85.16
2018,3,1,9,15,7.0,110.5,4.35,11.65,113.5,100.93,81.13
2018,3,1,9,30,2.0,112.0,4.4,11.7,113.0,97.17,77.49
2018,3,1,9,45,4.5,144.0,4.4,11.7,146.5,128.67,103.92
2018,3,1,10,0,7.0,176.0,4.4,11.7,180.0,160.01,129.88
2018,3,1,10,15,73.0,209.5,4.45,11.75,254.0,256.2,211.14
2018,3,1,10,30,139.0,243.0,4.5,11.8,328.0,351.46,289.33
2018,3,1,10,45,340.0,231.0,4.55,11.8,450.0,496.49,408.4
2018,3,1,11,0,541.0,219.0,4.6,11.8,572.0,629.68,513.44
2018,3,1,11,15,505.5,224.0,4.65,11.8,561.0,585.97,477.12
2018,3,1,11,30,470.0,229.0,4.7,11.8,550.0,542.6,441.67
2018,3,1,11,45,447.5,252.0,4.8,11.75,561.0,524.02,425.39
2018,3,1,12,0,425.0,275.0,4.9,11.7,572.0,504.37,408.08
2018,3,1,12,15,347.0,298.0,4.95,11.7,541.0,449.3,362.54
2018,3,1,12,30,269.0,321.0,5.0,11.7,510.0,405.46,326.08
2018,3,1,12,45,237.0,321.0,5.05,11.75,486.5,368.33,295.19
2018,3,1,13,0,205.0,321.0,5.1,11.8,463.0,336.84,268.85
2018,3,1,13,15,160.5,299.0,5.15,11.8,409.0,288.31,229.36
2018,3,1,13,30,116.0,277.0,5.2,11.8,355.0,245.24,194.68
2018,3,1,13,45,266.0,252.5,5.25,11.85,423.5,247.34,190.0
2018,3,1,14,0,416.0,228.0,5.3,11.9,492.0,231.85,169.49
2018,3,1,14,15,569.0,181.5,5.3,11.95,525.5,189.59,128.6
2018,3,1,14,30,722.0,135.0,5.3,12.0,559.0,128.91,81.53
2018,3,1,14,45,621.0,144.5,5.35,12.05,494.0,95.55,79.07
2018,3,1,15,0,520.0,154.0,5.4,12.1,429.0,102.4,85.3
2018,3,1,15,15,326.5,168.5,5.4,12.1,336.5,116.5,97.93
2018,3,1,15,30,133.0,183.0,5.4,12.1,244.0,128.62,108.86
2018,3,1,15,45,172.0,165.5,5.35,12.05,236.0,118.34,100.07
2018,3,1,16,0,211.0,148.0,5.3,12.0,228.0,103.72,87.36
2018,3,1,16,15,232.5,125.5,5.25,11.85,203.0,90.09,75.41
2018,3,1,16,30,254.0,103.0,5.2,11.7,178.0,75.83,62.72
2018,3,1,16,45,227.5,87.0,5.2,11.55,144.5,64.88,52.8
2018,3,1,17,0,201.0,71.0,5.2,11.4,111.0,53.62,42.38
2018,3,1,17,15,149.5,54.0,5.25,11.3,79.0,41.25,30.77
2018,3,1,17,30,98.0,37.0,5.3,11.2,47.0,28.63,18.35
2018,3,1,17,45,55.0,22.0,5.4,11.1,27.0,17.22,0.0
2018,3,1,18,0,12.0,7.0,5.5,11.0,7.0,5.97,0.0
2018,3,1,18,15,6.0,3.5,5.6,11.0,3.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.9,10.95,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.95,10.85,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.95,10.65,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.85,10.4,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.5,9.75,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.15,9.4,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.55,7.85,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,2,6,45,24.0,10.0,2.2,7.85,11.5,25.43,0.0
2018,3,2,7,0,48.0,20.0,2.2,8.2,23.0,77.89,0.0
2018,3,2,7,15,117.5,37.5,2.3,8.5,53.0,167.8,132.1
2018,3,2,7,30,187.0,55.0,2.4,8.8,83.0,243.49,204.32
2018,3,2,7,45,236.0,71.0,2.55,9.1,120.0,302.26,257.39
2018,3,2,8,0,285.0,87.0,2.7,9.4,157.0,380.64,324.37
2018,3,2,8,15,393.5,95.0,2.85,9.55,214.5,480.47,408.45
2018,3,2,8,30,502.0,103.0,3.0,9.7,272.0,581.5,489.83
2018,3,2,8,45,607.0,100.0,3.15,9.9,334.5,674.36,561.51
2018,3,2,9,0,712.0,97.0,3.3,10.1,397.0,758.49,624.43
2018,3,2,9,15,663.0,115.5,3.5,10.2,417.5,733.74,604.09
2018,3,2,9,30,614.0,134.0,3.7,10.3,438.0,705.35,581.6
2018,3,2,9,45,437.0,176.5,3.9,10.45,401.5,586.15,485.07
2018,3,2,10,0,260.0,219.0,4.1,10.6,365.0,458.08,379.35
2018,3,2,10,15,166.5,244.0,4.25,10.65,339.5,383.37,316.78
2018,3,2,10,30,73.0,269.0,4.4,10.7,314.0,312.47,256.34
2018,3,2,10,45,68.0,272.0,4.5,10.8,315.0,304.93,249.7
2018,3,2,11,0,63.0,275.0,4.6,10.9,316.0,297.72,243.22
2018,3,2,11,15,34.5,224.5,4.7,10.85,247.0,224.17,182.45
2018,3,2,11,30,6.0,174.0,4.8,10.8,178.0,150.48,121.0
2018,3,2,11,45,3.5,134.0,4.85,10.8,136.5,114.21,90.76
2018,3,2,12,0,1.0,94.0,4.9,10.8,95.0,78.93,61.15
2018,3,2,12,15,3.5,131.5,4.95,10.75,134.0,111.43,88.42
2018,3,2,12,30,6.0,169.0,5.0,10.7,173.0,143.16,114.82
2018,3,2,12,45,43.5,188.0,5.05,10.65,218.5,175.28,141.26
2018,3,2,13,0,81.0,207.0,5.1,10.6,264.0,201.84,162.41
2018,3,2,13,15,174.5,242.5,5.1,10.55,361.5,253.02,201.77
2018,3,2,13,30,268.0,278.0,5.1,10.5,459.0,287.66,225.68
2018,3,2,13,45,221.5,257.0,5.05,10.45,403.5,240.35,186.83
2018,3,2,14,0,175.0,236.0,5.0,10.4,348.0,205.34,159.13
2018,3,2,14,15,188.0,218.0,4.95,10.3,333.5,180.57,138.43
2018,3,2,14,30,201.0,200.0,4.9,10.2,319.0,146.17,112.08
2018,3,2,14,45,100.5,139.0,4.8,10.1,198.5,102.19,85.46
2018,3,2,15,0,0.0,78.0,4.7,10.0,78.0,64.77,52.48
2018,3,2,15,15,0.0,73.5,4.7,10.0,73.5,60.99,49.26
2018,3,2,15,30,0.0,69.0,4.7,10.0,69.0,57.22,46.01
2018,3,2,15,45,58.5,86.5,4.5,9.8,109.0,66.91,54.9
2018,3,2,16,0,117.0,104.0,4.3,9.6,149.0,79.35,66.28
2018,3,2,16,15,201.5,101.5,4.2,9.45,166.5,74.38,61.95
2018,3,2,16,30,286.0,99.0,4.1,9.3,184.0,73.52,61.23
2018,3,2,16,45,280.5,85.0,4.05,9.15,155.5,62.12,50.82
2018,3,2,17,0,275.0,71.0,4.0,9.0,127.0,52.88,42.17
2018,3,2,17,15,209.0,56.0,3.95,8.85,91.5,42.94,32.67
2018,3,2,17,30,143.0,41.0,3.9,8.7,56.0,31.6,21.32
2018,3,2,17,45,79.5,24.5,3.85,8.55,32.0,19.09,0.0
2018,3,2,18,0,16.0,8.0,3.8,8.4,8.0,6.83,0.0
2018,3,2,18,15,8.0,4.0,3.75,8.25,4.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,3,6,45,3.5,7.0,2.0,8.05,7.0,8.45,0.0
2018,3,3,7,0,7.0,14.0,2.0,8.2,14.0,16.99,0.0
2018,3,3,7,15,37.5,28.5,2.05,8.35,34.0,70.46,53.27
2018,3,3,7,30,68.0,43.0,2.1,8.5,54.0,111.53,91.86
2018,3,3,7,45,103.5,57.5,2.15,8.6,80.5,156.85,133.07
2018,3,3,8,0,139.0,72.0,2.2,8.7,107.0,218.95,187.57
2018,3,3,8,15,110.5,85.0,2.25,8.7,116.5,192.93,164.93
2018,3,3,8,30,82.0,98.0,2.3,8.7,126.0,182.0,154.6
2018,3,3,8,45,187.5,118.0,2.35,8.7,194.5,310.85,265.55
2018,3,3,9,0,293.0,138.0,2.4,8.7,263.0,421.93,357.66
2018,3,3,9,15,240.0,114.0,2.45,8.75,223.5,341.9,290.39
2018,3,3,9,30,187.0,90.0,2.5,8.8,184.0,263.81,224.6
2018,3,3,9,45,108.0,102.5,2.5,8.85,157.5,207.49,174.66
2018,3,3,10,0,29.0,115.0,2.5,8.9,131.0,128.08,104.87
2018,3,3,10,15,29.0,137.0,2.55,8.9,154.0,147.82,121.29
2018,3,3,10,30,29.0,159.0,2.6,8.9,177.0,167.06,136.98
2018,3,3,10,45,14.5,114.0,2.65,8.95,123.0,111.86,90.06
2018,3,3,11,0,0.0,69.0,2.7,9.0,69.0,57.37,43.43
2018,3,3,11,15,19.0,129.5,2.7,9.0,142.5,126.66,102.41
2018,3,3,11,30,38.0,190.0,2.7,9.0,216.0,191.66,156.45
2018,3,3,11,45,164.0,250.0,2.75,8.95,366.0,328.93,269.62
2018,3,3,12,0,290.0,310.0,2.8,8.9,516.0,450.33,365.21
2018,3,3,12,15,325.0,307.5,2.85,8.9,539.0,446.95,360.79
2018,3,3,12,30,360.0,305.0,2.9,8.9,562.0,439.75,353.47
2018,3,3,12,45,417.5,284.0,3.0,8.9,579.5,426.24,340.6
2018,3,3,13,0,475.0,263.0,3.1,8.9,597.0,404.05,319.74
2018,3,3,13,15,386.0,275.0,3.15,8.9,543.0,349.34,274.58
2018,3,3,13,30,297.0,287.0,3.2,8.9,489.0,303.18,237.23
2018,3,3,13,45,354.5,270.5,3.25,8.9,504.0,282.13,216.02
2018,3,3,14,0,412.0,254.0,3.3,8.9,519.0,250.15,185.72
2018,3,3,14,15,493.0,217.0,3.35,8.85,520.5,205.34,145.7
2018,3,3,14,30,574.0,180.0,3.4,8.8,522.0,152.28,105.43
2018,3,3,14,45,459.0,187.0,3.4,8.75,450.5,119.52,101.1
2018,3,3,15,0,344.0,194.0,3.4,8.7,379.0,131.0,111.54
2018,3,3,15,15,428.0,166.5,3.4,8.7,378.5,109.89,93.1
2018,3,3,15,30,512.0,139.0,3.4,8.7,378.0,95.23,80.31
2018,3,3,15,45,616.5,108.5,3.3,8.6,368.0,78.04,65.14
2018,3,3,16,0,721.0,78.0,3.2,8.5,358.0,58.68,47.84
2018,3,3,16,15,709.5,69.5,3.1,8.35,314.5,58.18,47.52
2018,3,3,16,30,698.0,61.0,3.0,8.2,271.0,52.08,42.03
2018,3,3,16,45,643.0,55.5,2.85,8.1,221.5,44.05,34.65
2018,3,3,17,0,588.0,50.0,2.7,8.0,172.0,40.24,30.97
2018,3,3,17,15,475.0,44.0,2.7,7.85,125.0,35.78,26.49
2018,3,3,17,30,362.0,38.0,2.7,7.7,78.0,31.59,21.61
2018,3,3,17,45,218.0,24.5,2.7,7.55,45.0,20.57,1.93
2018,3,3,18,0,74.0,11.0,2.7,7.4,12.0,9.39,0.0
2018,3,3,18,15,37.0,5.5,2.7,7.35,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
