Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,4,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,3,4,6,45,88.5,12.5,0.5,6.95,18.0,73.59,0.0
2018,3,4,7,0,177.0,25.0,0.5,7.1,36.0,199.52,73.33
2018,3,4,7,15,321.5,36.0,0.45,7.45,79.0,339.28,272.4
2018,3,4,7,30,466.0,47.0,0.4,7.8,122.0,473.28,386.69
2018,3,4,7,45,585.5,49.0,0.4,8.15,177.0,580.3,471.66
2018,3,4,8,0,705.0,51.0,0.4,8.5,232.0,682.89,548.54
2018,3,4,8,15,750.0,54.5,0.45,8.9,283.0,732.54,583.94
2018,3,4,8,30,795.0,58.0,0.5,9.3,334.0,780.09,616.77
2018,3,4,8,45,826.0,60.0,0.5,9.75,382.5,811.04,635.66
2018,3,4,9,0,857.0,62.0,0.5,10.2,431.0,830.17,645.91
2018,3,4,9,15,876.0,64.5,0.5,10.5,475.5,845.24,653.61
2018,3,4,9,30,895.0,67.0,0.5,10.8,520.0,856.78,658.86
2018,3,4,9,45,907.0,70.0,0.5,11.1,559.0,859.28,658.04
2018,3,4,10,0,919.0,73.0,0.5,11.4,598.0,857.95,654.91
2018,3,4,10,15,930.5,74.5,0.45,11.45,631.5,850.55,647.49
2018,3,4,10,30,942.0,76.0,0.4,11.5,665.0,839.26,637.75
2018,3,4,10,45,950.5,77.0,0.35,11.55,691.5,821.19,623.68
2018,3,4,11,0,959.0,78.0,0.3,11.6,718.0,799.35,607.34
2018,3,4,11,15,963.5,78.5,0.3,11.75,736.0,770.42,587.02
2018,3,4,11,30,968.0,79.0,0.3,11.9,754.0,738.09,563.18
2018,3,4,11,45,971.0,79.5,0.25,12.0,765.0,701.52,534.71
2018,3,4,12,0,974.0,80.0,0.2,12.1,776.0,661.89,503.61
2018,3,4,12,15,974.0,81.0,0.25,12.15,778.5,618.16,470.17
2018,3,4,12,30,974.0,82.0,0.3,12.2,781.0,571.92,433.82
2018,3,4,12,45,968.5,84.0,0.3,12.3,774.5,521.71,392.71
2018,3,4,13,0,963.0,86.0,0.3,12.4,768.0,469.87,349.11
2018,3,4,13,15,959.5,85.0,0.3,12.4,753.5,414.96,301.99
2018,3,4,13,30,956.0,84.0,0.3,12.4,739.0,358.84,252.78
2018,3,4,13,45,949.5,83.0,0.35,12.4,716.5,301.01,202.06
2018,3,4,14,0,943.0,82.0,0.4,12.4,694.0,242.76,151.98
2018,3,4,14,15,933.0,81.5,0.45,12.35,664.5,184.22,105.92
2018,3,4,14,30,923.0,81.0,0.5,12.3,635.0,126.09,70.09
2018,3,4,14,45,910.0,79.0,0.55,12.25,598.5,72.19,58.23
2018,3,4,15,0,897.0,77.0,0.6,12.2,562.0,70.68,57.2
2018,3,4,15,15,878.0,75.0,0.6,12.2,519.5,69.0,55.87
2018,3,4,15,30,859.0,73.0,0.6,12.2,477.0,60.04,48.1
2018,3,4,15,45,833.0,70.0,0.8,12.0,430.0,58.16,46.62
2018,3,4,16,0,807.0,67.0,1.0,11.8,383.0,56.27,45.09
2018,3,4,16,15,762.0,64.0,1.1,11.45,331.5,54.18,43.37
2018,3,4,16,30,717.0,61.0,1.2,11.1,280.0,52.17,41.65
2018,3,4,16,45,657.5,56.0,1.3,10.75,229.0,48.42,38.25
2018,3,4,17,0,598.0,51.0,1.4,10.4,178.0,41.04,31.42
2018,3,4,17,15,508.5,44.0,1.55,10.1,131.5,35.85,26.36
2018,3,4,17,30,419.0,37.0,1.7,9.8,85.0,30.76,20.87
2018,3,4,17,45,275.5,26.5,1.85,9.5,51.5,22.44,4.95
2018,3,4,18,0,132.0,16.0,2.0,9.2,18.0,13.66,0.0
2018,3,4,18,15,66.0,8.0,2.0,9.05,9.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.75,5.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,3,5,6,15,20.5,3.5,2.9,5.9,2.5,0.0,0.0
2018,3,5,6,30,41.0,7.0,3.0,6.2,5.0,0.0,0.0
2018,3,5,6,45,132.5,17.5,3.05,6.5,24.0,109.6,0.0
2018,3,5,7,0,224.0,28.0,3.1,6.8,43.0,242.7,122.87
2018,3,5,7,15,344.0,38.5,3.2,7.05,84.5,360.34,296.88
2018,3,5,7,30,464.0,49.0,3.3,7.3,126.0,475.83,401.41
2018,3,5,7,45,556.0,55.0,3.4,7.6,178.5,566.47,479.31
2018,3,5,8,0,648.0,61.0,3.5,7.9,231.0,657.76,554.08
2018,3,5,8,15,715.5,62.5,3.5,8.25,285.5,716.34,599.57
2018,3,5,8,30,783.0,64.0,3.5,8.6,340.0,780.65,647.56
2018,3,5,8,45,814.0,67.5,3.55,9.0,389.5,813.66,670.26
2018,3,5,9,0,845.0,71.0,3.6,9.4,439.0,843.53,690.15
2018,3,5,9,15,868.0,72.5,3.55,9.8,484.0,851.7,692.94
2018,3,5,9,30,891.0,74.0,3.5,10.2,529.0,865.2,699.78
2018,3,5,9,45,909.0,75.0,3.45,10.6,569.5,870.11,700.26
2018,3,5,10,0,927.0,76.0,3.4,11.0,610.0,871.19,698.11
2018,3,5,10,15,938.5,77.0,3.3,11.35,643.5,862.96,689.17
2018,3,5,10,30,950.0,78.0,3.2,11.7,677.0,850.84,677.69
2018,3,5,10,45,959.0,78.5,3.1,12.05,703.5,832.31,661.8
2018,3,5,11,0,968.0,79.0,3.0,12.4,730.0,809.99,643.39
2018,3,5,11,15,973.0,79.5,2.85,12.6,748.5,781.05,620.42
2018,3,5,11,30,978.0,80.0,2.7,12.8,767.0,748.64,593.9
2018,3,5,11,45,981.0,80.5,2.55,13.05,777.5,711.6,562.78
2018,3,5,12,0,984.0,81.0,2.4,13.3,788.0,671.48,528.92
2018,3,5,12,15,985.0,80.5,2.3,13.4,790.0,626.39,491.3
2018,3,5,12,30,986.0,80.0,2.2,13.5,792.0,578.77,450.89
2018,3,5,12,45,986.0,79.0,2.05,13.65,786.0,527.89,406.73
2018,3,5,13,0,986.0,78.0,1.9,13.8,780.0,474.99,359.91
2018,3,5,13,15,982.0,77.5,1.85,13.9,765.5,419.23,310.18
2018,3,5,13,30,978.0,77.0,1.8,14.0,751.0,362.27,258.54
2018,3,5,13,45,972.0,76.0,1.75,14.05,728.5,303.45,205.31
2018,3,5,14,0,966.0,75.0,1.7,14.1,706.0,244.13,153.02
2018,3,5,14,15,957.0,74.0,1.7,14.1,676.0,184.15,104.83
2018,3,5,14,30,948.0,73.0,1.7,14.1,646.0,124.5,67.1
2018,3,5,14,45,935.5,71.5,1.65,14.1,609.5,67.69,53.95
2018,3,5,15,0,923.0,70.0,1.6,14.1,573.0,66.43,53.05
2018,3,5,15,15,905.5,68.0,1.6,14.1,530.5,64.68,51.66
2018,3,5,15,30,888.0,66.0,1.6,14.1,488.0,62.85,50.2
2018,3,5,15,45,863.0,64.0,1.5,13.9,440.5,60.84,48.6
2018,3,5,16,0,838.0,62.0,1.4,13.7,393.0,52.74,41.59
2018,3,5,16,15,768.5,62.5,1.35,13.25,336.0,52.99,41.98
2018,3,5,16,30,699.0,63.0,1.3,12.8,279.0,53.59,42.64
2018,3,5,16,45,656.0,56.5,1.25,12.35,230.5,48.76,38.31
2018,3,5,17,0,613.0,50.0,1.2,11.9,182.0,40.25,30.55
2018,3,5,17,15,517.0,44.0,1.3,11.65,135.0,35.81,26.19
2018,3,5,17,30,421.0,38.0,1.4,11.4,88.0,31.55,21.53
2018,3,5,17,45,269.0,27.0,1.45,11.1,53.0,22.77,6.92
2018,3,5,18,0,117.0,16.0,1.5,10.8,18.0,13.66,0.0
2018,3,5,18,15,58.5,8.0,1.55,10.7,9.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,6,6,15,25.0,3.5,2.85,7.3,2.5,0.0,0.0
2018,3,6,6,30,50.0,7.0,2.9,7.7,5.0,0.0,0.0
2018,3,6,6,45,135.5,18.0,3.0,8.1,25.0,112.65,0.0
2018,3,6,7,0,221.0,29.0,3.1,8.5,45.0,245.16,145.78
2018,3,6,7,15,347.5,38.5,3.1,8.8,87.0,364.82,300.34
2018,3,6,7,30,474.0,48.0,3.1,9.1,129.0,484.65,406.23
2018,3,6,7,45,557.0,54.0,3.15,9.45,180.0,568.04,477.04
2018,3,6,8,0,640.0,60.0,3.2,9.8,231.0,652.02,544.88
2018,3,6,8,15,691.5,63.5,3.25,10.2,282.0,699.84,581.59
2018,3,6,8,30,743.0,67.0,3.3,10.6,333.0,752.92,620.81
2018,3,6,8,45,630.0,99.5,3.3,11.0,346.5,702.82,580.02
2018,3,6,9,0,517.0,132.0,3.3,11.4,360.0,632.17,523.57
2018,3,6,9,15,530.0,144.0,3.2,11.8,398.0,652.06,536.72
2018,3,6,9,30,543.0,156.0,3.1,12.2,436.0,669.25,546.83
2018,3,6,9,45,591.5,154.5,3.05,12.6,480.5,706.8,573.0
2018,3,6,10,0,640.0,153.0,3.0,13.0,525.0,733.29,590.47
2018,3,6,10,15,671.5,154.0,2.85,13.35,563.0,744.06,595.42
2018,3,6,10,30,703.0,155.0,2.7,13.7,601.0,750.8,597.35
2018,3,6,10,45,769.0,138.0,2.55,14.0,644.0,761.24,602.77
2018,3,6,11,0,835.0,121.0,2.4,14.3,687.0,763.33,601.75
2018,3,6,11,15,895.5,102.5,2.3,14.5,723.5,751.75,591.44
2018,3,6,11,30,956.0,84.0,2.2,14.7,760.0,740.47,580.72
2018,3,6,11,45,958.5,85.0,2.1,14.95,770.5,704.25,550.7
2018,3,6,12,0,961.0,86.0,2.0,15.2,781.0,665.02,518.22
2018,3,6,12,15,961.5,86.0,1.85,15.35,783.0,620.91,481.46
2018,3,6,12,30,962.0,86.0,1.7,15.5,785.0,574.35,442.12
2018,3,6,12,45,961.0,85.0,1.6,15.7,778.5,523.96,399.19
2018,3,6,13,0,960.0,84.0,1.5,15.9,772.0,471.7,353.76
2018,3,6,13,15,941.5,88.0,1.4,16.0,752.0,415.49,304.66
2018,3,6,13,30,923.0,92.0,1.3,16.1,732.0,359.43,255.0
2018,3,6,13,45,843.5,114.5,1.2,16.2,685.5,297.07,202.59
2018,3,6,14,0,764.0,137.0,1.1,16.3,639.0,240.39,156.71
2018,3,6,14,15,719.5,143.0,1.0,16.35,599.5,189.08,117.52
2018,3,6,14,30,675.0,149.0,0.9,16.4,560.0,142.39,89.14
2018,3,6,14,45,712.0,127.0,0.8,16.4,538.0,84.16,67.52
2018,3,6,15,0,749.0,105.0,0.7,16.4,516.0,79.14,63.48
2018,3,6,15,15,698.5,109.0,0.7,16.4,469.5,75.43,60.45
2018,3,6,15,30,648.0,113.0,0.7,16.4,423.0,79.16,63.87
2018,3,6,15,45,576.0,115.5,0.55,16.15,371.0,82.05,66.61
2018,3,6,16,0,504.0,118.0,0.4,15.9,319.0,83.53,68.11
2018,3,6,16,15,455.0,109.0,0.4,15.5,273.0,78.03,63.55
2018,3,6,16,30,406.0,100.0,0.4,15.1,227.0,72.4,58.79
2018,3,6,16,45,356.0,87.0,0.4,14.7,184.0,63.83,51.27
2018,3,6,17,0,306.0,74.0,0.4,14.3,141.0,55.02,43.32
2018,3,6,17,15,241.0,59.0,0.5,13.95,103.0,44.41,33.53
2018,3,6,17,30,176.0,44.0,0.6,13.6,65.0,33.52,23.14
2018,3,6,17,45,128.5,29.0,0.7,13.3,40.5,22.4,8.07
2018,3,6,18,0,81.0,14.0,0.8,13.0,16.0,11.95,0.0
2018,3,6,18,15,40.5,7.0,0.85,12.85,8.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,7,6,15,2.0,1.0,2.05,10.1,1.0,0.0,0.0
2018,3,7,6,30,4.0,2.0,2.0,10.2,2.0,0.0,0.0
2018,3,7,6,45,4.0,8.5,1.95,10.25,8.5,10.14,0.0
2018,3,7,7,0,4.0,15.0,1.9,10.3,15.0,15.36,4.76
2018,3,7,7,15,2.0,24.0,1.9,10.6,24.0,21.36,12.31
2018,3,7,7,30,0.0,33.0,1.9,10.9,33.0,27.25,17.73
2018,3,7,7,45,0.0,40.5,1.85,11.15,40.5,33.47,23.33
2018,3,7,8,0,0.0,48.0,1.8,11.4,48.0,39.7,28.83
2018,3,7,8,15,0.5,65.0,1.7,11.8,65.0,54.45,41.56
2018,3,7,8,30,1.0,82.0,1.6,12.2,82.0,70.65,55.32
2018,3,7,8,45,202.0,107.0,1.55,12.6,197.0,310.61,261.7
2018,3,7,9,0,403.0,132.0,1.5,13.0,312.0,534.49,439.05
2018,3,7,9,15,491.0,140.0,1.6,13.45,381.0,615.09,497.93
2018,3,7,9,30,579.0,148.0,1.7,13.9,450.0,701.11,560.0
2018,3,7,9,45,566.0,164.5,1.85,14.35,477.5,689.92,549.16
2018,3,7,10,0,553.0,181.0,2.0,14.8,505.0,684.23,543.06
2018,3,7,10,15,685.5,147.0,2.15,15.0,571.0,750.33,592.36
2018,3,7,10,30,818.0,113.0,2.3,15.2,637.0,796.66,624.62
2018,3,7,10,45,868.0,100.5,2.4,15.45,675.5,790.89,619.25
2018,3,7,11,0,918.0,88.0,2.5,15.7,714.0,787.75,616.36
2018,3,7,11,15,923.0,88.5,2.6,15.8,732.0,760.01,596.23
2018,3,7,11,30,928.0,89.0,2.7,15.9,750.0,728.98,572.57
2018,3,7,11,45,940.5,85.5,2.75,16.0,763.0,695.74,546.11
2018,3,7,12,0,953.0,82.0,2.8,16.1,776.0,658.98,516.39
2018,3,7,12,15,954.0,81.0,2.85,16.15,777.5,614.63,480.27
2018,3,7,12,30,955.0,80.0,2.9,16.2,779.0,567.86,441.32
2018,3,7,12,45,954.5,79.0,2.95,16.25,772.5,518.14,398.98
2018,3,7,13,0,954.0,78.0,3.0,16.3,766.0,466.51,353.88
2018,3,7,13,15,949.5,77.5,3.0,16.3,751.0,412.13,305.43
2018,3,7,13,30,945.0,77.0,3.0,16.3,736.0,356.66,255.16
2018,3,7,13,45,938.5,75.5,3.0,16.25,713.0,299.05,203.02
2018,3,7,14,0,932.0,74.0,3.0,16.2,690.0,241.08,151.76
2018,3,7,14,15,921.5,73.0,3.0,16.1,660.0,182.79,104.52
2018,3,7,14,30,911.0,72.0,3.0,16.0,630.0,125.04,67.09
2018,3,7,14,45,897.0,70.5,2.95,15.9,593.5,67.64,53.5
2018,3,7,15,0,883.0,69.0,2.9,15.8,557.0,65.13,51.52
2018,3,7,15,15,832.0,75.5,2.9,15.8,508.0,60.52,47.64
2018,3,7,15,30,781.0,82.0,2.9,15.8,459.0,65.24,51.92
2018,3,7,15,45,613.5,106.5,2.7,15.3,385.0,75.79,61.43
2018,3,7,16,0,446.0,131.0,2.5,14.8,311.0,91.31,75.36
2018,3,7,16,15,348.0,125.5,2.35,14.45,255.0,87.92,72.61
2018,3,7,16,30,250.0,120.0,2.2,14.1,199.0,86.75,71.76
2018,3,7,16,45,215.5,101.5,2.05,13.8,161.0,74.4,60.84
2018,3,7,17,0,181.0,83.0,1.9,13.5,123.0,61.7,49.38
2018,3,7,17,15,135.0,64.5,1.9,13.35,90.0,48.58,37.28
2018,3,7,17,30,89.0,46.0,1.9,13.2,57.0,35.73,25.14
2018,3,7,17,45,71.5,29.5,1.9,13.05,35.5,22.87,9.5
2018,3,7,18,0,54.0,13.0,1.9,12.9,14.0,11.1,0.0
2018,3,7,18,15,27.0,6.5,1.9,12.85,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.9,11.9,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,0.9,12.1,2.0,0.0,0.0
2018,3,8,6,45,98.5,16.5,0.85,12.25,24.5,85.51,0.0
2018,3,8,7,0,197.0,31.0,0.8,12.4,47.0,236.59,163.18
2018,3,8,7,15,340.5,42.0,0.8,12.55,94.0,365.86,295.46
2018,3,8,7,30,484.0,53.0,0.8,12.7,141.0,502.23,407.35
2018,3,8,7,45,337.0,59.0,0.75,12.9,129.5,387.75,320.25
2018,3,8,8,0,190.0,65.0,0.7,13.1,118.0,251.75,210.76
2018,3,8,8,15,95.5,68.5,0.75,13.25,95.0,158.84,132.52
2018,3,8,8,30,1.0,72.0,0.8,13.4,72.0,60.7,46.41
2018,3,8,8,45,0.5,80.0,0.8,13.55,80.0,67.22,51.93
2018,3,8,9,0,0.0,88.0,0.8,13.7,88.0,73.73,57.22
2018,3,8,9,15,2.5,123.5,0.8,13.85,125.0,108.91,86.51
2018,3,8,9,30,5.0,159.0,0.8,14.0,162.0,144.35,115.4
2018,3,8,9,45,12.0,186.0,0.8,14.1,193.0,174.99,140.09
2018,3,8,10,0,19.0,213.0,0.8,14.2,224.0,205.04,163.92
2018,3,8,10,15,24.5,230.5,0.8,14.4,245.5,223.87,178.4
2018,3,8,10,30,30.0,248.0,0.8,14.6,267.0,255.79,203.06
2018,3,8,10,45,51.5,278.5,0.8,14.75,313.0,298.25,235.92
2018,3,8,11,0,73.0,309.0,0.8,14.9,359.0,338.21,266.15
2018,3,8,11,15,170.0,314.0,0.85,15.05,434.5,416.58,326.67
2018,3,8,11,30,267.0,319.0,0.9,15.2,510.0,484.92,377.47
2018,3,8,11,45,403.0,279.5,0.95,15.4,572.5,527.76,409.15
2018,3,8,12,0,539.0,240.0,1.0,15.6,635.0,551.54,425.96
2018,3,8,12,15,408.0,279.0,1.05,15.65,578.5,478.89,369.82
2018,3,8,12,30,277.0,318.0,1.1,15.7,522.0,411.62,318.3
2018,3,8,12,45,215.0,332.0,1.15,15.75,489.5,370.75,286.75
2018,3,8,13,0,153.0,346.0,1.2,15.8,457.0,337.19,260.81
2018,3,8,13,15,188.5,335.0,1.25,15.7,469.0,326.9,251.68
2018,3,8,13,30,224.0,324.0,1.3,15.6,481.0,312.94,238.88
2018,3,8,13,45,210.0,311.0,1.35,15.5,454.5,281.28,213.53
2018,3,8,14,0,196.0,298.0,1.4,15.4,428.0,251.4,189.97
2018,3,8,14,15,262.0,259.5,1.4,15.3,425.5,211.66,155.87
2018,3,8,14,30,328.0,221.0,1.4,15.2,423.0,171.91,124.65
2018,3,8,14,45,322.5,222.0,1.4,15.05,411.5,146.73,121.43
2018,3,8,15,0,317.0,223.0,1.4,14.9,400.0,146.54,121.69
2018,3,8,15,15,277.5,212.5,1.4,14.9,359.0,140.8,117.11
2018,3,8,15,30,238.0,202.0,1.4,14.9,318.0,134.92,112.4
2018,3,8,15,45,316.5,168.5,1.4,14.6,307.0,116.94,97.32
2018,3,8,16,0,395.0,135.0,1.4,14.3,296.0,93.21,77.03
2018,3,8,16,15,499.0,106.0,1.4,13.95,283.0,76.31,62.46
2018,3,8,16,30,603.0,77.0,1.4,13.6,270.0,58.72,47.04
2018,3,8,16,45,513.5,73.0,1.35,13.25,217.5,56.44,45.04
2018,3,8,17,0,424.0,69.0,1.3,12.9,165.0,52.11,41.03
2018,3,8,17,15,245.0,57.0,1.4,12.55,109.0,42.88,32.45
2018,3,8,17,30,66.0,45.0,1.5,12.2,53.0,35.1,24.82
2018,3,8,17,45,51.0,28.5,1.6,11.9,33.0,22.55,10.26
2018,3,8,18,0,36.0,12.0,1.7,11.6,13.0,10.24,0.0
2018,3,8,18,15,18.0,6.0,1.75,11.45,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,9,6,15,29.5,4.5,1.7,10.15,4.0,0.0,0.0
2018,3,9,6,30,59.0,9.0,1.8,10.4,8.0,0.0,0.0
2018,3,9,6,45,69.0,19.0,1.85,10.65,22.0,66.5,0.0
2018,3,9,7,0,79.0,29.0,1.9,10.9,36.0,125.29,89.49
2018,3,9,7,15,70.5,48.0,1.95,11.15,57.5,128.46,103.79
2018,3,9,7,30,62.0,67.0,2.0,11.4,79.0,143.95,118.68
2018,3,9,7,45,49.0,85.5,2.1,11.65,96.5,137.96,114.21
2018,3,9,8,0,36.0,104.0,2.2,11.9,114.0,145.38,120.27
2018,3,9,8,15,29.0,120.5,2.15,12.15,129.5,154.32,127.38
2018,3,9,8,30,22.0,137.0,2.1,12.4,145.0,148.58,121.91
2018,3,9,8,45,36.5,161.5,2.05,12.7,177.0,200.54,165.19
2018,3,9,9,0,51.0,186.0,2.0,13.0,209.0,237.26,194.92
2018,3,9,9,15,55.0,204.0,1.9,13.25,231.0,255.89,209.14
2018,3,9,9,30,59.0,222.0,1.8,13.5,253.0,274.01,222.79
2018,3,9,9,45,102.0,247.0,1.75,13.8,305.5,333.08,269.95
2018,3,9,10,0,145.0,272.0,1.7,14.1,358.0,406.59,326.7
2018,3,9,10,15,156.5,288.5,1.7,14.3,386.0,424.57,339.13
2018,3,9,10,30,168.0,305.0,1.7,14.5,414.0,440.95,350.57
2018,3,9,10,45,171.0,317.5,1.75,14.7,432.0,444.83,352.46
2018,3,9,11,0,174.0,330.0,1.8,14.9,450.0,447.49,353.52
2018,3,9,11,15,203.5,336.0,1.8,14.95,480.0,461.87,364.06
2018,3,9,11,30,233.0,342.0,1.8,15.0,510.0,473.44,372.21
2018,3,9,11,45,212.0,348.0,1.85,15.1,502.5,449.06,352.55
2018,3,9,12,0,191.0,354.0,1.9,15.2,495.0,425.43,333.65
2018,3,9,12,15,153.5,354.0,1.85,15.2,467.5,388.47,304.41
2018,3,9,12,30,116.0,354.0,1.8,15.2,440.0,354.48,277.59
2018,3,9,12,45,137.0,354.0,1.8,15.2,454.5,351.21,274.53
2018,3,9,13,0,158.0,354.0,1.8,15.2,469.0,345.45,269.02
2018,3,9,13,15,143.0,345.0,1.8,15.2,447.5,317.62,246.78
2018,3,9,13,30,128.0,336.0,1.8,15.2,426.0,291.5,226.0
2018,3,9,13,45,122.0,323.0,1.8,15.2,407.0,266.9,206.26
2018,3,9,14,0,116.0,310.0,1.8,15.2,388.0,243.29,187.47
2018,3,9,14,15,95.5,288.0,1.8,15.1,350.5,220.91,170.87
2018,3,9,14,30,75.0,266.0,1.8,15.0,313.0,195.09,152.22
2018,3,9,14,45,115.0,257.5,1.8,14.95,324.5,171.65,142.62
2018,3,9,15,0,155.0,249.0,1.8,14.9,336.0,166.26,138.48
2018,3,9,15,15,166.5,231.5,1.8,14.9,318.5,156.74,130.75
2018,3,9,15,30,178.0,214.0,1.8,14.9,301.0,146.85,122.67
2018,3,9,15,45,174.0,192.5,1.8,14.55,271.0,134.21,112.31
2018,3,9,16,0,170.0,171.0,1.8,14.2,241.0,121.14,101.44
2018,3,9,16,15,192.5,148.0,1.75,13.9,217.5,107.05,89.48
2018,3,9,16,30,215.0,125.0,1.7,13.6,194.0,89.58,74.35
2018,3,9,16,45,204.5,105.0,1.6,13.3,162.0,76.61,62.93
2018,3,9,17,0,194.0,85.0,1.5,13.0,130.0,63.17,50.84
2018,3,9,17,15,158.0,66.5,1.5,12.75,97.0,50.12,38.84
2018,3,9,17,30,122.0,48.0,1.5,12.5,64.0,36.73,26.28
2018,3,9,17,45,84.5,31.0,1.5,12.3,40.0,24.06,12.05
2018,3,9,18,0,47.0,14.0,1.5,12.1,16.0,11.95,0.0
2018,3,9,18,15,23.5,7.0,1.5,12.0,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.5,0.7,11.0,1.5,0.0,0.0
2018,3,10,6,30,0.0,3.0,0.6,11.1,3.0,2.56,0.0
2018,3,10,6,45,0.0,9.5,0.5,11.15,9.5,7.82,0.0
2018,3,10,7,0,0.0,16.0,0.4,11.2,16.0,13.18,4.56
2018,3,10,7,15,0.0,25.0,0.45,11.35,25.0,20.62,11.82
2018,3,10,7,30,0.0,34.0,0.5,11.5,34.0,28.07,18.55
2018,3,10,7,45,0.5,48.5,0.55,11.6,48.5,40.55,29.53
2018,3,10,8,0,1.0,63.0,0.6,11.7,63.0,53.78,41.04
2018,3,10,8,15,1.0,64.5,0.5,11.85,64.5,54.32,41.46
2018,3,10,8,30,1.0,66.0,0.4,12.0,66.0,55.57,42.45
2018,3,10,8,45,0.5,72.5,0.3,12.2,72.5,60.57,46.55
2018,3,10,9,0,0.0,79.0,0.2,12.4,79.0,65.58,50.58
2018,3,10,9,15,0.0,79.0,0.25,12.55,79.0,65.59,50.39
2018,3,10,9,30,0.0,79.0,0.3,12.7,79.0,65.61,50.23
2018,3,10,9,45,0.0,71.0,0.35,12.85,71.0,58.95,44.47
2018,3,10,10,0,0.0,63.0,0.4,13.0,63.0,52.3,38.76
2018,3,10,10,15,0.0,63.0,0.4,13.1,63.0,52.33,38.69
2018,3,10,10,30,0.0,63.0,0.4,13.2,63.0,52.35,38.61
2018,3,10,10,45,0.0,71.0,0.4,13.3,71.0,59.05,44.13
2018,3,10,11,0,0.0,79.0,0.4,13.4,79.0,65.76,49.61
2018,3,10,11,15,0.0,72.5,0.45,13.4,72.5,60.35,45.04
2018,3,10,11,30,0.0,66.0,0.5,13.4,66.0,54.93,40.5
2018,3,10,11,45,0.0,78.5,0.5,13.45,78.5,65.4,49.17
2018,3,10,12,0,0.0,91.0,0.5,13.5,91.0,75.88,57.77
2018,3,10,12,15,0.5,120.0,0.6,13.55,120.5,100.3,77.8
2018,3,10,12,30,1.0,149.0,0.7,13.6,150.0,124.32,97.31
2018,3,10,12,45,1.0,154.0,0.75,13.6,155.0,128.04,100.28
2018,3,10,13,0,1.0,159.0,0.8,13.6,160.0,131.65,103.25
2018,3,10,13,15,2.0,166.0,0.8,13.6,167.5,137.09,107.69
2018,3,10,13,30,3.0,173.0,0.8,13.6,175.0,142.22,111.87
2018,3,10,13,45,7.5,196.5,0.85,13.65,201.5,160.4,126.48
2018,3,10,14,0,12.0,220.0,0.9,13.7,228.0,176.9,139.61
2018,3,10,14,15,9.5,204.0,0.85,13.7,210.0,162.68,128.38
2018,3,10,14,30,7.0,188.0,0.8,13.7,192.0,148.96,117.71
2018,3,10,14,45,9.0,176.0,0.75,13.65,181.0,138.62,114.87
2018,3,10,15,0,11.0,164.0,0.7,13.6,170.0,129.52,107.41
2018,3,10,15,15,25.5,177.0,0.7,13.6,190.0,131.06,109.04
2018,3,10,15,30,40.0,190.0,0.7,13.6,210.0,137.95,115.25
2018,3,10,15,45,43.0,176.5,0.55,13.5,196.0,128.83,107.66
2018,3,10,16,0,46.0,163.0,0.4,13.4,182.0,119.47,99.85
2018,3,10,16,15,29.5,124.5,0.45,13.25,136.0,94.63,78.56
2018,3,10,16,30,13.0,86.0,0.5,13.1,90.0,69.62,56.76
2018,3,10,16,45,6.5,50.0,0.55,12.95,52.0,41.42,31.69
2018,3,10,17,0,0.0,14.0,0.6,12.8,14.0,11.51,4.74
2018,3,10,17,15,134.5,16.0,0.65,12.65,34.0,11.77,4.89
2018,3,10,17,30,269.0,18.0,0.7,12.5,54.0,15.29,7.74
2018,3,10,17,45,225.0,18.5,0.75,12.35,40.0,14.76,5.62
2018,3,10,18,0,181.0,19.0,0.8,12.2,26.0,16.22,0.0
2018,3,10,18,15,90.5,9.5,0.75,12.15,13.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,11,6,15,9.0,2.0,1.65,9.1,2.0,0.0,0.0
2018,3,11,6,30,18.0,4.0,1.6,9.5,4.0,16.14,0.0
2018,3,11,6,45,94.0,16.5,1.55,9.85,25.0,116.43,0.0
2018,3,11,7,0,170.0,29.0,1.5,10.2,46.0,211.8,163.76
2018,3,11,7,15,346.5,40.0,1.45,10.55,100.0,372.78,308.28
2018,3,11,7,30,523.0,51.0,1.4,10.9,154.0,537.48,442.57
2018,3,11,7,45,370.5,63.0,1.35,11.2,146.5,424.41,354.74
2018,3,11,8,0,218.0,75.0,1.3,11.5,139.0,290.97,246.05
2018,3,11,8,15,120.5,108.0,1.25,11.9,144.5,231.93,194.62
2018,3,11,8,30,23.0,141.0,1.2,12.3,150.0,153.16,125.24
2018,3,11,8,45,35.5,163.5,1.15,12.7,179.0,201.08,164.94
2018,3,11,9,0,48.0,186.0,1.1,13.1,208.0,233.61,190.81
2018,3,11,9,15,69.0,210.0,1.15,13.45,245.5,274.66,223.49
2018,3,11,9,30,90.0,234.0,1.2,13.8,283.0,314.57,254.57
2018,3,11,9,45,103.5,254.0,1.25,14.1,314.0,341.99,275.19
2018,3,11,10,0,117.0,274.0,1.3,14.4,345.0,385.01,307.49
2018,3,11,10,15,116.0,289.5,1.35,14.75,363.0,392.04,311.43
2018,3,11,10,30,115.0,305.0,1.4,15.1,381.0,383.1,303.56
2018,3,11,10,45,159.0,317.0,1.5,15.4,426.0,435.3,343.46
2018,3,11,11,0,203.0,329.0,1.6,15.7,471.0,469.08,368.56
2018,3,11,11,15,301.0,315.5,1.65,15.95,532.5,525.61,411.21
2018,3,11,11,30,399.0,302.0,1.7,16.2,594.0,562.62,438.36
2018,3,11,11,45,441.0,292.0,1.75,16.5,618.5,566.41,439.69
2018,3,11,12,0,483.0,282.0,1.8,16.8,643.0,556.85,431.25
2018,3,11,12,15,544.5,258.5,1.8,16.95,666.0,542.72,419.27
2018,3,11,12,30,606.0,235.0,1.8,17.1,689.0,524.4,403.29
2018,3,11,12,45,598.0,233.5,1.8,17.25,678.5,481.94,368.55
2018,3,11,13,0,590.0,232.0,1.8,17.4,668.0,437.99,332.13
2018,3,11,13,15,571.5,231.5,1.75,17.5,647.0,392.2,293.72
2018,3,11,13,30,553.0,231.0,1.7,17.6,626.0,347.52,255.77
2018,3,11,13,45,682.0,179.5,1.65,17.7,652.0,306.66,215.87
2018,3,11,14,0,811.0,128.0,1.6,17.8,678.0,257.21,167.98
2018,3,11,14,15,837.5,111.5,1.55,17.8,658.0,197.93,118.61
2018,3,11,14,30,864.0,95.0,1.5,17.8,638.0,144.06,81.28
2018,3,11,14,45,841.5,93.5,1.4,17.8,598.0,79.39,53.25
2018,3,11,15,0,819.0,92.0,1.3,17.8,558.0,70.43,55.59
2018,3,11,15,15,726.5,108.0,1.3,17.8,499.0,74.35,59.13
2018,3,11,15,30,634.0,124.0,1.3,17.8,440.0,85.63,69.03
2018,3,11,15,45,535.5,131.5,1.15,17.6,381.0,91.02,73.91
2018,3,11,16,0,437.0,139.0,1.0,17.4,322.0,95.96,78.42
2018,3,11,16,15,401.0,125.0,1.0,17.0,277.0,87.69,71.56
2018,3,11,16,30,365.0,111.0,1.0,16.6,232.0,79.14,64.33
2018,3,11,16,45,359.5,93.5,0.95,16.25,196.0,68.08,54.72
2018,3,11,17,0,354.0,76.0,0.9,15.9,160.0,56.51,44.45
2018,3,11,17,15,303.5,61.5,1.0,15.4,121.0,46.36,35.23
2018,3,11,17,30,253.0,47.0,1.1,14.9,82.0,35.91,25.47
2018,3,11,17,45,171.5,32.5,1.15,14.45,52.0,25.07,13.8
2018,3,11,18,0,90.0,18.0,1.2,14.0,22.0,15.36,0.0
2018,3,11,18,15,45.0,9.0,1.2,13.8,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,12,6,15,30.0,5.0,2.35,11.9,5.0,0.0,0.0
2018,3,12,6,30,60.0,10.0,2.4,12.1,10.0,51.14,0.0
2018,3,12,6,45,183.5,23.0,2.45,12.35,39.0,197.7,0.0
2018,3,12,7,0,307.0,36.0,2.5,12.6,68.0,329.23,258.02
2018,3,12,7,15,309.5,34.5,2.45,12.85,82.0,336.22,278.26
2018,3,12,7,30,312.0,33.0,2.4,13.1,96.0,336.76,282.96
2018,3,12,7,45,156.0,28.5,2.35,13.35,60.0,186.28,157.95
2018,3,12,8,0,0.0,24.0,2.3,13.6,24.0,19.77,11.39
2018,3,12,8,15,0.0,52.0,2.35,14.05,52.0,43.02,31.36
2018,3,12,8,30,0.0,80.0,2.4,14.5,80.0,67.18,51.77
2018,3,12,8,45,9.5,120.5,2.4,14.95,125.0,114.76,91.9
2018,3,12,9,0,19.0,161.0,2.4,15.4,170.0,163.02,131.67
2018,3,12,9,15,38.0,194.0,2.55,15.7,214.0,227.75,184.44
2018,3,12,9,30,57.0,227.0,2.7,16.0,258.0,277.04,223.69
2018,3,12,9,45,59.5,244.5,2.8,16.3,279.0,292.71,235.18
2018,3,12,10,0,62.0,262.0,2.9,16.6,300.0,307.73,246.2
2018,3,12,10,15,117.0,283.0,3.0,16.7,359.0,385.91,308.12
2018,3,12,10,30,172.0,304.0,3.1,16.8,418.0,443.71,352.92
2018,3,12,10,45,298.0,285.5,3.15,16.9,492.5,528.1,418.89
2018,3,12,11,0,424.0,267.0,3.2,17.0,567.0,603.49,476.09
2018,3,12,11,15,346.0,274.0,3.25,17.05,522.5,519.87,410.87
2018,3,12,11,30,268.0,281.0,3.3,17.1,478.0,453.01,358.26
2018,3,12,11,45,146.5,280.5,3.35,17.1,388.5,347.78,274.98
2018,3,12,12,0,25.0,280.0,3.4,17.1,299.0,249.7,196.24
2018,3,12,12,15,30.5,273.0,3.45,17.15,296.0,247.39,194.57
2018,3,12,12,30,36.0,266.0,3.5,17.2,293.0,239.83,188.46
2018,3,12,12,45,92.5,290.5,3.55,17.2,359.5,281.01,220.61
2018,3,12,13,0,149.0,315.0,3.6,17.2,426.0,314.36,245.43
2018,3,12,13,15,143.5,321.5,3.65,17.15,426.5,302.57,235.21
2018,3,12,13,30,138.0,328.0,3.7,17.1,427.0,290.49,224.93
2018,3,12,13,45,89.0,288.5,3.75,17.05,351.5,242.12,187.69
2018,3,12,14,0,40.0,249.0,3.8,17.0,276.0,196.47,153.15
2018,3,12,14,15,35.0,229.0,3.8,16.9,252.0,176.69,137.76
2018,3,12,14,30,30.0,209.0,3.8,16.8,228.0,158.02,123.44
2018,3,12,14,45,15.5,159.0,3.8,16.7,169.0,127.11,99.57
2018,3,12,15,0,1.0,109.0,3.8,16.6,110.0,89.52,72.34
2018,3,12,15,15,6.0,88.5,3.8,16.6,92.0,73.66,58.82
2018,3,12,15,30,11.0,68.0,3.8,16.6,74.0,55.87,43.48
2018,3,12,15,45,178.0,62.5,3.7,16.25,138.0,42.12,31.59
2018,3,12,16,0,345.0,57.0,3.6,15.9,202.0,39.05,29.03
2018,3,12,16,15,396.5,66.0,3.45,15.65,213.5,46.77,36.0
2018,3,12,16,30,448.0,75.0,3.3,15.4,225.0,55.22,43.6
2018,3,12,16,45,280.5,58.0,3.2,15.15,146.5,42.63,32.44
2018,3,12,17,0,113.0,41.0,3.1,14.9,68.0,32.1,23.0
2018,3,12,17,15,61.0,29.5,3.15,14.75,43.5,23.32,15.02
2018,3,12,17,30,9.0,18.0,3.2,14.6,19.0,15.24,7.6
2018,3,12,17,45,4.5,11.5,3.3,14.4,12.0,9.71,2.03
2018,3,12,18,0,0.0,5.0,3.4,14.2,5.0,4.27,0.0
2018,3,12,18,15,0.0,2.5,3.35,14.15,2.5,2.13,0.0
2018,3,12,18,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.25,13.0,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.2,12.9,1.0,0.85,0.0
2018,3,13,6,45,0.0,3.0,3.2,12.8,3.0,2.46,0.0
2018,3,13,7,0,0.0,5.0,3.2,12.7,5.0,4.1,0.0
2018,3,13,7,15,0.0,6.5,3.15,12.7,6.5,5.33,0.0
2018,3,13,7,30,0.0,8.0,3.1,12.7,8.0,6.57,0.0
2018,3,13,7,45,0.0,10.0,3.05,12.65,10.0,8.22,1.46
2018,3,13,8,0,0.0,12.0,3.0,12.6,12.0,9.87,2.91
2018,3,13,8,15,0.0,20.0,3.0,12.7,20.0,16.48,8.62
2018,3,13,8,30,0.0,28.0,3.0,12.8,28.0,23.1,14.31
2018,3,13,8,45,0.0,38.5,3.0,12.85,38.5,31.82,21.74
2018,3,13,9,0,0.0,49.0,3.0,12.9,49.0,40.56,29.13
2018,3,13,9,15,0.0,53.0,3.1,13.1,53.0,43.91,31.85
2018,3,13,9,30,0.0,57.0,3.2,13.3,57.0,47.26,34.57
2018,3,13,9,45,2.5,81.0,3.25,13.45,82.5,69.5,53.29
2018,3,13,10,0,5.0,105.0,3.3,13.6,108.0,92.21,72.18
2018,3,13,10,15,129.0,186.0,3.35,13.75,272.0,294.2,241.14
2018,3,13,10,30,253.0,267.0,3.4,13.9,436.0,487.48,393.88
2018,3,13,10,45,415.0,249.0,3.45,14.0,538.5,599.9,481.03
2018,3,13,11,0,577.0,231.0,3.5,14.1,641.0,687.56,547.45
2018,3,13,11,15,583.0,234.5,3.55,14.2,657.5,669.68,532.06
2018,3,13,11,30,589.0,238.0,3.6,14.3,674.0,649.21,515.26
2018,3,13,11,45,591.5,240.5,3.65,14.4,683.0,623.0,493.91
2018,3,13,12,0,594.0,243.0,3.7,14.5,692.0,594.66,470.65
2018,3,13,12,15,480.5,280.0,3.7,14.5,643.5,526.03,415.6
2018,3,13,12,30,367.0,317.0,3.7,14.5,595.0,461.27,363.7
2018,3,13,12,45,263.0,339.0,3.7,14.55,537.5,402.23,316.49
2018,3,13,13,0,159.0,361.0,3.7,14.6,480.0,352.43,277.06
2018,3,13,13,15,143.0,352.5,3.7,14.55,458.0,324.28,254.42
2018,3,13,13,30,127.0,344.0,3.7,14.5,436.0,297.91,233.17
2018,3,13,13,45,110.0,329.5,3.65,14.5,407.5,274.9,214.75
2018,3,13,14,0,93.0,315.0,3.6,14.5,379.0,249.88,195.07
2018,3,13,14,15,105.0,302.5,3.55,14.45,372.0,232.6,180.83
2018,3,13,14,30,117.0,290.0,3.5,14.4,365.0,205.13,159.32
2018,3,13,14,45,103.0,270.5,3.4,14.35,333.5,189.53,150.33
2018,3,13,15,0,89.0,251.0,3.3,14.3,302.0,175.27,146.68
2018,3,13,15,15,194.5,218.0,3.3,14.3,319.5,150.32,125.71
2018,3,13,15,30,300.0,185.0,3.3,14.3,337.0,125.69,104.82
2018,3,13,15,45,291.0,176.0,3.1,14.05,312.0,120.85,101.03
2018,3,13,16,0,282.0,167.0,2.9,13.8,287.0,115.78,96.97
2018,3,13,16,15,212.0,143.5,2.65,13.55,227.5,100.97,84.29
2018,3,13,16,30,142.0,120.0,2.4,13.3,168.0,89.08,74.01
2018,3,13,16,45,72.5,86.0,2.15,13.05,110.5,65.92,53.53
2018,3,13,17,0,3.0,52.0,1.9,12.8,53.0,43.07,33.06
2018,3,13,17,15,1.5,42.0,1.8,12.5,42.5,34.75,25.4
2018,3,13,17,30,0.0,32.0,1.7,12.2,32.0,26.44,17.6
2018,3,13,17,45,0.0,21.0,1.6,11.9,21.0,17.33,8.44
2018,3,13,18,0,0.0,10.0,1.5,11.6,10.0,8.23,0.0
2018,3,13,18,15,0.0,5.0,1.5,11.55,5.0,4.27,0.0
2018,3,13,18,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,14,6,15,10.0,3.5,1.95,9.75,3.5,0.0,0.0
2018,3,14,6,30,20.0,7.0,2.0,10.1,7.0,20.31,0.0
2018,3,14,6,45,25.0,21.5,2.05,10.45,23.0,54.01,15.25
2018,3,14,7,0,30.0,36.0,2.1,10.8,39.0,66.42,49.8
2018,3,14,7,15,31.0,56.5,2.2,10.9,61.5,92.4,73.9
2018,3,14,7,30,32.0,77.0,2.3,11.0,84.0,116.0,95.01
2018,3,14,7,45,24.0,67.5,2.4,11.1,73.5,87.43,70.88
2018,3,14,8,0,16.0,58.0,2.5,11.2,63.0,66.83,53.0
2018,3,14,8,15,8.0,55.0,2.6,11.2,57.5,52.56,40.31
2018,3,14,8,30,0.0,52.0,2.7,11.2,52.0,43.03,31.64
2018,3,14,8,45,0.0,45.5,2.75,11.2,45.5,37.64,26.91
2018,3,14,9,0,0.0,39.0,2.8,11.2,39.0,32.26,22.19
2018,3,14,9,15,9.5,99.0,2.85,11.2,104.5,91.64,73.17
2018,3,14,9,30,19.0,159.0,2.9,11.2,170.0,155.82,127.07
2018,3,14,9,45,98.5,217.5,2.9,11.2,278.5,313.66,258.52
2018,3,14,10,0,178.0,276.0,2.9,11.2,387.0,439.69,359.22
2018,3,14,10,15,300.5,271.0,2.9,11.25,469.0,544.7,442.06
2018,3,14,10,30,423.0,266.0,2.9,11.3,551.0,641.82,516.29
