Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,10,45,493.5,251.0,2.95,11.3,595.5,665.55,533.86
2018,3,14,11,0,564.0,236.0,3.0,11.3,640.0,683.88,547.56
2018,3,14,11,15,656.5,203.0,2.95,11.35,684.0,700.86,559.91
2018,3,14,11,30,749.0,170.0,2.9,11.4,728.0,704.93,562.23
2018,3,14,11,45,855.0,126.0,2.9,11.45,770.5,697.71,556.24
2018,3,14,12,0,961.0,82.0,2.9,11.5,813.0,680.61,542.04
2018,3,14,12,15,864.5,124.0,2.95,11.6,782.5,618.94,491.48
2018,3,14,12,30,768.0,166.0,3.0,11.7,752.0,557.61,441.11
2018,3,14,12,45,839.0,134.5,3.0,11.75,769.5,523.61,411.17
2018,3,14,13,0,910.0,103.0,3.0,11.8,787.0,483.07,374.21
2018,3,14,13,15,719.5,174.5,3.0,11.85,709.0,409.2,313.33
2018,3,14,13,30,529.0,246.0,3.0,11.9,631.0,353.68,268.79
2018,3,14,13,45,609.5,207.5,3.0,11.95,638.0,311.47,228.62
2018,3,14,14,0,690.0,169.0,3.0,12.0,645.0,259.72,179.91
2018,3,14,14,15,810.0,122.5,3.0,12.05,658.5,206.6,129.85
2018,3,14,14,30,930.0,76.0,3.0,12.1,672.0,142.76,78.36
2018,3,14,14,45,898.0,81.0,3.05,12.1,630.0,87.48,56.94
2018,3,14,15,0,866.0,86.0,3.1,12.1,588.0,75.93,61.68
2018,3,14,15,15,824.5,88.5,3.1,12.1,538.5,68.8,55.56
2018,3,14,15,30,783.0,91.0,3.1,12.1,489.0,71.06,57.73
2018,3,14,15,45,804.5,78.5,3.2,12.05,454.5,63.32,51.04
2018,3,14,16,0,826.0,66.0,3.3,12.0,420.0,55.15,43.92
2018,3,14,16,15,792.0,63.5,3.25,11.8,369.5,53.5,42.6
2018,3,14,16,30,758.0,61.0,3.2,11.6,319.0,51.89,41.27
2018,3,14,16,45,707.5,57.0,3.15,11.45,267.0,48.96,38.67
2018,3,14,17,0,657.0,53.0,3.1,11.3,215.0,46.09,35.99
2018,3,14,17,15,577.0,47.0,3.1,11.0,165.0,37.94,28.43
2018,3,14,17,30,497.0,41.0,3.1,10.7,115.0,33.62,24.08
2018,3,14,17,45,350.5,32.0,3.1,10.45,74.0,26.56,16.3
2018,3,14,18,0,204.0,23.0,3.1,10.2,33.0,19.64,0.0
2018,3,14,18,15,102.0,11.5,3.1,10.05,16.5,9.82,0.0
2018,3,14,18,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,15,6,15,16.5,3.5,3.15,9.2,4.0,0.0,0.0
2018,3,15,6,30,33.0,7.0,3.3,9.6,8.0,29.74,0.0
2018,3,15,6,45,16.5,14.5,3.4,9.95,15.0,32.3,11.39
2018,3,15,7,0,0.0,22.0,3.5,10.3,22.0,18.14,9.38
2018,3,15,7,15,0.0,36.0,3.65,10.45,36.0,29.76,19.81
2018,3,15,7,30,0.0,50.0,3.8,10.6,50.0,42.08,30.76
2018,3,15,7,45,3.5,70.5,3.9,10.75,71.5,65.33,51.18
2018,3,15,8,0,7.0,91.0,4.0,10.9,93.0,88.29,71.12
2018,3,15,8,15,5.5,86.0,4.05,10.95,88.0,78.91,62.89
2018,3,15,8,30,4.0,81.0,4.1,11.0,83.0,71.43,56.26
2018,3,15,8,45,16.0,108.0,4.1,11.05,116.0,107.5,87.42
2018,3,15,9,0,28.0,135.0,4.1,11.1,149.0,154.84,127.57
2018,3,15,9,15,92.5,166.5,4.15,11.25,217.5,261.41,218.05
2018,3,15,9,30,157.0,198.0,4.2,11.4,286.0,349.79,291.1
2018,3,15,9,45,196.0,213.5,4.3,11.5,331.0,395.0,327.44
2018,3,15,10,0,235.0,229.0,4.4,11.6,376.0,455.19,375.03
2018,3,15,10,15,266.5,241.5,4.45,11.7,416.0,485.1,398.02
2018,3,15,10,30,298.0,254.0,4.5,11.8,456.0,512.2,418.66
2018,3,15,10,45,224.5,273.5,4.6,11.95,429.0,459.1,373.96
2018,3,15,11,0,151.0,293.0,4.7,12.1,402.0,395.42,321.16
2018,3,15,11,15,181.0,296.0,4.75,12.1,429.5,409.87,332.84
2018,3,15,11,30,211.0,299.0,4.8,12.1,457.0,431.03,349.28
2018,3,15,11,45,203.0,303.5,4.85,12.15,457.0,406.47,328.91
2018,3,15,12,0,195.0,308.0,4.9,12.2,457.0,391.13,315.82
2018,3,15,12,15,233.5,295.5,4.95,12.2,474.5,392.54,316.51
2018,3,15,12,30,272.0,283.0,5.0,12.2,492.0,384.72,309.37
2018,3,15,12,45,241.5,320.5,5.05,12.2,505.0,378.61,302.8
2018,3,15,13,0,211.0,358.0,5.1,12.2,518.0,373.53,297.3
2018,3,15,13,15,144.0,319.0,5.05,12.15,427.0,302.01,240.04
2018,3,15,13,30,77.0,280.0,5.0,12.1,336.0,242.49,192.9
2018,3,15,13,45,40.0,208.5,5.0,12.1,237.5,174.16,138.11
2018,3,15,14,0,3.0,137.0,5.0,12.1,139.0,113.01,89.12
2018,3,15,14,15,2.0,120.0,4.95,12.1,121.5,99.13,77.78
2018,3,15,14,30,1.0,103.0,4.9,12.1,104.0,85.43,66.52
2018,3,15,14,45,27.0,153.5,4.9,12.1,169.5,118.06,93.64
2018,3,15,15,0,53.0,204.0,4.9,12.1,235.0,148.8,125.34
2018,3,15,15,15,49.5,193.5,4.9,12.1,221.0,141.75,119.5
2018,3,15,15,30,46.0,183.0,4.9,12.1,207.0,134.53,113.53
2018,3,15,15,45,31.0,162.5,4.7,12.0,178.0,120.96,101.98
2018,3,15,16,0,16.0,142.0,4.5,11.9,149.0,111.26,93.74
2018,3,15,16,15,10.5,111.5,4.45,11.8,116.0,89.07,74.33
2018,3,15,16,30,5.0,81.0,4.4,11.7,83.0,66.18,54.06
2018,3,15,16,45,6.5,77.5,4.3,11.6,79.5,62.86,51.13
2018,3,15,17,0,8.0,74.0,4.2,11.5,76.0,59.34,47.86
2018,3,15,17,15,103.0,58.0,4.15,11.4,74.0,45.78,35.39
2018,3,15,17,30,198.0,42.0,4.1,11.3,72.0,31.87,22.5
2018,3,15,17,45,133.5,29.5,4.0,11.2,46.5,22.62,13.2
2018,3,15,18,0,69.0,17.0,3.9,11.1,21.0,13.56,0.0
2018,3,15,18,15,34.5,8.5,3.85,11.0,10.5,7.26,0.0
2018,3,15,18,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,16,6,15,7.5,6.5,2.9,8.75,6.5,0.0,0.0
2018,3,16,6,30,15.0,13.0,3.0,8.9,13.0,21.95,0.0
2018,3,16,6,45,41.0,29.5,3.1,9.0,33.5,85.41,47.46
2018,3,16,7,0,67.0,46.0,3.2,9.1,54.0,127.41,102.5
2018,3,16,7,15,110.5,65.0,3.3,9.15,86.0,184.61,155.26
2018,3,16,7,30,154.0,84.0,3.4,9.2,118.0,259.6,221.42
2018,3,16,7,45,229.0,98.5,3.45,9.25,164.0,339.68,291.42
2018,3,16,8,0,304.0,113.0,3.5,9.3,210.0,422.06,361.24
2018,3,16,8,15,415.0,116.0,3.55,9.35,272.0,543.35,460.81
2018,3,16,8,30,526.0,119.0,3.6,9.4,334.0,645.69,541.12
2018,3,16,8,45,377.5,149.5,3.6,9.5,313.5,547.73,459.13
2018,3,16,9,0,229.0,180.0,3.6,9.6,293.0,424.94,356.13
2018,3,16,9,15,226.0,191.5,3.65,9.75,311.0,429.59,358.97
2018,3,16,9,30,223.0,203.0,3.7,9.9,329.0,433.13,360.37
2018,3,16,9,45,379.5,196.5,3.75,10.0,428.5,576.05,475.76
2018,3,16,10,0,536.0,190.0,3.8,10.1,528.0,693.81,567.35
2018,3,16,10,15,387.0,251.5,3.9,10.25,502.0,598.77,488.64
2018,3,16,10,30,238.0,313.0,4.0,10.4,476.0,508.43,413.75
2018,3,16,10,45,337.5,299.5,4.1,10.5,539.5,576.35,468.18
2018,3,16,11,0,437.0,286.0,4.2,10.6,603.0,635.52,514.07
2018,3,16,11,15,549.5,249.5,4.25,10.75,657.5,663.15,535.72
2018,3,16,11,30,662.0,213.0,4.3,10.9,712.0,686.53,553.47
2018,3,16,11,45,797.5,157.0,4.4,11.0,765.5,691.67,557.73
2018,3,16,12,0,933.0,101.0,4.5,11.1,819.0,684.92,551.95
2018,3,16,12,15,934.0,100.5,4.6,11.15,820.5,640.93,515.2
2018,3,16,12,30,935.0,100.0,4.7,11.2,822.0,594.57,475.77
2018,3,16,12,45,777.5,146.0,4.75,11.25,743.0,506.66,403.09
2018,3,16,13,0,620.0,192.0,4.8,11.3,664.0,427.0,337.11
2018,3,16,13,15,608.5,189.5,4.85,11.3,645.0,380.93,296.42
2018,3,16,13,30,597.0,187.0,4.9,11.3,626.0,335.37,255.44
2018,3,16,13,45,756.0,141.0,4.95,11.3,680.0,310.59,225.38
2018,3,16,14,0,915.0,95.0,5.0,11.3,734.0,270.15,180.85
2018,3,16,14,15,905.5,94.0,5.0,11.25,704.0,212.11,130.95
2018,3,16,14,30,896.0,93.0,5.0,11.2,674.0,154.54,89.09
2018,3,16,14,45,812.5,112.0,5.0,11.15,616.5,99.02,65.72
2018,3,16,15,0,729.0,131.0,5.0,11.1,559.0,86.6,71.31
2018,3,16,15,15,571.5,153.0,5.0,11.1,474.0,101.09,84.3
2018,3,16,15,30,414.0,175.0,5.0,11.1,389.0,114.31,96.19
2018,3,16,15,45,518.0,141.0,4.9,10.9,383.5,96.23,80.52
2018,3,16,16,0,622.0,107.0,4.8,10.7,378.0,76.65,63.36
2018,3,16,16,15,668.5,88.5,4.6,10.55,348.5,65.54,53.61
2018,3,16,16,30,715.0,70.0,4.4,10.4,319.0,58.59,47.49
2018,3,16,16,45,663.0,65.5,4.2,10.25,267.5,50.96,40.66
2018,3,16,17,0,611.0,61.0,4.0,10.1,216.0,48.2,38.09
2018,3,16,17,15,528.5,54.0,3.8,9.9,166.0,43.26,33.4
2018,3,16,17,30,446.0,47.0,3.6,9.7,116.0,38.4,28.51
2018,3,16,17,45,310.0,35.5,3.45,9.5,75.0,29.39,19.2
2018,3,16,18,0,174.0,24.0,3.3,9.3,34.0,18.72,0.0
2018,3,16,18,15,87.0,12.0,3.25,9.25,17.0,10.24,0.0
2018,3,16,18,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,17,6,15,31.0,7.5,1.45,8.5,8.5,0.0,0.0
2018,3,17,6,30,62.0,15.0,1.4,8.8,17.0,57.88,0.0
2018,3,17,6,45,109.0,29.0,1.4,9.05,40.0,148.76,96.87
2018,3,17,7,0,156.0,43.0,1.4,9.3,63.0,204.99,168.56
2018,3,17,7,15,230.0,56.0,1.45,9.45,100.5,300.86,253.33
2018,3,17,7,30,304.0,69.0,1.5,9.6,138.0,381.52,322.95
2018,3,17,7,45,388.5,81.0,1.55,9.75,192.0,472.08,397.77
2018,3,17,8,0,473.0,93.0,1.6,9.9,246.0,564.27,470.24
2018,3,17,8,15,468.0,111.0,1.6,9.95,283.5,585.17,484.95
2018,3,17,8,30,463.0,129.0,1.6,10.0,321.0,603.25,497.36
2018,3,17,8,45,396.5,150.0,1.6,10.05,328.0,566.57,465.9
2018,3,17,9,0,330.0,171.0,1.6,10.1,335.0,505.72,416.52
2018,3,17,9,15,465.0,167.0,1.6,10.25,420.5,638.17,518.81
2018,3,17,9,30,600.0,163.0,1.6,10.4,506.0,754.93,603.63
2018,3,17,9,45,537.5,192.5,1.6,10.5,515.0,712.64,568.36
2018,3,17,10,0,475.0,222.0,1.6,10.6,524.0,676.27,538.75
2018,3,17,10,15,331.5,267.0,1.65,10.7,483.0,568.73,454.93
2018,3,17,10,30,188.0,312.0,1.7,10.8,442.0,466.17,373.44
2018,3,17,10,45,211.0,320.5,1.7,10.9,471.0,481.74,385.55
2018,3,17,11,0,234.0,329.0,1.7,11.0,500.0,495.07,394.99
2018,3,17,11,15,264.0,336.0,1.75,11.05,533.0,520.96,414.03
2018,3,17,11,30,294.0,343.0,1.8,11.1,566.0,530.71,420.78
2018,3,17,11,45,442.0,296.0,1.85,11.15,636.0,576.53,456.43
2018,3,17,12,0,590.0,249.0,1.9,11.2,706.0,602.57,475.82
2018,3,17,12,15,720.0,193.5,2.0,11.2,752.0,600.43,473.45
2018,3,17,12,30,850.0,138.0,2.1,11.2,798.0,583.74,458.91
2018,3,17,12,45,877.0,125.0,2.2,11.2,800.5,539.51,421.68
2018,3,17,13,0,904.0,112.0,2.3,11.2,803.0,493.16,381.37
2018,3,17,13,15,901.5,110.5,2.4,11.2,788.5,440.11,334.58
2018,3,17,13,30,899.0,109.0,2.5,11.2,774.0,385.94,285.65
2018,3,17,13,45,895.5,106.5,2.55,11.2,752.0,329.87,234.43
2018,3,17,14,0,892.0,104.0,2.6,11.2,730.0,273.24,183.18
2018,3,17,14,15,884.5,102.0,2.6,11.2,701.0,215.95,134.32
2018,3,17,14,30,877.0,100.0,2.6,11.2,672.0,158.96,92.8
2018,3,17,14,45,866.5,96.5,2.55,11.2,635.5,92.22,57.99
2018,3,17,15,0,856.0,93.0,2.5,11.2,599.0,71.03,57.51
2018,3,17,15,15,837.5,90.5,2.5,11.2,556.5,70.07,56.84
2018,3,17,15,30,819.0,88.0,2.5,11.2,514.0,69.11,56.15
2018,3,17,15,45,798.5,84.0,2.4,11.1,468.0,67.01,54.48
2018,3,17,16,0,778.0,80.0,2.3,11.0,422.0,64.85,52.74
2018,3,17,16,15,747.0,75.5,2.2,10.8,372.0,62.11,50.48
2018,3,17,16,30,716.0,71.0,2.1,10.6,322.0,59.33,48.13
2018,3,17,16,45,668.0,65.5,2.05,10.4,270.5,50.93,40.63
2018,3,17,17,0,620.0,60.0,2.0,10.2,219.0,47.38,37.38
2018,3,17,17,15,543.0,53.0,1.95,9.9,169.5,42.43,32.7
2018,3,17,17,30,466.0,46.0,1.9,9.6,120.0,37.52,27.81
2018,3,17,17,45,331.5,35.0,1.9,9.25,78.0,28.89,19.01
2018,3,17,18,0,197.0,24.0,1.9,8.9,36.0,18.75,0.0
2018,3,17,18,15,98.5,12.0,1.9,8.8,18.0,10.24,0.0
2018,3,17,18,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,18,6,15,23.5,7.0,1.25,7.95,8.0,0.0,0.0
2018,3,18,6,30,47.0,14.0,1.3,8.2,16.0,46.28,0.0
2018,3,18,6,45,80.5,31.0,1.4,8.4,39.5,132.69,91.99
2018,3,18,7,0,114.0,48.0,1.5,8.6,63.0,180.95,148.91
2018,3,18,7,15,123.5,68.5,1.5,8.85,91.5,199.41,167.97
2018,3,18,7,30,133.0,89.0,1.5,9.1,120.0,232.1,197.05
2018,3,18,7,45,185.0,103.0,1.45,9.35,157.5,308.4,262.03
2018,3,18,8,0,237.0,117.0,1.4,9.6,195.0,369.5,312.49
2018,3,18,8,15,330.5,124.5,1.5,10.0,252.5,480.96,402.2
2018,3,18,8,30,424.0,132.0,1.6,10.4,310.0,573.1,473.6
2018,3,18,8,45,321.0,155.5,1.65,10.8,299.0,484.22,400.18
2018,3,18,9,0,218.0,179.0,1.7,11.2,288.0,414.39,341.53
2018,3,18,9,15,151.5,212.5,1.75,11.5,291.5,368.46,302.24
2018,3,18,9,30,85.0,246.0,1.8,11.8,295.0,322.09,262.23
2018,3,18,9,45,134.5,271.5,1.85,12.1,355.0,405.9,328.67
2018,3,18,10,0,184.0,297.0,1.9,12.4,415.0,468.5,376.52
2018,3,18,10,15,203.5,310.5,1.8,12.55,447.0,489.19,390.75
2018,3,18,10,30,223.0,324.0,1.7,12.7,479.0,507.93,403.57
2018,3,18,10,45,187.5,338.0,1.65,12.85,471.5,480.48,380.46
2018,3,18,11,0,152.0,352.0,1.6,13.0,464.0,453.72,358.33
2018,3,18,11,15,170.5,361.0,1.55,13.05,489.0,463.65,365.4
2018,3,18,11,30,189.0,370.0,1.5,13.1,514.0,471.36,370.42
2018,3,18,11,45,242.5,366.5,1.45,13.15,553.5,489.32,383.62
2018,3,18,12,0,296.0,363.0,1.4,13.2,593.0,508.45,396.98
2018,3,18,12,15,277.0,365.5,1.35,13.1,581.0,476.91,371.9
2018,3,18,12,30,258.0,368.0,1.3,13.0,569.0,446.25,347.75
2018,3,18,12,45,262.0,365.0,1.3,12.95,568.0,423.81,329.77
2018,3,18,13,0,266.0,362.0,1.3,12.9,567.0,400.58,310.76
2018,3,18,13,15,210.0,359.5,1.3,12.85,519.5,356.69,276.52
2018,3,18,13,30,154.0,357.0,1.3,12.8,472.0,317.06,246.07
2018,3,18,13,45,118.5,339.5,1.25,12.7,426.5,279.6,217.21
2018,3,18,14,0,83.0,322.0,1.2,12.6,381.0,253.9,198.03
2018,3,18,14,15,59.0,292.0,1.2,12.55,333.0,221.16,173.3
2018,3,18,14,30,35.0,262.0,1.2,12.5,285.0,192.17,151.79
2018,3,18,14,45,35.5,247.5,1.2,12.45,269.5,176.72,140.52
2018,3,18,15,0,36.0,233.0,1.2,12.4,254.0,165.34,138.37
2018,3,18,15,15,63.0,225.0,1.2,12.4,259.0,160.27,134.44
2018,3,18,15,30,90.0,217.0,1.2,12.4,264.0,154.9,130.23
2018,3,18,15,45,114.0,203.0,1.05,12.1,257.0,139.91,117.78
2018,3,18,16,0,138.0,189.0,0.9,11.8,250.0,131.59,111.03
2018,3,18,16,15,137.0,162.5,0.85,11.65,217.0,115.65,97.47
2018,3,18,16,30,136.0,136.0,0.8,11.5,184.0,99.07,83.17
2018,3,18,16,45,104.5,108.0,0.8,11.3,141.5,80.62,66.99
2018,3,18,17,0,73.0,80.0,0.8,11.1,99.0,61.45,49.86
2018,3,18,17,15,101.5,65.5,0.85,11.05,85.5,51.04,40.28
2018,3,18,17,30,130.0,51.0,0.9,11.0,72.0,39.18,29.19
2018,3,18,17,45,93.0,37.0,0.95,10.9,49.0,28.7,18.89
2018,3,18,18,0,56.0,23.0,1.0,10.8,26.0,18.02,0.38
2018,3,18,18,15,28.0,11.5,1.0,10.75,13.0,9.82,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,19,6,15,44.5,8.5,2.4,7.45,10.5,0.0,0.0
2018,3,19,6,30,89.0,17.0,2.5,8.0,21.0,79.83,0.0
2018,3,19,6,45,164.0,32.5,2.55,8.5,51.0,218.41,161.79
2018,3,19,7,0,239.0,48.0,2.6,9.0,81.0,297.83,248.14
2018,3,19,7,15,369.0,57.0,2.65,9.4,133.0,417.3,352.8
2018,3,19,7,30,499.0,66.0,2.7,9.8,185.0,550.71,462.96
2018,3,19,7,45,566.5,71.0,2.8,10.2,236.5,623.87,521.13
2018,3,19,8,0,634.0,76.0,2.9,10.6,288.0,696.64,576.78
2018,3,19,8,15,580.0,99.0,3.1,11.05,316.5,682.19,564.17
2018,3,19,8,30,526.0,122.0,3.3,11.5,345.0,654.01,541.04
2018,3,19,8,45,516.5,141.5,3.5,11.9,381.5,667.72,550.24
2018,3,19,9,0,507.0,161.0,3.7,12.3,418.0,678.27,556.03
2018,3,19,9,15,550.0,162.5,3.65,12.55,463.5,712.73,580.52
2018,3,19,9,30,593.0,164.0,3.6,12.8,509.0,753.3,608.6
2018,3,19,9,45,563.0,187.5,3.5,13.05,532.0,732.72,589.58
2018,3,19,10,0,533.0,211.0,3.4,13.3,555.0,717.99,575.17
2018,3,19,10,15,524.5,227.5,3.3,13.5,579.5,711.99,568.01
2018,3,19,10,30,516.0,244.0,3.2,13.7,604.0,703.37,558.95
2018,3,19,10,45,482.5,267.0,3.1,13.9,613.0,678.22,537.27
2018,3,19,11,0,449.0,290.0,3.0,14.1,622.0,651.69,514.81
2018,3,19,11,15,377.5,321.5,2.9,14.35,605.0,593.39,468.24
2018,3,19,11,30,306.0,353.0,2.8,14.6,588.0,549.37,432.29
2018,3,19,11,45,259.0,365.5,2.7,14.8,566.0,507.72,398.88
2018,3,19,12,0,212.0,378.0,2.6,15.0,544.0,462.46,362.84
2018,3,19,12,15,263.5,365.5,2.45,15.2,572.0,469.4,367.27
2018,3,19,12,30,315.0,353.0,2.3,15.4,600.0,465.81,362.89
2018,3,19,12,45,316.0,349.0,2.15,15.55,595.0,438.76,340.28
2018,3,19,13,0,317.0,345.0,2.0,15.7,590.0,411.18,317.08
2018,3,19,13,15,265.5,349.0,1.9,15.8,551.5,368.3,282.87
2018,3,19,13,30,214.0,353.0,1.8,15.9,513.0,334.85,256.37
2018,3,19,13,45,237.0,340.5,1.7,15.95,513.0,313.47,237.58
2018,3,19,14,0,260.0,328.0,1.6,16.0,513.0,282.35,211.02
2018,3,19,14,15,256.5,313.5,1.5,15.85,489.5,249.4,184.88
2018,3,19,14,30,253.0,299.0,1.4,15.7,466.0,217.27,161.25
2018,3,19,14,45,259.0,280.0,1.25,15.5,443.0,183.97,140.41
2018,3,19,15,0,265.0,261.0,1.1,15.3,420.0,165.05,136.5
2018,3,19,15,15,244.0,243.5,1.1,15.3,381.5,156.4,129.61
2018,3,19,15,30,223.0,226.0,1.1,15.3,343.0,154.75,128.6
2018,3,19,15,45,248.0,202.5,0.85,15.1,322.0,135.33,112.4
2018,3,19,16,0,273.0,179.0,0.6,14.9,301.0,122.59,101.84
2018,3,19,16,15,302.5,151.5,0.6,14.65,272.0,106.82,88.63
2018,3,19,16,30,332.0,124.0,0.6,14.4,243.0,90.17,74.44
2018,3,19,16,45,338.5,105.5,0.65,14.15,210.5,75.6,61.82
2018,3,19,17,0,345.0,87.0,0.7,13.9,178.0,63.8,51.4
2018,3,19,17,15,292.5,71.5,0.85,13.55,137.0,53.2,41.8
2018,3,19,17,30,240.0,56.0,1.0,13.2,96.0,42.26,31.66
2018,3,19,17,45,160.5,40.0,1.15,12.8,62.5,30.53,20.39
2018,3,19,18,0,81.0,24.0,1.3,12.4,29.0,18.83,2.6
2018,3,19,18,15,40.5,12.0,1.4,12.25,14.5,10.24,0.0
2018,3,19,18,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,1.35,11.2,1.5,1.28,0.0
2018,3,20,6,30,0.0,3.0,1.6,11.2,3.0,2.46,0.0
2018,3,20,6,45,0.0,4.5,1.8,11.25,4.5,3.69,0.0
2018,3,20,7,0,0.0,6.0,2.0,11.3,6.0,4.92,0.0
2018,3,20,7,15,0.0,7.5,2.25,11.35,7.5,6.16,0.0
2018,3,20,7,30,0.0,9.0,2.5,11.4,9.0,7.39,0.77
2018,3,20,7,45,0.0,11.0,2.7,11.45,11.0,9.04,2.22
2018,3,20,8,0,0.0,13.0,2.9,11.5,13.0,10.7,3.66
2018,3,20,8,15,0.0,29.0,3.0,11.55,29.0,23.93,15.13
2018,3,20,8,30,0.0,45.0,3.1,11.6,45.0,37.22,26.53
2018,3,20,8,45,0.0,66.5,3.15,11.65,66.5,55.14,41.78
2018,3,20,9,0,0.0,88.0,3.2,11.7,88.0,73.22,57.01
2018,3,20,9,15,0.0,115.5,3.25,11.75,115.5,98.05,77.77
2018,3,20,9,30,0.0,143.0,3.3,11.8,143.0,122.98,98.38
2018,3,20,9,45,0.0,144.0,3.4,11.8,144.0,123.14,98.24
2018,3,20,10,0,0.0,145.0,3.5,11.8,145.0,123.47,98.29
2018,3,20,10,15,0.5,143.5,3.6,11.85,144.0,122.1,96.97
2018,3,20,10,30,1.0,142.0,3.7,11.9,143.0,120.83,95.76
2018,3,20,10,45,3.0,168.0,3.8,11.9,170.5,144.91,115.56
2018,3,20,11,0,5.0,194.0,3.9,11.9,198.0,168.64,134.9
2018,3,20,11,15,4.0,182.0,4.0,11.9,185.0,156.62,124.87
2018,3,20,11,30,3.0,170.0,4.1,11.9,172.0,144.97,115.22
2018,3,20,11,45,3.5,175.0,4.25,11.95,177.5,149.0,118.46
2018,3,20,12,0,4.0,180.0,4.4,12.0,183.0,152.89,121.6
2018,3,20,12,15,3.0,161.0,4.5,12.0,163.5,135.87,107.59
2018,3,20,12,30,2.0,142.0,4.6,12.0,144.0,119.2,93.86
2018,3,20,12,45,1.0,124.0,4.65,12.05,125.0,103.62,81.0
2018,3,20,13,0,0.0,106.0,4.7,12.1,106.0,88.27,68.3
2018,3,20,13,15,0.0,99.0,4.45,12.1,99.0,82.49,63.54
2018,3,20,13,30,0.0,92.0,4.2,12.1,92.0,76.73,58.81
2018,3,20,13,45,0.0,89.0,3.95,12.15,89.0,74.19,56.75
2018,3,20,14,0,0.0,86.0,3.7,12.2,86.0,71.65,54.69
2018,3,20,14,15,0.0,79.5,3.6,12.2,79.5,66.18,50.2
2018,3,20,14,30,0.0,73.0,3.5,12.2,73.0,60.71,45.71
2018,3,20,14,45,0.0,65.0,3.4,12.2,65.0,54.0,40.16
2018,3,20,15,0,0.0,57.0,3.3,12.2,57.0,47.3,36.36
2018,3,20,15,15,0.0,57.5,3.3,12.2,57.5,47.69,36.81
2018,3,20,15,30,0.0,58.0,3.3,12.2,58.0,48.08,37.27
2018,3,20,15,45,0.0,70.0,3.2,12.2,70.0,58.07,46.28
2018,3,20,16,0,0.0,82.0,3.1,12.2,82.0,68.0,55.26
2018,3,20,16,15,0.0,82.5,3.1,12.15,82.5,68.01,55.43
2018,3,20,16,30,0.0,83.0,3.1,12.1,83.0,67.85,55.44
2018,3,20,16,45,0.0,72.0,3.1,12.1,72.0,59.03,47.6
2018,3,20,17,0,0.0,61.0,3.1,12.1,61.0,50.15,39.58
2018,3,20,17,15,0.0,47.5,3.2,12.05,47.5,39.31,29.66
2018,3,20,17,30,0.0,34.0,3.3,12.0,34.0,28.09,19.29
2018,3,20,17,45,9.5,24.5,3.4,11.95,25.0,20.62,12.06
2018,3,20,18,0,19.0,15.0,3.5,11.9,16.0,12.53,0.89
2018,3,20,18,15,19.0,10.0,3.45,11.9,10.0,8.54,0.0
2018,3,20,18,30,19.0,5.0,3.4,11.9,4.0,0.0,0.0
2018,3,20,18,45,9.5,2.5,3.35,11.85,2.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.7,12.45,1.5,1.28,0.0
2018,3,21,6,30,0.0,3.0,1.7,12.6,3.0,2.46,0.0
2018,3,21,6,45,0.0,5.5,1.7,12.75,5.5,4.51,0.0
2018,3,21,7,0,0.0,8.0,1.7,12.9,8.0,6.56,0.0
2018,3,21,7,15,0.0,10.0,1.75,13.05,10.0,8.21,1.39
2018,3,21,7,30,0.0,12.0,1.8,13.2,12.0,9.86,2.87
2018,3,21,7,45,0.0,15.5,1.85,13.3,15.5,12.75,5.39
2018,3,21,8,0,0.0,19.0,1.9,13.4,19.0,15.65,7.89
2018,3,21,8,15,0.0,23.5,1.9,13.55,23.5,19.38,11.07
2018,3,21,8,30,0.0,28.0,1.9,13.7,28.0,23.12,14.22
2018,3,21,8,45,0.0,51.0,1.9,13.85,51.0,42.23,30.45
2018,3,21,9,0,0.0,74.0,1.9,14.0,74.0,61.42,46.54
2018,3,21,9,15,0.0,101.5,1.95,14.15,101.5,85.18,66.25
2018,3,21,9,30,0.0,129.0,2.0,14.3,129.0,109.9,86.51
2018,3,21,9,45,1.0,145.5,2.1,14.5,146.0,125.36,98.96
2018,3,21,10,0,2.0,162.0,2.2,14.7,163.0,140.65,111.19
2018,3,21,10,15,8.0,197.5,2.4,14.9,203.0,177.48,140.98
2018,3,21,10,30,14.0,233.0,2.6,15.1,243.0,213.72,169.87
2018,3,21,10,45,24.0,266.5,2.8,15.3,284.0,250.55,199.03
2018,3,21,11,0,34.0,300.0,3.0,15.5,325.0,298.41,236.5
2018,3,21,11,15,35.5,309.0,3.1,15.5,336.0,302.59,239.38
2018,3,21,11,30,37.0,318.0,3.2,15.5,347.0,306.26,242.03
2018,3,21,11,45,29.5,307.0,3.35,15.55,330.0,285.71,225.59
2018,3,21,12,0,22.0,296.0,3.5,15.6,313.0,261.47,206.32
2018,3,21,12,15,20.5,288.0,3.5,15.55,304.0,251.12,198.1
2018,3,21,12,30,19.0,280.0,3.5,15.5,295.0,241.07,190.11
2018,3,21,12,45,20.0,276.0,3.5,15.45,291.5,235.74,185.87
2018,3,21,13,0,21.0,272.0,3.5,15.4,288.0,230.3,181.54
2018,3,21,13,15,34.5,298.5,3.55,15.35,324.5,248.53,195.79
2018,3,21,13,30,48.0,325.0,3.6,15.3,361.0,265.39,208.66
2018,3,21,13,45,44.5,310.0,3.65,15.3,342.5,246.51,193.6
2018,3,21,14,0,41.0,295.0,3.7,15.3,324.0,228.44,179.32
2018,3,21,14,15,26.5,248.5,3.7,15.25,267.0,189.5,148.92
2018,3,21,14,30,12.0,202.0,3.7,15.2,210.0,160.58,126.59
2018,3,21,14,45,10.5,186.5,3.75,15.2,193.0,147.31,116.36
2018,3,21,15,0,9.0,171.0,3.8,15.2,176.0,135.14,111.81
2018,3,21,15,15,15.5,163.0,3.8,15.2,171.5,129.02,106.86
2018,3,21,15,30,22.0,155.0,3.8,15.2,167.0,117.32,97.07
2018,3,21,15,45,26.0,139.5,3.8,14.95,152.5,106.81,88.33
2018,3,21,16,0,30.0,124.0,3.8,14.7,138.0,96.06,79.3
2018,3,21,16,15,48.5,116.5,3.85,14.6,135.5,90.59,74.77
2018,3,21,16,30,67.0,109.0,3.9,14.5,133.0,84.91,69.98
2018,3,21,16,45,51.0,97.5,3.9,14.4,114.0,76.05,62.25
2018,3,21,17,0,35.0,86.0,3.9,14.3,95.0,67.05,54.24
2018,3,21,17,15,26.0,68.0,3.95,14.25,74.0,53.68,42.13
2018,3,21,17,30,17.0,50.0,4.0,14.2,53.0,40.08,29.65
2018,3,21,17,45,14.0,35.5,4.05,14.15,37.5,28.73,18.92
2018,3,21,18,0,11.0,21.0,4.1,14.1,22.0,17.27,4.42
2018,3,21,18,15,9.5,12.5,4.1,14.05,13.0,10.67,0.0
2018,3,21,18,30,8.0,4.0,4.1,14.0,4.0,0.0,0.0
2018,3,21,18,45,4.0,2.0,4.15,14.0,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.95,13.9,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,5.05,13.9,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.5,13.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.5,13.65,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.45,13.55,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,5.15,13.35,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,3,22,6,15,1.0,7.0,3.95,13.3,7.0,6.69,0.0
2018,3,22,6,30,2.0,14.0,4.0,13.3,14.0,13.04,0.0
2018,3,22,6,45,6.5,26.5,4.05,13.3,27.5,27.29,16.35
2018,3,22,7,0,11.0,39.0,4.1,13.3,41.0,48.26,35.39
2018,3,22,7,15,7.5,33.0,4.1,13.25,34.5,33.5,23.33
2018,3,22,7,30,4.0,27.0,4.1,13.2,28.0,25.69,16.68
2018,3,22,7,45,2.0,40.5,4.15,13.2,41.0,35.21,24.84
2018,3,22,8,0,0.0,54.0,4.2,13.2,54.0,44.69,32.87
2018,3,22,8,15,9.5,102.0,4.3,13.05,106.0,97.78,78.54
2018,3,22,8,30,19.0,150.0,4.4,12.9,158.0,155.15,127.04
2018,3,22,8,45,21.5,171.0,4.5,12.8,181.5,176.58,144.6
2018,3,22,9,0,24.0,192.0,4.6,12.7,205.0,197.65,161.74
2018,3,22,9,15,58.0,218.5,4.7,12.5,252.5,270.94,222.89
2018,3,22,9,30,92.0,245.0,4.8,12.3,300.0,326.27,268.42
2018,3,22,9,45,164.5,274.0,4.85,12.15,379.5,435.5,357.3
2018,3,22,10,0,237.0,303.0,4.9,12.0,459.0,522.37,426.48
2018,3,22,10,15,299.0,303.0,4.95,11.95,509.5,581.71,472.86
2018,3,22,10,30,361.0,303.0,5.0,11.9,560.0,619.82,502.58
2018,3,22,10,45,518.5,252.0,5.05,11.85,635.0,696.49,563.88
2018,3,22,11,0,676.0,201.0,5.1,11.8,710.0,755.04,610.06
2018,3,22,11,15,674.0,205.5,5.15,11.9,722.5,728.59,588.06
2018,3,22,11,30,672.0,210.0,5.2,12.0,735.0,699.73,564.46
2018,3,22,11,45,798.5,156.5,5.25,12.15,787.0,702.14,566.58
2018,3,22,12,0,925.0,103.0,5.3,12.3,839.0,693.5,559.11
2018,3,22,12,15,926.5,103.0,5.35,12.4,841.0,650.28,522.67
2018,3,22,12,30,928.0,103.0,5.4,12.5,843.0,604.68,483.64
2018,3,22,12,45,928.5,102.5,5.5,12.6,837.0,555.96,441.27
2018,3,22,13,0,929.0,102.0,5.6,12.7,831.0,505.33,396.17
2018,3,22,13,15,927.5,101.0,5.65,12.7,817.0,451.83,347.65
2018,3,22,13,30,926.0,100.0,5.7,12.7,803.0,397.05,296.98
2018,3,22,13,45,923.5,98.5,5.75,12.7,782.0,340.57,244.32
2018,3,22,14,0,921.0,97.0,5.8,12.7,761.0,283.38,191.48
2018,3,22,14,15,914.5,96.0,5.85,12.55,732.5,225.33,140.8
2018,3,22,14,30,908.0,95.0,5.9,12.4,704.0,167.43,96.86
2018,3,22,14,45,873.5,100.0,5.95,12.3,660.0,102.99,61.97
2018,3,22,15,0,839.0,105.0,6.0,12.2,616.0,78.15,63.48
2018,3,22,15,15,836.0,98.0,6.0,12.2,577.0,74.65,60.58
2018,3,22,15,30,833.0,91.0,6.0,12.2,538.0,70.94,57.48
2018,3,22,15,45,825.0,85.5,6.0,11.85,495.5,68.02,55.14
2018,3,22,16,0,817.0,80.0,6.0,11.5,453.0,64.93,52.64
2018,3,22,16,15,789.0,76.5,5.9,11.3,403.0,62.97,51.09
2018,3,22,16,30,761.0,73.0,5.8,11.1,353.0,61.0,49.49
2018,3,22,16,45,715.0,68.0,5.7,10.85,299.5,57.61,46.56
2018,3,22,17,0,669.0,63.0,5.6,10.6,246.0,49.74,39.45
2018,3,22,17,15,595.5,56.5,5.45,10.4,193.5,45.21,35.2
2018,3,22,17,30,522.0,50.0,5.3,10.2,141.0,40.74,30.78
2018,3,22,17,45,399.0,41.0,5.15,9.95,96.5,33.97,23.91
2018,3,22,18,0,276.0,32.0,5.0,9.7,52.0,27.33,12.01
2018,3,22,18,15,156.0,19.0,4.9,9.6,28.5,16.22,0.0
2018,3,22,18,30,36.0,6.0,4.8,9.5,5.0,0.0,0.0
2018,3,22,18,45,18.0,3.0,4.7,9.4,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.5,9.25,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.25,9.1,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,23,6,15,50.5,11.5,2.1,9.3,14.5,45.93,0.0
2018,3,23,6,30,101.0,23.0,2.1,9.8,29.0,139.57,25.63
2018,3,23,6,45,260.5,36.5,2.1,10.3,73.0,297.66,238.78
2018,3,23,7,0,420.0,50.0,2.1,10.8,117.0,450.37,372.76
2018,3,23,7,15,520.5,56.0,2.15,11.0,170.0,553.07,458.59
2018,3,23,7,30,621.0,62.0,2.2,11.2,223.0,657.57,541.71
2018,3,23,7,45,638.5,70.5,2.3,11.45,267.5,693.89,569.55
2018,3,23,8,0,656.0,79.0,2.4,11.7,312.0,728.19,594.8
2018,3,23,8,15,689.5,86.5,2.45,11.85,363.5,773.43,627.04
2018,3,23,8,30,723.0,94.0,2.5,12.0,415.0,816.38,656.59
2018,3,23,8,45,782.5,89.0,2.6,12.15,471.5,859.4,685.97
2018,3,23,9,0,842.0,84.0,2.7,12.3,528.0,905.64,717.2
2018,3,23,9,15,860.5,86.0,2.75,12.4,572.0,919.14,724.54
2018,3,23,9,30,879.0,88.0,2.8,12.5,616.0,919.25,722.79
2018,3,23,9,45,893.5,89.5,2.9,12.65,655.0,921.32,722.99
2018,3,23,10,0,908.0,91.0,3.0,12.8,694.0,919.58,720.61
2018,3,23,10,15,899.5,99.0,3.1,12.9,720.0,901.0,706.62
2018,3,23,10,30,891.0,107.0,3.2,13.0,746.0,878.94,690.36
2018,3,23,10,45,884.0,115.0,3.35,13.1,766.5,854.81,673.0
2018,3,23,11,0,877.0,123.0,3.5,13.2,787.0,835.15,658.85
2018,3,23,11,15,910.0,111.5,3.6,13.25,814.0,809.31,640.04
2018,3,23,11,30,943.0,100.0,3.7,13.3,841.0,786.37,623.37
2018,3,23,11,45,944.0,100.5,3.8,13.35,849.0,747.77,593.45
2018,3,23,12,0,945.0,101.0,3.9,13.4,857.0,706.41,560.52
2018,3,23,12,15,945.0,101.0,4.0,13.4,857.5,661.43,524.15
2018,3,23,12,30,945.0,101.0,4.1,13.4,858.0,614.15,485.04
2018,3,23,12,45,944.5,99.5,4.15,13.4,850.5,563.29,441.99
2018,3,23,13,0,944.0,98.0,4.2,13.4,843.0,510.65,396.3
2018,3,23,13,15,940.0,98.0,4.25,13.35,827.5,456.2,347.92
2018,3,23,13,30,936.0,98.0,4.3,13.3,812.0,400.68,297.48
2018,3,23,13,45,929.5,97.0,4.3,13.2,788.5,342.89,244.54
2018,3,23,14,0,923.0,96.0,4.3,13.1,765.0,284.82,191.66
2018,3,23,14,15,898.5,100.5,4.35,13.05,729.5,227.32,142.44
2018,3,23,14,30,874.0,105.0,4.4,13.0,694.0,171.8,101.14
2018,3,23,14,45,761.5,133.0,4.4,12.9,626.5,112.99,71.75
2018,3,23,15,0,649.0,161.0,4.4,12.8,559.0,102.9,84.9
2018,3,23,15,15,722.0,129.0,4.4,12.8,543.0,85.76,70.14
2018,3,23,15,30,795.0,97.0,4.4,12.8,527.0,74.48,60.43
2018,3,23,15,45,792.5,89.5,4.35,12.6,486.0,70.35,57.03
2018,3,23,16,0,790.0,82.0,4.3,12.4,445.0,65.98,53.37
2018,3,23,16,15,752.0,79.0,4.15,12.25,393.0,64.37,52.14
2018,3,23,16,30,714.0,76.0,4.0,12.1,341.0,57.59,46.24
2018,3,23,16,45,583.0,80.5,3.9,11.95,275.5,61.07,49.46
2018,3,23,17,0,452.0,85.0,3.8,11.8,210.0,63.03,51.2
2018,3,23,17,15,345.0,72.5,3.6,11.55,156.0,54.08,43.0
2018,3,23,17,30,238.0,60.0,3.4,11.3,102.0,45.04,34.5
2018,3,23,17,45,204.5,46.0,3.25,11.0,73.5,35.07,24.87
2018,3,23,18,0,171.0,32.0,3.1,10.7,45.0,24.76,11.35
2018,3,23,18,15,97.0,19.0,3.1,10.65,25.0,16.22,0.0
2018,3,23,18,30,23.0,6.0,3.1,10.6,5.0,0.0,0.0
2018,3,23,18,45,11.5,3.0,3.1,10.5,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,24,6,15,83.5,13.0,1.95,8.75,18.5,71.07,0.0
2018,3,24,6,30,167.0,26.0,2.0,9.1,37.0,197.23,76.34
2018,3,24,6,45,264.5,35.0,2.1,9.45,70.5,297.34,241.52
2018,3,24,7,0,362.0,44.0,2.2,9.8,104.0,398.06,333.12
2018,3,24,7,15,403.0,58.5,2.25,9.95,147.0,458.87,386.49
2018,3,24,7,30,444.0,73.0,2.3,10.1,190.0,520.07,437.52
2018,3,24,7,45,597.0,71.0,2.35,10.2,264.5,659.73,547.41
2018,3,24,8,0,750.0,69.0,2.4,10.3,339.0,795.47,648.54
2018,3,24,8,15,784.5,72.5,2.5,10.5,391.5,838.24,677.68
2018,3,24,8,30,819.0,76.0,2.6,10.7,444.0,878.38,704.99
2018,3,24,8,45,733.5,101.0,2.65,10.85,457.5,836.74,672.28
2018,3,24,9,0,648.0,126.0,2.7,11.0,471.0,784.7,632.51
2018,3,24,9,15,472.5,180.0,2.85,11.1,442.5,668.52,543.33
2018,3,24,9,30,297.0,234.0,3.0,11.2,414.0,539.29,439.74
2018,3,24,9,45,298.5,260.0,3.1,11.3,450.5,560.14,455.0
2018,3,24,10,0,300.0,286.0,3.2,11.4,487.0,578.48,467.43
2018,3,24,10,15,476.0,244.0,3.35,11.45,580.0,692.8,557.25
2018,3,24,10,30,652.0,202.0,3.5,11.5,673.0,789.27,630.83
2018,3,24,10,45,766.0,163.5,3.6,11.6,734.5,821.53,654.41
2018,3,24,11,0,880.0,125.0,3.7,11.7,796.0,841.45,668.23
2018,3,24,11,15,924.5,109.5,3.85,11.7,827.5,820.34,652.78
2018,3,24,11,30,969.0,94.0,4.0,11.7,859.0,801.46,639.27
2018,3,24,11,45,970.5,94.5,4.1,11.7,868.0,762.32,609.16
2018,3,24,12,0,972.0,95.0,4.2,11.7,877.0,720.3,575.7
2018,3,24,12,15,787.0,169.0,4.3,11.7,802.5,628.86,502.25
2018,3,24,12,30,602.0,243.0,4.4,11.7,728.0,543.54,433.26
2018,3,24,12,45,360.0,298.0,4.5,11.65,587.5,424.39,338.25
2018,3,24,13,0,118.0,353.0,4.6,11.6,447.0,331.58,264.52
2018,3,24,13,15,217.0,312.5,4.6,11.55,480.5,325.29,257.82
