Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,13,30,316.0,272.0,4.6,11.5,514.0,311.73,243.26
2018,3,24,13,45,607.0,191.0,4.65,11.45,639.0,309.16,229.77
2018,3,24,14,0,898.0,110.0,4.7,11.4,764.0,290.36,198.77
2018,3,24,14,15,763.5,152.0,4.7,11.3,692.0,227.14,149.28
2018,3,24,14,30,629.0,194.0,4.7,11.2,620.0,189.66,126.56
2018,3,24,14,45,618.0,183.5,4.7,11.15,583.5,139.36,96.94
2018,3,24,15,0,607.0,173.0,4.7,11.1,547.0,109.79,91.46
2018,3,24,15,15,734.5,128.0,4.7,11.1,549.5,85.13,70.03
2018,3,24,15,30,862.0,83.0,4.7,11.1,552.0,65.64,52.98
2018,3,24,15,45,834.5,81.5,4.6,10.9,503.0,65.1,52.73
2018,3,24,16,0,807.0,80.0,4.5,10.7,454.0,64.63,52.52
2018,3,24,16,15,711.0,87.0,4.4,10.55,389.0,64.07,52.21
2018,3,24,16,30,615.0,94.0,4.3,10.4,324.0,69.75,57.49
2018,3,24,16,45,455.5,95.5,4.25,10.25,252.0,69.48,57.37
2018,3,24,17,0,296.0,97.0,4.2,10.1,180.0,72.2,59.82
2018,3,24,17,15,249.0,81.0,4.0,9.9,140.5,60.91,49.45
2018,3,24,17,30,202.0,65.0,3.8,9.7,101.0,49.34,38.61
2018,3,24,17,45,146.5,48.0,3.65,9.55,69.5,36.8,26.62
2018,3,24,18,0,91.0,31.0,3.5,9.4,38.0,24.04,11.75
2018,3,24,18,15,54.0,18.0,3.45,9.35,21.5,15.36,0.0
2018,3,24,18,30,17.0,5.0,3.4,9.3,5.0,0.0,0.0
2018,3,24,18,45,8.5,2.5,3.35,9.25,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,25,5,45,6.5,2.0,2.4,8.2,2.0,0.0,0.0
2018,3,25,6,0,13.0,4.0,2.4,8.3,4.0,0.0,0.0
2018,3,25,6,15,101.0,17.5,2.5,8.65,24.0,87.8,0.0
2018,3,25,6,30,189.0,31.0,2.6,9.0,44.0,225.63,117.26
2018,3,25,6,45,317.0,41.5,2.65,9.4,86.0,348.8,285.39
2018,3,25,7,0,445.0,52.0,2.7,9.8,128.0,476.34,397.54
2018,3,25,7,15,525.5,59.5,2.75,9.95,179.0,565.05,472.64
2018,3,25,7,30,606.0,67.0,2.8,10.1,230.0,654.98,545.08
2018,3,25,7,45,661.0,71.0,2.9,10.25,283.0,718.37,594.08
2018,3,25,8,0,716.0,75.0,3.0,10.4,336.0,780.82,640.54
2018,3,25,8,15,750.5,78.5,3.05,10.55,387.5,816.92,665.54
2018,3,25,8,30,785.0,82.0,3.1,10.7,439.0,856.87,692.91
2018,3,25,8,45,790.0,89.5,3.15,10.85,481.5,871.39,701.13
2018,3,25,9,0,795.0,97.0,3.2,11.0,524.0,882.44,706.98
2018,3,25,9,15,815.5,100.5,3.25,11.15,569.0,899.6,717.34
2018,3,25,9,30,836.0,104.0,3.3,11.3,614.0,913.07,725.04
2018,3,25,9,45,876.5,96.5,3.35,11.45,660.5,918.31,726.96
2018,3,25,10,0,917.0,89.0,3.4,11.6,707.0,929.71,733.5
2018,3,25,10,15,927.5,90.0,3.45,11.7,739.5,919.83,725.09
2018,3,25,10,30,938.0,91.0,3.5,11.8,772.0,906.09,714.26
2018,3,25,10,45,946.0,91.5,3.55,11.9,797.5,885.88,698.97
2018,3,25,11,0,954.0,92.0,3.6,12.0,823.0,861.96,681.14
2018,3,25,11,15,958.0,92.5,3.65,12.05,840.0,831.32,658.64
2018,3,25,11,30,962.0,93.0,3.7,12.1,857.0,797.36,633.73
2018,3,25,11,45,965.0,92.5,3.75,12.2,866.0,758.58,603.9
2018,3,25,12,0,968.0,92.0,3.8,12.3,875.0,716.87,570.42
2018,3,25,12,15,968.5,92.0,3.85,12.3,875.5,671.33,533.45
2018,3,25,12,30,969.0,92.0,3.9,12.3,876.0,623.39,493.68
2018,3,25,12,45,968.0,91.5,3.9,12.35,868.5,572.08,449.98
2018,3,25,13,0,967.0,91.0,3.9,12.4,861.0,518.96,403.61
2018,3,25,13,15,962.5,90.5,3.9,12.4,844.5,462.82,353.69
2018,3,25,13,30,958.0,90.0,3.9,12.4,828.0,405.66,301.75
2018,3,25,13,45,950.5,89.5,3.9,12.4,803.5,346.86,247.78
2018,3,25,14,0,943.0,89.0,3.9,12.4,779.0,287.86,193.87
2018,3,25,14,15,934.0,87.5,3.9,12.35,747.5,227.93,141.62
2018,3,25,14,30,925.0,86.0,3.9,12.3,716.0,168.47,95.93
2018,3,25,14,45,912.5,85.0,3.9,12.3,678.5,109.83,64.16
2018,3,25,15,0,900.0,84.0,3.9,12.3,641.0,75.05,60.65
2018,3,25,15,15,883.5,82.0,3.9,12.3,597.5,73.65,59.62
2018,3,25,15,30,867.0,80.0,3.9,12.3,554.0,72.18,58.49
2018,3,25,15,45,844.5,77.5,3.85,12.15,506.0,62.34,50.0
2018,3,25,16,0,822.0,75.0,3.8,12.0,458.0,61.08,49.07
2018,3,25,16,15,790.5,72.0,3.75,11.85,406.5,59.32,47.69
2018,3,25,16,30,759.0,69.0,3.7,11.7,355.0,57.56,46.28
2018,3,25,16,45,713.5,64.5,3.65,11.5,302.0,54.48,43.62
2018,3,25,17,0,668.0,60.0,3.6,11.3,249.0,47.19,37.08
2018,3,25,17,15,598.5,54.5,3.6,11.0,197.5,43.39,33.55
2018,3,25,17,30,529.0,49.0,3.6,10.7,146.0,39.66,29.87
2018,3,25,17,45,412.5,40.0,3.6,10.35,101.0,32.81,23.12
2018,3,25,18,0,296.0,31.0,3.6,10.0,56.0,26.03,13.86
2018,3,25,18,15,171.5,19.5,3.65,9.9,31.5,16.64,0.0
2018,3,25,18,30,47.0,8.0,3.7,9.8,7.0,0.0,0.0
2018,3,25,18,45,23.5,4.0,3.7,9.65,3.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.45,7.95,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.3,7.05,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,26,5,45,28.5,4.0,3.2,7.25,3.0,0.0,0.0
2018,3,26,6,0,57.0,8.0,3.2,7.4,6.0,0.0,0.0
2018,3,26,6,15,194.5,18.0,3.25,7.9,29.5,156.29,0.0
2018,3,26,6,30,332.0,28.0,3.3,8.4,53.0,328.5,201.96
2018,3,26,6,45,448.5,35.5,3.4,8.9,97.5,449.2,368.34
2018,3,26,7,0,565.0,43.0,3.5,9.4,142.0,565.74,471.34
2018,3,26,7,15,632.0,48.5,3.55,9.9,194.0,635.01,530.26
2018,3,26,7,30,699.0,54.0,3.6,10.4,246.0,713.7,592.93
2018,3,26,7,45,741.5,58.0,3.7,10.9,299.0,768.44,634.23
2018,3,26,8,0,784.0,62.0,3.8,11.4,352.0,821.6,672.55
2018,3,26,8,15,814.0,65.0,3.85,11.75,404.0,859.91,698.56
2018,3,26,8,30,844.0,68.0,3.9,12.1,456.0,885.54,714.61
2018,3,26,8,45,864.5,70.5,3.95,12.5,504.0,908.61,728.43
2018,3,26,9,0,885.0,73.0,4.0,12.9,552.0,928.43,739.74
2018,3,26,9,15,900.5,74.5,3.95,13.2,595.5,938.81,743.93
2018,3,26,9,30,916.0,76.0,3.9,13.5,639.0,945.52,745.65
2018,3,26,9,45,929.0,76.5,3.9,13.75,677.5,944.93,742.78
2018,3,26,10,0,942.0,77.0,3.9,14.0,716.0,940.48,737.42
2018,3,26,10,15,949.0,78.5,3.85,14.2,747.0,927.96,726.38
2018,3,26,10,30,956.0,80.0,3.8,14.4,778.0,911.61,712.89
2018,3,26,10,45,960.5,81.0,3.75,14.55,802.0,888.85,695.18
2018,3,26,11,0,965.0,82.0,3.7,14.7,826.0,862.49,675.09
2018,3,26,11,15,968.5,82.5,3.65,14.85,842.5,831.35,651.7
2018,3,26,11,30,972.0,83.0,3.6,15.0,859.0,796.9,626.0
2018,3,26,11,45,974.0,83.5,3.6,15.1,868.0,758.22,596.81
2018,3,26,12,0,976.0,84.0,3.6,15.2,877.0,716.61,563.6
2018,3,26,12,15,973.5,85.0,3.55,15.3,876.5,669.97,525.75
2018,3,26,12,30,971.0,86.0,3.5,15.4,876.0,621.14,485.42
2018,3,26,12,45,963.5,89.0,3.45,15.45,866.5,569.47,441.98
2018,3,26,13,0,956.0,92.0,3.4,15.5,857.0,516.46,396.38
2018,3,26,13,15,951.0,91.5,3.4,15.55,840.5,460.66,347.53
2018,3,26,13,30,946.0,91.0,3.4,15.6,824.0,403.93,296.75
2018,3,26,13,45,937.0,91.0,3.4,15.6,799.0,345.7,244.15
2018,3,26,14,0,928.0,91.0,3.4,15.6,774.0,287.44,191.71
2018,3,26,14,15,915.0,91.0,3.45,15.55,741.5,228.67,141.24
2018,3,26,14,30,902.0,91.0,3.5,15.5,709.0,170.78,97.29
2018,3,26,14,45,858.0,99.5,3.5,15.45,662.0,117.57,70.29
2018,3,26,15,0,814.0,108.0,3.5,15.4,615.0,79.13,63.43
2018,3,26,15,15,766.5,112.0,3.5,15.4,563.5,82.62,66.66
2018,3,26,15,30,719.0,116.0,3.5,15.4,512.0,78.72,63.45
2018,3,26,15,45,698.5,108.5,3.45,15.15,465.5,75.28,60.71
2018,3,26,16,0,678.0,101.0,3.4,14.9,419.0,71.64,57.78
2018,3,26,16,15,709.0,85.5,3.35,14.6,385.5,62.8,50.22
2018,3,26,16,30,740.0,70.0,3.3,14.3,352.0,58.07,46.24
2018,3,26,16,45,686.0,67.0,3.25,14.0,298.5,51.58,40.59
2018,3,26,17,0,632.0,64.0,3.2,13.7,245.0,49.91,39.15
2018,3,26,17,15,565.0,57.0,3.25,13.25,194.0,45.09,34.77
2018,3,26,17,30,498.0,50.0,3.3,12.8,143.0,40.25,30.16
2018,3,26,17,45,397.5,41.0,3.35,12.35,100.5,33.54,23.62
2018,3,26,18,0,297.0,32.0,3.4,11.9,58.0,26.84,14.92
2018,3,26,18,15,173.5,20.0,3.4,11.75,32.5,17.07,0.0
2018,3,26,18,30,50.0,8.0,3.4,11.6,7.0,0.0,0.0
2018,3,26,18,45,25.0,4.0,3.45,11.5,3.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,27,5,45,23.0,3.5,3.05,10.6,3.0,0.0,0.0
2018,3,27,6,0,46.0,7.0,3.0,10.7,6.0,0.0,0.0
2018,3,27,6,15,168.5,18.5,3.05,11.2,29.5,138.4,0.0
2018,3,27,6,30,291.0,30.0,3.1,11.7,53.0,303.26,202.68
2018,3,27,6,45,405.5,38.5,3.15,12.2,97.0,419.85,342.33
2018,3,27,7,0,520.0,47.0,3.2,12.7,141.0,535.7,442.32
2018,3,27,7,15,588.5,53.0,3.25,13.0,192.0,613.37,507.07
2018,3,27,7,30,657.0,59.0,3.3,13.3,243.0,692.13,569.22
2018,3,27,7,45,700.0,63.5,3.3,13.6,295.0,740.7,605.3
2018,3,27,8,0,743.0,68.0,3.3,13.9,347.0,794.51,643.73
2018,3,27,8,15,685.0,90.5,3.3,14.25,375.5,782.3,631.85
2018,3,27,8,30,627.0,113.0,3.3,14.6,404.0,758.82,611.88
2018,3,27,8,45,524.5,156.0,3.3,14.95,417.0,703.47,568.11
2018,3,27,9,0,422.0,199.0,3.3,15.3,430.0,652.93,525.2
2018,3,27,9,15,541.0,178.5,3.25,15.55,498.5,733.96,586.42
2018,3,27,9,30,660.0,158.0,3.2,15.8,567.0,821.67,648.02
2018,3,27,9,45,778.0,125.0,3.1,16.1,635.5,874.57,682.28
2018,3,27,10,0,896.0,92.0,3.0,16.4,704.0,918.44,709.76
2018,3,27,10,15,906.0,93.0,2.95,16.65,735.5,908.36,700.04
2018,3,27,10,30,916.0,94.0,2.9,16.9,767.0,894.52,688.38
2018,3,27,10,45,857.5,125.5,2.85,17.1,771.5,859.42,662.22
2018,3,27,11,0,799.0,157.0,2.8,17.3,776.0,813.35,628.57
2018,3,27,11,15,711.5,204.5,2.8,17.5,764.5,763.19,589.73
2018,3,27,11,30,624.0,252.0,2.8,17.7,753.0,707.85,546.69
2018,3,27,11,45,647.5,244.5,2.75,17.85,769.0,684.98,528.84
2018,3,27,12,0,671.0,237.0,2.7,18.0,785.0,658.44,507.7
2018,3,27,12,15,690.5,227.5,2.7,18.1,791.5,624.2,480.8
2018,3,27,12,30,710.0,218.0,2.7,18.2,798.0,586.84,450.9
2018,3,27,12,45,730.0,205.0,2.7,18.3,796.5,543.94,416.04
2018,3,27,13,0,750.0,192.0,2.7,18.4,795.0,498.16,377.9
2018,3,27,13,15,820.5,152.5,2.75,18.45,800.5,453.28,338.75
2018,3,27,13,30,891.0,113.0,2.8,18.5,806.0,402.5,292.93
2018,3,27,13,45,913.0,97.5,2.8,18.55,789.5,345.0,241.23
2018,3,27,14,0,935.0,82.0,2.8,18.6,773.0,284.31,186.65
2018,3,27,14,15,898.5,92.5,2.85,18.5,734.5,228.39,139.98
2018,3,27,14,30,862.0,103.0,2.9,18.4,696.0,175.46,101.28
2018,3,27,14,45,850.5,100.0,2.95,18.35,659.0,109.58,62.39
2018,3,27,15,0,839.0,97.0,3.0,18.3,622.0,72.22,56.75
2018,3,27,15,15,852.0,85.5,3.0,18.3,587.5,75.32,59.6
2018,3,27,15,30,865.0,74.0,3.0,18.3,553.0,68.18,53.63
2018,3,27,15,45,841.5,73.0,3.05,17.8,505.5,67.12,53.0
2018,3,27,16,0,818.0,72.0,3.1,17.3,458.0,58.72,45.95
2018,3,27,16,15,758.0,74.0,3.05,16.9,401.0,60.29,47.56
2018,3,27,16,30,698.0,76.0,3.0,16.5,344.0,57.09,44.96
2018,3,27,16,45,652.0,71.0,3.0,16.05,292.5,54.13,42.51
2018,3,27,17,0,606.0,66.0,3.0,15.6,241.0,51.16,39.95
2018,3,27,17,15,510.5,61.0,2.95,15.1,188.0,47.85,36.96
2018,3,27,17,30,415.0,56.0,2.9,14.6,135.0,44.78,33.96
2018,3,27,17,45,296.5,44.5,2.85,14.1,92.0,34.22,24.09
2018,3,27,18,0,178.0,33.0,2.8,13.6,49.0,25.47,14.21
2018,3,27,18,15,99.5,19.5,2.75,13.4,27.5,16.64,0.0
2018,3,27,18,30,21.0,6.0,2.7,13.2,6.0,0.0,0.0
2018,3,27,18,45,10.5,3.0,2.7,13.0,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,5,45,27.5,4.0,1.05,12.2,3.5,0.0,0.0
2018,3,28,6,0,55.0,8.0,1.0,12.2,7.0,0.0,0.0
2018,3,28,6,15,184.0,19.5,1.05,12.6,32.0,151.11,0.0
2018,3,28,6,30,313.0,31.0,1.1,13.0,57.0,325.94,228.35
2018,3,28,6,45,424.5,39.0,1.15,13.45,101.5,436.98,350.52
2018,3,28,7,0,536.0,47.0,1.2,13.9,146.0,550.51,444.52
2018,3,28,7,15,603.5,52.5,1.3,14.15,197.5,627.11,505.88
2018,3,28,7,30,671.0,58.0,1.4,14.4,249.0,698.47,560.26
2018,3,28,7,45,716.0,61.5,1.55,14.65,301.5,754.54,601.44
2018,3,28,8,0,761.0,65.0,1.7,14.9,354.0,809.1,640.04
2018,3,28,8,15,791.5,68.0,1.75,15.25,405.5,847.65,664.87
2018,3,28,8,30,822.0,71.0,1.8,15.6,457.0,883.58,687.35
2018,3,28,8,45,844.0,73.5,1.85,15.9,505.0,897.77,694.54
2018,3,28,9,0,866.0,76.0,1.9,16.2,553.0,918.89,706.7
2018,3,28,9,15,883.5,77.0,1.9,16.55,597.0,930.45,711.52
2018,3,28,9,30,901.0,78.0,1.9,16.9,641.0,938.43,714.09
2018,3,28,9,45,915.5,78.5,1.9,17.25,679.5,939.27,712.02
2018,3,28,10,0,930.0,79.0,1.9,17.6,718.0,936.27,707.61
2018,3,28,10,15,938.0,79.5,1.9,17.95,749.0,923.57,696.93
2018,3,28,10,30,946.0,80.0,1.9,18.3,780.0,907.12,684.0
2018,3,28,10,45,952.0,80.5,1.9,18.65,804.0,885.24,667.61
2018,3,28,11,0,958.0,81.0,1.9,19.0,828.0,859.75,648.96
2018,3,28,11,15,961.5,82.5,1.95,19.2,845.0,829.78,628.2
2018,3,28,11,30,965.0,84.0,2.0,19.4,862.0,796.47,605.13
2018,3,28,11,45,966.5,84.5,2.05,19.65,870.5,757.61,577.39
2018,3,28,12,0,968.0,85.0,2.1,19.9,879.0,715.89,545.67
2018,3,28,12,15,967.0,85.0,2.15,20.0,878.5,669.53,510.15
2018,3,28,12,30,966.0,85.0,2.2,20.1,878.0,620.93,472.03
2018,3,28,12,45,963.0,85.0,2.25,20.15,869.5,569.27,430.57
2018,3,28,13,0,960.0,85.0,2.3,20.2,861.0,515.99,386.59
2018,3,28,13,15,956.0,85.0,2.3,20.2,845.0,460.92,339.79
2018,3,28,13,30,952.0,85.0,2.3,20.2,829.0,404.78,290.9
2018,3,28,13,45,946.0,84.0,2.35,20.2,805.0,346.48,239.57
2018,3,28,14,0,940.0,83.0,2.4,20.2,781.0,287.85,187.91
2018,3,28,14,15,932.0,82.0,2.4,20.1,750.5,228.75,137.83
2018,3,28,14,30,924.0,81.0,2.4,20.0,720.0,170.01,93.44
2018,3,28,14,45,912.5,79.5,2.45,19.9,682.5,111.3,61.07
2018,3,28,15,0,901.0,78.0,2.5,19.8,645.0,71.2,55.52
2018,3,28,15,15,885.5,76.5,2.5,19.8,602.0,70.1,54.77
2018,3,28,15,30,870.0,75.0,2.5,19.8,559.0,68.92,53.92
2018,3,28,15,45,851.0,72.0,2.5,19.3,512.0,66.6,52.2
2018,3,28,16,0,832.0,69.0,2.5,18.8,465.0,64.15,50.36
2018,3,28,16,15,804.0,66.5,2.45,18.3,414.5,55.19,42.82
2018,3,28,16,30,776.0,64.0,2.4,17.8,364.0,53.69,41.72
2018,3,28,16,45,735.5,60.0,2.35,17.35,311.5,50.88,39.42
2018,3,28,17,0,695.0,56.0,2.3,16.9,259.0,48.07,37.02
2018,3,28,17,15,556.5,56.5,2.25,16.35,198.5,44.48,33.81
2018,3,28,17,30,418.0,57.0,2.2,15.8,138.0,45.54,34.49
2018,3,28,17,45,332.0,44.0,2.15,15.25,96.0,35.7,25.31
2018,3,28,18,0,246.0,31.0,2.1,14.7,54.0,25.56,14.59
2018,3,28,18,15,158.0,19.5,2.1,14.45,31.0,16.64,0.0
2018,3,28,18,30,70.0,8.0,2.1,14.2,8.0,6.83,0.0
2018,3,28,18,45,35.0,4.0,2.05,14.0,4.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,5,45,18.5,3.5,0.9,13.95,3.0,0.0,0.0
2018,3,29,6,0,37.0,7.0,0.9,14.0,6.0,0.0,0.0
2018,3,29,6,15,91.0,19.5,0.95,14.4,25.5,83.43,0.0
2018,3,29,6,30,145.0,32.0,1.0,14.8,45.0,203.07,146.72
2018,3,29,6,45,295.0,43.5,1.0,15.2,92.5,336.33,271.96
2018,3,29,7,0,445.0,55.0,1.0,15.6,140.0,486.2,393.36
2018,3,29,7,15,549.5,59.0,1.1,15.85,196.0,591.51,475.6
2018,3,29,7,30,654.0,63.0,1.2,16.1,252.0,698.87,555.61
2018,3,29,7,45,712.5,64.5,1.25,16.4,307.5,757.34,596.34
2018,3,29,8,0,771.0,66.0,1.3,16.7,363.0,821.71,639.95
2018,3,29,8,15,801.5,69.5,1.35,17.05,415.0,861.08,664.61
2018,3,29,8,30,832.0,73.0,1.4,17.4,467.0,897.77,687.08
2018,3,29,8,45,854.0,75.5,1.45,17.7,516.0,911.88,694.05
2018,3,29,9,0,876.0,78.0,1.5,18.0,565.0,932.94,705.95
2018,3,29,9,15,892.5,79.5,1.5,18.35,609.0,944.08,710.28
2018,3,29,9,30,909.0,81.0,1.5,18.7,653.0,951.57,712.4
2018,3,29,9,45,922.5,81.5,1.5,19.1,691.5,951.29,709.45
2018,3,29,10,0,936.0,82.0,1.5,19.5,730.0,947.17,704.25
2018,3,29,10,15,944.0,84.0,1.5,19.8,762.0,935.9,694.85
2018,3,29,10,30,952.0,86.0,1.5,20.1,794.0,920.76,683.18
2018,3,29,10,45,957.5,86.5,1.55,20.4,818.0,898.09,667.38
2018,3,29,11,0,963.0,87.0,1.6,20.7,842.0,871.81,649.31
2018,3,29,11,15,966.5,88.0,1.6,20.9,858.5,840.96,627.9
2018,3,29,11,30,970.0,89.0,1.6,21.1,875.0,806.77,604.28
2018,3,29,11,45,971.5,89.5,1.65,21.3,883.5,767.53,577.02
2018,3,29,12,0,973.0,90.0,1.7,21.5,892.0,725.42,545.84
2018,3,29,12,15,974.5,89.0,1.7,21.6,892.5,679.32,510.91
2018,3,29,12,30,976.0,88.0,1.7,21.7,893.0,630.79,473.31
2018,3,29,12,45,962.0,94.0,1.7,21.8,881.0,577.82,431.38
2018,3,29,13,0,948.0,100.0,1.7,21.9,869.0,524.01,387.67
2018,3,29,13,15,929.0,105.5,1.8,21.85,847.5,467.23,341.18
2018,3,29,13,30,910.0,111.0,1.9,21.8,826.0,410.77,293.62
2018,3,29,13,45,915.5,104.5,1.95,21.75,805.5,353.83,244.07
2018,3,29,14,0,921.0,98.0,2.0,21.7,785.0,295.49,193.09
2018,3,29,14,15,916.5,94.0,2.1,21.5,754.5,235.8,143.07
2018,3,29,14,30,912.0,90.0,2.2,21.3,724.0,176.18,98.07
2018,3,29,14,45,914.5,83.5,2.3,21.05,690.5,115.67,63.51
2018,3,29,15,0,917.0,77.0,2.4,20.8,657.0,70.85,54.97
2018,3,29,15,15,902.0,75.5,2.4,20.8,614.0,69.73,54.21
2018,3,29,15,30,887.0,74.0,2.4,20.8,571.0,68.54,53.35
2018,3,29,15,45,868.0,72.0,2.45,20.15,523.5,66.86,52.23
2018,3,29,16,0,849.0,70.0,2.5,19.5,476.0,65.09,51.01
2018,3,29,16,15,806.5,69.5,2.4,19.0,421.5,57.4,44.61
2018,3,29,16,30,764.0,69.0,2.3,18.5,367.0,57.36,44.81
2018,3,29,16,45,723.0,64.5,2.25,18.0,314.0,54.31,42.32
2018,3,29,17,0,682.0,60.0,2.2,17.5,261.0,51.23,39.72
2018,3,29,17,15,635.0,53.5,2.1,16.9,211.5,42.6,32.09
2018,3,29,17,30,588.0,47.0,2.0,16.3,162.0,38.04,27.88
2018,3,29,17,45,481.0,39.5,1.9,15.75,115.0,32.33,22.4
2018,3,29,18,0,374.0,32.0,1.8,15.2,68.0,26.72,15.8
2018,3,29,18,15,225.5,20.5,1.8,14.9,38.5,17.4,0.0
2018,3,29,18,30,77.0,9.0,1.8,14.6,9.0,7.68,0.0
2018,3,29,18,45,38.5,4.5,1.75,14.35,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,3,30,5,45,17.0,3.5,0.35,12.55,3.5,0.0,0.0
2018,3,30,6,0,34.0,7.0,0.4,12.6,7.0,5.97,0.0
2018,3,30,6,15,75.5,20.5,0.5,12.9,26.0,100.32,0.0
2018,3,30,6,30,117.0,34.0,0.6,13.2,45.0,165.81,123.55
2018,3,30,6,45,213.5,49.0,0.65,13.55,85.0,280.17,227.95
2018,3,30,7,0,310.0,64.0,0.7,13.9,125.0,382.84,314.45
2018,3,30,7,15,357.0,77.0,0.7,14.15,167.0,444.5,364.68
2018,3,30,7,30,404.0,90.0,0.7,14.4,209.0,507.36,413.23
2018,3,30,7,45,387.5,112.5,0.7,14.7,244.5,525.89,425.5
2018,3,30,8,0,371.0,135.0,0.7,15.0,280.0,541.1,434.54
2018,3,30,8,15,273.0,160.5,0.65,15.45,275.0,460.14,369.27
2018,3,30,8,30,175.0,186.0,0.6,15.9,270.0,376.18,301.56
2018,3,30,8,45,183.5,213.5,0.6,16.35,309.5,412.51,328.25
2018,3,30,9,0,192.0,241.0,0.6,16.8,349.0,447.12,352.04
2018,3,30,9,15,232.0,260.5,0.55,17.2,400.5,500.08,389.47
2018,3,30,9,30,272.0,280.0,0.5,17.6,452.0,570.8,437.86
2018,3,30,9,45,220.0,297.0,0.5,18.0,441.5,512.23,392.35
2018,3,30,10,0,168.0,314.0,0.5,18.4,431.0,473.37,361.96
2018,3,30,10,15,223.0,325.0,0.45,18.8,487.5,523.64,397.8
2018,3,30,10,30,278.0,336.0,0.4,19.2,544.0,586.31,440.01
2018,3,30,10,45,309.5,345.0,0.35,19.55,583.5,605.97,451.26
2018,3,30,11,0,341.0,354.0,0.3,19.9,623.0,622.29,460.5
2018,3,30,11,15,350.5,358.5,0.3,20.2,639.5,613.75,453.15
2018,3,30,11,30,360.0,363.0,0.3,20.5,656.0,603.15,444.66
2018,3,30,11,45,370.0,360.5,0.3,20.8,664.5,584.72,430.88
2018,3,30,12,0,380.0,358.0,0.3,21.1,673.0,564.52,415.79
2018,3,30,12,15,393.5,353.5,0.35,21.2,679.5,543.09,400.45
2018,3,30,12,30,407.0,349.0,0.4,21.3,686.0,521.07,384.25
2018,3,30,12,45,413.0,343.5,0.4,21.45,683.0,489.55,360.4
2018,3,30,13,0,419.0,338.0,0.4,21.6,680.0,456.95,335.29
2018,3,30,13,15,382.0,345.5,0.55,21.6,652.5,417.97,306.58
2018,3,30,13,30,345.0,353.0,0.7,21.6,625.0,380.28,278.42
2018,3,30,13,45,371.0,333.0,0.8,21.65,618.0,346.93,251.37
2018,3,30,14,0,397.0,313.0,0.9,21.7,611.0,311.18,221.83
2018,3,30,14,15,383.5,304.0,1.0,21.65,582.0,272.37,191.87
2018,3,30,14,30,370.0,295.0,1.1,21.6,553.0,235.22,165.14
2018,3,30,14,45,386.5,272.5,1.2,21.6,529.5,194.37,138.83
2018,3,30,15,0,403.0,250.0,1.3,21.6,506.0,160.37,129.08
2018,3,30,15,15,376.0,237.5,1.3,21.6,464.0,154.31,124.52
2018,3,30,15,30,349.0,225.0,1.3,21.6,422.0,148.02,119.67
2018,3,30,15,45,285.0,214.0,1.4,21.35,365.5,141.74,114.98
2018,3,30,16,0,221.0,203.0,1.5,21.1,309.0,141.37,115.19
2018,3,30,16,15,290.5,168.5,1.5,20.6,292.0,116.68,94.91
2018,3,30,16,30,360.0,134.0,1.5,20.1,275.0,92.63,74.85
2018,3,30,16,45,416.0,108.5,1.55,19.55,249.5,77.54,62.18
2018,3,30,17,0,472.0,83.0,1.6,19.0,224.0,63.12,49.83
2018,3,30,17,15,428.5,71.0,1.75,18.25,180.0,53.33,41.31
2018,3,30,17,30,385.0,59.0,1.9,17.5,136.0,44.9,33.74
2018,3,30,17,45,308.0,47.0,2.0,16.7,97.0,36.07,25.57
2018,3,30,18,0,231.0,35.0,2.1,15.9,58.0,27.08,16.29
2018,3,30,18,15,135.0,21.5,2.15,15.6,33.0,16.75,0.0
2018,3,30,18,30,39.0,8.0,2.2,15.3,8.0,6.83,0.0
2018,3,30,18,45,19.5,4.0,2.25,15.0,4.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,31,5,45,0.0,1.0,2.0,11.9,1.0,0.0,0.0
2018,3,31,6,0,0.0,2.0,2.0,12.0,2.0,1.71,0.0
2018,3,31,6,15,40.5,10.5,2.0,12.25,14.5,51.21,0.0
2018,3,31,6,30,81.0,19.0,2.0,12.5,27.0,120.17,91.16
2018,3,31,6,45,40.5,19.5,2.05,12.7,23.5,65.65,51.08
2018,3,31,7,0,0.0,20.0,2.1,12.9,20.0,16.46,8.46
2018,3,31,7,15,0.0,21.5,2.05,13.1,21.5,17.7,9.64
2018,3,31,7,30,0.0,23.0,2.0,13.3,23.0,18.95,10.75
2018,3,31,7,45,3.0,53.5,2.0,13.45,54.5,46.99,35.0
2018,3,31,8,0,6.0,84.0,2.0,13.6,86.0,76.56,60.2
2018,3,31,8,15,13.5,130.5,1.95,13.9,136.5,129.5,104.7
2018,3,31,8,30,21.0,177.0,1.9,14.2,187.0,183.58,149.01
2018,3,31,8,45,51.5,208.5,1.9,14.5,236.5,261.68,212.59
2018,3,31,9,0,82.0,240.0,1.9,14.8,286.0,321.92,260.2
2018,3,31,9,15,76.5,249.5,1.9,15.15,295.0,321.16,257.98
2018,3,31,9,30,71.0,259.0,1.9,15.5,304.0,320.52,256.19
2018,3,31,9,45,52.0,269.5,1.95,15.8,303.5,308.5,245.19
2018,3,31,10,0,33.0,280.0,2.0,16.1,303.0,296.8,234.6
2018,3,31,10,15,34.5,293.5,2.05,16.4,318.5,306.82,241.76
2018,3,31,10,30,36.0,307.0,2.1,16.7,334.0,316.33,248.43
2018,3,31,10,45,52.0,329.0,2.2,17.0,369.5,345.72,270.85
2018,3,31,11,0,68.0,351.0,2.3,17.3,405.0,373.18,291.46
2018,3,31,11,15,100.5,369.5,2.35,17.5,451.0,408.05,317.94
2018,3,31,11,30,133.0,388.0,2.4,17.7,497.0,448.8,348.25
2018,3,31,11,45,152.0,400.5,2.5,17.9,526.0,459.8,355.92
2018,3,31,12,0,171.0,413.0,2.6,18.1,555.0,468.07,361.56
2018,3,31,12,15,208.0,408.0,2.65,18.15,581.0,470.54,363.14
2018,3,31,12,30,245.0,403.0,2.7,18.2,607.0,470.48,362.46
2018,3,31,12,45,328.0,371.0,2.8,18.25,641.5,467.09,359.14
2018,3,31,13,0,411.0,339.0,2.9,18.3,676.0,454.48,347.69
2018,3,31,13,15,396.0,337.0,2.95,18.2,656.5,418.33,318.19
2018,3,31,13,30,381.0,335.0,3.0,18.1,637.0,381.55,287.98
2018,3,31,13,45,285.0,348.0,3.1,18.0,570.0,331.35,249.61
2018,3,31,14,0,189.0,361.0,3.2,17.9,503.0,299.14,226.53
2018,3,31,14,15,159.5,345.0,3.2,17.7,461.5,265.27,200.92
2018,3,31,14,30,130.0,329.0,3.2,17.5,420.0,235.26,179.24
2018,3,31,14,45,149.0,309.0,3.25,17.3,408.0,210.28,161.24
2018,3,31,15,0,168.0,289.0,3.3,17.1,396.0,187.5,154.68
2018,3,31,15,15,228.5,263.0,3.3,17.1,398.5,175.32,144.87
2018,3,31,15,30,289.0,237.0,3.3,17.1,401.0,153.54,126.88
2018,3,31,15,45,284.5,216.5,3.25,16.6,366.5,143.08,118.6
2018,3,31,16,0,280.0,196.0,3.2,16.1,332.0,132.1,109.78
2018,3,31,16,15,227.5,178.5,3.15,15.75,281.0,121.76,101.33
2018,3,31,16,30,175.0,161.0,3.1,15.4,230.0,115.14,96.0
2018,3,31,16,45,244.0,132.0,3.05,15.05,213.5,94.27,78.06
2018,3,31,17,0,313.0,103.0,3.0,14.7,197.0,73.9,60.25
2018,3,31,17,15,286.5,85.5,3.0,14.2,159.0,62.51,50.16
2018,3,31,17,30,260.0,68.0,3.0,13.7,121.0,50.65,39.39
2018,3,31,17,45,196.5,51.5,3.0,13.25,84.5,38.88,28.46
2018,3,31,18,0,133.0,35.0,3.0,12.8,48.0,27.28,16.93
2018,3,31,18,15,73.0,20.5,3.0,12.55,27.0,16.12,0.0
2018,3,31,18,30,13.0,6.0,3.0,12.3,6.0,5.12,0.0
2018,3,31,18,45,6.5,3.0,3.05,12.05,3.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,1,5,45,24.0,5.0,2.7,10.55,5.0,0.0,0.0
2018,4,1,6,0,48.0,10.0,2.7,10.7,10.0,42.56,0.0
2018,4,1,6,15,162.0,24.5,2.8,11.05,39.0,185.68,0.0
2018,4,1,6,30,276.0,39.0,2.9,11.4,68.0,315.34,249.5
2018,4,1,6,45,348.0,50.5,2.95,11.75,108.0,391.47,325.22
2018,4,1,7,0,420.0,62.0,3.0,12.1,148.0,477.29,399.31
2018,4,1,7,15,408.5,79.0,2.95,12.4,182.5,493.3,413.98
2018,4,1,7,30,397.0,96.0,2.9,12.7,217.0,511.06,428.38
2018,4,1,7,45,474.0,103.5,2.85,13.0,274.0,594.12,492.95
2018,4,1,8,0,551.0,111.0,2.8,13.3,331.0,687.16,562.18
2018,4,1,8,15,659.5,103.0,2.75,13.65,400.5,783.34,630.82
2018,4,1,8,30,768.0,95.0,2.7,14.0,470.0,871.26,690.82
2018,4,1,8,45,791.5,98.0,2.7,14.35,518.0,897.33,705.61
2018,4,1,9,0,815.0,101.0,2.7,14.7,566.0,920.06,718.45
2018,4,1,9,15,835.0,103.0,2.7,14.95,610.0,934.74,725.9
2018,4,1,9,30,855.0,105.0,2.7,15.2,654.0,945.69,730.92
2018,4,1,9,45,872.5,104.0,2.7,15.5,692.5,936.67,722.14
2018,4,1,10,0,890.0,103.0,2.7,15.8,731.0,934.63,718.59
2018,4,1,10,15,899.5,104.5,2.8,15.95,762.5,924.27,710.64
2018,4,1,10,30,909.0,106.0,2.9,16.1,794.0,910.17,700.29
2018,4,1,10,45,915.5,107.0,3.0,16.3,818.0,889.28,685.19
2018,4,1,11,0,922.0,108.0,3.1,16.5,842.0,864.86,667.7
2018,4,1,11,15,926.5,108.5,3.2,16.6,858.5,834.92,646.58
2018,4,1,11,30,931.0,109.0,3.3,16.7,875.0,801.76,623.12
2018,4,1,11,45,933.0,110.0,3.4,16.8,883.5,764.18,595.29
2018,4,1,12,0,935.0,111.0,3.5,16.9,892.0,723.81,563.98
2018,4,1,12,15,935.5,110.5,3.6,16.9,892.0,678.63,528.6
2018,4,1,12,30,936.0,110.0,3.7,16.9,892.0,631.22,490.58
2018,4,1,12,45,935.0,109.0,3.8,16.95,884.0,580.6,448.92
2018,4,1,13,0,934.0,108.0,3.9,17.0,876.0,528.31,404.71
2018,4,1,13,15,930.5,107.0,4.0,16.95,860.0,473.51,357.39
2018,4,1,13,30,927.0,106.0,4.1,16.9,844.0,417.72,308.0
2018,4,1,13,45,921.5,104.5,4.2,16.85,820.0,360.2,256.37
2018,4,1,14,0,916.0,103.0,4.3,16.8,796.0,302.37,204.37
2018,4,1,14,15,907.0,101.5,4.4,16.7,764.5,243.78,153.55
2018,4,1,14,30,898.0,100.0,4.5,16.6,733.0,185.72,108.05
2018,4,1,14,45,885.0,98.0,4.6,16.45,694.5,127.8,73.61
2018,4,1,15,0,872.0,96.0,4.7,16.3,656.0,81.73,65.37
2018,4,1,15,15,855.0,94.5,4.7,16.3,613.0,71.51,56.73
2018,4,1,15,30,838.0,93.0,4.7,16.3,570.0,71.41,56.81
2018,4,1,15,45,814.5,90.0,4.9,15.85,521.5,70.17,56.01
2018,4,1,16,0,791.0,87.0,5.1,15.4,473.0,68.9,55.19
2018,4,1,16,15,757.0,84.0,5.1,15.05,421.0,67.49,54.2
2018,4,1,16,30,723.0,81.0,5.1,14.7,369.0,60.55,48.3
2018,4,1,16,45,676.0,76.5,5.1,14.35,316.0,58.06,46.27
2018,4,1,17,0,629.0,72.0,5.1,14.0,263.0,55.58,44.16
2018,4,1,17,15,562.5,65.0,5.05,13.6,211.5,51.0,40.04
2018,4,1,17,30,496.0,58.0,5.0,13.2,160.0,46.4,35.72
2018,4,1,17,45,392.5,48.5,5.0,12.85,114.5,39.48,29.06
2018,4,1,18,0,289.0,39.0,5.0,12.5,69.0,30.25,19.6
2018,4,1,18,15,170.5,24.5,5.0,12.35,39.5,19.1,0.0
2018,4,1,18,30,52.0,10.0,5.0,12.2,10.0,8.54,0.0
2018,4,1,18,45,26.0,5.0,5.0,12.0,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,2,5,45,16.0,4.5,4.05,11.15,4.5,0.0,0.0
2018,4,2,6,0,32.0,9.0,4.1,11.3,9.0,30.45,0.0
2018,4,2,6,15,113.0,26.0,4.25,11.55,36.5,142.79,28.67
2018,4,2,6,30,194.0,43.0,4.4,11.8,64.0,257.72,206.08
2018,4,2,6,45,299.0,56.0,4.5,12.0,109.0,360.72,302.08
2018,4,2,7,0,404.0,69.0,4.6,12.2,154.0,470.86,397.49
2018,4,2,7,15,426.5,81.0,4.65,12.5,193.0,512.61,433.33
2018,4,2,7,30,449.0,93.0,4.7,12.8,232.0,554.12,467.13
2018,4,2,7,45,356.0,125.5,4.75,13.05,248.0,516.33,434.23
2018,4,2,8,0,263.0,158.0,4.8,13.3,264.0,451.93,378.81
2018,4,2,8,15,285.5,177.0,4.7,13.55,306.0,494.17,411.51
2018,4,2,8,30,308.0,196.0,4.6,13.8,348.0,535.21,442.14
2018,4,2,8,45,445.0,181.0,4.5,14.1,424.0,664.5,543.14
2018,4,2,9,0,582.0,166.0,4.4,14.4,500.0,781.15,629.96
2018,4,2,9,15,688.5,143.0,4.25,14.6,567.0,850.49,677.23
2018,4,2,9,30,795.0,120.0,4.1,14.8,634.0,908.28,715.64
2018,4,2,9,45,824.0,115.0,4.0,15.05,674.5,916.36,718.2
2018,4,2,10,0,853.0,110.0,3.9,15.3,715.0,920.34,718.33
2018,4,2,10,15,878.5,104.5,3.75,15.45,751.0,907.23,706.51
2018,4,2,10,30,904.0,99.0,3.6,15.6,787.0,900.21,699.32
2018,4,2,10,45,911.0,100.5,3.5,15.8,811.5,880.56,683.49
2018,4,2,11,0,918.0,102.0,3.4,16.0,836.0,857.32,665.39
2018,4,2,11,15,922.0,102.5,3.35,16.15,852.0,827.27,643.0
2018,4,2,11,30,926.0,103.0,3.3,16.3,868.0,794.04,618.45
2018,4,2,11,45,926.5,104.0,3.25,16.45,875.5,755.74,589.44
2018,4,2,12,0,927.0,105.0,3.2,16.6,883.0,714.8,557.0
2018,4,2,12,15,927.0,105.0,3.2,16.65,883.0,670.23,521.69
2018,4,2,12,30,927.0,105.0,3.2,16.7,883.0,623.48,483.89
2018,4,2,12,45,925.0,104.5,3.2,16.8,874.5,573.29,442.44
2018,4,2,13,0,923.0,104.0,3.2,16.9,866.0,521.54,398.63
2018,4,2,13,15,917.0,104.5,3.2,16.85,849.5,467.51,352.09
2018,4,2,13,30,911.0,105.0,3.2,16.8,833.0,412.72,303.74
2018,4,2,13,45,901.5,106.0,3.2,16.8,808.5,356.68,253.58
2018,4,2,14,0,892.0,107.0,3.2,16.8,784.0,300.7,203.44
2018,4,2,14,15,884.5,105.0,3.2,16.7,754.0,243.41,153.84
2018,4,2,14,30,877.0,103.0,3.2,16.6,724.0,186.5,109.18
2018,4,2,14,45,865.5,101.0,3.15,16.5,687.0,129.9,75.17
2018,4,2,15,0,854.0,99.0,3.1,16.4,650.0,73.1,57.86
2018,4,2,15,15,837.5,96.5,3.1,16.4,607.0,72.42,57.47
2018,4,2,15,30,821.0,94.0,3.1,16.4,564.0,71.71,57.03
2018,4,2,15,45,799.5,90.5,3.05,16.1,516.5,70.2,55.96
2018,4,2,16,0,778.0,87.0,3.0,15.8,469.0,68.63,54.84
2018,4,2,16,15,744.0,84.0,3.05,15.45,417.5,67.23,53.87
2018,4,2,16,30,710.0,81.0,3.1,15.1,366.0,60.32,48.01
2018,4,2,16,45,661.5,76.5,3.15,14.75,313.0,57.82,45.99
2018,4,2,17,0,613.0,72.0,3.2,14.4,260.0,55.35,43.89
2018,4,2,17,15,549.5,65.5,3.25,13.9,210.0,51.21,40.21
2018,4,2,17,30,486.0,59.0,3.3,13.4,160.0,47.08,36.33
2018,4,2,17,45,384.0,49.5,3.4,12.85,115.0,40.21,29.76
2018,4,2,18,0,282.0,40.0,3.5,12.3,70.0,30.97,20.42
2018,4,2,18,15,166.5,24.5,3.4,12.0,40.0,19.09,0.0
2018,4,2,18,30,51.0,9.0,3.3,11.7,10.0,7.68,0.0
2018,4,2,18,45,25.5,4.5,3.25,11.4,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,3,5,45,13.0,4.5,2.25,9.6,4.5,0.0,0.0
2018,4,3,6,0,26.0,9.0,2.2,9.8,9.0,26.25,0.0
2018,4,3,6,15,85.0,25.0,2.25,10.15,33.5,119.48,44.93
2018,4,3,6,30,144.0,41.0,2.3,10.5,58.0,196.15,158.08
2018,4,3,6,45,164.5,57.5,2.35,10.8,86.0,234.41,196.17
2018,4,3,7,0,185.0,74.0,2.4,11.1,114.0,273.59,231.67
2018,4,3,7,15,138.0,98.5,2.4,11.4,133.0,248.87,210.63
2018,4,3,7,30,91.0,123.0,2.4,11.7,152.0,236.96,199.02
2018,4,3,7,45,77.5,143.0,2.4,12.0,170.5,227.6,190.35
2018,4,3,8,0,64.0,163.0,2.4,12.3,189.0,234.65,194.9
2018,4,3,8,15,75.0,186.0,2.35,12.65,220.5,267.89,221.52
2018,4,3,8,30,86.0,209.0,2.3,13.0,252.0,300.53,247.02
2018,4,3,8,45,116.5,234.0,2.3,13.3,298.0,373.6,304.73
2018,4,3,9,0,147.0,259.0,2.3,13.6,344.0,425.63,344.56
2018,4,3,9,15,184.0,278.0,2.3,13.85,392.5,475.22,382.15
2018,4,3,9,30,221.0,297.0,2.3,14.1,441.0,523.14,417.73
2018,4,3,9,45,272.5,305.5,2.25,14.35,493.0,589.99,466.78
2018,4,3,10,0,324.0,314.0,2.2,14.6,545.0,634.33,498.32
2018,4,3,10,15,351.0,319.5,2.15,14.8,579.5,650.29,508.43
2018,4,3,10,30,378.0,325.0,2.1,15.0,614.0,663.61,516.72
2018,4,3,10,45,456.0,306.5,2.1,15.2,665.5,707.48,548.24
2018,4,3,11,0,534.0,288.0,2.1,15.4,717.0,731.75,565.22
2018,4,3,11,15,612.0,260.5,2.05,15.55,761.5,744.08,573.4
2018,4,3,11,30,690.0,233.0,2.0,15.7,806.0,747.77,575.17
2018,4,3,11,45,741.0,209.0,2.0,15.8,829.5,727.56,559.89
2018,4,3,12,0,792.0,185.0,2.0,15.9,853.0,699.51,538.74
2018,4,3,12,15,789.5,186.0,2.05,15.95,851.5,657.1,506.22
2018,4,3,12,30,787.0,187.0,2.1,16.0,850.0,613.04,471.76
2018,4,3,12,45,776.5,190.0,2.15,16.05,839.0,564.01,432.69
2018,4,3,13,0,766.0,193.0,2.2,16.1,828.0,514.33,392.1
2018,4,3,13,15,765.0,188.0,2.3,16.05,812.0,462.44,348.95
2018,4,3,13,30,764.0,183.0,2.4,16.0,796.0,409.87,303.97
2018,4,3,13,45,774.5,170.5,2.5,15.95,776.5,355.08,255.94
2018,4,3,14,0,785.0,158.0,2.6,15.9,757.0,305.04,211.02
2018,4,3,14,15,805.5,142.0,2.7,15.8,735.0,247.7,160.91
