Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,14,30,826.0,126.0,2.8,15.7,713.0,188.07,112.74
2018,4,3,14,45,827.5,119.5,2.9,15.6,681.5,131.3,77.11
2018,4,3,15,0,829.0,113.0,3.0,15.5,650.0,81.56,65.35
2018,4,3,15,15,811.5,110.0,3.0,15.5,607.0,80.87,64.97
2018,4,3,15,30,794.0,107.0,3.0,15.5,564.0,80.15,64.54
2018,4,3,15,45,757.5,106.5,3.1,15.1,513.0,73.81,59.32
2018,4,3,16,0,721.0,106.0,3.2,14.7,462.0,74.66,60.36
2018,4,3,16,15,688.0,100.5,3.2,14.45,411.0,72.21,58.46
2018,4,3,16,30,655.0,95.0,3.2,14.2,360.0,69.67,56.46
2018,4,3,16,45,620.5,88.0,3.2,13.9,311.5,65.92,53.33
2018,4,3,17,0,586.0,81.0,3.2,13.6,263.0,62.03,49.99
2018,4,3,17,15,517.0,73.0,3.15,13.15,211.5,56.95,45.47
2018,4,3,17,30,448.0,65.0,3.1,12.7,160.0,51.84,40.69
2018,4,3,17,45,355.5,54.0,3.05,12.3,116.0,41.38,30.9
2018,4,3,18,0,263.0,43.0,3.0,11.9,72.0,33.15,22.47
2018,4,3,18,15,154.5,26.5,2.95,11.7,41.5,20.59,0.31
2018,4,3,18,30,46.0,10.0,2.9,11.5,11.0,8.54,0.0
2018,4,3,18,45,23.0,5.0,2.85,11.3,5.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,4,5,45,4.0,5.0,2.7,10.35,5.0,0.0,0.0
2018,4,4,6,0,8.0,10.0,2.8,10.5,10.0,14.27,0.0
2018,4,4,6,15,16.5,24.5,2.85,10.7,26.0,43.61,18.05
2018,4,4,6,30,25.0,39.0,2.9,10.9,42.0,67.06,50.65
2018,4,4,6,45,78.5,59.0,2.95,11.15,75.0,149.33,123.61
2018,4,4,7,0,132.0,79.0,3.0,11.4,108.0,219.22,185.53
2018,4,4,7,15,156.5,100.0,2.95,11.65,143.5,266.81,226.56
2018,4,4,7,30,181.0,121.0,2.9,11.9,179.0,314.21,266.22
2018,4,4,7,45,203.0,143.0,2.85,12.15,218.5,379.94,319.15
2018,4,4,8,0,225.0,165.0,2.8,12.4,258.0,426.08,355.09
2018,4,4,8,15,198.0,189.5,2.7,12.7,279.0,407.72,337.77
2018,4,4,8,30,171.0,214.0,2.6,13.0,300.0,407.33,334.73
2018,4,4,8,45,159.5,237.5,2.55,13.25,323.5,418.75,341.58
2018,4,4,9,0,148.0,261.0,2.5,13.5,347.0,428.78,347.23
2018,4,4,9,15,222.5,273.0,2.45,13.7,413.5,505.95,407.45
2018,4,4,9,30,297.0,285.0,2.4,13.9,480.0,601.28,478.76
2018,4,4,9,45,369.5,282.0,2.4,14.1,538.0,654.9,518.01
2018,4,4,10,0,442.0,279.0,2.4,14.3,596.0,723.26,566.99
2018,4,4,10,15,461.0,285.0,2.35,14.45,628.0,730.5,570.04
2018,4,4,10,30,480.0,291.0,2.3,14.6,660.0,734.7,571.4
2018,4,4,10,45,632.0,233.0,2.25,14.75,734.0,791.87,613.74
2018,4,4,11,0,784.0,175.0,2.2,14.9,808.0,829.35,640.53
2018,4,4,11,15,849.0,145.5,2.2,15.0,843.0,821.1,633.61
2018,4,4,11,30,914.0,116.0,2.2,15.1,878.0,799.97,618.21
2018,4,4,11,45,914.5,116.5,2.15,15.15,885.0,761.28,589.22
2018,4,4,12,0,915.0,117.0,2.1,15.2,892.0,720.03,557.29
2018,4,4,12,15,744.5,192.5,2.2,15.15,823.0,636.91,493.51
2018,4,4,12,30,574.0,268.0,2.3,15.1,754.0,556.47,431.41
2018,4,4,12,45,456.0,319.0,2.35,15.1,702.5,496.5,384.34
2018,4,4,13,0,338.0,370.0,2.4,15.1,651.0,446.51,344.89
2018,4,4,13,15,343.0,363.0,2.45,15.05,643.5,416.53,320.37
2018,4,4,13,30,348.0,356.0,2.5,15.0,636.0,385.88,294.68
2018,4,4,13,45,250.5,361.0,2.55,14.95,559.5,330.77,252.47
2018,4,4,14,0,153.0,366.0,2.6,14.9,483.0,294.81,226.52
2018,4,4,14,15,132.0,347.5,2.6,14.8,445.5,263.08,202.12
2018,4,4,14,30,111.0,329.0,2.6,14.7,408.0,245.07,189.27
2018,4,4,14,45,79.0,298.0,2.6,14.65,353.0,212.61,166.19
2018,4,4,15,0,47.0,267.0,2.6,14.6,298.0,185.62,154.22
2018,4,4,15,15,93.0,251.0,2.6,14.6,306.5,176.83,147.25
2018,4,4,15,30,139.0,235.0,2.6,14.6,315.0,158.98,132.49
2018,4,4,15,45,128.5,222.0,2.55,14.35,291.5,151.38,126.53
2018,4,4,16,0,118.0,209.0,2.5,14.1,268.0,143.48,120.25
2018,4,4,16,15,143.0,188.0,2.5,13.85,252.0,131.39,110.28
2018,4,4,16,30,168.0,167.0,2.5,13.6,236.0,118.79,99.74
2018,4,4,16,45,115.0,137.0,2.45,13.4,181.0,99.61,83.2
2018,4,4,17,0,62.0,107.0,2.4,13.2,126.0,82.11,67.9
2018,4,4,17,15,31.0,81.5,2.35,12.9,91.0,63.89,51.7
2018,4,4,17,30,0.0,56.0,2.3,12.6,56.0,45.59,35.17
2018,4,4,17,45,0.0,41.0,2.2,12.35,41.0,33.65,24.15
2018,4,4,18,0,0.0,26.0,2.1,12.1,26.0,21.48,12.68
2018,4,4,18,15,0.0,15.5,2.15,12.0,15.5,12.79,0.0
2018,4,4,18,30,0.0,5.0,2.2,11.9,5.0,4.27,0.0
2018,4,4,18,45,0.0,2.5,2.2,11.8,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,2.0,10.9,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,2.0,11.1,2.0,1.71,0.0
2018,4,5,6,15,0.0,3.5,2.0,11.3,3.5,2.87,0.0
2018,4,5,6,30,0.0,5.0,2.0,11.5,5.0,4.1,0.0
2018,4,5,6,45,0.0,6.5,2.0,11.65,6.5,5.33,0.0
2018,4,5,7,0,0.0,8.0,2.0,11.8,8.0,6.57,0.03
2018,4,5,7,15,0.0,31.0,2.05,12.0,31.0,25.57,16.55
2018,4,5,7,30,0.0,54.0,2.1,12.2,54.0,44.69,33.06
2018,4,5,7,45,1.5,86.0,2.1,12.4,86.5,75.1,59.1
2018,4,5,8,0,3.0,118.0,2.1,12.6,119.0,107.81,86.63
2018,4,5,8,15,20.0,143.0,2.1,12.95,153.0,147.73,120.37
2018,4,5,8,30,37.0,168.0,2.1,13.3,187.0,202.88,165.89
2018,4,5,8,45,39.0,178.0,2.1,13.65,199.5,212.33,172.74
2018,4,5,9,0,41.0,188.0,2.1,14.0,212.0,221.77,179.66
2018,4,5,9,15,20.5,150.0,2.0,14.2,162.0,159.46,127.67
2018,4,5,9,30,0.0,112.0,1.9,14.4,112.0,94.11,72.9
2018,4,5,9,45,3.0,126.5,1.8,14.65,128.5,109.61,85.62
2018,4,5,10,0,6.0,141.0,1.7,14.9,145.0,124.94,97.96
2018,4,5,10,15,9.0,170.0,1.75,14.95,176.5,152.92,120.49
2018,4,5,10,30,12.0,199.0,1.8,15.0,208.0,180.56,142.5
2018,4,5,10,45,62.0,280.0,1.8,15.1,330.0,306.58,242.92
2018,4,5,11,0,112.0,361.0,1.8,15.2,452.0,431.16,337.81
2018,4,5,11,15,105.5,370.5,1.9,15.1,457.5,424.01,331.32
2018,4,5,11,30,99.0,380.0,2.0,15.0,463.0,407.21,318.43
2018,4,5,11,45,57.5,319.0,2.1,14.95,367.5,315.4,247.61
2018,4,5,12,0,16.0,258.0,2.2,14.9,272.0,226.07,177.46
2018,4,5,12,15,10.0,216.5,2.25,14.7,225.0,186.24,146.16
2018,4,5,12,30,4.0,175.0,2.3,14.5,178.0,147.61,115.33
2018,4,5,12,45,4.0,172.5,2.35,14.35,175.5,144.93,113.33
2018,4,5,13,0,4.0,170.0,2.4,14.2,173.0,142.26,111.28
2018,4,5,13,15,3.0,161.5,2.3,14.1,164.0,134.38,104.99
2018,4,5,13,30,2.0,153.0,2.2,14.0,155.0,126.7,98.89
2018,4,5,13,45,1.0,145.5,2.1,13.9,146.5,120.0,93.59
2018,4,5,14,0,0.0,138.0,2.0,13.8,138.0,113.48,88.45
2018,4,5,14,15,0.0,139.0,1.9,13.65,139.0,113.95,89.03
2018,4,5,14,30,0.0,140.0,1.8,13.5,140.0,114.34,89.55
2018,4,5,14,45,0.0,135.5,1.7,13.4,135.5,110.48,86.59
2018,4,5,15,0,0.0,131.0,1.6,13.3,131.0,106.63,87.53
2018,4,5,15,15,0.0,129.0,1.6,13.3,129.0,104.88,86.25
2018,4,5,15,30,0.0,127.0,1.6,13.3,127.0,103.06,84.93
2018,4,5,15,45,0.0,130.5,1.4,13.05,130.5,105.18,87.09
2018,4,5,16,0,0.0,134.0,1.2,12.8,134.0,107.05,89.06
2018,4,5,16,15,0.5,130.0,1.15,12.75,130.0,103.39,86.15
2018,4,5,16,30,1.0,126.0,1.1,12.7,126.0,99.57,83.08
2018,4,5,16,45,1.0,106.5,1.05,12.6,106.5,84.88,70.35
2018,4,5,17,0,1.0,87.0,1.0,12.5,87.0,70.01,57.3
2018,4,5,17,15,0.5,68.5,1.05,12.4,68.5,55.69,44.51
2018,4,5,17,30,0.0,50.0,1.1,12.3,50.0,41.2,31.35
2018,4,5,17,45,0.0,37.0,1.1,12.2,37.0,30.59,21.52
2018,4,5,18,0,0.0,24.0,1.1,12.1,24.0,19.81,11.36
2018,4,5,18,15,11.0,16.0,1.15,12.05,16.0,13.49,0.93
2018,4,5,18,30,22.0,8.0,1.2,12.0,8.0,6.83,0.0
2018,4,5,18,45,11.0,4.0,1.3,12.0,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,3.25,12.75,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.3,12.8,2.0,1.71,0.0
2018,4,6,6,15,0.0,3.5,3.4,12.85,3.5,2.87,0.0
2018,4,6,6,30,0.0,5.0,3.5,12.9,5.0,4.1,0.0
2018,4,6,6,45,0.0,6.5,3.6,12.95,6.5,5.33,0.0
2018,4,6,7,0,0.0,8.0,3.7,13.0,8.0,6.57,0.0
2018,4,6,7,15,0.0,11.5,3.75,13.15,11.5,9.45,2.52
2018,4,6,7,30,0.0,15.0,3.8,13.3,15.0,12.35,5.02
2018,4,6,7,45,0.0,22.0,3.85,13.4,22.0,18.14,10.0
2018,4,6,8,0,0.0,29.0,3.9,13.5,29.0,23.94,14.93
2018,4,6,8,15,0.0,27.5,3.85,13.7,27.5,22.72,13.81
2018,4,6,8,30,0.0,26.0,3.8,13.9,26.0,21.49,12.69
2018,4,6,8,45,0.0,27.5,3.75,14.1,27.5,22.75,13.69
2018,4,6,9,0,0.0,29.0,3.7,14.3,29.0,24.01,14.69
2018,4,6,9,15,0.0,33.5,3.7,14.45,33.5,27.77,17.79
2018,4,6,9,30,0.0,38.0,3.7,14.6,38.0,31.53,20.88
2018,4,6,9,45,0.0,44.0,3.7,14.7,44.0,36.55,25.01
2018,4,6,10,0,0.0,50.0,3.7,14.8,50.0,41.57,29.13
2018,4,6,10,15,0.0,59.0,3.75,14.85,59.0,49.11,35.33
2018,4,6,10,30,0.0,68.0,3.8,14.9,68.0,56.67,41.52
2018,4,6,10,45,0.0,83.0,3.85,14.95,83.0,69.26,51.84
2018,4,6,11,0,0.0,98.0,3.9,15.0,98.0,81.95,62.19
2018,4,6,11,15,1.0,104.0,3.9,15.0,105.0,87.81,66.96
2018,4,6,11,30,2.0,110.0,3.9,15.0,112.0,93.55,71.63
2018,4,6,11,45,2.0,123.5,3.9,15.05,125.5,104.74,80.7
2018,4,6,12,0,2.0,137.0,3.9,15.1,139.0,115.8,89.64
2018,4,6,12,15,1.0,110.0,3.9,15.05,111.0,92.47,70.61
2018,4,6,12,30,0.0,83.0,3.9,15.0,83.0,69.37,51.71
2018,4,6,12,45,0.5,85.0,3.95,15.0,85.5,71.3,53.33
2018,4,6,13,0,1.0,87.0,4.0,15.0,88.0,73.16,54.88
2018,4,6,13,15,1.5,113.0,3.95,15.0,114.5,94.6,72.49
2018,4,6,13,30,2.0,139.0,3.9,15.0,141.0,115.54,89.61
2018,4,6,13,45,1.5,130.0,3.85,14.95,131.5,107.86,83.43
2018,4,6,14,0,1.0,121.0,3.8,14.9,122.0,100.3,77.38
2018,4,6,14,15,2.0,129.5,3.65,14.85,131.0,106.94,82.92
2018,4,6,14,30,3.0,138.0,3.5,14.8,140.0,113.23,88.19
2018,4,6,14,45,2.5,150.0,3.35,14.75,151.5,121.59,95.28
2018,4,6,15,0,2.0,162.0,3.2,14.7,163.0,129.41,106.69
2018,4,6,15,15,18.0,179.5,3.2,14.7,190.0,141.5,117.3
2018,4,6,15,30,34.0,197.0,3.2,14.7,217.0,144.33,120.03
2018,4,6,15,45,38.0,180.0,3.05,14.6,200.5,133.37,110.98
2018,4,6,16,0,42.0,163.0,2.9,14.5,184.0,122.12,101.66
2018,4,6,16,15,33.0,153.5,2.9,14.45,169.0,115.11,95.92
2018,4,6,16,30,24.0,144.0,2.9,14.4,154.0,107.9,89.94
2018,4,6,16,45,15.0,114.0,2.85,14.35,120.0,90.31,74.73
2018,4,6,17,0,6.0,84.0,2.8,14.3,86.0,67.96,55.09
2018,4,6,17,15,3.0,63.0,2.75,14.25,64.0,51.71,40.62
2018,4,6,17,30,0.0,42.0,2.7,14.2,42.0,34.72,25.33
2018,4,6,17,45,0.0,29.5,2.65,14.15,29.5,24.34,15.83
2018,4,6,18,0,0.0,17.0,2.6,14.1,17.0,13.99,6.31
2018,4,6,18,15,12.5,12.0,2.65,14.1,12.5,10.18,0.0
2018,4,6,18,30,25.0,7.0,2.7,14.1,8.0,5.97,0.0
2018,4,6,18,45,12.5,3.5,2.75,14.05,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,4,7,5,45,23.0,7.0,2.9,13.1,8.0,0.0,0.0
2018,4,7,6,0,46.0,14.0,2.9,13.1,16.0,45.32,0.0
2018,4,7,6,15,109.5,30.5,3.0,13.2,43.0,153.45,106.05
2018,4,7,6,30,173.0,47.0,3.1,13.3,70.0,226.64,185.54
2018,4,7,6,45,216.5,64.0,3.2,13.4,106.0,286.34,239.93
2018,4,7,7,0,260.0,81.0,3.3,13.5,142.0,347.87,293.69
2018,4,7,7,15,292.0,97.0,3.4,13.6,181.5,398.99,336.9
2018,4,7,7,30,324.0,113.0,3.5,13.7,221.0,471.98,395.65
2018,4,7,7,45,399.0,122.5,3.65,13.8,278.0,555.48,462.48
2018,4,7,8,0,474.0,132.0,3.8,13.9,335.0,639.89,527.71
2018,4,7,8,15,521.0,141.5,3.8,14.05,389.5,697.57,569.62
2018,4,7,8,30,568.0,151.0,3.8,14.2,444.0,753.85,609.67
2018,4,7,8,45,630.5,148.0,3.8,14.35,501.0,818.46,655.04
2018,4,7,9,0,693.0,145.0,3.8,14.5,558.0,871.26,690.86
2018,4,7,9,15,688.5,158.0,3.85,14.65,593.0,874.37,690.78
2018,4,7,9,30,684.0,171.0,3.9,14.8,628.0,874.04,688.77
2018,4,7,9,45,751.0,156.5,3.9,14.95,683.5,907.74,711.04
2018,4,7,10,0,818.0,142.0,3.9,15.1,739.0,930.61,725.26
2018,4,7,10,15,826.0,145.0,3.9,15.15,769.0,920.32,716.47
2018,4,7,10,30,834.0,148.0,3.9,15.2,799.0,906.38,705.52
2018,4,7,10,45,837.0,152.0,3.95,15.3,821.5,885.52,689.96
2018,4,7,11,0,840.0,156.0,4.0,15.4,844.0,861.31,672.15
2018,4,7,11,15,843.5,158.0,4.05,15.4,859.5,832.38,651.26
2018,4,7,11,30,847.0,160.0,4.1,15.4,875.0,800.4,627.29
2018,4,7,11,45,846.5,162.0,4.1,15.4,882.0,762.65,598.08
2018,4,7,12,0,846.0,164.0,4.1,15.4,889.0,722.48,566.62
2018,4,7,12,15,843.0,166.5,4.1,15.35,888.5,678.95,532.14
2018,4,7,12,30,840.0,169.0,4.1,15.3,888.0,633.63,495.54
2018,4,7,12,45,830.5,173.0,4.05,15.25,878.0,584.5,455.05
2018,4,7,13,0,821.0,177.0,4.0,15.2,868.0,534.68,413.07
2018,4,7,13,15,818.5,174.0,4.05,15.15,852.0,482.19,368.16
2018,4,7,13,30,816.0,171.0,4.1,15.1,836.0,429.02,321.53
2018,4,7,13,45,813.5,166.5,4.1,15.05,813.0,374.28,272.74
2018,4,7,14,0,811.0,162.0,4.1,15.0,790.0,319.29,223.47
2018,4,7,14,15,802.5,158.0,4.1,14.9,759.0,263.4,174.87
2018,4,7,14,30,794.0,154.0,4.1,14.8,728.0,208.35,130.65
2018,4,7,14,45,784.0,149.0,4.1,14.7,691.5,144.69,87.78
2018,4,7,15,0,774.0,144.0,4.1,14.6,655.0,90.9,73.62
2018,4,7,15,15,754.5,140.5,4.1,14.6,612.0,90.76,73.73
2018,4,7,15,30,735.0,137.0,4.1,14.6,569.0,90.61,73.81
2018,4,7,15,45,711.5,131.5,4.1,14.4,521.5,89.04,72.73
2018,4,7,16,0,688.0,126.0,4.1,14.2,474.0,87.38,71.58
2018,4,7,16,15,654.0,120.0,4.05,14.0,423.0,85.14,69.9
2018,4,7,16,30,620.0,114.0,4.0,13.8,372.0,82.82,68.13
2018,4,7,16,45,572.0,106.5,3.95,13.65,320.0,79.13,65.08
2018,4,7,17,0,524.0,99.0,3.9,13.5,268.0,72.63,59.43
2018,4,7,17,15,453.0,90.5,3.7,13.2,217.5,66.95,54.39
2018,4,7,17,30,382.0,82.0,3.5,12.9,167.0,61.19,49.06
2018,4,7,17,45,283.0,67.5,3.3,12.65,121.5,50.83,39.35
2018,4,7,18,0,184.0,53.0,3.1,12.4,76.0,40.17,28.93
2018,4,7,18,15,106.5,34.0,3.0,12.2,46.0,25.99,10.28
2018,4,7,18,30,29.0,15.0,2.9,12.0,16.0,12.8,0.0
2018,4,7,18,45,14.5,7.5,2.8,11.85,8.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,8,5,45,37.5,10.0,2.85,10.6,11.5,0.0,0.0
2018,4,8,6,0,75.0,20.0,2.9,10.8,23.0,71.68,0.0
2018,4,8,6,15,180.5,36.0,3.0,11.05,57.5,237.58,174.62
2018,4,8,6,30,286.0,52.0,3.1,11.3,92.0,343.34,283.88
2018,4,8,6,45,377.5,63.0,3.25,11.55,139.0,437.9,367.56
2018,4,8,7,0,469.0,74.0,3.4,11.8,186.0,541.83,454.37
2018,4,8,7,15,529.5,82.5,3.4,12.05,238.0,617.78,515.05
2018,4,8,7,30,590.0,91.0,3.4,12.3,290.0,693.82,573.18
2018,4,8,7,45,590.0,103.5,3.45,12.55,330.5,718.04,589.86
2018,4,8,8,0,590.0,116.0,3.5,12.8,371.0,739.53,604.12
2018,4,8,8,15,483.0,153.5,3.45,13.05,379.0,677.13,553.75
2018,4,8,8,30,376.0,191.0,3.4,13.3,387.0,596.07,487.22
2018,4,8,8,45,442.0,195.0,3.35,13.55,445.5,682.76,552.27
2018,4,8,9,0,508.0,199.0,3.3,13.8,504.0,745.87,597.53
2018,4,8,9,15,571.0,193.0,3.3,14.0,558.5,792.2,630.29
2018,4,8,9,30,634.0,187.0,3.3,14.2,613.0,844.59,666.21
2018,4,8,9,45,503.5,241.5,3.25,14.45,591.5,758.87,598.44
2018,4,8,10,0,373.0,296.0,3.2,14.7,570.0,662.19,522.75
2018,4,8,10,15,491.5,265.0,3.15,14.85,641.5,741.02,582.15
2018,4,8,10,30,610.0,234.0,3.1,15.0,713.0,801.48,625.88
2018,4,8,10,45,749.5,180.5,3.1,15.2,785.5,845.55,657.66
2018,4,8,11,0,889.0,127.0,3.1,15.4,858.0,866.23,670.75
2018,4,8,11,15,893.0,128.0,3.1,15.5,874.0,836.74,648.96
2018,4,8,11,30,897.0,129.0,3.1,15.6,890.0,804.17,625.4
2018,4,8,11,45,898.0,129.5,3.1,15.75,897.0,766.07,596.56
2018,4,8,12,0,899.0,130.0,3.1,15.9,904.0,725.44,564.85
2018,4,8,12,15,900.0,129.5,3.1,15.95,904.0,681.66,530.41
2018,4,8,12,30,901.0,129.0,3.1,16.0,904.0,635.75,493.56
2018,4,8,12,45,900.5,127.5,3.1,16.1,895.5,586.34,453.05
2018,4,8,13,0,900.0,126.0,3.1,16.2,887.0,535.37,410.22
2018,4,8,13,15,895.0,126.0,3.1,16.2,870.5,482.17,364.63
2018,4,8,13,30,890.0,126.0,3.1,16.2,854.0,428.21,317.26
2018,4,8,13,45,881.5,125.0,3.15,16.2,828.5,371.93,267.31
2018,4,8,14,0,873.0,124.0,3.2,16.2,803.0,315.74,217.15
2018,4,8,14,15,861.5,123.0,3.25,16.15,771.0,252.14,162.43
2018,4,8,14,30,850.0,122.0,3.3,16.1,739.0,195.64,117.13
2018,4,8,14,45,835.5,120.0,3.35,16.05,700.5,139.46,80.84
2018,4,8,15,0,821.0,118.0,3.4,16.0,662.0,85.1,68.2
2018,4,8,15,15,803.5,115.0,3.4,16.0,619.0,83.41,66.97
2018,4,8,15,30,786.0,112.0,3.4,16.0,576.0,82.86,66.69
2018,4,8,15,45,759.0,110.0,3.65,15.7,528.0,75.49,60.58
2018,4,8,16,0,732.0,108.0,3.9,15.4,480.0,75.56,60.91
2018,4,8,16,15,695.0,104.5,3.95,15.1,428.5,74.51,60.27
2018,4,8,16,30,658.0,101.0,4.0,14.8,377.0,73.49,59.64
2018,4,8,16,45,607.0,96.0,4.1,14.5,324.0,71.25,57.89
2018,4,8,17,0,556.0,91.0,4.2,14.2,271.0,69.06,56.11
2018,4,8,17,15,488.5,83.0,4.1,13.8,220.5,64.33,51.95
2018,4,8,17,30,421.0,75.0,4.0,13.4,170.0,56.39,44.72
2018,4,8,17,45,323.0,62.5,3.95,13.0,124.0,47.33,36.25
2018,4,8,18,0,225.0,50.0,3.9,12.6,78.0,38.16,27.28
2018,4,8,18,15,135.0,33.0,3.75,12.4,47.5,25.43,11.08
2018,4,8,18,30,45.0,16.0,3.6,12.2,17.0,13.66,0.0
2018,4,8,18,45,22.5,8.0,3.5,12.0,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,9,5,45,2.0,7.5,1.15,12.15,7.5,6.4,0.0
2018,4,9,6,0,4.0,15.0,1.1,12.3,15.0,16.09,0.0
2018,4,9,6,15,33.0,33.0,1.1,12.75,37.5,69.65,48.83
2018,4,9,6,30,62.0,51.0,1.1,13.2,60.0,127.45,102.33
2018,4,9,6,45,80.0,70.5,1.1,13.65,87.0,165.92,136.53
2018,4,9,7,0,98.0,90.0,1.1,14.1,114.0,204.26,169.58
2018,4,9,7,15,96.5,109.0,1.15,14.35,137.5,224.53,186.31
2018,4,9,7,30,95.0,128.0,1.2,14.6,161.0,244.05,201.81
2018,4,9,7,45,73.0,149.5,1.25,14.9,177.0,228.51,187.7
2018,4,9,8,0,51.0,171.0,1.3,15.2,193.0,229.4,186.79
2018,4,9,8,15,117.5,192.5,1.3,15.5,252.0,333.72,271.27
2018,4,9,8,30,184.0,214.0,1.3,15.8,311.0,418.85,337.39
2018,4,9,8,45,302.0,221.0,1.3,16.1,396.5,556.82,441.91
2018,4,9,9,0,420.0,228.0,1.3,16.4,482.0,694.01,540.17
2018,4,9,9,15,554.0,201.0,1.3,16.75,561.0,785.83,604.02
2018,4,9,9,30,688.0,174.0,1.3,17.1,640.0,883.53,668.09
2018,4,9,9,45,763.5,154.0,1.3,17.4,696.5,919.27,688.52
2018,4,9,10,0,839.0,134.0,1.3,17.7,753.0,944.37,702.53
2018,4,9,10,15,850.0,134.5,1.25,18.0,783.5,933.85,692.58
2018,4,9,10,30,861.0,135.0,1.2,18.3,814.0,919.6,680.85
2018,4,9,10,45,859.5,140.0,1.15,18.6,834.0,895.43,662.84
2018,4,9,11,0,858.0,145.0,1.1,18.9,854.0,868.06,642.98
2018,4,9,11,15,852.5,151.5,1.1,19.1,866.5,835.86,621.02
2018,4,9,11,30,847.0,158.0,1.1,19.3,879.0,800.96,596.62
2018,4,9,11,45,745.0,210.0,1.05,19.5,848.5,737.47,549.46
2018,4,9,12,0,643.0,262.0,1.0,19.7,818.0,672.57,501.45
2018,4,9,12,15,585.0,292.0,1.0,19.85,797.5,622.41,464.5
2018,4,9,12,30,527.0,322.0,1.0,20.0,777.0,575.08,428.99
2018,4,9,12,45,483.5,333.5,1.0,20.15,747.5,524.58,391.13
2018,4,9,13,0,440.0,345.0,1.0,20.3,718.0,477.07,355.02
2018,4,9,13,15,495.5,318.0,0.95,20.4,730.5,448.7,331.41
2018,4,9,13,30,551.0,291.0,0.9,20.5,743.0,414.79,302.28
2018,4,9,13,45,448.0,315.0,0.85,20.6,675.5,358.75,259.52
2018,4,9,14,0,345.0,339.0,0.8,20.7,608.0,320.41,231.32
2018,4,9,14,15,342.0,322.0,0.75,20.6,580.0,281.54,200.68
2018,4,9,14,30,339.0,305.0,0.7,20.5,552.0,243.55,172.06
2018,4,9,14,45,403.5,269.5,0.65,20.45,549.0,191.44,133.36
2018,4,9,15,0,468.0,234.0,0.6,20.4,546.0,142.07,113.91
2018,4,9,15,15,331.0,243.5,0.6,20.4,457.0,155.75,125.66
2018,4,9,15,30,194.0,253.0,0.6,20.4,368.0,169.47,137.23
2018,4,9,15,45,185.5,231.0,0.9,20.05,333.5,157.29,127.96
2018,4,9,16,0,177.0,209.0,1.2,19.7,299.0,144.64,118.17
2018,4,9,16,15,260.0,180.0,1.4,19.15,297.5,122.77,100.4
2018,4,9,16,30,343.0,151.0,1.6,18.6,296.0,106.91,87.44
2018,4,9,16,45,245.5,120.0,1.8,18.05,216.5,86.67,70.41
2018,4,9,17,0,148.0,89.0,2.0,17.5,137.0,65.64,52.34
2018,4,9,17,15,91.0,67.0,2.1,16.9,95.0,53.0,41.34
2018,4,9,17,30,34.0,45.0,2.2,16.3,53.0,37.52,27.61
2018,4,9,17,45,17.5,34.0,2.3,15.7,38.0,28.57,19.48
2018,4,9,18,0,1.0,23.0,2.4,15.1,23.0,18.97,10.66
2018,4,9,18,15,3.5,14.5,2.35,14.8,14.5,11.95,2.59
2018,4,9,18,30,6.0,6.0,2.3,14.5,6.0,5.12,0.0
2018,4,9,18,45,3.0,3.0,2.25,14.25,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,1.85,12.6,1.5,1.28,0.0
2018,4,10,6,0,0.0,3.0,1.8,12.7,3.0,2.46,0.0
2018,4,10,6,15,0.0,5.0,1.85,12.9,5.0,4.1,0.0
2018,4,10,6,30,0.0,7.0,1.9,13.1,7.0,5.74,0.0
2018,4,10,6,45,0.0,9.5,2.0,13.25,9.5,7.8,1.03
2018,4,10,7,0,0.0,12.0,2.1,13.4,12.0,9.86,2.86
2018,4,10,7,15,0.0,16.5,2.2,13.5,16.5,13.58,6.09
2018,4,10,7,30,0.0,21.0,2.3,13.6,21.0,17.3,9.3
2018,4,10,7,45,0.0,25.0,2.35,13.7,25.0,20.62,12.12
2018,4,10,8,0,0.0,29.0,2.4,13.8,29.0,23.95,14.91
2018,4,10,8,15,0.0,27.5,2.5,13.85,27.5,22.72,13.79
2018,4,10,8,30,0.0,26.0,2.6,13.9,26.0,21.5,12.69
2018,4,10,8,45,0.0,29.0,2.7,14.0,29.0,24.0,14.75
2018,4,10,9,0,0.0,32.0,2.8,14.1,32.0,26.51,16.8
2018,4,10,9,15,0.0,58.0,2.75,14.15,58.0,48.17,34.95
2018,4,10,9,30,0.0,84.0,2.7,14.2,84.0,69.93,52.98
2018,4,10,9,45,12.5,168.5,2.7,14.25,178.0,156.25,124.31
2018,4,10,10,0,25.0,253.0,2.7,14.3,272.0,259.89,207.41
2018,4,10,10,15,25.5,271.0,2.65,14.4,291.0,274.47,218.08
2018,4,10,10,30,26.0,289.0,2.6,14.5,310.0,288.41,228.47
2018,4,10,10,45,17.5,256.5,2.6,14.55,270.5,235.13,185.89
2018,4,10,11,0,9.0,224.0,2.6,14.6,231.0,197.78,155.86
2018,4,10,11,15,6.0,173.0,2.6,14.6,178.0,150.45,117.82
2018,4,10,11,30,3.0,122.0,2.6,14.6,125.0,104.46,80.5
2018,4,10,11,45,3.5,133.0,2.65,14.6,136.0,113.82,88.14
2018,4,10,12,0,4.0,144.0,2.7,14.6,147.0,123.03,95.57
2018,4,10,12,15,8.5,199.5,2.8,14.55,206.5,171.36,134.59
2018,4,10,12,30,13.0,255.0,2.9,14.5,266.0,218.11,171.82
2018,4,10,12,45,15.5,271.0,2.95,14.45,284.0,230.35,181.43
2018,4,10,13,0,18.0,287.0,3.0,14.4,302.0,241.8,190.47
2018,4,10,13,15,24.5,307.0,3.1,14.35,327.5,251.89,198.39
2018,4,10,13,30,31.0,327.0,3.2,14.3,353.0,263.05,207.08
2018,4,10,13,45,34.5,325.5,3.3,14.25,353.5,256.74,202.0
2018,4,10,14,0,38.0,324.0,3.4,14.2,354.0,249.79,196.42
2018,4,10,14,15,64.5,325.0,3.5,14.15,373.5,248.24,194.2
2018,4,10,14,30,91.0,326.0,3.6,14.1,393.0,242.91,189.09
2018,4,10,14,45,117.0,317.5,3.7,14.05,399.0,216.72,168.41
2018,4,10,15,0,143.0,309.0,3.8,14.0,405.0,198.2,165.32
2018,4,10,15,15,184.0,283.5,3.8,14.0,398.5,185.06,154.63
2018,4,10,15,30,225.0,258.0,3.8,14.0,392.0,172.6,144.47
2018,4,10,15,45,287.0,223.5,3.9,13.95,380.0,146.36,122.42
2018,4,10,16,0,349.0,189.0,4.0,13.9,368.0,128.61,107.5
2018,4,10,16,15,486.5,145.5,4.0,13.75,367.5,98.89,81.97
2018,4,10,16,30,624.0,102.0,4.0,13.6,367.0,73.55,59.94
2018,4,10,16,45,637.5,90.0,3.95,13.5,330.0,66.83,54.17
2018,4,10,17,0,651.0,78.0,3.9,13.4,293.0,59.59,47.85
2018,4,10,17,15,590.5,71.5,3.75,13.05,240.5,55.58,44.31
2018,4,10,17,30,530.0,65.0,3.6,12.7,188.0,51.55,40.59
2018,4,10,17,45,433.5,56.5,3.4,12.4,140.0,45.65,34.94
2018,4,10,18,0,337.0,48.0,3.2,12.1,92.0,37.04,26.55
2018,4,10,18,15,216.0,33.5,3.15,11.85,57.0,25.99,13.22
2018,4,10,18,30,95.0,19.0,3.1,11.6,22.0,16.22,0.0
2018,4,10,18,45,47.5,9.5,3.05,11.4,11.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,11,5,45,26.5,10.0,2.85,11.15,11.5,27.07,0.0
2018,4,11,6,0,53.0,20.0,2.8,11.2,23.0,82.06,0.0
2018,4,11,6,15,106.0,37.0,2.85,11.4,50.5,160.58,124.89
2018,4,11,6,30,159.0,54.0,2.9,11.6,78.0,225.13,187.17
2018,4,11,6,45,193.0,71.0,2.95,11.8,112.0,276.7,233.73
2018,4,11,7,0,227.0,88.0,3.0,12.0,146.0,329.59,279.72
2018,4,11,7,15,250.5,107.5,2.95,12.1,184.5,377.67,319.79
2018,4,11,7,30,274.0,127.0,2.9,12.2,223.0,425.35,358.14
2018,4,11,7,45,242.0,152.0,2.8,12.3,247.0,427.97,357.62
2018,4,11,8,0,210.0,177.0,2.7,12.4,271.0,406.9,338.46
2018,4,11,8,15,201.0,203.5,2.7,12.45,301.5,427.56,353.15
2018,4,11,8,30,192.0,230.0,2.7,12.5,332.0,446.36,365.96
2018,4,11,8,45,231.5,248.0,2.65,12.55,382.0,500.14,407.35
2018,4,11,9,0,271.0,266.0,2.6,12.6,432.0,573.89,462.49
2018,4,11,9,15,214.0,276.0,2.7,12.65,412.5,501.33,404.32
2018,4,11,9,30,157.0,286.0,2.8,12.7,393.0,449.83,362.34
2018,4,11,9,45,104.0,301.0,2.9,12.7,373.5,408.01,327.57
2018,4,11,10,0,51.0,316.0,3.0,12.7,354.0,348.57,278.88
2018,4,11,10,15,136.5,336.5,3.2,12.75,444.0,458.43,366.81
2018,4,11,10,30,222.0,357.0,3.4,12.8,534.0,544.96,434.18
2018,4,11,10,45,330.5,346.5,3.55,12.8,618.0,629.33,499.29
2018,4,11,11,0,439.0,336.0,3.7,12.8,702.0,702.79,554.9
2018,4,11,11,15,383.5,364.0,3.85,12.8,688.0,649.78,513.37
2018,4,11,11,30,328.0,392.0,4.0,12.8,674.0,609.45,481.56
2018,4,11,11,45,260.5,411.5,4.1,12.8,636.5,554.73,438.48
2018,4,11,12,0,193.0,431.0,4.2,12.8,599.0,499.26,394.83
2018,4,11,12,15,200.5,426.5,4.25,12.8,601.0,482.89,382.05
2018,4,11,12,30,208.0,422.0,4.3,12.8,603.0,465.57,368.18
2018,4,11,12,45,269.0,408.0,4.4,12.8,639.5,467.13,368.92
2018,4,11,13,0,330.0,394.0,4.5,12.8,676.0,462.64,364.01
2018,4,11,13,15,371.0,368.5,4.55,12.8,680.0,435.45,340.64
2018,4,11,13,30,412.0,343.0,4.6,12.8,684.0,399.1,309.14
2018,4,11,13,45,369.0,347.0,4.6,12.8,645.5,362.12,278.05
2018,4,11,14,0,326.0,351.0,4.6,12.8,607.0,323.92,246.64
2018,4,11,14,15,238.0,345.5,4.7,12.8,528.5,275.42,209.99
2018,4,11,14,30,150.0,340.0,4.8,12.8,450.0,248.47,192.27
2018,4,11,14,45,90.5,298.5,4.85,12.85,364.0,216.36,170.17
2018,4,11,15,0,31.0,257.0,4.9,12.9,278.0,181.09,151.72
2018,4,11,15,15,22.5,230.5,4.9,12.9,245.0,175.95,147.75
2018,4,11,15,30,14.0,204.0,4.9,12.9,212.0,157.41,132.2
2018,4,11,15,45,8.0,156.0,4.95,12.75,160.5,123.77,103.48
2018,4,11,16,0,2.0,108.0,5.0,12.6,109.0,88.33,72.79
2018,4,11,16,15,61.0,111.5,5.1,12.5,137.5,83.92,69.19
2018,4,11,16,30,120.0,115.0,5.2,12.4,166.0,86.91,72.11
2018,4,11,16,45,146.0,118.0,5.25,12.3,172.0,88.69,73.92
2018,4,11,17,0,172.0,121.0,5.3,12.2,178.0,89.87,75.14
2018,4,11,17,15,158.5,96.5,5.35,12.0,142.0,70.76,58.1
2018,4,11,17,30,145.0,72.0,5.4,11.8,106.0,54.18,43.09
2018,4,11,17,45,111.5,56.0,5.5,11.6,78.0,42.73,32.48
2018,4,11,18,0,78.0,40.0,5.6,11.4,50.0,31.89,22.2
2018,4,11,18,15,46.0,26.0,5.5,11.25,31.0,20.93,10.08
2018,4,11,18,30,14.0,12.0,5.4,11.1,12.0,10.24,0.0
2018,4,11,18,45,7.0,6.0,5.3,10.9,6.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,4.15,9.3,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,12,5,45,60.0,12.5,3.35,9.25,16.0,52.79,0.0
2018,4,12,6,0,120.0,25.0,3.3,9.5,32.0,155.58,19.9
2018,4,12,6,15,234.5,40.0,3.45,9.75,71.0,283.02,227.1
2018,4,12,6,30,349.0,55.0,3.6,10.0,110.0,399.0,334.81
2018,4,12,6,45,431.0,64.5,3.7,10.3,158.5,490.21,413.92
2018,4,12,7,0,513.0,74.0,3.8,10.6,207.0,585.76,493.01
2018,4,12,7,15,567.5,82.0,3.8,10.75,259.5,656.71,549.28
2018,4,12,7,30,622.0,90.0,3.8,10.9,312.0,727.55,603.18
2018,4,12,7,45,506.0,114.5,3.8,11.1,313.0,648.54,539.67
2018,4,12,8,0,390.0,139.0,3.8,11.3,314.0,572.77,477.53
2018,4,12,8,15,457.5,152.0,3.75,11.45,380.5,653.95,540.32
2018,4,12,8,30,525.0,165.0,3.7,11.6,447.0,734.09,599.52
2018,4,12,8,45,490.5,165.5,3.65,11.8,447.0,698.15,569.03
2018,4,12,9,0,456.0,166.0,3.6,12.0,447.0,660.13,537.69
2018,4,12,9,15,446.0,187.5,3.55,12.15,478.0,668.49,541.53
2018,4,12,9,30,436.0,209.0,3.5,12.3,509.0,673.97,542.98
2018,4,12,9,45,637.5,172.5,3.45,12.45,637.0,823.85,655.15
2018,4,12,10,0,839.0,136.0,3.4,12.6,765.0,950.41,742.71
2018,4,12,10,15,800.0,157.5,3.4,12.7,776.0,915.65,715.61
2018,4,12,10,30,761.0,179.0,3.4,12.8,787.0,885.04,692.92
2018,4,12,10,45,711.5,207.5,3.4,12.9,788.5,843.62,661.97
2018,4,12,11,0,662.0,236.0,3.4,13.0,790.0,800.21,628.19
2018,4,12,11,15,740.5,204.5,3.5,13.05,834.5,803.87,631.88
2018,4,12,11,30,819.0,173.0,3.6,13.1,879.0,796.44,626.91
2018,4,12,11,45,840.0,165.5,3.7,13.15,894.5,766.64,604.1
2018,4,12,12,0,861.0,158.0,3.8,13.2,910.0,733.08,578.08
2018,4,12,12,15,843.0,167.0,3.95,13.2,903.0,684.86,540.26
2018,4,12,12,30,825.0,176.0,4.1,13.2,896.0,635.91,501.09
2018,4,12,12,45,833.0,171.5,4.25,13.15,892.0,590.12,463.73
2018,4,12,13,0,841.0,167.0,4.4,13.1,888.0,542.22,423.45
2018,4,12,13,15,838.5,164.0,4.45,13.1,871.5,488.95,377.41
2018,4,12,13,30,836.0,161.0,4.5,13.1,855.0,434.98,329.62
2018,4,12,13,45,832.5,157.5,4.55,13.05,831.5,379.84,279.98
2018,4,12,14,0,829.0,154.0,4.6,13.0,808.0,324.51,229.8
2018,4,12,14,15,820.5,151.0,4.65,13.0,777.0,268.54,180.16
2018,4,12,14,30,812.0,148.0,4.7,13.0,746.0,213.35,134.56
2018,4,12,14,45,801.5,143.5,4.7,12.95,709.0,157.99,96.62
2018,4,12,15,0,791.0,139.0,4.7,12.9,672.0,104.08,85.49
2018,4,12,15,15,772.5,135.5,4.7,12.9,628.5,87.12,70.98
2018,4,12,15,30,754.0,132.0,4.7,12.9,585.0,86.88,70.99
2018,4,12,15,45,733.5,126.5,4.7,12.7,538.0,85.27,69.85
2018,4,12,16,0,713.0,121.0,4.7,12.5,491.0,83.54,68.61
2018,4,12,16,15,684.5,115.0,4.6,12.4,441.0,81.23,66.82
2018,4,12,16,30,656.0,109.0,4.5,12.3,391.0,78.81,64.91
2018,4,12,16,45,616.5,101.0,4.45,12.15,339.0,74.64,61.42
2018,4,12,17,0,577.0,93.0,4.4,12.0,287.0,70.31,57.71
2018,4,12,17,15,516.5,84.5,4.25,11.75,235.5,65.25,53.22
2018,4,12,17,30,456.0,76.0,4.1,11.5,184.0,57.21,45.88
2018,4,12,17,45,369.0,64.0,3.95,11.25,137.5,48.55,37.75
2018,4,12,18,0,282.0,52.0,3.8,11.0,91.0,39.76,29.2
2018,4,12,18,15,178.0,35.5,3.75,10.8,56.5,27.38,15.53
2018,4,12,18,30,74.0,19.0,3.7,10.6,22.0,16.22,0.0
2018,4,12,18,45,37.0,9.5,3.65,10.45,11.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,13,5,45,64.5,13.0,2.55,9.1,17.0,56.52,0.0
2018,4,13,6,0,129.0,26.0,2.5,9.4,34.0,166.11,53.8
2018,4,13,6,15,243.5,41.0,2.55,9.8,74.0,291.2,235.27
2018,4,13,6,30,358.0,56.0,2.6,10.2,114.0,408.05,341.15
2018,4,13,6,45,440.0,65.0,2.6,10.6,162.5,499.65,419.01
2018,4,13,7,0,522.0,74.0,2.6,11.0,211.0,594.95,495.97
2018,4,13,7,15,576.5,80.0,2.7,11.45,262.5,663.66,549.05
2018,4,13,7,30,631.0,86.0,2.8,11.9,314.0,732.12,599.79
2018,4,13,7,45,669.0,91.5,2.9,12.35,366.0,783.83,636.19
2018,4,13,8,0,707.0,97.0,3.0,12.8,418.0,833.92,670.44
2018,4,13,8,15,734.0,101.5,3.0,13.15,468.0,870.05,693.34
2018,4,13,8,30,761.0,106.0,3.0,13.5,518.0,897.24,709.53
2018,4,13,8,45,781.0,109.5,2.95,13.85,564.5,920.23,722.23
2018,4,13,9,0,801.0,113.0,2.9,14.2,611.0,939.88,732.52
2018,4,13,9,15,819.5,115.0,2.85,14.45,654.0,952.82,738.41
2018,4,13,9,30,838.0,117.0,2.8,14.7,697.0,962.09,741.89
2018,4,13,9,45,855.0,116.0,2.8,14.95,734.5,962.73,740.04
2018,4,13,10,0,872.0,115.0,2.8,15.2,772.0,948.83,728.44
2018,4,13,10,15,879.5,116.5,2.75,15.4,801.0,936.34,717.84
2018,4,13,10,30,887.0,118.0,2.7,15.6,830.0,920.27,704.96
2018,4,13,10,45,891.0,120.0,2.65,15.8,852.0,898.12,688.06
2018,4,13,11,0,895.0,122.0,2.6,16.0,874.0,872.64,669.05
2018,4,13,11,15,898.5,123.0,2.6,16.15,889.0,842.61,647.49
2018,4,13,11,30,902.0,124.0,2.6,16.3,904.0,809.54,623.84
2018,4,13,11,45,903.0,125.0,2.55,16.45,911.0,771.76,595.81
2018,4,13,12,0,904.0,126.0,2.5,16.6,918.0,731.44,564.53
2018,4,13,12,15,904.0,125.5,2.55,16.7,917.0,686.93,530.3
2018,4,13,12,30,904.0,125.0,2.6,16.8,916.0,640.4,493.7
2018,4,13,12,45,901.5,124.5,2.65,16.9,906.5,590.71,453.73
2018,4,13,13,0,899.0,124.0,2.7,17.0,897.0,539.64,411.53
2018,4,13,13,15,885.5,128.0,2.7,17.0,877.5,485.82,366.08
2018,4,13,13,30,872.0,132.0,2.7,17.0,858.0,432.01,319.53
2018,4,13,13,45,864.0,131.0,2.75,17.05,833.0,376.95,271.05
2018,4,13,14,0,856.0,130.0,2.8,17.1,808.0,316.13,217.72
2018,4,13,14,15,854.0,125.0,2.85,17.05,779.0,258.93,167.78
2018,4,13,14,30,852.0,120.0,2.9,17.0,750.0,201.76,121.02
2018,4,13,14,45,759.0,146.0,2.95,16.95,686.5,148.89,88.69
2018,4,13,15,0,666.0,172.0,3.0,16.9,623.0,112.81,81.31
2018,4,13,15,15,684.0,153.5,3.0,16.9,591.0,96.41,77.77
2018,4,13,15,30,702.0,135.0,3.0,16.9,559.0,87.7,70.53
2018,4,13,15,45,691.5,127.0,3.0,16.55,516.5,84.75,68.31
2018,4,13,16,0,681.0,119.0,3.0,16.2,474.0,81.55,65.85
2018,4,13,16,15,629.5,115.5,3.05,15.9,418.0,80.67,65.39
2018,4,13,16,30,578.0,112.0,3.1,15.6,362.0,79.89,64.99
2018,4,13,16,45,554.5,100.5,3.1,15.3,315.5,73.43,59.57
2018,4,13,17,0,531.0,89.0,3.1,15.0,269.0,66.59,53.72
2018,4,13,17,15,489.5,78.0,3.15,14.55,222.0,59.61,47.64
