Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,17,30,448.0,67.0,3.2,14.1,175.0,52.33,41.09
2018,4,13,17,45,365.0,56.5,3.2,13.65,130.0,43.04,32.55
2018,4,13,18,0,282.0,46.0,3.2,13.2,85.0,35.28,25.1
2018,4,13,18,15,190.0,32.5,3.15,12.9,54.0,25.12,14.05
2018,4,13,18,30,98.0,19.0,3.1,12.6,23.0,16.22,0.0
2018,4,13,18,45,49.0,9.5,3.1,12.35,11.5,8.11,0.0
2018,4,13,19,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,14,5,15,5.5,2.0,2.45,9.9,2.0,0.0,0.0
2018,4,14,5,30,11.0,4.0,2.4,10.2,4.0,0.0,0.0
2018,4,14,5,45,83.0,17.0,2.35,10.5,22.0,73.15,0.0
2018,4,14,6,0,155.0,30.0,2.3,10.8,40.0,194.79,89.6
2018,4,14,6,15,266.0,42.5,2.3,11.15,79.0,310.93,251.49
2018,4,14,6,30,377.0,55.0,2.3,11.5,118.0,422.1,350.76
2018,4,14,6,45,456.0,64.0,2.25,11.8,167.0,513.48,427.36
2018,4,14,7,0,535.0,73.0,2.2,12.1,216.0,606.47,501.28
2018,4,14,7,15,588.0,79.5,2.15,12.5,268.0,674.65,552.34
2018,4,14,7,30,641.0,86.0,2.1,12.9,320.0,742.63,600.88
2018,4,14,7,45,678.5,91.0,2.0,13.3,372.0,793.39,634.33
2018,4,14,8,0,716.0,96.0,1.9,13.7,424.0,842.5,665.36
2018,4,14,8,15,744.0,100.0,1.85,14.1,474.5,879.04,687.01
2018,4,14,8,30,772.0,104.0,1.8,14.5,525.0,906.99,702.31
2018,4,14,8,45,794.0,107.0,1.75,14.95,572.5,931.35,714.84
2018,4,14,9,0,816.0,110.0,1.7,15.4,620.0,952.35,724.96
2018,4,14,9,15,834.0,111.0,1.65,15.7,662.5,963.57,728.92
2018,4,14,9,30,852.0,112.0,1.6,16.0,705.0,971.11,730.62
2018,4,14,9,45,867.0,112.0,1.55,16.35,742.0,959.76,719.85
2018,4,14,10,0,882.0,112.0,1.5,16.7,779.0,956.22,714.69
2018,4,14,10,15,890.5,113.0,1.5,16.9,809.0,943.99,704.99
2018,4,14,10,30,899.0,114.0,1.5,17.1,839.0,928.14,693.18
2018,4,14,10,45,905.0,115.5,1.55,17.3,862.0,907.01,678.7
2018,4,14,11,0,911.0,117.0,1.6,17.5,885.0,882.42,661.99
2018,4,14,11,15,914.5,117.5,1.65,17.6,900.0,851.52,641.28
2018,4,14,11,30,918.0,118.0,1.7,17.7,915.0,817.57,618.45
2018,4,14,11,45,920.0,118.5,1.75,17.75,922.5,779.62,592.44
2018,4,14,12,0,922.0,119.0,1.8,17.8,930.0,739.02,562.66
2018,4,14,12,15,922.5,119.0,1.9,17.85,929.5,694.61,529.75
2018,4,14,12,30,923.0,119.0,2.0,17.9,929.0,648.07,494.26
2018,4,14,12,45,922.5,117.5,2.1,17.9,920.5,597.91,455.05
2018,4,14,13,0,922.0,116.0,2.2,17.9,912.0,546.18,413.27
2018,4,14,13,15,918.0,115.5,2.3,17.85,895.0,492.27,368.47
2018,4,14,13,30,914.0,115.0,2.4,17.8,878.0,437.5,321.56
2018,4,14,13,45,907.5,114.0,2.5,17.75,853.5,380.95,272.11
2018,4,14,14,0,901.0,113.0,2.6,17.7,829.0,324.25,221.96
2018,4,14,14,15,892.5,111.5,2.7,17.55,797.5,266.9,172.16
2018,4,14,14,30,884.0,110.0,2.8,17.4,766.0,210.07,125.98
2018,4,14,14,45,872.0,108.0,2.9,17.3,728.0,153.35,87.73
2018,4,14,15,0,860.0,106.0,3.0,17.2,690.0,87.72,57.87
2018,4,14,15,15,844.5,103.5,3.0,17.2,646.5,75.86,60.08
2018,4,14,15,30,829.0,101.0,3.0,17.2,603.0,75.4,59.87
2018,4,14,15,45,806.5,98.5,3.2,16.75,555.0,74.79,59.63
2018,4,14,16,0,784.0,96.0,3.4,16.3,507.0,74.16,59.4
2018,4,14,16,15,753.5,92.5,3.45,16.0,455.5,72.68,58.38
2018,4,14,16,30,723.0,89.0,3.5,15.7,404.0,65.11,52.0
2018,4,14,16,45,680.0,85.0,3.5,15.4,351.0,63.23,50.56
2018,4,14,17,0,637.0,81.0,3.5,15.1,298.0,61.38,49.09
2018,4,14,17,15,514.0,71.0,3.45,14.7,227.0,54.16,42.77
2018,4,14,17,30,391.0,61.0,3.4,14.3,156.0,46.91,36.25
2018,4,14,17,45,258.0,47.5,3.4,13.95,104.0,35.88,26.2
2018,4,14,18,0,125.0,34.0,3.4,13.6,52.0,26.9,17.83
2018,4,14,18,15,77.5,21.5,3.35,13.4,31.0,17.22,8.08
2018,4,14,18,30,30.0,9.0,3.3,13.2,10.0,7.37,0.0
2018,4,14,18,45,15.0,4.5,3.3,13.05,5.0,3.84,0.0
2018,4,14,19,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,15,5,15,8.0,2.5,2.2,10.75,2.0,0.0,0.0
2018,4,15,5,30,16.0,5.0,2.3,10.9,4.0,0.0,0.0
2018,4,15,5,45,98.5,18.0,2.4,11.1,24.0,85.19,0.0
2018,4,15,6,0,181.0,31.0,2.5,11.3,44.0,218.36,121.51
2018,4,15,6,15,294.5,42.5,2.65,11.55,84.0,332.86,270.78
2018,4,15,6,30,408.0,54.0,2.8,11.8,124.0,448.47,372.95
2018,4,15,6,45,400.5,68.0,2.95,12.05,156.5,467.61,392.37
2018,4,15,7,0,393.0,82.0,3.1,12.3,189.0,487.48,410.28
2018,4,15,7,15,461.0,91.5,3.2,12.5,242.5,567.5,474.46
2018,4,15,7,30,529.0,101.0,3.3,12.7,296.0,658.35,544.37
2018,4,15,7,45,553.5,112.0,3.35,12.9,343.0,702.43,576.04
2018,4,15,8,0,578.0,123.0,3.4,13.1,390.0,744.69,605.82
2018,4,15,8,15,601.0,132.0,3.55,13.25,437.0,781.08,631.2
2018,4,15,8,30,624.0,141.0,3.7,13.4,484.0,815.01,654.5
2018,4,15,8,45,697.5,132.0,3.8,13.55,546.0,874.68,696.12
2018,4,15,9,0,771.0,123.0,3.9,13.7,608.0,924.48,729.84
2018,4,15,9,15,805.0,119.0,3.95,13.8,655.0,945.82,742.87
2018,4,15,9,30,839.0,115.0,4.0,13.9,702.0,963.27,753.43
2018,4,15,9,45,848.0,117.5,4.1,14.0,736.5,960.23,749.94
2018,4,15,10,0,857.0,120.0,4.2,14.1,771.0,942.43,736.31
2018,4,15,10,15,864.0,121.5,4.25,14.1,799.5,929.59,726.44
2018,4,15,10,30,871.0,123.0,4.3,14.1,828.0,913.27,714.36
2018,4,15,10,45,875.5,124.5,4.4,14.15,849.5,891.32,698.63
2018,4,15,11,0,880.0,126.0,4.5,14.2,871.0,866.09,680.58
2018,4,15,11,15,795.0,164.5,4.55,14.15,846.5,808.45,638.81
2018,4,15,11,30,710.0,203.0,4.6,14.1,822.0,747.12,591.39
2018,4,15,11,45,424.0,275.5,4.7,14.05,646.0,564.8,449.54
2018,4,15,12,0,138.0,348.0,4.8,14.0,470.0,393.75,312.67
2018,4,15,12,15,79.5,323.0,4.85,13.95,393.0,320.01,254.19
2018,4,15,12,30,21.0,298.0,4.9,13.9,316.0,257.67,204.07
2018,4,15,12,45,14.5,246.5,4.95,13.8,259.0,210.43,166.49
2018,4,15,13,0,8.0,195.0,5.0,13.7,202.0,164.44,129.55
2018,4,15,13,15,4.0,156.5,5.1,13.5,160.0,130.93,102.51
2018,4,15,13,30,0.0,118.0,5.2,13.3,118.0,97.94,75.68
2018,4,15,13,45,0.0,101.0,5.25,13.15,101.0,84.08,64.39
2018,4,15,14,0,0.0,84.0,5.3,13.0,84.0,70.1,52.93
2018,4,15,14,15,1.0,97.0,5.35,12.9,97.5,81.0,62.06
2018,4,15,14,30,2.0,110.0,5.4,12.8,111.0,91.41,70.8
2018,4,15,14,45,5.5,133.0,5.45,12.65,136.5,109.29,85.72
2018,4,15,15,0,9.0,156.0,5.5,12.5,162.0,125.73,99.71
2018,4,15,15,15,5.5,145.0,5.5,12.5,148.5,117.04,97.12
2018,4,15,15,30,2.0,134.0,5.5,12.5,135.0,108.53,89.98
2018,4,15,15,45,27.5,145.0,5.45,12.3,159.5,111.23,92.69
2018,4,15,16,0,53.0,156.0,5.4,12.1,184.0,118.34,99.3
2018,4,15,16,15,139.5,158.5,5.35,11.9,222.0,114.85,96.61
2018,4,15,16,30,226.0,161.0,5.3,11.7,260.0,111.36,93.92
2018,4,15,16,45,272.5,136.0,5.2,11.55,240.5,96.98,81.45
2018,4,15,17,0,319.0,111.0,5.1,11.4,221.0,78.3,64.99
2018,4,15,17,15,359.0,92.0,5.0,11.15,196.0,66.8,54.75
2018,4,15,17,30,399.0,73.0,4.9,10.9,171.0,54.57,43.66
2018,4,15,17,45,354.0,60.5,4.75,10.65,132.0,45.84,35.5
2018,4,15,18,0,309.0,48.0,4.6,10.4,93.0,36.84,26.88
2018,4,15,18,15,207.5,34.5,4.45,10.3,59.5,26.65,16.12
2018,4,15,18,30,106.0,21.0,4.3,10.2,26.0,16.33,0.0
2018,4,15,18,45,53.0,10.5,4.15,10.1,13.0,8.96,0.0
2018,4,15,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,2.5,9.45,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,2.5,9.6,1.0,0.0,0.0
2018,4,16,5,45,0.0,3.5,2.55,9.7,3.5,2.99,0.0
2018,4,16,6,0,0.0,6.0,2.6,9.8,6.0,4.92,0.0
2018,4,16,6,15,0.0,8.5,2.7,9.85,8.5,6.97,0.19
2018,4,16,6,30,0.0,11.0,2.8,9.9,11.0,9.03,2.13
2018,4,16,6,45,2.0,21.0,2.95,9.95,21.5,19.0,10.98
2018,4,16,7,0,4.0,31.0,3.1,10.0,32.0,29.1,19.96
2018,4,16,7,15,26.5,77.5,3.2,10.05,87.0,99.02,81.58
2018,4,16,7,30,49.0,124.0,3.3,10.1,142.0,174.61,146.7
2018,4,16,7,45,50.5,127.0,3.35,10.1,148.0,175.38,146.93
2018,4,16,8,0,52.0,130.0,3.4,10.1,154.0,177.34,148.23
2018,4,16,8,15,57.0,152.5,3.45,10.1,181.5,205.28,171.25
2018,4,16,8,30,62.0,175.0,3.5,10.1,209.0,232.63,193.44
2018,4,16,8,45,70.5,218.5,3.55,10.1,260.5,286.56,237.09
2018,4,16,9,0,79.0,262.0,3.6,10.1,312.0,339.49,279.11
2018,4,16,9,15,68.5,228.5,3.65,10.1,274.0,286.98,235.75
2018,4,16,9,30,58.0,195.0,3.7,10.1,236.0,238.53,195.74
2018,4,16,9,45,30.5,151.0,3.7,10.15,172.5,166.65,135.38
2018,4,16,10,0,3.0,107.0,3.7,10.2,109.0,92.46,72.43
2018,4,16,10,15,37.5,197.0,3.75,10.2,227.5,213.22,173.41
2018,4,16,10,30,72.0,287.0,3.8,10.2,346.0,326.96,265.42
2018,4,16,10,45,235.5,311.5,3.8,10.25,510.5,514.3,415.95
2018,4,16,11,0,399.0,336.0,3.8,10.3,675.0,671.72,536.78
2018,4,16,11,15,448.0,333.5,3.8,10.35,720.0,685.89,546.23
2018,4,16,11,30,497.0,331.0,3.8,10.4,765.0,695.06,552.55
2018,4,16,11,45,434.5,322.0,3.85,10.45,703.5,612.45,488.76
2018,4,16,12,0,372.0,313.0,3.9,10.5,642.0,534.07,427.73
2018,4,16,12,15,199.0,317.0,3.9,10.5,493.0,396.83,318.45
2018,4,16,12,30,26.0,321.0,3.9,10.5,344.0,279.06,222.97
2018,4,16,12,45,170.5,327.0,3.95,10.55,475.5,356.53,285.54
2018,4,16,13,0,315.0,333.0,4.0,10.6,607.0,413.14,328.44
2018,4,16,13,15,550.0,258.5,4.05,10.65,725.5,432.88,339.78
2018,4,16,13,30,785.0,184.0,4.1,10.7,844.0,436.73,334.76
2018,4,16,13,45,847.0,146.0,4.2,10.7,839.5,381.22,283.38
2018,4,16,14,0,909.0,108.0,4.3,10.7,835.0,325.91,230.61
2018,4,16,14,15,910.0,102.0,4.35,10.75,806.0,267.36,177.31
2018,4,16,14,30,911.0,96.0,4.4,10.8,777.0,208.37,126.91
2018,4,16,14,45,819.0,123.5,4.5,10.8,713.0,151.96,90.2
2018,4,16,15,0,727.0,151.0,4.6,10.8,649.0,105.81,73.95
2018,4,16,15,15,723.5,141.5,4.6,10.8,610.5,89.17,73.3
2018,4,16,15,30,720.0,132.0,4.6,10.8,572.0,85.65,70.42
2018,4,16,15,45,735.5,115.5,4.6,10.8,534.5,77.65,63.57
2018,4,16,16,0,751.0,99.0,4.6,10.8,497.0,75.63,61.99
2018,4,16,16,15,764.5,87.0,4.55,10.7,457.5,68.57,55.94
2018,4,16,16,30,778.0,75.0,4.5,10.6,418.0,61.02,49.39
2018,4,16,16,45,740.0,70.5,4.45,10.55,363.5,58.15,46.97
2018,4,16,17,0,702.0,66.0,4.4,10.5,309.0,55.23,44.45
2018,4,16,17,15,645.0,61.0,4.25,10.3,255.5,47.45,37.48
2018,4,16,17,30,588.0,56.0,4.1,10.1,202.0,44.17,34.44
2018,4,16,17,45,515.5,49.5,3.95,9.95,155.5,39.62,30.07
2018,4,16,18,0,443.0,43.0,3.8,9.8,109.0,35.11,25.48
2018,4,16,18,15,310.0,32.5,3.75,9.65,70.0,26.89,16.63
2018,4,16,18,30,177.0,22.0,3.7,9.5,31.0,17.2,0.0
2018,4,16,18,45,88.5,11.0,3.6,9.4,15.5,9.39,0.0
2018,4,16,19,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,17,5,15,15.5,3.5,2.15,7.25,3.0,0.0,0.0
2018,4,17,5,30,31.0,7.0,2.1,7.5,6.0,0.0,0.0
2018,4,17,5,45,134.0,19.5,2.1,7.75,28.5,112.25,0.0
2018,4,17,6,0,237.0,32.0,2.1,8.0,51.0,267.09,182.54
2018,4,17,6,15,350.0,42.5,2.1,8.3,94.0,376.91,311.43
2018,4,17,6,30,463.0,53.0,2.1,8.6,137.0,495.22,413.95
2018,4,17,6,45,533.0,61.0,2.05,8.95,187.5,579.24,483.42
2018,4,17,7,0,603.0,69.0,2.0,9.3,238.0,665.06,550.46
2018,4,17,7,15,651.0,75.0,2.0,9.65,291.5,729.49,598.14
2018,4,17,7,30,699.0,81.0,2.0,10.0,345.0,793.51,643.43
2018,4,17,7,45,731.5,86.0,1.95,10.35,397.5,840.53,674.12
2018,4,17,8,0,764.0,91.0,1.9,10.7,450.0,879.56,698.17
2018,4,17,8,15,788.5,95.0,1.85,11.0,501.0,913.78,718.35
2018,4,17,8,30,813.0,99.0,1.8,11.3,552.0,945.06,736.09
2018,4,17,8,45,831.5,102.0,1.75,11.65,599.0,966.03,746.36
2018,4,17,9,0,850.0,105.0,1.7,12.0,646.0,983.55,754.32
2018,4,17,9,15,865.0,107.0,1.55,12.25,688.5,992.83,755.53
2018,4,17,9,30,880.0,109.0,1.4,12.5,731.0,986.95,746.7
2018,4,17,9,45,892.5,110.0,1.25,12.8,768.0,985.48,740.93
2018,4,17,10,0,905.0,111.0,1.1,13.1,805.0,980.26,732.67
2018,4,17,10,15,912.5,112.5,1.0,13.3,835.0,967.14,720.61
2018,4,17,10,30,920.0,114.0,0.9,13.5,865.0,950.35,706.43
2018,4,17,10,45,924.5,116.0,0.75,13.75,887.5,927.8,687.57
2018,4,17,11,0,929.0,118.0,0.6,14.0,910.0,901.78,666.68
2018,4,17,11,15,932.0,118.5,0.6,14.15,924.5,869.83,645.34
2018,4,17,11,30,935.0,119.0,0.6,14.3,939.0,834.82,622.02
2018,4,17,11,45,935.5,119.5,0.55,14.45,945.5,795.08,594.43
2018,4,17,12,0,936.0,120.0,0.5,14.6,952.0,752.81,563.21
2018,4,17,12,15,933.5,121.5,0.55,14.7,950.0,707.07,530.6
2018,4,17,12,30,931.0,123.0,0.6,14.8,948.0,659.4,495.61
2018,4,17,12,45,926.0,124.0,0.65,14.9,937.5,608.3,456.98
2018,4,17,13,0,921.0,125.0,0.7,15.0,927.0,555.98,416.08
2018,4,17,13,15,917.0,123.5,0.85,15.0,909.5,501.34,372.84
2018,4,17,13,30,913.0,122.0,1.0,15.0,892.0,445.91,327.06
2018,4,17,13,45,887.0,128.5,1.1,15.0,859.0,387.99,278.02
2018,4,17,14,0,861.0,135.0,1.2,15.0,826.0,326.25,225.45
2018,4,17,14,15,796.5,154.0,1.45,14.9,774.0,271.97,180.96
2018,4,17,14,30,732.0,173.0,1.7,14.8,722.0,216.13,138.03
2018,4,17,14,45,757.0,155.5,1.9,14.75,698.5,159.91,96.88
2018,4,17,15,0,782.0,138.0,2.1,14.7,675.0,110.28,74.61
2018,4,17,15,15,775.0,130.0,2.1,14.7,634.0,91.64,74.23
2018,4,17,15,30,768.0,122.0,2.1,14.7,593.0,88.26,71.54
2018,4,17,15,45,780.0,110.0,2.4,14.4,556.5,82.09,66.49
2018,4,17,16,0,792.0,98.0,2.7,14.1,520.0,75.45,61.0
2018,4,17,16,15,757.5,95.5,2.85,13.85,467.0,74.7,60.62
2018,4,17,16,30,723.0,93.0,3.0,13.6,414.0,67.64,54.65
2018,4,17,16,45,675.5,89.0,3.1,13.4,359.5,65.82,53.25
2018,4,17,17,0,628.0,85.0,3.2,13.2,305.0,64.04,51.83
2018,4,17,17,15,553.0,78.0,3.25,12.8,248.0,59.72,48.08
2018,4,17,17,30,478.0,71.0,3.3,12.4,191.0,55.4,44.18
2018,4,17,17,45,407.0,60.5,3.35,12.0,146.0,48.14,37.42
2018,4,17,18,0,336.0,50.0,3.4,11.6,101.0,38.4,28.22
2018,4,17,18,15,229.0,36.5,3.35,11.4,65.0,28.2,17.8
2018,4,17,18,30,122.0,23.0,3.3,11.2,29.0,17.88,0.0
2018,4,17,18,45,61.0,11.5,3.25,10.95,14.5,9.82,0.0
2018,4,17,19,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.85,9.4,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.8,9.5,2.0,0.0,0.0
2018,4,18,5,45,0.0,9.0,1.75,9.65,9.0,7.68,0.0
2018,4,18,6,0,0.0,16.0,1.7,9.8,16.0,13.18,3.98
2018,4,18,6,15,0.0,26.0,1.65,9.95,26.0,21.46,12.47
2018,4,18,6,30,0.0,36.0,1.6,10.1,36.0,29.74,20.0
2018,4,18,6,45,0.0,50.0,1.55,10.3,50.0,41.39,30.32
2018,4,18,7,0,0.0,64.0,1.5,10.5,64.0,54.16,41.49
2018,4,18,7,15,0.0,70.0,1.5,10.65,70.0,58.67,45.35
2018,4,18,7,30,0.0,76.0,1.5,10.8,76.0,63.48,49.37
2018,4,18,7,45,0.0,73.0,1.55,10.95,73.0,60.55,46.68
2018,4,18,8,0,0.0,70.0,1.6,11.1,70.0,58.06,44.36
2018,4,18,8,15,37.5,135.0,1.6,11.3,156.0,166.38,137.07
2018,4,18,8,30,75.0,200.0,1.6,11.5,242.0,273.73,225.11
2018,4,18,8,45,87.0,241.5,1.6,11.65,294.0,328.95,267.96
2018,4,18,9,0,99.0,283.0,1.6,11.8,346.0,382.88,309.05
2018,4,18,9,15,128.5,305.5,1.6,12.0,393.0,451.12,360.82
2018,4,18,9,30,158.0,328.0,1.6,12.2,440.0,496.73,394.43
2018,4,18,9,45,116.0,335.5,1.65,12.35,420.0,455.65,360.8
2018,4,18,10,0,74.0,343.0,1.7,12.5,400.0,396.9,314.27
2018,4,18,10,15,53.0,333.5,1.75,12.6,375.0,361.04,285.86
2018,4,18,10,30,32.0,324.0,1.8,12.7,350.0,326.89,258.51
2018,4,18,10,45,28.5,323.0,1.85,12.85,346.5,317.76,251.07
2018,4,18,11,0,25.0,322.0,1.9,13.0,343.0,308.95,243.79
2018,4,18,11,15,36.5,345.5,2.0,13.15,377.0,334.65,263.77
2018,4,18,11,30,48.0,369.0,2.1,13.3,411.0,358.44,281.95
2018,4,18,11,45,61.0,393.5,2.2,13.4,447.5,382.1,299.95
2018,4,18,12,0,74.0,418.0,2.3,13.5,484.0,403.28,315.92
2018,4,18,12,15,115.5,418.0,2.35,13.6,521.0,422.8,330.95
2018,4,18,12,30,157.0,418.0,2.4,13.7,558.0,433.65,339.0
2018,4,18,12,45,192.5,417.0,2.5,13.8,586.5,436.12,340.34
2018,4,18,13,0,228.0,416.0,2.6,13.9,615.0,434.66,338.22
2018,4,18,13,15,282.5,388.5,2.6,13.9,630.5,413.45,320.41
2018,4,18,13,30,337.0,361.0,2.6,13.9,646.0,391.62,301.06
2018,4,18,13,45,501.0,293.5,2.65,13.85,703.5,367.74,276.49
2018,4,18,14,0,665.0,226.0,2.7,13.8,761.0,329.92,238.05
2018,4,18,14,15,782.5,166.5,2.7,13.75,772.5,278.81,188.89
2018,4,18,14,30,900.0,107.0,2.7,13.7,784.0,216.78,132.24
2018,4,18,14,45,904.0,99.0,2.7,13.6,750.5,157.27,89.4
2018,4,18,15,0,908.0,91.0,2.7,13.5,717.0,97.43,61.53
2018,4,18,15,15,893.5,89.0,2.7,13.5,673.0,77.74,62.55
2018,4,18,15,30,879.0,87.0,2.7,13.5,629.0,76.57,61.72
2018,4,18,15,45,861.0,83.5,2.65,13.25,580.0,74.27,59.96
2018,4,18,16,0,843.0,80.0,2.6,13.0,531.0,63.47,50.72
2018,4,18,16,15,818.5,77.0,2.6,12.8,479.5,61.95,49.59
2018,4,18,16,30,794.0,74.0,2.6,12.6,428.0,60.37,48.41
2018,4,18,16,45,752.5,70.0,2.55,12.4,372.0,57.8,46.3
2018,4,18,17,0,711.0,66.0,2.5,12.2,316.0,55.2,44.13
2018,4,18,17,15,636.5,61.5,2.4,11.8,258.0,47.64,37.44
2018,4,18,17,30,562.0,57.0,2.3,11.4,200.0,44.64,34.72
2018,4,18,17,45,480.0,50.5,2.15,11.0,152.5,40.09,30.42
2018,4,18,18,0,398.0,44.0,2.0,10.6,105.0,35.6,25.94
2018,4,18,18,15,278.5,33.0,2.0,10.3,68.0,27.06,17.15
2018,4,18,18,30,159.0,22.0,2.0,10.0,31.0,17.16,0.0
2018,4,18,18,45,79.5,11.0,2.05,9.7,15.5,9.39,0.0
2018,4,18,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,19,5,15,25.0,3.5,2.3,8.6,3.5,0.0,0.0
2018,4,19,5,30,50.0,7.0,2.3,9.0,7.0,5.97,0.0
2018,4,19,5,45,170.5,19.5,2.3,9.45,32.5,139.04,0.0
2018,4,19,6,0,291.0,32.0,2.3,9.9,58.0,308.7,229.06
2018,4,19,6,15,397.5,41.5,2.4,10.3,102.0,415.86,342.65
2018,4,19,6,30,504.0,51.0,2.5,10.7,146.0,529.03,439.53
2018,4,19,6,45,568.5,57.5,2.6,11.1,196.5,607.29,504.13
2018,4,19,7,0,633.0,64.0,2.7,11.5,247.0,687.11,566.69
2018,4,19,7,15,677.5,70.0,2.8,11.85,300.5,748.99,612.87
2018,4,19,7,30,722.0,76.0,2.9,12.2,354.0,804.19,652.32
2018,4,19,7,45,752.0,80.0,2.95,12.6,406.0,848.62,682.15
2018,4,19,8,0,782.0,84.0,3.0,13.0,458.0,890.85,709.64
2018,4,19,8,15,805.5,87.5,3.0,13.3,508.5,923.58,729.68
2018,4,19,8,30,829.0,91.0,3.0,13.6,559.0,953.38,747.41
2018,4,19,8,45,847.0,94.0,3.05,13.85,606.5,973.92,759.08
2018,4,19,9,0,865.0,97.0,3.1,14.1,654.0,979.57,760.5
2018,4,19,9,15,880.5,98.5,3.1,14.35,696.5,988.94,764.38
2018,4,19,9,30,896.0,100.0,3.1,14.6,739.0,994.68,765.85
2018,4,19,9,45,907.5,100.5,3.1,14.85,775.5,991.7,761.53
2018,4,19,10,0,919.0,101.0,3.1,15.1,812.0,984.99,754.92
2018,4,19,10,15,927.0,102.0,3.1,15.25,842.0,971.79,744.34
2018,4,19,10,30,935.0,103.0,3.1,15.4,872.0,954.89,731.45
2018,4,19,10,45,941.5,103.5,3.15,15.55,895.0,932.49,715.3
2018,4,19,11,0,948.0,104.0,3.2,15.7,918.0,906.57,696.8
2018,4,19,11,15,951.5,104.5,3.3,15.75,933.0,874.78,674.79
2018,4,19,11,30,955.0,105.0,3.4,15.8,948.0,839.84,650.49
2018,4,19,11,45,957.0,105.0,3.45,15.85,955.0,800.37,622.54
2018,4,19,12,0,959.0,105.0,3.5,15.9,962.0,758.21,590.72
2018,4,19,12,15,956.5,106.0,3.6,15.95,960.0,711.48,554.57
2018,4,19,12,30,954.0,107.0,3.7,16.0,958.0,662.79,516.01
2018,4,19,12,45,946.0,109.5,3.75,16.0,946.0,610.52,473.62
2018,4,19,13,0,938.0,112.0,3.8,16.0,934.0,557.22,429.26
2018,4,19,13,15,933.5,111.5,3.85,16.0,916.5,502.53,382.56
2018,4,19,13,30,929.0,111.0,3.9,16.0,899.0,447.04,333.92
2018,4,19,13,45,923.0,109.5,3.9,16.0,874.0,389.79,282.8
2018,4,19,14,0,917.0,108.0,3.9,16.0,849.0,332.37,231.02
2018,4,19,14,15,907.0,107.5,3.9,15.95,816.5,274.77,179.96
2018,4,19,14,30,897.0,107.0,3.9,15.9,784.0,217.85,132.44
2018,4,19,14,45,884.5,105.5,3.9,15.8,745.5,160.95,92.18
2018,4,19,15,0,872.0,104.0,3.9,15.7,707.0,105.45,67.2
2018,4,19,15,15,857.0,101.5,3.9,15.7,663.5,74.33,59.06
2018,4,19,15,30,842.0,99.0,3.9,15.7,620.0,73.83,58.82
2018,4,19,15,45,820.0,96.5,3.85,15.45,571.5,73.18,58.49
2018,4,19,16,0,798.0,94.0,3.8,15.2,523.0,72.5,58.15
2018,4,19,16,15,767.5,91.0,3.8,14.95,471.0,71.32,57.38
2018,4,19,16,30,737.0,88.0,3.8,14.7,419.0,64.2,51.35
2018,4,19,16,45,696.5,84.0,3.8,14.4,366.0,62.28,49.89
2018,4,19,17,0,656.0,80.0,3.8,14.1,313.0,60.38,48.38
2018,4,19,17,15,600.5,74.0,3.7,13.65,260.5,56.81,45.33
2018,4,19,17,30,545.0,68.0,3.6,13.2,208.0,53.23,42.12
2018,4,19,17,45,460.5,60.0,3.55,12.75,159.5,47.81,37.07
2018,4,19,18,0,376.0,52.0,3.5,12.3,111.0,42.42,31.76
2018,4,19,18,15,257.0,38.0,3.4,12.05,71.5,29.38,19.1
2018,4,19,18,30,138.0,24.0,3.3,11.8,32.0,18.65,0.0
2018,4,19,18,45,69.0,12.0,3.2,11.5,16.0,10.24,0.0
2018,4,19,19,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,20,5,15,21.0,4.0,2.1,10.05,4.0,0.0,0.0
2018,4,20,5,30,42.0,8.0,2.0,10.4,8.0,6.83,0.0
2018,4,20,5,45,149.0,21.5,1.9,10.75,33.5,162.59,0.0
2018,4,20,6,0,256.0,35.0,1.8,11.1,59.0,289.65,218.82
2018,4,20,6,15,359.5,45.5,1.75,11.5,102.0,390.41,320.6
2018,4,20,6,30,463.0,56.0,1.7,11.9,145.0,501.78,414.08
2018,4,20,6,45,366.0,76.0,1.65,12.3,160.0,451.64,376.36
2018,4,20,7,0,269.0,96.0,1.6,12.7,175.0,377.42,316.37
2018,4,20,7,15,215.5,126.5,1.6,13.1,197.5,372.34,310.27
2018,4,20,7,30,162.0,157.0,1.6,13.5,220.0,342.2,283.4
2018,4,20,7,45,189.0,178.5,1.6,13.95,262.0,391.91,322.29
2018,4,20,8,0,216.0,200.0,1.6,14.4,304.0,441.28,359.41
2018,4,20,8,15,268.5,213.0,1.6,14.8,356.0,525.78,422.79
2018,4,20,8,30,321.0,226.0,1.6,15.2,408.0,588.87,468.36
2018,4,20,8,45,396.0,224.0,1.6,15.55,467.5,677.51,531.84
2018,4,20,9,0,471.0,222.0,1.6,15.9,527.0,743.78,577.65
2018,4,20,9,15,503.5,228.5,1.65,16.2,573.0,775.13,597.75
2018,4,20,9,30,536.0,235.0,1.7,16.5,619.0,803.65,616.06
2018,4,20,9,45,530.0,250.0,1.8,16.8,645.5,801.0,612.35
2018,4,20,10,0,524.0,265.0,1.9,17.1,672.0,795.63,607.16
2018,4,20,10,15,557.5,259.0,1.95,17.3,706.5,803.01,611.86
2018,4,20,10,30,591.0,253.0,2.0,17.5,741.0,811.5,617.05
2018,4,20,10,45,660.5,229.5,2.1,17.7,788.0,826.79,628.29
2018,4,20,11,0,730.0,206.0,2.2,17.9,835.0,835.54,634.77
2018,4,20,11,15,832.5,155.5,2.3,18.0,884.0,834.9,634.98
2018,4,20,11,30,935.0,105.0,2.4,18.1,933.0,825.47,628.66
2018,4,20,11,45,936.0,105.5,2.45,18.2,939.5,786.52,601.52
2018,4,20,12,0,937.0,106.0,2.5,18.3,946.0,744.99,570.88
2018,4,20,12,15,936.5,106.0,2.6,18.3,944.5,699.7,536.92
2018,4,20,12,30,936.0,106.0,2.7,18.3,943.0,652.39,500.48
2018,4,20,12,45,933.5,106.0,2.8,18.3,933.5,602.14,460.74
2018,4,20,13,0,931.0,106.0,2.9,18.3,924.0,550.47,418.63
2018,4,20,13,15,927.0,105.0,3.0,18.15,906.5,496.17,373.4
2018,4,20,13,30,923.0,104.0,3.1,18.0,889.0,441.06,326.08
2018,4,20,13,45,916.5,103.5,3.25,17.9,864.5,384.85,276.72
2018,4,20,14,0,910.0,103.0,3.4,17.8,840.0,328.5,226.54
2018,4,20,14,15,902.0,101.5,3.5,17.6,808.5,271.24,176.24
2018,4,20,14,30,894.0,100.0,3.6,17.4,777.0,214.47,129.05
2018,4,20,14,45,883.0,99.0,3.7,17.2,740.0,158.4,89.33
2018,4,20,15,0,872.0,98.0,3.8,17.0,703.0,103.54,64.33
2018,4,20,15,15,858.0,95.5,3.8,17.0,660.0,80.94,64.42
2018,4,20,15,30,844.0,93.0,3.8,17.0,617.0,69.87,55.08
2018,4,20,15,45,825.0,90.5,3.85,16.45,570.0,69.12,54.73
2018,4,20,16,0,806.0,88.0,3.9,15.9,523.0,68.32,54.34
2018,4,20,16,15,780.5,84.5,3.9,15.55,472.5,66.68,53.17
2018,4,20,16,30,755.0,81.0,3.9,15.2,422.0,64.98,51.93
2018,4,20,16,45,720.5,76.5,3.9,14.85,369.5,62.35,49.84
2018,4,20,17,0,686.0,72.0,3.9,14.5,317.0,54.71,43.26
2018,4,20,17,15,636.0,66.5,3.8,14.05,265.0,51.3,40.34
2018,4,20,17,30,586.0,61.0,3.7,13.6,213.0,47.85,37.26
2018,4,20,17,45,510.0,54.0,3.65,13.2,164.5,43.0,32.75
2018,4,20,18,0,434.0,47.0,3.6,12.8,116.0,38.18,28.02
2018,4,20,18,15,307.5,35.5,3.5,12.5,75.5,29.2,19.05
2018,4,20,18,30,181.0,24.0,3.4,12.2,35.0,18.72,0.12
2018,4,20,18,45,90.5,12.0,3.35,11.9,17.5,10.24,0.0
2018,4,20,19,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,21,5,15,26.0,4.0,2.05,10.05,4.0,0.0,0.0
2018,4,21,5,30,52.0,8.0,2.0,10.4,8.0,42.4,0.0
2018,4,21,5,45,165.5,21.5,1.95,10.75,35.0,176.24,0.0
2018,4,21,6,0,279.0,35.0,1.9,11.1,62.0,303.43,234.08
2018,4,21,6,15,379.0,44.5,1.9,11.4,105.5,406.07,334.2
2018,4,21,6,30,479.0,54.0,1.9,11.7,149.0,513.83,424.91
2018,4,21,6,45,545.5,60.5,1.85,12.05,199.0,593.4,488.74
2018,4,21,7,0,612.0,67.0,1.8,12.4,249.0,674.61,550.31
2018,4,21,7,15,657.0,72.5,1.8,12.8,301.5,735.85,594.15
2018,4,21,7,30,702.0,78.0,1.8,13.2,354.0,796.62,635.83
2018,4,21,7,45,735.5,81.0,1.75,13.55,406.0,836.51,660.67
2018,4,21,8,0,769.0,84.0,1.7,13.9,458.0,880.62,687.81
2018,4,21,8,15,792.5,87.0,1.7,14.35,507.5,912.55,706.1
2018,4,21,8,30,816.0,90.0,1.7,14.8,557.0,941.61,722.26
2018,4,21,8,45,834.5,92.0,1.65,15.25,603.0,961.33,731.27
2018,4,21,9,0,853.0,94.0,1.6,15.7,649.0,966.37,730.53
2018,4,21,9,15,867.0,96.0,1.55,16.15,690.5,974.97,732.45
2018,4,21,9,30,881.0,98.0,1.5,16.6,732.0,979.99,732.06
2018,4,21,9,45,893.5,98.5,1.45,17.0,768.5,978.19,727.53
2018,4,21,10,0,906.0,99.0,1.4,17.4,805.0,972.7,720.84
2018,4,21,10,15,913.5,100.0,1.3,17.8,834.5,959.33,708.46
2018,4,21,10,30,921.0,101.0,1.2,18.2,864.0,942.34,694.01
2018,4,21,10,45,927.0,101.5,1.15,18.6,886.5,919.94,677.07
2018,4,21,11,0,933.0,102.0,1.1,19.0,909.0,894.1,658.12
2018,4,21,11,15,936.0,103.0,1.1,19.25,923.5,862.93,636.95
2018,4,21,11,30,939.0,104.0,1.1,19.5,938.0,828.69,613.79
2018,4,21,11,45,940.0,104.5,1.05,19.8,944.5,789.61,586.6
2018,4,21,12,0,941.0,105.0,1.0,20.1,951.0,747.96,556.08
2018,4,21,12,15,941.0,104.5,1.15,20.15,949.5,702.46,524.63
2018,4,21,12,30,941.0,104.0,1.3,20.2,948.0,654.9,490.39
2018,4,21,12,45,939.0,104.0,1.45,20.25,939.0,604.77,452.82
2018,4,21,13,0,937.0,104.0,1.6,20.3,930.0,553.15,412.57
2018,4,21,13,15,933.0,103.5,1.8,20.2,913.0,498.99,369.22
2018,4,21,13,30,929.0,103.0,2.0,20.1,896.0,443.99,323.45
2018,4,21,13,45,922.5,102.5,2.15,20.0,871.0,387.52,274.98
2018,4,21,14,0,916.0,102.0,2.3,19.9,846.0,330.91,225.53
2018,4,21,14,15,907.0,101.5,2.45,19.7,814.5,273.82,176.16
2018,4,21,14,30,898.0,101.0,2.6,19.5,783.0,217.3,129.75
2018,4,21,14,45,886.0,99.5,2.7,19.35,745.0,160.62,89.78
2018,4,21,15,0,874.0,98.0,2.8,19.2,707.0,105.29,64.16
2018,4,21,15,15,859.5,96.0,2.8,19.2,664.0,81.24,64.07
2018,4,21,15,30,845.0,94.0,2.8,19.2,621.0,70.46,55.07
2018,4,21,15,45,824.5,92.5,2.9,18.7,574.0,70.38,55.3
2018,4,21,16,0,804.0,91.0,3.0,18.2,527.0,70.32,55.54
2018,4,21,16,15,777.5,87.5,3.05,17.8,476.0,68.74,54.46
2018,4,21,16,30,751.0,84.0,3.1,17.4,425.0,67.12,53.32
2018,4,21,16,45,716.0,79.5,3.1,16.95,372.5,59.18,46.63
2018,4,21,17,0,681.0,75.0,3.1,16.5,320.0,56.79,44.74
2018,4,21,17,15,630.5,70.0,3.1,16.0,268.5,53.84,42.27
2018,4,21,17,30,580.0,65.0,3.1,15.5,217.0,50.91,39.69
2018,4,21,17,45,503.0,57.0,3.1,14.95,167.5,45.36,34.61
2018,4,21,18,0,426.0,49.0,3.1,14.4,118.0,39.79,29.27
2018,4,21,18,15,302.0,37.5,3.1,14.0,77.5,30.88,20.47
2018,4,21,18,30,178.0,26.0,3.1,13.6,37.0,20.24,2.62
2018,4,21,18,45,91.0,13.5,3.1,13.25,19.0,11.52,0.0
2018,4,21,19,0,4.0,1.0,3.1,12.9,1.0,0.0,0.0
2018,4,21,19,15,2.0,0.5,3.05,12.75,0.5,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,22,5,15,15.5,4.5,2.35,10.15,4.5,0.0,0.0
2018,4,22,5,30,31.0,9.0,2.3,10.5,9.0,28.94,0.0
2018,4,22,5,45,123.5,25.5,2.25,10.85,36.5,154.48,0.0
2018,4,22,6,0,216.0,42.0,2.2,11.2,64.0,270.15,211.05
2018,4,22,6,15,281.5,54.0,2.2,11.6,100.0,340.07,281.68
2018,4,22,6,30,347.0,66.0,2.2,12.0,136.0,415.8,348.21
2018,4,22,6,45,340.0,84.5,2.15,12.35,169.5,441.92,370.44
2018,4,22,7,0,333.0,103.0,2.1,12.7,203.0,465.92,389.25
2018,4,22,7,15,433.0,109.5,2.05,13.1,265.5,570.48,471.59
2018,4,22,7,30,533.0,116.0,2.0,13.5,328.0,678.14,550.88
2018,4,22,7,45,607.0,117.0,1.95,13.85,389.5,766.21,612.28
2018,4,22,8,0,681.0,118.0,1.9,14.2,451.0,845.42,665.07
2018,4,22,8,15,729.0,117.5,1.85,14.55,507.5,895.73,695.96
2018,4,22,8,30,777.0,117.0,1.8,14.9,564.0,943.57,724.64
2018,4,22,8,45,796.5,120.0,1.75,15.25,610.5,958.2,730.32
2018,4,22,9,0,816.0,123.0,1.7,15.6,657.0,976.53,738.87
2018,4,22,9,15,759.0,151.0,1.65,16.0,672.0,951.23,718.2
2018,4,22,9,30,702.0,179.0,1.6,16.4,687.0,915.17,691.08
2018,4,22,9,45,605.5,228.5,1.6,16.8,681.5,858.66,649.97
2018,4,22,10,0,509.0,278.0,1.6,17.2,676.0,795.7,602.75
2018,4,22,10,15,498.5,296.5,1.55,17.6,698.5,786.85,594.22
2018,4,22,10,30,488.0,315.0,1.5,18.0,721.0,775.47,583.5
2018,4,22,10,45,503.5,320.5,1.45,18.45,748.5,772.41,579.19
2018,4,22,11,0,519.0,326.0,1.4,18.9,776.0,766.19,572.64
2018,4,22,11,15,496.5,342.0,1.35,19.2,778.0,735.17,548.82
2018,4,22,11,30,474.0,358.0,1.3,19.5,780.0,703.09,524.53
2018,4,22,11,45,598.0,300.0,1.3,19.8,836.5,715.57,534.16
2018,4,22,12,0,722.0,242.0,1.3,20.1,893.0,719.83,536.85
2018,4,22,12,15,811.5,192.5,1.3,20.25,923.0,694.77,518.67
2018,4,22,12,30,901.0,143.0,1.3,20.4,953.0,662.05,494.34
2018,4,22,12,45,861.5,161.0,1.35,20.55,929.5,607.74,452.95
2018,4,22,13,0,822.0,179.0,1.4,20.7,906.0,552.3,410.02
2018,4,22,13,15,866.5,152.5,1.55,20.7,905.5,503.95,371.45
2018,4,22,13,30,911.0,126.0,1.7,20.7,905.0,454.26,329.61
2018,4,22,13,45,904.0,125.0,1.8,20.7,880.0,397.91,281.72
2018,4,22,14,0,897.0,124.0,1.9,20.7,855.0,341.52,232.99
2018,4,22,14,15,886.5,122.5,2.0,20.6,822.0,284.21,184.03
2018,4,22,14,30,876.0,121.0,2.1,20.5,789.0,227.69,138.04
2018,4,22,14,45,863.0,119.5,2.15,20.4,750.5,162.77,91.55
2018,4,22,15,0,850.0,118.0,2.2,20.3,712.0,107.78,65.35
2018,4,22,15,15,834.5,115.0,2.2,20.3,668.5,82.22,64.58
2018,4,22,15,30,819.0,112.0,2.2,20.3,625.0,81.75,64.4
2018,4,22,15,45,791.0,110.0,2.3,19.95,574.5,81.71,64.66
2018,4,22,16,0,763.0,108.0,2.4,19.6,524.0,74.49,58.78
2018,4,22,16,15,737.0,102.5,2.45,19.2,473.0,72.22,57.13
2018,4,22,16,30,711.0,97.0,2.5,18.8,422.0,69.81,55.34
2018,4,22,16,45,675.0,92.5,2.6,18.35,371.0,67.89,53.95
2018,4,22,17,0,639.0,88.0,2.7,17.9,320.0,65.94,52.48
2018,4,22,17,15,571.5,82.5,2.7,17.3,265.5,62.92,50.02
2018,4,22,17,30,504.0,77.0,2.7,16.7,211.0,59.98,47.49
2018,4,22,17,45,418.0,67.0,2.75,16.05,161.5,50.74,39.2
2018,4,22,18,0,332.0,57.0,2.8,15.4,112.0,43.44,32.36
2018,4,22,18,15,232.0,43.0,2.8,15.0,75.0,33.01,22.29
2018,4,22,18,30,132.0,29.0,2.8,14.6,38.0,22.44,5.32
2018,4,22,18,45,68.5,16.0,2.85,14.25,20.5,13.66,0.0
2018,4,22,19,0,5.0,3.0,2.9,13.9,3.0,0.0,0.0
2018,4,22,19,15,2.5,1.5,2.85,13.75,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,5,15,4.0,3.5,0.65,12.25,3.5,0.0,0.0
2018,4,23,5,30,8.0,7.0,0.6,12.4,7.0,11.48,0.0
2018,4,23,5,45,76.5,25.0,0.6,12.55,32.5,110.51,5.77
2018,4,23,6,0,145.0,43.0,0.6,12.7,58.0,202.02,157.26
2018,4,23,6,15,252.5,55.5,0.6,13.0,100.0,318.98,260.47
2018,4,23,6,30,360.0,68.0,0.6,13.3,142.0,429.86,352.23
2018,4,23,6,45,431.0,78.0,0.55,13.6,191.5,511.84,415.95
2018,4,23,7,0,502.0,88.0,0.5,13.9,241.0,603.96,483.82
2018,4,23,7,15,546.5,98.0,0.55,14.3,293.0,668.48,529.17
2018,4,23,7,30,591.0,108.0,0.6,14.7,345.0,732.54,572.69
2018,4,23,7,45,635.5,112.0,0.65,15.15,398.0,788.55,609.02
2018,4,23,8,0,680.0,116.0,0.7,15.6,451.0,842.93,643.3
2018,4,23,8,15,707.5,120.5,0.75,15.95,500.5,879.25,664.93
2018,4,23,8,30,735.0,125.0,0.8,16.3,550.0,912.93,684.79
2018,4,23,8,45,756.5,128.0,0.85,16.65,596.0,935.89,697.47
2018,4,23,9,0,778.0,131.0,0.9,17.0,642.0,948.76,703.74
2018,4,23,9,15,801.0,130.0,0.85,17.5,685.0,962.67,708.54
2018,4,23,9,30,824.0,129.0,0.8,18.0,728.0,972.89,710.99
2018,4,23,9,45,850.5,123.5,0.8,18.55,767.5,977.69,711.03
2018,4,23,10,0,877.0,118.0,0.8,19.1,807.0,967.32,701.72
2018,4,23,10,15,884.5,119.5,0.7,19.5,836.0,954.49,689.61
2018,4,23,10,30,892.0,121.0,0.6,19.9,865.0,938.12,675.47
2018,4,23,10,45,896.5,123.0,0.55,20.3,887.0,916.06,659.03
2018,4,23,11,0,901.0,125.0,0.5,20.7,909.0,890.67,640.73
2018,4,23,11,15,904.5,125.0,0.45,20.9,923.0,859.43,619.35
2018,4,23,11,30,908.0,125.0,0.4,21.1,937.0,825.25,596.24
2018,4,23,11,45,909.0,126.0,0.35,21.3,943.5,787.26,570.58
2018,4,23,12,0,910.0,127.0,0.3,21.5,950.0,746.8,541.53
2018,4,23,12,15,909.0,127.0,0.35,21.5,948.0,701.95,510.92
2018,4,23,12,30,908.0,127.0,0.4,21.5,946.0,655.22,478.09
2018,4,23,12,45,904.0,127.0,0.4,21.55,935.5,605.16,441.14
2018,4,23,13,0,900.0,127.0,0.4,21.6,925.0,553.93,402.2
2018,4,23,13,15,895.5,126.5,0.55,21.55,907.5,501.14,362.28
2018,4,23,13,30,891.0,126.0,0.7,21.5,890.0,447.65,319.93
2018,4,23,13,45,885.0,124.5,0.8,21.45,865.5,392.48,274.44
2018,4,23,14,0,879.0,123.0,0.9,21.4,841.0,337.2,227.79
2018,4,23,14,15,870.0,121.5,1.05,21.2,809.5,281.34,180.99
2018,4,23,14,30,861.0,120.0,1.2,21.0,778.0,226.1,136.56
2018,4,23,14,45,842.5,120.5,1.35,20.8,738.5,162.77,91.69
2018,4,23,15,0,824.0,121.0,1.5,20.6,699.0,110.03,66.67
2018,4,23,15,15,808.5,118.0,1.5,20.6,656.0,83.53,65.56
2018,4,23,15,30,793.0,115.0,1.5,20.6,613.0,83.17,65.48
2018,4,23,15,45,778.0,109.5,1.8,19.95,567.5,81.03,64.05
2018,4,23,16,0,763.0,104.0,2.1,19.3,522.0,78.72,62.46
