Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,16,15,733.5,101.0,2.2,18.8,471.5,71.07,56.21
2018,4,23,16,30,704.0,98.0,2.3,18.3,421.0,70.32,55.88
2018,4,23,16,45,655.5,94.0,2.4,17.8,366.5,68.64,54.72
2018,4,23,17,0,607.0,90.0,2.5,17.3,312.0,67.01,53.54
2018,4,23,17,15,481.0,76.5,2.55,16.7,235.0,57.29,45.19
2018,4,23,17,30,355.0,63.0,2.6,16.1,158.0,46.94,36.1
2018,4,23,17,45,267.5,49.0,2.6,15.5,111.5,36.82,27.03
2018,4,23,18,0,180.0,35.0,2.6,14.9,65.0,26.51,17.66
2018,4,23,18,15,128.5,27.0,2.6,14.45,44.5,20.64,11.95
2018,4,23,18,30,77.0,19.0,2.6,14.0,24.0,15.21,2.82
2018,4,23,18,45,45.0,11.5,2.6,13.6,14.0,9.82,0.0
2018,4,23,19,0,13.0,4.0,2.6,13.2,4.0,0.0,0.0
2018,4,23,19,15,6.5,2.0,2.5,13.05,2.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.85,10.7,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.9,10.9,2.0,1.71,0.0
2018,4,24,5,45,10.5,6.5,1.95,11.15,7.5,14.8,0.0
2018,4,24,6,0,21.0,11.0,2.0,11.4,13.0,28.66,18.47
2018,4,24,6,15,10.5,14.5,2.0,11.55,15.5,20.7,12.4
2018,4,24,6,30,0.0,18.0,2.0,11.7,18.0,14.81,7.13
2018,4,24,6,45,0.0,43.0,1.95,11.9,43.0,35.54,25.16
2018,4,24,7,0,0.0,68.0,1.9,12.1,68.0,57.43,44.05
2018,4,24,7,15,0.0,66.0,1.85,12.3,66.0,54.7,41.6
2018,4,24,7,30,0.0,64.0,1.8,12.5,64.0,53.03,40.04
2018,4,24,7,45,34.5,87.5,1.8,12.75,104.5,114.35,93.52
2018,4,24,8,0,69.0,111.0,1.8,13.0,145.0,187.87,155.6
2018,4,24,8,15,76.5,133.0,1.75,13.2,174.5,218.99,180.36
2018,4,24,8,30,84.0,155.0,1.7,13.4,204.0,249.35,204.21
2018,4,24,8,45,72.0,164.5,1.7,13.65,209.0,245.46,199.6
2018,4,24,9,0,60.0,174.0,1.7,13.9,214.0,223.66,180.93
2018,4,24,9,15,75.5,196.0,1.75,14.05,249.0,277.0,223.36
2018,4,24,9,30,91.0,218.0,1.8,14.2,284.0,311.67,250.21
2018,4,24,9,45,123.0,257.0,1.85,14.4,351.0,378.56,302.02
2018,4,24,10,0,155.0,296.0,1.9,14.6,418.0,442.62,350.33
2018,4,24,10,15,106.5,297.0,1.95,14.7,382.5,390.38,308.07
2018,4,24,10,30,58.0,298.0,2.0,14.8,347.0,324.65,255.82
2018,4,24,10,45,41.5,312.5,2.05,14.9,348.0,318.74,250.5
2018,4,24,11,0,25.0,327.0,2.1,15.0,349.0,313.13,245.23
2018,4,24,11,15,28.5,343.5,2.1,15.05,369.0,326.02,254.95
2018,4,24,11,30,32.0,360.0,2.1,15.1,389.0,337.89,263.77
2018,4,24,11,45,40.5,379.5,2.15,15.15,416.0,354.92,276.7
2018,4,24,12,0,49.0,399.0,2.2,15.2,443.0,370.22,288.19
2018,4,24,12,15,51.5,401.5,2.25,15.25,448.0,366.04,284.81
2018,4,24,12,30,54.0,404.0,2.3,15.3,453.0,361.37,281.12
2018,4,24,12,45,98.5,398.0,2.35,15.3,486.0,372.99,290.22
2018,4,24,13,0,143.0,392.0,2.4,15.3,519.0,376.68,292.64
2018,4,24,13,15,244.5,389.5,2.5,15.2,602.0,399.03,308.39
2018,4,24,13,30,346.0,387.0,2.6,15.1,685.0,415.11,317.58
2018,4,24,13,45,429.0,336.5,2.7,15.05,695.0,375.39,283.09
2018,4,24,14,0,512.0,286.0,2.8,15.0,705.0,334.28,245.85
2018,4,24,14,15,693.5,203.0,2.85,14.85,748.0,282.96,195.54
2018,4,24,14,30,875.0,120.0,2.9,14.7,791.0,229.93,143.35
2018,4,24,14,45,813.0,136.0,2.9,14.55,735.5,171.18,102.09
2018,4,24,15,0,751.0,152.0,2.9,14.4,680.0,118.67,76.3
2018,4,24,15,15,694.0,157.5,2.9,14.4,622.5,96.91,78.8
2018,4,24,15,30,637.0,163.0,2.9,14.4,565.0,102.43,83.81
2018,4,24,15,45,642.5,149.5,2.9,14.05,528.5,96.92,79.39
2018,4,24,16,0,648.0,136.0,2.9,13.7,492.0,90.91,74.52
2018,4,24,16,15,597.0,129.5,2.9,13.45,433.5,88.43,72.68
2018,4,24,16,30,546.0,123.0,2.9,13.2,375.0,85.88,70.75
2018,4,24,16,45,350.5,122.0,2.85,13.0,276.5,83.87,69.26
2018,4,24,17,0,155.0,121.0,2.8,12.8,178.0,90.47,75.34
2018,4,24,17,15,119.5,111.0,2.8,12.5,151.0,82.9,68.8
2018,4,24,17,30,84.0,101.0,2.8,12.2,124.0,75.13,61.89
2018,4,24,17,45,76.0,80.0,2.75,11.95,97.5,60.53,48.63
2018,4,24,18,0,68.0,59.0,2.7,11.7,71.0,45.55,34.82
2018,4,24,18,15,49.0,42.0,2.65,11.45,49.0,32.84,22.71
2018,4,24,18,30,30.0,25.0,2.6,11.2,27.0,19.93,6.65
2018,4,24,18,45,23.5,15.0,2.5,10.95,15.5,12.8,0.0
2018,4,24,19,0,17.0,5.0,2.4,10.7,4.0,0.0,0.0
2018,4,24,19,15,8.5,2.5,2.4,10.6,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,5,15,4.0,3.0,2.2,8.45,3.0,0.0,0.0
2018,4,25,5,30,8.0,6.0,2.3,8.6,6.0,10.65,0.0
2018,4,25,5,45,4.0,14.0,2.35,8.8,14.0,14.46,0.58
2018,4,25,6,0,0.0,22.0,2.4,9.0,22.0,18.14,9.37
2018,4,25,6,15,0.0,35.5,2.35,9.15,35.5,29.35,19.55
2018,4,25,6,30,0.0,49.0,2.3,9.3,49.0,41.22,30.17
2018,4,25,6,45,0.0,67.5,2.25,9.5,67.5,59.24,46.0
2018,4,25,7,0,0.0,86.0,2.2,9.7,86.0,76.88,61.27
2018,4,25,7,15,1.0,105.5,2.1,10.05,106.0,96.24,77.76
2018,4,25,7,30,2.0,125.0,2.0,10.4,126.0,115.35,93.73
2018,4,25,7,45,6.5,148.5,1.9,10.7,151.5,141.98,115.93
2018,4,25,8,0,11.0,172.0,1.8,11.0,177.0,168.39,137.53
2018,4,25,8,15,11.5,182.5,1.8,11.3,188.5,176.78,143.79
2018,4,25,8,30,12.0,193.0,1.8,11.6,200.0,185.37,150.2
2018,4,25,8,45,16.0,214.0,1.75,11.95,224.0,208.13,168.18
2018,4,25,9,0,20.0,235.0,1.7,12.3,248.0,230.61,185.64
2018,4,25,9,15,32.5,270.0,1.75,12.6,293.0,294.94,236.44
2018,4,25,9,30,45.0,305.0,1.8,12.9,338.0,339.92,270.93
2018,4,25,9,45,73.5,335.5,1.85,13.25,392.5,394.11,312.57
2018,4,25,10,0,102.0,366.0,1.9,13.6,447.0,446.2,351.73
2018,4,25,10,15,163.0,384.5,1.95,13.8,519.0,531.08,415.72
2018,4,25,10,30,224.0,403.0,2.0,14.0,591.0,593.32,461.5
2018,4,25,10,45,231.5,414.5,2.05,14.2,613.0,597.07,462.96
2018,4,25,11,0,239.0,426.0,2.1,14.4,635.0,599.04,463.58
2018,4,25,11,15,215.0,436.5,2.15,14.55,627.0,572.56,442.9
2018,4,25,11,30,191.0,447.0,2.2,14.7,619.0,546.5,422.7
2018,4,25,11,45,202.0,449.5,2.3,14.8,632.5,540.17,418.04
2018,4,25,12,0,213.0,452.0,2.4,14.9,646.0,532.22,411.92
2018,4,25,12,15,239.5,446.0,2.45,14.9,663.5,526.03,407.23
2018,4,25,12,30,266.0,440.0,2.5,14.9,681.0,516.21,399.52
2018,4,25,12,45,325.0,413.0,2.55,14.9,704.5,505.25,390.88
2018,4,25,13,0,384.0,386.0,2.6,14.9,728.0,489.21,377.54
2018,4,25,13,15,496.0,325.0,2.65,14.85,758.0,463.43,355.68
2018,4,25,13,30,608.0,264.0,2.7,14.8,788.0,427.92,324.26
2018,4,25,13,45,703.5,211.0,2.8,14.75,801.0,383.42,283.83
2018,4,25,14,0,799.0,158.0,2.9,14.7,814.0,335.04,238.13
2018,4,25,14,15,832.0,137.0,2.95,14.55,797.5,278.62,187.17
2018,4,25,14,30,865.0,116.0,3.0,14.4,781.0,227.3,141.91
2018,4,25,14,45,852.0,115.0,3.05,14.3,743.5,172.7,101.65
2018,4,25,15,0,839.0,114.0,3.1,14.2,706.0,109.52,66.13
2018,4,25,15,15,824.0,111.0,3.1,14.2,663.0,79.12,63.49
2018,4,25,15,30,809.0,108.0,3.1,14.2,620.0,78.59,63.23
2018,4,25,15,45,786.5,105.5,3.25,13.8,572.5,78.21,63.2
2018,4,25,16,0,764.0,103.0,3.4,13.4,525.0,77.82,63.16
2018,4,25,16,15,734.0,100.0,3.4,13.2,474.5,70.24,56.75
2018,4,25,16,30,704.0,97.0,3.4,13.0,424.0,69.45,56.3
2018,4,25,16,45,664.0,93.0,3.4,12.75,372.0,67.83,55.11
2018,4,25,17,0,624.0,89.0,3.4,12.5,320.0,66.23,53.88
2018,4,25,17,15,487.0,90.0,3.35,12.2,253.5,67.73,55.37
2018,4,25,17,30,350.0,91.0,3.3,11.9,187.0,66.47,54.25
2018,4,25,17,45,223.5,77.0,3.25,11.65,133.5,58.01,46.47
2018,4,25,18,0,97.0,63.0,3.2,11.4,80.0,48.37,37.39
2018,4,25,18,15,67.0,44.5,3.1,11.15,54.5,34.64,24.39
2018,4,25,18,30,37.0,26.0,3.0,10.9,29.0,20.71,8.04
2018,4,25,18,45,25.5,15.0,2.95,10.7,16.5,12.8,0.0
2018,4,25,19,0,14.0,4.0,2.9,10.5,4.0,0.0,0.0
2018,4,25,19,15,7.0,2.0,2.85,10.4,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,5,15,6.5,3.5,2.75,8.6,3.5,0.0,0.0
2018,4,26,5,30,13.0,7.0,2.9,8.8,7.0,14.98,0.0
2018,4,26,5,45,6.5,12.5,3.0,9.05,12.5,15.32,2.51
2018,4,26,6,0,0.0,18.0,3.1,9.3,18.0,14.82,6.67
2018,4,26,6,15,0.0,28.5,3.15,9.5,28.5,23.51,14.55
2018,4,26,6,30,0.0,39.0,3.2,9.7,39.0,32.22,22.35
2018,4,26,6,45,0.0,52.5,3.2,9.9,52.5,43.45,32.24
2018,4,26,7,0,0.0,66.0,3.2,10.1,66.0,55.12,42.38
2018,4,26,7,15,0.0,77.5,3.2,10.3,77.5,65.37,51.14
2018,4,26,7,30,0.0,89.0,3.2,10.5,89.0,75.58,59.73
2018,4,26,7,45,0.0,104.5,3.2,10.7,104.5,89.69,71.52
2018,4,26,8,0,0.0,120.0,3.2,10.9,120.0,103.7,83.08
2018,4,26,8,15,0.5,137.0,3.2,11.15,137.5,119.58,96.08
2018,4,26,8,30,1.0,154.0,3.2,11.4,155.0,135.35,108.84
2018,4,26,8,45,2.5,170.5,3.2,11.65,172.5,151.5,121.85
2018,4,26,9,0,4.0,187.0,3.2,11.9,190.0,167.52,134.62
2018,4,26,9,15,8.5,211.5,3.25,12.1,218.0,193.97,155.96
2018,4,26,9,30,13.0,236.0,3.3,12.3,246.0,220.07,176.76
2018,4,26,9,45,21.0,273.5,3.3,12.5,290.0,261.46,209.7
2018,4,26,10,0,29.0,311.0,3.3,12.7,334.0,320.09,255.68
2018,4,26,10,15,48.5,345.5,3.4,12.85,385.5,367.81,292.96
2018,4,26,10,30,68.0,380.0,3.5,13.0,437.0,413.31,328.03
2018,4,26,10,45,82.0,397.5,3.55,13.15,468.0,435.04,344.33
2018,4,26,11,0,96.0,415.0,3.6,13.3,499.0,455.0,359.25
2018,4,26,11,15,84.0,412.0,3.7,13.4,486.5,433.14,341.71
2018,4,26,11,30,72.0,409.0,3.8,13.5,474.0,412.12,325.0
2018,4,26,11,45,262.0,366.5,3.85,13.55,605.0,519.93,411.44
2018,4,26,12,0,452.0,324.0,3.9,13.6,736.0,601.93,474.99
2018,4,26,12,15,530.5,299.5,3.95,13.65,782.5,603.66,475.49
2018,4,26,12,30,609.0,275.0,4.0,13.7,829.0,596.17,468.69
2018,4,26,12,45,505.0,315.0,4.05,13.7,771.0,531.77,417.02
2018,4,26,13,0,401.0,355.0,4.1,13.7,713.0,472.58,369.63
2018,4,26,13,15,317.0,386.0,4.15,13.7,665.5,429.99,335.27
2018,4,26,13,30,233.0,417.0,4.2,13.7,618.0,398.74,310.26
2018,4,26,13,45,346.5,358.5,4.2,13.7,648.5,370.04,284.02
2018,4,26,14,0,460.0,300.0,4.2,13.7,679.0,329.83,246.53
2018,4,26,14,15,645.0,216.0,4.2,13.6,725.5,282.59,199.01
2018,4,26,14,30,830.0,132.0,4.2,13.5,772.0,224.81,142.27
2018,4,26,14,45,844.0,120.0,4.2,13.45,744.0,167.2,97.71
2018,4,26,15,0,858.0,108.0,4.2,13.4,716.0,118.72,72.79
2018,4,26,15,15,820.0,113.0,4.2,13.4,665.5,80.2,64.63
2018,4,26,15,30,782.0,118.0,4.2,13.4,615.0,84.63,68.7
2018,4,26,15,45,682.0,135.5,4.2,13.2,545.5,88.16,72.04
2018,4,26,16,0,582.0,153.0,4.2,13.0,476.0,101.16,83.71
2018,4,26,16,15,497.0,155.5,4.2,12.8,413.0,103.71,86.27
2018,4,26,16,30,412.0,158.0,4.2,12.6,350.0,105.98,88.63
2018,4,26,16,45,448.0,134.0,4.2,12.4,320.0,92.74,77.27
2018,4,26,17,0,484.0,110.0,4.2,12.2,290.0,78.63,64.99
2018,4,26,17,15,400.5,101.5,4.1,11.95,235.0,73.11,60.23
2018,4,26,17,30,317.0,93.0,4.0,11.7,180.0,67.55,55.27
2018,4,26,17,45,282.0,75.5,3.95,11.45,141.0,55.82,44.57
2018,4,26,18,0,247.0,58.0,3.9,11.2,102.0,43.63,33.25
2018,4,26,18,15,217.0,44.5,3.8,11.0,74.0,34.0,23.92
2018,4,26,18,30,187.0,31.0,3.7,10.8,46.0,24.03,11.09
2018,4,26,18,45,105.0,18.5,3.65,10.6,25.5,15.79,0.0
2018,4,26,19,0,23.0,6.0,3.6,10.4,5.0,0.0,0.0
2018,4,26,19,15,11.5,3.0,3.65,10.4,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,27,5,15,41.5,8.0,1.8,11.65,9.0,0.0,0.0
2018,4,27,5,30,83.0,16.0,1.8,12.0,18.0,71.31,0.0
2018,4,27,5,45,197.5,29.0,1.8,12.35,49.0,224.01,127.94
2018,4,27,6,0,312.0,42.0,1.8,12.7,80.0,341.43,275.44
2018,4,27,6,15,384.5,52.0,1.9,13.0,121.5,423.24,349.14
2018,4,27,6,30,457.0,62.0,2.0,13.3,163.0,509.81,421.5
2018,4,27,6,45,386.5,84.5,2.05,13.55,185.5,483.59,402.17
2018,4,27,7,0,316.0,107.0,2.1,13.8,208.0,457.05,380.05
2018,4,27,7,15,234.0,131.5,2.1,13.95,213.5,395.28,328.56
2018,4,27,7,30,152.0,156.0,2.1,14.1,219.0,328.85,272.3
2018,4,27,7,45,263.5,161.5,2.1,14.3,288.0,460.86,379.13
2018,4,27,8,0,375.0,167.0,2.1,14.5,357.0,599.12,484.84
2018,4,27,8,15,595.0,132.0,2.15,14.65,468.0,785.22,621.98
2018,4,27,8,30,815.0,97.0,2.2,14.8,579.0,955.29,737.98
2018,4,27,8,45,831.5,99.0,2.2,15.0,624.0,972.87,745.5
2018,4,27,9,0,848.0,101.0,2.2,15.2,669.0,975.31,744.48
2018,4,27,9,15,849.0,109.0,2.25,15.3,706.5,989.55,752.62
2018,4,27,9,30,850.0,117.0,2.3,15.4,744.0,988.26,750.29
2018,4,27,9,45,838.5,130.5,2.3,15.5,773.5,977.16,741.13
2018,4,27,10,0,827.0,144.0,2.3,15.6,803.0,962.29,729.71
2018,4,27,10,15,835.0,145.5,2.35,15.7,831.0,949.85,720.63
2018,4,27,10,30,843.0,147.0,2.4,15.8,859.0,933.87,709.23
2018,4,27,10,45,848.5,148.5,2.4,15.85,880.5,912.18,693.73
2018,4,27,11,0,854.0,150.0,2.4,15.9,902.0,887.18,676.08
2018,4,27,11,15,858.0,150.5,2.45,15.95,916.0,856.8,655.19
2018,4,27,11,30,862.0,151.0,2.5,16.0,930.0,814.85,626.17
2018,4,27,11,45,863.0,151.5,2.5,16.05,936.0,777.65,599.21
2018,4,27,12,0,864.0,152.0,2.5,16.1,942.0,738.16,569.39
2018,4,27,12,15,860.5,154.0,2.55,16.1,939.5,699.77,539.93
2018,4,27,12,30,857.0,156.0,2.6,16.1,937.0,653.53,504.16
2018,4,27,12,45,849.0,159.0,2.7,16.15,926.0,604.17,465.25
2018,4,27,13,0,841.0,162.0,2.8,16.2,915.0,554.07,424.65
2018,4,27,13,15,837.0,161.0,2.85,16.15,898.5,502.38,381.66
2018,4,27,13,30,833.0,160.0,2.9,16.1,882.0,450.16,337.01
2018,4,27,13,45,827.0,158.5,3.0,16.05,858.5,396.57,290.31
2018,4,27,14,0,821.0,157.0,3.1,16.0,835.0,343.08,242.96
2018,4,27,14,15,812.0,154.0,3.15,15.9,803.5,288.2,194.84
2018,4,27,14,30,803.0,151.0,3.2,15.8,772.0,234.21,149.4
2018,4,27,14,45,791.5,147.5,3.25,15.7,735.0,180.69,109.53
2018,4,27,15,0,780.0,144.0,3.3,15.6,698.0,128.74,81.37
2018,4,27,15,15,763.0,140.5,3.3,15.6,655.5,87.58,70.39
2018,4,27,15,30,746.0,137.0,3.3,15.6,613.0,87.6,70.64
2018,4,27,15,45,727.0,132.5,3.4,15.3,567.5,86.89,70.32
2018,4,27,16,0,708.0,128.0,3.5,15.0,522.0,86.09,69.94
2018,4,27,16,15,682.0,122.0,3.5,14.8,472.5,84.07,68.46
2018,4,27,16,30,656.0,116.0,3.5,14.6,423.0,81.91,66.86
2018,4,27,16,45,621.0,109.0,3.5,14.35,372.5,78.76,64.38
2018,4,27,17,0,586.0,102.0,3.5,14.1,322.0,75.48,61.72
2018,4,27,17,15,535.5,93.5,3.4,13.85,271.0,70.73,57.66
2018,4,27,17,30,485.0,85.0,3.3,13.6,220.0,63.27,51.05
2018,4,27,17,45,416.0,74.0,3.2,13.3,172.5,55.6,44.07
2018,4,27,18,0,347.0,63.0,3.1,13.0,125.0,47.78,36.7
2018,4,27,18,15,247.5,48.5,3.0,12.75,85.5,37.08,26.48
2018,4,27,18,30,148.0,34.0,2.9,12.5,46.0,26.21,13.26
2018,4,27,18,45,81.5,19.5,2.8,12.25,25.5,16.64,0.0
2018,4,27,19,0,15.0,5.0,2.7,12.0,5.0,0.0,0.0
2018,4,27,19,15,7.5,2.5,2.65,11.95,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,28,5,15,8.0,6.0,2.15,11.8,6.0,0.0,0.0
2018,4,28,5,30,16.0,12.0,2.2,12.1,12.0,21.38,0.0
2018,4,28,5,45,48.0,28.0,2.3,12.45,33.0,84.39,49.59
2018,4,28,6,0,80.0,44.0,2.4,12.8,54.0,131.15,104.64
2018,4,28,6,15,108.5,61.5,2.55,13.0,82.0,175.84,145.68
2018,4,28,6,30,137.0,79.0,2.7,13.2,110.0,221.61,186.34
2018,4,28,6,45,132.5,102.5,2.8,13.45,138.5,248.93,209.39
2018,4,28,7,0,128.0,126.0,2.9,13.7,167.0,274.3,229.97
2018,4,28,7,15,153.0,148.5,2.95,13.85,206.0,324.07,270.82
2018,4,28,7,30,178.0,171.0,3.0,14.0,245.0,373.78,310.55
2018,4,28,7,45,177.0,191.0,3.05,14.15,273.0,394.73,325.77
2018,4,28,8,0,176.0,211.0,3.1,14.3,301.0,414.67,340.03
2018,4,28,8,15,166.0,235.5,3.15,14.4,327.0,430.26,350.38
2018,4,28,8,30,156.0,260.0,3.2,14.5,353.0,444.34,359.49
2018,4,28,8,45,144.0,280.5,3.25,14.6,371.5,450.25,362.26
2018,4,28,9,0,132.0,301.0,3.3,14.7,390.0,455.06,364.26
2018,4,28,9,15,100.5,313.0,3.35,14.8,383.0,409.04,326.73
2018,4,28,9,30,69.0,325.0,3.4,14.9,376.0,384.46,305.78
2018,4,28,9,45,64.5,338.0,3.45,15.05,387.5,387.5,307.22
2018,4,28,10,0,60.0,351.0,3.5,15.2,399.0,390.23,308.38
2018,4,28,10,15,80.0,374.0,3.5,15.25,440.5,425.57,335.47
2018,4,28,10,30,100.0,397.0,3.5,15.3,482.0,458.93,360.62
2018,4,28,10,45,158.0,414.5,3.55,15.35,552.5,532.46,416.8
2018,4,28,11,0,216.0,432.0,3.6,15.4,623.0,585.31,456.5
2018,4,28,11,15,362.5,382.0,3.65,15.45,708.0,654.24,510.1
2018,4,28,11,30,509.0,332.0,3.7,15.5,793.0,710.68,553.09
2018,4,28,11,45,681.5,245.0,3.75,15.5,866.5,735.52,573.41
2018,4,28,12,0,854.0,158.0,3.8,15.5,940.0,743.33,580.55
2018,4,28,12,15,832.5,168.5,3.85,15.5,930.0,694.18,542.12
2018,4,28,12,30,811.0,179.0,3.9,15.5,920.0,644.66,503.03
2018,4,28,12,45,832.5,164.5,3.95,15.45,918.0,600.15,467.28
2018,4,28,13,0,854.0,150.0,4.0,15.4,916.0,552.63,427.97
2018,4,28,13,15,640.0,237.0,4.0,15.3,805.0,466.01,358.8
2018,4,28,13,30,426.0,324.0,4.0,15.2,694.0,400.82,307.48
2018,4,28,13,45,242.5,319.0,4.05,15.15,528.5,309.59,237.86
2018,4,28,14,0,59.0,314.0,4.1,15.1,363.0,251.94,196.64
2018,4,28,14,15,77.5,304.0,4.1,14.95,365.5,242.15,188.21
2018,4,28,14,30,96.0,294.0,4.1,14.8,368.0,219.78,169.61
2018,4,28,14,45,268.0,274.0,4.1,14.7,467.5,204.03,150.45
2018,4,28,15,0,440.0,254.0,4.1,14.6,567.0,169.43,122.82
2018,4,28,15,15,623.5,182.5,4.1,14.6,597.0,110.2,90.12
2018,4,28,15,30,807.0,111.0,4.1,14.6,627.0,80.23,64.51
2018,4,28,15,45,776.5,111.0,4.05,14.35,577.5,81.51,65.91
2018,4,28,16,0,746.0,111.0,4.0,14.1,528.0,75.54,60.96
2018,4,28,16,15,669.5,118.0,4.0,13.9,466.0,81.02,66.04
2018,4,28,16,30,593.0,125.0,4.0,13.7,404.0,87.38,71.91
2018,4,28,16,45,558.0,114.5,3.95,13.55,353.0,81.94,67.38
2018,4,28,17,0,523.0,104.0,3.9,13.4,302.0,76.2,62.52
2018,4,28,17,15,503.5,92.0,3.8,13.2,259.0,69.1,56.36
2018,4,28,17,30,484.0,80.0,3.7,13.0,216.0,61.58,49.67
2018,4,28,17,45,425.5,69.5,3.6,12.8,171.0,52.42,41.34
2018,4,28,18,0,367.0,59.0,3.5,12.6,126.0,44.94,34.28
2018,4,28,18,15,252.5,45.5,3.4,12.45,85.0,34.84,24.64
2018,4,28,18,30,138.0,32.0,3.3,12.3,44.0,24.64,12.73
2018,4,28,18,45,76.0,18.5,3.15,12.1,24.5,15.79,0.0
2018,4,28,19,0,14.0,5.0,3.0,11.9,5.0,0.0,0.0
2018,4,28,19,15,7.0,2.5,2.95,11.8,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,29,5,15,10.5,6.0,2.75,11.55,6.5,0.0,0.0
2018,4,29,5,30,21.0,12.0,2.9,11.7,13.0,24.9,0.0
2018,4,29,5,45,33.5,27.0,3.05,11.9,30.5,70.57,43.45
2018,4,29,6,0,46.0,42.0,3.2,12.1,48.0,99.21,78.12
2018,4,29,6,15,97.0,61.0,3.25,12.25,81.0,164.66,136.81
2018,4,29,6,30,148.0,80.0,3.3,12.4,114.0,249.16,210.36
2018,4,29,6,45,93.0,96.0,3.4,12.55,119.0,203.5,171.14
2018,4,29,7,0,38.0,112.0,3.5,12.7,124.0,154.2,127.68
2018,4,29,7,15,29.0,103.0,3.55,12.9,113.0,129.34,106.21
2018,4,29,7,30,20.0,94.0,3.6,13.1,102.0,108.18,87.65
2018,4,29,7,45,71.5,103.0,3.65,13.25,138.5,181.99,151.54
2018,4,29,8,0,123.0,112.0,3.7,13.4,175.0,259.15,216.49
2018,4,29,8,15,133.5,155.0,3.7,13.6,229.5,300.63,249.22
2018,4,29,8,30,144.0,198.0,3.7,13.8,284.0,358.28,294.21
2018,4,29,8,45,92.0,224.5,3.75,14.0,281.0,332.79,270.43
2018,4,29,9,0,40.0,251.0,3.8,14.2,278.0,285.42,229.66
2018,4,29,9,15,40.5,261.0,3.8,14.35,289.5,292.38,234.6
2018,4,29,9,30,41.0,271.0,3.8,14.5,301.0,299.17,239.28
2018,4,29,9,45,143.5,308.0,3.8,14.65,421.5,451.8,361.12
2018,4,29,10,0,246.0,345.0,3.8,14.8,542.0,598.27,472.9
2018,4,29,10,15,500.0,265.5,3.8,14.85,684.5,760.27,597.6
2018,4,29,10,30,754.0,186.0,3.8,14.9,827.0,899.67,699.46
2018,4,29,10,45,817.0,158.5,3.8,14.95,868.5,895.59,694.63
2018,4,29,11,0,880.0,131.0,3.8,15.0,910.0,883.23,685.2
2018,4,29,11,15,883.5,131.0,3.8,15.05,923.5,852.62,662.96
2018,4,29,11,30,887.0,131.0,3.8,15.1,937.0,819.17,638.8
2018,4,29,11,45,889.0,130.5,3.85,15.1,942.5,781.48,611.81
2018,4,29,12,0,891.0,130.0,3.9,15.1,948.0,741.41,581.09
2018,4,29,12,15,894.0,128.0,3.9,15.15,947.5,698.61,547.44
2018,4,29,12,30,897.0,126.0,3.9,15.2,947.0,653.75,511.49
2018,4,29,12,45,901.5,121.5,3.95,15.2,939.5,605.96,472.68
2018,4,29,13,0,906.0,117.0,4.0,15.2,932.0,556.35,431.32
2018,4,29,13,15,903.5,115.5,4.0,15.2,915.5,504.0,386.52
2018,4,29,13,30,901.0,114.0,4.0,15.2,899.0,450.77,339.82
2018,4,29,13,45,897.0,112.0,4.05,15.25,875.0,396.0,290.84
2018,4,29,14,0,893.0,110.0,4.1,15.3,851.0,340.91,240.93
2018,4,29,14,15,885.0,108.5,4.1,15.25,820.0,285.09,190.89
2018,4,29,14,30,877.0,107.0,4.1,15.2,789.0,229.78,143.37
2018,4,29,14,45,867.0,105.0,4.15,15.15,752.0,174.65,101.5
2018,4,29,15,0,857.0,103.0,4.2,15.1,715.0,120.66,71.62
2018,4,29,15,15,843.0,100.5,4.2,15.1,672.5,83.29,66.84
2018,4,29,15,30,829.0,98.0,4.2,15.1,630.0,72.11,57.36
2018,4,29,15,45,812.0,95.0,4.3,14.9,584.0,71.23,56.82
2018,4,29,16,0,795.0,92.0,4.4,14.7,538.0,70.27,56.22
2018,4,29,16,15,772.0,88.5,4.4,14.55,489.0,68.8,55.16
2018,4,29,16,30,749.0,85.0,4.4,14.4,440.0,67.26,54.03
2018,4,29,16,45,717.0,81.0,4.45,14.2,388.5,65.17,52.4
2018,4,29,17,0,685.0,77.0,4.5,14.0,337.0,57.75,46.01
2018,4,29,17,15,638.5,71.5,4.4,13.75,285.5,54.5,43.24
2018,4,29,17,30,592.0,66.0,4.3,13.5,234.0,51.19,40.31
2018,4,29,17,45,523.5,59.0,4.25,13.2,185.0,46.49,36.0
2018,4,29,18,0,455.0,52.0,4.2,12.9,136.0,41.77,31.47
2018,4,29,18,15,349.5,42.5,4.1,12.65,95.0,34.72,24.57
2018,4,29,18,30,244.0,33.0,4.0,12.4,54.0,25.65,13.98
2018,4,29,18,45,140.5,20.5,3.85,12.15,30.5,17.5,0.0
2018,4,29,19,0,37.0,8.0,3.7,11.9,7.0,0.0,0.0
2018,4,29,19,15,18.5,4.0,3.6,11.8,3.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,30,5,15,36.5,8.0,3.1,10.3,9.5,0.0,0.0
2018,4,30,5,30,73.0,16.0,3.2,10.5,19.0,64.72,0.0
2018,4,30,5,45,140.5,30.5,3.3,10.75,46.0,189.84,132.71
2018,4,30,6,0,208.0,45.0,3.4,11.0,73.0,264.53,218.1
2018,4,30,6,15,258.0,60.0,3.4,11.25,109.5,329.22,277.47
2018,4,30,6,30,308.0,75.0,3.4,11.5,146.0,396.97,336.63
2018,4,30,6,45,357.5,89.0,3.35,11.7,191.5,465.07,393.76
2018,4,30,7,0,407.0,103.0,3.3,11.9,237.0,534.76,449.75
2018,4,30,7,15,337.5,130.0,3.2,12.15,254.0,511.27,427.44
2018,4,30,7,30,268.0,157.0,3.1,12.4,271.0,460.55,383.83
2018,4,30,7,45,247.5,186.5,3.0,12.65,302.0,477.87,394.9
2018,4,30,8,0,227.0,216.0,2.9,12.9,333.0,470.73,386.61
2018,4,30,8,15,253.0,234.0,2.85,13.1,376.5,536.27,435.92
2018,4,30,8,30,279.0,252.0,2.8,13.3,420.0,579.14,466.84
2018,4,30,8,45,304.5,266.0,2.75,13.5,462.0,615.41,492.47
2018,4,30,9,0,330.0,280.0,2.7,13.7,504.0,650.14,516.58
2018,4,30,9,15,347.0,294.0,2.75,13.8,542.0,674.53,533.22
2018,4,30,9,30,364.0,308.0,2.8,13.9,580.0,696.81,548.3
2018,4,30,9,45,523.5,260.0,2.85,14.05,671.0,809.71,632.42
2018,4,30,10,0,683.0,212.0,2.9,14.2,762.0,904.8,700.54
2018,4,30,10,15,778.5,172.5,2.9,14.3,820.0,926.15,713.27
2018,4,30,10,30,874.0,133.0,2.9,14.4,878.0,938.98,720.8
2018,4,30,10,45,878.5,134.0,2.95,14.5,898.5,916.16,704.27
2018,4,30,11,0,883.0,135.0,3.0,14.6,919.0,890.15,685.87
2018,4,30,11,15,886.0,136.0,3.0,14.65,932.5,859.81,664.25
2018,4,30,11,30,889.0,137.0,3.0,14.7,946.0,826.61,640.62
2018,4,30,11,45,890.5,136.5,3.05,14.75,951.5,788.35,613.44
2018,4,30,12,0,892.0,136.0,3.1,14.8,957.0,747.76,582.69
2018,4,30,12,15,891.0,136.5,3.15,14.85,955.0,704.13,549.01
2018,4,30,12,30,890.0,137.0,3.2,14.9,953.0,658.7,513.19
2018,4,30,12,45,887.0,137.0,3.3,14.95,943.5,610.2,474.27
2018,4,30,13,0,884.0,137.0,3.4,15.0,934.0,560.51,433.31
2018,4,30,13,15,879.0,136.5,3.5,15.0,916.5,508.55,389.47
2018,4,30,13,30,874.0,136.0,3.6,15.0,899.0,456.01,343.9
2018,4,30,13,45,842.0,147.5,3.7,15.0,866.0,397.64,293.27
2018,4,30,14,0,810.0,159.0,3.8,15.0,833.0,344.98,246.74
2018,4,30,14,15,758.0,176.0,3.9,14.95,788.0,287.35,197.68
2018,4,30,14,30,706.0,193.0,4.0,14.9,743.0,240.4,159.35
2018,4,30,14,45,705.5,182.0,4.1,14.85,709.5,187.9,118.82
2018,4,30,15,0,705.0,171.0,4.2,14.8,676.0,135.96,87.56
2018,4,30,15,15,702.0,159.5,4.2,14.8,637.0,97.2,78.89
2018,4,30,15,30,699.0,148.0,4.2,14.8,598.0,93.04,75.54
2018,4,30,15,45,708.5,134.0,4.4,14.6,561.5,87.11,70.69
2018,4,30,16,0,718.0,120.0,4.6,14.4,525.0,80.65,65.34
2018,4,30,16,15,700.0,113.0,4.7,14.2,477.5,77.88,63.19
2018,4,30,16,30,682.0,106.0,4.8,14.0,430.0,74.89,60.82
2018,4,30,16,45,648.0,100.5,4.85,13.85,380.0,72.55,59.0
2018,4,30,17,0,614.0,95.0,4.9,13.7,330.0,70.12,57.05
2018,4,30,17,15,563.5,88.0,4.9,13.4,279.0,66.3,53.82
2018,4,30,17,30,513.0,81.0,4.9,13.1,228.0,62.4,50.4
2018,4,30,17,45,441.0,72.0,4.85,12.75,180.0,54.26,43.01
2018,4,30,18,0,369.0,63.0,4.8,12.4,132.0,47.82,36.92
2018,4,30,18,15,267.5,49.5,4.7,12.15,91.5,37.83,27.39
2018,4,30,18,30,166.0,36.0,4.6,11.9,51.0,27.72,16.05
2018,4,30,18,45,90.5,21.0,4.55,11.6,28.5,17.92,0.0
2018,4,30,19,0,15.0,6.0,4.5,11.3,6.0,5.12,0.0
2018,4,30,19,15,7.5,3.0,4.4,11.2,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,1,5,15,34.0,9.0,2.65,9.45,10.5,7.68,0.0
2018,5,1,5,30,68.0,18.0,2.7,9.8,21.0,63.04,0.0
2018,5,1,5,45,146.5,33.5,2.8,10.15,50.5,201.82,146.3
2018,5,1,6,0,225.0,49.0,2.9,10.5,80.0,284.12,234.96
2018,5,1,6,15,321.5,61.5,2.9,10.8,126.0,383.38,323.1
2018,5,1,6,30,418.0,74.0,2.9,11.1,172.0,489.24,412.21
2018,5,1,6,45,494.5,80.5,2.95,11.35,224.5,581.21,486.36
2018,5,1,7,0,571.0,87.0,3.0,11.6,277.0,671.64,556.22
2018,5,1,7,15,615.0,92.5,3.05,12.0,328.5,731.75,599.99
2018,5,1,7,30,659.0,98.0,3.1,12.4,380.0,791.13,641.89
2018,5,1,7,45,692.0,102.5,3.1,12.75,431.5,837.43,672.78
2018,5,1,8,0,725.0,107.0,3.1,13.1,483.0,881.86,701.65
2018,5,1,8,15,749.0,110.5,3.1,13.4,532.0,913.81,721.2
2018,5,1,8,30,773.0,114.0,3.1,13.7,581.0,936.88,734.32
2018,5,1,8,45,792.5,116.5,3.1,14.0,626.5,957.85,745.99
2018,5,1,9,0,812.0,119.0,3.1,14.3,672.0,975.51,755.37
2018,5,1,9,15,828.5,120.5,3.1,14.55,713.5,985.55,759.71
2018,5,1,9,30,845.0,122.0,3.1,14.8,755.0,991.99,761.76
2018,5,1,9,45,861.5,120.0,3.05,15.05,791.0,978.85,750.16
2018,5,1,10,0,878.0,118.0,3.0,15.3,827.0,974.6,745.03
2018,5,1,10,15,885.0,120.0,3.0,15.5,855.5,961.8,734.69
2018,5,1,10,30,892.0,122.0,3.0,15.7,884.0,945.48,722.16
2018,5,1,10,45,896.5,123.0,2.95,15.9,905.0,922.49,704.82
2018,5,1,11,0,901.0,124.0,2.9,16.1,926.0,896.26,685.42
2018,5,1,11,15,903.5,125.0,2.9,16.2,939.5,865.25,663.41
2018,5,1,11,30,906.0,126.0,2.9,16.3,953.0,831.35,639.39
2018,5,1,11,45,906.0,127.0,2.85,16.4,958.5,792.87,611.79
2018,5,1,12,0,906.0,128.0,2.8,16.5,964.0,752.05,580.71
2018,5,1,12,15,908.0,126.5,2.9,16.55,963.0,708.46,547.77
2018,5,1,12,30,910.0,125.0,3.0,16.6,962.0,662.85,512.44
2018,5,1,12,45,912.5,122.0,3.05,16.6,954.0,614.57,474.0
2018,5,1,13,0,915.0,119.0,3.1,16.6,946.0,564.6,433.12
2018,5,1,13,15,911.0,118.5,3.25,16.55,928.5,511.89,389.18
2018,5,1,13,30,907.0,118.0,3.4,16.5,911.0,458.43,343.25
2018,5,1,13,45,900.5,117.0,3.5,16.45,886.5,403.2,294.69
2018,5,1,14,0,894.0,116.0,3.6,16.4,862.0,347.9,245.27
2018,5,1,14,15,825.5,142.5,3.7,16.25,811.5,288.89,195.44
2018,5,1,14,30,757.0,169.0,3.8,16.1,761.0,235.65,152.64
2018,5,1,14,45,664.5,196.0,3.9,16.0,697.5,192.97,123.89
2018,5,1,15,0,572.0,223.0,4.0,15.9,634.0,163.21,112.4
2018,5,1,15,15,631.0,186.0,4.0,15.9,614.5,111.88,91.06
2018,5,1,15,30,690.0,149.0,4.0,15.9,595.0,93.33,75.44
2018,5,1,15,45,688.0,134.5,4.2,15.45,551.5,86.93,70.28
2018,5,1,16,0,686.0,120.0,4.4,15.0,508.0,80.01,64.61
2018,5,1,16,15,694.0,107.5,4.5,14.7,469.5,74.03,59.68
2018,5,1,16,30,702.0,95.0,4.6,14.4,431.0,67.54,54.25
2018,5,1,16,45,678.0,91.0,4.65,14.1,385.0,66.06,53.2
2018,5,1,17,0,654.0,87.0,4.7,13.8,339.0,64.53,52.06
2018,5,1,17,15,604.0,81.5,4.65,13.45,287.5,61.58,49.6
2018,5,1,17,30,554.0,76.0,4.6,13.1,236.0,58.61,47.02
2018,5,1,17,45,481.0,68.0,4.55,12.75,187.0,53.42,42.28
2018,5,1,18,0,408.0,60.0,4.5,12.4,138.0,48.2,37.29
2018,5,1,18,15,304.5,49.0,4.35,12.15,97.0,37.59,27.24
2018,5,1,18,30,201.0,38.0,4.2,11.9,56.0,29.31,17.7
2018,5,1,18,45,112.5,22.5,4.05,11.6,31.5,17.51,0.0
2018,5,1,19,0,24.0,7.0,3.9,11.3,7.0,5.97,0.0
2018,5,1,19,15,12.0,3.5,3.8,11.2,3.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,2,5,15,44.0,10.0,1.35,10.75,12.0,8.54,0.0
2018,5,2,5,30,88.0,20.0,1.4,11.0,24.0,78.9,0.0
2018,5,2,5,45,195.5,35.0,1.5,11.25,58.0,240.15,178.11
2018,5,2,6,0,303.0,50.0,1.6,11.5,92.0,346.5,284.4
2018,5,2,6,15,308.5,61.5,1.6,11.7,120.0,372.66,310.82
2018,5,2,6,30,314.0,73.0,1.6,11.9,148.0,399.16,334.85
2018,5,2,6,45,203.5,102.0,1.6,12.1,155.0,327.1,274.74
2018,5,2,7,0,93.0,131.0,1.6,12.3,162.0,247.8,206.55
2018,5,2,7,15,128.5,153.0,1.55,12.5,204.0,305.9,254.77
2018,5,2,7,30,164.0,175.0,1.5,12.7,246.0,364.54,301.42
2018,5,2,7,45,172.0,197.0,1.5,12.85,279.5,396.66,325.27
2018,5,2,8,0,180.0,219.0,1.5,13.0,313.0,427.86,348.11
2018,5,2,8,15,173.5,244.0,1.45,13.3,341.5,447.36,360.65
2018,5,2,8,30,167.0,269.0,1.4,13.6,370.0,465.36,371.95
2018,5,2,8,45,292.0,260.5,1.35,13.85,453.5,596.47,471.37
2018,5,2,9,0,417.0,252.0,1.3,14.1,537.0,727.34,564.76
2018,5,2,9,15,564.0,212.0,1.35,14.35,621.5,830.24,637.23
2018,5,2,9,30,711.0,172.0,1.4,14.6,706.0,922.81,698.4
2018,5,2,9,45,647.5,209.5,1.45,14.8,713.0,886.09,671.43
2018,5,2,10,0,584.0,247.0,1.5,15.0,720.0,845.36,641.44
2018,5,2,10,15,460.0,311.0,1.5,15.2,691.5,768.84,584.32
2018,5,2,10,30,336.0,375.0,1.5,15.4,663.0,683.89,521.1
2018,5,2,10,45,302.5,396.5,1.55,15.6,660.5,657.04,501.12
2018,5,2,11,0,269.0,418.0,1.6,15.8,658.0,629.8,480.26
2018,5,2,11,15,235.5,435.5,1.65,15.9,648.0,589.19,450.17
2018,5,2,11,30,202.0,453.0,1.7,16.0,638.0,560.98,428.78
2018,5,2,11,45,161.5,448.5,1.75,16.15,597.0,509.99,390.71
2018,5,2,12,0,121.0,444.0,1.8,16.3,556.0,462.07,354.71
2018,5,2,12,15,103.5,436.0,1.85,16.3,531.5,428.29,329.55
2018,5,2,12,30,86.0,428.0,1.9,16.3,507.0,400.06,308.26
2018,5,2,12,45,84.0,423.5,1.95,16.35,500.0,385.05,296.88
2018,5,2,13,0,82.0,419.0,2.0,16.4,493.0,370.25,285.52
2018,5,2,13,15,75.5,410.0,2.05,16.35,477.0,350.42,270.41
2018,5,2,13,30,69.0,401.0,2.1,16.3,461.0,331.47,255.95
2018,5,2,13,45,134.0,364.5,2.2,16.3,477.5,312.14,239.77
2018,5,2,14,0,199.0,328.0,2.3,16.3,494.0,283.44,215.05
2018,5,2,14,15,405.0,257.5,2.35,16.2,580.0,261.39,189.15
2018,5,2,14,30,611.0,187.0,2.4,16.1,666.0,221.82,147.54
2018,5,2,14,45,547.0,203.0,2.45,16.05,616.5,184.08,121.24
2018,5,2,15,0,483.0,219.0,2.5,16.0,567.0,156.26,108.6
2018,5,2,15,15,487.5,208.0,2.5,16.0,541.5,124.45,101.6
2018,5,2,15,30,492.0,197.0,2.5,16.0,516.0,121.0,98.98
2018,5,2,15,45,501.5,183.0,2.6,15.7,487.5,115.53,94.71
2018,5,2,16,0,511.0,169.0,2.7,15.4,459.0,109.59,90.03
2018,5,2,16,15,547.5,146.0,2.75,15.15,431.0,98.05,80.43
2018,5,2,16,30,584.0,123.0,2.8,14.9,403.0,85.25,69.62
2018,5,2,16,45,560.0,114.0,2.85,14.7,358.0,81.06,66.24
2018,5,2,17,0,536.0,105.0,2.9,14.5,313.0,76.59,62.55
2018,5,2,17,15,498.0,93.5,2.8,14.2,264.5,69.74,56.68
2018,5,2,17,30,460.0,82.0,2.7,13.9,216.0,60.79,48.81
2018,5,2,17,45,406.0,71.0,2.65,13.55,172.0,53.24,42.01
2018,5,2,18,0,352.0,60.0,2.6,13.2,128.0,45.49,34.81
2018,5,2,18,15,257.5,48.0,2.45,12.9,89.5,36.63,26.39
2018,5,2,18,30,163.0,36.0,2.3,12.6,51.0,27.67,16.68
2018,5,2,18,45,87.0,21.0,2.2,12.3,28.5,16.43,0.0
2018,5,2,19,0,11.0,6.0,2.1,12.0,6.0,5.12,0.0
2018,5,2,19,15,5.5,3.0,2.1,11.9,3.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,3,5,15,31.5,6.5,2.5,10.6,8.0,26.48,0.0
2018,5,3,5,30,63.0,13.0,2.6,10.8,16.0,81.81,0.0
2018,5,3,5,45,63.0,13.5,2.7,10.95,19.5,89.39,65.31
2018,5,3,6,0,63.0,14.0,2.8,11.1,23.0,85.07,68.2
2018,5,3,6,15,31.5,16.5,2.8,11.25,21.0,51.07,39.52
2018,5,3,6,30,0.0,19.0,2.8,11.4,19.0,15.64,7.91
2018,5,3,6,45,0.0,24.5,2.8,11.5,24.5,20.19,11.91
2018,5,3,7,0,0.0,30.0,2.8,11.6,30.0,24.75,15.87
2018,5,3,7,15,0.0,38.0,2.75,11.75,38.0,31.39,21.56
2018,5,3,7,30,0.0,46.0,2.7,11.9,46.0,38.05,27.2
2018,5,3,7,45,0.0,63.5,2.7,12.0,63.5,52.64,39.56
2018,5,3,8,0,0.0,81.0,2.7,12.1,81.0,67.28,51.83
2018,5,3,8,15,0.0,108.0,2.7,12.25,108.0,91.18,71.74
2018,5,3,8,30,0.0,135.0,2.7,12.4,135.0,115.76,91.95
2018,5,3,8,45,1.0,151.0,2.7,12.55,151.5,131.03,104.28
2018,5,3,9,0,2.0,167.0,2.7,12.7,168.0,146.2,116.43
2018,5,3,9,15,4.0,183.5,2.75,12.9,186.5,162.7,129.61
2018,5,3,9,30,6.0,200.0,2.8,13.1,205.0,179.02,142.54
2018,5,3,9,45,7.0,209.0,2.8,13.35,214.5,187.28,148.79
2018,5,3,10,0,8.0,218.0,2.8,13.6,224.0,195.42,154.95
2018,5,3,10,15,10.5,237.5,2.8,13.8,246.0,214.26,169.72
2018,5,3,10,30,13.0,257.0,2.8,14.0,268.0,232.7,184.04
2018,5,3,10,45,14.0,269.0,2.8,14.2,281.0,242.71,191.55
2018,5,3,11,0,15.0,281.0,2.8,14.4,294.0,252.41,198.84
2018,5,3,11,15,19.0,306.0,2.8,14.55,323.0,275.5,216.7
2018,5,3,11,30,23.0,331.0,2.8,14.7,352.0,297.71,233.69
2018,5,3,11,45,30.0,357.0,2.85,14.9,384.5,327.75,256.69
2018,5,3,12,0,37.0,383.0,2.9,15.1,417.0,348.55,272.35
2018,5,3,12,15,39.0,387.0,2.9,15.15,423.0,346.34,270.41
2018,5,3,12,30,41.0,391.0,2.9,15.2,429.0,343.66,268.19
2018,5,3,12,45,74.5,406.5,2.95,15.3,474.5,366.99,286.13
2018,5,3,13,0,108.0,422.0,3.0,15.4,520.0,381.59,296.86
2018,5,3,13,15,203.5,411.5,3.0,15.45,592.0,404.76,313.39
2018,5,3,13,30,299.0,401.0,3.0,15.5,664.0,409.47,314.33
2018,5,3,13,45,343.5,375.5,3.05,15.5,669.5,383.59,291.61
2018,5,3,14,0,388.0,350.0,3.1,15.5,675.0,353.63,264.89
2018,5,3,14,15,334.0,355.0,3.1,15.5,627.5,313.97,233.59
2018,5,3,14,30,280.0,360.0,3.1,15.5,580.0,279.93,208.02
2018,5,3,14,45,280.0,341.0,3.05,15.45,552.0,245.53,181.66
2018,5,3,15,0,280.0,322.0,3.0,15.4,524.0,211.8,159.01
2018,5,3,15,15,265.0,297.0,3.0,15.4,479.5,179.71,148.53
