Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,15,30,250.0,272.0,3.0,15.4,435.0,168.49,139.51
2018,5,3,15,45,154.5,251.0,3.05,15.15,349.5,167.93,139.6
2018,5,3,16,0,59.0,230.0,3.1,14.9,264.0,163.29,136.21
2018,5,3,16,15,111.0,204.5,3.1,14.7,261.0,141.43,118.01
2018,5,3,16,30,163.0,179.0,3.1,14.5,258.0,127.21,106.23
2018,5,3,16,45,268.5,153.5,3.15,14.25,266.0,107.38,89.4
2018,5,3,17,0,374.0,128.0,3.2,14.0,274.0,88.91,73.53
2018,5,3,17,15,289.0,106.5,3.25,13.7,209.5,78.52,64.58
2018,5,3,17,30,204.0,85.0,3.3,13.4,145.0,63.54,51.35
2018,5,3,17,45,102.5,66.0,3.35,13.05,96.0,51.99,40.98
2018,5,3,18,0,1.0,47.0,3.4,12.7,47.0,38.63,28.81
2018,5,3,18,15,0.5,34.5,3.35,12.4,34.5,28.52,19.39
2018,5,3,18,30,0.0,22.0,3.3,12.1,22.0,18.16,9.21
2018,5,3,18,45,0.0,13.0,3.25,11.8,13.0,10.72,0.0
2018,5,3,19,0,0.0,4.0,3.2,11.5,4.0,3.41,0.0
2018,5,3,19,15,0.0,2.0,3.2,11.4,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,4,5,15,9.5,7.0,2.3,9.9,7.5,12.3,0.0
2018,5,4,5,30,19.0,14.0,2.5,10.2,15.0,33.13,0.0
2018,5,4,5,45,20.0,21.0,2.65,10.55,23.0,33.51,21.43
2018,5,4,6,0,21.0,28.0,2.8,10.9,31.0,40.98,29.82
2018,5,4,6,15,62.5,48.5,2.75,11.25,62.5,112.63,93.1
2018,5,4,6,30,104.0,69.0,2.7,11.6,94.0,174.89,148.0
2018,5,4,6,45,152.5,84.5,2.6,11.95,131.5,255.16,216.85
2018,5,4,7,0,201.0,100.0,2.5,12.3,169.0,320.37,271.44
2018,5,4,7,15,158.5,108.0,2.25,12.7,168.0,291.46,245.03
2018,5,4,7,30,116.0,116.0,2.0,13.1,167.0,241.45,201.67
2018,5,4,7,45,58.0,116.5,1.7,13.5,142.0,167.93,138.13
2018,5,4,8,0,0.0,117.0,1.4,13.9,117.0,100.23,78.82
2018,5,4,8,15,0.0,133.0,1.35,14.25,133.0,114.64,90.49
2018,5,4,8,30,0.0,149.0,1.3,14.6,149.0,128.96,101.78
2018,5,4,8,45,8.0,187.5,1.2,15.0,193.0,172.82,137.15
2018,5,4,9,0,16.0,226.0,1.1,15.4,237.0,216.63,171.56
2018,5,4,9,15,52.0,281.0,1.15,15.75,320.0,324.55,256.08
2018,5,4,9,30,88.0,336.0,1.2,16.1,403.0,413.98,323.26
2018,5,4,9,45,131.5,359.5,1.3,16.45,464.0,494.18,382.32
2018,5,4,10,0,175.0,383.0,1.4,16.8,525.0,551.2,423.44
2018,5,4,10,15,185.5,398.5,1.45,17.0,554.0,565.92,432.9
2018,5,4,10,30,196.0,414.0,1.5,17.2,583.0,578.84,441.39
2018,5,4,10,45,232.0,412.0,1.6,17.45,616.5,595.77,453.84
2018,5,4,11,0,268.0,410.0,1.7,17.7,650.0,621.77,472.37
2018,5,4,11,15,465.0,328.0,1.65,17.85,752.0,701.68,531.85
2018,5,4,11,30,662.0,246.0,1.6,18.0,854.0,759.98,573.86
2018,5,4,11,45,704.5,232.0,1.55,18.2,882.5,745.23,561.61
2018,5,4,12,0,747.0,218.0,1.5,18.4,911.0,725.68,546.42
2018,5,4,12,15,655.0,273.5,1.5,18.5,880.5,667.59,502.62
2018,5,4,12,30,563.0,329.0,1.5,18.6,850.0,616.33,463.63
2018,5,4,12,45,665.5,270.0,1.5,18.7,879.5,590.57,444.4
2018,5,4,13,0,768.0,211.0,1.5,18.8,909.0,558.45,418.76
2018,5,4,13,15,819.5,174.5,1.65,18.75,907.0,511.49,381.51
2018,5,4,13,30,871.0,138.0,1.8,18.7,905.0,460.83,339.44
2018,5,4,13,45,855.0,142.0,1.9,18.7,877.5,407.27,294.01
2018,5,4,14,0,839.0,146.0,2.0,18.7,850.0,349.69,244.79
2018,5,4,14,15,828.5,144.0,2.15,18.5,818.0,294.67,197.48
2018,5,4,14,30,818.0,142.0,2.3,18.3,786.0,240.66,152.27
2018,5,4,14,45,830.5,128.5,2.45,18.15,756.0,183.31,107.49
2018,5,4,15,0,843.0,115.0,2.6,18.0,726.0,124.99,71.2
2018,5,4,15,15,832.0,111.5,2.6,18.0,685.0,78.69,62.05
2018,5,4,15,30,821.0,108.0,2.6,18.0,644.0,77.96,61.65
2018,5,4,15,45,804.0,105.0,2.8,17.5,598.0,77.36,61.44
2018,5,4,16,0,787.0,102.0,3.0,17.0,552.0,76.68,61.18
2018,5,4,16,15,760.5,98.0,3.1,16.65,501.0,75.08,60.08
2018,5,4,16,30,734.0,94.0,3.2,16.3,450.0,67.09,53.41
2018,5,4,16,45,702.0,88.0,3.25,16.0,397.5,64.04,50.99
2018,5,4,17,0,670.0,82.0,3.3,15.7,345.0,60.85,48.39
2018,5,4,17,15,631.0,77.0,3.3,15.25,296.0,58.2,46.24
2018,5,4,17,30,592.0,72.0,3.3,14.8,247.0,55.51,43.95
2018,5,4,17,45,525.5,65.0,3.3,14.4,198.0,50.98,39.88
2018,5,4,18,0,459.0,58.0,3.3,14.0,149.0,46.45,35.59
2018,5,4,18,15,358.0,47.5,3.2,13.65,106.0,38.68,28.17
2018,5,4,18,30,257.0,37.0,3.1,13.3,63.0,28.66,17.92
2018,5,4,18,45,150.5,23.0,3.0,12.9,36.0,17.92,0.0
2018,5,4,19,0,44.0,9.0,2.9,12.5,9.0,7.68,0.0
2018,5,4,19,15,22.0,4.5,2.85,12.4,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,2.7,11.05,5.0,4.27,0.0
2018,5,5,5,30,0.0,10.0,2.7,11.2,10.0,8.23,0.0
2018,5,5,5,45,0.0,19.5,2.7,11.35,19.5,16.08,7.15
2018,5,5,6,0,0.0,29.0,2.7,11.5,29.0,23.94,14.61
2018,5,5,6,15,0.0,38.5,2.65,11.6,38.5,31.82,21.71
2018,5,5,6,30,0.0,48.0,2.6,11.7,48.0,39.71,28.72
2018,5,5,6,45,13.0,79.0,2.55,11.85,83.5,81.52,65.36
2018,5,5,7,0,26.0,110.0,2.5,12.0,119.0,137.97,113.82
2018,5,5,7,15,29.5,137.0,2.55,12.1,149.0,171.21,141.46
2018,5,5,7,30,33.0,164.0,2.6,12.2,179.0,203.72,168.03
2018,5,5,7,45,37.0,186.0,2.6,12.3,204.5,229.59,188.74
2018,5,5,8,0,41.0,208.0,2.6,12.4,230.0,255.02,208.79
2018,5,5,8,15,59.5,236.5,2.6,12.7,271.5,302.32,246.56
2018,5,5,8,30,78.0,265.0,2.6,13.0,313.0,348.95,282.97
2018,5,5,8,45,97.5,290.5,2.6,13.25,355.0,392.17,316.15
2018,5,5,9,0,117.0,316.0,2.6,13.5,397.0,455.88,364.32
2018,5,5,9,15,101.5,325.0,2.45,13.8,398.0,422.0,335.99
2018,5,5,9,30,86.0,334.0,2.3,14.1,399.0,409.68,324.67
2018,5,5,9,45,81.0,349.0,2.2,14.45,412.5,414.05,326.48
2018,5,5,10,0,76.0,364.0,2.1,14.8,426.0,417.96,327.89
2018,5,5,10,15,83.0,383.0,2.1,14.8,453.0,436.69,341.56
2018,5,5,10,30,90.0,402.0,2.1,14.8,480.0,454.18,354.15
2018,5,5,10,45,140.0,417.0,2.15,14.85,541.5,518.85,403.0
2018,5,5,11,0,190.0,432.0,2.2,14.9,603.0,563.53,436.15
2018,5,5,11,15,212.0,442.5,2.35,14.8,635.5,576.45,445.84
2018,5,5,11,30,234.0,453.0,2.5,14.7,668.0,586.55,453.61
2018,5,5,11,45,154.0,407.5,2.7,14.6,549.5,470.14,366.42
2018,5,5,12,0,74.0,362.0,2.9,14.5,431.0,357.29,280.03
2018,5,5,12,15,50.0,341.0,3.0,14.4,387.5,316.45,248.49
2018,5,5,12,30,26.0,320.0,3.1,14.3,344.0,278.5,218.74
2018,5,5,12,45,98.0,374.5,3.25,14.15,464.0,354.68,278.76
2018,5,5,13,0,170.0,429.0,3.4,14.0,584.0,418.89,327.58
2018,5,5,13,15,222.0,423.5,3.5,13.95,622.0,422.13,328.8
2018,5,5,13,30,274.0,418.0,3.6,13.9,660.0,411.17,318.53
2018,5,5,13,45,267.0,408.0,3.7,13.85,638.5,377.95,291.36
2018,5,5,14,0,260.0,398.0,3.8,13.8,617.0,345.82,264.92
2018,5,5,14,15,310.0,365.0,3.85,13.85,616.5,315.29,237.58
2018,5,5,14,30,360.0,332.0,3.9,13.9,616.0,280.25,206.55
2018,5,5,14,45,506.5,261.0,3.95,13.95,640.0,219.82,152.66
2018,5,5,15,0,653.0,190.0,4.0,14.0,664.0,150.81,98.79
2018,5,5,15,15,708.5,156.5,4.0,14.0,643.5,94.7,76.9
2018,5,5,15,30,764.0,123.0,4.0,14.0,623.0,86.58,70.12
2018,5,5,15,45,764.0,111.5,4.05,14.1,581.0,80.92,65.38
2018,5,5,16,0,764.0,100.0,4.1,14.2,539.0,74.82,60.24
2018,5,5,16,15,751.0,95.0,4.1,14.1,494.0,72.69,58.61
2018,5,5,16,30,738.0,90.0,4.1,14.0,449.0,70.39,56.81
2018,5,5,16,45,697.5,88.0,4.1,13.9,397.0,63.91,51.3
2018,5,5,17,0,657.0,86.0,4.1,13.8,345.0,63.51,51.13
2018,5,5,17,15,602.5,81.5,4.05,13.5,293.0,61.22,49.26
2018,5,5,17,30,548.0,77.0,4.0,13.2,241.0,58.97,47.34
2018,5,5,17,45,470.5,68.0,4.0,12.9,189.5,52.95,41.89
2018,5,5,18,0,393.0,59.0,4.0,12.6,138.0,46.82,36.14
2018,5,5,18,15,306.5,48.0,3.95,12.3,99.0,36.79,26.72
2018,5,5,18,30,220.0,37.0,3.9,12.0,60.0,28.54,18.12
2018,5,5,18,45,129.5,23.0,3.85,11.7,34.5,17.88,0.0
2018,5,5,19,0,39.0,9.0,3.8,11.4,9.0,7.68,0.0
2018,5,5,19,15,19.5,4.5,3.8,11.3,4.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,6,5,15,49.5,10.5,3.1,10.8,13.5,42.03,0.0
2018,5,6,5,30,99.0,21.0,3.2,11.0,27.0,127.02,3.21
2018,5,6,5,45,177.0,35.5,3.3,11.2,58.0,223.99,176.46
2018,5,6,6,0,255.0,50.0,3.4,11.4,89.0,307.65,256.68
2018,5,6,6,15,303.0,64.0,3.4,11.6,127.5,371.67,314.14
2018,5,6,6,30,351.0,78.0,3.4,11.8,166.0,438.34,371.4
2018,5,6,6,45,373.5,93.0,3.35,12.0,206.0,485.62,410.16
2018,5,6,7,0,396.0,108.0,3.3,12.2,246.0,532.69,447.14
2018,5,6,7,15,487.5,112.0,3.3,12.45,309.0,629.45,521.96
2018,5,6,7,30,579.0,116.0,3.3,12.7,372.0,739.4,603.59
2018,5,6,7,45,683.0,103.0,3.3,12.95,440.5,832.15,669.36
2018,5,6,8,0,787.0,90.0,3.3,13.2,509.0,918.6,728.55
2018,5,6,8,15,808.5,92.5,3.3,13.5,558.0,947.89,745.59
2018,5,6,8,30,830.0,95.0,3.3,13.8,607.0,974.26,760.9
2018,5,6,8,45,788.5,118.5,3.35,14.05,633.5,959.21,747.73
2018,5,6,9,0,747.0,142.0,3.4,14.3,660.0,946.5,736.76
2018,5,6,9,15,763.5,146.0,3.45,14.55,701.5,951.81,738.6
2018,5,6,9,30,780.0,150.0,3.5,14.8,743.0,961.26,743.31
2018,5,6,9,45,842.5,127.5,3.6,15.0,794.5,983.72,757.63
2018,5,6,10,0,905.0,105.0,3.7,15.2,846.0,990.17,760.83
2018,5,6,10,15,881.0,124.0,3.8,15.35,865.0,965.28,742.71
2018,5,6,10,30,857.0,143.0,3.9,15.5,884.0,936.73,722.33
2018,5,6,10,45,819.0,169.5,4.0,15.65,891.5,912.31,704.86
2018,5,6,11,0,781.0,196.0,4.1,15.8,899.0,873.11,676.89
2018,5,6,11,15,814.5,181.0,4.15,15.9,923.5,855.11,663.9
2018,5,6,11,30,848.0,166.0,4.2,16.0,948.0,832.61,647.6
2018,5,6,11,45,668.0,265.5,4.3,16.05,884.0,747.06,581.19
2018,5,6,12,0,488.0,365.0,4.4,16.1,820.0,664.14,516.4
2018,5,6,12,15,505.0,361.5,4.4,16.1,831.5,640.25,498.04
2018,5,6,12,30,522.0,358.0,4.4,16.1,843.0,613.96,477.15
2018,5,6,12,45,561.5,332.5,4.4,16.05,849.0,582.15,452.0
2018,5,6,13,0,601.0,307.0,4.4,16.0,855.0,542.92,420.37
2018,5,6,13,15,525.0,329.0,4.3,15.95,801.5,486.47,374.65
2018,5,6,13,30,449.0,351.0,4.2,15.9,748.0,432.76,331.26
2018,5,6,13,45,430.0,348.5,4.15,15.8,720.5,390.86,296.44
2018,5,6,14,0,411.0,346.0,4.1,15.7,693.0,351.08,263.1
2018,5,6,14,15,330.5,354.0,4.05,15.5,626.5,314.46,234.88
2018,5,6,14,30,250.0,362.0,4.0,15.3,560.0,277.25,207.83
2018,5,6,14,45,240.0,338.5,3.95,15.15,521.5,240.93,180.09
2018,5,6,15,0,230.0,315.0,3.9,15.0,483.0,206.63,156.29
2018,5,6,15,15,263.0,295.0,3.9,15.0,476.0,178.34,147.74
2018,5,6,15,30,296.0,275.0,3.9,15.0,469.0,170.66,141.67
2018,5,6,15,45,221.5,263.5,3.85,14.65,403.0,175.61,146.47
2018,5,6,16,0,147.0,252.0,3.8,14.3,337.0,167.92,140.52
2018,5,6,16,15,126.5,229.0,3.75,14.15,297.5,154.96,129.93
2018,5,6,16,30,106.0,206.0,3.7,14.0,258.0,147.65,124.12
2018,5,6,16,45,157.0,177.0,3.7,13.85,244.5,125.23,105.1
2018,5,6,17,0,208.0,148.0,3.7,13.7,231.0,103.61,86.53
2018,5,6,17,15,283.0,121.5,3.65,13.5,217.0,88.08,73.08
2018,5,6,17,30,358.0,95.0,3.6,13.3,203.0,68.76,56.03
2018,5,6,17,45,328.5,79.5,3.55,13.15,164.0,58.57,46.87
2018,5,6,18,0,299.0,64.0,3.5,13.0,125.0,47.98,37.13
2018,5,6,18,15,238.0,50.5,3.4,12.8,90.5,38.31,28.04
2018,5,6,18,30,177.0,37.0,3.3,12.6,56.0,28.39,18.12
2018,5,6,18,45,100.0,22.5,3.2,12.4,32.0,17.43,0.0
2018,5,6,19,0,23.0,8.0,3.1,12.2,8.0,6.83,0.0
2018,5,6,19,15,11.5,4.0,3.05,12.15,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,7,5,15,74.5,12.0,3.25,11.15,16.5,60.09,0.0
2018,5,7,5,30,149.0,24.0,3.3,11.4,33.0,169.4,33.05
2018,5,7,5,45,268.0,37.0,3.3,11.7,71.5,294.55,234.43
2018,5,7,6,0,387.0,50.0,3.3,12.0,110.0,413.24,343.1
2018,5,7,6,15,467.0,57.5,3.2,12.35,157.0,503.39,420.04
2018,5,7,6,30,547.0,65.0,3.1,12.7,204.0,596.53,495.5
2018,5,7,6,45,600.5,70.5,3.0,13.05,255.0,666.29,549.12
2018,5,7,7,0,654.0,76.0,2.9,13.4,306.0,736.72,600.66
2018,5,7,7,15,691.5,81.0,2.85,13.8,358.5,791.66,638.58
2018,5,7,7,30,729.0,86.0,2.8,14.2,411.0,839.55,670.07
2018,5,7,7,45,755.5,89.5,2.75,14.6,461.5,879.92,695.22
2018,5,7,8,0,782.0,93.0,2.7,15.0,512.0,917.98,718.15
2018,5,7,8,15,802.0,96.0,2.6,15.4,560.0,946.34,733.42
2018,5,7,8,30,822.0,99.0,2.5,15.8,608.0,971.76,746.45
2018,5,7,8,45,837.0,102.0,2.45,16.2,652.5,988.97,754.25
2018,5,7,9,0,852.0,105.0,2.4,16.6,697.0,990.69,751.71
2018,5,7,9,15,866.0,105.5,2.35,16.85,737.0,997.27,753.18
2018,5,7,9,30,880.0,106.0,2.3,17.1,777.0,1000.39,752.42
2018,5,7,9,45,892.5,106.0,2.25,17.4,812.5,997.92,747.98
2018,5,7,10,0,905.0,106.0,2.2,17.7,848.0,991.83,741.37
2018,5,7,10,15,911.5,107.0,2.25,17.9,876.0,977.44,730.87
2018,5,7,10,30,918.0,108.0,2.3,18.1,904.0,959.53,718.21
2018,5,7,10,45,922.0,109.5,2.35,18.25,925.0,936.41,702.3
2018,5,7,11,0,926.0,111.0,2.4,18.4,946.0,910.0,684.24
2018,5,7,11,15,929.0,111.0,2.45,18.45,959.0,878.2,662.78
2018,5,7,11,30,932.0,111.0,2.5,18.5,972.0,843.5,639.26
2018,5,7,11,45,934.5,110.5,2.55,18.6,978.5,805.25,613.03
2018,5,7,12,0,937.0,110.0,2.6,18.7,985.0,764.48,583.96
2018,5,7,12,15,935.5,110.5,2.65,18.7,982.5,719.52,550.39
2018,5,7,12,30,934.0,111.0,2.7,18.7,980.0,672.73,514.63
2018,5,7,12,45,918.0,119.5,2.75,18.75,966.5,622.01,474.81
2018,5,7,13,0,902.0,128.0,2.8,18.8,953.0,570.88,433.64
2018,5,7,13,15,877.5,140.0,2.8,18.75,930.5,518.02,390.16
2018,5,7,13,30,853.0,152.0,2.8,18.7,908.0,464.0,344.85
2018,5,7,13,45,850.0,148.0,2.85,18.65,884.0,409.42,298.0
2018,5,7,14,0,847.0,144.0,2.9,18.6,860.0,354.67,250.1
2018,5,7,14,15,856.5,132.0,3.0,18.5,833.5,304.43,205.14
2018,5,7,14,30,866.0,120.0,3.1,18.4,807.0,247.94,156.48
2018,5,7,14,45,870.5,111.0,3.15,18.3,774.0,191.52,112.02
2018,5,7,15,0,875.0,102.0,3.2,18.2,741.0,134.72,76.31
2018,5,7,15,15,852.0,103.0,3.2,18.2,695.5,84.63,67.04
2018,5,7,15,30,829.0,104.0,3.2,18.2,650.0,75.3,59.3
2018,5,7,15,45,823.5,97.5,3.4,17.75,607.0,72.5,57.19
2018,5,7,16,0,818.0,91.0,3.6,17.3,564.0,69.44,54.83
2018,5,7,16,15,796.0,87.5,3.7,17.0,514.0,67.94,53.79
2018,5,7,16,30,774.0,84.0,3.8,16.7,464.0,66.36,52.67
2018,5,7,16,45,743.5,80.0,3.85,16.35,412.5,64.22,51.05
2018,5,7,17,0,713.0,76.0,3.9,16.0,361.0,62.02,49.35
2018,5,7,17,15,669.5,71.5,3.9,15.6,309.0,54.32,42.72
2018,5,7,17,30,626.0,67.0,3.9,15.2,257.0,51.73,40.53
2018,5,7,17,45,563.0,61.0,3.85,14.85,207.5,47.81,37.02
2018,5,7,18,0,500.0,55.0,3.8,14.5,158.0,43.9,33.32
2018,5,7,18,15,404.0,46.5,3.7,14.15,114.5,37.72,27.4
2018,5,7,18,30,308.0,38.0,3.6,13.8,71.0,31.55,20.8
2018,5,7,18,45,185.5,24.0,3.5,13.5,41.0,18.73,0.0
2018,5,7,19,0,63.0,10.0,3.4,13.2,11.0,8.54,0.0
2018,5,7,19,15,31.5,5.0,3.4,13.1,5.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,8,5,15,63.0,8.5,3.4,11.45,12.5,49.48,0.0
2018,5,8,5,30,126.0,17.0,3.5,11.7,25.0,139.1,43.25
2018,5,8,5,45,174.0,26.0,3.65,11.95,47.5,200.52,160.3
2018,5,8,6,0,222.0,35.0,3.8,12.2,70.0,253.92,212.84
2018,5,8,6,15,175.5,39.0,3.85,12.45,73.0,224.0,189.94
2018,5,8,6,30,129.0,43.0,3.9,12.7,76.0,172.91,147.08
2018,5,8,6,45,64.5,64.5,3.95,12.95,81.0,131.48,109.8
2018,5,8,7,0,0.0,86.0,4.0,13.2,86.0,74.46,58.28
2018,5,8,7,15,1.0,109.5,3.95,13.4,110.0,97.98,78.14
2018,5,8,7,30,2.0,133.0,3.9,13.6,134.0,121.34,97.51
2018,5,8,7,45,19.5,165.5,3.9,13.8,176.0,170.29,138.64
2018,5,8,8,0,37.0,198.0,3.9,14.0,218.0,237.98,194.23
2018,5,8,8,15,123.0,215.0,3.8,14.1,290.0,360.32,295.15
2018,5,8,8,30,209.0,232.0,3.7,14.2,362.0,484.57,393.7
2018,5,8,8,45,235.0,256.5,3.6,14.35,412.5,534.34,430.31
2018,5,8,9,0,261.0,281.0,3.5,14.5,463.0,582.23,465.13
2018,5,8,9,15,353.5,267.0,3.4,14.6,528.5,651.66,518.04
2018,5,8,9,30,446.0,253.0,3.3,14.7,594.0,740.96,583.44
2018,5,8,9,45,455.5,264.5,3.2,14.85,626.0,750.39,587.6
2018,5,8,10,0,465.0,276.0,3.1,15.0,658.0,757.13,590.4
2018,5,8,10,15,471.5,283.5,3.05,15.3,682.0,754.28,586.33
2018,5,8,10,30,478.0,291.0,3.0,15.6,706.0,748.88,580.58
2018,5,8,10,45,567.5,262.5,2.95,15.9,766.5,784.08,605.89
2018,5,8,11,0,657.0,234.0,2.9,16.2,827.0,809.92,623.79
2018,5,8,11,15,788.0,168.0,2.9,16.45,890.0,822.78,633.35
2018,5,8,11,30,919.0,102.0,2.9,16.7,953.0,826.03,634.63
2018,5,8,11,45,921.0,102.0,2.9,16.95,959.0,788.63,607.47
2018,5,8,12,0,923.0,102.0,2.9,17.2,965.0,748.76,578.12
2018,5,8,12,15,921.0,102.5,3.05,17.25,962.5,704.35,544.77
2018,5,8,12,30,919.0,103.0,3.2,17.3,960.0,658.17,509.18
2018,5,8,12,45,914.0,104.5,3.35,17.35,949.5,609.49,470.63
2018,5,8,13,0,909.0,106.0,3.5,17.4,939.0,559.69,430.05
2018,5,8,13,15,905.5,105.5,3.65,17.35,922.0,508.25,387.12
2018,5,8,13,30,902.0,105.0,3.8,17.3,905.0,456.03,342.23
2018,5,8,13,45,864.5,121.5,3.95,17.2,871.5,402.39,295.67
2018,5,8,14,0,827.0,138.0,4.1,17.1,838.0,345.79,246.51
2018,5,8,14,15,851.5,119.5,4.15,17.0,817.5,296.85,201.46
2018,5,8,14,30,876.0,101.0,4.2,16.9,797.0,239.53,150.8
2018,5,8,14,45,865.5,99.5,4.25,16.75,760.5,185.4,108.1
2018,5,8,15,0,855.0,98.0,4.3,16.6,724.0,132.47,75.14
2018,5,8,15,15,842.0,96.0,4.3,16.6,682.5,80.56,64.01
2018,5,8,15,30,829.0,94.0,4.3,16.6,641.0,79.46,63.27
2018,5,8,15,45,810.5,92.0,4.15,16.4,595.5,68.61,54.13
2018,5,8,16,0,792.0,90.0,4.0,16.2,550.0,68.26,54.05
2018,5,8,16,15,769.0,87.5,3.95,16.05,501.5,67.45,53.56
2018,5,8,16,30,746.0,85.0,3.9,15.9,453.0,66.62,53.06
2018,5,8,16,45,716.0,81.0,3.85,15.75,402.5,64.56,51.46
2018,5,8,17,0,686.0,77.0,3.8,15.6,352.0,57.22,45.18
2018,5,8,17,15,645.0,71.5,3.7,15.4,301.5,54.0,42.48
2018,5,8,17,30,604.0,66.0,3.6,15.2,251.0,50.71,39.63
2018,5,8,17,45,544.5,60.0,3.55,14.95,203.0,46.81,36.12
2018,5,8,18,0,485.0,54.0,3.5,14.7,155.0,42.9,32.44
2018,5,8,18,15,393.0,45.5,3.35,14.4,112.5,36.71,26.53
2018,5,8,18,30,301.0,37.0,3.2,14.1,70.0,30.51,20.05
2018,5,8,18,45,189.5,25.5,3.0,13.85,42.5,19.88,2.05
2018,5,8,19,0,78.0,14.0,2.8,13.6,15.0,11.95,0.0
2018,5,8,19,15,39.0,7.0,2.75,13.45,7.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,9,4,45,12.5,2.5,3.05,11.85,2.0,0.0,0.0
2018,5,9,5,0,25.0,5.0,3.1,11.9,4.0,0.0,0.0
2018,5,9,5,15,122.0,16.0,3.25,12.15,22.5,95.55,0.0
2018,5,9,5,30,219.0,27.0,3.4,12.4,41.0,227.24,94.69
2018,5,9,5,45,336.0,36.0,3.5,12.65,79.5,344.97,277.04
2018,5,9,6,0,453.0,45.0,3.6,12.9,118.0,461.53,381.71
2018,5,9,6,15,325.0,60.0,3.75,13.1,122.0,383.36,322.91
2018,5,9,6,30,197.0,75.0,3.9,13.3,126.0,279.66,237.16
2018,5,9,6,45,218.0,101.0,4.0,13.45,169.0,336.72,285.25
2018,5,9,7,0,239.0,127.0,4.1,13.6,212.0,392.66,330.69
2018,5,9,7,15,248.5,144.5,4.2,13.8,245.0,425.13,355.99
2018,5,9,7,30,258.0,162.0,4.3,14.0,278.0,456.79,380.14
2018,5,9,7,45,206.0,194.0,4.35,14.2,293.5,424.31,351.0
2018,5,9,8,0,154.0,226.0,4.4,14.4,309.0,409.36,335.7
2018,5,9,8,15,225.5,231.5,4.45,14.6,365.5,504.94,411.73
2018,5,9,8,30,297.0,237.0,4.5,14.8,422.0,579.06,469.26
2018,5,9,8,45,186.0,257.5,4.5,15.0,376.0,464.0,375.18
2018,5,9,9,0,75.0,278.0,4.5,15.2,330.0,348.6,279.95
2018,5,9,9,15,59.5,295.0,4.5,15.35,338.0,346.44,276.99
2018,5,9,9,30,44.0,312.0,4.5,15.5,346.0,343.96,273.55
2018,5,9,9,45,195.0,319.5,4.5,15.7,479.0,513.83,409.28
2018,5,9,10,0,346.0,327.0,4.5,15.9,612.0,676.25,533.06
2018,5,9,10,15,503.0,281.0,4.5,16.05,710.5,781.75,612.13
2018,5,9,10,30,660.0,235.0,4.5,16.2,809.0,867.01,674.96
2018,5,9,10,45,793.5,171.0,4.45,16.3,877.5,892.71,692.32
2018,5,9,11,0,927.0,107.0,4.4,16.4,946.0,908.5,702.08
2018,5,9,11,15,928.5,109.0,4.35,16.5,959.5,877.43,678.92
2018,5,9,11,30,930.0,111.0,4.3,16.6,973.0,843.46,654.04
2018,5,9,11,45,928.5,112.5,4.25,16.7,978.0,804.06,625.36
2018,5,9,12,0,927.0,114.0,4.2,16.8,983.0,762.39,594.07
2018,5,9,12,15,926.5,114.0,4.2,16.8,981.0,718.15,559.73
2018,5,9,12,30,926.0,114.0,4.2,16.8,979.0,672.04,523.24
2018,5,9,12,45,923.5,114.0,4.2,16.85,969.0,623.12,483.67
2018,5,9,13,0,921.0,114.0,4.2,16.9,959.0,572.91,442.08
2018,5,9,13,15,917.0,113.5,4.3,16.9,942.0,520.54,398.1
2018,5,9,13,30,913.0,113.0,4.4,16.9,925.0,467.43,352.22
2018,5,9,13,45,907.0,112.5,4.45,16.85,900.5,413.04,304.16
2018,5,9,14,0,901.0,112.0,4.5,16.8,876.0,358.52,255.16
2018,5,9,14,15,893.0,111.0,4.55,16.7,845.5,303.25,205.63
2018,5,9,14,30,885.0,110.0,4.6,16.6,815.0,248.48,157.93
2018,5,9,14,45,873.5,109.0,4.7,16.45,778.0,193.93,114.7
2018,5,9,15,0,862.0,108.0,4.8,16.3,741.0,140.67,81.17
2018,5,9,15,15,848.0,106.5,4.8,16.3,699.0,88.51,70.91
2018,5,9,15,30,834.0,105.0,4.8,16.3,657.0,75.87,60.25
2018,5,9,15,45,816.5,102.0,4.95,15.95,610.5,75.18,59.92
2018,5,9,16,0,799.0,99.0,5.1,15.6,564.0,74.42,59.53
2018,5,9,16,15,765.0,98.5,5.05,15.4,512.0,75.11,60.38
2018,5,9,16,30,731.0,98.0,5.0,15.2,460.0,69.34,55.58
2018,5,9,16,45,699.5,92.0,4.95,15.0,408.0,66.42,53.25
2018,5,9,17,0,668.0,86.0,4.9,14.8,356.0,63.34,50.74
2018,5,9,17,15,633.5,80.0,4.75,14.55,307.5,60.1,48.04
2018,5,9,17,30,599.0,74.0,4.6,14.3,259.0,56.74,45.14
2018,5,9,17,45,533.0,67.5,4.5,14.05,209.0,52.65,41.46
2018,5,9,18,0,467.0,61.0,4.4,13.8,159.0,48.57,37.6
2018,5,9,18,15,355.5,51.5,4.3,13.6,114.5,39.53,29.12
2018,5,9,18,30,244.0,42.0,4.2,13.4,70.0,32.32,21.75
2018,5,9,18,45,146.5,27.5,4.1,13.15,42.0,21.32,4.36
2018,5,9,19,0,49.0,13.0,4.0,12.9,14.0,11.1,0.0
2018,5,9,19,15,24.5,6.5,3.95,12.85,7.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,10,4,45,6.5,2.0,3.35,11.35,2.0,0.0,0.0
2018,5,10,5,0,13.0,4.0,3.3,11.4,4.0,0.0,0.0
2018,5,10,5,15,50.5,15.0,3.35,11.7,18.0,46.75,0.0
2018,5,10,5,30,88.0,26.0,3.4,12.0,32.0,119.09,55.97
2018,5,10,5,45,162.0,40.5,3.5,12.35,63.0,219.31,176.09
2018,5,10,6,0,236.0,55.0,3.6,12.7,94.0,299.65,249.93
2018,5,10,6,15,357.5,64.5,3.55,12.9,147.0,417.3,351.55
2018,5,10,6,30,479.0,74.0,3.5,13.1,200.0,550.04,460.01
2018,5,10,6,45,518.0,83.0,3.5,13.35,246.0,609.8,506.75
2018,5,10,7,0,557.0,92.0,3.5,13.6,292.0,669.61,551.9
2018,5,10,7,15,637.5,90.5,3.6,13.85,353.0,754.91,615.11
2018,5,10,7,30,718.0,89.0,3.7,14.1,414.0,840.52,676.35
2018,5,10,7,45,745.0,93.0,3.8,14.4,465.0,875.47,698.92
2018,5,10,8,0,772.0,97.0,3.9,14.7,516.0,914.51,724.45
2018,5,10,8,15,775.0,105.0,3.9,15.0,558.0,931.79,733.49
2018,5,10,8,30,778.0,113.0,3.9,15.3,600.0,945.8,740.38
2018,5,10,8,45,721.0,144.5,3.95,15.6,621.0,930.46,726.9
2018,5,10,9,0,664.0,176.0,4.0,15.9,642.0,903.48,705.57
2018,5,10,9,15,588.5,220.5,4.0,16.1,650.5,866.28,676.45
2018,5,10,9,30,513.0,265.0,4.0,16.3,659.0,820.55,639.7
2018,5,10,9,45,482.0,292.5,4.0,16.5,675.5,805.56,626.25
2018,5,10,10,0,451.0,320.0,4.0,16.7,692.0,788.03,610.95
2018,5,10,10,15,486.5,320.0,4.0,16.85,733.5,804.7,622.3
2018,5,10,10,30,522.0,320.0,4.0,17.0,775.0,817.72,630.75
2018,5,10,10,45,647.5,262.0,4.0,17.1,840.0,855.79,659.67
2018,5,10,11,0,773.0,204.0,4.0,17.2,905.0,882.9,679.91
2018,5,10,11,15,781.5,202.5,3.95,17.25,920.0,848.97,654.83
2018,5,10,11,30,790.0,201.0,3.9,17.3,935.0,819.49,632.61
2018,5,10,11,45,697.5,261.5,3.9,17.4,912.5,768.2,592.21
2018,5,10,12,0,605.0,322.0,3.9,17.5,890.0,714.76,550.37
2018,5,10,12,15,587.0,332.5,4.0,17.45,882.5,674.51,520.02
2018,5,10,12,30,569.0,343.0,4.1,17.4,875.0,634.11,488.98
2018,5,10,12,45,580.5,332.0,4.25,17.3,870.0,595.21,459.07
2018,5,10,13,0,592.0,321.0,4.4,17.2,865.0,554.87,427.31
2018,5,10,13,15,618.5,298.0,4.45,17.2,857.0,508.03,389.27
2018,5,10,13,30,645.0,275.0,4.5,17.2,849.0,462.65,351.0
2018,5,10,13,45,697.5,234.5,4.55,17.2,840.5,412.27,307.16
2018,5,10,14,0,750.0,194.0,4.6,17.2,832.0,356.91,257.83
2018,5,10,14,15,757.5,180.5,4.7,17.15,805.0,302.75,209.91
2018,5,10,14,30,765.0,167.0,4.8,17.1,778.0,255.51,168.35
2018,5,10,14,45,756.0,161.0,4.85,17.05,741.5,195.21,120.38
2018,5,10,15,0,747.0,155.0,4.9,17.0,705.0,143.74,86.75
2018,5,10,15,15,744.5,145.0,4.9,17.0,666.5,91.64,73.38
2018,5,10,15,30,742.0,135.0,4.9,17.0,628.0,84.64,67.61
2018,5,10,15,45,755.5,121.0,5.0,16.7,592.0,86.72,69.68
2018,5,10,16,0,769.0,107.0,5.1,16.4,556.0,79.34,63.59
2018,5,10,16,15,741.5,103.5,5.15,16.15,505.5,78.24,62.92
2018,5,10,16,30,714.0,100.0,5.2,15.9,455.0,70.35,56.3
2018,5,10,16,45,679.5,96.0,5.25,15.65,404.5,68.85,55.24
2018,5,10,17,0,645.0,92.0,5.3,15.4,354.0,67.32,54.12
2018,5,10,17,15,598.0,87.0,5.25,15.0,303.5,64.9,52.2
2018,5,10,17,30,551.0,82.0,5.2,14.6,253.0,62.49,50.19
2018,5,10,17,45,483.5,74.5,5.15,14.25,204.5,57.89,46.09
2018,5,10,18,0,416.0,67.0,5.1,13.9,156.0,50.75,39.53
2018,5,10,18,15,323.5,55.5,5.0,13.6,113.5,42.3,31.58
2018,5,10,18,30,231.0,44.0,4.9,13.3,71.0,33.76,23.09
2018,5,10,18,45,139.0,29.0,4.8,12.95,43.0,22.44,6.37
2018,5,10,19,0,47.0,14.0,4.7,12.6,15.0,11.95,0.0
2018,5,10,19,15,23.5,7.0,4.6,12.45,7.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,11,4,45,11.5,3.0,2.65,10.4,2.5,0.0,0.0
2018,5,11,5,0,23.0,6.0,2.6,10.4,5.0,0.0,0.0
2018,5,11,5,15,71.5,16.5,2.7,10.75,20.5,62.22,0.0
2018,5,11,5,30,120.0,27.0,2.8,11.1,36.0,158.8,85.66
2018,5,11,5,45,209.5,40.0,2.9,11.45,69.5,253.78,205.76
2018,5,11,6,0,299.0,53.0,3.0,11.8,103.0,346.24,289.78
2018,5,11,6,15,373.5,63.0,3.1,12.15,147.5,428.22,360.76
2018,5,11,6,30,448.0,73.0,3.2,12.5,192.0,522.53,438.38
2018,5,11,6,45,458.5,88.0,3.3,12.9,232.0,554.93,463.88
2018,5,11,7,0,469.0,103.0,3.4,13.3,272.0,593.68,493.37
2018,5,11,7,15,488.0,117.0,3.4,13.7,317.0,637.62,525.46
2018,5,11,7,30,507.0,131.0,3.4,14.1,362.0,680.29,555.58
2018,5,11,7,45,529.0,142.5,3.45,14.5,408.0,721.19,583.82
2018,5,11,8,0,551.0,154.0,3.5,14.9,454.0,760.47,610.32
2018,5,11,8,15,570.0,163.5,3.5,15.25,498.5,802.5,638.28
2018,5,11,8,30,589.0,173.0,3.5,15.6,543.0,832.36,656.98
2018,5,11,8,45,600.5,185.5,3.55,15.95,586.0,855.16,670.8
2018,5,11,9,0,612.0,198.0,3.6,16.3,629.0,874.96,682.5
2018,5,11,9,15,647.5,199.0,3.6,16.55,677.5,903.76,700.56
2018,5,11,9,30,683.0,200.0,3.6,16.8,726.0,929.06,716.0
2018,5,11,9,45,723.5,192.5,3.55,17.1,771.5,946.58,725.56
2018,5,11,10,0,764.0,185.0,3.5,17.4,817.0,959.95,732.34
2018,5,11,10,15,799.0,174.0,3.5,17.6,854.5,952.89,725.83
2018,5,11,10,30,834.0,163.0,3.5,17.8,892.0,950.25,722.68
2018,5,11,10,45,892.0,134.5,3.45,18.05,930.5,935.7,710.99
2018,5,11,11,0,950.0,106.0,3.4,18.3,969.0,928.77,704.77
2018,5,11,11,15,953.5,106.0,3.4,18.45,983.0,896.89,682.03
2018,5,11,11,30,957.0,106.0,3.4,18.6,997.0,862.02,657.4
2018,5,11,11,45,960.0,105.0,3.35,18.8,1003.0,823.07,629.49
2018,5,11,12,0,963.0,104.0,3.3,19.0,1009.0,781.54,599.24
2018,5,11,12,15,962.0,104.5,3.35,19.15,1007.0,736.15,564.75
2018,5,11,12,30,961.0,105.0,3.4,19.3,1005.0,688.83,528.06
2018,5,11,12,45,958.0,105.5,3.45,19.45,995.0,638.64,488.32
2018,5,11,13,0,955.0,106.0,3.5,19.6,985.0,587.12,446.5
2018,5,11,13,15,951.5,105.0,3.6,19.65,967.5,533.16,401.93
2018,5,11,13,30,948.0,104.0,3.7,19.7,950.0,478.36,355.38
2018,5,11,13,45,943.0,103.0,3.75,19.75,925.5,422.39,306.64
2018,5,11,14,0,938.0,102.0,3.8,19.8,901.0,366.16,256.8
2018,5,11,14,15,930.5,101.0,3.9,19.8,869.5,309.23,206.42
2018,5,11,14,30,923.0,100.0,4.0,19.8,838.0,252.74,157.69
2018,5,11,14,45,893.0,106.0,4.05,19.8,793.5,198.05,115.29
2018,5,11,15,0,863.0,112.0,4.1,19.8,749.0,146.45,83.57
2018,5,11,15,15,850.5,109.0,4.1,19.8,706.5,82.65,64.92
2018,5,11,15,30,838.0,106.0,4.1,19.8,664.0,76.43,59.85
2018,5,11,15,45,843.5,96.0,4.1,19.65,624.0,71.62,55.96
2018,5,11,16,0,849.0,86.0,4.1,19.5,584.0,75.61,59.6
2018,5,11,16,15,829.0,83.0,3.95,19.25,534.0,65.11,50.82
2018,5,11,16,30,809.0,80.0,3.8,19.0,484.0,63.77,49.89
2018,5,11,16,45,779.5,76.5,3.7,18.8,431.5,61.86,48.46
2018,5,11,17,0,750.0,73.0,3.6,18.6,379.0,59.9,46.95
2018,5,11,17,15,709.5,69.0,3.5,18.2,326.5,57.4,44.96
2018,5,11,17,30,669.0,65.0,3.4,17.8,274.0,50.37,38.91
2018,5,11,17,45,611.0,59.0,3.25,17.4,223.0,46.35,35.37
2018,5,11,18,0,553.0,53.0,3.1,17.0,172.0,42.3,31.65
2018,5,11,18,15,462.0,45.5,3.05,16.7,127.0,36.82,26.45
2018,5,11,18,30,371.0,38.0,3.0,16.4,82.0,31.37,20.87
2018,5,11,18,45,245.5,27.0,2.9,16.05,50.5,22.64,7.54
2018,5,11,19,0,120.0,16.0,2.8,15.7,19.0,13.66,0.0
2018,5,11,19,15,60.0,8.0,2.8,15.7,9.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,4,45,18.0,3.0,2.2,13.8,2.5,0.0,0.0
2018,5,12,5,0,36.0,6.0,2.2,13.8,5.0,0.0,0.0
2018,5,12,5,15,144.0,17.0,2.15,14.25,26.0,111.58,0.0
2018,5,12,5,30,252.0,28.0,2.1,14.7,47.0,253.32,148.75
2018,5,12,5,45,364.0,36.5,2.1,15.15,86.5,367.83,293.99
2018,5,12,6,0,476.0,45.0,2.1,15.6,126.0,480.89,390.99
2018,5,12,6,15,547.5,51.5,2.15,15.95,174.5,564.47,459.53
2018,5,12,6,30,619.0,58.0,2.2,16.3,223.0,651.15,526.96
2018,5,12,6,45,666.5,62.5,2.25,16.6,275.0,709.96,570.51
2018,5,12,7,0,714.0,67.0,2.3,16.9,327.0,775.96,617.45
2018,5,12,7,15,726.0,74.5,2.25,17.2,373.5,811.97,640.28
2018,5,12,7,30,738.0,82.0,2.2,17.5,420.0,845.7,660.88
2018,5,12,7,45,540.0,136.0,2.2,17.8,398.5,734.42,578.3
2018,5,12,8,0,342.0,190.0,2.2,18.1,377.0,572.8,455.13
2018,5,12,8,15,210.5,228.0,2.05,18.4,346.5,463.12,367.76
2018,5,12,8,30,79.0,266.0,1.9,18.7,316.0,349.38,275.28
2018,5,12,8,45,68.5,284.0,1.8,19.0,329.5,353.8,277.4
2018,5,12,9,0,58.0,302.0,1.7,19.3,343.0,357.72,278.58
2018,5,12,9,15,105.0,324.0,1.6,19.5,403.0,423.28,328.21
2018,5,12,9,30,152.0,346.0,1.5,19.7,463.0,507.75,389.57
2018,5,12,9,45,223.0,357.0,1.45,19.9,537.5,580.62,441.85
2018,5,12,10,0,294.0,368.0,1.4,20.1,612.0,668.69,502.83
2018,5,12,10,15,272.0,385.0,1.45,20.1,616.5,651.06,488.51
2018,5,12,10,30,250.0,402.0,1.5,20.1,621.0,632.47,474.56
2018,5,12,10,45,182.0,417.5,1.55,20.15,579.0,556.96,419.48
2018,5,12,11,0,114.0,433.0,1.6,20.2,537.0,499.28,376.54
2018,5,12,11,15,104.0,438.5,1.7,20.15,534.5,473.69,358.32
2018,5,12,11,30,94.0,444.0,1.8,20.1,532.0,460.5,348.66
2018,5,12,11,45,76.0,434.0,1.9,20.05,505.5,428.26,324.9
2018,5,12,12,0,58.0,424.0,2.0,20.0,479.0,397.75,302.35
2018,5,12,12,15,44.0,396.0,2.1,19.9,437.5,357.29,272.44
2018,5,12,12,30,30.0,368.0,2.2,19.8,396.0,319.2,244.03
2018,5,12,12,45,35.5,375.0,2.35,19.7,408.0,321.58,246.21
2018,5,12,13,0,41.0,382.0,2.5,19.6,420.0,323.0,247.45
2018,5,12,13,15,40.5,376.0,2.6,19.4,413.0,311.27,238.74
2018,5,12,13,30,40.0,370.0,2.7,19.2,406.0,299.73,230.17
2018,5,12,13,45,66.5,331.5,2.8,19.05,389.0,276.21,211.87
2018,5,12,14,0,93.0,293.0,2.9,18.9,372.0,242.66,185.18
2018,5,12,14,15,266.0,247.0,2.95,18.65,462.5,236.19,173.83
2018,5,12,14,30,439.0,201.0,3.0,18.4,553.0,212.2,146.62
2018,5,12,14,45,400.5,202.5,3.05,18.15,512.5,177.75,120.85
2018,5,12,15,0,362.0,204.0,3.1,17.9,472.0,147.68,102.0
2018,5,12,15,15,486.0,174.5,3.1,17.9,512.0,104.74,84.13
2018,5,12,15,30,610.0,145.0,3.1,17.9,552.0,87.76,69.95
2018,5,12,15,45,662.0,133.0,3.05,17.4,546.5,84.14,67.21
2018,5,12,16,0,714.0,121.0,3.0,16.9,541.0,79.94,63.93
2018,5,12,16,15,591.5,134.0,2.9,16.6,461.5,88.9,71.98
2018,5,12,16,30,469.0,147.0,2.8,16.3,382.0,98.37,80.51
2018,5,12,16,45,460.5,136.0,2.75,16.05,346.5,92.97,76.14
2018,5,12,17,0,452.0,125.0,2.7,15.8,311.0,87.21,71.43
2018,5,12,17,15,412.5,112.5,2.55,15.45,264.5,79.78,65.18
2018,5,12,17,30,373.0,100.0,2.4,15.1,218.0,72.04,58.52
2018,5,12,17,45,339.0,86.0,2.25,14.8,178.5,62.99,50.52
2018,5,12,18,0,305.0,72.0,2.1,14.5,139.0,53.59,41.99
2018,5,12,18,15,232.0,58.0,1.95,14.15,101.0,43.64,32.78
2018,5,12,18,30,159.0,44.0,1.8,13.8,63.0,33.95,23.43
2018,5,12,18,45,95.5,28.5,1.65,13.45,38.5,22.19,8.4
2018,5,12,19,0,32.0,13.0,1.5,13.1,14.0,11.1,0.0
2018,5,12,19,15,16.0,6.5,1.5,12.9,7.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.85,11.15,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,1.9,11.2,1.0,0.0,0.0
2018,5,13,5,15,0.0,3.5,2.0,11.45,3.5,2.99,0.0
2018,5,13,5,30,0.0,6.0,2.1,11.7,6.0,4.92,0.0
2018,5,13,5,45,0.0,10.5,2.25,11.95,10.5,8.62,1.51
2018,5,13,6,0,0.0,15.0,2.4,12.2,15.0,12.33,4.87
2018,5,13,6,15,0.0,23.5,2.45,12.4,23.5,19.35,11.04
2018,5,13,6,30,0.0,32.0,2.5,12.6,32.0,26.4,17.2
2018,5,13,6,45,0.0,52.0,2.5,12.75,52.0,43.02,31.55
2018,5,13,7,0,0.0,72.0,2.5,12.9,72.0,59.88,45.93
2018,5,13,7,15,0.0,89.5,2.5,13.1,89.5,76.04,59.5
2018,5,13,7,30,0.0,107.0,2.5,13.3,107.0,92.13,72.83
2018,5,13,7,45,0.0,120.5,2.5,13.5,120.5,104.18,82.6
2018,5,13,8,0,0.0,134.0,2.5,13.7,134.0,116.17,92.22
2018,5,13,8,15,1.5,152.5,2.5,13.95,153.5,134.44,106.98
2018,5,13,8,30,3.0,171.0,2.5,14.2,173.0,152.61,121.48
2018,5,13,8,45,9.0,203.5,2.5,14.45,210.0,188.76,150.59
2018,5,13,9,0,15.0,236.0,2.5,14.7,247.0,224.68,179.02
2018,5,13,9,15,19.5,261.5,2.5,14.9,276.5,251.86,200.1
2018,5,13,9,30,24.0,287.0,2.5,15.1,306.0,278.57,220.59
2018,5,13,9,45,27.5,307.0,2.5,15.3,329.5,317.22,250.08
2018,5,13,10,0,31.0,327.0,2.5,15.5,353.0,336.3,264.11
2018,5,13,10,15,33.0,341.0,2.55,15.65,369.5,347.2,271.94
2018,5,13,10,30,35.0,355.0,2.6,15.8,386.0,357.49,279.33
2018,5,13,10,45,38.0,367.5,2.65,15.9,401.5,366.56,285.89
2018,5,13,11,0,41.0,380.0,2.7,16.0,417.0,374.88,291.89
2018,5,13,11,15,51.5,401.0,2.75,16.1,448.5,396.25,307.97
2018,5,13,11,30,62.0,422.0,2.8,16.2,480.0,415.79,322.5
2018,5,13,11,45,77.5,438.5,2.8,16.25,511.5,433.29,335.53
2018,5,13,12,0,93.0,455.0,2.8,16.3,543.0,448.5,346.71
2018,5,13,12,15,77.5,435.0,2.85,16.3,508.0,411.22,318.29
2018,5,13,12,30,62.0,415.0,2.9,16.3,473.0,376.11,291.59
2018,5,13,12,45,44.5,383.5,2.95,16.3,425.0,333.33,258.89
2018,5,13,13,0,27.0,352.0,3.0,16.3,377.0,293.43,228.23
2018,5,13,13,15,23.0,329.5,3.0,16.2,350.5,275.87,214.85
2018,5,13,13,30,19.0,307.0,3.0,16.1,324.0,253.92,197.95
2018,5,13,13,45,24.0,315.5,3.05,16.05,336.5,249.7,194.69
2018,5,13,14,0,29.0,324.0,3.1,16.0,349.0,251.77,196.26
2018,5,13,14,15,37.5,331.5,3.1,15.9,362.5,252.83,196.86
2018,5,13,14,30,46.0,339.0,3.1,15.8,376.0,252.09,196.05
