Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,14,45,68.5,337.0,3.1,15.65,389.0,246.0,190.67
2018,5,13,15,0,91.0,335.0,3.1,15.5,402.0,236.79,183.65
2018,5,13,15,15,91.5,316.5,3.1,15.5,381.0,215.5,169.56
2018,5,13,15,30,92.0,298.0,3.1,15.5,360.0,203.09,168.28
2018,5,13,15,45,105.0,276.0,3.1,15.2,342.0,190.72,158.56
2018,5,13,16,0,118.0,254.0,3.1,14.9,324.0,168.64,140.51
2018,5,13,16,15,133.0,234.0,3.1,14.7,306.5,157.94,131.97
2018,5,13,16,30,148.0,214.0,3.1,14.5,289.0,146.75,122.9
2018,5,13,16,45,160.5,188.5,3.1,14.25,261.5,132.04,110.7
2018,5,13,17,0,173.0,163.0,3.1,14.0,234.0,116.72,97.79
2018,5,13,17,15,186.5,142.0,3.05,13.75,209.0,103.43,86.48
2018,5,13,17,30,200.0,121.0,3.0,13.5,184.0,86.92,72.08
2018,5,13,17,45,161.0,101.0,2.95,13.25,146.0,75.7,62.13
2018,5,13,18,0,122.0,81.0,2.9,13.0,108.0,61.45,49.24
2018,5,13,18,15,84.5,62.5,2.8,12.8,79.0,47.93,36.76
2018,5,13,18,30,47.0,44.0,2.7,12.6,50.0,34.22,23.86
2018,5,13,18,45,28.5,27.5,2.6,12.4,30.5,21.75,8.96
2018,5,13,19,0,10.0,11.0,2.5,12.2,11.0,9.39,0.0
2018,5,13,19,15,5.0,5.5,2.55,12.1,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.1,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.1,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.0,2.4,11.2,3.0,2.56,0.0
2018,5,14,5,30,0.0,5.0,2.4,11.3,5.0,4.1,0.0
2018,5,14,5,45,0.0,8.0,2.4,11.45,8.0,6.56,0.0
2018,5,14,6,0,0.0,11.0,2.4,11.6,11.0,9.03,2.08
2018,5,14,6,15,0.0,16.5,2.35,11.8,16.5,13.57,6.09
2018,5,14,6,30,0.0,22.0,2.3,12.0,22.0,18.12,10.08
2018,5,14,6,45,0.0,37.5,2.25,12.2,37.5,30.96,21.21
2018,5,14,7,0,0.0,53.0,2.2,12.4,53.0,43.85,32.27
2018,5,14,7,15,0.0,55.5,2.2,12.6,55.5,45.95,33.93
2018,5,14,7,30,0.0,58.0,2.2,12.8,58.0,48.05,35.58
2018,5,14,7,45,0.0,61.0,2.2,13.05,61.0,50.57,37.55
2018,5,14,8,0,0.0,64.0,2.2,13.3,64.0,53.1,39.51
2018,5,14,8,15,0.0,73.0,2.25,13.5,73.0,60.64,45.68
2018,5,14,8,30,0.0,82.0,2.3,13.7,82.0,68.2,51.82
2018,5,14,8,45,0.0,97.0,2.35,13.9,97.0,80.92,62.2
2018,5,14,9,0,0.0,112.0,2.4,14.1,112.0,94.12,72.87
2018,5,14,9,15,0.5,126.0,2.45,14.25,126.5,106.91,83.18
2018,5,14,9,30,1.0,140.0,2.5,14.4,141.0,119.65,93.37
2018,5,14,9,45,2.5,157.0,2.6,14.55,159.0,135.94,106.44
2018,5,14,10,0,4.0,174.0,2.7,14.7,177.0,152.08,119.28
2018,5,14,10,15,6.0,188.5,2.75,14.8,193.5,166.29,130.55
2018,5,14,10,30,8.0,203.0,2.8,14.9,210.0,180.26,141.55
2018,5,14,10,45,9.5,218.5,2.9,15.0,227.0,194.35,152.61
2018,5,14,11,0,11.0,234.0,3.0,15.1,244.0,208.12,163.36
2018,5,14,11,15,14.5,262.0,3.05,15.1,275.5,233.92,183.67
2018,5,14,11,30,18.0,290.0,3.1,15.1,307.0,258.95,203.21
2018,5,14,11,45,26.0,337.0,3.15,15.15,361.5,307.77,241.13
2018,5,14,12,0,34.0,384.0,3.2,15.2,416.0,347.51,271.54
2018,5,14,12,15,50.5,406.5,3.25,15.2,454.0,370.24,288.99
2018,5,14,12,30,67.0,429.0,3.3,15.2,492.0,390.25,304.22
2018,5,14,12,45,103.5,440.5,3.3,15.2,537.0,410.67,319.73
2018,5,14,13,0,140.0,452.0,3.3,15.2,582.0,421.46,327.49
2018,5,14,13,15,132.5,443.0,3.35,15.15,564.0,395.83,307.44
2018,5,14,13,30,125.0,434.0,3.4,15.1,546.0,371.27,288.23
2018,5,14,13,45,116.5,420.0,3.4,15.05,522.0,344.28,267.05
2018,5,14,14,0,108.0,406.0,3.4,15.0,498.0,329.53,255.33
2018,5,14,14,15,102.0,389.5,3.4,14.9,474.0,305.44,236.42
2018,5,14,14,30,96.0,373.0,3.4,14.8,450.0,282.38,218.5
2018,5,14,14,45,101.5,358.5,3.45,14.7,436.5,263.08,203.46
2018,5,14,15,0,107.0,344.0,3.5,14.6,423.0,243.32,188.94
2018,5,14,15,15,100.0,321.5,3.5,14.6,392.0,218.7,172.58
2018,5,14,15,30,93.0,299.0,3.5,14.6,361.0,203.67,169.44
2018,5,14,15,45,89.0,275.5,3.5,14.35,331.5,190.24,158.74
2018,5,14,16,0,85.0,252.0,3.5,14.1,302.0,176.37,147.59
2018,5,14,16,15,118.5,233.0,3.5,13.9,296.5,157.21,131.78
2018,5,14,16,30,152.0,214.0,3.5,13.7,291.0,146.85,123.4
2018,5,14,16,45,167.0,189.0,3.5,13.5,265.0,132.46,111.4
2018,5,14,17,0,182.0,164.0,3.5,13.3,239.0,117.46,98.72
2018,5,14,17,15,211.5,140.5,3.5,13.05,216.5,99.17,82.96
2018,5,14,17,30,241.0,117.0,3.5,12.8,194.0,84.78,70.4
2018,5,14,17,45,209.0,99.0,3.45,12.55,157.0,72.75,59.7
2018,5,14,18,0,177.0,81.0,3.4,12.3,120.0,60.36,48.43
2018,5,14,18,15,133.5,63.0,3.3,12.15,88.0,47.56,36.57
2018,5,14,18,30,90.0,45.0,3.2,12.0,56.0,35.12,24.77
2018,5,14,18,45,53.5,28.5,3.15,11.8,34.5,22.55,10.22
2018,5,14,19,0,17.0,12.0,3.1,11.6,13.0,10.24,0.0
2018,5,14,19,15,8.5,6.0,3.1,11.55,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.1,11.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.1,11.3,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.5,2.15,11.6,4.5,3.84,0.0
2018,5,15,5,30,0.0,8.0,2.2,11.9,8.0,6.57,0.0
2018,5,15,5,45,0.0,13.5,2.3,12.25,13.5,11.1,3.6
2018,5,15,6,0,0.0,19.0,2.4,12.6,19.0,15.63,7.69
2018,5,15,6,15,0.0,27.0,2.4,12.75,27.0,22.25,13.53
2018,5,15,6,30,0.0,35.0,2.4,12.9,35.0,28.88,19.33
2018,5,15,6,45,0.0,57.0,2.35,13.1,57.0,47.19,35.08
2018,5,15,7,0,0.0,79.0,2.3,13.3,79.0,66.7,51.66
2018,5,15,7,15,0.0,101.5,2.25,13.45,101.5,87.95,69.48
2018,5,15,7,30,0.0,124.0,2.2,13.6,124.0,109.14,86.98
2018,5,15,7,45,6.0,154.0,2.15,13.8,157.5,143.84,115.7
2018,5,15,8,0,12.0,184.0,2.1,14.0,191.0,178.52,143.86
2018,5,15,8,15,18.5,208.5,2.15,14.2,220.0,207.74,167.21
2018,5,15,8,30,25.0,233.0,2.2,14.4,249.0,236.7,190.04
2018,5,15,8,45,22.5,242.5,2.2,14.55,257.5,240.98,192.58
2018,5,15,9,0,20.0,252.0,2.2,14.7,266.0,245.32,195.28
2018,5,15,9,15,27.5,280.0,2.25,14.85,300.5,297.51,236.03
2018,5,15,9,30,35.0,308.0,2.3,15.0,335.0,330.1,260.79
2018,5,15,9,45,76.5,349.5,2.35,15.15,412.0,409.08,322.07
2018,5,15,10,0,118.0,391.0,2.4,15.3,489.0,503.97,393.31
2018,5,15,10,15,161.5,410.5,2.5,15.4,549.5,555.2,431.34
2018,5,15,10,30,205.0,430.0,2.6,15.5,610.0,603.08,466.59
2018,5,15,10,45,305.0,402.5,2.65,15.6,677.5,666.74,514.46
2018,5,15,11,0,405.0,375.0,2.7,15.7,745.0,720.04,553.84
2018,5,15,11,15,589.5,281.0,2.8,15.75,828.5,768.01,591.94
2018,5,15,11,30,774.0,187.0,2.9,15.8,912.0,797.91,616.44
2018,5,15,11,45,699.0,228.5,3.0,15.85,886.0,744.59,575.56
2018,5,15,12,0,624.0,270.0,3.1,15.9,860.0,687.18,532.06
2018,5,15,12,15,452.5,362.5,3.15,15.85,790.0,610.02,471.9
2018,5,15,12,30,281.0,455.0,3.2,15.8,720.0,541.78,418.32
2018,5,15,12,45,485.0,342.5,3.3,15.8,794.0,550.84,426.74
2018,5,15,13,0,689.0,230.0,3.4,15.8,868.0,540.61,418.1
2018,5,15,13,15,783.0,176.5,3.4,15.75,889.5,506.94,389.04
2018,5,15,13,30,877.0,123.0,3.4,15.7,911.0,466.46,352.8
2018,5,15,13,45,850.5,133.0,3.45,15.6,880.5,413.53,306.77
2018,5,15,14,0,824.0,143.0,3.5,15.5,850.0,357.33,257.73
2018,5,15,14,15,767.0,164.5,3.55,15.4,804.0,307.51,214.73
2018,5,15,14,30,710.0,186.0,3.6,15.3,758.0,255.57,171.72
2018,5,15,14,45,723.5,169.5,3.6,15.2,730.0,202.74,128.07
2018,5,15,15,0,737.0,153.0,3.6,15.1,702.0,149.08,89.93
2018,5,15,15,15,772.5,130.5,3.6,15.1,677.0,100.32,68.45
2018,5,15,15,30,808.0,108.0,3.6,15.1,652.0,76.79,61.25
2018,5,15,15,45,795.0,104.0,3.6,14.8,608.0,75.65,60.53
2018,5,15,16,0,782.0,100.0,3.6,14.5,564.0,74.37,59.68
2018,5,15,16,15,764.0,95.5,3.55,14.35,517.0,72.52,58.3
2018,5,15,16,30,746.0,91.0,3.5,14.2,470.0,70.54,56.8
2018,5,15,16,45,722.0,85.5,3.5,14.05,420.5,67.59,54.43
2018,5,15,17,0,698.0,80.0,3.5,13.9,371.0,59.07,47.09
2018,5,15,17,15,661.0,75.0,3.45,13.75,321.0,56.32,44.81
2018,5,15,17,30,624.0,70.0,3.4,13.6,271.0,53.5,42.39
2018,5,15,17,45,558.0,64.5,3.35,13.45,220.5,50.01,39.25
2018,5,15,18,0,492.0,59.0,3.3,13.3,170.0,46.55,36.0
2018,5,15,18,15,309.5,52.0,3.15,13.1,115.5,39.56,29.41
2018,5,15,18,30,127.0,45.0,3.0,12.9,61.0,34.63,24.33
2018,5,15,18,45,63.5,28.0,2.85,12.75,36.0,21.86,10.23
2018,5,15,19,0,0.0,11.0,2.7,12.6,11.0,9.39,0.0
2018,5,15,19,15,0.0,5.5,2.65,12.5,5.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,16,4,45,17.5,3.5,2.35,11.8,3.5,0.0,0.0
2018,5,16,5,0,35.0,7.0,2.3,11.9,7.0,5.97,0.0
2018,5,16,5,15,134.5,19.0,2.4,12.2,29.0,107.32,0.0
2018,5,16,5,30,234.0,31.0,2.5,12.5,51.0,253.59,177.6
2018,5,16,5,45,338.0,41.0,2.55,12.75,90.5,353.76,288.98
2018,5,16,6,0,442.0,51.0,2.6,13.0,130.0,462.13,382.63
2018,5,16,6,15,511.5,58.0,2.6,13.2,178.0,544.26,450.94
2018,5,16,6,30,581.0,65.0,2.6,13.4,226.0,629.13,518.14
2018,5,16,6,45,593.5,75.0,2.65,13.6,268.5,669.17,548.4
2018,5,16,7,0,606.0,85.0,2.7,13.8,311.0,707.73,576.39
2018,5,16,7,15,650.0,90.0,2.65,14.0,364.5,767.86,618.78
2018,5,16,7,30,694.0,95.0,2.6,14.2,418.0,827.36,659.12
2018,5,16,7,45,743.5,93.0,2.55,14.4,474.0,876.24,690.68
2018,5,16,8,0,793.0,91.0,2.5,14.6,530.0,930.19,725.08
2018,5,16,8,15,793.0,100.0,2.5,14.75,572.0,946.01,732.94
2018,5,16,8,30,793.0,109.0,2.5,14.9,614.0,958.41,738.85
2018,5,16,8,45,807.5,113.0,2.5,15.1,658.0,976.18,748.41
2018,5,16,9,0,822.0,117.0,2.5,15.3,702.0,990.65,755.72
2018,5,16,9,15,847.0,113.5,2.55,15.4,745.5,991.11,754.47
2018,5,16,9,30,872.0,110.0,2.6,15.5,789.0,1001.04,759.92
2018,5,16,9,45,871.0,117.0,2.65,15.6,820.0,992.92,753.22
2018,5,16,10,0,870.0,124.0,2.7,15.7,851.0,981.24,744.45
2018,5,16,10,15,877.5,125.0,2.75,15.8,878.5,968.25,734.95
2018,5,16,10,30,885.0,126.0,2.8,15.9,906.0,951.85,723.23
2018,5,16,10,45,891.0,126.5,2.85,15.95,927.0,930.25,708.2
2018,5,16,11,0,897.0,127.0,2.9,16.0,948.0,905.42,691.02
2018,5,16,11,15,901.0,127.0,2.85,16.0,961.5,875.36,669.64
2018,5,16,11,30,905.0,127.0,2.8,16.0,975.0,842.43,646.32
2018,5,16,11,45,907.5,126.0,2.75,16.05,981.0,804.85,619.58
2018,5,16,12,0,910.0,125.0,2.7,16.1,987.0,764.92,590.19
2018,5,16,12,15,906.0,127.5,2.7,16.1,984.0,721.13,556.94
2018,5,16,12,30,902.0,130.0,2.7,16.1,981.0,675.77,521.82
2018,5,16,12,45,893.5,134.0,2.7,16.1,970.0,627.53,483.69
2018,5,16,13,0,885.0,138.0,2.7,16.1,959.0,578.51,444.02
2018,5,16,13,15,882.5,136.0,2.8,16.05,942.5,527.78,402.36
2018,5,16,13,30,880.0,134.0,2.9,16.0,926.0,476.28,358.77
2018,5,16,13,45,877.5,131.0,2.95,16.0,903.0,423.54,312.82
2018,5,16,14,0,875.0,128.0,3.0,16.0,880.0,370.39,265.59
2018,5,16,14,15,868.5,125.5,3.05,15.9,849.5,316.28,217.48
2018,5,16,14,30,862.0,123.0,3.1,15.8,819.0,262.56,170.57
2018,5,16,14,45,854.5,119.0,3.15,15.75,783.0,208.36,126.47
2018,5,16,15,0,847.0,115.0,3.2,15.7,747.0,155.07,90.16
2018,5,16,15,15,833.5,113.0,3.2,15.7,705.5,93.15,60.5
2018,5,16,15,30,820.0,111.0,3.2,15.7,664.0,78.84,62.87
2018,5,16,15,45,803.0,107.5,3.25,15.4,618.0,78.01,62.42
2018,5,16,16,0,786.0,104.0,3.3,15.1,572.0,77.08,61.89
2018,5,16,16,15,764.5,99.5,3.25,14.9,523.0,75.28,60.57
2018,5,16,16,30,743.0,95.0,3.2,14.7,474.0,73.35,59.13
2018,5,16,16,45,714.0,90.5,3.2,14.55,423.5,65.1,52.11
2018,5,16,17,0,685.0,86.0,3.2,14.4,373.0,63.06,50.53
2018,5,16,17,15,644.5,80.5,3.15,14.2,322.0,60.09,48.07
2018,5,16,17,30,604.0,75.0,3.1,14.0,271.0,57.04,45.47
2018,5,16,17,45,547.5,68.5,3.1,13.75,222.5,53.01,41.89
2018,5,16,18,0,491.0,62.0,3.1,13.5,174.0,48.94,38.11
2018,5,16,18,15,406.5,53.0,3.0,13.25,130.0,42.56,32.06
2018,5,16,18,30,322.0,44.0,2.9,13.0,86.0,33.99,23.83
2018,5,16,18,45,212.5,31.0,2.75,12.8,54.0,24.06,12.32
2018,5,16,19,0,103.0,18.0,2.6,12.6,22.0,15.36,0.0
2018,5,16,19,15,51.5,9.0,2.6,12.45,11.0,7.68,0.0
2018,5,16,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,17,4,45,15.0,3.5,2.45,11.5,3.5,0.0,0.0
2018,5,17,5,0,30.0,7.0,2.5,11.6,7.0,5.97,0.0
2018,5,17,5,15,117.0,20.0,2.6,11.9,29.0,96.4,0.0
2018,5,17,5,30,204.0,33.0,2.7,12.2,51.0,236.82,169.53
2018,5,17,5,45,300.5,43.5,2.8,12.5,88.5,326.68,267.98
2018,5,17,6,0,397.0,54.0,2.9,12.8,126.0,429.65,357.92
2018,5,17,6,15,279.5,63.5,2.95,13.05,122.0,350.11,295.21
2018,5,17,6,30,162.0,73.0,3.0,13.3,118.0,244.83,207.18
2018,5,17,6,45,103.5,105.5,3.05,13.5,136.5,220.21,184.87
2018,5,17,7,0,45.0,138.0,3.1,13.7,155.0,189.16,156.3
2018,5,17,7,15,77.0,166.5,3.1,13.9,200.5,251.29,208.29
2018,5,17,7,30,109.0,195.0,3.1,14.1,246.0,333.87,275.13
2018,5,17,7,45,189.5,206.0,3.1,14.3,306.5,422.03,346.63
2018,5,17,8,0,270.0,217.0,3.1,14.5,367.0,534.37,434.18
2018,5,17,8,15,457.0,183.5,3.05,14.7,464.0,703.76,564.42
2018,5,17,8,30,644.0,150.0,3.0,14.9,561.0,863.59,678.55
2018,5,17,8,45,731.5,129.5,2.95,15.05,627.0,918.42,713.36
2018,5,17,9,0,819.0,109.0,2.9,15.2,693.0,978.52,752.0
2018,5,17,9,15,828.5,112.0,2.9,15.4,731.0,971.19,744.2
2018,5,17,9,30,838.0,115.0,2.9,15.6,769.0,972.93,743.46
2018,5,17,9,45,843.5,118.5,2.85,15.75,800.5,967.83,737.82
2018,5,17,10,0,849.0,122.0,2.8,15.9,832.0,959.32,730.09
2018,5,17,10,15,855.0,123.5,2.85,16.0,858.5,945.91,720.19
2018,5,17,10,30,861.0,125.0,2.9,16.1,885.0,929.21,708.18
2018,5,17,10,45,865.0,126.5,2.95,16.25,905.0,907.45,692.66
2018,5,17,11,0,869.0,128.0,3.0,16.4,925.0,882.61,675.09
2018,5,17,11,15,871.5,129.0,3.1,16.45,938.0,853.1,654.85
2018,5,17,11,30,874.0,130.0,3.2,16.5,951.0,820.88,632.6
2018,5,17,11,45,875.5,130.0,3.25,16.6,956.5,784.53,606.91
2018,5,17,12,0,877.0,130.0,3.3,16.7,962.0,745.94,578.36
2018,5,17,12,15,879.0,128.5,3.4,16.65,961.0,704.51,547.09
2018,5,17,12,30,881.0,127.0,3.5,16.6,960.0,661.23,513.64
2018,5,17,12,45,884.0,123.5,3.6,16.6,952.0,615.39,477.27
2018,5,17,13,0,887.0,120.0,3.7,16.6,944.0,567.97,438.61
2018,5,17,13,15,883.5,119.0,3.8,16.5,927.5,517.72,396.76
2018,5,17,13,30,880.0,118.0,3.9,16.4,911.0,466.75,353.11
2018,5,17,13,45,875.0,116.5,4.0,16.35,887.5,414.36,307.13
2018,5,17,14,0,870.0,115.0,4.1,16.3,864.0,361.79,260.09
2018,5,17,14,15,863.0,113.5,4.15,16.2,834.5,308.7,212.44
2018,5,17,14,30,856.0,112.0,4.2,16.1,805.0,256.03,166.07
2018,5,17,14,45,846.5,110.0,4.3,15.95,769.5,203.29,122.9
2018,5,17,15,0,837.0,108.0,4.4,15.8,734.0,151.62,87.46
2018,5,17,15,15,824.0,106.0,4.4,15.8,693.5,101.07,66.04
2018,5,17,15,30,811.0,104.0,4.4,15.8,653.0,74.19,58.84
2018,5,17,15,45,794.0,101.5,4.4,15.55,608.0,73.86,58.8
2018,5,17,16,0,777.0,99.0,4.4,15.3,563.0,73.47,58.7
2018,5,17,16,15,629.0,126.5,4.4,15.15,481.5,83.88,68.01
2018,5,17,16,30,481.0,154.0,4.4,15.0,400.0,102.5,84.52
2018,5,17,16,45,351.0,160.0,4.4,14.8,329.5,112.11,93.23
2018,5,17,17,0,221.0,166.0,4.4,14.6,259.0,114.46,95.65
2018,5,17,17,15,217.5,144.5,4.35,14.4,226.0,101.68,84.74
2018,5,17,17,30,214.0,123.0,4.3,14.2,193.0,88.33,73.16
2018,5,17,17,45,182.0,103.5,4.3,14.0,156.0,75.48,61.8
2018,5,17,18,0,150.0,84.0,4.3,13.8,119.0,62.22,49.84
2018,5,17,18,15,112.0,65.5,4.2,13.6,88.0,50.31,38.85
2018,5,17,18,30,74.0,47.0,4.1,13.4,57.0,36.6,26.08
2018,5,17,18,45,42.0,30.5,4.0,13.2,35.5,24.09,12.72
2018,5,17,19,0,10.0,14.0,3.9,13.0,14.0,11.95,0.0
2018,5,17,19,15,5.0,7.0,3.85,12.9,7.0,5.97,0.0
2018,5,17,19,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,18,4,45,3.0,1.0,2.9,11.95,1.0,0.0,0.0
2018,5,18,5,0,6.0,2.0,3.0,12.0,2.0,5.53,0.0
2018,5,18,5,15,25.5,8.0,3.1,12.2,10.0,24.13,0.0
2018,5,18,5,30,45.0,14.0,3.2,12.4,18.0,60.93,40.96
2018,5,18,5,45,69.0,21.0,3.3,12.6,31.5,88.65,70.53
2018,5,18,6,0,93.0,28.0,3.4,12.8,45.0,118.11,97.92
2018,5,18,6,15,65.5,30.5,3.4,12.95,44.5,99.24,81.99
2018,5,18,6,30,38.0,33.0,3.4,13.1,44.0,68.88,55.35
2018,5,18,6,45,19.0,44.5,3.4,13.3,50.0,55.66,43.2
2018,5,18,7,0,0.0,56.0,3.4,13.5,56.0,46.35,34.21
2018,5,18,7,15,0.0,66.5,3.3,13.7,66.5,55.12,41.56
2018,5,18,7,30,0.0,77.0,3.2,13.9,77.0,63.91,48.83
2018,5,18,7,45,0.0,94.0,3.15,14.1,94.0,78.75,61.1
2018,5,18,8,0,0.0,111.0,3.1,14.3,111.0,94.08,73.64
2018,5,18,8,15,0.5,131.5,3.05,14.45,132.0,113.18,89.2
2018,5,18,8,30,1.0,152.0,3.0,14.6,153.0,132.23,104.55
2018,5,18,8,45,6.5,187.5,2.95,14.8,192.5,170.52,135.6
2018,5,18,9,0,12.0,223.0,2.9,15.0,232.0,208.74,166.06
2018,5,18,9,15,22.5,264.5,2.85,15.15,282.0,257.49,204.65
2018,5,18,9,30,33.0,306.0,2.8,15.3,332.0,325.74,257.67
2018,5,18,9,45,41.0,332.0,2.75,15.45,365.5,355.78,280.17
2018,5,18,10,0,49.0,358.0,2.7,15.6,399.0,384.67,301.66
2018,5,18,10,15,52.0,374.5,2.75,15.7,419.5,398.07,311.25
2018,5,18,10,30,55.0,391.0,2.8,15.8,440.0,410.62,320.26
2018,5,18,10,45,59.5,404.0,2.85,15.95,458.0,420.28,327.09
2018,5,18,11,0,64.0,417.0,2.9,16.1,476.0,428.99,333.22
2018,5,18,11,15,90.5,438.0,2.95,16.1,522.5,462.27,358.55
2018,5,18,11,30,117.0,459.0,3.0,16.1,569.0,500.34,386.97
2018,5,18,11,45,155.5,461.5,3.05,16.15,608.5,518.27,400.57
2018,5,18,12,0,194.0,464.0,3.1,16.2,648.0,532.51,411.29
2018,5,18,12,15,210.0,461.0,3.2,16.15,660.0,523.33,404.41
2018,5,18,12,30,226.0,458.0,3.3,16.1,672.0,512.44,396.17
2018,5,18,12,45,231.5,456.5,3.4,16.1,674.0,494.78,382.44
2018,5,18,13,0,237.0,455.0,3.5,16.1,676.0,476.3,367.85
2018,5,18,13,15,244.0,446.0,3.55,16.0,669.5,445.0,343.43
2018,5,18,13,30,251.0,437.0,3.6,15.9,663.0,419.35,322.83
2018,5,18,13,45,249.5,424.5,3.65,15.85,644.5,387.88,297.44
2018,5,18,14,0,248.0,412.0,3.7,15.8,626.0,357.05,272.27
2018,5,18,14,15,293.5,364.0,3.75,15.75,608.5,318.46,239.43
2018,5,18,14,30,339.0,316.0,3.8,15.7,591.0,276.27,203.21
2018,5,18,14,45,558.0,222.0,3.85,15.6,650.5,214.26,144.21
2018,5,18,15,0,777.0,128.0,3.9,15.5,710.0,149.79,87.88
2018,5,18,15,15,797.0,117.0,3.9,15.5,685.0,97.5,62.56
2018,5,18,15,30,817.0,106.0,3.9,15.5,660.0,75.48,60.01
2018,5,18,15,45,716.5,123.0,4.05,15.25,584.5,78.47,62.85
2018,5,18,16,0,616.0,140.0,4.2,15.0,509.0,89.66,72.83
2018,5,18,16,15,545.5,148.5,4.25,14.8,455.0,97.22,79.68
2018,5,18,16,30,475.0,157.0,4.3,14.6,401.0,104.19,86.09
2018,5,18,16,45,448.0,144.0,4.4,14.4,355.0,97.46,80.55
2018,5,18,17,0,421.0,131.0,4.5,14.2,309.0,90.36,74.64
2018,5,18,17,15,417.5,116.0,4.5,14.0,273.0,81.83,67.36
2018,5,18,17,30,414.0,101.0,4.5,13.8,237.0,72.82,59.53
2018,5,18,17,45,341.0,89.5,4.45,13.55,188.5,65.2,52.78
2018,5,18,18,0,268.0,78.0,4.4,13.3,140.0,57.41,45.69
2018,5,18,18,15,218.0,62.5,4.35,13.1,105.0,47.78,36.73
2018,5,18,18,30,168.0,47.0,4.3,12.9,70.0,36.28,25.91
2018,5,18,18,45,108.5,32.0,4.2,12.65,44.5,24.92,13.75
2018,5,18,19,0,49.0,17.0,4.1,12.4,19.0,14.51,0.0
2018,5,18,19,15,24.5,8.5,4.1,12.3,9.5,7.26,0.0
2018,5,18,19,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.8,11.55,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,19,4,45,0.0,2.0,4.55,11.5,2.0,0.0,0.0
2018,5,19,5,0,0.0,4.0,4.5,11.5,4.0,3.41,0.0
2018,5,19,5,15,71.5,20.5,4.55,11.6,27.0,91.0,0.0
2018,5,19,5,30,143.0,37.0,4.6,11.7,50.0,185.17,136.83
2018,5,19,5,45,248.0,50.0,4.6,11.85,89.5,296.91,245.76
2018,5,19,6,0,353.0,63.0,4.6,12.0,129.0,403.77,340.63
2018,5,19,6,15,302.5,79.0,4.65,12.15,147.5,392.19,333.0
2018,5,19,6,30,252.0,95.0,4.7,12.3,166.0,355.64,303.21
2018,5,19,6,45,169.0,119.5,4.75,12.5,171.5,298.6,253.56
2018,5,19,7,0,86.0,144.0,4.8,12.7,177.0,234.76,197.01
2018,5,19,7,15,58.5,159.0,4.75,12.9,183.0,223.17,185.62
2018,5,19,7,30,31.0,174.0,4.7,13.1,189.0,210.39,173.06
2018,5,19,7,45,28.5,189.5,4.7,13.3,204.5,221.84,181.67
2018,5,19,8,0,26.0,205.0,4.7,13.5,220.0,214.29,174.6
2018,5,19,8,15,43.0,234.5,4.7,13.7,261.0,280.11,228.11
2018,5,19,8,30,60.0,264.0,4.7,13.9,302.0,326.52,264.98
2018,5,19,8,45,129.5,295.5,4.65,14.1,386.0,449.53,363.34
2018,5,19,9,0,199.0,327.0,4.6,14.3,470.0,549.2,440.59
2018,5,19,9,15,185.5,347.0,4.65,14.45,486.0,550.12,439.03
2018,5,19,9,30,172.0,367.0,4.7,14.6,502.0,549.9,437.12
2018,5,19,9,45,155.5,384.5,4.7,14.75,510.5,543.04,430.08
2018,5,19,10,0,139.0,402.0,4.7,14.9,519.0,535.45,422.61
2018,5,19,10,15,321.5,350.0,4.75,15.0,631.5,663.51,523.95
2018,5,19,10,30,504.0,298.0,4.8,15.1,744.0,782.7,614.95
2018,5,19,10,45,646.0,243.5,4.8,15.2,828.5,841.2,659.06
2018,5,19,11,0,788.0,189.0,4.8,15.3,913.0,879.95,687.41
2018,5,19,11,15,807.0,182.0,4.85,15.35,932.5,857.52,670.79
2018,5,19,11,30,826.0,175.0,4.9,15.4,952.0,831.6,652.03
2018,5,19,11,45,821.0,178.5,4.95,15.4,955.0,792.84,622.83
2018,5,19,12,0,816.0,182.0,5.0,15.4,958.0,752.24,591.66
2018,5,19,12,15,817.5,181.0,5.0,15.4,957.0,710.95,559.33
2018,5,19,12,30,819.0,180.0,5.0,15.4,956.0,667.99,525.09
2018,5,19,12,45,807.0,184.5,5.05,15.4,943.0,619.78,486.19
2018,5,19,13,0,795.0,189.0,5.1,15.4,930.0,571.4,446.3
2018,5,19,13,15,771.5,197.5,5.1,15.35,906.0,520.38,403.47
2018,5,19,13,30,748.0,206.0,5.1,15.3,882.0,467.61,358.56
2018,5,19,13,45,700.5,222.0,5.1,15.25,842.0,414.32,312.95
2018,5,19,14,0,653.0,238.0,5.1,15.2,802.0,365.38,270.7
2018,5,19,14,15,644.5,233.0,5.1,15.15,773.5,317.99,228.89
2018,5,19,14,30,636.0,228.0,5.1,15.1,745.0,271.71,188.69
2018,5,19,14,45,626.0,219.0,5.15,15.0,708.5,223.92,149.68
2018,5,19,15,0,616.0,210.0,5.2,14.9,672.0,177.73,116.79
2018,5,19,15,15,602.0,201.0,5.2,14.9,632.0,133.1,94.31
2018,5,19,15,30,588.0,192.0,5.2,14.9,592.0,115.22,94.42
2018,5,19,15,45,541.0,194.5,5.2,14.65,543.0,120.94,99.72
2018,5,19,16,0,494.0,197.0,5.2,14.4,494.0,124.07,102.81
2018,5,19,16,15,445.5,190.0,5.2,14.2,441.0,121.61,101.08
2018,5,19,16,30,397.0,183.0,5.2,14.0,388.0,119.04,99.25
2018,5,19,16,45,457.5,156.0,5.15,13.75,368.5,105.14,87.5
2018,5,19,17,0,518.0,129.0,5.1,13.5,349.0,90.2,74.7
2018,5,19,17,15,493.0,118.0,5.1,13.25,305.5,83.94,69.44
2018,5,19,17,30,468.0,107.0,5.1,13.0,262.0,77.39,63.79
2018,5,19,17,45,303.0,91.5,5.05,12.75,185.0,66.24,53.88
2018,5,19,18,0,138.0,76.0,5.0,12.5,108.0,56.84,45.34
2018,5,19,18,15,118.0,60.5,4.9,12.35,83.5,45.89,35.2
2018,5,19,18,30,98.0,45.0,4.8,12.2,59.0,34.63,24.6
2018,5,19,18,45,71.5,32.5,4.7,12.05,40.5,25.21,14.33
2018,5,19,19,0,45.0,20.0,4.6,11.9,22.0,15.81,0.0
2018,5,19,19,15,22.5,10.0,4.55,11.85,11.0,8.54,0.0
2018,5,19,19,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,4,45,0.0,2.0,4.5,11.55,2.0,0.0,0.0
2018,5,20,5,0,0.0,4.0,4.5,11.6,4.0,3.41,0.0
2018,5,20,5,15,8.0,17.0,4.5,11.7,17.5,24.46,0.0
2018,5,20,5,30,16.0,30.0,4.5,11.8,31.0,48.17,31.71
2018,5,20,5,45,25.0,44.0,4.55,11.9,47.5,69.3,53.27
2018,5,20,6,0,34.0,58.0,4.6,12.0,64.0,90.59,72.86
2018,5,20,6,15,48.0,78.5,4.55,12.1,90.5,126.34,104.56
2018,5,20,6,30,62.0,99.0,4.5,12.2,117.0,161.82,135.57
2018,5,20,6,45,61.0,115.5,4.5,12.25,136.0,178.14,149.29
2018,5,20,7,0,60.0,132.0,4.5,12.3,155.0,194.12,162.38
2018,5,20,7,15,74.5,163.0,4.45,12.4,195.5,243.39,203.38
2018,5,20,7,30,89.0,194.0,4.4,12.5,236.0,292.15,243.08
2018,5,20,7,45,181.0,211.5,4.4,12.55,309.0,420.16,348.86
2018,5,20,8,0,273.0,229.0,4.4,12.6,382.0,551.95,453.6
2018,5,20,8,15,448.0,202.5,4.35,12.7,479.0,717.14,582.68
2018,5,20,8,30,623.0,176.0,4.3,12.8,576.0,872.09,697.09
2018,5,20,8,45,673.0,168.5,4.3,12.9,628.0,912.23,723.04
2018,5,20,9,0,723.0,161.0,4.3,13.0,680.0,949.07,747.19
2018,5,20,9,15,747.0,159.0,4.25,13.25,720.5,962.53,753.69
2018,5,20,9,30,771.0,157.0,4.2,13.5,761.0,965.13,752.96
2018,5,20,9,45,812.5,142.0,4.2,13.7,803.0,976.11,758.83
2018,5,20,10,0,854.0,127.0,4.2,13.9,845.0,970.41,753.02
2018,5,20,10,15,805.5,161.5,4.2,14.1,856.0,950.73,737.67
2018,5,20,10,30,757.0,196.0,4.2,14.3,867.0,922.98,716.86
2018,5,20,10,45,648.5,269.0,4.2,14.55,853.0,867.1,673.76
2018,5,20,11,0,540.0,342.0,4.2,14.8,839.0,809.61,628.13
2018,5,20,11,15,524.0,355.5,4.3,14.95,843.5,780.62,606.4
2018,5,20,11,30,508.0,369.0,4.4,15.1,848.0,750.17,583.32
2018,5,20,11,45,501.5,374.0,4.45,15.2,849.0,718.91,559.59
2018,5,20,12,0,495.0,379.0,4.5,15.3,850.0,686.5,534.75
2018,5,20,12,15,463.0,389.5,4.55,15.3,829.5,640.07,499.1
2018,5,20,12,30,431.0,400.0,4.6,15.3,809.0,595.09,464.22
2018,5,20,12,45,463.0,383.5,4.7,15.35,819.0,570.36,444.81
2018,5,20,13,0,495.0,367.0,4.8,15.4,829.0,542.69,422.33
2018,5,20,13,15,421.5,385.5,4.85,15.2,774.0,484.46,376.22
2018,5,20,13,30,348.0,404.0,4.9,15.0,719.0,440.6,341.19
2018,5,20,13,45,338.5,394.5,4.95,14.85,694.0,403.61,310.83
2018,5,20,14,0,329.0,385.0,5.0,14.7,669.0,367.88,281.16
2018,5,20,14,15,336.0,367.5,5.05,14.5,649.0,333.16,251.73
2018,5,20,14,30,343.0,350.0,5.1,14.3,629.0,298.25,222.29
2018,5,20,14,45,241.5,349.0,5.15,14.05,541.0,255.29,192.22
2018,5,20,15,0,140.0,348.0,5.2,13.8,453.0,237.52,183.87
2018,5,20,15,15,210.5,312.5,5.2,13.8,460.5,207.88,162.06
2018,5,20,15,30,281.0,277.0,5.2,13.8,468.0,170.18,141.88
2018,5,20,15,45,373.5,240.5,5.2,13.55,476.5,154.44,128.94
2018,5,20,16,0,466.0,204.0,5.2,13.3,485.0,127.57,106.24
2018,5,20,16,15,470.5,184.0,5.15,13.2,447.5,118.3,98.56
2018,5,20,16,30,475.0,164.0,5.1,13.1,410.0,108.36,90.23
2018,5,20,16,45,490.5,144.0,5.05,13.05,375.0,97.9,81.36
2018,5,20,17,0,506.0,124.0,5.0,13.0,340.0,86.74,71.78
2018,5,20,17,15,489.5,112.5,4.95,12.9,299.0,80.19,66.19
2018,5,20,17,30,473.0,101.0,4.9,12.8,258.0,73.3,60.19
2018,5,20,17,45,420.5,92.0,4.85,12.7,214.0,67.52,55.05
2018,5,20,18,0,368.0,83.0,4.8,12.6,170.0,61.6,49.58
2018,5,20,18,15,288.0,70.0,4.7,12.45,128.0,52.46,41.03
2018,5,20,18,30,208.0,57.0,4.6,12.3,86.0,43.33,32.22
2018,5,20,18,45,129.0,39.0,4.5,12.15,54.5,29.92,18.37
2018,5,20,19,0,50.0,21.0,4.4,12.0,23.0,16.39,0.0
2018,5,20,19,15,25.0,10.5,4.25,11.9,11.5,8.96,0.0
2018,5,20,19,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,21,4,45,9.0,3.5,2.0,11.0,3.5,0.0,0.0
2018,5,21,5,0,18.0,7.0,2.0,11.1,7.0,17.48,0.0
2018,5,21,5,15,72.0,21.5,1.95,11.35,27.5,93.65,0.0
2018,5,21,5,30,126.0,36.0,1.9,11.6,48.0,168.27,126.44
2018,5,21,5,45,188.5,50.5,1.85,11.85,80.5,234.53,193.21
2018,5,21,6,0,251.0,65.0,1.8,12.1,113.0,324.66,271.38
2018,5,21,6,15,332.5,78.0,1.7,12.3,161.0,415.68,348.12
2018,5,21,6,30,414.0,91.0,1.6,12.5,209.0,511.43,424.94
2018,5,21,6,45,492.0,96.5,1.5,12.75,264.0,597.51,489.89
2018,5,21,7,0,570.0,102.0,1.4,13.0,319.0,696.34,561.11
2018,5,21,7,15,607.0,108.0,1.4,13.3,369.0,750.74,597.62
2018,5,21,7,30,644.0,114.0,1.4,13.6,419.0,804.12,632.69
2018,5,21,7,45,672.0,119.0,1.4,13.9,468.0,846.05,658.78
2018,5,21,8,0,700.0,124.0,1.4,14.2,517.0,886.0,683.08
2018,5,21,8,15,721.0,127.5,1.45,14.55,563.0,914.75,699.95
2018,5,21,8,30,742.0,131.0,1.5,14.9,609.0,940.85,715.04
2018,5,21,8,45,758.5,134.0,1.55,15.25,651.5,951.78,719.97
2018,5,21,9,0,775.0,137.0,1.6,15.6,694.0,967.1,728.1
2018,5,21,9,15,791.5,138.0,1.7,15.9,733.5,976.92,733.45
2018,5,21,9,30,808.0,139.0,1.8,16.2,773.0,983.3,736.69
2018,5,21,9,45,824.5,137.0,1.9,16.45,808.0,982.93,735.72
2018,5,21,10,0,841.0,135.0,2.0,16.7,843.0,966.16,724.03
2018,5,21,10,15,848.0,136.5,2.1,16.85,870.0,953.65,715.68
2018,5,21,10,30,855.0,138.0,2.2,17.0,897.0,937.84,705.08
2018,5,21,10,45,860.0,139.0,2.35,17.15,917.0,916.48,691.25
2018,5,21,11,0,865.0,140.0,2.5,17.3,937.0,892.04,675.24
2018,5,21,11,15,868.5,140.0,2.6,17.4,950.0,862.49,655.34
2018,5,21,11,30,872.0,140.0,2.7,17.5,963.0,830.23,633.45
2018,5,21,11,45,873.5,140.5,2.85,17.55,969.0,794.3,609.24
2018,5,21,12,0,875.0,141.0,3.0,17.6,975.0,756.14,581.93
2018,5,21,12,15,873.5,141.5,3.1,17.55,972.5,713.92,550.48
2018,5,21,12,30,872.0,142.0,3.2,17.5,970.0,670.13,517.09
2018,5,21,12,45,867.0,143.5,3.35,17.45,960.0,623.6,480.88
2018,5,21,13,0,862.0,145.0,3.5,17.4,950.0,576.15,442.89
2018,5,21,13,15,858.5,143.0,3.65,17.3,933.0,526.38,402.06
2018,5,21,13,30,855.0,141.0,3.8,17.2,916.0,475.98,359.49
2018,5,21,13,45,850.5,139.0,3.9,17.05,893.0,424.74,315.07
2018,5,21,14,0,846.0,137.0,4.0,16.9,870.0,373.32,269.53
2018,5,21,14,15,839.0,134.5,4.1,16.7,840.0,320.9,222.94
2018,5,21,14,30,832.0,132.0,4.2,16.5,810.0,261.39,171.44
2018,5,21,14,45,823.0,129.0,4.3,16.3,774.5,208.46,127.75
2018,5,21,15,0,814.0,126.0,4.4,16.1,739.0,156.71,90.98
2018,5,21,15,15,800.0,123.5,4.4,16.1,698.5,106.42,66.99
2018,5,21,15,30,786.0,121.0,4.4,16.1,658.0,84.09,67.26
2018,5,21,15,45,677.5,143.0,4.45,15.65,583.5,89.51,72.26
2018,5,21,16,0,569.0,165.0,4.5,15.2,509.0,104.83,85.86
2018,5,21,16,15,504.5,164.0,4.5,14.95,450.5,106.72,87.85
2018,5,21,16,30,440.0,163.0,4.5,14.7,392.0,107.12,88.57
2018,5,21,16,45,436.0,147.5,4.5,14.45,354.5,99.29,82.11
2018,5,21,17,0,432.0,132.0,4.5,14.2,317.0,90.95,75.13
2018,5,21,17,15,406.0,119.5,4.5,13.9,275.5,83.86,69.17
2018,5,21,17,30,380.0,107.0,4.5,13.6,234.0,76.43,62.78
2018,5,21,17,45,350.0,93.0,4.45,13.3,194.5,67.59,54.98
2018,5,21,18,0,320.0,79.0,4.4,13.0,155.0,58.37,46.65
2018,5,21,18,15,259.0,64.5,4.35,12.8,116.5,48.26,37.29
2018,5,21,18,30,198.0,50.0,4.3,12.6,78.0,37.87,27.48
2018,5,21,18,45,130.0,34.5,4.25,12.4,50.0,26.84,16.13
2018,5,21,19,0,62.0,19.0,4.2,12.2,22.0,15.0,0.0
2018,5,21,19,15,31.0,9.5,4.15,12.15,11.0,8.11,0.0
2018,5,21,19,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,22,4,45,9.5,3.0,3.0,11.5,3.0,0.0,0.0
2018,5,22,5,0,19.0,6.0,3.0,11.5,6.0,17.27,0.0
2018,5,22,5,15,61.5,16.5,3.0,11.65,21.5,74.99,0.0
2018,5,22,5,30,104.0,27.0,3.0,11.8,37.0,130.48,98.41
2018,5,22,5,45,120.0,33.0,3.0,11.9,51.0,148.44,122.06
2018,5,22,6,0,136.0,39.0,3.0,12.0,65.0,169.87,143.11
2018,5,22,6,15,86.0,44.0,3.0,12.15,62.0,136.26,114.36
2018,5,22,6,30,36.0,49.0,3.0,12.3,59.0,86.34,70.33
2018,5,22,6,45,18.0,66.5,2.95,12.4,71.5,77.85,62.3
2018,5,22,7,0,0.0,84.0,2.9,12.5,84.0,71.35,55.74
2018,5,22,7,15,0.0,99.5,2.9,12.6,99.5,85.52,67.6
2018,5,22,7,30,0.0,115.0,2.9,12.7,115.0,99.59,79.21
2018,5,22,7,45,0.0,126.0,2.85,12.8,126.0,109.14,86.9
2018,5,22,8,0,0.0,137.0,2.8,12.9,137.0,118.69,94.52
2018,5,22,8,15,1.0,151.5,2.8,13.05,152.0,132.59,105.71
2018,5,22,8,30,2.0,166.0,2.8,13.2,167.0,146.42,116.74
2018,5,22,8,45,5.0,188.0,2.8,13.35,191.5,169.34,135.19
2018,5,22,9,0,8.0,210.0,2.8,13.5,216.0,192.07,153.29
2018,5,22,9,15,13.0,239.5,2.85,13.6,249.5,223.71,178.47
2018,5,22,9,30,18.0,269.0,2.9,13.7,283.0,254.94,203.02
2018,5,22,9,45,24.0,296.0,2.95,13.85,315.5,302.02,239.75
2018,5,22,10,0,30.0,323.0,3.0,14.0,348.0,330.84,261.75
2018,5,22,10,15,32.5,338.0,3.05,14.1,366.0,343.43,271.02
2018,5,22,10,30,35.0,353.0,3.1,14.2,384.0,355.34,279.8
2018,5,22,10,45,101.5,336.0,3.15,14.35,429.0,408.12,322.3
2018,5,22,11,0,168.0,319.0,3.2,14.5,474.0,441.86,349.49
2018,5,22,11,15,162.5,300.5,3.25,14.6,452.0,418.37,330.85
2018,5,22,11,30,157.0,282.0,3.3,14.7,430.0,384.71,304.68
2018,5,22,11,45,87.0,290.5,3.3,14.8,372.5,321.48,253.6
2018,5,22,12,0,17.0,299.0,3.3,14.9,315.0,261.8,205.11
2018,5,22,12,15,18.5,310.0,3.35,14.9,327.5,269.62,211.35
2018,5,22,12,30,20.0,321.0,3.4,14.9,340.0,276.98,217.06
2018,5,22,12,45,19.0,313.0,3.4,14.95,331.0,267.32,209.41
2018,5,22,13,0,18.0,305.0,3.4,15.0,322.0,257.86,201.98
2018,5,22,13,15,20.5,312.0,3.45,14.95,331.0,261.88,205.21
2018,5,22,13,30,23.0,319.0,3.5,14.9,340.0,257.54,201.82
2018,5,22,13,45,296.0,251.0,3.5,14.9,508.0,287.17,220.78
2018,5,22,14,0,569.0,183.0,3.5,14.9,676.0,304.83,225.45
2018,5,22,14,15,530.5,177.0,3.5,14.8,624.5,254.17,182.37
2018,5,22,14,30,492.0,171.0,3.5,14.7,573.0,207.95,143.81
2018,5,22,14,45,418.0,174.0,3.5,14.65,505.0,166.1,112.13
2018,5,22,15,0,344.0,177.0,3.5,14.6,437.0,138.2,94.69
2018,5,22,15,15,339.5,170.0,3.5,14.6,414.5,110.69,79.29
2018,5,22,15,30,335.0,163.0,3.5,14.6,392.0,96.58,78.39
2018,5,22,15,45,295.5,161.0,3.55,14.35,353.0,96.92,79.0
2018,5,22,16,0,256.0,159.0,3.6,14.1,314.0,107.29,88.3
2018,5,22,16,15,254.5,156.5,3.6,13.9,300.0,106.83,88.24
2018,5,22,16,30,253.0,154.0,3.6,13.7,286.0,106.23,88.07
2018,5,22,16,45,240.5,148.0,3.6,13.55,263.0,103.15,85.73
2018,5,22,17,0,228.0,142.0,3.6,13.4,240.0,99.87,83.18
2018,5,22,17,15,266.5,127.0,3.6,13.15,227.5,91.3,75.92
2018,5,22,17,30,305.0,112.0,3.6,12.9,215.0,82.23,68.09
2018,5,22,17,45,293.5,96.5,3.6,12.65,182.0,69.5,56.82
2018,5,22,18,0,282.0,81.0,3.6,12.4,149.0,59.49,47.77
2018,5,22,18,15,230.5,66.0,3.55,12.25,113.0,50.33,39.24
2018,5,22,18,30,179.0,51.0,3.5,12.1,77.0,39.22,28.76
2018,5,22,18,45,113.5,34.5,3.4,11.95,49.0,26.83,16.37
2018,5,22,19,0,48.0,18.0,3.3,11.8,21.0,14.27,0.0
2018,5,22,19,15,24.0,9.0,3.25,11.75,10.5,7.68,0.0
2018,5,22,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.35,11.85,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.3,11.9,2.0,1.71,0.0
2018,5,23,5,15,0.0,7.0,2.4,12.0,7.0,5.75,0.0
2018,5,23,5,30,0.0,12.0,2.5,12.1,12.0,9.86,2.11
2018,5,23,5,45,0.0,20.0,2.55,12.2,20.0,16.47,8.23
2018,5,23,6,0,0.0,28.0,2.6,12.3,28.0,23.09,14.15
2018,5,23,6,15,0.0,38.0,2.6,12.4,38.0,31.38,21.46
2018,5,23,6,30,0.0,48.0,2.6,12.5,48.0,39.69,28.7
2018,5,23,6,45,0.0,64.0,2.6,12.6,64.0,53.03,40.15
2018,5,23,7,0,0.0,80.0,2.6,12.7,80.0,67.34,52.29
2018,5,23,7,15,3.0,107.5,2.65,12.8,109.0,96.4,76.91
2018,5,23,7,30,6.0,135.0,2.7,12.9,138.0,125.69,101.33
2018,5,23,7,45,28.5,180.5,2.75,13.0,196.5,210.31,171.91
2018,5,23,8,0,51.0,226.0,2.8,13.1,255.0,282.63,230.56
2018,5,23,8,15,47.0,238.5,2.9,13.25,267.0,288.25,233.83
2018,5,23,8,30,43.0,251.0,3.0,13.4,279.0,293.77,237.25
2018,5,23,8,45,42.0,263.0,3.05,13.55,292.0,301.65,242.66
2018,5,23,9,0,41.0,275.0,3.1,13.7,305.0,309.36,247.95
2018,5,23,9,15,53.5,309.0,3.15,13.9,350.0,354.02,282.59
2018,5,23,9,30,66.0,343.0,3.2,14.1,395.0,397.4,315.61
2018,5,23,9,45,84.0,365.0,3.3,14.25,434.0,432.15,342.02
2018,5,23,10,0,102.0,387.0,3.4,14.4,473.0,465.43,367.08
2018,5,23,10,15,97.5,393.0,3.4,14.45,477.5,459.6,361.66
2018,5,23,10,30,93.0,399.0,3.4,14.5,482.0,453.6,356.36
2018,5,23,10,45,70.0,395.5,3.45,14.6,458.5,421.74,330.92
2018,5,23,11,0,47.0,392.0,3.5,14.7,435.0,391.22,306.57
2018,5,23,11,15,197.5,363.0,3.5,14.7,549.0,504.69,397.01
2018,5,23,11,30,348.0,334.0,3.5,14.7,663.0,593.07,465.43
