Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,11,45,546.0,269.0,3.5,14.7,788.5,665.9,521.93
2018,5,23,12,0,744.0,204.0,3.5,14.7,914.0,720.58,563.36
2018,5,23,12,15,802.5,175.0,3.5,14.7,939.5,699.08,546.37
2018,5,23,12,30,861.0,146.0,3.5,14.7,965.0,667.75,521.97
2018,5,23,12,45,813.0,170.0,3.45,14.75,937.5,615.99,480.06
2018,5,23,13,0,765.0,194.0,3.4,14.8,910.0,562.61,436.6
2018,5,23,13,15,628.5,261.0,3.45,14.75,842.5,497.45,384.18
2018,5,23,13,30,492.0,328.0,3.5,14.7,775.0,447.54,343.79
2018,5,23,13,45,625.0,253.0,3.5,14.65,805.5,410.42,310.29
2018,5,23,14,0,758.0,178.0,3.5,14.6,836.0,369.66,271.09
2018,5,23,14,15,711.5,190.0,3.55,14.55,791.0,312.84,222.59
2018,5,23,14,30,665.0,202.0,3.6,14.5,746.0,265.92,183.0
2018,5,23,14,45,655.0,193.5,3.65,14.4,709.5,217.21,142.86
2018,5,23,15,0,645.0,185.0,3.7,14.3,673.0,170.06,108.49
2018,5,23,15,15,744.0,141.5,3.7,14.3,674.5,118.17,76.62
2018,5,23,15,30,843.0,98.0,3.7,14.3,676.0,81.7,65.63
2018,5,23,15,45,806.0,102.5,3.75,14.0,625.0,74.33,59.51
2018,5,23,16,0,769.0,107.0,3.8,13.7,574.0,78.3,63.24
2018,5,23,16,15,598.0,142.0,3.8,13.5,487.0,93.01,76.35
2018,5,23,16,30,427.0,177.0,3.8,13.3,400.0,115.39,96.22
2018,5,23,16,45,431.5,156.0,3.75,13.1,362.0,104.46,87.01
2018,5,23,17,0,436.0,135.0,3.7,12.9,324.0,92.82,77.11
2018,5,23,17,15,378.0,124.5,3.65,12.65,273.5,86.75,72.04
2018,5,23,17,30,320.0,114.0,3.6,12.4,223.0,80.5,66.68
2018,5,23,17,45,312.5,96.5,3.55,12.2,188.0,69.62,57.03
2018,5,23,18,0,305.0,79.0,3.5,12.0,153.0,58.2,46.7
2018,5,23,18,15,253.5,64.5,3.4,11.8,116.5,48.17,37.42
2018,5,23,18,30,202.0,50.0,3.3,11.6,80.0,37.84,27.67
2018,5,23,18,45,130.5,35.0,3.2,11.4,51.5,27.26,16.95
2018,5,23,19,0,59.0,20.0,3.1,11.2,23.0,15.77,0.0
2018,5,23,19,15,29.5,10.0,3.05,11.15,11.5,8.54,0.0
2018,5,23,19,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.1,10.9,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.1,11.0,1.0,0.85,0.0
2018,5,24,5,15,0.0,3.5,2.1,11.15,3.5,2.87,0.0
2018,5,24,5,30,0.0,6.0,2.1,11.3,6.0,4.92,0.0
2018,5,24,5,45,0.0,10.0,2.1,11.45,10.0,8.21,1.3
2018,5,24,6,0,0.0,14.0,2.1,11.6,14.0,11.51,4.26
2018,5,24,6,15,0.5,36.5,2.1,11.75,36.5,30.55,20.85
2018,5,24,6,30,1.0,59.0,2.1,11.9,59.0,49.74,37.5
2018,5,24,6,45,4.5,93.0,2.05,12.05,94.5,86.84,69.42
2018,5,24,7,0,8.0,127.0,2.0,12.2,130.0,124.92,101.59
2018,5,24,7,15,17.0,150.0,2.05,12.35,157.5,155.49,127.19
2018,5,24,7,30,26.0,173.0,2.1,12.5,185.0,203.32,166.57
2018,5,24,7,45,39.0,200.5,2.1,12.7,221.0,244.82,200.09
2018,5,24,8,0,52.0,228.0,2.1,12.9,257.0,285.91,232.66
2018,5,24,8,15,38.5,223.5,2.15,13.15,246.0,262.07,212.02
2018,5,24,8,30,25.0,219.0,2.2,13.4,235.0,239.47,192.65
2018,5,24,8,45,19.5,227.0,2.2,13.65,240.0,221.88,177.68
2018,5,24,9,0,14.0,235.0,2.2,13.9,245.0,222.12,177.04
2018,5,24,9,15,16.0,252.5,2.25,14.1,264.5,239.11,190.11
2018,5,24,9,30,18.0,270.0,2.3,14.3,284.0,255.83,202.82
2018,5,24,9,45,44.5,317.0,2.3,14.5,354.0,343.53,271.56
2018,5,24,10,0,71.0,364.0,2.3,14.7,424.0,411.86,323.51
2018,5,24,10,15,76.0,385.5,2.35,14.8,451.5,431.67,337.64
2018,5,24,10,30,81.0,407.0,2.4,14.9,479.0,450.26,351.04
2018,5,24,10,45,74.0,409.5,2.45,15.05,476.5,438.63,341.45
2018,5,24,11,0,67.0,412.0,2.5,15.2,474.0,427.16,332.19
2018,5,24,11,15,112.5,442.0,2.6,15.2,547.5,495.0,383.88
2018,5,24,11,30,158.0,472.0,2.7,15.2,621.0,545.25,421.39
2018,5,24,11,45,173.0,470.5,2.75,15.25,635.0,540.2,417.34
2018,5,24,12,0,188.0,469.0,2.8,15.3,649.0,533.52,412.32
2018,5,24,12,15,245.5,455.5,2.9,15.25,690.0,544.75,421.44
2018,5,24,12,30,303.0,442.0,3.0,15.2,731.0,549.01,424.84
2018,5,24,12,45,288.5,446.0,3.1,15.15,719.0,518.49,401.25
2018,5,24,13,0,274.0,450.0,3.2,15.1,707.0,488.9,378.27
2018,5,24,13,15,248.0,447.0,3.3,14.9,676.5,450.01,348.3
2018,5,24,13,30,222.0,444.0,3.4,14.7,646.0,423.09,327.21
2018,5,24,13,45,183.5,434.0,3.45,14.55,598.0,381.79,295.23
2018,5,24,14,0,145.0,424.0,3.5,14.4,550.0,344.86,266.86
2018,5,24,14,15,121.5,403.0,3.5,14.25,506.0,310.16,240.07
2018,5,24,14,30,98.0,382.0,3.5,14.1,462.0,291.43,226.11
2018,5,24,14,45,76.0,351.5,3.5,13.9,412.0,258.73,201.55
2018,5,24,15,0,54.0,321.0,3.5,13.7,362.0,229.3,179.93
2018,5,24,15,15,50.0,298.0,3.5,13.7,334.5,208.05,164.41
2018,5,24,15,30,46.0,275.0,3.5,13.7,307.0,190.79,158.98
2018,5,24,15,45,43.0,255.5,3.45,13.45,283.5,179.31,149.83
2018,5,24,16,0,40.0,236.0,3.4,13.2,260.0,167.49,140.31
2018,5,24,16,15,105.0,218.5,3.4,13.15,275.0,149.43,125.27
2018,5,24,16,30,170.0,201.0,3.4,13.1,290.0,140.37,117.89
2018,5,24,16,45,231.0,182.0,3.35,13.05,290.0,123.35,103.49
2018,5,24,17,0,292.0,163.0,3.3,13.0,290.0,113.44,95.18
2018,5,24,17,15,320.0,136.5,3.3,12.9,259.5,97.84,81.74
2018,5,24,17,30,348.0,110.0,3.3,12.8,229.0,78.0,64.34
2018,5,24,17,45,343.5,97.0,3.25,12.7,198.0,70.18,57.43
2018,5,24,18,0,339.0,84.0,3.2,12.6,167.0,61.96,49.95
2018,5,24,18,15,267.0,72.0,3.1,12.45,128.0,53.66,42.21
2018,5,24,18,30,195.0,60.0,3.0,12.3,89.0,45.46,34.29
2018,5,24,18,45,123.5,41.0,2.85,12.15,57.0,31.45,20.52
2018,5,24,19,0,52.0,22.0,2.7,12.0,25.0,17.23,0.0
2018,5,24,19,15,26.0,11.0,2.65,11.95,12.5,9.39,0.0
2018,5,24,19,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,2.05,11.95,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,2.0,12.0,2.0,1.71,0.0
2018,5,25,5,15,0.0,7.0,2.05,12.1,7.0,5.75,0.0
2018,5,25,5,30,0.0,12.0,2.1,12.2,12.0,9.86,2.2
2018,5,25,5,45,0.0,20.0,2.15,12.35,20.0,16.47,8.25
2018,5,25,6,0,0.0,28.0,2.2,12.5,28.0,23.09,14.15
2018,5,25,6,15,0.0,37.5,2.25,12.6,37.5,30.96,21.09
2018,5,25,6,30,0.0,47.0,2.3,12.7,47.0,38.86,27.96
2018,5,25,6,45,0.0,53.0,2.3,12.85,53.0,43.85,32.23
2018,5,25,7,0,0.0,59.0,2.3,13.0,59.0,48.86,36.43
2018,5,25,7,15,0.0,69.5,2.25,13.15,69.5,57.63,43.77
2018,5,25,7,30,0.0,80.0,2.2,13.3,80.0,66.42,51.03
2018,5,25,7,45,0.0,97.5,2.2,13.5,97.5,81.9,63.83
2018,5,25,8,0,0.0,115.0,2.2,13.7,115.0,97.7,76.74
2018,5,25,8,15,12.5,170.5,2.2,13.85,178.5,162.57,130.51
2018,5,25,8,30,25.0,226.0,2.2,14.0,242.0,247.14,198.66
2018,5,25,8,45,31.0,253.5,2.15,14.15,275.0,279.78,223.75
2018,5,25,9,0,37.0,281.0,2.1,14.3,308.0,311.68,248.08
2018,5,25,9,15,31.0,279.5,2.15,14.4,303.0,299.72,237.77
2018,5,25,9,30,25.0,278.0,2.2,14.5,298.0,288.31,228.13
2018,5,25,9,45,19.5,267.5,2.2,14.65,283.5,253.02,199.8
2018,5,25,10,0,14.0,257.0,2.2,14.8,269.0,236.31,186.12
2018,5,25,10,15,11.5,232.0,2.2,14.9,242.0,210.09,165.1
2018,5,25,10,30,9.0,207.0,2.2,15.0,215.0,184.73,144.72
2018,5,25,10,45,25.0,258.5,2.25,15.05,281.5,253.47,199.37
2018,5,25,11,0,41.0,310.0,2.3,15.1,348.0,311.0,244.01
2018,5,25,11,15,106.5,387.0,2.3,15.2,487.5,440.86,343.72
2018,5,25,11,30,172.0,464.0,2.3,15.3,627.0,549.79,424.05
2018,5,25,11,45,205.0,459.5,2.35,15.35,655.0,555.76,428.07
2018,5,25,12,0,238.0,455.0,2.4,15.4,683.0,561.0,431.99
2018,5,25,12,15,215.5,455.5,2.45,15.45,661.5,524.61,404.37
2018,5,25,12,30,193.0,456.0,2.5,15.5,640.0,491.96,379.57
2018,5,25,12,45,121.5,421.5,2.5,15.5,537.0,406.41,314.69
2018,5,25,13,0,50.0,387.0,2.5,15.5,434.0,332.94,258.52
2018,5,25,13,15,40.0,369.5,2.55,15.45,406.5,307.85,239.52
2018,5,25,13,30,30.0,352.0,2.6,15.4,379.0,284.39,221.57
2018,5,25,13,45,37.5,359.5,2.6,15.35,392.5,286.43,223.1
2018,5,25,14,0,45.0,367.0,2.6,15.3,406.0,287.05,223.35
2018,5,25,14,15,39.5,339.5,2.6,15.25,373.0,260.54,202.85
2018,5,25,14,30,34.0,312.0,2.6,15.2,340.0,235.38,183.46
2018,5,25,14,45,23.5,270.0,2.6,15.1,289.0,201.63,157.53
2018,5,25,15,0,13.0,228.0,2.6,15.0,238.0,180.22,141.42
2018,5,25,15,15,60.5,236.5,2.6,15.0,278.5,173.85,135.76
2018,5,25,15,30,108.0,245.0,2.6,15.0,319.0,163.63,135.17
2018,5,25,15,45,119.5,243.5,2.6,14.8,320.5,163.37,135.43
2018,5,25,16,0,131.0,242.0,2.6,14.6,322.0,162.78,135.43
2018,5,25,16,15,134.0,229.5,2.6,14.45,305.5,155.88,130.03
2018,5,25,16,30,137.0,217.0,2.6,14.3,289.0,148.63,124.32
2018,5,25,16,45,198.5,191.0,2.6,14.15,283.5,134.48,112.6
2018,5,25,17,0,260.0,165.0,2.6,14.0,278.0,114.22,95.41
2018,5,25,17,15,284.5,142.0,2.6,13.85,251.5,100.84,84.04
2018,5,25,17,30,309.0,119.0,2.6,13.7,225.0,86.75,71.84
2018,5,25,17,45,294.5,100.5,2.55,13.55,188.0,74.57,61.12
2018,5,25,18,0,280.0,82.0,2.5,13.4,151.0,60.07,48.13
2018,5,25,18,15,286.0,66.0,2.45,13.25,122.5,49.39,38.32
2018,5,25,18,30,292.0,50.0,2.4,13.1,94.0,38.2,27.88
2018,5,25,18,45,197.5,36.0,2.35,12.95,61.0,27.7,17.49
2018,5,25,19,0,103.0,22.0,2.3,12.8,28.0,17.05,0.0
2018,5,25,19,15,51.5,11.0,2.3,12.7,14.0,9.39,0.0
2018,5,25,19,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,26,4,45,19.0,4.0,3.0,11.85,4.5,0.0,0.0
2018,5,26,5,0,38.0,8.0,3.1,11.9,9.0,31.17,0.0
2018,5,26,5,15,131.5,23.0,3.15,12.05,35.0,149.18,11.84
2018,5,26,5,30,225.0,38.0,3.2,12.2,61.0,257.25,201.59
2018,5,26,5,45,238.5,45.5,3.25,12.35,82.0,280.15,232.45
2018,5,26,6,0,252.0,53.0,3.3,12.5,103.0,305.67,257.92
2018,5,26,6,15,127.0,67.5,3.25,12.75,93.0,205.91,173.65
2018,5,26,6,30,2.0,82.0,3.2,13.0,83.0,75.3,59.1
2018,5,26,6,45,3.5,101.5,3.15,13.2,103.0,95.31,76.25
2018,5,26,7,0,5.0,121.0,3.1,13.4,123.0,115.07,92.77
2018,5,26,7,15,7.5,140.0,3.0,13.7,143.5,135.02,109.19
2018,5,26,7,30,10.0,159.0,2.9,14.0,164.0,154.84,125.24
2018,5,26,7,45,16.5,183.0,2.75,14.25,192.0,183.86,148.79
2018,5,26,8,0,23.0,207.0,2.6,14.5,220.0,212.72,171.78
2018,5,26,8,15,31.0,232.0,2.5,14.75,251.0,264.14,212.51
2018,5,26,8,30,39.0,257.0,2.4,15.0,282.0,296.26,237.13
2018,5,26,8,45,31.5,261.0,2.3,15.3,282.0,288.5,229.57
2018,5,26,9,0,24.0,265.0,2.2,15.6,282.0,261.6,207.26
2018,5,26,9,15,26.5,284.5,2.15,15.8,304.5,300.41,237.03
2018,5,26,9,30,29.0,304.0,2.1,16.0,327.0,319.16,250.68
2018,5,26,9,45,40.0,334.5,2.0,16.25,367.5,356.95,279.01
2018,5,26,10,0,51.0,365.0,1.9,16.5,408.0,393.4,305.74
2018,5,26,10,15,52.0,378.0,1.9,16.65,423.0,401.35,310.85
2018,5,26,10,30,53.0,391.0,1.9,16.8,438.0,408.72,315.68
2018,5,26,10,45,44.0,384.0,1.9,16.95,423.5,387.47,298.94
2018,5,26,11,0,35.0,377.0,1.9,17.1,409.0,367.03,282.98
2018,5,26,11,15,39.0,391.0,2.0,17.15,427.5,377.16,290.64
2018,5,26,11,30,43.0,405.0,2.1,17.2,446.0,386.27,297.39
2018,5,26,11,45,53.5,422.0,2.2,17.3,473.0,401.86,309.07
2018,5,26,12,0,64.0,439.0,2.3,17.4,500.0,415.64,319.3
2018,5,26,12,15,113.0,451.0,2.45,17.4,559.0,451.13,346.54
2018,5,26,12,30,162.0,463.0,2.6,17.4,618.0,477.7,366.57
2018,5,26,12,45,320.5,403.0,2.7,17.4,705.5,506.74,389.27
2018,5,26,13,0,479.0,343.0,2.8,17.4,793.0,521.06,399.34
2018,5,26,13,15,620.0,268.0,3.0,17.35,840.0,500.6,382.27
2018,5,26,13,30,761.0,193.0,3.2,17.3,887.0,474.52,358.63
2018,5,26,13,45,795.5,170.5,3.35,17.25,879.5,427.48,317.77
2018,5,26,14,0,830.0,148.0,3.5,17.2,872.0,376.68,272.57
2018,5,26,14,15,840.5,137.5,3.6,17.05,849.0,323.58,225.2
2018,5,26,14,30,851.0,127.0,3.7,16.9,826.0,277.05,183.15
2018,5,26,14,45,838.5,126.5,3.85,16.75,790.0,216.66,133.25
2018,5,26,15,0,826.0,126.0,4.0,16.6,754.0,165.5,96.02
2018,5,26,15,15,808.0,123.5,4.0,16.6,710.5,114.49,69.37
2018,5,26,15,30,790.0,121.0,4.0,16.6,667.0,83.75,66.78
2018,5,26,15,45,773.5,118.5,4.15,16.3,623.5,83.9,67.2
2018,5,26,16,0,757.0,116.0,4.3,16.0,580.0,83.99,67.57
2018,5,26,16,15,736.0,112.5,4.35,15.8,533.5,75.78,60.71
2018,5,26,16,30,715.0,109.0,4.4,15.6,487.0,75.1,60.38
2018,5,26,16,45,684.5,104.5,4.4,15.35,437.0,73.54,59.28
2018,5,26,17,0,654.0,100.0,4.4,15.1,387.0,71.9,58.1
2018,5,26,17,15,613.5,94.5,4.4,14.85,337.0,69.35,56.08
2018,5,26,17,30,573.0,89.0,4.4,14.6,287.0,66.74,53.94
2018,5,26,17,45,517.0,82.0,4.35,14.3,238.5,62.74,50.48
2018,5,26,18,0,461.0,75.0,4.3,14.0,190.0,58.7,46.81
2018,5,26,18,15,382.0,65.0,4.2,13.8,146.0,49.21,38.08
2018,5,26,18,30,303.0,55.0,4.1,13.6,102.0,41.93,31.1
2018,5,26,18,45,205.5,41.0,3.95,13.35,68.0,31.49,20.72
2018,5,26,19,0,108.0,27.0,3.8,13.1,34.0,20.94,0.88
2018,5,26,19,15,56.0,15.0,3.7,13.0,18.5,12.8,0.0
2018,5,26,19,30,4.0,3.0,3.6,12.9,3.0,0.0,0.0
2018,5,26,19,45,2.0,1.5,3.45,12.75,1.5,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,27,4,45,19.5,4.5,1.6,11.7,5.0,0.0,0.0
2018,5,27,5,0,39.0,9.0,1.5,11.8,10.0,32.67,0.0
2018,5,27,5,15,137.0,23.5,1.5,12.2,36.5,154.3,23.79
2018,5,27,5,30,235.0,38.0,1.5,12.6,63.0,264.12,206.44
2018,5,27,5,45,265.5,48.5,1.5,13.0,90.5,305.67,251.21
2018,5,27,6,0,296.0,59.0,1.5,13.4,118.0,350.53,291.71
2018,5,27,6,15,218.0,85.5,1.5,13.75,135.5,310.22,259.17
2018,5,27,6,30,140.0,112.0,1.5,14.1,153.0,263.84,219.86
2018,5,27,6,45,184.5,129.5,1.5,14.45,194.5,325.15,270.66
2018,5,27,7,0,229.0,147.0,1.5,14.8,236.0,408.13,336.07
2018,5,27,7,15,347.0,146.5,1.5,15.3,303.0,542.15,439.85
2018,5,27,7,30,465.0,146.0,1.5,15.8,370.0,659.63,526.39
2018,5,27,7,45,409.0,168.5,1.5,16.25,381.0,636.17,503.95
2018,5,27,8,0,353.0,191.0,1.5,16.7,392.0,608.61,479.95
2018,5,27,8,15,273.0,240.5,1.55,17.0,404.0,562.15,441.88
2018,5,27,8,30,193.0,290.0,1.6,17.3,416.0,512.91,401.63
2018,5,27,8,45,330.0,269.0,1.65,17.65,501.5,644.55,500.4
2018,5,27,9,0,467.0,248.0,1.7,18.0,587.0,776.93,593.96
2018,5,27,9,15,506.0,249.5,1.75,18.25,634.5,810.24,614.84
2018,5,27,9,30,545.0,251.0,1.8,18.5,682.0,840.81,634.65
2018,5,27,9,45,593.0,244.5,1.85,18.75,731.5,875.2,657.09
2018,5,27,10,0,641.0,238.0,1.9,19.0,781.0,899.93,672.95
2018,5,27,10,15,767.0,176.0,2.0,19.2,846.0,930.96,693.72
2018,5,27,10,30,893.0,114.0,2.1,19.4,911.0,952.93,707.71
2018,5,27,10,45,802.5,164.5,2.15,19.6,893.0,903.51,673.94
2018,5,27,11,0,712.0,215.0,2.2,19.8,875.0,848.82,636.67
2018,5,27,11,15,709.0,220.0,2.3,19.9,885.0,820.15,617.07
2018,5,27,11,30,706.0,225.0,2.4,20.0,895.0,789.16,595.31
2018,5,27,11,45,811.0,168.0,2.5,20.05,942.0,781.67,592.06
2018,5,27,12,0,916.0,111.0,2.6,20.1,989.0,766.79,582.77
2018,5,27,12,15,916.0,110.5,2.7,20.15,987.0,724.15,551.31
2018,5,27,12,30,916.0,110.0,2.8,20.2,985.0,679.73,517.94
2018,5,27,12,45,913.5,110.0,2.85,20.2,975.5,632.59,481.54
2018,5,27,13,0,911.0,110.0,2.9,20.2,966.0,584.23,443.21
2018,5,27,13,15,907.5,109.0,2.95,20.15,949.5,533.6,402.15
2018,5,27,13,30,904.0,108.0,3.0,20.1,933.0,482.23,359.3
2018,5,27,13,45,899.0,107.0,3.05,20.05,910.0,429.71,314.37
2018,5,27,14,0,894.0,106.0,3.1,20.0,887.0,376.96,268.24
2018,5,27,14,15,887.5,104.5,3.1,19.95,857.5,323.43,220.99
2018,5,27,14,30,881.0,103.0,3.1,19.9,828.0,270.23,174.49
2018,5,27,14,45,873.0,101.5,3.1,19.8,793.5,217.32,130.59
2018,5,27,15,0,865.0,100.0,3.1,19.7,759.0,165.28,92.82
2018,5,27,15,15,853.0,98.0,3.1,19.7,718.5,113.79,66.17
2018,5,27,15,30,841.0,96.0,3.1,19.7,678.0,80.38,63.08
2018,5,27,15,45,826.0,93.5,3.05,19.4,633.5,79.19,62.34
2018,5,27,16,0,811.0,91.0,3.0,19.1,589.0,68.2,53.21
2018,5,27,16,15,791.0,88.5,2.95,18.9,541.5,67.46,52.8
2018,5,27,16,30,771.0,86.0,2.9,18.7,494.0,66.67,52.34
2018,5,27,16,45,744.5,82.5,2.9,18.45,444.5,65.01,51.14
2018,5,27,17,0,718.0,79.0,2.9,18.2,395.0,63.29,49.88
2018,5,27,17,15,682.0,75.0,2.85,17.8,345.0,55.95,43.69
2018,5,27,17,30,646.0,71.0,2.8,17.4,295.0,53.83,41.99
2018,5,27,17,45,596.0,65.5,2.75,17.0,246.0,50.42,39.08
2018,5,27,18,0,546.0,60.0,2.7,16.6,197.0,46.97,36.0
2018,5,27,18,15,471.5,53.0,2.6,16.2,152.5,42.12,31.52
2018,5,27,18,30,397.0,46.0,2.5,15.8,108.0,37.27,26.82
2018,5,27,18,45,288.0,36.0,2.4,15.35,72.5,29.62,19.12
2018,5,27,19,0,179.0,26.0,2.3,14.9,37.0,20.24,2.17
2018,5,27,19,15,98.0,15.5,2.25,14.7,20.5,13.23,0.0
2018,5,27,19,30,17.0,5.0,2.2,14.5,4.0,0.0,0.0
2018,5,27,19,45,8.5,2.5,2.1,14.3,2.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,4,45,29.5,4.5,1.1,12.9,5.0,0.0,0.0
2018,5,28,5,0,59.0,9.0,1.1,13.0,10.0,45.49,0.0
2018,5,28,5,15,176.5,22.0,1.05,13.3,38.0,178.86,39.25
2018,5,28,5,30,294.0,35.0,1.0,13.6,66.0,301.83,235.24
2018,5,28,5,45,387.0,43.5,1.0,13.95,107.0,395.56,321.08
2018,5,28,6,0,480.0,52.0,1.0,14.3,148.0,495.26,402.61
2018,5,28,6,15,542.0,57.5,0.95,14.7,195.0,570.22,460.71
2018,5,28,6,30,604.0,63.0,0.9,15.1,242.0,647.46,517.3
2018,5,28,6,45,647.5,67.0,0.8,15.5,291.5,707.7,557.86
2018,5,28,7,0,691.0,71.0,0.7,15.9,341.0,763.18,592.93
2018,5,28,7,15,722.0,75.0,0.7,16.5,391.5,812.08,622.95
2018,5,28,7,30,753.0,79.0,0.7,17.1,442.0,859.61,651.07
2018,5,28,7,45,777.0,81.5,0.7,17.65,491.0,896.55,671.48
2018,5,28,8,0,801.0,84.0,0.7,18.2,540.0,931.26,690.12
2018,5,28,8,15,819.0,86.5,0.75,18.65,587.0,945.79,696.77
2018,5,28,8,30,837.0,89.0,0.8,19.1,634.0,969.04,709.36
2018,5,28,8,45,851.5,90.5,0.85,19.6,677.0,984.54,716.73
2018,5,28,9,0,866.0,92.0,0.9,20.1,720.0,996.87,722.28
2018,5,28,9,15,874.0,95.0,0.95,20.45,758.0,1001.02,723.23
2018,5,28,9,30,882.0,98.0,1.0,20.8,796.0,1001.72,722.26
2018,5,28,9,45,886.5,101.5,1.05,21.2,828.0,995.99,717.3
2018,5,28,10,0,891.0,105.0,1.1,21.6,860.0,986.77,710.35
2018,5,28,10,15,897.0,105.5,1.2,21.85,886.5,972.47,701.61
2018,5,28,10,30,903.0,106.0,1.3,22.1,913.0,954.84,690.77
2018,5,28,10,45,907.0,107.5,1.4,22.4,933.5,933.06,677.12
2018,5,28,11,0,911.0,109.0,1.5,22.7,954.0,908.1,661.34
2018,5,28,11,15,914.0,109.0,1.6,22.85,967.0,877.87,642.39
2018,5,28,11,30,917.0,109.0,1.7,23.0,980.0,844.84,621.42
2018,5,28,11,45,918.0,109.5,1.8,23.2,985.5,808.06,597.58
2018,5,28,12,0,919.0,110.0,1.9,23.4,991.0,768.96,571.89
2018,5,28,12,15,918.5,110.0,2.05,23.4,989.5,726.32,542.16
2018,5,28,12,30,918.0,110.0,2.2,23.4,988.0,681.93,510.2
2018,5,28,12,45,915.5,110.0,2.3,23.35,978.5,634.75,475.02
2018,5,28,13,0,913.0,110.0,2.4,23.3,969.0,586.36,437.81
2018,5,28,13,15,909.5,109.5,2.5,23.2,953.0,536.05,398.05
2018,5,28,13,30,906.0,109.0,2.6,23.1,937.0,484.98,356.39
2018,5,28,13,45,900.0,109.0,2.7,23.0,913.5,432.68,312.55
2018,5,28,14,0,894.0,109.0,2.8,22.9,890.0,380.23,267.49
2018,5,28,14,15,887.0,107.5,2.85,22.8,860.5,326.58,220.91
2018,5,28,14,30,880.0,106.0,2.9,22.7,831.0,273.31,175.01
2018,5,28,14,45,870.5,104.5,2.95,22.55,795.5,220.2,131.51
2018,5,28,15,0,861.0,103.0,3.0,22.4,760.0,168.14,93.99
2018,5,28,15,15,848.5,101.0,3.0,22.4,719.5,116.83,67.29
2018,5,28,15,30,836.0,99.0,3.0,22.4,679.0,82.02,63.74
2018,5,28,15,45,821.0,96.5,3.0,22.0,634.5,70.52,54.36
2018,5,28,16,0,806.0,94.0,3.0,21.6,590.0,70.02,54.2
2018,5,28,16,15,786.0,91.0,3.0,21.25,542.5,69.02,53.61
2018,5,28,16,30,766.0,88.0,3.0,20.9,495.0,67.95,52.96
2018,5,28,16,45,740.5,84.0,2.95,20.6,445.5,66.0,51.54
2018,5,28,17,0,715.0,80.0,2.9,20.3,396.0,63.97,50.02
2018,5,28,17,15,679.0,76.0,2.85,19.8,346.0,56.58,43.86
2018,5,28,17,30,643.0,72.0,2.8,19.3,296.0,54.49,42.23
2018,5,28,17,45,593.0,66.5,2.75,18.8,247.5,51.11,39.39
2018,5,28,18,0,543.0,61.0,2.7,18.3,199.0,47.69,36.38
2018,5,28,18,15,469.0,54.0,2.65,17.8,154.0,42.88,31.98
2018,5,28,18,30,395.0,47.0,2.6,17.3,109.0,38.06,27.35
2018,5,28,18,45,287.0,36.5,2.55,16.8,73.5,30.0,19.39
2018,5,28,19,0,179.0,26.0,2.5,16.3,38.0,20.24,3.41
2018,5,28,19,15,98.5,15.5,2.5,16.05,21.0,13.23,0.0
2018,5,28,19,30,18.0,5.0,2.5,15.8,4.0,0.0,0.0
2018,5,28,19,45,9.0,2.5,2.5,15.55,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,29,4,45,36.5,6.5,2.0,13.85,7.0,0.0,0.0
2018,5,29,5,0,73.0,13.0,2.1,13.9,14.0,57.88,0.0
2018,5,29,5,15,180.5,24.5,2.15,14.2,40.5,186.7,50.74
2018,5,29,5,30,288.0,36.0,2.2,14.5,67.0,298.28,233.97
2018,5,29,5,45,380.0,45.0,2.25,14.75,108.0,391.86,320.73
2018,5,29,6,0,472.0,54.0,2.3,15.0,149.0,491.3,404.03
2018,5,29,6,15,534.0,60.5,2.3,15.3,196.5,567.53,465.38
2018,5,29,6,30,596.0,67.0,2.3,15.6,244.0,646.04,525.56
2018,5,29,6,45,639.0,72.0,2.35,15.9,294.0,707.15,570.3
2018,5,29,7,0,682.0,77.0,2.4,16.2,344.0,768.43,613.52
2018,5,29,7,15,713.5,80.5,2.4,16.65,394.0,811.06,641.13
2018,5,29,7,30,745.0,84.0,2.4,17.1,444.0,858.33,671.34
2018,5,29,7,45,768.0,87.5,2.4,17.5,493.0,895.48,693.79
2018,5,29,8,0,791.0,91.0,2.4,17.9,542.0,930.36,714.32
2018,5,29,8,15,808.5,93.5,2.45,18.2,588.5,955.86,728.94
2018,5,29,8,30,826.0,96.0,2.5,18.5,635.0,978.49,741.66
2018,5,29,8,45,839.5,98.5,2.55,18.8,678.0,981.95,741.51
2018,5,29,9,0,853.0,101.0,2.6,19.1,721.0,994.27,747.64
2018,5,29,9,15,867.5,101.5,2.65,19.35,761.0,1002.02,750.89
2018,5,29,9,30,882.0,102.0,2.7,19.6,801.0,1006.4,752.06
2018,5,29,9,45,896.5,100.0,2.75,19.8,836.0,1004.57,749.44
2018,5,29,10,0,911.0,98.0,2.8,20.0,871.0,999.25,744.7
2018,5,29,10,15,916.5,99.5,2.85,20.15,898.0,985.36,734.56
2018,5,29,10,30,922.0,101.0,2.9,20.3,925.0,968.04,722.32
2018,5,29,10,45,925.0,102.5,3.0,20.45,945.0,945.07,706.78
2018,5,29,11,0,928.0,104.0,3.1,20.6,965.0,918.91,689.11
2018,5,29,11,15,931.0,104.5,3.2,20.6,978.5,888.78,669.08
2018,5,29,11,30,934.0,105.0,3.3,20.6,992.0,855.78,646.96
2018,5,29,11,45,935.5,106.0,3.4,20.65,999.0,819.33,622.17
2018,5,29,12,0,937.0,107.0,3.5,20.7,1006.0,780.46,595.48
2018,5,29,12,15,935.5,107.5,3.6,20.6,1004.0,736.89,563.56
2018,5,29,12,30,934.0,108.0,3.7,20.5,1002.0,691.59,529.39
2018,5,29,12,45,930.5,109.5,3.85,20.35,993.0,644.29,493.03
2018,5,29,13,0,927.0,111.0,4.0,20.2,984.0,595.78,454.62
2018,5,29,13,15,924.0,110.5,4.1,20.0,968.0,545.06,413.35
2018,5,29,13,30,921.0,110.0,4.2,19.8,952.0,493.5,370.15
2018,5,29,13,45,915.5,110.5,4.35,19.6,929.5,440.98,325.11
2018,5,29,14,0,910.0,111.0,4.5,19.4,907.0,388.23,278.78
2018,5,29,14,15,903.5,110.0,4.6,19.2,878.0,334.18,230.8
2018,5,29,14,30,897.0,109.0,4.7,19.0,849.0,280.45,183.45
2018,5,29,14,45,888.0,107.5,4.75,18.8,813.5,226.49,138.19
2018,5,29,15,0,879.0,106.0,4.8,18.6,778.0,173.51,99.03
2018,5,29,15,15,866.5,104.5,4.8,18.6,737.0,121.49,71.08
2018,5,29,15,30,854.0,103.0,4.8,18.6,696.0,84.68,67.04
2018,5,29,15,45,839.0,100.5,4.85,18.1,651.5,73.33,57.67
2018,5,29,16,0,824.0,98.0,4.9,17.6,607.0,72.91,57.6
2018,5,29,16,15,803.0,95.5,4.95,17.35,558.5,72.33,57.34
2018,5,29,16,30,782.0,93.0,5.0,17.1,510.0,71.69,57.04
2018,5,29,16,45,753.5,90.0,5.0,16.85,459.0,70.55,56.31
2018,5,29,17,0,725.0,87.0,5.0,16.6,408.0,63.51,50.39
2018,5,29,17,15,687.5,82.5,5.0,16.3,357.0,61.26,48.62
2018,5,29,17,30,650.0,78.0,5.0,16.0,306.0,58.96,46.76
2018,5,29,17,45,595.0,73.0,5.05,15.65,256.0,56.09,44.32
2018,5,29,18,0,540.0,68.0,5.1,15.3,206.0,53.25,41.76
2018,5,29,18,15,464.5,60.0,5.05,14.95,160.0,47.82,36.73
2018,5,29,18,30,389.0,52.0,5.0,14.6,114.0,42.35,31.42
2018,5,29,18,45,281.5,41.0,4.95,14.25,78.0,31.69,21.12
2018,5,29,19,0,174.0,30.0,4.9,13.9,42.0,23.28,6.13
2018,5,29,19,15,95.0,17.5,4.85,13.7,23.5,14.94,0.0
2018,5,29,19,30,16.0,5.0,4.8,13.5,5.0,0.0,0.0
2018,5,29,19,45,8.0,2.5,4.8,13.3,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,5,30,4,45,1.0,3.0,5.45,11.65,3.0,0.0,0.0
2018,5,30,5,0,2.0,6.0,5.5,11.7,6.0,6.4,0.0
2018,5,30,5,15,6.0,11.0,5.55,11.8,11.5,13.39,0.0
2018,5,30,5,30,10.0,16.0,5.6,11.9,17.0,20.78,11.49
2018,5,30,5,45,5.0,18.5,5.6,12.0,19.0,19.46,11.0
2018,5,30,6,0,0.0,21.0,5.6,12.1,21.0,17.29,9.2
2018,5,30,6,15,0.0,31.5,5.65,12.2,31.5,25.98,16.81
2018,5,30,6,30,0.0,42.0,5.7,12.3,42.0,34.7,24.38
2018,5,30,6,45,118.0,83.0,5.75,12.45,129.5,201.33,171.69
2018,5,30,7,0,236.0,124.0,5.8,12.6,217.0,382.76,325.8
2018,5,30,7,15,353.5,138.0,5.8,12.7,298.5,537.48,452.81
2018,5,30,7,30,471.0,152.0,5.8,12.8,380.0,672.82,560.46
2018,5,30,7,45,530.0,155.0,5.8,12.9,437.0,739.07,609.93
2018,5,30,8,0,589.0,158.0,5.8,13.0,494.0,815.32,666.09
2018,5,30,8,15,552.0,184.0,5.8,13.15,520.0,800.75,652.29
2018,5,30,8,30,515.0,210.0,5.8,13.3,546.0,792.51,642.7
2018,5,30,8,45,427.0,250.0,5.8,13.45,541.0,744.23,601.26
2018,5,30,9,0,339.0,290.0,5.8,13.6,536.0,671.28,541.65
2018,5,30,9,15,261.5,292.0,5.75,13.85,488.0,587.52,473.84
2018,5,30,9,30,184.0,294.0,5.7,14.1,440.0,483.87,390.32
2018,5,30,9,45,140.5,314.5,5.7,14.35,428.5,455.12,365.37
2018,5,30,10,0,97.0,335.0,5.7,14.6,417.0,426.32,340.27
2018,5,30,10,15,244.0,353.5,5.7,14.8,569.5,594.51,473.27
2018,5,30,10,30,391.0,372.0,5.7,15.0,722.0,750.14,591.33
2018,5,30,10,45,432.5,368.5,5.7,15.2,763.5,765.1,601.36
2018,5,30,11,0,474.0,365.0,5.7,15.4,805.0,776.05,608.91
2018,5,30,11,15,506.0,358.0,5.75,15.45,833.5,771.67,605.54
2018,5,30,11,30,538.0,351.0,5.8,15.5,862.0,763.61,599.38
2018,5,30,11,45,667.0,277.5,5.85,15.55,915.5,769.58,605.97
2018,5,30,12,0,796.0,204.0,5.9,15.6,969.0,763.21,602.69
2018,5,30,12,15,842.5,173.0,5.95,15.55,981.5,730.39,577.56
2018,5,30,12,30,889.0,142.0,6.0,15.5,994.0,688.86,545.24
2018,5,30,12,45,888.0,142.0,6.0,15.5,986.0,643.42,507.9
2018,5,30,13,0,887.0,142.0,6.0,15.5,978.0,596.7,468.73
2018,5,30,13,15,884.5,141.0,6.05,15.45,962.5,547.46,426.82
2018,5,30,13,30,882.0,140.0,6.1,15.4,947.0,497.42,383.19
2018,5,30,13,45,878.5,138.0,6.1,15.35,925.0,445.73,337.16
2018,5,30,14,0,875.0,136.0,6.1,15.3,903.0,393.7,289.98
2018,5,30,14,15,850.0,143.5,6.1,15.2,867.5,335.45,238.2
2018,5,30,14,30,825.0,151.0,6.1,15.1,832.0,284.59,193.03
2018,5,30,14,45,788.0,159.0,6.15,15.0,787.0,234.64,151.5
2018,5,30,15,0,751.0,167.0,6.2,14.9,742.0,179.92,110.92
2018,5,30,15,15,755.5,153.5,6.2,14.9,705.5,126.95,78.96
2018,5,30,15,30,760.0,140.0,6.2,14.9,669.0,94.99,76.95
2018,5,30,15,45,758.5,133.5,6.25,14.6,632.0,84.44,68.12
2018,5,30,16,0,757.0,127.0,6.3,14.3,595.0,82.8,66.98
2018,5,30,16,15,732.5,125.5,6.25,14.1,548.5,83.71,68.04
2018,5,30,16,30,708.0,124.0,6.2,13.9,502.0,84.67,69.17
2018,5,30,16,45,669.5,121.0,6.2,13.65,450.5,84.46,69.29
2018,5,30,17,0,631.0,118.0,6.2,13.4,399.0,84.32,69.46
2018,5,30,17,15,584.5,113.0,6.15,13.15,348.0,82.64,68.25
2018,5,30,17,30,538.0,108.0,6.1,12.9,297.0,78.31,64.62
2018,5,30,17,45,469.5,100.5,6.0,12.65,246.5,73.47,60.41
2018,5,30,18,0,401.0,93.0,5.9,12.4,196.0,68.58,55.97
2018,5,30,18,15,321.0,80.5,5.8,12.25,151.5,59.95,47.94
2018,5,30,18,30,241.0,68.0,5.7,12.1,107.0,51.22,39.59
2018,5,30,18,45,154.5,49.5,5.6,11.9,71.5,37.57,26.43
2018,5,30,19,0,68.0,31.0,5.5,11.7,36.0,23.91,7.65
2018,5,30,19,15,35.0,17.0,5.45,11.65,19.5,14.51,0.0
2018,5,30,19,30,2.0,3.0,5.4,11.6,3.0,0.0,0.0
2018,5,30,19,45,1.0,1.5,5.35,11.6,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,11.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.25,11.6,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.3,11.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.35,11.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.55,11.7,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.6,11.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.55,11.6,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,5.15,11.4,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,5.0,11.35,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,31,4,45,13.5,6.0,4.7,11.3,6.5,0.0,0.0
2018,5,31,5,0,27.0,12.0,4.7,11.3,13.0,27.55,0.0
2018,5,31,5,15,102.0,28.5,4.75,11.45,38.5,130.76,45.27
2018,5,31,5,30,177.0,45.0,4.8,11.6,64.0,219.05,174.75
2018,5,31,5,45,262.0,57.0,4.8,11.75,102.0,315.63,263.96
2018,5,31,6,0,347.0,69.0,4.8,11.9,140.0,406.12,344.16
2018,5,31,6,15,398.5,80.0,4.8,12.1,182.5,472.79,401.68
2018,5,31,6,30,450.0,91.0,4.8,12.3,225.0,542.03,458.62
2018,5,31,6,45,517.5,96.0,4.8,12.5,278.0,627.82,526.6
2018,5,31,7,0,585.0,101.0,4.8,12.7,331.0,709.54,588.96
2018,5,31,7,15,631.5,104.5,4.75,12.95,384.0,770.18,632.83
2018,5,31,7,30,678.0,108.0,4.7,13.2,437.0,830.14,675.0
2018,5,31,7,45,709.0,110.5,4.7,13.4,486.5,872.46,703.5
2018,5,31,8,0,740.0,113.0,4.7,13.6,536.0,912.87,730.21
2018,5,31,8,15,762.0,115.5,4.65,13.85,583.0,935.69,743.29
2018,5,31,8,30,784.0,118.0,4.6,14.1,630.0,962.57,759.29
2018,5,31,8,45,802.5,119.5,4.55,14.35,674.0,981.74,769.66
2018,5,31,9,0,821.0,121.0,4.5,14.6,718.0,997.73,777.82
2018,5,31,9,15,834.0,122.0,4.5,14.75,756.5,1004.23,780.18
2018,5,31,9,30,847.0,123.0,4.5,14.9,795.0,994.44,771.34
2018,5,31,9,45,858.5,123.5,4.55,15.05,829.0,992.34,768.65
2018,5,31,10,0,870.0,124.0,4.6,15.2,863.0,986.83,763.66
2018,5,31,10,15,877.5,125.0,4.65,15.35,890.5,974.5,754.05
2018,5,31,10,30,885.0,126.0,4.7,15.5,918.0,958.81,742.24
2018,5,31,10,45,890.0,127.0,4.75,15.6,939.0,937.51,726.71
2018,5,31,11,0,895.0,128.0,4.8,15.7,960.0,913.04,709.03
2018,5,31,11,15,898.0,128.5,4.8,15.75,973.0,883.39,687.47
2018,5,31,11,30,901.0,129.0,4.8,15.8,986.0,850.97,663.93
2018,5,31,11,45,902.0,129.5,4.85,15.8,992.0,814.39,637.78
2018,5,31,12,0,903.0,130.0,4.9,15.8,998.0,775.57,609.37
2018,5,31,12,15,900.5,132.0,4.9,15.85,996.5,733.44,576.33
2018,5,31,12,30,898.0,134.0,4.9,15.9,995.0,689.72,541.46
2018,5,31,12,45,891.0,137.5,4.9,15.9,985.0,642.97,503.65
2018,5,31,13,0,884.0,141.0,4.9,15.9,975.0,595.36,464.32
2018,5,31,13,15,881.0,139.5,4.85,15.85,958.5,545.76,422.5
2018,5,31,13,30,878.0,138.0,4.8,15.8,942.0,495.44,379.08
2018,5,31,13,45,875.0,134.5,4.75,15.8,919.0,443.28,333.14
2018,5,31,14,0,872.0,131.0,4.7,15.8,896.0,390.77,286.02
2018,5,31,14,15,865.0,129.5,4.7,15.75,867.0,338.17,238.59
2018,5,31,14,30,858.0,128.0,4.7,15.7,838.0,285.97,191.91
2018,5,31,14,45,849.5,126.0,4.7,15.65,803.5,233.79,147.42
2018,5,31,15,0,841.0,124.0,4.7,15.6,769.0,173.17,101.05
2018,5,31,15,15,828.0,122.0,4.7,15.6,728.5,122.08,72.16
2018,5,31,15,30,815.0,120.0,4.7,15.6,688.0,83.25,66.6
2018,5,31,15,45,798.5,116.5,4.7,15.35,643.0,82.7,66.39
2018,5,31,16,0,782.0,113.0,4.7,15.1,598.0,82.04,66.08
2018,5,31,16,15,760.5,109.5,4.7,14.95,550.0,81.19,65.6
2018,5,31,16,30,739.0,106.0,4.7,14.8,502.0,73.18,58.85
2018,5,31,16,45,711.0,101.5,4.7,14.6,452.0,71.54,57.67
2018,5,31,17,0,683.0,97.0,4.7,14.4,402.0,69.81,56.39
2018,5,31,17,15,644.5,92.0,4.7,14.15,351.5,67.52,54.59
2018,5,31,17,30,606.0,87.0,4.7,13.9,301.0,65.17,52.68
2018,5,31,17,45,552.5,80.5,4.7,13.65,252.0,61.47,49.48
2018,5,31,18,0,499.0,74.0,4.7,13.4,203.0,57.72,46.09
2018,5,31,18,15,422.5,65.0,4.55,13.1,158.0,51.67,40.47
2018,5,31,18,30,346.0,56.0,4.4,12.8,113.0,42.78,32.11
2018,5,31,18,45,243.5,43.5,4.25,12.5,77.0,33.42,22.93
2018,5,31,19,0,141.0,31.0,4.1,12.2,41.0,23.96,8.59
2018,5,31,19,15,76.0,18.0,4.0,12.05,23.0,15.36,0.0
2018,5,31,19,30,11.0,5.0,3.9,11.9,5.0,0.0,0.0
2018,5,31,19,45,5.5,2.5,3.85,11.75,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,1,4,45,30.0,7.0,2.45,10.75,7.5,0.0,0.0
2018,6,1,5,0,60.0,14.0,2.4,10.9,15.0,50.41,0.0
2018,6,1,5,15,159.0,27.0,2.4,11.2,41.5,177.53,69.04
2018,6,1,5,30,258.0,40.0,2.4,11.5,68.0,282.71,225.71
2018,6,1,5,45,351.5,49.5,2.35,11.85,109.0,374.45,310.73
2018,6,1,6,0,445.0,59.0,2.3,12.2,150.0,475.24,395.86
2018,6,1,6,15,509.0,65.5,2.2,12.55,197.0,552.77,458.45
2018,6,1,6,30,573.0,72.0,2.1,12.9,244.0,632.48,519.56
2018,6,1,6,45,618.5,77.5,1.95,13.3,294.0,696.03,565.0
2018,6,1,7,0,664.0,83.0,1.8,13.7,344.0,759.87,608.38
2018,6,1,7,15,697.0,87.0,1.75,14.1,394.5,809.62,640.56
2018,6,1,7,30,730.0,91.0,1.7,14.5,445.0,852.48,666.91
2018,6,1,7,45,755.5,93.5,1.65,14.95,494.0,890.73,689.21
2018,6,1,8,0,781.0,96.0,1.6,15.4,543.0,926.75,709.46
2018,6,1,8,15,800.0,98.5,1.55,15.95,590.0,953.72,722.94
2018,6,1,8,30,819.0,101.0,1.5,16.5,637.0,977.87,734.42
2018,6,1,8,45,834.5,102.5,1.4,17.0,680.0,981.91,731.96
2018,6,1,9,0,850.0,104.0,1.3,17.5,723.0,995.13,735.77
2018,6,1,9,15,863.5,105.0,1.3,17.85,762.5,1002.51,737.82
2018,6,1,9,30,877.0,106.0,1.3,18.2,802.0,1006.51,737.92
2018,6,1,9,45,890.5,104.5,1.3,18.55,836.5,1004.35,734.27
2018,6,1,10,0,904.0,103.0,1.3,18.9,871.0,998.73,728.64
2018,6,1,10,15,910.0,104.0,1.4,19.1,898.0,984.95,720.05
2018,6,1,10,30,916.0,105.0,1.5,19.3,925.0,967.78,709.34
2018,6,1,10,45,920.5,105.0,1.6,19.5,945.0,944.92,694.93
2018,6,1,11,0,925.0,105.0,1.7,19.7,965.0,918.91,678.39
2018,6,1,11,15,927.5,106.0,1.8,19.8,978.5,889.05,659.44
2018,6,1,11,30,930.0,107.0,1.9,19.9,992.0,856.33,638.4
2018,6,1,11,45,931.5,107.0,2.0,20.05,998.0,819.3,614.09
2018,6,1,12,0,933.0,107.0,2.1,20.2,1004.0,779.92,587.89
2018,6,1,12,15,933.0,106.5,2.25,20.25,1002.5,736.94,557.63
2018,6,1,12,30,933.0,106.0,2.4,20.3,1001.0,692.16,524.82
2018,6,1,12,45,931.5,105.5,2.55,20.35,992.0,644.83,489.1
2018,6,1,13,0,930.0,105.0,2.7,20.4,983.0,596.18,451.19
2018,6,1,13,15,926.5,104.5,2.85,20.35,966.5,545.34,410.56
2018,6,1,13,30,923.0,104.0,3.0,20.3,950.0,493.71,367.93
2018,6,1,13,45,917.5,103.0,3.15,20.25,926.5,440.33,322.66
2018,6,1,14,0,912.0,102.0,3.3,20.2,903.0,386.75,276.07
2018,6,1,14,15,905.5,100.5,3.4,20.05,873.5,332.55,228.39
2018,6,1,14,30,899.0,99.0,3.5,19.9,844.0,278.66,181.19
2018,6,1,14,45,889.5,98.0,3.6,19.8,808.5,225.08,136.27
2018,6,1,15,0,880.0,97.0,3.7,19.7,773.0,172.52,97.05
2018,6,1,15,15,868.5,95.0,3.7,19.7,732.5,120.44,67.95
2018,6,1,15,30,857.0,93.0,3.7,19.7,692.0,78.82,61.73
2018,6,1,15,45,842.5,91.0,3.85,19.3,648.0,77.9,61.25
2018,6,1,16,0,828.0,89.0,4.0,18.9,604.0,76.85,60.64
2018,6,1,16,15,809.0,86.5,4.0,18.6,556.5,66.2,51.75
2018,6,1,16,30,790.0,84.0,4.0,18.3,509.0,65.35,51.26
2018,6,1,16,45,765.0,80.5,4.05,18.0,459.0,63.64,50.02
2018,6,1,17,0,740.0,77.0,4.1,17.7,409.0,61.86,48.7
2018,6,1,17,15,705.0,73.5,4.1,17.3,358.5,59.9,47.21
2018,6,1,17,30,670.0,70.0,4.1,16.9,308.0,53.13,41.45
2018,6,1,17,45,621.5,65.5,4.05,16.45,259.0,50.42,39.17
2018,6,1,18,0,573.0,61.0,4.0,16.0,210.0,47.72,36.78
2018,6,1,18,15,502.5,53.5,3.85,15.6,164.0,42.45,31.95
2018,6,1,18,30,432.0,46.0,3.7,15.2,118.0,37.13,26.88
2018,6,1,18,45,325.0,37.0,3.6,14.75,81.0,30.3,20.14
2018,6,1,19,0,218.0,28.0,3.5,14.3,44.0,21.82,7.92
2018,6,1,19,15,123.5,17.0,3.4,14.1,24.5,14.51,0.0
2018,6,1,19,30,29.0,6.0,3.3,13.9,5.0,0.0,0.0
2018,6,1,19,45,14.5,3.0,3.2,13.75,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,2,4,45,49.5,7.0,1.65,13.05,8.0,0.0,0.0
2018,6,2,5,0,99.0,14.0,1.6,13.2,16.0,75.4,0.0
2018,6,2,5,15,216.0,24.5,1.6,13.65,44.0,211.18,87.74
2018,6,2,5,30,333.0,35.0,1.6,14.1,72.0,330.35,260.82
2018,6,2,5,45,423.5,43.0,1.6,14.5,114.0,422.78,344.28
2018,6,2,6,0,514.0,51.0,1.6,14.9,156.0,521.05,424.86
2018,6,2,6,15,572.5,56.0,1.6,15.3,203.5,593.38,481.67
2018,6,2,6,30,631.0,61.0,1.6,15.7,251.0,667.78,537.16
2018,6,2,6,45,671.5,65.0,1.55,16.1,300.5,720.92,573.96
2018,6,2,7,0,712.0,69.0,1.5,16.5,350.0,779.94,613.36
2018,6,2,7,15,741.5,72.5,1.55,17.0,400.5,827.24,643.74
2018,6,2,7,30,771.0,76.0,1.6,17.5,451.0,873.11,672.38
