Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,7,45,794.0,79.0,1.6,17.95,500.5,910.11,693.82
2018,6,2,8,0,817.0,82.0,1.6,18.4,550.0,944.84,713.39
2018,6,2,8,15,834.5,84.0,1.65,19.0,597.0,958.65,719.11
2018,6,2,8,30,852.0,86.0,1.7,19.6,644.0,981.1,730.8
2018,6,2,8,45,865.0,88.0,1.75,20.15,687.0,995.94,737.53
2018,6,2,9,0,878.0,90.0,1.8,20.7,730.0,1007.57,742.33
2018,6,2,9,15,884.0,93.5,1.8,21.1,767.0,1010.47,741.36
2018,6,2,9,30,890.0,97.0,1.8,21.5,804.0,1009.89,738.42
2018,6,2,9,45,889.5,103.5,1.85,21.95,835.0,1002.58,731.88
2018,6,2,10,0,889.0,110.0,1.9,22.4,866.0,991.72,723.27
2018,6,2,10,15,895.0,111.5,1.85,22.7,893.0,978.59,712.54
2018,6,2,10,30,901.0,113.0,1.8,23.0,920.0,962.08,699.81
2018,6,2,10,45,906.0,113.5,1.8,23.3,940.5,940.37,684.52
2018,6,2,11,0,911.0,114.0,1.8,23.6,961.0,915.49,667.31
2018,6,2,11,15,914.0,114.5,1.85,23.8,974.5,885.84,647.85
2018,6,2,11,30,917.0,115.0,1.9,24.0,988.0,853.37,626.48
2018,6,2,11,45,918.5,115.0,1.9,24.15,994.0,816.67,601.86
2018,6,2,12,0,920.0,115.0,1.9,24.3,1000.0,777.65,575.6
2018,6,2,12,15,921.5,113.5,2.0,24.35,999.0,735.35,545.99
2018,6,2,12,30,923.0,112.0,2.1,24.4,998.0,691.19,514.16
2018,6,2,12,45,924.5,109.5,2.15,24.45,990.0,644.59,479.37
2018,6,2,13,0,926.0,107.0,2.2,24.5,982.0,596.46,442.44
2018,6,2,13,15,922.5,107.0,2.3,24.4,966.0,546.21,403.21
2018,6,2,13,30,919.0,107.0,2.4,24.3,950.0,495.15,362.04
2018,6,2,13,45,913.5,106.0,2.5,24.2,926.5,441.98,318.03
2018,6,2,14,0,908.0,105.0,2.6,24.1,903.0,388.63,272.69
2018,6,2,14,15,900.5,104.5,2.7,23.95,873.5,335.02,226.52
2018,6,2,14,30,893.0,104.0,2.8,23.8,844.0,281.8,180.82
2018,6,2,14,45,884.0,102.0,2.85,23.65,808.5,227.99,136.5
2018,6,2,15,0,875.0,100.0,2.9,23.5,773.0,175.16,97.57
2018,6,2,15,15,863.0,98.5,2.9,23.5,733.0,123.6,68.96
2018,6,2,15,30,851.0,97.0,2.9,23.5,693.0,81.03,62.59
2018,6,2,15,45,835.5,95.0,3.0,23.0,648.5,80.16,62.21
2018,6,2,16,0,820.0,93.0,3.1,22.5,604.0,69.39,53.43
2018,6,2,16,15,800.5,90.0,3.05,22.1,556.0,68.36,52.83
2018,6,2,16,30,781.0,87.0,3.0,21.7,508.0,67.26,52.16
2018,6,2,16,45,755.5,84.0,3.0,21.3,458.5,66.0,51.35
2018,6,2,17,0,730.0,81.0,3.0,20.9,409.0,64.69,50.49
2018,6,2,17,15,695.0,76.5,2.95,20.35,358.5,56.91,44.03
2018,6,2,17,30,660.0,72.0,2.9,19.8,308.0,54.45,42.09
2018,6,2,17,45,611.0,67.0,2.8,19.25,259.0,51.42,39.59
2018,6,2,18,0,562.0,62.0,2.7,18.7,210.0,48.38,36.95
2018,6,2,18,15,490.5,55.0,2.65,18.15,164.0,43.56,32.59
2018,6,2,18,30,419.0,48.0,2.6,17.6,118.0,38.72,28.01
2018,6,2,18,45,313.5,38.5,2.5,17.0,81.5,31.54,21.04
2018,6,2,19,0,208.0,29.0,2.4,16.4,45.0,22.56,8.9
2018,6,2,19,15,117.5,17.5,2.35,16.15,25.0,14.94,0.0
2018,6,2,19,30,27.0,6.0,2.3,15.9,5.0,0.0,0.0
2018,6,2,19,45,13.5,3.0,2.3,15.6,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,3,4,45,42.5,7.0,2.05,13.5,8.0,0.0,0.0
2018,6,3,5,0,85.0,14.0,2.1,13.6,16.0,66.41,0.0
2018,6,3,5,15,196.0,25.5,2.05,13.85,43.5,200.63,87.67
2018,6,3,5,30,307.0,37.0,2.0,14.1,71.0,313.07,248.15
2018,6,3,5,45,397.5,45.5,1.95,14.35,112.5,405.67,332.16
2018,6,3,6,0,488.0,54.0,1.9,14.6,154.0,503.89,413.48
2018,6,3,6,15,548.5,60.0,1.85,14.9,201.5,578.67,472.73
2018,6,3,6,30,609.0,66.0,1.8,15.2,249.0,655.62,530.63
2018,6,3,6,45,651.5,70.0,1.8,15.55,298.5,715.23,573.16
2018,6,3,7,0,694.0,74.0,1.8,15.9,348.0,769.61,610.24
2018,6,3,7,15,724.5,78.0,1.8,16.25,398.5,818.21,641.9
2018,6,3,7,30,755.0,82.0,1.8,16.6,449.0,865.4,671.67
2018,6,3,7,45,778.0,85.0,1.8,17.0,498.0,902.16,693.39
2018,6,3,8,0,801.0,88.0,1.8,17.4,547.0,936.65,713.24
2018,6,3,8,15,818.5,90.5,1.85,17.75,593.5,962.41,727.73
2018,6,3,8,30,836.0,93.0,1.9,18.1,640.0,973.43,732.45
2018,6,3,8,45,849.5,95.0,1.9,18.45,683.0,988.6,739.55
2018,6,3,9,0,863.0,97.0,1.9,18.8,726.0,1000.61,744.57
2018,6,3,9,15,873.5,98.5,1.95,19.05,764.5,1005.7,746.14
2018,6,3,9,30,884.0,100.0,2.0,19.3,803.0,1007.42,745.72
2018,6,3,9,45,892.0,101.5,2.05,19.55,836.0,1003.19,741.6
2018,6,3,10,0,900.0,103.0,2.1,19.8,869.0,995.5,735.42
2018,6,3,10,15,906.0,103.5,2.15,20.0,895.5,981.4,725.34
2018,6,3,10,30,912.0,104.0,2.2,20.2,922.0,963.94,713.21
2018,6,3,10,45,916.0,105.5,2.25,20.4,942.5,942.32,698.42
2018,6,3,11,0,920.0,107.0,2.3,20.6,963.0,917.49,681.56
2018,6,3,11,15,923.0,107.5,2.4,20.7,976.5,887.81,662.16
2018,6,3,11,30,926.0,108.0,2.5,20.8,990.0,855.29,640.71
2018,6,3,11,45,909.0,120.0,2.55,20.9,990.5,814.16,612.84
2018,6,3,12,0,892.0,132.0,2.6,21.0,991.0,771.33,583.18
2018,6,3,12,15,910.0,120.5,2.7,20.95,995.5,733.66,556.24
2018,6,3,12,30,928.0,109.0,2.8,20.9,1000.0,693.03,526.27
2018,6,3,12,45,924.0,110.0,2.85,20.85,990.5,645.61,490.01
2018,6,3,13,0,920.0,111.0,2.9,20.8,981.0,597.06,451.92
2018,6,3,13,15,905.5,118.0,3.0,20.7,962.5,546.49,411.4
2018,6,3,13,30,891.0,125.0,3.1,20.6,944.0,495.95,369.75
2018,6,3,13,45,859.5,142.0,3.2,20.5,916.0,445.32,327.1
2018,6,3,14,0,828.0,159.0,3.3,20.4,888.0,393.01,282.58
2018,6,3,14,15,845.0,142.0,3.35,20.25,864.5,338.0,234.4
2018,6,3,14,30,862.0,125.0,3.4,20.1,841.0,288.94,190.56
2018,6,3,14,45,868.5,114.5,3.5,19.95,809.5,234.26,144.3
2018,6,3,15,0,875.0,104.0,3.6,19.8,778.0,178.98,102.0
2018,6,3,15,15,859.0,102.5,3.6,19.8,735.0,127.11,72.45
2018,6,3,15,30,843.0,101.0,3.6,19.8,692.0,83.17,65.37
2018,6,3,15,45,815.0,102.0,3.65,19.45,643.0,73.56,57.5
2018,6,3,16,0,787.0,103.0,3.7,19.1,594.0,75.27,59.23
2018,6,3,16,15,775.0,97.5,3.7,18.9,549.0,72.96,57.48
2018,6,3,16,30,763.0,92.0,3.7,18.7,504.0,70.44,55.55
2018,6,3,16,45,754.5,85.0,3.7,18.45,459.5,66.66,52.53
2018,6,3,17,0,746.0,78.0,3.7,18.2,415.0,62.61,49.24
2018,6,3,17,15,712.5,74.0,3.7,17.85,364.5,60.29,47.45
2018,6,3,17,30,679.0,70.0,3.7,17.5,314.0,53.15,41.36
2018,6,3,17,45,632.0,65.0,3.7,17.15,264.5,50.06,38.74
2018,6,3,18,0,585.0,60.0,3.7,16.8,215.0,46.94,35.98
2018,6,3,18,15,515.5,53.5,3.65,16.35,169.0,42.44,31.87
2018,6,3,18,30,446.0,47.0,3.6,15.9,123.0,37.94,27.56
2018,6,3,18,45,341.0,38.5,3.55,15.45,85.5,31.57,21.26
2018,6,3,19,0,236.0,30.0,3.5,15.0,48.0,23.38,10.05
2018,6,3,19,15,135.5,18.5,3.5,14.8,27.0,15.79,0.0
2018,6,3,19,30,35.0,7.0,3.5,14.6,6.0,0.0,0.0
2018,6,3,19,45,17.5,3.5,3.55,14.35,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,4,4,45,48.5,7.5,4.3,12.95,8.5,0.0,0.0
2018,6,4,5,0,97.0,15.0,4.4,13.0,17.0,74.94,0.0
2018,6,4,5,15,214.0,26.0,4.5,13.25,45.5,211.43,97.41
2018,6,4,5,30,331.0,37.0,4.6,13.5,74.0,330.5,265.1
2018,6,4,5,45,422.0,44.5,4.65,13.75,116.0,423.24,351.21
2018,6,4,6,0,513.0,52.0,4.7,14.0,158.0,521.34,435.13
2018,6,4,6,15,572.5,57.5,4.8,14.3,206.0,595.26,496.5
2018,6,4,6,30,632.0,63.0,4.9,14.6,254.0,671.32,556.96
2018,6,4,6,45,673.0,67.5,4.95,14.9,304.0,730.9,602.11
2018,6,4,7,0,714.0,72.0,5.0,15.2,354.0,785.55,641.94
2018,6,4,7,15,744.5,75.5,5.0,15.45,405.0,833.93,675.72
2018,6,4,7,30,775.0,79.0,5.0,15.7,456.0,880.87,707.6
2018,6,4,7,45,797.0,82.0,4.95,15.9,505.5,916.99,730.68
2018,6,4,8,0,819.0,85.0,4.9,16.1,555.0,950.77,751.73
2018,6,4,8,15,836.5,87.5,4.9,16.25,602.5,965.1,759.14
2018,6,4,8,30,854.0,90.0,4.9,16.4,650.0,988.14,772.92
2018,6,4,8,45,867.0,92.0,4.85,16.6,693.0,1002.96,780.26
2018,6,4,9,0,880.0,94.0,4.8,16.8,736.0,1014.56,785.45
2018,6,4,9,15,888.0,97.0,4.8,16.9,774.0,1018.87,786.41
2018,6,4,9,30,896.0,100.0,4.8,17.0,812.0,1019.69,785.17
2018,6,4,9,45,899.0,104.5,4.8,17.05,844.5,1013.63,779.47
2018,6,4,10,0,902.0,109.0,4.8,17.1,877.0,1004.03,771.53
2018,6,4,10,15,909.0,110.5,4.85,17.15,905.0,991.74,762.3
2018,6,4,10,30,916.0,112.0,4.9,17.2,933.0,975.99,750.78
2018,6,4,10,45,921.5,111.5,4.95,17.25,953.5,953.54,734.68
2018,6,4,11,0,927.0,111.0,5.0,17.3,974.0,927.9,716.39
2018,6,4,11,15,929.5,111.5,5.0,17.3,987.5,897.52,694.57
2018,6,4,11,30,932.0,112.0,5.0,17.3,1001.0,864.3,670.73
2018,6,4,11,45,913.0,126.5,5.05,17.25,1001.5,823.3,641.62
2018,6,4,12,0,894.0,141.0,5.1,17.2,1002.0,780.52,610.42
2018,6,4,12,15,823.5,188.0,5.15,17.25,980.5,733.03,572.39
2018,6,4,12,30,753.0,235.0,5.2,17.3,959.0,683.2,532.44
2018,6,4,12,45,759.0,230.0,5.25,17.3,954.0,640.14,498.42
2018,6,4,13,0,765.0,225.0,5.3,17.3,949.0,595.72,462.46
2018,6,4,13,15,802.5,196.5,5.3,17.3,944.5,550.58,424.97
2018,6,4,13,30,840.0,168.0,5.3,17.3,940.0,501.57,383.12
2018,6,4,13,45,877.5,139.5,5.3,17.3,928.5,452.01,339.24
2018,6,4,14,0,915.0,111.0,5.3,17.3,917.0,397.45,289.96
2018,6,4,14,15,900.5,114.0,5.3,17.25,885.0,343.67,241.58
2018,6,4,14,30,886.0,117.0,5.3,17.2,853.0,290.93,194.51
2018,6,4,14,45,885.0,111.0,5.35,17.15,820.0,236.41,147.51
2018,6,4,15,0,884.0,105.0,5.4,17.1,787.0,182.07,105.33
2018,6,4,15,15,872.5,103.0,5.4,17.1,746.5,129.73,74.56
2018,6,4,15,30,861.0,101.0,5.4,17.1,706.0,83.52,66.42
2018,6,4,15,45,847.0,98.5,5.4,16.8,661.5,82.44,65.77
2018,6,4,16,0,833.0,96.0,5.4,16.5,617.0,71.48,56.58
2018,6,4,16,15,814.0,93.0,5.4,16.3,569.0,70.53,55.99
2018,6,4,16,30,795.0,90.0,5.4,16.1,521.0,69.5,55.32
2018,6,4,16,45,769.0,86.5,5.4,15.85,470.5,67.92,54.19
2018,6,4,17,0,743.0,83.0,5.4,15.6,420.0,66.29,53.0
2018,6,4,17,15,708.0,79.5,5.35,15.3,369.0,59.1,46.88
2018,6,4,17,30,673.0,76.0,5.3,15.0,318.0,57.43,45.57
2018,6,4,17,45,624.0,70.5,5.3,14.7,268.0,54.12,42.74
2018,6,4,18,0,575.0,65.0,5.3,14.4,218.0,50.77,39.74
2018,6,4,18,15,502.0,58.5,5.2,14.1,171.5,46.42,35.7
2018,6,4,18,30,429.0,52.0,5.1,13.8,125.0,42.11,31.47
2018,6,4,18,45,320.0,41.5,4.95,13.5,86.5,34.12,23.68
2018,6,4,19,0,211.0,31.0,4.8,13.2,48.0,24.08,11.11
2018,6,4,19,15,119.5,18.5,4.75,13.0,27.0,15.79,0.0
2018,6,4,19,30,28.0,6.0,4.7,12.8,6.0,0.0,0.0
2018,6,4,19,45,14.0,3.0,4.6,12.6,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,5,4,45,28.0,7.5,4.35,11.4,8.0,0.0,0.0
2018,6,5,5,0,56.0,15.0,4.4,11.5,16.0,48.67,0.0
2018,6,5,5,15,150.0,28.5,4.45,11.7,43.0,174.94,82.9
2018,6,5,5,30,244.0,42.0,4.5,11.9,70.0,274.94,221.45
2018,6,5,5,45,335.0,53.5,4.55,12.15,111.5,365.22,305.57
2018,6,5,6,0,426.0,65.0,4.6,12.4,153.0,465.77,392.76
2018,6,5,6,15,489.5,72.5,4.55,12.65,200.0,544.22,458.2
2018,6,5,6,30,553.0,80.0,4.5,12.9,247.0,624.6,522.42
2018,6,5,6,45,598.0,86.0,4.45,13.2,297.0,688.16,570.75
2018,6,5,7,0,643.0,92.0,4.4,13.5,347.0,751.87,617.38
2018,6,5,7,15,677.0,97.0,4.3,13.75,397.5,803.61,653.2
2018,6,5,7,30,711.0,102.0,4.2,14.0,448.0,854.22,687.17
2018,6,5,7,45,737.0,105.5,4.1,14.25,497.5,893.49,712.24
2018,6,5,8,0,763.0,109.0,4.0,14.5,547.0,924.43,730.88
2018,6,5,8,15,783.5,111.5,3.9,14.7,594.0,952.89,747.66
2018,6,5,8,30,804.0,114.0,3.8,14.9,641.0,978.54,762.26
2018,6,5,8,45,820.5,115.5,3.7,15.1,684.5,995.9,770.98
2018,6,5,9,0,837.0,117.0,3.6,15.3,728.0,1010.07,777.55
2018,6,5,9,15,852.5,117.0,3.55,15.5,767.5,1005.33,771.58
2018,6,5,9,30,868.0,117.0,3.5,15.7,807.0,1010.26,772.59
2018,6,5,9,45,886.5,112.5,3.4,15.9,843.0,1009.99,769.71
2018,6,5,10,0,905.0,108.0,3.3,16.1,879.0,1006.25,764.65
2018,6,5,10,15,911.0,109.0,3.3,16.2,906.0,992.52,754.07
2018,6,5,10,30,917.0,110.0,3.3,16.3,933.0,975.4,741.39
2018,6,5,10,45,921.5,111.0,3.3,16.45,953.5,953.56,725.48
2018,6,5,11,0,926.0,112.0,3.3,16.6,974.0,928.5,707.47
2018,6,5,11,15,928.5,112.5,3.35,16.65,987.5,898.17,686.47
2018,6,5,11,30,931.0,113.0,3.4,16.7,1001.0,865.02,663.47
2018,6,5,11,45,932.0,113.5,3.45,16.7,1007.0,828.04,637.8
2018,6,5,12,0,933.0,114.0,3.5,16.7,1013.0,788.73,610.3
2018,6,5,12,15,931.0,115.0,3.6,16.7,1011.0,745.59,578.21
2018,6,5,12,30,929.0,116.0,3.7,16.7,1009.0,700.78,543.85
2018,6,5,12,45,923.5,118.0,3.8,16.65,999.0,653.1,506.54
2018,6,5,13,0,918.0,120.0,3.9,16.6,989.0,604.4,467.42
2018,6,5,13,15,915.0,119.0,3.95,16.55,973.0,554.04,425.85
2018,6,5,13,30,912.0,118.0,4.0,16.5,957.0,502.88,382.46
2018,6,5,13,45,908.5,116.0,4.05,16.5,934.5,450.21,336.66
2018,6,5,14,0,905.0,114.0,4.1,16.5,912.0,397.16,289.52
2018,6,5,14,15,898.5,112.5,4.1,16.4,882.5,343.36,241.29
2018,6,5,14,30,892.0,111.0,4.1,16.3,853.0,289.87,193.55
2018,6,5,14,45,883.5,109.0,4.15,16.25,818.0,236.21,147.57
2018,6,5,15,0,875.0,107.0,4.2,16.2,783.0,183.48,106.87
2018,6,5,15,15,863.0,105.0,4.2,16.2,742.5,131.59,76.05
2018,6,5,15,30,851.0,103.0,4.2,16.2,702.0,84.44,67.41
2018,6,5,15,45,836.0,101.0,4.2,16.05,657.5,73.24,58.02
2018,6,5,16,0,821.0,99.0,4.2,15.9,613.0,73.17,58.17
2018,6,5,16,15,801.0,96.0,4.2,15.7,565.0,72.29,57.64
2018,6,5,16,30,781.0,93.0,4.2,15.5,517.0,71.34,57.05
2018,6,5,16,45,754.5,89.5,4.2,15.35,467.0,69.86,55.98
2018,6,5,17,0,728.0,86.0,4.2,15.2,417.0,68.32,54.86
2018,6,5,17,15,692.5,81.5,4.25,14.95,366.0,60.28,47.99
2018,6,5,17,30,657.0,77.0,4.3,14.7,315.0,57.95,46.09
2018,6,5,17,45,607.0,72.0,4.3,14.45,265.5,55.06,43.63
2018,6,5,18,0,557.0,67.0,4.3,14.2,216.0,52.17,41.04
2018,6,5,18,15,486.0,59.5,4.2,13.85,170.0,47.09,36.35
2018,6,5,18,30,415.0,52.0,4.1,13.5,124.0,41.98,31.43
2018,6,5,18,45,311.5,41.5,4.0,13.2,86.0,34.02,23.68
2018,6,5,19,0,208.0,31.0,3.9,12.9,48.0,24.06,11.55
2018,6,5,19,15,118.5,18.5,3.9,12.7,27.0,15.79,0.0
2018,6,5,19,30,29.0,6.0,3.9,12.5,6.0,5.12,0.0
2018,6,5,19,45,14.5,3.0,3.85,12.3,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.0,3.55,11.95,5.0,0.0,0.0
2018,6,6,5,0,10.0,10.0,3.6,12.0,10.0,14.94,0.0
2018,6,6,5,15,54.0,25.5,3.65,12.15,31.0,79.3,35.6
2018,6,6,5,30,98.0,41.0,3.7,12.3,52.0,150.45,118.98
2018,6,6,5,45,149.5,55.0,3.75,12.45,81.5,207.53,172.33
2018,6,6,6,0,201.0,69.0,3.8,12.6,111.0,268.8,227.13
2018,6,6,6,15,129.5,90.5,3.8,12.75,120.5,224.74,189.67
2018,6,6,6,30,58.0,112.0,3.8,12.9,130.0,173.78,144.81
2018,6,6,6,45,113.5,134.5,3.85,13.1,177.0,266.72,224.18
2018,6,6,7,0,169.0,157.0,3.9,13.3,224.0,345.0,289.33
2018,6,6,7,15,268.0,165.5,3.9,13.5,288.5,468.28,389.92
2018,6,6,7,30,367.0,174.0,3.9,13.7,353.0,575.51,474.57
2018,6,6,7,45,508.5,157.0,3.9,13.9,433.0,719.98,585.31
2018,6,6,8,0,650.0,140.0,3.9,14.1,513.0,855.92,683.05
2018,6,6,8,15,705.0,134.0,3.9,14.35,569.5,907.58,716.76
2018,6,6,8,30,760.0,128.0,3.9,14.6,626.0,949.94,743.91
2018,6,6,8,45,776.5,130.0,3.9,14.85,668.5,967.8,753.59
2018,6,6,9,0,793.0,132.0,3.9,15.1,711.0,982.53,761.31
2018,6,6,9,15,805.5,134.5,3.95,15.3,749.5,990.48,764.88
2018,6,6,9,30,818.0,137.0,4.0,15.5,788.0,995.08,766.31
2018,6,6,9,45,828.5,138.0,4.05,15.7,821.0,992.61,763.01
2018,6,6,10,0,839.0,139.0,4.1,15.9,854.0,986.71,757.55
2018,6,6,10,15,846.0,140.5,4.15,16.0,880.5,961.57,739.17
2018,6,6,10,30,853.0,142.0,4.2,16.1,907.0,946.48,728.01
2018,6,6,10,45,812.5,167.0,4.3,16.25,909.0,919.56,708.69
2018,6,6,11,0,772.0,192.0,4.4,16.4,911.0,877.6,679.12
2018,6,6,11,15,629.0,261.5,4.45,16.45,853.0,794.37,616.76
2018,6,6,11,30,486.0,331.0,4.5,16.5,795.0,707.44,550.04
2018,6,6,11,45,362.5,388.5,4.55,16.55,735.5,625.92,487.07
2018,6,6,12,0,239.0,446.0,4.6,16.6,676.0,557.95,433.44
2018,6,6,12,15,294.5,429.0,4.65,16.65,712.5,562.13,437.27
2018,6,6,12,30,350.0,412.0,4.7,16.7,749.0,561.85,436.98
2018,6,6,12,45,508.5,333.0,4.7,16.7,817.5,571.03,444.52
2018,6,6,13,0,667.0,254.0,4.7,16.7,886.0,564.0,438.21
2018,6,6,13,15,747.5,209.5,4.7,16.65,906.5,532.56,411.49
2018,6,6,13,30,828.0,165.0,4.7,16.6,927.0,496.07,379.25
2018,6,6,13,45,789.0,179.5,4.75,16.6,891.5,442.87,333.76
2018,6,6,14,0,750.0,194.0,4.8,16.6,856.0,387.91,286.57
2018,6,6,14,15,774.0,176.5,4.8,16.5,840.0,343.78,245.99
2018,6,6,14,30,798.0,159.0,4.8,16.4,824.0,292.08,199.27
2018,6,6,14,45,786.5,157.0,4.85,16.25,789.0,241.62,156.31
2018,6,6,15,0,775.0,155.0,4.9,16.1,754.0,192.62,118.51
2018,6,6,15,15,760.5,151.5,4.9,16.1,714.0,144.07,88.98
2018,6,6,15,30,746.0,148.0,4.9,16.1,674.0,89.51,71.79
2018,6,6,15,45,712.5,148.5,4.95,15.75,624.5,91.92,74.2
2018,6,6,16,0,679.0,149.0,5.0,15.4,575.0,94.51,76.75
2018,6,6,16,15,647.5,144.0,5.0,15.15,524.5,93.7,76.37
2018,6,6,16,30,616.0,139.0,5.0,14.9,474.0,92.8,75.91
2018,6,6,16,45,598.0,131.5,5.0,14.65,431.0,90.23,73.99
2018,6,6,17,0,580.0,124.0,5.0,14.4,388.0,87.43,71.86
2018,6,6,17,15,541.0,118.0,4.95,14.1,341.0,83.7,68.87
2018,6,6,17,30,502.0,112.0,4.9,13.8,294.0,80.39,66.19
2018,6,6,17,45,446.5,103.0,4.85,13.5,246.5,74.75,61.34
2018,6,6,18,0,391.0,94.0,4.8,13.2,199.0,68.98,56.19
2018,6,6,18,15,303.5,80.0,4.75,13.05,151.5,59.27,47.31
2018,6,6,18,30,216.0,66.0,4.7,12.9,104.0,50.0,38.59
2018,6,6,18,45,146.5,49.5,4.6,12.75,71.5,37.79,27.01
2018,6,6,19,0,77.0,33.0,4.5,12.6,39.0,25.43,12.92
2018,6,6,19,15,42.0,19.0,4.45,12.5,22.0,16.22,0.0
2018,6,6,19,30,7.0,5.0,4.4,12.4,5.0,4.27,0.0
2018,6,6,19,45,3.5,2.5,4.3,12.3,2.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.0,3.75,11.65,6.5,0.0,0.0
2018,6,7,5,0,26.0,12.0,3.8,11.7,13.0,26.88,0.0
2018,6,7,5,15,93.0,29.0,3.85,11.95,38.5,125.47,60.91
2018,6,7,5,30,160.0,46.0,3.9,12.2,64.0,206.14,165.05
2018,6,7,5,45,237.5,60.0,4.0,12.4,102.0,300.1,250.01
2018,6,7,6,0,315.0,74.0,4.1,12.6,140.0,386.48,325.85
2018,6,7,6,15,371.5,85.5,4.15,12.85,183.5,456.87,386.04
2018,6,7,6,30,428.0,97.0,4.2,13.1,227.0,530.19,446.17
2018,6,7,6,45,488.0,105.0,4.2,13.3,278.5,604.18,504.17
2018,6,7,7,0,548.0,113.0,4.2,13.5,330.0,688.41,568.07
2018,6,7,7,15,596.5,117.0,4.15,13.75,383.0,751.36,613.34
2018,6,7,7,30,645.0,121.0,4.1,14.0,436.0,813.65,656.99
2018,6,7,7,45,676.0,125.0,4.1,14.2,485.5,857.66,686.46
2018,6,7,8,0,707.0,129.0,4.1,14.4,535.0,899.78,714.16
2018,6,7,8,15,729.5,132.5,4.05,14.65,582.0,930.51,732.89
2018,6,7,8,30,752.0,136.0,4.0,14.9,629.0,958.63,749.64
2018,6,7,8,45,770.5,138.0,3.95,15.1,672.5,970.62,755.1
2018,6,7,9,0,789.0,140.0,3.9,15.3,716.0,987.4,764.11
2018,6,7,9,15,806.5,140.0,4.0,15.5,756.0,997.69,769.6
2018,6,7,9,30,824.0,140.0,4.1,15.7,796.0,1004.57,772.89
2018,6,7,9,45,843.0,137.0,4.15,15.85,832.0,1006.18,772.53
2018,6,7,10,0,862.0,134.0,4.2,16.0,868.0,991.23,760.89
2018,6,7,10,15,871.0,134.0,4.3,16.1,896.0,979.64,752.21
2018,6,7,10,30,880.0,134.0,4.4,16.2,924.0,964.69,741.68
2018,6,7,10,45,889.0,133.0,4.45,16.3,946.5,945.48,727.83
2018,6,7,11,0,898.0,132.0,4.5,16.4,969.0,923.02,711.76
2018,6,7,11,15,903.5,131.0,4.5,16.45,983.5,894.37,691.13
2018,6,7,11,30,909.0,130.0,4.5,16.5,998.0,862.85,668.5
2018,6,7,11,45,914.5,127.5,4.5,16.6,1005.5,827.39,642.91
2018,6,7,12,0,920.0,125.0,4.5,16.7,1013.0,789.45,615.46
2018,6,7,12,15,918.0,126.5,4.5,16.75,1011.5,747.07,582.7
2018,6,7,12,30,916.0,128.0,4.5,16.8,1010.0,703.03,548.09
2018,6,7,12,45,911.5,129.5,4.55,16.8,1000.5,656.02,510.82
2018,6,7,13,0,907.0,131.0,4.6,16.8,991.0,607.96,471.8
2018,6,7,13,15,904.5,130.0,4.6,16.85,975.5,558.33,430.33
2018,6,7,13,30,902.0,129.0,4.6,16.9,960.0,507.87,387.13
2018,6,7,13,45,899.5,126.0,4.6,16.9,937.5,455.42,341.4
2018,6,7,14,0,897.0,123.0,4.6,16.9,915.0,402.52,294.31
2018,6,7,14,15,891.0,121.0,4.6,16.85,886.0,348.95,246.22
2018,6,7,14,30,885.0,119.0,4.6,16.8,857.0,295.64,198.55
2018,6,7,14,45,877.5,116.0,4.6,16.75,822.0,241.9,152.33
2018,6,7,15,0,870.0,113.0,4.6,16.7,787.0,188.99,111.14
2018,6,7,15,15,858.0,111.0,4.6,16.7,746.5,137.34,79.84
2018,6,7,15,30,846.0,109.0,4.6,16.7,706.0,76.69,60.63
2018,6,7,15,45,831.5,106.0,4.55,16.5,661.5,76.21,60.47
2018,6,7,16,0,817.0,103.0,4.5,16.3,617.0,75.63,60.19
2018,6,7,16,15,796.5,100.0,4.5,16.1,568.5,74.85,59.75
2018,6,7,16,30,776.0,97.0,4.5,15.9,520.0,74.0,59.26
2018,6,7,16,45,749.0,93.0,4.5,15.7,469.5,72.26,57.99
2018,6,7,17,0,722.0,89.0,4.5,15.5,419.0,64.43,51.37
2018,6,7,17,15,686.0,85.0,4.45,15.2,368.5,62.6,49.98
2018,6,7,17,30,650.0,81.0,4.4,14.9,318.0,60.74,48.52
2018,6,7,17,45,599.5,75.0,4.35,14.6,268.0,57.2,45.5
2018,6,7,18,0,549.0,69.0,4.3,14.3,218.0,53.61,42.31
2018,6,7,18,15,465.5,62.5,4.15,14.0,170.5,49.35,38.36
2018,6,7,18,30,382.0,56.0,4.0,13.7,123.0,42.87,32.23
2018,6,7,18,45,280.5,44.0,3.9,13.4,85.0,33.85,23.6
2018,6,7,19,0,179.0,32.0,3.8,13.1,47.0,24.74,12.72
2018,6,7,19,15,103.5,19.5,3.75,12.95,27.0,16.64,0.0
2018,6,7,19,30,28.0,7.0,3.7,12.8,7.0,5.97,0.0
2018,6,7,19,45,14.0,3.5,3.6,12.6,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,8,4,45,35.5,7.0,3.05,12.0,8.0,0.0,0.0
2018,6,8,5,0,71.0,14.0,3.1,12.1,16.0,57.37,0.0
2018,6,8,5,15,164.5,27.0,3.1,12.4,43.0,182.5,92.47
2018,6,8,5,30,258.0,40.0,3.1,12.7,70.0,281.03,225.65
2018,6,8,5,45,343.0,51.0,3.15,12.95,110.5,366.79,304.83
2018,6,8,6,0,428.0,62.0,3.2,13.2,151.0,464.14,387.89
2018,6,8,6,15,488.5,69.5,3.15,13.55,197.0,539.59,449.62
2018,6,8,6,30,549.0,77.0,3.1,13.9,243.0,617.06,510.16
2018,6,8,6,45,595.0,82.5,3.1,14.25,292.5,680.6,557.58
2018,6,8,7,0,641.0,88.0,3.1,14.6,342.0,744.44,603.48
2018,6,8,7,15,673.5,92.5,3.1,15.0,391.5,794.02,637.18
2018,6,8,7,30,706.0,97.0,3.1,15.4,441.0,842.49,669.2
2018,6,8,7,45,732.5,100.0,3.15,15.75,490.0,875.62,689.95
2018,6,8,8,0,759.0,103.0,3.2,16.1,539.0,913.19,713.64
2018,6,8,8,15,778.5,105.0,3.2,16.5,585.0,940.07,729.01
2018,6,8,8,30,798.0,107.0,3.2,16.9,631.0,964.19,742.42
2018,6,8,8,45,814.5,108.0,3.2,17.25,673.5,981.11,750.98
2018,6,8,9,0,831.0,109.0,3.2,17.6,716.0,982.37,748.97
2018,6,8,9,15,843.5,110.5,3.2,17.85,754.5,989.57,751.58
2018,6,8,9,30,856.0,112.0,3.2,18.1,793.0,993.48,752.03
2018,6,8,9,45,866.5,112.5,3.25,18.35,826.5,990.94,748.69
2018,6,8,10,0,877.0,113.0,3.3,18.6,860.0,985.01,743.27
2018,6,8,10,15,884.0,113.5,3.35,18.75,887.0,972.3,733.68
2018,6,8,10,30,891.0,114.0,3.4,18.9,914.0,956.26,722.02
2018,6,8,10,45,897.5,113.0,3.4,19.1,934.5,935.06,706.47
2018,6,8,11,0,904.0,112.0,3.4,19.3,955.0,910.72,688.9
2018,6,8,11,15,907.5,112.0,3.5,19.4,968.5,881.66,669.0
2018,6,8,11,30,911.0,112.0,3.6,19.5,982.0,849.8,647.09
2018,6,8,11,45,914.0,111.5,3.65,19.6,989.0,814.48,622.41
2018,6,8,12,0,917.0,111.0,3.7,19.7,996.0,776.76,595.91
2018,6,8,12,15,914.5,112.0,3.8,19.7,993.5,734.18,564.53
2018,6,8,12,30,912.0,113.0,3.9,19.7,991.0,690.0,530.87
2018,6,8,12,45,906.0,115.5,4.0,19.7,981.5,643.39,494.54
2018,6,8,13,0,900.0,118.0,4.1,19.7,972.0,595.81,456.52
2018,6,8,13,15,845.0,144.5,4.15,19.65,935.5,538.83,410.43
2018,6,8,13,30,790.0,171.0,4.2,19.6,899.0,484.91,366.03
2018,6,8,13,45,720.5,192.0,4.25,19.55,843.5,422.03,314.73
2018,6,8,14,0,651.0,213.0,4.3,19.5,788.0,367.74,269.86
2018,6,8,14,15,765.0,159.5,4.35,19.4,814.0,331.81,234.31
2018,6,8,14,30,879.0,106.0,4.4,19.3,840.0,287.22,190.39
2018,6,8,14,45,873.0,103.0,4.45,19.2,806.0,234.27,145.11
2018,6,8,15,0,867.0,100.0,4.5,19.1,772.0,181.98,104.53
2018,6,8,15,15,855.5,98.5,4.5,19.1,732.5,131.02,73.66
2018,6,8,15,30,844.0,97.0,4.5,19.1,693.0,81.65,64.26
2018,6,8,15,45,833.5,93.0,4.45,18.7,650.0,78.82,62.15
2018,6,8,16,0,823.0,89.0,4.4,18.3,607.0,76.67,60.6
2018,6,8,16,15,808.5,85.0,4.35,18.05,561.0,64.95,50.75
2018,6,8,16,30,794.0,81.0,4.3,17.8,515.0,63.11,49.38
2018,6,8,16,45,774.5,77.0,4.25,17.5,467.0,61.05,47.83
2018,6,8,17,0,755.0,73.0,4.2,17.2,419.0,58.86,46.15
2018,6,8,17,15,725.5,69.0,4.1,16.85,369.5,56.45,44.24
2018,6,8,17,30,696.0,65.0,4.0,16.5,320.0,53.96,42.23
2018,6,8,17,45,655.5,60.5,3.9,16.2,271.5,50.9,39.63
2018,6,8,18,0,615.0,56.0,3.8,15.9,223.0,43.9,33.44
2018,6,8,18,15,550.0,50.5,3.65,15.5,177.0,40.06,29.92
2018,6,8,18,30,485.0,45.0,3.5,15.1,131.0,36.24,26.25
2018,6,8,18,45,385.0,37.5,3.4,14.75,92.5,30.6,20.71
2018,6,8,19,0,285.0,30.0,3.3,14.4,54.0,25.01,13.12
2018,6,8,19,15,169.0,18.5,3.25,14.25,30.5,15.79,0.0
2018,6,8,19,30,53.0,7.0,3.2,14.1,7.0,5.97,0.0
2018,6,8,19,45,26.5,3.5,3.15,13.9,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,9,4,45,23.5,6.5,3.25,12.85,7.0,0.0,0.0
2018,6,9,5,0,47.0,13.0,3.4,12.9,14.0,41.15,0.0
2018,6,9,5,15,98.5,26.5,3.5,13.0,35.5,123.07,61.42
2018,6,9,5,30,150.0,40.0,3.6,13.1,57.0,185.44,148.05
2018,6,9,5,45,196.0,55.0,3.75,13.15,88.5,242.67,201.92
2018,6,9,6,0,242.0,70.0,3.9,13.2,120.0,321.75,270.87
2018,6,9,6,15,281.0,85.0,3.95,13.25,158.5,379.94,321.09
2018,6,9,6,30,320.0,100.0,4.0,13.3,197.0,439.81,371.11
2018,6,9,6,45,338.5,117.0,4.05,13.35,236.5,485.03,407.31
2018,6,9,7,0,357.0,134.0,4.1,13.4,276.0,529.78,442.11
2018,6,9,7,15,393.0,147.5,4.1,13.5,323.0,586.13,485.43
2018,6,9,7,30,429.0,161.0,4.1,13.6,370.0,642.39,527.55
2018,6,9,7,45,489.0,162.0,4.15,13.7,424.5,706.67,575.84
2018,6,9,8,0,549.0,163.0,4.2,13.8,479.0,770.86,622.22
2018,6,9,8,15,585.5,166.5,4.25,14.0,528.5,824.38,659.47
2018,6,9,8,30,622.0,170.0,4.3,14.2,578.0,866.0,687.57
2018,6,9,8,45,565.0,206.5,4.3,14.4,596.0,836.66,663.4
2018,6,9,9,0,508.0,243.0,4.3,14.6,614.0,814.14,643.05
2018,6,9,9,15,542.5,247.0,4.4,14.85,662.0,845.94,665.43
2018,6,9,9,30,577.0,251.0,4.5,15.1,710.0,874.95,685.31
2018,6,9,9,45,635.5,237.0,4.55,15.4,762.0,912.82,711.62
2018,6,9,10,0,694.0,223.0,4.6,15.7,814.0,940.36,729.96
2018,6,9,10,15,696.5,231.5,4.7,15.95,841.0,931.65,722.73
2018,6,9,10,30,699.0,240.0,4.8,16.2,868.0,919.75,713.23
2018,6,9,10,45,659.0,271.0,4.9,16.4,873.5,886.46,687.41
2018,6,9,11,0,619.0,302.0,5.0,16.6,879.0,850.77,659.93
2018,6,9,11,15,561.5,325.0,5.1,16.7,854.0,794.08,617.28
2018,6,9,11,30,504.0,348.0,5.2,16.8,829.0,738.04,574.77
2018,6,9,11,45,427.0,390.5,5.3,16.85,800.0,683.79,532.63
2018,6,9,12,0,350.0,433.0,5.4,16.9,771.0,630.47,490.92
2018,6,9,12,15,496.0,368.5,5.45,16.9,847.0,657.24,512.94
2018,6,9,12,30,642.0,304.0,5.5,16.9,923.0,666.52,520.6
2018,6,9,12,45,721.5,252.5,5.55,16.85,942.0,638.23,498.59
2018,6,9,13,0,801.0,201.0,5.6,16.8,961.0,602.57,469.92
2018,6,9,13,15,723.0,240.5,5.65,16.8,918.0,544.7,422.34
2018,6,9,13,30,645.0,280.0,5.7,16.8,875.0,492.24,378.78
2018,6,9,13,45,555.5,312.0,5.75,16.8,815.5,441.1,336.55
2018,6,9,14,0,466.0,344.0,5.8,16.8,756.0,392.73,297.11
2018,6,9,14,15,531.5,301.5,5.85,16.7,757.0,353.22,261.28
2018,6,9,14,30,597.0,259.0,5.9,16.6,758.0,303.94,216.73
2018,6,9,14,45,591.5,247.0,5.9,16.55,724.0,257.53,177.51
2018,6,9,15,0,586.0,235.0,5.9,16.5,690.0,212.24,142.02
2018,6,9,15,15,575.5,223.5,5.9,16.5,651.0,168.09,113.26
2018,6,9,15,30,565.0,212.0,5.9,16.5,612.0,128.25,104.78
2018,6,9,15,45,540.0,205.0,6.0,16.25,567.5,124.94,102.36
2018,6,9,16,0,515.0,198.0,6.1,16.0,523.0,123.12,101.2
2018,6,9,16,15,501.5,185.0,6.05,15.8,481.0,117.77,96.96
2018,6,9,16,30,488.0,172.0,6.0,15.6,439.0,112.01,92.36
2018,6,9,16,45,444.0,163.0,5.95,15.45,388.5,107.88,89.14
2018,6,9,17,0,400.0,154.0,5.9,15.3,338.0,103.56,85.71
2018,6,9,17,15,366.0,139.5,5.8,15.05,292.5,95.56,79.04
2018,6,9,17,30,332.0,125.0,5.7,14.8,247.0,87.18,71.92
2018,6,9,17,45,289.0,110.5,5.6,14.55,205.0,81.08,66.69
2018,6,9,18,0,246.0,96.0,5.5,14.3,163.0,71.11,57.85
2018,6,9,18,15,212.5,79.0,5.35,14.1,128.5,59.29,47.16
2018,6,9,18,30,179.0,62.0,5.2,13.9,94.0,47.17,36.01
2018,6,9,18,45,134.5,46.5,5.05,13.65,66.5,35.75,25.27
2018,6,9,19,0,90.0,31.0,4.9,13.4,39.0,24.13,12.75
2018,6,9,19,15,50.0,18.0,4.85,13.3,22.0,15.36,0.0
2018,6,9,19,30,10.0,5.0,4.8,13.2,5.0,4.27,0.0
2018,6,9,19,45,5.0,2.5,4.7,13.15,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,10,4,45,20.5,6.5,3.1,10.75,7.0,0.0,0.0
2018,6,10,5,0,41.0,13.0,3.1,10.9,14.0,37.3,0.0
2018,6,10,5,15,117.0,26.5,3.05,11.25,38.0,149.14,76.67
2018,6,10,5,30,193.0,40.0,3.0,11.6,62.0,233.53,187.88
2018,6,10,5,45,277.5,50.0,3.0,11.9,99.0,314.66,262.79
2018,6,10,6,0,362.0,60.0,3.0,12.2,136.0,402.95,339.61
2018,6,10,6,15,402.5,72.0,2.95,12.65,177.0,463.04,389.65
2018,6,10,6,30,443.0,84.0,2.9,13.1,218.0,524.7,438.79
2018,6,10,6,45,479.5,94.5,2.85,13.55,264.0,581.73,482.21
2018,6,10,7,0,516.0,105.0,2.8,14.0,310.0,649.29,532.04
2018,6,10,7,15,544.0,114.0,2.75,14.4,356.0,697.58,565.62
2018,6,10,7,30,572.0,123.0,2.7,14.8,402.0,744.84,597.56
2018,6,10,7,45,620.0,125.5,2.65,15.15,457.0,802.72,636.46
2018,6,10,8,0,668.0,128.0,2.6,15.5,512.0,859.38,673.35
2018,6,10,8,15,741.0,116.5,2.55,15.85,575.5,915.75,709.1
2018,6,10,8,30,814.0,105.0,2.5,16.2,639.0,978.08,748.05
2018,6,10,8,45,829.0,106.5,2.4,16.5,681.5,994.21,754.54
2018,6,10,9,0,844.0,108.0,2.3,16.8,724.0,994.69,751.0
2018,6,10,9,15,856.0,109.0,2.3,17.1,762.5,1000.89,752.71
2018,6,10,9,30,868.0,110.0,2.3,17.4,801.0,1003.78,752.29
2018,6,10,9,45,879.0,109.0,2.3,17.7,834.0,1000.16,747.74
2018,6,10,10,0,890.0,108.0,2.3,18.0,867.0,993.18,741.19
2018,6,10,10,15,896.5,109.0,2.35,18.15,894.0,980.48,732.0
2018,6,10,10,30,903.0,110.0,2.4,18.3,921.0,964.43,720.73
2018,6,10,10,45,909.5,109.0,2.5,18.45,941.5,943.14,706.52
2018,6,10,11,0,916.0,108.0,2.6,18.6,962.0,918.67,690.19
2018,6,10,11,15,919.5,107.0,2.75,18.65,975.0,888.56,670.6
2018,6,10,11,30,923.0,106.0,2.9,18.7,988.0,855.66,648.91
2018,6,10,11,45,926.0,105.0,3.05,18.75,994.5,819.73,624.86
2018,6,10,12,0,929.0,104.0,3.2,18.8,1001.0,781.4,598.84
2018,6,10,12,15,927.5,104.0,3.35,18.75,999.0,738.5,568.11
2018,6,10,12,30,926.0,104.0,3.5,18.7,997.0,693.91,534.62
2018,6,10,12,45,923.0,104.0,3.65,18.7,987.5,646.9,498.29
2018,6,10,13,0,920.0,104.0,3.8,18.7,978.0,598.69,459.98
2018,6,10,13,15,917.5,103.0,3.9,18.6,962.5,548.98,419.44
2018,6,10,13,30,915.0,102.0,4.0,18.5,947.0,498.39,376.99
2018,6,10,13,45,911.0,100.0,4.1,18.4,924.0,445.78,331.78
2018,6,10,14,0,907.0,98.0,4.2,18.3,901.0,392.82,285.19
2018,6,10,14,15,901.5,96.5,4.3,18.15,872.5,339.59,237.74
2018,6,10,14,30,896.0,95.0,4.4,18.0,844.0,286.54,190.46
2018,6,10,14,45,889.0,93.0,4.5,17.9,810.0,233.28,144.52
2018,6,10,15,0,882.0,91.0,4.6,17.8,776.0,180.77,103.29
2018,6,10,15,15,871.0,89.5,4.6,17.8,736.5,129.18,71.27
2018,6,10,15,30,860.0,88.0,4.6,17.8,697.0,79.13,62.44
2018,6,10,15,45,848.5,85.0,4.7,17.4,654.0,74.23,58.53
2018,6,10,16,0,837.0,82.0,4.8,17.0,611.0,72.54,57.35
2018,6,10,16,15,820.5,79.0,4.8,16.8,564.5,70.6,55.9
2018,6,10,16,30,804.0,76.0,4.8,16.6,518.0,68.53,54.33
2018,6,10,16,45,782.0,73.0,4.8,16.4,469.0,58.29,45.62
2018,6,10,17,0,760.0,70.0,4.8,16.2,420.0,56.69,44.42
2018,6,10,17,15,729.5,66.5,4.75,15.95,370.5,54.55,42.73
2018,6,10,17,30,699.0,63.0,4.7,15.7,321.0,52.37,40.95
2018,6,10,17,45,657.0,59.0,4.65,15.45,272.5,49.64,38.63
2018,6,10,18,0,615.0,55.0,4.6,15.2,224.0,43.09,32.82
2018,6,10,18,15,552.0,49.5,4.4,14.9,178.0,39.22,29.27
2018,6,10,18,30,489.0,44.0,4.2,14.6,132.0,35.36,25.56
2018,6,10,18,45,391.0,37.0,4.05,14.35,94.0,30.11,20.39
2018,6,10,19,0,293.0,30.0,3.9,14.1,56.0,24.93,13.54
2018,6,10,19,15,174.5,19.0,3.85,13.9,32.0,15.99,0.0
2018,6,10,19,30,56.0,8.0,3.8,13.7,8.0,6.83,0.0
2018,6,10,19,45,28.0,4.0,3.7,13.55,4.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,11,4,45,54.0,7.5,2.9,12.5,9.0,0.0,0.0
2018,6,11,5,0,108.0,15.0,2.9,12.6,18.0,81.78,0.0
2018,6,11,5,15,214.0,25.0,2.8,12.85,45.0,212.52,111.52
2018,6,11,5,30,320.0,35.0,2.7,13.1,72.0,320.04,256.82
2018,6,11,5,45,394.5,44.0,2.65,13.35,111.5,400.6,331.1
2018,6,11,6,0,469.0,53.0,2.6,13.6,151.0,486.16,403.46
2018,6,11,6,15,546.0,57.0,2.5,14.05,200.5,571.13,471.43
2018,6,11,6,30,623.0,61.0,2.4,14.5,250.0,659.38,538.38
2018,6,11,6,45,662.5,65.0,2.35,14.9,299.0,711.58,575.52
2018,6,11,7,0,702.0,69.0,2.3,15.3,348.0,769.52,615.47
2018,6,11,7,15,731.5,72.5,2.25,15.8,397.5,816.74,645.87
2018,6,11,7,30,761.0,76.0,2.2,16.3,447.0,862.6,674.36
2018,6,11,7,45,783.0,78.5,2.15,16.75,495.5,898.01,694.89
2018,6,11,8,0,805.0,81.0,2.1,17.2,544.0,931.21,713.51
2018,6,11,8,15,822.5,83.5,2.0,17.65,590.5,945.92,718.72
2018,6,11,8,30,840.0,86.0,1.9,18.1,637.0,969.26,729.81
2018,6,11,8,45,852.5,88.0,1.85,18.5,679.5,983.93,735.67
2018,6,11,9,0,865.0,90.0,1.8,18.9,722.0,995.46,739.58
2018,6,11,9,15,870.5,95.0,1.8,19.25,759.5,1000.03,739.89
2018,6,11,9,30,876.0,100.0,1.8,19.6,797.0,1001.1,738.15
2018,6,11,9,45,872.5,108.0,1.8,19.9,827.0,992.89,730.73
2018,6,11,10,0,869.0,116.0,1.8,20.2,857.0,981.18,721.3
2018,6,11,10,15,876.0,117.5,1.85,20.4,884.5,969.69,713.12
2018,6,11,10,30,883.0,119.0,1.9,20.6,912.0,954.85,702.84
2018,6,11,10,45,870.5,130.0,1.95,20.85,926.5,927.72,684.45
2018,6,11,11,0,858.0,141.0,2.0,21.1,941.0,897.71,664.26
2018,6,11,11,15,861.0,141.5,2.1,21.2,954.5,869.44,646.03
2018,6,11,11,30,864.0,142.0,2.2,21.3,968.0,838.5,625.82
2018,6,11,11,45,842.0,157.0,2.3,21.45,966.0,796.89,598.01
2018,6,11,12,0,820.0,172.0,2.4,21.6,964.0,763.45,573.95
2018,6,11,12,15,864.5,145.0,2.5,21.6,979.5,726.69,548.51
2018,6,11,12,30,909.0,118.0,2.6,21.6,995.0,694.29,524.98
2018,6,11,12,45,894.0,126.5,2.75,21.65,982.5,646.7,489.04
2018,6,11,13,0,879.0,135.0,2.9,21.7,970.0,598.7,451.86
2018,6,11,13,15,893.5,123.0,3.0,21.65,960.0,551.75,414.49
2018,6,11,13,30,908.0,111.0,3.1,21.6,950.0,502.42,373.96
2018,6,11,13,45,903.5,111.0,3.25,21.6,928.5,451.25,330.79
2018,6,11,14,0,899.0,111.0,3.4,21.6,907.0,399.74,286.23
2018,6,11,14,15,892.5,109.5,3.45,21.45,878.5,346.5,239.71
2018,6,11,14,30,886.0,108.0,3.5,21.3,850.0,293.56,193.43
2018,6,11,14,45,877.0,106.5,3.6,21.2,815.0,240.64,148.67
2018,6,11,15,0,868.0,105.0,3.7,21.1,780.0,188.66,108.53
2018,6,11,15,15,856.5,103.5,3.7,21.1,740.5,137.61,77.11
2018,6,11,15,30,845.0,102.0,3.7,21.1,701.0,88.13,69.16
2018,6,11,15,45,830.5,99.0,3.75,20.75,657.0,82.29,64.54
2018,6,11,16,0,816.0,96.0,3.8,20.4,613.0,70.9,55.15
2018,6,11,16,15,798.0,93.5,3.8,20.1,566.5,70.32,54.9
2018,6,11,16,30,780.0,91.0,3.8,19.8,520.0,69.69,54.61
2018,6,11,16,45,755.0,88.0,3.8,19.55,471.0,68.54,53.87
2018,6,11,17,0,730.0,85.0,3.8,19.3,422.0,67.35,53.08
2018,6,11,17,15,696.5,81.0,3.8,18.85,372.0,59.76,46.75
2018,6,11,17,30,663.0,77.0,3.8,18.4,322.0,57.79,45.24
2018,6,11,17,45,616.5,72.0,3.75,17.95,273.0,54.91,42.87
2018,6,11,18,0,570.0,67.0,3.7,17.5,224.0,52.01,40.36
2018,6,11,18,15,503.0,60.0,3.65,17.0,178.0,47.33,36.15
2018,6,11,18,30,436.0,53.0,3.6,16.5,132.0,42.63,31.7
2018,6,11,18,45,337.0,43.5,3.5,16.05,93.5,35.57,24.93
2018,6,11,19,0,238.0,34.0,3.4,15.6,55.0,26.38,14.74
2018,6,11,19,15,138.0,21.0,3.3,15.35,31.5,16.38,0.0
2018,6,11,19,30,38.0,8.0,3.2,15.1,8.0,6.83,0.0
2018,6,11,19,45,19.0,4.0,3.15,14.85,4.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,12,4,45,62.5,8.0,1.9,13.4,9.5,0.0,0.0
2018,6,12,5,0,125.0,16.0,1.9,13.6,19.0,93.44,0.0
2018,6,12,5,15,248.0,25.5,1.85,14.0,48.5,235.92,123.7
