Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,5,30,371.0,35.0,1.8,14.4,78.0,356.84,283.42
2018,6,12,5,45,426.5,43.0,1.8,14.8,115.0,423.66,345.56
2018,6,12,6,0,482.0,51.0,1.8,15.2,152.0,493.76,404.42
2018,6,12,6,15,538.0,59.0,1.8,15.55,199.5,567.02,462.62
2018,6,12,6,30,594.0,67.0,1.8,15.9,247.0,642.46,519.51
2018,6,12,6,45,664.5,66.5,1.8,16.25,302.5,720.45,575.59
2018,6,12,7,0,735.0,66.0,1.8,16.6,358.0,795.92,627.41
2018,6,12,7,15,763.0,69.0,1.85,17.05,408.0,841.79,656.76
2018,6,12,7,30,791.0,72.0,1.9,17.5,458.0,886.17,684.56
2018,6,12,7,45,811.5,75.0,1.95,18.0,507.0,910.28,697.74
2018,6,12,8,0,832.0,78.0,2.0,18.5,556.0,942.94,716.75
2018,6,12,8,15,847.5,80.0,2.1,18.85,602.0,966.75,730.48
2018,6,12,8,30,863.0,82.0,2.2,19.2,648.0,987.73,742.39
2018,6,12,8,45,875.0,84.0,2.3,19.55,691.0,1002.1,749.95
2018,6,12,9,0,887.0,86.0,2.4,19.9,734.0,1013.26,755.53
2018,6,12,9,15,896.5,88.0,2.45,20.1,772.5,1018.52,757.25
2018,6,12,9,30,906.0,90.0,2.5,20.3,811.0,1020.34,756.91
2018,6,12,9,45,841.0,129.5,2.6,20.5,820.5,984.24,732.24
2018,6,12,10,0,776.0,169.0,2.7,20.7,830.0,957.71,714.21
2018,6,12,10,15,779.0,174.5,2.75,20.8,856.0,946.5,706.2
2018,6,12,10,30,782.0,180.0,2.8,20.9,882.0,932.08,695.98
2018,6,12,10,45,861.0,138.5,2.85,21.0,928.0,927.27,692.34
2018,6,12,11,0,940.0,97.0,2.9,21.1,974.0,930.64,694.21
2018,6,12,11,15,943.0,97.5,3.0,21.1,988.0,901.13,674.57
2018,6,12,11,30,946.0,98.0,3.1,21.1,1002.0,868.7,653.1
2018,6,12,11,45,946.5,99.0,3.2,21.1,1008.5,832.01,628.52
2018,6,12,12,0,947.0,100.0,3.3,21.1,1015.0,792.92,602.06
2018,6,12,12,15,946.5,100.0,3.35,21.0,1014.0,750.15,571.63
2018,6,12,12,30,946.0,100.0,3.4,20.9,1013.0,705.56,538.23
2018,6,12,12,45,944.5,101.0,3.5,20.85,1005.5,659.46,502.9
2018,6,12,13,0,943.0,102.0,3.6,20.8,998.0,611.93,465.49
2018,6,12,13,15,940.5,101.0,3.7,20.7,982.5,561.19,424.67
2018,6,12,13,30,938.0,100.0,3.8,20.6,967.0,509.53,381.88
2018,6,12,13,45,934.5,99.5,3.85,20.5,945.5,457.05,337.12
2018,6,12,14,0,931.0,99.0,3.9,20.4,924.0,404.1,290.87
2018,6,12,14,15,925.5,97.5,3.95,20.3,895.5,349.61,242.74
2018,6,12,14,30,920.0,96.0,4.0,20.2,867.0,295.29,194.74
2018,6,12,14,45,912.5,94.5,4.05,20.05,832.5,240.95,148.3
2018,6,12,15,0,905.0,93.0,4.1,19.9,798.0,187.41,106.46
2018,6,12,15,15,894.5,91.5,4.1,19.9,758.0,134.59,73.48
2018,6,12,15,30,884.0,90.0,4.1,19.9,718.0,83.26,65.38
2018,6,12,15,45,871.5,88.0,4.1,19.6,674.5,76.49,59.92
2018,6,12,16,0,859.0,86.0,4.1,19.3,631.0,75.43,59.27
2018,6,12,16,15,843.0,83.5,4.1,19.1,584.0,73.87,58.17
2018,6,12,16,30,827.0,81.0,4.1,18.9,537.0,63.53,49.5
2018,6,12,16,45,803.5,78.5,4.1,18.7,487.0,62.43,48.77
2018,6,12,17,0,780.0,76.0,4.1,18.5,437.0,61.3,48.0
2018,6,12,17,15,748.0,72.5,4.05,18.15,386.0,59.28,46.46
2018,6,12,17,30,716.0,69.0,4.0,17.8,335.0,57.23,44.86
2018,6,12,17,45,670.5,65.0,4.0,17.45,284.5,50.14,38.75
2018,6,12,18,0,625.0,61.0,4.0,17.1,234.0,47.73,36.66
2018,6,12,18,15,559.0,55.0,3.9,16.65,186.5,43.61,32.93
2018,6,12,18,30,493.0,49.0,3.8,16.2,139.0,39.49,29.02
2018,6,12,18,45,390.0,41.0,3.75,15.7,99.0,33.52,23.24
2018,6,12,19,0,287.0,33.0,3.7,15.2,59.0,27.58,15.88
2018,6,12,19,15,169.5,21.0,3.7,14.95,34.0,16.42,0.0
2018,6,12,19,30,52.0,9.0,3.7,14.7,9.0,7.68,0.0
2018,6,12,19,45,26.0,4.5,3.75,14.45,4.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,4,45,53.5,8.0,3.4,12.65,9.5,0.0,0.0
2018,6,13,5,0,107.0,16.0,3.4,12.8,19.0,81.91,0.0
2018,6,13,5,15,228.5,27.0,3.4,13.15,48.5,223.08,117.57
2018,6,13,5,30,350.0,38.0,3.4,13.5,78.0,344.07,276.1
2018,6,13,5,45,442.0,45.0,3.4,13.85,120.5,437.75,361.19
2018,6,13,6,0,534.0,52.0,3.4,14.2,163.0,536.62,444.11
2018,6,13,6,15,593.0,57.0,3.35,14.6,211.5,610.11,503.24
2018,6,13,6,30,652.0,62.0,3.3,15.0,260.0,685.66,561.07
2018,6,13,6,45,693.5,65.5,3.3,15.35,310.5,739.74,600.4
2018,6,13,7,0,735.0,69.0,3.3,15.7,361.0,799.74,642.62
2018,6,13,7,15,764.0,72.0,3.3,16.25,411.5,846.63,673.31
2018,6,13,7,30,793.0,75.0,3.3,16.8,462.0,892.04,702.1
2018,6,13,7,45,815.0,78.0,3.35,17.35,512.0,928.73,724.36
2018,6,13,8,0,837.0,81.0,3.4,17.9,562.0,951.73,736.75
2018,6,13,8,15,853.0,83.0,3.4,18.4,608.5,976.05,749.84
2018,6,13,8,30,869.0,85.0,3.4,18.9,655.0,997.53,760.88
2018,6,13,8,45,880.5,87.0,3.4,19.35,697.5,1011.38,766.87
2018,6,13,9,0,892.0,89.0,3.4,19.8,740.0,1021.98,770.81
2018,6,13,9,15,900.0,91.0,3.45,20.15,778.0,1025.66,770.93
2018,6,13,9,30,908.0,93.0,3.5,20.5,816.0,1025.91,768.95
2018,6,13,9,45,911.5,96.5,3.55,20.85,848.0,1019.81,762.92
2018,6,13,10,0,915.0,100.0,3.6,21.2,880.0,1010.2,754.74
2018,6,13,10,15,920.5,100.5,3.6,21.4,906.5,995.95,743.72
2018,6,13,10,30,926.0,101.0,3.6,21.6,933.0,978.35,730.61
2018,6,13,10,45,930.0,102.5,3.65,21.8,954.0,957.01,715.46
2018,6,13,11,0,934.0,104.0,3.7,22.0,975.0,932.44,698.19
2018,6,13,11,15,936.0,104.0,3.8,22.05,988.0,901.65,677.41
2018,6,13,11,30,938.0,104.0,3.9,22.1,1001.0,868.07,654.63
2018,6,13,11,45,938.5,104.0,3.95,22.15,1006.5,830.68,628.86
2018,6,13,12,0,939.0,104.0,4.0,22.2,1012.0,790.99,601.33
2018,6,13,12,15,935.5,106.5,4.1,22.1,1010.0,748.39,570.8
2018,6,13,12,30,932.0,109.0,4.2,22.0,1008.0,704.13,537.52
2018,6,13,12,45,924.5,112.5,4.3,21.95,998.0,656.71,500.98
2018,6,13,13,0,917.0,116.0,4.4,21.9,988.0,608.38,462.87
2018,6,13,13,15,914.0,115.0,4.5,21.7,972.5,558.49,422.89
2018,6,13,13,30,911.0,114.0,4.6,21.5,957.0,507.77,381.0
2018,6,13,13,45,906.0,113.5,4.7,21.35,934.5,455.92,336.93
2018,6,13,14,0,901.0,113.0,4.8,21.2,912.0,403.78,291.53
2018,6,13,14,15,895.5,111.0,4.9,20.95,883.5,350.44,244.56
2018,6,13,14,30,890.0,109.0,5.0,20.7,855.0,297.29,197.69
2018,6,13,14,45,883.0,107.0,5.05,20.45,821.5,244.24,152.29
2018,6,13,15,0,876.0,105.0,5.1,20.2,788.0,191.92,111.27
2018,6,13,15,15,864.5,103.0,5.1,20.2,748.0,140.15,78.62
2018,6,13,15,30,853.0,101.0,5.1,20.2,708.0,89.96,70.99
2018,6,13,15,45,840.5,98.5,5.15,19.65,665.0,82.16,64.74
2018,6,13,16,0,828.0,96.0,5.2,19.1,622.0,71.05,55.58
2018,6,13,16,15,810.0,93.5,5.2,18.8,575.0,70.46,55.32
2018,6,13,16,30,792.0,91.0,5.2,18.5,528.0,69.81,55.01
2018,6,13,16,45,768.0,87.5,5.2,18.2,478.5,68.3,53.96
2018,6,13,17,0,744.0,84.0,5.2,17.9,429.0,66.72,52.84
2018,6,13,17,15,711.5,79.5,5.15,17.5,378.5,64.19,50.89
2018,6,13,17,30,679.0,75.0,5.1,17.1,328.0,56.45,44.3
2018,6,13,17,45,633.5,70.0,5.05,16.65,278.5,53.5,41.84
2018,6,13,18,0,588.0,65.0,5.0,16.2,229.0,50.51,39.25
2018,6,13,18,15,521.5,58.5,4.9,15.8,182.5,46.16,35.29
2018,6,13,18,30,455.0,52.0,4.8,15.4,136.0,41.79,31.14
2018,6,13,18,45,355.0,43.0,4.7,15.0,96.5,35.1,24.69
2018,6,13,19,0,255.0,34.0,4.6,14.6,57.0,26.42,15.16
2018,6,13,19,15,149.5,21.0,4.55,14.35,32.5,16.39,0.0
2018,6,13,19,30,44.0,8.0,4.5,14.1,8.0,6.83,0.0
2018,6,13,19,45,22.0,4.0,4.5,13.85,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,14,4,45,34.0,8.0,4.0,11.85,9.0,0.0,0.0
2018,6,14,5,0,68.0,16.0,4.0,11.9,18.0,57.0,0.0
2018,6,14,5,15,169.5,29.5,3.95,12.15,46.0,190.06,99.43
2018,6,14,5,30,271.0,43.0,3.9,12.4,74.0,294.67,237.36
2018,6,14,5,45,361.0,52.5,3.8,12.6,115.0,381.99,318.32
2018,6,14,6,0,451.0,62.0,3.7,12.8,156.0,481.56,403.3
2018,6,14,6,15,514.0,68.5,3.55,13.1,203.0,558.68,466.42
2018,6,14,6,30,577.0,75.0,3.4,13.4,250.0,637.83,528.15
2018,6,14,6,45,621.5,80.5,3.25,13.7,300.0,700.79,574.63
2018,6,14,7,0,666.0,86.0,3.1,14.0,350.0,763.97,619.31
2018,6,14,7,15,699.5,90.0,2.95,14.25,400.5,814.5,653.01
2018,6,14,7,30,733.0,94.0,2.8,14.5,451.0,863.93,684.78
2018,6,14,7,45,758.5,97.0,2.65,14.8,500.5,897.1,703.87
2018,6,14,8,0,784.0,100.0,2.5,15.1,550.0,934.19,725.26
2018,6,14,8,15,803.0,102.5,2.45,15.4,597.0,961.63,740.4
2018,6,14,8,30,822.0,105.0,2.4,15.7,644.0,986.26,753.53
2018,6,14,8,45,837.5,106.5,2.3,15.95,687.5,1003.09,760.91
2018,6,14,9,0,853.0,108.0,2.2,16.2,731.0,1004.25,757.87
2018,6,14,9,15,868.0,107.5,2.25,16.4,770.5,1011.98,761.43
2018,6,14,9,30,883.0,107.0,2.3,16.6,810.0,1016.4,762.84
2018,6,14,9,45,899.5,103.5,2.3,16.8,845.5,1015.67,760.45
2018,6,14,10,0,916.0,100.0,2.3,17.0,881.0,1011.48,755.97
2018,6,14,10,15,921.5,101.5,2.4,17.15,908.5,998.29,746.97
2018,6,14,10,30,927.0,103.0,2.5,17.3,936.0,981.69,735.81
2018,6,14,10,45,931.5,103.5,2.6,17.4,956.5,959.81,721.31
2018,6,14,11,0,936.0,104.0,2.7,17.5,977.0,934.72,704.63
2018,6,14,11,15,938.5,104.0,2.8,17.55,990.5,904.35,684.43
2018,6,14,11,30,941.0,104.0,2.9,17.6,1004.0,871.14,662.17
2018,6,14,11,45,942.0,104.5,3.0,17.65,1010.5,834.51,637.35
2018,6,14,12,0,943.0,105.0,3.1,17.7,1017.0,795.5,610.63
2018,6,14,12,15,942.0,106.0,3.2,17.7,1016.0,753.3,580.28
2018,6,14,12,30,941.0,107.0,3.3,17.7,1015.0,709.29,547.0
2018,6,14,12,45,938.0,107.0,3.35,17.7,1006.0,661.69,510.03
2018,6,14,13,0,935.0,107.0,3.4,17.7,997.0,612.86,471.17
2018,6,14,13,15,932.0,106.5,3.45,17.7,981.5,562.61,430.14
2018,6,14,13,30,929.0,106.0,3.5,17.7,966.0,511.48,387.23
2018,6,14,13,45,923.5,105.5,3.6,17.7,943.0,458.62,341.91
2018,6,14,14,0,918.0,105.0,3.7,17.7,920.0,405.51,295.26
2018,6,14,14,15,911.0,104.5,3.7,17.7,891.0,351.9,247.41
2018,6,14,14,30,904.0,104.0,3.7,17.7,862.0,298.59,199.84
2018,6,14,14,45,894.0,103.0,3.7,17.65,827.0,244.89,153.57
2018,6,14,15,0,884.0,102.0,3.7,17.6,792.0,192.23,111.97
2018,6,14,15,15,873.0,100.0,3.7,17.6,752.0,140.11,78.68
2018,6,14,15,30,862.0,98.0,3.7,17.6,712.0,89.51,71.29
2018,6,14,15,45,846.0,96.5,3.7,17.4,667.5,81.07,64.36
2018,6,14,16,0,830.0,95.0,3.7,17.2,623.0,70.42,55.44
2018,6,14,16,15,809.5,93.0,3.75,17.05,575.5,70.09,55.38
2018,6,14,16,30,789.0,91.0,3.8,16.9,528.0,69.73,55.29
2018,6,14,16,45,762.0,89.0,3.8,16.7,478.5,69.27,55.12
2018,6,14,17,0,735.0,87.0,3.8,16.5,429.0,68.82,54.96
2018,6,14,17,15,700.5,82.5,3.8,16.2,378.0,60.77,48.13
2018,6,14,17,30,666.0,78.0,3.8,15.9,327.0,58.45,46.29
2018,6,14,17,45,617.0,73.5,3.8,15.6,277.5,55.95,44.2
2018,6,14,18,0,568.0,69.0,3.8,15.3,228.0,53.47,42.03
2018,6,14,18,15,498.0,62.5,3.7,15.0,181.5,49.24,38.16
2018,6,14,18,30,428.0,56.0,3.6,14.7,135.0,45.04,34.11
2018,6,14,18,45,324.5,46.0,3.55,14.35,96.0,35.46,25.1
2018,6,14,19,0,221.0,36.0,3.5,14.0,57.0,27.84,16.48
2018,6,14,19,15,127.5,22.0,3.5,13.8,32.5,17.13,0.0
2018,6,14,19,30,34.0,8.0,3.5,13.6,8.0,6.83,0.0
2018,6,14,19,45,17.0,4.0,3.5,13.4,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,15,4,45,28.5,7.5,3.45,12.2,8.5,0.0,0.0
2018,6,15,5,0,57.0,15.0,3.5,12.3,17.0,49.11,0.0
2018,6,15,5,15,152.0,29.0,3.55,12.5,44.0,177.1,91.53
2018,6,15,5,30,247.0,43.0,3.6,12.7,71.0,277.2,222.7
2018,6,15,5,45,254.5,49.5,3.65,12.85,91.0,295.64,246.25
2018,6,15,6,0,262.0,56.0,3.7,13.0,111.0,315.72,266.65
2018,6,15,6,15,131.0,67.5,3.7,13.2,95.0,207.21,174.85
2018,6,15,6,30,0.0,79.0,3.7,13.4,79.0,69.46,53.96
2018,6,15,6,45,0.0,89.0,3.7,13.6,89.0,77.74,61.03
2018,6,15,7,0,0.0,99.0,3.7,13.8,99.0,86.14,67.96
2018,6,15,7,15,4.5,128.0,3.75,13.95,130.0,118.58,95.23
2018,6,15,7,30,9.0,157.0,3.8,14.1,161.0,151.12,122.13
2018,6,15,7,45,26.5,190.0,3.8,14.25,204.5,218.46,177.76
2018,6,15,8,0,44.0,223.0,3.8,14.4,248.0,270.66,219.9
2018,6,15,8,15,55.5,249.0,3.8,14.55,283.5,308.05,249.29
2018,6,15,8,30,67.0,275.0,3.8,14.7,319.0,344.86,277.82
2018,6,15,8,45,81.0,300.5,3.8,14.9,357.0,382.92,306.99
2018,6,15,9,0,95.0,326.0,3.8,15.1,395.0,420.13,335.09
2018,6,15,9,15,117.5,350.0,3.8,15.25,440.0,484.67,383.9
2018,6,15,9,30,140.0,374.0,3.8,15.4,485.0,525.86,414.33
2018,6,15,9,45,187.5,376.5,3.75,15.55,532.0,567.48,445.79
2018,6,15,10,0,235.0,379.0,3.7,15.7,579.0,625.92,488.88
2018,6,15,10,15,311.0,365.5,3.7,15.8,639.5,673.29,524.6
2018,6,15,10,30,387.0,352.0,3.7,15.9,700.0,731.91,567.59
2018,6,15,10,45,433.5,343.5,3.75,16.0,741.5,748.09,579.17
2018,6,15,11,0,480.0,335.0,3.8,16.1,783.0,760.26,588.01
2018,6,15,11,15,647.0,252.5,3.8,16.1,865.5,806.11,624.18
2018,6,15,11,30,814.0,170.0,3.8,16.1,948.0,834.07,645.84
2018,6,15,11,45,861.5,144.0,3.85,16.15,972.5,804.45,624.41
2018,6,15,12,0,909.0,118.0,3.9,16.2,997.0,781.43,608.07
2018,6,15,12,15,866.0,142.5,3.95,16.15,979.5,728.7,568.05
2018,6,15,12,30,823.0,167.0,4.0,16.1,962.0,682.38,531.73
2018,6,15,12,45,781.5,190.5,4.1,16.1,940.0,631.54,491.67
2018,6,15,13,0,740.0,214.0,4.2,16.1,918.0,582.74,452.48
2018,6,15,13,15,779.5,188.0,4.25,16.05,919.0,542.36,419.34
2018,6,15,13,30,819.0,162.0,4.3,16.0,920.0,498.1,381.78
2018,6,15,13,45,854.0,138.0,4.4,15.9,912.0,452.46,341.74
2018,6,15,14,0,889.0,114.0,4.5,15.8,904.0,402.05,296.43
2018,6,15,14,15,883.5,112.5,4.55,15.75,876.0,349.7,249.22
2018,6,15,14,30,878.0,111.0,4.6,15.7,848.0,297.54,202.15
2018,6,15,14,45,871.5,108.5,4.65,15.6,814.5,244.93,156.18
2018,6,15,15,0,865.0,106.0,4.7,15.5,781.0,193.02,114.49
2018,6,15,15,15,853.5,104.5,4.7,15.5,742.0,142.13,81.47
2018,6,15,15,30,842.0,103.0,4.7,15.5,703.0,92.81,63.99
2018,6,15,15,45,827.0,101.0,4.7,15.25,659.5,72.68,57.67
2018,6,15,16,0,812.0,99.0,4.7,15.0,616.0,72.62,57.86
2018,6,15,16,15,791.0,97.0,4.65,14.85,569.0,72.41,57.9
2018,6,15,16,30,770.0,95.0,4.6,14.7,522.0,72.18,57.92
2018,6,15,16,45,740.5,93.5,4.55,14.55,472.5,72.18,58.15
2018,6,15,17,0,711.0,92.0,4.5,14.4,423.0,66.03,52.97
2018,6,15,17,15,673.0,88.0,4.5,14.15,372.5,64.27,51.64
2018,6,15,17,30,635.0,84.0,4.5,13.9,322.0,62.48,50.24
2018,6,15,17,45,578.5,80.0,4.45,13.6,272.5,60.52,48.64
2018,6,15,18,0,522.0,76.0,4.4,13.3,223.0,58.65,47.0
2018,6,15,18,15,434.0,69.0,4.3,13.1,174.5,54.18,42.87
2018,6,15,18,30,346.0,62.0,4.2,12.9,126.0,46.98,36.09
2018,6,15,18,45,255.0,50.5,4.1,12.65,90.0,38.51,27.97
2018,6,15,19,0,164.0,39.0,4.0,12.4,54.0,29.95,18.42
2018,6,15,19,15,88.0,22.5,3.9,12.35,30.0,17.53,0.0
2018,6,15,19,30,12.0,6.0,3.8,12.3,6.0,5.12,0.0
2018,6,15,19,45,6.0,3.0,3.75,12.2,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,16,4,45,23.5,7.5,1.1,12.65,8.0,0.0,0.0
2018,6,16,5,0,47.0,15.0,1.1,12.7,16.0,42.72,0.0
2018,6,16,5,15,135.0,30.0,1.15,12.85,43.5,167.04,84.7
2018,6,16,5,30,223.0,45.0,1.2,13.0,71.0,263.03,208.97
2018,6,16,5,45,258.0,55.0,1.25,13.15,98.5,307.04,252.46
2018,6,16,6,0,293.0,65.0,1.3,13.3,126.0,354.44,294.72
2018,6,16,6,15,190.5,86.0,1.3,13.5,130.0,285.25,238.23
2018,6,16,6,30,88.0,107.0,1.3,13.7,134.0,208.79,173.3
2018,6,16,6,45,75.5,128.0,1.3,13.9,154.0,205.28,170.07
2018,6,16,7,0,63.0,149.0,1.3,14.1,174.0,216.79,178.45
2018,6,16,7,15,56.0,169.0,1.3,14.35,193.5,230.93,188.86
2018,6,16,7,30,49.0,189.0,1.3,14.6,213.0,244.28,198.39
2018,6,16,7,45,56.5,211.0,1.3,14.85,241.5,273.7,221.15
2018,6,16,8,0,64.0,233.0,1.3,15.1,270.0,302.75,243.16
2018,6,16,8,15,57.5,249.5,1.35,15.4,284.5,310.71,247.94
2018,6,16,8,30,51.0,266.0,1.4,15.7,299.0,318.24,252.48
2018,6,16,8,45,55.0,288.5,1.45,15.95,326.5,342.84,270.61
2018,6,16,9,0,59.0,311.0,1.5,16.2,354.0,366.77,287.96
2018,6,16,9,15,66.5,333.5,1.6,16.5,384.5,393.52,307.48
2018,6,16,9,30,74.0,356.0,1.7,16.8,415.0,419.39,326.15
2018,6,16,9,45,81.5,374.5,1.8,17.05,442.0,440.06,340.91
2018,6,16,10,0,89.0,393.0,1.9,17.3,469.0,459.77,354.9
2018,6,16,10,15,84.5,404.0,2.0,17.45,478.0,459.33,353.76
2018,6,16,10,30,80.0,415.0,2.1,17.6,487.0,458.51,352.52
2018,6,16,10,45,181.5,384.0,2.2,17.75,552.0,529.01,407.25
2018,6,16,11,0,283.0,353.0,2.3,17.9,617.0,590.2,453.62
2018,6,16,11,15,455.5,290.5,2.45,18.0,722.5,675.45,518.42
2018,6,16,11,30,628.0,228.0,2.6,18.1,828.0,738.86,566.13
2018,6,16,11,45,519.0,261.5,2.75,18.15,759.5,650.14,500.12
2018,6,16,12,0,410.0,295.0,2.9,18.2,691.0,568.73,439.13
2018,6,16,12,15,293.0,313.5,3.05,18.15,596.5,471.96,365.88
2018,6,16,12,30,176.0,332.0,3.2,18.1,502.0,389.19,301.83
2018,6,16,12,45,99.0,334.5,3.35,18.05,430.0,331.59,256.95
2018,6,16,13,0,22.0,337.0,3.5,18.0,358.0,286.45,221.53
2018,6,16,13,15,20.0,322.5,3.65,17.9,341.5,271.15,210.01
2018,6,16,13,30,18.0,308.0,3.8,17.8,325.0,256.29,198.7
2018,6,16,13,45,163.5,265.0,3.9,17.7,411.0,259.88,200.12
2018,6,16,14,0,309.0,222.0,4.0,17.6,497.0,262.36,198.2
2018,6,16,14,15,420.0,213.5,4.1,17.45,574.0,268.82,197.83
2018,6,16,14,30,531.0,205.0,4.2,17.3,651.0,258.08,182.46
2018,6,16,14,45,381.0,209.0,4.25,17.15,522.5,202.67,142.29
2018,6,16,15,0,231.0,213.0,4.3,17.0,394.0,170.1,122.83
2018,6,16,15,15,122.0,213.0,4.3,17.0,308.0,157.76,119.02
2018,6,16,15,30,13.0,213.0,4.3,17.0,222.0,166.48,130.56
2018,6,16,15,45,110.0,219.0,4.45,16.65,289.5,149.49,122.83
2018,6,16,16,0,207.0,225.0,4.6,16.3,357.0,143.08,117.93
2018,6,16,16,15,238.0,219.5,4.65,16.05,360.0,142.09,117.56
2018,6,16,16,30,269.0,214.0,4.7,15.8,363.0,140.77,116.92
2018,6,16,16,45,317.5,187.5,4.8,15.55,347.5,127.3,105.8
2018,6,16,17,0,366.0,161.0,4.9,15.3,332.0,107.23,88.81
2018,6,16,17,15,398.5,138.0,4.9,15.0,304.5,94.69,78.22
2018,6,16,17,30,431.0,115.0,4.9,14.7,277.0,81.33,66.74
2018,6,16,17,45,443.0,98.5,4.95,14.4,243.5,71.38,58.12
2018,6,16,18,0,455.0,82.0,5.0,14.1,210.0,60.88,48.83
2018,6,16,18,15,412.5,72.0,4.9,13.8,170.5,54.09,42.66
2018,6,16,18,30,370.0,62.0,4.8,13.5,131.0,47.1,36.11
2018,6,16,18,45,278.0,50.5,4.7,13.2,94.0,38.6,27.99
2018,6,16,19,0,186.0,39.0,4.6,12.9,57.0,30.01,18.53
2018,6,16,19,15,106.5,24.0,4.55,12.7,33.0,18.64,0.0
2018,6,16,19,30,27.0,9.0,4.5,12.5,9.0,7.68,0.0
2018,6,16,19,45,13.5,4.5,4.5,12.35,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,17,4,45,10.0,5.0,1.8,13.05,5.5,0.0,0.0
2018,6,17,5,0,20.0,10.0,1.8,13.1,11.0,21.25,0.0
2018,6,17,5,15,52.0,21.0,1.85,13.25,26.5,78.16,36.37
2018,6,17,5,30,84.0,32.0,1.9,13.4,42.0,120.57,94.26
2018,6,17,5,45,69.0,39.5,1.9,13.5,50.0,103.36,83.34
2018,6,17,6,0,54.0,47.0,1.9,13.6,58.0,100.09,81.43
2018,6,17,6,15,27.0,56.5,1.9,13.7,62.0,76.08,60.63
2018,6,17,6,30,0.0,66.0,1.9,13.8,66.0,55.54,42.09
2018,6,17,6,45,0.0,82.0,1.95,13.95,82.0,70.41,54.72
2018,6,17,7,0,0.0,98.0,2.0,14.1,98.0,85.14,67.01
2018,6,17,7,15,4.0,128.5,2.0,14.25,130.5,118.68,95.06
2018,6,17,7,30,8.0,159.0,2.0,14.4,163.0,152.34,122.69
2018,6,17,7,45,12.0,178.0,1.95,14.55,184.5,173.55,139.67
2018,6,17,8,0,16.0,197.0,1.9,14.7,206.0,194.68,156.39
2018,6,17,8,15,40.5,234.0,1.9,14.95,260.0,275.45,221.26
2018,6,17,8,30,65.0,271.0,1.9,15.2,314.0,338.29,270.17
2018,6,17,8,45,72.0,295.5,1.85,15.4,346.0,368.16,292.03
2018,6,17,9,0,79.0,320.0,1.8,15.6,378.0,397.23,313.12
2018,6,17,9,15,74.5,337.0,1.75,15.9,394.0,405.52,317.74
2018,6,17,9,30,70.0,354.0,1.7,16.2,410.0,413.3,322.11
2018,6,17,9,45,97.0,374.0,1.65,16.5,455.0,455.04,352.9
2018,6,17,10,0,124.0,394.0,1.6,16.8,500.0,514.15,395.38
2018,6,17,10,15,193.0,409.0,1.55,17.05,579.5,586.5,447.78
2018,6,17,10,30,262.0,424.0,1.5,17.3,659.0,670.41,506.32
2018,6,17,10,45,250.0,438.0,1.45,17.55,666.5,656.95,494.14
2018,6,17,11,0,238.0,452.0,1.4,17.8,674.0,642.37,482.19
2018,6,17,11,15,223.0,462.5,1.4,18.0,673.0,611.47,459.48
2018,6,17,11,30,208.0,473.0,1.4,18.2,672.0,592.0,444.74
2018,6,17,11,45,231.0,472.0,1.35,18.45,694.5,592.45,444.46
2018,6,17,12,0,254.0,471.0,1.3,18.7,717.0,592.97,443.89
2018,6,17,12,15,353.0,420.0,1.35,18.8,761.5,600.26,450.54
2018,6,17,12,30,452.0,369.0,1.4,18.9,806.0,600.25,451.27
2018,6,17,12,45,608.5,283.0,1.45,19.0,865.5,597.09,449.75
2018,6,17,13,0,765.0,197.0,1.5,19.1,925.0,585.64,440.68
2018,6,17,13,15,803.5,172.0,1.55,19.15,926.0,544.8,408.42
2018,6,17,13,30,842.0,147.0,1.6,19.2,927.0,501.12,372.85
2018,6,17,13,45,859.0,134.0,1.65,19.2,913.5,453.6,333.08
2018,6,17,14,0,876.0,121.0,1.7,19.2,900.0,403.69,290.15
2018,6,17,14,15,869.0,119.5,1.75,19.15,871.5,351.53,245.01
2018,6,17,14,30,862.0,118.0,1.8,19.1,843.0,299.71,199.95
2018,6,17,14,45,853.0,116.5,1.85,19.0,809.0,248.03,156.19
2018,6,17,15,0,844.0,115.0,1.9,18.9,775.0,197.28,116.47
2018,6,17,15,15,832.0,113.0,1.9,18.9,736.0,147.08,84.27
2018,6,17,15,30,820.0,111.0,1.9,18.9,697.0,87.62,57.73
2018,6,17,15,45,804.0,108.5,2.05,18.6,653.0,76.83,60.4
2018,6,17,16,0,788.0,106.0,2.2,18.3,609.0,76.65,60.51
2018,6,17,16,15,767.0,103.0,2.25,18.05,562.0,75.98,60.19
2018,6,17,16,30,746.0,100.0,2.3,17.8,515.0,75.24,59.81
2018,6,17,16,45,720.0,96.5,2.4,17.5,466.5,67.59,53.46
2018,6,17,17,0,694.0,93.0,2.5,17.2,418.0,66.42,52.7
2018,6,17,17,15,659.0,89.0,2.55,16.85,369.0,64.74,51.48
2018,6,17,17,30,624.0,85.0,2.6,16.5,320.0,63.03,50.2
2018,6,17,17,45,576.0,79.5,2.65,16.1,271.5,60.04,47.72
2018,6,17,18,0,528.0,74.0,2.7,15.7,223.0,57.01,45.11
2018,6,17,18,15,463.0,66.0,2.65,15.35,178.0,51.79,40.38
2018,6,17,18,30,398.0,58.0,2.6,15.0,133.0,46.48,35.37
2018,6,17,18,45,307.0,47.0,2.55,14.6,95.0,36.11,25.71
2018,6,17,19,0,216.0,36.0,2.5,14.2,57.0,27.81,16.78
2018,6,17,19,15,126.5,22.5,2.45,14.05,33.0,17.5,0.0
2018,6,17,19,30,37.0,9.0,2.4,13.9,9.0,7.68,0.0
2018,6,17,19,45,18.5,4.5,2.3,13.7,4.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,18,4,45,15.5,3.0,1.55,12.5,3.5,0.0,0.0
2018,6,18,5,0,31.0,6.0,1.6,12.7,7.0,24.82,0.0
2018,6,18,5,15,53.0,14.0,1.65,13.0,19.0,63.47,28.22
2018,6,18,5,30,75.0,22.0,1.7,13.3,31.0,94.17,72.93
2018,6,18,5,45,74.5,30.0,1.75,13.6,42.0,105.29,85.13
2018,6,18,6,0,74.0,38.0,1.8,13.9,53.0,116.27,95.63
2018,6,18,6,15,37.0,44.5,1.75,14.1,52.0,81.4,65.45
2018,6,18,6,30,0.0,51.0,1.7,14.3,51.0,42.19,30.6
2018,6,18,6,45,0.0,63.0,1.65,14.55,63.0,52.19,39.11
2018,6,18,7,0,0.0,75.0,1.6,14.8,75.0,62.28,47.53
2018,6,18,7,15,0.0,97.0,1.6,15.1,97.0,82.71,64.51
2018,6,18,7,30,0.0,119.0,1.6,15.4,119.0,103.2,81.26
2018,6,18,7,45,0.0,129.5,1.55,15.65,129.5,112.26,88.34
2018,6,18,8,0,0.0,140.0,1.5,15.9,140.0,121.33,95.37
2018,6,18,8,15,1.0,153.5,1.5,16.2,154.0,134.27,105.53
2018,6,18,8,30,2.0,167.0,1.5,16.5,168.0,147.17,115.54
2018,6,18,8,45,7.0,196.5,1.5,16.8,201.5,179.3,141.02
2018,6,18,9,0,12.0,226.0,1.5,17.1,235.0,211.27,165.91
2018,6,18,9,15,17.5,255.5,1.5,17.35,269.0,243.45,190.63
2018,6,18,9,30,23.0,285.0,1.5,17.6,303.0,275.19,214.64
2018,6,18,9,45,37.5,323.0,1.55,17.9,354.0,343.09,266.1
2018,6,18,10,0,52.0,361.0,1.6,18.2,405.0,391.05,301.41
2018,6,18,10,15,73.5,392.5,1.65,18.35,457.0,437.44,335.55
2018,6,18,10,30,95.0,424.0,1.7,18.5,509.0,481.64,367.57
2018,6,18,10,45,218.5,377.5,1.75,18.7,579.5,570.75,434.87
2018,6,18,11,0,342.0,331.0,1.8,18.9,650.0,635.2,482.71
2018,6,18,11,15,207.5,389.0,1.85,19.0,583.5,541.96,411.6
2018,6,18,11,30,73.0,447.0,1.9,19.1,517.0,449.93,341.31
2018,6,18,11,45,77.5,450.0,2.0,19.15,524.5,447.15,339.86
2018,6,18,12,0,82.0,453.0,2.1,19.2,532.0,443.63,337.32
2018,6,18,12,15,94.0,456.0,2.2,19.2,546.5,444.65,338.3
2018,6,18,12,30,106.0,459.0,2.3,19.2,561.0,444.26,338.13
2018,6,18,12,45,109.5,458.0,2.4,19.2,563.0,431.39,328.58
2018,6,18,13,0,113.0,457.0,2.5,19.2,565.0,418.8,319.17
2018,6,18,13,15,93.5,425.0,2.55,19.15,513.5,378.55,289.04
2018,6,18,13,30,74.0,393.0,2.6,19.1,462.0,336.55,257.53
2018,6,18,13,45,55.5,367.0,2.7,19.0,418.0,302.12,231.68
2018,6,18,14,0,37.0,341.0,2.8,18.9,374.0,270.43,207.85
2018,6,18,14,15,179.0,307.5,2.8,18.8,459.0,264.73,199.67
2018,6,18,14,30,321.0,274.0,2.8,18.7,544.0,253.96,185.22
2018,6,18,14,45,584.5,192.5,2.85,18.6,659.5,228.33,152.84
2018,6,18,15,0,848.0,111.0,2.9,18.5,775.0,196.29,116.01
2018,6,18,15,15,836.5,109.0,2.9,18.5,736.0,145.97,83.29
2018,6,18,15,30,825.0,107.0,2.9,18.5,697.0,86.18,56.09
2018,6,18,15,45,811.0,104.5,3.0,18.2,654.0,74.44,58.48
2018,6,18,16,0,797.0,102.0,3.1,17.9,611.0,74.19,58.51
2018,6,18,16,15,779.5,98.0,3.15,17.7,564.5,72.8,57.54
2018,6,18,16,30,762.0,94.0,3.2,17.5,518.0,71.27,56.46
2018,6,18,16,45,738.5,90.5,3.2,17.3,470.0,69.89,55.5
2018,6,18,17,0,715.0,87.0,3.2,17.1,422.0,68.43,54.47
2018,6,18,17,15,683.5,82.5,3.2,16.85,373.0,60.45,47.72
2018,6,18,17,30,652.0,78.0,3.2,16.6,324.0,58.19,45.92
2018,6,18,17,45,608.0,72.5,3.2,16.35,275.5,55.0,43.23
2018,6,18,18,0,564.0,67.0,3.2,16.1,227.0,51.74,40.37
2018,6,18,18,15,501.0,60.0,3.1,15.8,181.5,47.09,36.16
2018,6,18,18,30,438.0,53.0,3.0,15.5,136.0,42.38,31.71
2018,6,18,18,45,347.0,43.5,2.95,15.15,97.5,35.33,24.98
2018,6,18,19,0,256.0,34.0,2.9,14.8,59.0,26.4,15.68
2018,6,18,19,15,151.5,21.0,2.85,14.6,34.0,16.38,0.0
2018,6,18,19,30,47.0,8.0,2.8,14.4,9.0,6.83,0.0
2018,6,18,19,45,23.5,4.0,2.8,14.15,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,4,45,31.0,4.5,2.35,12.75,5.5,0.0,0.0
2018,6,19,5,0,62.0,9.0,2.4,12.9,11.0,47.04,0.0
2018,6,19,5,15,116.0,16.5,2.4,13.05,27.0,126.0,59.96
2018,6,19,5,30,170.0,24.0,2.4,13.2,43.0,184.54,147.23
2018,6,19,5,45,185.0,30.0,2.4,13.35,60.0,207.19,172.14
2018,6,19,6,0,200.0,36.0,2.4,13.5,77.0,231.73,195.53
2018,6,19,6,15,100.0,35.5,2.35,13.65,56.0,133.82,112.19
2018,6,19,6,30,0.0,35.0,2.3,13.8,35.0,28.89,19.22
2018,6,19,6,45,0.0,37.5,2.3,13.95,37.5,30.97,21.03
2018,6,19,7,0,0.0,40.0,2.3,14.1,40.0,33.05,22.75
2018,6,19,7,15,0.0,71.5,2.3,14.25,71.5,59.3,44.98
2018,6,19,7,30,0.0,103.0,2.3,14.4,103.0,87.6,68.59
2018,6,19,7,45,0.0,113.5,2.25,14.6,113.5,96.84,75.97
2018,6,19,8,0,0.0,124.0,2.2,14.8,124.0,106.06,83.29
2018,6,19,8,15,0.0,130.5,2.2,15.1,130.5,111.52,87.42
2018,6,19,8,30,0.0,137.0,2.2,15.4,137.0,117.02,91.55
2018,6,19,8,45,1.0,150.5,2.15,15.7,151.0,129.98,101.79
2018,6,19,9,0,2.0,164.0,2.1,16.0,165.0,142.88,111.86
2018,6,19,9,15,5.5,190.0,2.15,16.3,194.0,169.68,133.14
2018,6,19,9,30,9.0,216.0,2.2,16.6,223.0,196.29,153.97
2018,6,19,9,45,14.0,250.0,2.2,16.95,261.5,231.48,181.28
2018,6,19,10,0,19.0,284.0,2.2,17.3,300.0,266.19,207.78
2018,6,19,10,15,20.5,295.5,2.2,17.55,313.5,276.3,215.0
2018,6,19,10,30,22.0,307.0,2.2,17.8,327.0,300.12,232.77
2018,6,19,10,45,27.0,316.5,2.25,18.05,341.5,309.86,239.84
2018,6,19,11,0,32.0,326.0,2.3,18.3,356.0,318.92,246.43
2018,6,19,11,15,106.5,312.5,2.35,18.4,414.0,376.84,292.4
2018,6,19,11,30,181.0,299.0,2.4,18.5,472.0,424.36,329.43
2018,6,19,11,45,192.0,322.0,2.5,18.6,506.5,439.38,339.98
2018,6,19,12,0,203.0,345.0,2.6,18.7,541.0,451.7,348.59
2018,6,19,12,15,343.5,325.0,2.75,18.7,657.0,520.81,401.68
2018,6,19,12,30,484.0,305.0,2.9,18.7,773.0,573.65,440.99
2018,6,19,12,45,651.5,235.0,3.0,18.65,859.0,589.22,452.65
2018,6,19,13,0,819.0,165.0,3.1,18.6,945.0,594.22,455.03
2018,6,19,13,15,746.0,200.0,3.25,18.5,902.0,536.41,409.15
2018,6,19,13,30,673.0,235.0,3.4,18.4,859.0,481.63,365.33
2018,6,19,13,45,607.5,247.5,3.5,18.3,800.5,421.51,317.16
2018,6,19,14,0,542.0,260.0,3.6,18.2,742.0,367.74,273.63
2018,6,19,14,15,715.0,182.5,3.7,18.0,797.0,335.72,240.74
2018,6,19,14,30,888.0,105.0,3.8,17.8,852.0,299.71,201.85
2018,6,19,14,45,880.5,103.0,3.85,17.65,818.5,246.76,155.95
2018,6,19,15,0,873.0,101.0,3.9,17.5,785.0,194.59,114.17
2018,6,19,15,15,862.0,99.0,3.9,17.5,745.5,143.07,80.26
2018,6,19,15,30,851.0,97.0,3.9,17.5,706.0,93.05,61.17
2018,6,19,15,45,838.5,94.5,3.95,17.1,663.5,79.67,63.22
2018,6,19,16,0,826.0,92.0,4.0,16.7,621.0,78.46,62.48
2018,6,19,16,15,809.0,89.5,4.0,16.5,574.5,67.64,53.36
2018,6,19,16,30,792.0,87.0,4.0,16.3,528.0,66.9,52.94
2018,6,19,16,45,769.5,83.5,4.0,16.1,479.5,65.31,51.78
2018,6,19,17,0,747.0,80.0,4.0,15.9,431.0,63.64,50.54
2018,6,19,17,15,715.5,76.0,3.95,15.65,381.0,61.4,48.79
2018,6,19,17,30,684.0,72.0,3.9,15.4,331.0,54.21,42.62
2018,6,19,17,45,642.0,67.5,3.9,15.1,282.5,51.57,40.4
2018,6,19,18,0,600.0,63.0,3.9,14.8,234.0,48.9,38.07
2018,6,19,18,15,538.5,56.5,3.8,14.55,187.5,44.5,34.05
2018,6,19,18,30,477.0,50.0,3.7,14.3,141.0,40.04,29.81
2018,6,19,18,45,384.0,42.0,3.6,14.05,101.5,34.14,24.09
2018,6,19,19,0,291.0,34.0,3.5,13.8,62.0,28.24,17.31
2018,6,19,19,15,174.5,21.5,3.45,13.65,36.0,16.8,0.0
2018,6,19,19,30,58.0,9.0,3.4,13.5,10.0,7.68,0.0
2018,6,19,19,45,29.0,4.5,3.4,13.35,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,20,4,45,38.5,5.5,3.05,11.85,6.5,0.0,0.0
2018,6,20,5,0,77.0,11.0,3.1,12.0,13.0,58.22,0.0
2018,6,20,5,15,129.5,18.0,3.15,12.25,29.5,138.52,64.94
2018,6,20,5,30,182.0,25.0,3.2,12.5,46.0,195.42,156.54
2018,6,20,5,45,130.0,28.0,3.3,12.75,46.5,161.34,133.5
2018,6,20,6,0,78.0,31.0,3.4,13.0,47.0,108.61,89.74
2018,6,20,6,15,39.0,34.5,3.4,13.25,42.5,70.62,56.64
2018,6,20,6,30,0.0,38.0,3.4,13.5,38.0,31.38,21.41
2018,6,20,6,45,0.0,41.5,3.45,13.75,41.5,34.29,23.88
2018,6,20,7,0,0.0,45.0,3.5,14.0,45.0,37.21,26.3
2018,6,20,7,15,0.0,65.0,3.45,14.2,65.0,53.87,40.37
2018,6,20,7,30,0.0,85.0,3.4,14.4,85.0,70.67,54.38
2018,6,20,7,45,0.0,111.0,3.4,14.65,111.0,94.47,74.05
2018,6,20,8,0,0.0,137.0,3.4,14.9,137.0,118.46,93.6
2018,6,20,8,15,2.0,157.5,3.35,15.15,159.0,139.16,110.29
2018,6,20,8,30,4.0,178.0,3.3,15.4,181.0,159.76,126.72
2018,6,20,8,45,5.0,189.0,3.3,15.6,192.5,170.13,134.68
2018,6,20,9,0,6.0,200.0,3.3,15.8,204.0,180.44,142.58
2018,6,20,9,15,11.0,227.5,3.3,16.0,236.0,210.24,166.17
2018,6,20,9,30,16.0,255.0,3.3,16.2,268.0,239.71,189.19
2018,6,20,9,45,24.0,285.5,3.35,16.4,305.5,291.7,229.7
2018,6,20,10,0,32.0,316.0,3.4,16.6,343.0,326.35,256.13
2018,6,20,10,15,29.5,319.5,3.5,16.7,345.0,323.23,253.1
2018,6,20,10,30,27.0,323.0,3.6,16.8,347.0,320.12,250.24
2018,6,20,10,45,27.0,336.0,3.7,16.95,360.5,328.15,256.03
2018,6,20,11,0,27.0,349.0,3.8,17.1,374.0,335.64,261.38
2018,6,20,11,15,57.5,393.0,3.85,17.15,447.5,396.64,308.52
2018,6,20,11,30,88.0,437.0,3.9,17.2,521.0,453.71,351.74
2018,6,20,11,45,121.5,456.5,4.0,17.25,573.5,493.97,382.06
2018,6,20,12,0,155.0,476.0,4.1,17.3,626.0,521.42,402.61
2018,6,20,12,15,295.0,415.0,4.2,17.3,700.0,556.47,431.18
2018,6,20,12,30,435.0,354.0,4.3,17.3,774.0,579.12,449.53
2018,6,20,12,45,499.5,322.5,4.35,17.25,801.0,565.62,438.99
2018,6,20,13,0,564.0,291.0,4.4,17.2,828.0,541.73,420.05
2018,6,20,13,15,557.0,286.5,4.45,17.15,810.0,499.07,385.69
2018,6,20,13,30,550.0,282.0,4.5,17.1,792.0,456.94,351.09
2018,6,20,13,45,583.0,266.0,4.55,17.1,795.0,424.35,322.54
2018,6,20,14,0,616.0,250.0,4.6,17.1,798.0,388.49,290.35
2018,6,20,14,15,767.0,174.5,4.6,17.0,835.0,352.73,254.15
2018,6,20,14,30,918.0,99.0,4.6,16.9,872.0,304.24,205.57
2018,6,20,14,45,910.0,97.5,4.6,16.85,837.5,249.94,158.05
2018,6,20,15,0,902.0,96.0,4.6,16.8,803.0,196.45,114.82
2018,6,20,15,15,891.5,94.5,4.6,16.8,763.5,143.74,79.84
2018,6,20,15,30,881.0,93.0,4.6,16.8,724.0,92.49,60.03
2018,6,20,15,45,813.5,107.5,4.55,16.55,662.0,76.31,60.48
2018,6,20,16,0,746.0,122.0,4.5,16.3,600.0,86.37,69.4
2018,6,20,16,15,627.5,141.0,4.45,16.15,522.0,90.47,73.19
2018,6,20,16,30,509.0,160.0,4.4,16.0,444.0,104.6,85.7
2018,6,20,16,45,596.0,127.0,4.35,15.8,429.5,86.15,70.0
2018,6,20,17,0,683.0,94.0,4.3,15.6,415.0,66.87,53.43
2018,6,20,17,15,637.5,92.5,4.25,15.4,365.0,66.88,53.66
2018,6,20,17,30,592.0,91.0,4.2,15.2,315.0,67.05,54.01
2018,6,20,17,45,585.0,78.0,4.15,14.95,272.5,58.9,46.93
2018,6,20,18,0,578.0,65.0,4.1,14.7,230.0,50.25,39.28
2018,6,20,18,15,545.0,57.0,4.0,14.4,188.5,44.92,34.45
2018,6,20,18,30,512.0,49.0,3.9,14.1,147.0,39.39,29.26
2018,6,20,18,45,417.5,41.0,3.8,13.85,106.0,33.39,23.47
2018,6,20,19,0,323.0,33.0,3.7,13.6,65.0,27.4,16.7
2018,6,20,19,15,195.0,21.0,3.7,13.45,37.5,17.56,0.0
2018,6,20,19,30,67.0,9.0,3.7,13.3,10.0,7.68,0.0
2018,6,20,19,45,33.5,4.5,3.65,13.1,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,21,4,45,33.0,5.5,3.3,11.5,6.5,0.0,0.0
2018,6,21,5,0,66.0,11.0,3.3,11.6,13.0,51.21,0.0
2018,6,21,5,15,155.0,22.5,3.3,11.85,37.0,165.39,76.12
2018,6,21,5,30,244.0,34.0,3.3,12.1,61.0,258.64,207.62
2018,6,21,5,45,283.0,38.0,3.35,12.4,84.5,305.83,255.26
2018,6,21,6,0,322.0,42.0,3.4,12.7,108.0,350.78,296.41
2018,6,21,6,15,161.0,50.5,3.35,13.05,83.5,206.7,175.52
2018,6,21,6,30,0.0,59.0,3.3,13.4,59.0,48.87,36.36
2018,6,21,6,45,1.0,72.5,3.25,13.75,73.0,61.7,47.4
2018,6,21,7,0,2.0,86.0,3.2,14.1,87.0,74.9,58.47
2018,6,21,7,15,13.0,119.5,3.15,14.4,126.0,117.85,94.88
2018,6,21,7,30,24.0,153.0,3.1,14.7,165.0,176.12,143.18
2018,6,21,7,45,49.5,190.0,3.05,15.05,217.5,241.42,196.66
2018,6,21,8,0,75.0,227.0,3.0,15.4,270.0,306.78,248.8
2018,6,21,8,15,141.0,255.5,2.95,15.75,344.5,424.17,341.56
2018,6,21,8,30,207.0,284.0,2.9,16.1,419.0,520.04,414.58
2018,6,21,8,45,404.5,243.5,2.85,16.4,530.0,715.13,562.15
2018,6,21,9,0,602.0,203.0,2.8,16.7,641.0,875.75,677.14
2018,6,21,9,15,758.5,148.5,2.75,17.05,730.5,960.13,731.15
2018,6,21,9,30,915.0,94.0,2.7,17.4,820.0,1035.53,778.21
2018,6,21,9,45,925.5,93.5,2.6,17.7,854.5,1032.34,772.07
2018,6,21,10,0,936.0,93.0,2.5,18.0,889.0,1025.64,764.58
2018,6,21,10,15,942.0,94.0,2.5,18.25,917.0,1012.62,754.31
2018,6,21,10,30,948.0,95.0,2.5,18.5,945.0,996.12,741.96
2018,6,21,10,45,952.5,95.0,2.5,18.75,966.0,973.81,725.91
2018,6,21,11,0,957.0,95.0,2.5,19.0,987.0,948.25,707.83
2018,6,21,11,15,959.5,96.0,2.6,19.1,1001.5,918.73,688.44
2018,6,21,11,30,962.0,97.0,2.7,19.2,1016.0,886.24,666.91
2018,6,21,11,45,963.5,97.0,2.8,19.3,1023.0,849.3,642.16
2018,6,21,12,0,965.0,97.0,2.9,19.4,1030.0,809.87,615.47
2018,6,21,12,15,962.5,98.0,3.0,19.4,1028.5,766.16,585.02
2018,6,21,12,30,960.0,99.0,3.1,19.4,1027.0,720.68,551.17
2018,6,21,12,45,953.0,102.5,3.25,19.35,1017.5,672.76,514.85
2018,6,21,13,0,946.0,106.0,3.4,19.3,1008.0,623.78,476.64
2018,6,21,13,15,943.5,105.5,3.5,19.25,993.0,573.43,436.13
2018,6,21,13,30,941.0,105.0,3.6,19.2,978.0,522.12,393.62
2018,6,21,13,45,937.5,104.0,3.7,19.15,956.5,469.26,348.67
2018,6,21,14,0,934.0,103.0,3.8,19.1,935.0,415.92,302.14
2018,6,21,14,15,928.5,101.5,3.8,19.1,906.5,361.34,253.72
2018,6,21,14,30,923.0,100.0,3.8,19.1,878.0,306.91,205.3
2018,6,21,14,45,916.5,98.0,3.8,19.05,844.0,252.3,158.03
2018,6,21,15,0,910.0,96.0,3.8,19.0,810.0,198.35,114.8
2018,6,21,15,15,900.0,94.5,3.8,19.0,770.5,145.23,79.77
2018,6,21,15,30,890.0,93.0,3.8,19.0,731.0,93.52,59.71
2018,6,21,15,45,876.0,91.0,3.75,18.95,686.5,78.3,61.58
2018,6,21,16,0,862.0,89.0,3.7,18.9,642.0,77.28,60.91
2018,6,21,16,15,844.0,87.0,3.7,18.75,594.0,76.06,60.09
2018,6,21,16,30,826.0,85.0,3.7,18.6,546.0,66.06,51.71
2018,6,21,16,45,802.5,82.0,3.7,18.45,496.0,64.71,50.77
2018,6,21,17,0,779.0,79.0,3.7,18.3,446.0,63.31,49.76
2018,6,21,17,15,748.0,75.5,3.65,18.0,395.0,61.38,48.3
2018,6,21,17,30,717.0,72.0,3.6,17.7,344.0,59.42,46.78
2018,6,21,17,45,673.0,67.0,3.55,17.4,293.0,51.47,39.93
2018,6,21,18,0,629.0,62.0,3.5,17.1,242.0,48.34,37.21
2018,6,21,18,15,565.0,56.5,3.35,16.65,194.5,44.65,33.89
2018,6,21,18,30,501.0,51.0,3.2,16.2,147.0,40.98,30.4
2018,6,21,18,45,403.0,43.0,3.05,15.75,106.0,35.05,24.72
2018,6,21,19,0,305.0,35.0,2.9,15.3,65.0,29.15,18.04
2018,6,21,19,15,182.5,22.0,2.9,15.05,37.5,17.2,0.0
2018,6,21,19,30,60.0,9.0,2.9,14.8,10.0,7.68,0.0
2018,6,21,19,45,30.0,4.5,2.85,14.55,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
