Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,22,4,45,45.0,7.5,2.15,12.85,8.5,0.0,0.0
2018,6,22,5,0,90.0,15.0,2.1,13.1,17.0,69.77,0.0
2018,6,22,5,15,204.0,26.0,2.1,13.5,45.0,205.04,91.04
2018,6,22,5,30,318.0,37.0,2.1,13.9,73.0,318.11,252.21
2018,6,22,5,45,409.5,45.5,2.1,14.35,115.0,411.44,336.9
2018,6,22,6,0,501.0,54.0,2.1,14.8,157.0,510.52,418.89
2018,6,22,6,15,561.5,60.0,2.0,15.2,204.5,585.69,478.19
2018,6,22,6,30,622.0,66.0,1.9,15.6,252.0,663.07,535.98
2018,6,22,6,45,665.0,70.5,1.85,16.0,302.5,724.42,579.3
2018,6,22,7,0,708.0,75.0,1.8,16.4,353.0,780.41,616.86
2018,6,22,7,15,739.0,79.0,1.75,16.95,404.0,830.24,648.22
2018,6,22,7,30,770.0,83.0,1.7,17.5,455.0,878.71,677.51
2018,6,22,7,45,793.0,86.0,1.65,18.0,505.0,916.31,698.6
2018,6,22,8,0,816.0,89.0,1.6,18.5,555.0,951.65,717.72
2018,6,22,8,15,834.0,91.0,1.6,19.05,602.0,978.14,731.2
2018,6,22,8,30,852.0,93.0,1.6,19.6,649.0,989.9,735.02
2018,6,22,8,45,866.0,95.5,1.55,20.15,693.0,1007.03,741.82
2018,6,22,9,0,880.0,98.0,1.5,20.7,737.0,1020.97,746.46
2018,6,22,9,15,889.5,100.0,1.5,21.05,776.0,1026.42,747.17
2018,6,22,9,30,899.0,102.0,1.5,21.4,815.0,1028.45,745.95
2018,6,22,9,45,906.0,104.0,1.55,21.75,848.5,1024.5,741.94
2018,6,22,10,0,913.0,106.0,1.6,22.1,882.0,1017.06,735.93
2018,6,22,10,15,919.0,107.5,1.65,22.3,910.0,1004.64,727.33
2018,6,22,10,30,925.0,109.0,1.7,22.5,938.0,988.78,716.68
2018,6,22,10,45,929.5,109.5,1.8,22.75,959.0,967.17,702.95
2018,6,22,11,0,934.0,110.0,1.9,23.0,980.0,942.34,687.12
2018,6,22,11,15,935.5,110.5,2.0,23.0,993.0,911.81,668.12
2018,6,22,11,30,937.0,111.0,2.1,23.0,1006.0,878.47,647.12
2018,6,22,11,45,938.0,111.5,2.25,23.0,1013.0,842.11,624.26
2018,6,22,12,0,939.0,112.0,2.4,23.0,1020.0,803.35,599.4
2018,6,22,12,15,938.5,112.0,2.5,22.95,1019.0,760.97,570.38
2018,6,22,12,30,938.0,112.0,2.6,22.9,1018.0,716.78,538.43
2018,6,22,12,45,935.0,113.0,2.75,22.85,1010.0,670.17,504.02
2018,6,22,13,0,932.0,114.0,2.9,22.8,1002.0,622.29,467.56
2018,6,22,13,15,929.0,113.5,3.0,22.75,987.0,572.25,428.18
2018,6,22,13,30,926.0,113.0,3.1,22.7,972.0,521.33,386.88
2018,6,22,13,45,921.0,112.0,3.2,22.65,949.5,468.52,342.93
2018,6,22,14,0,916.0,111.0,3.3,22.6,927.0,415.41,297.56
2018,6,22,14,15,909.5,110.0,3.35,22.55,898.5,361.72,250.86
2018,6,22,14,30,903.0,109.0,3.4,22.5,870.0,308.27,204.2
2018,6,22,14,45,895.0,107.0,3.45,22.45,835.5,254.34,158.33
2018,6,22,15,0,887.0,105.0,3.5,22.4,801.0,201.23,116.42
2018,6,22,15,15,875.5,103.0,3.5,22.4,761.0,148.8,82.2
2018,6,22,15,30,864.0,101.0,3.5,22.4,721.0,97.93,62.28
2018,6,22,15,45,850.0,99.0,3.55,22.2,677.0,82.54,64.32
2018,6,22,16,0,836.0,97.0,3.6,22.0,633.0,71.62,55.35
2018,6,22,16,15,817.5,94.0,3.6,21.75,585.5,70.71,54.82
2018,6,22,16,30,799.0,91.0,3.6,21.5,538.0,69.71,54.21
2018,6,22,16,45,774.5,88.0,3.6,21.25,488.5,68.55,53.46
2018,6,22,17,0,750.0,85.0,3.6,21.0,439.0,67.33,52.66
2018,6,22,17,15,717.0,81.0,3.55,20.55,388.0,65.21,51.1
2018,6,22,17,30,684.0,77.0,3.5,20.1,337.0,57.75,44.86
2018,6,22,17,45,637.0,72.5,3.45,19.7,287.0,55.2,42.8
2018,6,22,18,0,590.0,68.0,3.4,19.3,237.0,52.66,40.64
2018,6,22,18,15,523.5,61.5,3.35,18.75,190.0,48.38,36.85
2018,6,22,18,30,457.0,55.0,3.3,18.2,143.0,44.09,32.85
2018,6,22,18,45,357.5,45.5,3.2,17.65,102.5,37.04,26.22
2018,6,22,19,0,258.0,36.0,3.1,17.1,62.0,27.91,16.93
2018,6,22,19,15,152.0,22.5,3.1,16.8,36.0,17.53,0.0
2018,6,22,19,30,46.0,9.0,3.1,16.5,10.0,7.68,0.0
2018,6,22,19,45,23.0,4.5,3.1,16.25,5.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,23,4,45,47.0,7.0,2.25,15.15,8.0,0.0,0.0
2018,6,23,5,0,94.0,14.0,2.2,15.3,16.0,71.39,0.0
2018,6,23,5,15,209.5,25.0,2.25,15.75,44.0,204.88,86.07
2018,6,23,5,30,325.0,36.0,2.3,16.2,72.0,322.11,253.05
2018,6,23,5,45,417.5,43.5,2.3,16.6,113.5,414.98,337.12
2018,6,23,6,0,510.0,51.0,2.3,17.0,155.0,513.6,418.4
2018,6,23,6,15,570.5,56.5,2.25,17.3,202.5,588.11,477.36
2018,6,23,6,30,631.0,62.0,2.2,17.6,250.0,664.96,535.13
2018,6,23,6,45,673.5,66.5,2.15,17.95,300.5,720.55,574.37
2018,6,23,7,0,716.0,71.0,2.1,18.3,351.0,782.48,616.53
2018,6,23,7,15,746.5,74.0,2.1,18.8,401.5,830.67,647.33
2018,6,23,7,30,777.0,77.0,2.1,19.3,452.0,877.49,676.3
2018,6,23,7,45,800.5,79.0,2.1,19.8,501.5,914.4,697.74
2018,6,23,8,0,824.0,81.0,2.1,20.3,551.0,937.76,709.68
2018,6,23,8,15,841.5,83.0,2.1,20.9,598.0,963.86,723.17
2018,6,23,8,30,859.0,85.0,2.1,21.5,645.0,987.22,734.67
2018,6,23,8,45,873.0,86.5,2.1,22.05,688.5,1003.44,741.6
2018,6,23,9,0,887.0,88.0,2.1,22.6,732.0,1016.5,746.58
2018,6,23,9,15,897.0,89.5,2.1,23.05,771.0,1022.17,747.2
2018,6,23,9,30,907.0,91.0,2.1,23.5,810.0,1024.43,745.86
2018,6,23,9,45,915.5,91.5,2.1,24.0,843.5,1020.6,740.66
2018,6,23,10,0,924.0,92.0,2.1,24.5,877.0,1013.3,733.48
2018,6,23,10,15,930.0,93.0,2.1,24.8,905.0,1000.62,723.62
2018,6,23,10,30,936.0,94.0,2.1,25.1,933.0,984.5,711.77
2018,6,23,10,45,940.5,95.5,2.1,25.4,955.0,964.07,697.31
2018,6,23,11,0,945.0,97.0,2.1,25.7,977.0,940.34,680.86
2018,6,23,11,15,948.0,97.0,2.15,25.8,991.5,910.72,661.69
2018,6,23,11,30,951.0,97.0,2.2,25.9,1006.0,878.19,640.58
2018,6,23,11,45,952.5,97.5,2.3,26.0,1013.5,842.14,617.44
2018,6,23,12,0,954.0,98.0,2.4,26.1,1021.0,803.62,592.38
2018,6,23,12,15,954.5,98.5,2.45,26.1,1021.5,762.1,564.28
2018,6,23,12,30,955.0,99.0,2.5,26.1,1022.0,718.6,532.82
2018,6,23,12,45,952.5,99.0,2.55,26.1,1013.5,671.07,497.72
2018,6,23,13,0,950.0,99.0,2.6,26.1,1005.0,622.19,460.68
2018,6,23,13,15,948.0,99.0,2.65,26.05,991.0,572.41,421.93
2018,6,23,13,30,946.0,99.0,2.7,26.0,977.0,521.58,381.2
2018,6,23,13,45,942.0,98.5,2.75,25.95,955.5,468.7,337.73
2018,6,23,14,0,938.0,98.0,2.8,25.9,934.0,415.36,292.74
2018,6,23,14,15,932.0,97.0,2.8,25.8,905.5,360.81,245.99
2018,6,23,14,30,926.0,96.0,2.8,25.7,877.0,306.44,199.18
2018,6,23,14,45,918.0,95.0,2.8,25.65,842.5,252.03,153.44
2018,6,23,15,0,910.0,94.0,2.8,25.6,808.0,198.42,111.63
2018,6,23,15,15,900.0,91.5,2.8,25.6,768.0,144.7,76.84
2018,6,23,15,30,890.0,89.0,2.8,25.6,728.0,92.4,56.32
2018,6,23,15,45,876.0,88.0,2.8,25.3,684.0,76.48,58.46
2018,6,23,16,0,862.0,87.0,2.8,25.0,640.0,76.04,58.35
2018,6,23,16,15,842.5,85.0,2.75,24.7,592.0,74.77,57.54
2018,6,23,16,30,823.0,83.0,2.7,24.4,544.0,64.62,49.25
2018,6,23,16,45,795.5,81.0,2.7,24.1,493.0,63.87,48.86
2018,6,23,17,0,768.0,79.0,2.7,23.8,442.0,63.13,48.47
2018,6,23,17,15,730.0,77.0,2.6,23.1,390.0,62.28,48.05
2018,6,23,17,30,692.0,75.0,2.5,22.4,338.0,56.39,43.26
2018,6,23,17,45,634.5,71.5,2.4,21.75,286.0,54.42,41.75
2018,6,23,18,0,577.0,68.0,2.3,21.1,234.0,52.53,40.23
2018,6,23,18,15,504.0,62.5,2.2,20.4,187.0,49.04,37.17
2018,6,23,18,30,431.0,57.0,2.1,19.7,140.0,45.63,33.99
2018,6,23,18,45,326.0,46.5,2.05,19.0,99.0,35.79,25.02
2018,6,23,19,0,221.0,36.0,2.0,18.3,58.0,27.8,16.8
2018,6,23,19,15,130.5,21.5,1.95,17.95,33.0,16.73,0.0
2018,6,23,19,30,40.0,7.0,1.9,17.6,8.0,5.97,0.0
2018,6,23,19,45,20.0,3.5,1.9,17.25,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,24,4,45,25.5,5.5,2.2,14.0,6.0,0.0,0.0
2018,6,24,5,0,51.0,11.0,2.3,14.1,12.0,41.61,0.0
2018,6,24,5,15,125.5,25.0,2.35,14.35,36.5,149.35,58.24
2018,6,24,5,30,200.0,39.0,2.4,14.6,61.0,236.36,186.06
2018,6,24,5,45,206.0,45.5,2.45,14.85,78.0,251.64,206.77
2018,6,24,6,0,212.0,52.0,2.5,15.1,95.0,268.77,224.22
2018,6,24,6,15,106.0,51.0,2.5,15.4,72.5,161.58,134.54
2018,6,24,6,30,0.0,50.0,2.5,15.7,50.0,41.36,29.65
2018,6,24,6,45,0.0,56.5,2.55,16.0,56.5,46.77,34.27
2018,6,24,7,0,0.0,63.0,2.6,16.3,63.0,52.19,38.73
2018,6,24,7,15,0.0,84.0,2.65,16.55,84.0,70.25,53.74
2018,6,24,7,30,0.0,105.0,2.7,16.8,105.0,89.59,69.62
2018,6,24,7,45,0.0,116.0,2.7,17.05,116.0,99.28,77.31
2018,6,24,8,0,0.0,127.0,2.7,17.3,127.0,108.96,84.91
2018,6,24,8,15,1.0,145.5,2.8,17.5,146.0,126.72,99.11
2018,6,24,8,30,2.0,164.0,2.9,17.7,165.0,144.4,113.09
2018,6,24,8,45,4.0,178.5,2.95,17.9,181.0,159.21,124.69
2018,6,24,9,0,6.0,193.0,3.0,18.1,197.0,173.92,136.11
2018,6,24,9,15,6.5,197.5,3.05,18.25,202.5,177.69,138.73
2018,6,24,9,30,7.0,202.0,3.1,18.4,208.0,181.49,141.4
2018,6,24,9,45,9.0,217.5,3.1,18.5,225.0,196.77,153.23
2018,6,24,10,0,11.0,233.0,3.1,18.6,242.0,211.83,164.79
2018,6,24,10,15,12.5,247.5,3.15,18.6,258.5,225.24,175.07
2018,6,24,10,30,14.0,262.0,3.2,18.6,275.0,238.38,185.1
2018,6,24,10,45,87.0,260.0,3.2,18.65,341.0,325.77,255.08
2018,6,24,11,0,160.0,258.0,3.2,18.7,407.0,392.84,307.77
2018,6,24,11,15,237.0,270.0,3.15,18.7,494.5,459.55,359.08
2018,6,24,11,30,314.0,282.0,3.1,18.7,582.0,529.85,411.65
2018,6,24,11,45,352.0,281.5,3.1,18.7,620.0,539.38,418.31
2018,6,24,12,0,390.0,281.0,3.1,18.7,658.0,545.03,422.2
2018,6,24,12,15,279.5,299.0,3.1,18.7,569.0,452.84,351.16
2018,6,24,12,30,169.0,317.0,3.1,18.7,480.0,374.49,290.08
2018,6,24,12,45,168.0,305.5,3.05,18.7,466.5,350.07,271.25
2018,6,24,13,0,167.0,294.0,3.0,18.7,453.0,326.19,252.45
2018,6,24,13,15,165.0,284.5,3.0,18.7,439.5,303.81,234.62
2018,6,24,13,30,163.0,275.0,3.0,18.7,426.0,282.0,217.05
2018,6,24,13,45,268.5,248.5,2.95,18.7,490.5,287.88,219.49
2018,6,24,14,0,374.0,222.0,2.9,18.7,555.0,288.72,216.17
2018,6,24,14,15,618.0,174.5,2.95,18.65,704.5,303.31,218.01
2018,6,24,14,30,862.0,127.0,3.0,18.6,854.0,310.21,210.23
2018,6,24,14,45,851.0,125.5,3.0,18.55,819.0,257.97,165.26
2018,6,24,15,0,840.0,124.0,3.0,18.5,784.0,197.79,117.32
2018,6,24,15,15,827.5,122.5,3.0,18.5,745.0,147.14,83.53
2018,6,24,15,30,815.0,121.0,3.0,18.5,706.0,98.29,63.41
2018,6,24,15,45,766.0,123.5,3.1,18.25,646.5,85.41,67.79
2018,6,24,16,0,717.0,126.0,3.2,18.0,587.0,80.12,63.55
2018,6,24,16,15,638.5,130.5,3.2,17.8,518.0,83.83,66.98
2018,6,24,16,30,560.0,135.0,3.2,17.6,449.0,88.1,70.93
2018,6,24,16,45,546.5,130.0,3.25,17.35,413.0,87.34,70.58
2018,6,24,17,0,533.0,125.0,3.3,17.1,377.0,86.46,70.13
2018,6,24,17,15,511.5,115.5,3.25,16.8,335.0,81.28,65.92
2018,6,24,17,30,490.0,106.0,3.2,16.5,293.0,75.85,61.43
2018,6,24,17,45,446.0,97.0,3.2,16.2,248.5,70.28,56.72
2018,6,24,18,0,402.0,88.0,3.2,15.9,204.0,64.54,51.72
2018,6,24,18,15,344.5,76.0,3.05,15.6,161.5,56.39,44.42
2018,6,24,18,30,287.0,64.0,2.9,15.3,119.0,48.03,36.73
2018,6,24,18,45,217.5,50.0,2.8,15.0,85.0,37.92,27.31
2018,6,24,19,0,148.0,36.0,2.7,14.7,51.0,27.59,16.94
2018,6,24,19,15,84.5,21.5,2.65,14.5,29.0,16.91,0.0
2018,6,24,19,30,21.0,7.0,2.6,14.3,7.0,5.97,0.0
2018,6,24,19,45,10.5,3.5,2.55,14.1,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,25,4,45,14.5,3.5,3.25,13.3,4.0,0.0,0.0
2018,6,25,5,0,29.0,7.0,3.3,13.4,8.0,24.28,0.0
2018,6,25,5,15,100.0,19.0,3.3,13.65,29.0,119.66,42.68
2018,6,25,5,30,171.0,31.0,3.3,13.9,50.0,200.54,158.19
2018,6,25,5,45,186.5,36.5,3.35,14.1,66.5,220.82,182.55
2018,6,25,6,0,202.0,42.0,3.4,14.3,83.0,243.85,205.03
2018,6,25,6,15,101.0,47.0,3.3,14.5,67.5,151.49,126.65
2018,6,25,6,30,0.0,52.0,3.2,14.7,52.0,43.02,31.21
2018,6,25,6,45,0.5,71.0,3.15,14.9,71.0,59.84,45.58
2018,6,25,7,0,1.0,90.0,3.1,15.1,90.0,78.08,60.89
2018,6,25,7,15,3.5,122.0,3.0,15.3,123.5,111.62,88.88
2018,6,25,7,30,6.0,154.0,2.9,15.5,157.0,145.39,116.57
2018,6,25,7,45,9.0,172.0,2.85,15.7,177.0,164.58,131.9
2018,6,25,8,0,12.0,190.0,2.8,15.9,197.0,183.7,147.0
2018,6,25,8,15,13.0,201.0,2.8,16.15,209.0,193.53,154.35
2018,6,25,8,30,14.0,212.0,2.8,16.4,221.0,203.44,161.71
2018,6,25,8,45,11.5,212.0,2.85,16.6,220.0,199.02,157.5
2018,6,25,9,0,9.0,212.0,2.9,16.8,219.0,194.97,153.66
2018,6,25,9,15,11.0,228.5,2.95,17.0,237.0,211.3,166.27
2018,6,25,9,30,13.0,245.0,3.0,17.2,255.0,227.41,178.57
2018,6,25,9,45,18.0,275.0,3.0,17.4,290.0,258.87,202.88
2018,6,25,10,0,23.0,305.0,3.0,17.6,325.0,289.78,226.45
2018,6,25,10,15,27.5,326.0,3.05,17.75,350.5,327.97,255.42
2018,6,25,10,30,32.0,347.0,3.1,17.9,376.0,348.16,270.36
2018,6,25,10,45,70.0,348.0,3.15,18.05,413.0,379.24,294.89
2018,6,25,11,0,108.0,349.0,3.2,18.2,450.0,421.03,327.01
2018,6,25,11,15,186.0,339.0,3.25,18.3,515.5,479.45,372.33
2018,6,25,11,30,264.0,329.0,3.3,18.4,581.0,520.91,404.24
2018,6,25,11,45,445.5,264.5,3.35,18.5,693.5,598.73,464.7
2018,6,25,12,0,627.0,200.0,3.4,18.6,806.0,654.45,507.21
2018,6,25,12,15,558.0,230.5,3.5,18.65,769.5,596.84,462.5
2018,6,25,12,30,489.0,261.0,3.6,18.7,733.0,541.95,420.0
2018,6,25,12,45,376.5,291.5,3.7,18.75,653.5,468.4,362.79
2018,6,25,13,0,264.0,322.0,3.8,18.8,574.0,402.71,311.33
2018,6,25,13,15,143.0,324.0,3.85,18.8,460.0,327.62,252.92
2018,6,25,13,30,22.0,326.0,3.9,18.8,346.0,272.24,210.14
2018,6,25,13,45,132.5,283.5,4.0,18.75,402.0,270.28,207.81
2018,6,25,14,0,243.0,241.0,4.1,18.7,458.0,260.97,197.81
2018,6,25,14,15,503.0,184.5,4.1,18.65,615.0,274.29,199.42
2018,6,25,14,30,763.0,128.0,4.1,18.6,772.0,278.7,190.02
2018,6,25,14,45,831.0,111.5,4.15,18.5,786.5,245.92,157.22
2018,6,25,15,0,899.0,95.0,4.2,18.4,801.0,198.54,115.7
2018,6,25,15,15,862.0,103.0,4.2,18.4,752.5,149.21,84.01
2018,6,25,15,30,825.0,111.0,4.2,18.4,704.0,92.97,58.71
2018,6,25,15,45,812.5,107.5,4.3,18.1,661.0,76.19,59.99
2018,6,25,16,0,800.0,104.0,4.4,17.8,618.0,75.39,59.57
2018,6,25,16,15,809.5,93.5,4.45,17.55,580.0,70.19,55.33
2018,6,25,16,30,819.0,83.0,4.5,17.3,542.0,64.53,50.67
2018,6,25,16,45,796.5,80.5,4.5,17.05,493.0,63.52,50.01
2018,6,25,17,0,774.0,78.0,4.5,16.8,444.0,62.46,49.31
2018,6,25,17,15,743.0,74.5,4.55,16.45,393.5,60.51,47.84
2018,6,25,17,30,712.0,71.0,4.6,16.1,343.0,58.53,46.3
2018,6,25,17,45,667.5,67.0,4.6,15.8,292.5,51.37,40.1
2018,6,25,18,0,623.0,63.0,4.6,15.5,242.0,49.02,38.06
2018,6,25,18,15,559.5,57.5,4.5,15.15,195.0,45.36,34.73
2018,6,25,18,30,496.0,52.0,4.4,14.8,148.0,41.73,31.26
2018,6,25,18,45,397.5,44.0,4.3,14.5,107.0,35.84,25.56
2018,6,25,19,0,299.0,36.0,4.2,14.2,66.0,29.98,18.96
2018,6,25,19,15,179.0,22.5,4.15,14.05,38.0,17.57,0.0
2018,6,25,19,30,59.0,9.0,4.1,13.9,10.0,7.68,0.0
2018,6,25,19,45,29.5,4.5,4.05,13.7,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,26,4,45,25.5,6.5,3.0,11.85,7.0,0.0,0.0
2018,6,26,5,0,51.0,13.0,3.0,12.0,14.0,43.25,0.0
2018,6,26,5,15,115.5,26.0,3.0,12.3,36.0,143.64,48.05
2018,6,26,5,30,180.0,39.0,3.0,12.6,58.0,222.22,175.5
2018,6,26,5,45,165.0,50.5,3.0,12.9,75.0,210.87,174.31
2018,6,26,6,0,150.0,62.0,3.0,13.2,92.0,215.81,180.83
2018,6,26,6,15,81.0,81.5,2.95,13.5,98.5,170.45,142.0
2018,6,26,6,30,12.0,101.0,2.9,13.8,105.0,106.6,85.88
2018,6,26,6,45,49.0,126.0,2.85,14.1,144.5,179.63,148.65
2018,6,26,7,0,86.0,151.0,2.8,14.4,184.0,241.64,200.65
2018,6,26,7,15,145.0,172.5,2.75,14.7,238.0,340.07,281.32
2018,6,26,7,30,204.0,194.0,2.7,15.0,292.0,421.66,346.1
2018,6,26,7,45,201.5,217.5,2.7,15.25,323.0,446.32,363.13
2018,6,26,8,0,199.0,241.0,2.7,15.5,354.0,469.59,379.1
2018,6,26,8,15,214.0,261.5,2.7,15.75,392.5,505.52,405.13
2018,6,26,8,30,229.0,282.0,2.7,16.0,431.0,540.48,429.96
2018,6,26,8,45,238.0,302.5,2.7,16.25,466.5,590.54,465.1
2018,6,26,9,0,247.0,323.0,2.7,16.5,502.0,616.54,482.27
2018,6,26,9,15,367.0,298.0,2.7,16.7,580.0,703.31,547.42
2018,6,26,9,30,487.0,273.0,2.7,16.9,658.0,810.28,623.94
2018,6,26,9,45,647.0,215.5,2.75,17.15,750.0,906.23,692.07
2018,6,26,10,0,807.0,158.0,2.8,17.4,842.0,980.69,740.58
2018,6,26,10,15,795.0,171.5,2.85,17.55,864.0,963.27,727.13
2018,6,26,10,30,783.0,185.0,2.9,17.7,886.0,942.65,712.47
2018,6,26,10,45,729.5,218.0,2.95,17.8,883.0,908.23,688.59
2018,6,26,11,0,676.0,251.0,3.0,17.9,880.0,863.56,656.17
2018,6,26,11,15,761.0,209.0,3.05,17.95,927.5,861.7,656.49
2018,6,26,11,30,846.0,167.0,3.1,18.0,975.0,863.38,657.53
2018,6,26,11,45,887.5,143.5,3.2,18.05,996.5,830.44,634.82
2018,6,26,12,0,929.0,120.0,3.3,18.1,1018.0,804.41,617.09
2018,6,26,12,15,932.5,118.0,3.35,18.1,1019.0,763.6,587.44
2018,6,26,12,30,936.0,116.0,3.4,18.1,1020.0,720.75,555.0
2018,6,26,12,45,942.0,110.5,3.45,18.1,1014.5,674.94,519.65
2018,6,26,13,0,948.0,105.0,3.5,18.1,1009.0,627.21,481.88
2018,6,26,13,15,946.0,104.5,3.6,18.05,994.5,577.08,441.34
2018,6,26,13,30,944.0,104.0,3.7,18.0,980.0,525.92,398.76
2018,6,26,13,45,941.5,102.0,3.75,17.95,958.5,472.66,353.24
2018,6,26,14,0,939.0,100.0,3.8,17.9,937.0,418.83,306.07
2018,6,26,14,15,933.5,98.5,3.85,17.85,908.5,364.0,257.31
2018,6,26,14,30,928.0,97.0,3.9,17.8,880.0,309.29,208.43
2018,6,26,14,45,921.5,95.0,3.95,17.7,846.0,254.39,160.56
2018,6,26,15,0,915.0,93.0,4.0,17.6,812.0,200.13,116.56
2018,6,26,15,15,904.5,91.5,4.0,17.6,772.0,146.65,80.52
2018,6,26,15,30,894.0,90.0,4.0,17.6,732.0,94.62,59.03
2018,6,26,15,45,881.5,87.5,4.05,17.35,688.0,76.27,60.24
2018,6,26,16,0,869.0,85.0,4.1,17.1,644.0,74.92,59.32
2018,6,26,16,15,852.0,83.0,4.1,16.95,596.5,73.66,58.45
2018,6,26,16,30,835.0,81.0,4.1,16.8,549.0,72.28,57.48
2018,6,26,16,45,812.0,78.5,4.1,16.6,499.0,62.34,49.07
2018,6,26,17,0,789.0,76.0,4.1,16.4,449.0,61.2,48.29
2018,6,26,17,15,758.0,72.5,4.1,16.1,398.0,59.18,46.73
2018,6,26,17,30,727.0,69.0,4.1,15.8,347.0,57.11,45.11
2018,6,26,17,45,683.0,65.5,4.1,15.5,296.5,54.9,43.28
2018,6,26,18,0,639.0,62.0,4.1,15.2,246.0,48.37,37.54
2018,6,26,18,15,575.5,56.5,4.0,14.9,198.0,44.66,34.16
2018,6,26,18,30,512.0,51.0,3.9,14.6,150.0,40.98,30.63
2018,6,26,18,45,413.0,43.0,3.85,14.3,108.5,35.03,24.89
2018,6,26,19,0,314.0,35.0,3.8,14.0,67.0,29.1,18.27
2018,6,26,19,15,189.0,22.5,3.75,13.85,39.0,18.87,0.0
2018,6,26,19,30,64.0,10.0,3.7,13.7,11.0,8.54,0.0
2018,6,26,19,45,32.0,5.0,3.65,13.5,5.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,27,4,45,9.5,4.0,3.35,12.55,4.0,0.0,0.0
2018,6,27,5,0,19.0,8.0,3.4,12.7,8.0,18.79,0.0
2018,6,27,5,15,75.0,18.5,3.45,12.95,25.5,87.56,24.08
2018,6,27,5,30,131.0,29.0,3.5,13.2,43.0,168.1,131.63
2018,6,27,5,45,167.0,36.5,3.6,13.5,64.0,206.17,170.45
2018,6,27,6,0,203.0,44.0,3.7,13.8,85.0,248.15,208.98
2018,6,27,6,15,101.5,44.0,3.65,14.05,64.5,147.51,123.59
2018,6,27,6,30,0.0,44.0,3.6,14.3,44.0,36.36,25.57
2018,6,27,6,45,0.0,51.5,3.6,14.55,51.5,42.6,30.92
2018,6,27,7,0,0.0,59.0,3.6,14.8,59.0,48.86,36.14
2018,6,27,7,15,0.0,81.0,3.6,15.0,81.0,67.44,51.73
2018,6,27,7,30,0.0,103.0,3.6,15.2,103.0,87.71,68.52
2018,6,27,7,45,0.0,125.0,3.55,15.4,125.0,108.04,85.14
2018,6,27,8,0,0.0,147.0,3.5,15.6,147.0,128.32,101.5
2018,6,27,8,15,2.0,154.5,3.55,15.8,156.0,136.4,107.81
2018,6,27,8,30,4.0,162.0,3.6,16.0,165.0,144.59,114.18
2018,6,27,8,45,4.5,169.0,3.6,16.15,172.5,150.83,118.88
2018,6,27,9,0,5.0,176.0,3.6,16.3,180.0,157.09,123.59
2018,6,27,9,15,7.5,196.5,3.6,16.45,202.5,177.82,140.01
2018,6,27,9,30,10.0,217.0,3.6,16.6,225.0,198.36,156.1
2018,6,27,9,45,16.5,254.5,3.6,16.7,268.0,238.32,187.6
2018,6,27,10,0,23.0,292.0,3.6,16.8,311.0,294.11,230.98
2018,6,27,10,15,29.5,321.5,3.65,16.9,347.0,325.63,255.01
2018,6,27,10,30,36.0,351.0,3.7,17.0,383.0,355.94,277.95
2018,6,27,10,45,30.5,347.5,3.75,17.1,375.0,342.64,267.07
2018,6,27,11,0,25.0,344.0,3.8,17.2,367.0,329.74,256.69
2018,6,27,11,15,20.5,317.5,3.85,17.2,336.5,287.94,224.23
2018,6,27,11,30,16.0,291.0,3.9,17.2,306.0,259.31,201.88
2018,6,27,11,45,16.5,295.5,3.9,17.25,311.0,261.66,203.63
2018,6,27,12,0,17.0,300.0,3.9,17.3,316.0,263.8,205.16
2018,6,27,12,15,21.0,328.5,3.95,17.25,348.5,287.97,223.91
2018,6,27,12,30,25.0,357.0,4.0,17.2,381.0,310.7,241.42
2018,6,27,12,45,23.5,346.5,4.05,17.15,369.0,296.13,230.13
2018,6,27,13,0,22.0,336.0,4.1,17.1,357.0,286.13,222.45
2018,6,27,13,15,19.5,319.0,4.2,17.05,337.5,268.61,208.98
2018,6,27,13,30,17.0,302.0,4.3,17.0,318.0,251.62,195.9
2018,6,27,13,45,16.0,289.5,4.35,16.95,304.0,239.19,186.32
2018,6,27,14,0,15.0,277.0,4.4,16.9,290.0,227.04,176.93
2018,6,27,14,15,16.5,279.5,4.45,16.8,293.5,226.97,177.02
2018,6,27,14,30,18.0,282.0,4.5,16.7,297.0,226.5,176.79
2018,6,27,14,45,15.5,263.0,4.55,16.6,275.5,209.6,163.76
2018,6,27,15,0,13.0,244.0,4.6,16.5,254.0,193.2,151.16
2018,6,27,15,15,10.0,223.0,4.6,16.5,230.5,175.83,137.76
2018,6,27,15,30,7.0,202.0,4.6,16.5,207.0,158.99,124.78
2018,6,27,15,45,13.5,207.5,4.7,16.25,216.5,161.78,133.43
2018,6,27,16,0,20.0,213.0,4.8,16.0,226.0,164.7,136.42
2018,6,27,16,15,165.0,196.0,4.85,15.8,289.5,137.88,114.02
2018,6,27,16,30,310.0,179.0,4.9,15.6,353.0,121.19,100.13
2018,6,27,16,45,525.0,133.5,4.95,15.4,395.5,89.39,72.92
2018,6,27,17,0,740.0,88.0,5.0,15.2,438.0,69.37,55.7
2018,6,27,17,15,706.0,84.0,5.05,14.9,387.5,61.64,49.13
2018,6,27,17,30,672.0,80.0,5.1,14.6,337.0,59.73,47.64
2018,6,27,17,45,624.0,75.5,5.1,14.35,287.0,57.28,45.6
2018,6,27,18,0,576.0,71.0,5.1,14.1,237.0,54.83,43.46
2018,6,27,18,15,509.0,64.0,5.0,13.9,190.0,50.26,39.27
2018,6,27,18,30,442.0,57.0,4.9,13.7,143.0,45.65,34.87
2018,6,27,18,45,343.0,48.0,4.8,13.45,103.5,36.97,26.67
2018,6,27,19,0,244.0,39.0,4.7,13.2,64.0,30.13,19.2
2018,6,27,19,15,143.5,24.0,4.7,13.15,37.0,18.67,0.0
2018,6,27,19,30,43.0,9.0,4.7,13.1,10.0,7.68,0.0
2018,6,27,19,45,21.5,4.5,4.65,13.0,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,28,4,45,24.5,6.5,4.3,12.7,7.0,0.0,0.0
2018,6,28,5,0,49.0,13.0,4.4,12.8,14.0,41.92,0.0
2018,6,28,5,15,144.0,26.5,4.45,13.05,39.5,162.76,42.57
2018,6,28,5,30,239.0,40.0,4.5,13.3,65.0,266.46,210.18
2018,6,28,5,45,335.0,49.0,4.6,13.6,104.5,355.23,294.82
2018,6,28,6,0,431.0,58.0,4.7,13.9,144.0,457.7,383.55
2018,6,28,6,15,496.5,65.0,4.7,14.25,190.5,536.4,449.27
2018,6,28,6,30,562.0,72.0,4.7,14.6,237.0,617.61,514.24
2018,6,28,6,45,610.0,76.5,4.7,14.9,286.5,682.0,563.58
2018,6,28,7,0,658.0,81.0,4.7,15.2,336.0,746.9,611.51
2018,6,28,7,15,692.0,85.0,4.65,15.45,386.0,797.99,647.32
2018,6,28,7,30,726.0,89.0,4.6,15.7,436.0,842.55,677.29
2018,6,28,7,45,752.5,91.0,4.55,16.0,485.0,881.87,702.61
2018,6,28,8,0,779.0,93.0,4.5,16.3,534.0,919.12,725.93
2018,6,28,8,15,798.0,95.5,4.45,16.55,580.5,947.09,742.39
2018,6,28,8,30,817.0,98.0,4.4,16.8,627.0,972.34,756.81
2018,6,28,8,45,831.5,100.0,4.3,17.05,670.0,977.25,756.6
2018,6,28,9,0,846.0,102.0,4.2,17.3,713.0,991.27,763.24
2018,6,28,9,15,857.0,103.5,4.15,17.5,751.5,997.97,765.25
2018,6,28,9,30,868.0,105.0,4.1,17.7,790.0,1001.37,765.17
2018,6,28,9,45,876.0,106.5,4.05,17.95,823.5,998.4,760.74
2018,6,28,10,0,884.0,108.0,4.0,18.2,857.0,992.04,754.2
2018,6,28,10,15,890.0,109.5,4.0,18.3,884.5,980.33,744.92
2018,6,28,10,30,896.0,111.0,4.0,18.4,912.0,965.27,733.52
2018,6,28,10,45,900.0,111.5,4.0,18.55,932.5,944.08,717.91
2018,6,28,11,0,904.0,112.0,4.0,18.7,953.0,919.78,700.28
2018,6,28,11,15,906.5,113.5,4.05,18.7,967.5,892.07,681.0
2018,6,28,11,30,909.0,115.0,4.1,18.7,982.0,861.49,659.7
2018,6,28,11,45,910.5,115.0,4.1,18.75,989.0,826.17,634.65
2018,6,28,12,0,912.0,115.0,4.1,18.8,996.0,788.49,607.86
2018,6,28,12,15,914.0,113.5,4.2,18.75,996.5,747.86,578.37
2018,6,28,12,30,916.0,112.0,4.3,18.7,997.0,705.31,545.99
2018,6,28,12,45,919.0,109.5,4.4,18.7,991.5,660.87,511.47
2018,6,28,13,0,922.0,107.0,4.5,18.7,986.0,614.75,474.69
2018,6,28,13,15,919.0,107.0,4.55,18.6,971.5,565.7,434.59
2018,6,28,13,30,916.0,107.0,4.6,18.5,957.0,515.75,392.65
2018,6,28,13,45,911.5,105.5,4.65,18.45,935.0,463.4,347.65
2018,6,28,14,0,907.0,104.0,4.7,18.4,913.0,410.7,301.26
2018,6,28,14,15,901.0,103.5,4.75,18.3,885.5,358.02,254.16
2018,6,28,14,30,895.0,103.0,4.8,18.2,858.0,305.5,207.04
2018,6,28,14,45,887.0,101.5,4.8,18.1,824.5,252.31,160.52
2018,6,28,15,0,879.0,100.0,4.8,18.0,791.0,199.91,117.93
2018,6,28,15,15,868.0,98.5,4.8,18.0,752.0,148.21,82.91
2018,6,28,15,30,857.0,97.0,4.8,18.0,713.0,97.98,61.86
2018,6,28,15,45,843.0,94.5,4.8,17.75,669.5,79.7,63.08
2018,6,28,16,0,829.0,92.0,4.8,17.5,626.0,78.47,62.28
2018,6,28,16,15,811.5,90.0,4.85,17.35,580.0,67.89,53.38
2018,6,28,16,30,794.0,88.0,4.9,17.2,534.0,67.5,53.26
2018,6,28,16,45,770.5,85.0,4.9,17.0,485.0,66.28,52.42
2018,6,28,17,0,747.0,82.0,4.9,16.8,436.0,65.0,51.53
2018,6,28,17,15,716.0,78.0,4.9,16.5,386.0,62.82,49.86
2018,6,28,17,30,685.0,74.0,4.9,16.2,336.0,55.55,43.65
2018,6,28,17,45,642.5,69.5,4.9,15.9,287.0,52.96,41.49
2018,6,28,18,0,600.0,65.0,4.9,15.6,238.0,50.35,39.22
2018,6,28,18,15,536.0,58.5,4.8,15.25,191.0,45.98,35.27
2018,6,28,18,30,472.0,52.0,4.7,14.9,144.0,41.58,31.11
2018,6,28,18,45,375.5,44.0,4.6,14.55,104.0,35.73,25.46
2018,6,28,19,0,279.0,36.0,4.5,14.2,64.0,29.9,18.93
2018,6,28,19,15,166.0,22.5,4.45,14.0,37.0,17.55,0.0
2018,6,28,19,30,53.0,9.0,4.4,13.8,10.0,7.68,0.0
2018,6,28,19,45,26.5,4.5,4.3,13.6,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,29,4,45,40.0,6.0,1.35,13.0,6.5,0.0,0.0
2018,6,29,5,0,80.0,12.0,1.3,13.2,13.0,60.51,0.0
2018,6,29,5,15,201.5,23.0,1.4,13.65,40.5,193.59,42.18
2018,6,29,5,30,323.0,34.0,1.5,14.1,68.0,317.35,246.96
2018,6,29,5,45,416.5,41.0,1.55,14.5,108.5,409.71,332.9
2018,6,29,6,0,510.0,48.0,1.6,14.9,149.0,508.0,414.22
2018,6,29,6,15,571.0,53.0,1.6,15.25,196.0,581.96,472.86
2018,6,29,6,30,632.0,58.0,1.6,15.6,243.0,658.41,530.42
2018,6,29,6,45,675.0,62.0,1.65,15.95,293.0,714.43,570.62
2018,6,29,7,0,718.0,66.0,1.7,16.3,343.0,776.22,613.47
2018,6,29,7,15,748.5,69.0,1.75,16.75,393.5,824.53,644.98
2018,6,29,7,30,779.0,72.0,1.8,17.2,444.0,871.55,674.79
2018,6,29,7,45,802.5,75.0,1.85,17.65,494.0,910.07,698.06
2018,6,29,8,0,826.0,78.0,1.9,18.1,544.0,935.18,711.93
2018,6,29,8,15,843.0,79.5,1.95,18.5,590.5,960.48,726.07
2018,6,29,8,30,860.0,81.0,2.0,18.9,637.0,983.05,738.31
2018,6,29,8,45,873.0,83.0,2.0,19.3,680.5,999.22,745.7
2018,6,29,9,0,886.0,85.0,2.0,19.7,724.0,1012.2,751.12
2018,6,29,9,15,894.0,88.0,2.1,19.95,763.0,1017.92,753.63
2018,6,29,9,30,902.0,91.0,2.2,20.2,802.0,1020.19,754.07
2018,6,29,9,45,905.5,94.0,2.25,20.45,834.0,1014.43,748.84
2018,6,29,10,0,909.0,97.0,2.3,20.7,866.0,1005.21,741.59
2018,6,29,10,15,914.5,98.0,2.35,20.8,893.5,992.41,732.57
2018,6,29,10,30,920.0,99.0,2.4,20.9,921.0,976.23,721.46
2018,6,29,10,45,924.0,100.0,2.45,21.05,942.0,955.32,707.19
2018,6,29,11,0,928.0,101.0,2.5,21.2,963.0,931.2,690.86
2018,6,29,11,15,931.0,101.0,2.6,21.25,977.5,902.17,671.95
2018,6,29,11,30,934.0,101.0,2.7,21.3,992.0,870.26,650.98
2018,6,29,11,45,935.0,101.5,2.75,21.35,999.0,834.48,626.87
2018,6,29,12,0,936.0,102.0,2.8,21.4,1006.0,796.27,600.95
2018,6,29,12,15,935.0,102.5,2.9,21.35,1005.5,754.43,572.1
2018,6,29,12,30,934.0,103.0,3.0,21.3,1005.0,710.77,539.95
2018,6,29,12,45,931.0,104.0,3.1,21.3,997.0,664.6,505.0
2018,6,29,13,0,928.0,105.0,3.2,21.3,989.0,617.14,468.09
2018,6,29,13,15,926.0,103.5,3.25,21.25,974.5,567.27,428.29
2018,6,29,13,30,924.0,102.0,3.3,21.2,960.0,516.42,386.56
2018,6,29,13,45,921.5,101.0,3.4,21.15,939.5,464.9,343.16
2018,6,29,14,0,919.0,100.0,3.5,21.1,919.0,412.79,298.1
2018,6,29,14,15,913.5,99.0,3.55,21.05,891.5,359.33,251.13
2018,6,29,14,30,908.0,98.0,3.6,21.0,864.0,305.98,204.04
2018,6,29,14,45,901.0,95.5,3.65,20.95,830.0,251.67,157.28
2018,6,29,15,0,894.0,93.0,3.7,20.9,796.0,198.08,114.28
2018,6,29,15,15,883.5,91.5,3.7,20.9,757.0,145.67,79.2
2018,6,29,15,30,873.0,90.0,3.7,20.9,718.0,94.7,58.07
2018,6,29,15,45,859.0,88.5,3.75,20.65,674.5,76.42,59.56
2018,6,29,16,0,845.0,87.0,3.8,20.4,631.0,75.7,59.19
2018,6,29,16,15,827.0,85.0,3.8,20.2,584.0,74.48,58.38
2018,6,29,16,30,809.0,83.0,3.8,20.0,537.0,64.35,49.94
2018,6,29,16,45,785.0,80.0,3.85,19.8,487.5,62.97,48.97
2018,6,29,17,0,761.0,77.0,3.9,19.6,438.0,61.53,47.94
2018,6,29,17,15,729.5,74.0,3.85,19.2,388.0,59.94,46.8
2018,6,29,17,30,698.0,71.0,3.8,18.8,338.0,58.35,45.63
2018,6,29,17,45,654.0,66.5,3.8,18.45,288.0,50.85,39.21
2018,6,29,18,0,610.0,62.0,3.8,18.1,238.0,48.12,36.86
2018,6,29,18,15,547.5,56.5,3.75,17.6,191.5,44.45,33.59
2018,6,29,18,30,485.0,51.0,3.7,17.1,145.0,40.81,30.16
2018,6,29,18,45,390.5,42.5,3.65,16.6,104.5,34.49,24.17
2018,6,29,19,0,296.0,34.0,3.6,16.1,64.0,28.12,17.32
2018,6,29,19,15,177.5,21.5,3.6,15.8,37.0,16.8,0.0
2018,6,29,19,30,59.0,9.0,3.6,15.5,10.0,7.68,0.0
2018,6,29,19,45,29.5,4.5,3.55,15.25,5.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,30,4,45,43.0,5.0,1.35,16.55,5.5,0.0,0.0
2018,6,30,5,0,86.0,10.0,1.3,16.7,11.0,62.51,0.0
2018,6,30,5,15,230.5,20.5,1.3,17.05,40.5,210.56,33.86
2018,6,30,5,30,375.0,31.0,1.3,17.4,70.0,351.4,268.47
2018,6,30,5,45,464.0,37.5,1.25,17.8,111.5,440.72,351.08
2018,6,30,6,0,553.0,44.0,1.2,18.2,153.0,536.13,427.94
2018,6,30,6,15,610.0,49.0,1.15,18.5,200.5,602.37,478.97
2018,6,30,6,30,667.0,54.0,1.1,18.8,248.0,677.43,533.47
2018,6,30,6,45,706.5,57.5,1.0,19.15,298.0,736.22,572.64
2018,6,30,7,0,746.0,61.0,0.9,19.5,348.0,794.88,609.59
2018,6,30,7,15,774.0,64.0,0.95,19.9,398.5,841.48,638.77
2018,6,30,7,30,802.0,67.0,1.0,20.3,449.0,876.02,659.2
2018,6,30,7,45,823.0,69.5,1.0,20.7,498.5,911.7,679.23
2018,6,30,8,0,844.0,72.0,1.0,21.1,548.0,945.18,697.39
2018,6,30,8,15,860.0,74.0,1.05,21.5,595.0,970.49,710.96
2018,6,30,8,30,876.0,76.0,1.1,21.9,642.0,992.99,722.78
2018,6,30,8,45,888.0,78.0,1.2,22.3,685.5,1008.37,731.03
2018,6,30,9,0,900.0,80.0,1.3,22.7,729.0,1020.52,737.38
2018,6,30,9,15,909.0,82.0,1.35,23.05,768.0,1026.23,739.09
2018,6,30,9,30,918.0,84.0,1.4,23.4,807.0,1028.48,738.83
2018,6,30,9,45,924.0,86.0,1.45,23.75,840.5,1024.19,734.65
2018,6,30,10,0,930.0,88.0,1.5,24.1,874.0,1016.38,728.48
2018,6,30,10,15,935.5,89.0,1.55,24.3,902.0,1003.5,719.7
2018,6,30,10,30,941.0,90.0,1.6,24.5,930.0,987.17,708.89
2018,6,30,10,45,944.5,90.5,1.65,24.75,951.0,965.09,694.39
2018,6,30,11,0,948.0,91.0,1.7,25.0,972.0,939.8,677.9
2018,6,30,11,15,949.5,92.0,1.75,25.05,986.0,910.12,659.11
2018,6,30,11,30,951.0,93.0,1.8,25.1,1000.0,877.53,638.36
2018,6,30,11,45,951.0,94.0,1.85,25.2,1006.5,841.02,614.78
2018,6,30,12,0,951.0,95.0,1.9,25.3,1013.0,802.08,589.4
2018,6,30,12,15,949.0,96.0,2.0,25.25,1012.0,759.52,561.6
2018,6,30,12,30,947.0,97.0,2.1,25.2,1011.0,715.13,530.24
2018,6,30,12,45,941.0,100.0,2.15,25.15,1002.5,668.16,495.79
2018,6,30,13,0,935.0,103.0,2.2,25.1,994.0,620.06,459.56
2018,6,30,13,15,882.5,129.5,2.25,25.05,960.0,563.14,415.84
2018,6,30,13,30,830.0,156.0,2.3,25.0,926.0,508.03,372.66
2018,6,30,13,45,761.5,182.0,2.35,24.9,876.0,450.07,326.99
2018,6,30,14,0,693.0,208.0,2.4,24.8,826.0,393.27,281.89
2018,6,30,14,15,798.5,153.5,2.5,24.65,844.0,353.3,245.08
2018,6,30,14,30,904.0,99.0,2.6,24.5,862.0,305.88,200.7
2018,6,30,14,45,895.5,98.0,2.65,24.35,828.0,252.41,155.58
2018,6,30,15,0,887.0,97.0,2.7,24.2,794.0,199.77,114.16
2018,6,30,15,15,876.5,95.0,2.7,24.2,755.0,147.36,79.58
2018,6,30,15,30,866.0,93.0,2.7,24.2,716.0,96.38,58.59
2018,6,30,15,45,850.0,92.0,2.8,23.65,672.0,78.35,60.41
2018,6,30,16,0,834.0,91.0,2.9,23.1,628.0,77.95,60.41
2018,6,30,16,15,811.5,90.0,2.95,22.7,580.0,67.89,52.2
2018,6,30,16,30,789.0,89.0,3.0,22.3,532.0,68.1,52.65
2018,6,30,16,45,758.0,87.0,3.0,21.9,481.0,67.51,52.42
2018,6,30,17,0,727.0,85.0,3.0,21.5,430.0,66.94,52.2
2018,6,30,17,15,688.5,82.5,3.0,20.9,379.5,60.37,46.84
2018,6,30,17,30,650.0,80.0,3.0,20.3,329.0,59.47,46.32
2018,6,30,17,45,593.0,76.0,3.0,19.65,278.0,57.34,44.67
2018,6,30,18,0,536.0,72.0,3.0,19.0,227.0,55.28,42.99
2018,6,30,18,15,469.0,64.5,2.95,18.45,181.0,50.38,38.65
2018,6,30,18,30,402.0,57.0,2.9,17.9,135.0,45.41,34.07
2018,6,30,18,45,308.5,46.0,2.85,17.35,96.0,35.34,24.83
2018,6,30,19,0,215.0,35.0,2.8,16.8,57.0,27.02,16.36
2018,6,30,19,15,127.0,21.0,2.8,16.5,32.5,16.33,0.0
2018,6,30,19,30,39.0,7.0,2.8,16.2,8.0,5.97,0.0
2018,6,30,19,45,19.5,3.5,2.75,15.9,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,1,4,45,24.0,4.0,2.3,14.2,4.5,0.0,0.0
2018,7,1,5,0,48.0,8.0,2.3,14.3,9.0,36.92,0.0
2018,7,1,5,15,150.5,21.5,2.3,14.5,35.0,156.63,14.45
2018,7,1,5,30,253.0,35.0,2.3,14.7,61.0,267.97,207.35
2018,7,1,5,45,309.0,46.0,2.3,14.95,94.5,330.61,270.53
2018,7,1,6,0,365.0,57.0,2.3,15.2,128.0,398.28,329.87
2018,7,1,6,15,348.5,73.5,2.25,15.4,157.0,417.73,347.23
2018,7,1,6,30,332.0,90.0,2.2,15.6,186.0,434.47,360.71
2018,7,1,6,45,368.5,103.0,2.15,15.85,228.5,491.3,405.46
2018,7,1,7,0,405.0,116.0,2.1,16.1,271.0,548.9,448.91
2018,7,1,7,15,442.5,127.5,2.05,16.4,319.0,605.84,490.24
2018,7,1,7,30,480.0,139.0,2.0,16.7,367.0,662.77,530.0
2018,7,1,7,45,495.0,151.5,2.0,17.0,409.0,698.33,553.34
2018,7,1,8,0,510.0,164.0,2.0,17.3,451.0,732.25,575.23
2018,7,1,8,15,465.0,185.5,2.0,17.55,464.5,714.51,558.77
2018,7,1,8,30,420.0,207.0,2.0,17.8,478.0,693.3,540.22
2018,7,1,8,45,454.0,213.0,2.0,18.05,524.0,732.1,566.66
2018,7,1,9,0,488.0,219.0,2.0,18.3,570.0,769.01,590.85
2018,7,1,9,15,496.5,230.5,2.05,18.5,604.5,783.83,599.31
2018,7,1,9,30,505.0,242.0,2.1,18.7,639.0,796.13,606.26
2018,7,1,9,45,518.0,251.5,2.1,18.95,674.5,808.18,612.72
2018,7,1,10,0,531.0,261.0,2.1,19.2,710.0,817.45,617.28
2018,7,1,10,15,544.0,268.0,2.2,19.3,741.0,821.27,619.42
2018,7,1,10,30,557.0,275.0,2.3,19.4,772.0,825.62,621.91
2018,7,1,10,45,535.0,282.0,2.4,19.55,768.5,787.8,594.97
2018,7,1,11,0,513.0,289.0,2.5,19.7,765.0,752.24,569.62
2018,7,1,11,15,468.0,305.0,2.6,19.7,744.5,704.08,534.9
2018,7,1,11,30,423.0,321.0,2.7,19.7,724.0,656.25,500.06
2018,7,1,11,45,418.0,320.0,2.8,19.7,721.0,626.52,478.71
2018,7,1,12,0,413.0,319.0,2.9,19.7,718.0,595.97,456.35
2018,7,1,12,15,436.5,295.0,2.95,19.65,716.5,566.65,435.2
2018,7,1,12,30,460.0,271.0,3.0,19.6,715.0,535.5,412.2
2018,7,1,12,45,382.0,276.0,3.05,19.55,643.0,461.71,355.94
2018,7,1,13,0,304.0,281.0,3.1,19.5,571.0,394.51,304.17
2018,7,1,13,15,197.0,294.5,3.15,19.4,481.5,328.95,253.19
2018,7,1,13,30,90.0,308.0,3.2,19.3,392.0,279.45,214.81
2018,7,1,13,45,262.5,262.0,3.2,19.2,498.0,302.12,230.31
2018,7,1,14,0,435.0,216.0,3.2,19.1,604.0,303.73,226.61
2018,7,1,14,15,638.5,174.0,3.2,18.95,723.5,311.68,224.06
2018,7,1,14,30,842.0,132.0,3.2,18.8,843.0,310.74,211.61
2018,7,1,14,45,834.5,129.5,3.2,18.7,810.0,251.55,161.1
2018,7,1,15,0,827.0,127.0,3.2,18.6,777.0,200.16,119.7
2018,7,1,15,15,815.0,124.5,3.2,18.6,738.0,149.42,85.31
2018,7,1,15,30,803.0,122.0,3.2,18.6,699.0,100.43,64.11
2018,7,1,15,45,789.0,118.0,3.2,18.15,656.0,82.28,65.15
2018,7,1,16,0,775.0,114.0,3.2,17.7,613.0,81.41,64.72
2018,7,1,16,15,730.5,116.0,3.2,17.45,558.0,76.35,60.64
2018,7,1,16,30,686.0,118.0,3.2,17.2,503.0,78.92,63.12
2018,7,1,16,45,612.5,119.5,3.2,16.95,439.5,81.04,65.23
2018,7,1,17,0,539.0,121.0,3.2,16.7,376.0,83.57,67.72
2018,7,1,17,15,526.0,111.0,3.2,16.35,336.5,78.74,63.82
2018,7,1,17,30,513.0,101.0,3.2,16.0,297.0,73.55,59.53
2018,7,1,17,45,480.0,89.0,3.2,15.7,251.5,66.22,53.25
2018,7,1,18,0,447.0,77.0,3.2,15.4,206.0,58.51,46.49
2018,7,1,18,15,359.5,65.0,3.15,15.1,156.0,48.66,37.68
2018,7,1,18,30,272.0,53.0,3.1,14.8,106.0,39.94,29.7
2018,7,1,18,45,202.5,42.0,3.05,14.55,75.0,31.92,22.17
