Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,19,0,133.0,31.0,3.0,14.3,44.0,23.76,13.88
2018,7,1,19,15,76.5,19.0,3.0,14.2,25.5,15.09,0.0
2018,7,1,19,30,20.0,7.0,3.0,14.1,7.0,5.97,0.0
2018,7,1,19,45,10.0,3.5,2.95,14.0,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,1.5,13.85,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,1.5,14.0,7.0,23.51,0.0
2018,7,2,5,15,96.0,20.5,1.5,14.25,29.0,117.73,0.79
2018,7,2,5,30,164.0,34.0,1.5,14.5,51.0,202.88,155.27
2018,7,2,5,45,213.5,48.5,1.5,14.75,82.5,262.87,214.17
2018,7,2,6,0,263.0,63.0,1.5,15.0,114.0,326.73,269.97
2018,7,2,6,15,270.5,81.0,1.45,15.3,146.5,363.83,301.22
2018,7,2,6,30,278.0,99.0,1.4,15.6,179.0,380.17,314.91
2018,7,2,6,45,320.0,113.5,1.35,15.85,222.5,461.88,378.72
2018,7,2,7,0,362.0,128.0,1.3,16.1,266.0,524.83,425.73
2018,7,2,7,15,386.0,142.0,1.3,16.4,308.0,570.86,458.47
2018,7,2,7,30,410.0,156.0,1.3,16.7,350.0,616.36,489.98
2018,7,2,7,45,423.5,170.5,1.3,16.95,390.0,651.27,512.89
2018,7,2,8,0,437.0,185.0,1.3,17.2,430.0,684.66,534.35
2018,7,2,8,15,445.5,199.5,1.3,17.5,468.0,711.27,550.48
2018,7,2,8,30,454.0,214.0,1.3,17.8,506.0,735.87,565.06
2018,7,2,8,45,460.5,226.5,1.35,18.1,540.5,754.02,575.6
2018,7,2,9,0,467.0,239.0,1.4,18.4,575.0,769.92,584.66
2018,7,2,9,15,453.5,256.5,1.45,18.6,597.5,768.56,581.62
2018,7,2,9,30,440.0,274.0,1.5,18.8,620.0,764.77,577.23
2018,7,2,9,45,422.0,296.5,1.6,19.0,640.0,759.29,572.06
2018,7,2,10,0,404.0,319.0,1.7,19.2,660.0,751.45,565.34
2018,7,2,10,15,413.0,327.5,1.8,19.3,686.0,753.94,566.86
2018,7,2,10,30,422.0,336.0,1.9,19.4,712.0,753.95,566.59
2018,7,2,10,45,413.0,341.0,2.0,19.5,716.5,731.58,550.65
2018,7,2,11,0,404.0,346.0,2.1,19.6,721.0,707.73,533.76
2018,7,2,11,15,408.5,351.5,2.2,19.6,735.5,694.61,524.68
2018,7,2,11,30,413.0,357.0,2.3,19.6,750.0,679.36,513.9
2018,7,2,11,45,408.0,357.0,2.45,19.6,748.0,649.98,493.19
2018,7,2,12,0,403.0,357.0,2.6,19.6,746.0,619.72,471.6
2018,7,2,12,15,396.0,351.5,2.7,19.5,733.5,583.1,445.09
2018,7,2,12,30,389.0,346.0,2.8,19.4,721.0,546.58,418.23
2018,7,2,12,45,381.5,331.0,2.9,19.3,696.5,503.05,385.83
2018,7,2,13,0,374.0,316.0,3.0,19.2,672.0,460.48,353.55
2018,7,2,13,15,373.0,312.0,3.1,19.0,662.5,430.17,329.83
2018,7,2,13,30,372.0,308.0,3.2,18.8,653.0,399.91,305.56
2018,7,2,13,45,429.0,294.5,3.25,18.65,683.5,387.97,293.88
2018,7,2,14,0,486.0,281.0,3.3,18.5,714.0,370.36,276.66
2018,7,2,14,15,587.0,245.5,3.35,18.3,752.5,342.11,249.08
2018,7,2,14,30,688.0,210.0,3.4,18.1,791.0,308.2,215.48
2018,7,2,14,45,684.5,203.0,3.45,17.9,761.0,260.56,174.84
2018,7,2,15,0,681.0,196.0,3.5,17.7,731.0,213.64,137.15
2018,7,2,15,15,666.5,191.0,3.5,17.7,693.0,167.75,105.83
2018,7,2,15,30,652.0,186.0,3.5,17.7,655.0,124.03,85.76
2018,7,2,15,45,647.0,175.5,3.5,17.35,616.5,105.78,85.39
2018,7,2,16,0,642.0,165.0,3.5,17.0,578.0,102.68,83.11
2018,7,2,16,15,635.5,154.0,3.5,16.8,537.0,98.81,80.11
2018,7,2,16,30,629.0,143.0,3.5,16.6,496.0,94.52,76.73
2018,7,2,16,45,619.0,131.0,3.5,16.4,452.0,89.04,72.32
2018,7,2,17,0,609.0,119.0,3.5,16.2,408.0,83.11,67.46
2018,7,2,17,15,582.5,110.0,3.5,15.9,361.0,78.72,63.91
2018,7,2,17,30,556.0,101.0,3.5,15.6,314.0,74.03,60.05
2018,7,2,17,45,528.0,90.5,3.5,15.35,269.0,67.88,54.79
2018,7,2,18,0,500.0,80.0,3.5,15.1,224.0,61.38,49.09
2018,7,2,18,15,442.5,70.0,3.5,14.85,179.5,54.75,43.11
2018,7,2,18,30,385.0,60.0,3.5,14.6,135.0,45.67,34.77
2018,7,2,18,45,308.5,48.5,3.45,14.4,97.5,37.2,26.76
2018,7,2,19,0,232.0,37.0,3.4,14.2,60.0,28.59,17.82
2018,7,2,19,15,137.0,22.5,3.35,14.05,34.5,17.5,0.0
2018,7,2,19,30,42.0,8.0,3.3,13.9,9.0,6.83,0.0
2018,7,2,19,45,21.0,4.0,3.25,13.75,4.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,3,4,45,14.0,4.5,2.25,12.85,4.5,0.0,0.0
2018,7,3,5,0,28.0,9.0,2.2,13.0,9.0,25.2,0.0
2018,7,3,5,15,105.5,24.5,2.15,13.35,33.5,121.44,0.0
2018,7,3,5,30,183.0,40.0,2.1,13.7,58.0,227.44,174.13
2018,7,3,5,45,203.5,51.0,2.05,14.0,81.5,259.5,212.05
2018,7,3,6,0,224.0,62.0,2.0,14.3,105.0,294.37,244.52
2018,7,3,6,15,192.5,81.5,1.85,14.65,126.0,280.79,234.42
2018,7,3,6,30,161.0,101.0,1.7,15.0,147.0,282.48,235.17
2018,7,3,6,45,178.5,122.0,1.6,15.35,182.5,308.08,256.06
2018,7,3,7,0,196.0,143.0,1.5,15.7,218.0,370.88,304.99
2018,7,3,7,15,183.5,165.0,1.45,16.0,243.0,367.21,300.14
2018,7,3,7,30,171.0,187.0,1.4,16.3,268.0,381.41,309.2
2018,7,3,7,45,229.5,200.5,1.35,16.6,321.5,474.68,380.31
2018,7,3,8,0,288.0,214.0,1.3,16.9,375.0,547.78,433.62
2018,7,3,8,15,232.0,249.5,1.35,17.2,386.5,532.3,417.84
2018,7,3,8,30,176.0,285.0,1.4,17.5,398.0,491.08,384.23
2018,7,3,8,45,166.5,305.5,1.4,17.8,418.5,499.67,388.84
2018,7,3,9,0,157.0,326.0,1.4,18.1,439.0,507.07,392.22
2018,7,3,9,15,149.0,347.0,1.45,18.35,459.0,515.44,396.71
2018,7,3,9,30,141.0,368.0,1.5,18.6,479.0,522.67,400.41
2018,7,3,9,45,155.5,386.0,1.6,18.8,513.0,548.06,418.33
2018,7,3,10,0,170.0,404.0,1.7,19.0,547.0,571.89,434.87
2018,7,3,10,15,301.0,371.0,1.75,19.1,635.0,672.64,509.16
2018,7,3,10,30,432.0,338.0,1.8,19.2,723.0,765.49,575.08
2018,7,3,10,45,414.0,357.0,1.9,19.35,733.0,747.49,560.79
2018,7,3,11,0,396.0,376.0,2.0,19.5,743.0,727.74,546.31
2018,7,3,11,15,502.0,330.5,2.1,19.55,803.5,756.81,569.11
2018,7,3,11,30,608.0,285.0,2.2,19.6,864.0,778.06,585.66
2018,7,3,11,45,630.0,275.0,2.3,19.65,879.0,755.61,570.01
2018,7,3,12,0,652.0,265.0,2.4,19.7,894.0,730.11,552.25
2018,7,3,12,15,747.0,215.0,2.5,19.7,935.5,721.5,547.31
2018,7,3,12,30,842.0,165.0,2.6,19.7,977.0,702.93,534.43
2018,7,3,12,45,845.0,161.5,2.7,19.7,971.0,658.41,500.93
2018,7,3,13,0,848.0,158.0,2.8,19.7,965.0,609.71,463.64
2018,7,3,13,15,844.0,157.0,2.85,19.6,950.0,563.31,426.76
2018,7,3,13,30,840.0,156.0,2.9,19.5,935.0,513.61,386.38
2018,7,3,13,45,795.0,174.5,2.95,19.45,898.0,459.76,342.05
2018,7,3,14,0,750.0,193.0,3.0,19.4,861.0,409.55,299.95
2018,7,3,14,15,781.5,171.0,3.0,19.3,848.0,360.33,256.53
2018,7,3,14,30,813.0,149.0,3.0,19.2,835.0,307.82,209.78
2018,7,3,14,45,803.5,146.5,3.05,19.05,801.5,256.48,165.94
2018,7,3,15,0,794.0,144.0,3.1,18.9,768.0,206.29,125.79
2018,7,3,15,15,781.0,141.0,3.1,18.9,729.0,156.78,92.32
2018,7,3,15,30,768.0,138.0,3.1,18.9,690.0,109.15,71.6
2018,7,3,15,45,753.0,134.0,3.1,18.55,647.5,91.89,73.2
2018,7,3,16,0,738.0,130.0,3.1,18.2,605.0,82.84,65.8
2018,7,3,16,15,718.0,125.5,3.1,17.9,559.0,82.02,65.39
2018,7,3,16,30,698.0,121.0,3.1,17.6,513.0,81.07,64.87
2018,7,3,16,45,672.0,115.5,3.15,17.35,464.5,79.24,63.57
2018,7,3,17,0,646.0,110.0,3.2,17.1,416.0,77.26,62.14
2018,7,3,17,15,610.0,104.5,3.2,16.75,367.0,75.03,60.48
2018,7,3,17,30,574.0,99.0,3.2,16.4,318.0,72.72,58.71
2018,7,3,17,45,526.5,91.5,3.2,16.1,270.0,68.66,55.31
2018,7,3,18,0,479.0,84.0,3.2,15.8,222.0,62.39,49.84
2018,7,3,18,15,414.0,74.0,3.15,15.45,177.0,55.45,43.62
2018,7,3,18,30,349.0,64.0,3.1,15.1,132.0,48.38,37.07
2018,7,3,18,45,263.5,51.0,3.05,14.8,94.0,38.86,28.15
2018,7,3,19,0,178.0,38.0,3.0,14.5,56.0,29.19,18.26
2018,7,3,19,15,103.0,23.0,3.0,14.35,32.0,17.83,0.0
2018,7,3,19,30,28.0,8.0,3.0,14.2,8.0,6.83,0.0
2018,7,3,19,45,14.0,4.0,2.95,14.0,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.45,12.95,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.5,13.1,2.0,1.71,0.0
2018,7,4,5,15,0.0,7.0,2.6,13.4,7.0,5.75,0.0
2018,7,4,5,30,0.0,12.0,2.7,13.7,12.0,9.86,2.06
2018,7,4,5,45,0.0,20.0,2.75,13.95,20.0,16.47,8.13
2018,7,4,6,0,0.0,28.0,2.8,14.2,28.0,23.09,14.0
2018,7,4,6,15,0.0,34.0,2.75,14.45,34.0,28.06,18.4
2018,7,4,6,30,0.0,40.0,2.7,14.7,40.0,33.04,22.73
2018,7,4,6,45,0.0,49.0,2.6,14.9,49.0,40.52,29.11
2018,7,4,7,0,0.0,58.0,2.5,15.1,58.0,48.02,35.41
2018,7,4,7,15,0.0,79.0,2.5,15.3,79.0,65.66,50.19
2018,7,4,7,30,0.0,100.0,2.5,15.5,100.0,84.98,66.17
2018,7,4,7,45,0.0,113.5,2.5,15.75,113.5,97.09,75.94
2018,7,4,8,0,0.0,127.0,2.5,16.0,127.0,109.15,85.56
2018,7,4,8,15,0.0,137.5,2.5,16.2,137.5,118.31,92.71
2018,7,4,8,30,0.0,148.0,2.5,16.4,148.0,127.44,99.8
2018,7,4,8,45,0.0,150.0,2.55,16.6,150.0,128.66,100.43
2018,7,4,9,0,0.0,152.0,2.6,16.8,152.0,130.01,101.18
2018,7,4,9,15,2.5,169.5,2.65,16.95,171.5,148.03,115.54
2018,7,4,9,30,5.0,187.0,2.7,17.1,191.0,165.92,129.63
2018,7,4,9,45,10.0,224.5,2.75,17.25,233.0,204.35,160.0
2018,7,4,10,0,15.0,262.0,2.8,17.4,275.0,242.43,189.64
2018,7,4,10,15,49.0,326.5,2.85,17.5,370.0,349.87,273.37
2018,7,4,10,30,83.0,391.0,2.9,17.6,465.0,439.81,341.35
2018,7,4,10,45,87.5,409.0,2.9,17.75,488.5,454.08,350.96
2018,7,4,11,0,92.0,427.0,2.9,17.9,512.0,467.15,360.0
2018,7,4,11,15,66.0,410.0,2.95,17.95,471.5,420.7,324.31
2018,7,4,11,30,40.0,393.0,3.0,18.0,431.0,376.55,290.37
2018,7,4,11,45,33.5,378.5,3.0,18.05,410.5,352.45,271.94
2018,7,4,12,0,27.0,364.0,3.0,18.1,390.0,329.31,254.13
2018,7,4,12,15,68.0,405.0,3.0,18.1,470.5,386.57,298.22
2018,7,4,12,30,109.0,446.0,3.0,18.1,551.0,438.32,337.01
2018,7,4,12,45,266.0,407.0,2.95,18.1,661.0,490.0,376.8
2018,7,4,13,0,423.0,368.0,2.9,18.1,771.0,526.3,403.29
2018,7,4,13,15,533.5,312.5,2.9,18.15,812.5,515.22,393.34
2018,7,4,13,30,644.0,257.0,2.9,18.2,854.0,489.39,371.1
2018,7,4,13,45,761.5,191.5,2.85,18.2,881.5,457.54,342.27
2018,7,4,14,0,879.0,126.0,2.8,18.2,909.0,416.42,304.03
2018,7,4,14,15,891.0,115.0,2.8,18.15,887.5,363.78,257.27
2018,7,4,14,30,903.0,104.0,2.8,18.1,866.0,309.49,208.76
2018,7,4,14,45,896.0,102.0,2.75,18.05,832.5,255.55,161.97
2018,7,4,15,0,889.0,100.0,2.7,18.0,799.0,202.31,118.9
2018,7,4,15,15,878.5,98.5,2.7,18.0,760.0,149.9,83.5
2018,7,4,15,30,868.0,97.0,2.7,18.0,721.0,98.91,62.08
2018,7,4,15,45,855.0,94.5,2.7,17.75,677.5,79.94,63.25
2018,7,4,16,0,842.0,92.0,2.7,17.5,634.0,78.72,62.46
2018,7,4,16,15,824.5,89.5,2.75,17.3,587.0,67.79,53.3
2018,7,4,16,30,807.0,87.0,2.8,17.1,540.0,67.03,52.87
2018,7,4,16,45,784.5,83.5,2.8,16.9,490.5,65.43,51.7
2018,7,4,17,0,762.0,80.0,2.8,16.7,441.0,63.74,50.45
2018,7,4,17,15,730.5,76.5,2.8,16.4,390.5,61.86,49.04
2018,7,4,17,30,699.0,73.0,2.8,16.1,340.0,59.95,47.55
2018,7,4,17,45,655.5,68.5,2.85,15.85,290.0,52.36,40.97
2018,7,4,18,0,612.0,64.0,2.9,15.6,240.0,49.69,38.65
2018,7,4,18,15,538.0,58.0,2.8,15.25,191.0,45.61,34.96
2018,7,4,18,30,464.0,52.0,2.7,14.9,142.0,41.56,31.11
2018,7,4,18,45,353.0,43.5,2.65,14.6,100.5,35.23,25.03
2018,7,4,19,0,242.0,35.0,2.6,14.3,59.0,27.11,16.55
2018,7,4,19,15,144.0,21.5,2.55,14.1,34.0,16.75,0.0
2018,7,4,19,30,46.0,8.0,2.5,13.9,9.0,6.83,0.0
2018,7,4,19,45,23.0,4.0,2.45,13.7,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,5,4,45,27.0,3.5,1.65,12.1,4.0,0.0,0.0
2018,7,5,5,0,54.0,7.0,1.7,12.3,8.0,39.68,0.0
2018,7,5,5,15,88.0,11.5,1.8,12.65,18.0,91.56,0.0
2018,7,5,5,30,122.0,16.0,1.9,13.0,28.0,133.48,100.59
2018,7,5,5,45,127.5,23.0,2.0,13.35,41.5,150.44,122.92
2018,7,5,6,0,133.0,30.0,2.1,13.7,55.0,167.77,139.96
2018,7,5,6,15,91.5,35.5,2.1,14.05,55.0,126.88,105.71
2018,7,5,6,30,50.0,41.0,2.1,14.4,55.0,88.15,71.84
2018,7,5,6,45,25.0,51.5,2.05,14.7,58.5,67.9,53.6
2018,7,5,7,0,0.0,62.0,2.0,15.0,62.0,51.36,38.25
2018,7,5,7,15,0.0,82.5,1.95,15.3,82.5,69.0,53.01
2018,7,5,7,30,0.0,103.0,1.9,15.6,103.0,87.91,68.58
2018,7,5,7,45,0.0,120.5,1.85,15.9,120.5,103.89,81.49
2018,7,5,8,0,0.0,138.0,1.8,16.2,138.0,119.79,94.17
2018,7,5,8,15,4.0,166.0,1.75,16.5,168.5,149.87,118.4
2018,7,5,8,30,8.0,194.0,1.7,16.8,199.0,179.91,142.16
2018,7,5,8,45,43.0,243.5,1.65,17.1,274.0,281.99,223.48
2018,7,5,9,0,78.0,293.0,1.6,17.4,349.0,367.96,289.31
2018,7,5,9,15,219.0,296.5,1.55,17.7,465.5,552.53,429.13
2018,7,5,9,30,360.0,300.0,1.5,18.0,582.0,691.06,528.23
2018,7,5,9,45,583.5,221.5,1.5,18.3,702.0,850.38,640.14
2018,7,5,10,0,807.0,143.0,1.5,18.6,822.0,966.75,714.32
2018,7,5,10,15,876.5,113.0,1.5,18.85,873.0,972.18,714.71
2018,7,5,10,30,946.0,83.0,1.5,19.1,924.0,985.67,721.82
2018,7,5,10,45,950.0,83.5,1.5,19.35,945.5,964.26,706.43
2018,7,5,11,0,954.0,84.0,1.5,19.6,967.0,939.57,689.44
2018,7,5,11,15,956.5,84.0,1.55,19.8,981.5,909.93,670.08
2018,7,5,11,30,959.0,84.0,1.6,20.0,996.0,877.35,648.73
2018,7,5,11,45,960.5,84.0,1.65,20.2,1003.5,841.18,624.86
2018,7,5,12,0,962.0,84.0,1.7,20.4,1011.0,802.47,599.12
2018,7,5,12,15,958.0,87.0,1.75,20.5,1010.0,759.99,570.65
2018,7,5,12,30,954.0,90.0,1.8,20.6,1009.0,715.68,538.31
2018,7,5,12,45,945.0,94.5,1.9,20.7,999.5,667.83,502.91
2018,7,5,13,0,936.0,99.0,2.0,20.8,990.0,619.0,465.72
2018,7,5,13,15,934.5,98.0,2.05,20.8,976.0,569.37,426.75
2018,7,5,13,30,933.0,97.0,2.1,20.8,962.0,518.66,385.72
2018,7,5,13,45,931.0,95.0,2.15,20.8,941.5,466.13,342.02
2018,7,5,14,0,929.0,93.0,2.2,20.8,921.0,412.95,296.57
2018,7,5,14,15,924.0,92.0,2.25,20.75,893.5,359.04,249.68
2018,7,5,14,30,919.0,91.0,2.3,20.7,866.0,305.17,202.46
2018,7,5,14,45,913.5,88.5,2.3,20.7,832.5,250.46,155.45
2018,7,5,15,0,908.0,86.0,2.3,20.7,799.0,196.29,112.02
2018,7,5,15,15,898.0,84.5,2.3,20.7,760.0,143.04,76.42
2018,7,5,15,30,888.0,83.0,2.3,20.7,721.0,91.18,54.95
2018,7,5,15,45,877.0,80.5,2.35,20.55,678.0,71.91,55.74
2018,7,5,16,0,866.0,78.0,2.4,20.4,635.0,70.47,54.73
2018,7,5,16,15,851.0,75.5,2.4,20.25,588.5,68.82,53.53
2018,7,5,16,30,836.0,73.0,2.4,20.1,542.0,67.04,52.22
2018,7,5,16,45,809.0,71.0,2.35,19.95,490.5,65.29,50.93
2018,7,5,17,0,782.0,69.0,2.3,19.8,439.0,56.05,43.16
2018,7,5,17,15,753.0,65.5,2.3,19.45,388.5,53.88,41.49
2018,7,5,17,30,724.0,62.0,2.3,19.1,338.0,51.64,39.73
2018,7,5,17,45,691.0,57.5,2.3,18.8,290.0,48.53,37.13
2018,7,5,18,0,658.0,53.0,2.3,18.5,242.0,45.34,34.37
2018,7,5,18,15,478.0,56.0,2.3,18.0,179.0,43.6,32.79
2018,7,5,18,30,298.0,59.0,2.3,17.5,116.0,44.46,33.29
2018,7,5,18,45,255.0,44.0,2.25,17.0,83.0,33.64,23.39
2018,7,5,19,0,212.0,29.0,2.2,16.5,50.0,22.49,12.6
2018,7,5,19,15,146.5,19.0,2.3,16.25,30.0,14.83,0.0
2018,7,5,19,30,81.0,9.0,2.4,16.0,10.0,7.68,0.0
2018,7,5,19,45,40.5,4.5,2.5,15.8,5.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,2.0,15.6,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,2.0,15.7,2.0,1.71,0.0
2018,7,6,5,15,0.0,9.0,2.0,15.85,9.0,7.4,0.0
2018,7,6,5,30,0.0,16.0,2.0,16.0,16.0,13.18,4.44
2018,7,6,5,45,0.0,27.5,2.0,16.15,27.5,22.7,13.17
2018,7,6,6,0,0.0,39.0,2.0,16.3,39.0,32.24,21.55
2018,7,6,6,15,0.5,55.5,2.05,16.45,55.5,47.65,34.84
2018,7,6,6,30,1.0,72.0,2.1,16.6,72.0,63.75,48.59
2018,7,6,6,45,17.5,102.0,2.15,16.75,108.5,109.19,87.43
2018,7,6,7,0,34.0,132.0,2.2,16.9,145.0,169.83,138.05
2018,7,6,7,15,84.5,159.0,2.25,17.1,197.0,247.18,202.4
2018,7,6,7,30,135.0,186.0,2.3,17.3,249.0,345.84,281.53
2018,7,6,7,45,137.5,195.5,2.3,17.45,266.0,356.7,288.62
2018,7,6,8,0,140.0,205.0,2.3,17.6,283.0,367.55,296.01
2018,7,6,8,15,109.0,217.5,2.3,17.85,281.5,348.01,278.37
2018,7,6,8,30,78.0,230.0,2.3,18.1,280.0,306.36,243.88
2018,7,6,8,45,79.5,251.5,2.25,18.35,305.5,328.1,259.83
2018,7,6,9,0,81.0,273.0,2.2,18.6,331.0,349.12,274.81
2018,7,6,9,15,69.0,289.5,2.25,18.85,341.0,350.31,274.2
2018,7,6,9,30,57.0,306.0,2.3,19.1,351.0,351.08,273.41
2018,7,6,9,45,38.0,280.0,2.3,19.35,310.5,301.1,233.93
2018,7,6,10,0,19.0,254.0,2.3,19.6,270.0,239.08,185.1
2018,7,6,10,15,17.0,235.5,2.35,19.8,250.0,219.03,169.32
2018,7,6,10,30,15.0,217.0,2.4,20.0,230.0,199.59,153.88
2018,7,6,10,45,8.5,176.5,2.4,20.15,184.0,157.42,120.49
2018,7,6,11,0,2.0,136.0,2.4,20.3,138.0,116.39,87.81
2018,7,6,11,15,6.5,183.5,2.5,20.45,189.5,160.56,122.68
2018,7,6,11,30,11.0,231.0,2.6,20.6,241.0,204.09,156.45
2018,7,6,11,45,21.0,266.5,2.65,20.7,286.5,245.99,188.75
2018,7,6,12,0,31.0,302.0,2.7,20.8,332.0,280.1,214.7
2018,7,6,12,15,77.5,337.5,2.8,20.9,412.0,338.0,259.21
2018,7,6,12,30,124.0,373.0,2.9,21.0,492.0,391.56,299.46
2018,7,6,12,45,112.5,349.5,2.95,21.05,457.0,354.04,270.75
2018,7,6,13,0,101.0,326.0,3.0,21.1,422.0,318.45,243.63
2018,7,6,13,15,215.0,294.0,3.1,21.1,494.5,338.58,259.12
2018,7,6,13,30,329.0,262.0,3.2,21.1,567.0,348.33,265.02
2018,7,6,13,45,223.5,332.5,3.3,21.1,537.5,334.13,252.99
2018,7,6,14,0,118.0,403.0,3.4,21.1,508.0,332.7,252.19
2018,7,6,14,15,149.0,387.5,3.5,21.0,516.0,319.5,240.88
2018,7,6,14,30,180.0,372.0,3.6,20.9,524.0,303.38,226.9
2018,7,6,14,45,134.5,352.5,3.65,20.8,463.5,266.34,199.7
2018,7,6,15,0,89.0,333.0,3.7,20.7,403.0,247.75,187.58
2018,7,6,15,15,127.5,329.5,3.7,20.7,424.0,225.3,169.64
2018,7,6,15,30,166.0,326.0,3.7,20.7,445.0,211.13,161.16
2018,7,6,15,45,205.5,283.0,3.8,20.45,421.5,185.42,150.63
2018,7,6,16,0,245.0,240.0,3.9,20.2,398.0,151.75,123.23
2018,7,6,16,15,259.5,222.0,3.85,20.05,378.0,143.67,116.93
2018,7,6,16,30,274.0,204.0,3.8,19.9,358.0,135.05,110.09
2018,7,6,16,45,219.0,196.0,3.75,19.75,312.0,130.62,106.77
2018,7,6,17,0,164.0,188.0,3.7,19.6,266.0,132.14,108.49
2018,7,6,17,15,257.5,156.5,3.65,19.4,262.5,109.15,89.22
2018,7,6,17,30,351.0,125.0,3.6,19.2,259.0,86.94,70.37
2018,7,6,17,45,311.0,111.5,3.5,19.0,217.5,81.97,66.24
2018,7,6,18,0,271.0,98.0,3.4,18.8,176.0,72.69,58.22
2018,7,6,18,15,232.5,82.0,3.35,18.55,139.5,61.54,48.36
2018,7,6,18,30,194.0,66.0,3.3,18.3,103.0,50.11,38.06
2018,7,6,18,45,140.5,50.5,3.2,18.05,73.5,38.71,27.59
2018,7,6,19,0,87.0,35.0,3.1,17.8,44.0,27.11,16.18
2018,7,6,19,15,45.5,20.5,3.1,17.65,25.0,16.38,0.0
2018,7,6,19,30,4.0,6.0,3.1,17.5,6.0,5.12,0.0
2018,7,6,19,45,2.0,3.0,3.05,17.35,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,7,4,45,40.0,4.5,3.1,14.1,5.0,0.0,0.0
2018,7,7,5,0,80.0,9.0,3.2,14.2,10.0,57.49,0.0
2018,7,7,5,15,222.5,19.5,3.2,14.45,37.0,197.31,0.0
2018,7,7,5,30,365.0,30.0,3.2,14.7,64.0,341.46,255.67
2018,7,7,5,45,459.5,36.5,3.2,14.95,105.0,434.36,352.67
2018,7,7,6,0,554.0,43.0,3.2,15.2,146.0,533.65,437.37
2018,7,7,6,15,403.5,59.0,3.2,15.6,146.0,449.87,373.83
2018,7,7,6,30,253.0,75.0,3.2,16.0,146.0,344.95,288.67
2018,7,7,6,45,164.0,103.5,3.2,16.35,153.0,287.93,240.0
2018,7,7,7,0,75.0,132.0,3.2,16.7,160.0,207.65,170.86
2018,7,7,7,15,115.0,157.5,3.25,17.05,207.5,293.17,241.14
2018,7,7,7,30,155.0,183.0,3.3,17.4,255.0,361.35,295.43
2018,7,7,7,45,195.0,200.0,3.35,17.8,301.5,418.96,340.24
2018,7,7,8,0,235.0,217.0,3.4,18.2,348.0,499.06,400.95
2018,7,7,8,15,284.0,224.5,3.45,18.5,396.5,554.86,442.65
2018,7,7,8,30,333.0,232.0,3.5,18.8,445.0,610.59,483.58
2018,7,7,8,45,262.0,270.0,3.55,19.05,444.5,578.75,455.31
2018,7,7,9,0,191.0,308.0,3.6,19.3,444.0,521.87,409.22
2018,7,7,9,15,173.5,330.0,3.65,19.5,459.0,522.04,407.59
2018,7,7,9,30,156.0,352.0,3.7,19.7,474.0,521.03,404.9
2018,7,7,9,45,181.0,373.5,3.75,19.9,521.0,560.85,433.86
2018,7,7,10,0,206.0,395.0,3.8,20.1,568.0,598.59,460.74
2018,7,7,10,15,254.0,399.5,3.85,20.2,620.0,656.67,502.84
2018,7,7,10,30,302.0,404.0,3.9,20.3,672.0,692.67,528.71
2018,7,7,10,45,468.5,338.0,3.9,20.4,765.5,780.83,594.64
2018,7,7,11,0,635.0,272.0,3.9,20.5,859.0,848.84,644.67
2018,7,7,11,15,689.0,247.5,3.95,20.55,894.0,845.71,642.45
2018,7,7,11,30,743.0,223.0,4.0,20.6,929.0,837.24,636.83
2018,7,7,11,45,722.5,240.5,4.0,20.65,931.5,800.95,609.55
2018,7,7,12,0,702.0,258.0,4.0,20.7,934.0,763.09,581.11
2018,7,7,12,15,696.0,263.0,4.05,20.7,933.0,724.67,552.61
2018,7,7,12,30,690.0,268.0,4.1,20.7,932.0,685.13,522.81
2018,7,7,12,45,751.5,224.0,4.15,20.7,942.5,650.08,496.73
2018,7,7,13,0,813.0,180.0,4.2,20.7,953.0,609.4,465.35
2018,7,7,13,15,643.5,273.5,4.25,20.65,879.5,541.12,411.29
2018,7,7,13,30,474.0,367.0,4.3,20.6,806.0,488.75,369.76
2018,7,7,13,45,472.0,352.0,4.4,20.6,780.5,444.48,334.33
2018,7,7,14,0,470.0,337.0,4.5,20.6,755.0,400.79,298.58
2018,7,7,14,15,554.0,291.5,4.55,20.45,769.5,365.83,266.79
2018,7,7,14,30,638.0,246.0,4.6,20.3,784.0,318.52,224.0
2018,7,7,14,45,588.5,252.5,4.7,20.2,733.0,272.42,186.93
2018,7,7,15,0,539.0,259.0,4.8,20.1,682.0,234.1,158.42
2018,7,7,15,15,512.0,252.0,4.8,20.1,637.5,192.33,130.31
2018,7,7,15,30,485.0,245.0,4.8,20.1,593.0,154.01,111.84
2018,7,7,15,45,634.5,174.5,4.9,19.75,600.5,105.01,83.99
2018,7,7,16,0,784.0,104.0,5.0,19.4,608.0,75.09,58.92
2018,7,7,16,15,802.5,89.5,5.0,19.2,571.5,67.43,52.59
2018,7,7,16,30,821.0,75.0,5.0,19.0,535.0,68.12,53.4
2018,7,7,16,45,800.0,71.5,5.0,18.8,485.5,65.49,51.36
2018,7,7,17,0,779.0,68.0,5.0,18.6,436.0,55.31,42.73
2018,7,7,17,15,750.0,64.5,4.95,18.35,386.0,53.11,41.01
2018,7,7,17,30,721.0,61.0,4.9,18.1,336.0,50.86,39.19
2018,7,7,17,45,683.0,58.0,4.85,17.85,288.0,48.87,37.56
2018,7,7,18,0,645.0,55.0,4.8,17.6,240.0,46.91,35.87
2018,7,7,18,15,576.5,50.5,4.65,17.3,191.5,39.96,29.66
2018,7,7,18,30,508.0,46.0,4.5,17.0,143.0,36.87,26.7
2018,7,7,18,45,428.0,38.5,4.4,16.65,104.0,31.28,21.35
2018,7,7,19,0,348.0,31.0,4.3,16.3,65.0,25.67,15.07
2018,7,7,19,15,212.0,20.0,4.25,16.1,37.5,16.68,0.0
2018,7,7,19,30,76.0,9.0,4.2,15.9,10.0,7.68,0.0
2018,7,7,19,45,38.0,4.5,4.2,15.65,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,8,4,45,35.5,4.5,3.5,13.2,4.5,0.0,0.0
2018,7,8,5,0,71.0,9.0,3.6,13.3,9.0,51.84,0.0
2018,7,8,5,15,202.0,19.5,3.6,13.55,35.0,182.46,0.0
2018,7,8,5,30,333.0,30.0,3.6,13.8,61.0,318.5,237.35
2018,7,8,5,45,426.0,37.5,3.6,14.1,101.0,410.33,335.05
2018,7,8,6,0,519.0,45.0,3.6,14.4,141.0,508.68,419.82
2018,7,8,6,15,548.0,53.5,3.65,14.75,182.0,561.43,464.67
2018,7,8,6,30,577.0,62.0,3.7,15.1,223.0,614.68,507.46
2018,7,8,6,45,649.5,62.5,3.75,15.5,278.0,695.15,568.87
2018,7,8,7,0,722.0,63.0,3.8,15.9,333.0,773.47,626.01
2018,7,8,7,15,751.0,66.0,3.8,16.25,383.0,820.68,658.09
2018,7,8,7,30,780.0,69.0,3.8,16.6,433.0,866.57,688.44
2018,7,8,7,45,801.0,72.0,3.85,17.0,482.0,902.97,711.37
2018,7,8,8,0,822.0,75.0,3.9,17.4,531.0,926.05,724.51
2018,7,8,8,15,839.0,77.5,3.9,17.7,578.0,952.95,740.3
2018,7,8,8,30,856.0,80.0,3.9,18.0,625.0,977.11,754.02
2018,7,8,8,45,868.5,82.0,3.9,18.3,668.5,993.09,762.05
2018,7,8,9,0,881.0,84.0,3.9,18.6,712.0,1005.91,768.02
2018,7,8,9,15,890.5,85.5,3.95,18.9,751.0,1011.77,769.69
2018,7,8,9,30,900.0,87.0,4.0,19.2,790.0,1014.24,769.25
2018,7,8,9,45,905.5,90.0,4.0,19.45,823.5,1010.91,764.86
2018,7,8,10,0,911.0,93.0,4.0,19.7,857.0,1004.05,758.3
2018,7,8,10,15,918.5,93.5,4.05,19.9,886.0,992.98,749.51
2018,7,8,10,30,926.0,94.0,4.1,20.1,915.0,978.44,738.53
2018,7,8,10,45,932.0,93.5,4.1,20.3,937.5,958.09,723.43
2018,7,8,11,0,938.0,93.0,4.1,20.5,960.0,934.46,706.22
2018,7,8,11,15,941.5,93.0,4.15,20.55,975.0,905.93,686.38
2018,7,8,11,30,945.0,93.0,4.2,20.6,990.0,874.43,664.48
2018,7,8,11,45,948.0,92.5,4.2,20.65,998.5,839.26,639.74
2018,7,8,12,0,951.0,92.0,4.2,20.7,1007.0,801.49,613.11
2018,7,8,12,15,950.5,93.0,4.25,20.7,1007.5,760.05,583.75
2018,7,8,12,30,950.0,94.0,4.3,20.7,1008.0,716.61,550.61
2018,7,8,12,45,946.5,95.0,4.35,20.7,1000.0,669.51,514.06
2018,7,8,13,0,943.0,96.0,4.4,20.7,992.0,621.06,475.66
2018,7,8,13,15,940.5,95.5,4.45,20.7,978.0,570.9,434.92
2018,7,8,13,30,938.0,95.0,4.5,20.7,964.0,519.71,392.24
2018,7,8,13,45,934.5,94.0,4.5,20.7,942.5,466.92,347.04
2018,7,8,14,0,931.0,93.0,4.5,20.7,921.0,413.59,300.33
2018,7,8,14,15,925.5,92.0,4.5,20.6,893.5,359.31,252.22
2018,7,8,14,30,920.0,91.0,4.5,20.5,866.0,305.11,203.99
2018,7,8,14,45,913.0,89.0,4.55,20.45,832.0,250.24,156.36
2018,7,8,15,0,906.0,87.0,4.6,20.4,798.0,196.06,112.59
2018,7,8,15,15,896.0,85.5,4.6,20.4,759.0,142.77,76.77
2018,7,8,15,30,886.0,84.0,4.6,20.4,720.0,90.87,55.38
2018,7,8,15,45,874.0,82.0,4.65,20.1,677.0,72.78,56.62
2018,7,8,16,0,862.0,80.0,4.7,19.8,634.0,71.66,55.91
2018,7,8,16,15,846.0,77.5,4.7,19.55,587.0,70.03,54.74
2018,7,8,16,30,830.0,75.0,4.7,19.3,540.0,68.27,53.47
2018,7,8,16,45,809.0,72.5,4.7,19.05,491.0,66.3,52.01
2018,7,8,17,0,788.0,70.0,4.7,18.8,442.0,56.87,44.06
2018,7,8,17,15,760.0,66.5,4.7,18.45,391.5,54.73,42.41
2018,7,8,17,30,732.0,63.0,4.7,18.1,341.0,52.53,40.66
2018,7,8,17,45,692.5,59.0,4.7,17.75,291.5,49.77,38.37
2018,7,8,18,0,653.0,55.0,4.7,17.4,242.0,46.99,35.97
2018,7,8,18,15,594.5,50.0,4.6,17.0,194.5,39.71,29.48
2018,7,8,18,30,536.0,45.0,4.5,16.6,147.0,36.22,26.17
2018,7,8,18,45,445.5,38.0,4.4,16.25,106.5,30.94,21.09
2018,7,8,19,0,355.0,31.0,4.3,15.9,66.0,25.71,15.08
2018,7,8,19,15,217.0,20.0,4.3,15.6,38.0,16.71,0.0
2018,7,8,19,30,79.0,9.0,4.3,15.3,10.0,7.68,0.0
2018,7,8,19,45,39.5,4.5,4.25,15.05,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,9,4,45,35.0,4.5,3.55,13.1,4.5,0.0,0.0
2018,7,9,5,0,70.0,9.0,3.6,13.2,9.0,51.17,0.0
2018,7,9,5,15,201.0,19.0,3.6,13.5,34.0,180.36,0.0
2018,7,9,5,30,332.0,29.0,3.6,13.8,59.0,316.68,233.44
2018,7,9,5,45,426.0,36.5,3.6,14.1,99.0,408.83,333.47
2018,7,9,6,0,520.0,44.0,3.6,14.4,139.0,507.82,418.94
2018,7,9,6,15,527.5,53.5,3.6,14.75,175.5,544.3,450.96
2018,7,9,6,30,535.0,63.0,3.6,15.1,212.0,579.82,480.01
2018,7,9,6,45,554.5,75.0,3.6,15.5,256.5,628.1,517.01
2018,7,9,7,0,574.0,87.0,3.6,15.9,301.0,675.44,551.59
2018,7,9,7,15,678.0,77.5,3.55,16.4,366.0,772.23,621.48
2018,7,9,7,30,782.0,68.0,3.5,16.9,431.0,866.9,686.7
2018,7,9,7,45,803.5,70.5,3.5,17.4,480.0,892.3,700.7
2018,7,9,8,0,825.0,73.0,3.5,17.9,529.0,926.25,720.99
2018,7,9,8,15,841.5,74.5,3.45,18.4,575.5,951.48,734.47
2018,7,9,8,30,858.0,76.0,3.4,18.9,622.0,974.0,745.98
2018,7,9,8,45,870.5,78.0,3.35,19.35,665.5,990.14,753.2
2018,7,9,9,0,883.0,80.0,3.3,19.8,709.0,1003.09,758.34
2018,7,9,9,15,891.5,82.0,3.25,20.2,747.5,1008.66,758.74
2018,7,9,9,30,900.0,84.0,3.2,20.6,786.0,1010.81,757.06
2018,7,9,9,45,906.0,86.5,3.15,21.0,819.5,1007.54,751.94
2018,7,9,10,0,912.0,89.0,3.1,21.4,853.0,1000.76,744.7
2018,7,9,10,15,918.0,89.5,3.1,21.65,881.0,988.35,734.76
2018,7,9,10,30,924.0,90.0,3.1,21.9,909.0,972.54,722.76
2018,7,9,10,45,928.5,91.0,3.15,22.15,931.0,952.47,708.44
2018,7,9,11,0,933.0,92.0,3.2,22.4,953.0,929.12,692.03
2018,7,9,11,15,936.5,92.5,3.25,22.5,968.5,901.25,673.0
2018,7,9,11,30,940.0,93.0,3.3,22.6,984.0,870.38,651.94
2018,7,9,11,45,941.5,93.5,3.4,22.7,992.0,835.07,628.04
2018,7,9,12,0,943.0,94.0,3.5,22.8,1000.0,797.24,602.23
2018,7,9,12,15,942.5,94.0,3.65,22.8,1000.0,755.24,573.38
2018,7,9,12,30,942.0,94.0,3.8,22.8,1000.0,711.32,540.81
2018,7,9,12,45,939.5,95.0,3.9,22.75,993.0,665.17,505.67
2018,7,9,13,0,937.0,96.0,4.0,22.7,986.0,617.61,468.51
2018,7,9,13,15,935.5,95.5,4.1,22.65,972.5,568.24,428.93
2018,7,9,13,30,934.0,95.0,4.2,22.6,959.0,517.75,387.32
2018,7,9,13,45,930.5,93.5,4.3,22.55,938.0,464.77,342.62
2018,7,9,14,0,927.0,92.0,4.4,22.5,917.0,411.28,296.43
2018,7,9,14,15,922.0,91.0,4.45,22.45,889.5,357.34,248.95
2018,7,9,14,30,917.0,90.0,4.5,22.4,862.0,303.44,201.29
2018,7,9,14,45,910.5,88.0,4.6,22.3,828.5,248.81,154.23
2018,7,9,15,0,904.0,86.0,4.7,22.2,795.0,194.8,110.92
2018,7,9,15,15,894.0,84.5,4.7,22.2,756.0,141.59,75.45
2018,7,9,15,30,884.0,83.0,4.7,22.2,717.0,89.77,54.37
2018,7,9,15,45,872.0,80.5,4.8,21.95,673.5,71.82,55.39
2018,7,9,16,0,860.0,78.0,4.9,21.7,630.0,70.36,54.38
2018,7,9,16,15,844.0,75.5,4.95,21.45,583.0,68.7,53.19
2018,7,9,16,30,828.0,73.0,5.0,21.2,536.0,66.91,51.89
2018,7,9,16,45,807.0,70.0,5.0,20.95,487.0,64.58,50.13
2018,7,9,17,0,786.0,67.0,5.0,20.7,438.0,54.7,41.84
2018,7,9,17,15,756.5,64.0,4.95,20.35,387.5,52.84,40.43
2018,7,9,17,30,727.0,61.0,4.9,20.0,337.0,50.94,38.96
2018,7,9,17,45,687.0,57.0,4.85,19.65,287.5,48.13,36.63
2018,7,9,18,0,647.0,53.0,4.8,19.3,238.0,45.29,34.19
2018,7,9,18,15,574.5,49.5,4.65,18.9,189.5,39.19,28.78
2018,7,9,18,30,502.0,46.0,4.5,18.5,141.0,36.87,26.51
2018,7,9,18,45,412.0,37.5,4.4,18.1,100.5,30.4,20.43
2018,7,9,19,0,322.0,29.0,4.3,17.7,60.0,23.86,13.39
2018,7,9,19,15,200.0,19.0,4.25,17.5,35.0,15.79,0.0
2018,7,9,19,30,78.0,9.0,4.2,17.3,10.0,7.68,0.0
2018,7,9,19,45,39.0,4.5,4.15,17.1,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.85,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.75,16.3,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,10,4,45,39.5,4.5,2.9,13.3,4.5,0.0,0.0
2018,7,10,5,0,79.0,9.0,3.0,13.4,9.0,56.71,0.0
2018,7,10,5,15,208.0,18.5,3.05,13.7,33.5,153.49,0.0
2018,7,10,5,30,337.0,28.0,3.1,14.0,58.0,319.08,231.84
2018,7,10,5,45,418.0,36.5,3.2,14.3,97.0,402.64,327.38
2018,7,10,6,0,499.0,45.0,3.3,14.6,136.0,492.45,405.74
2018,7,10,6,15,584.5,48.5,3.3,15.0,186.5,583.71,480.64
2018,7,10,6,30,670.0,52.0,3.3,15.4,237.0,674.13,551.22
2018,7,10,6,45,710.5,55.5,3.25,15.85,287.5,734.06,595.2
2018,7,10,7,0,751.0,59.0,3.2,16.3,338.0,793.94,637.21
2018,7,10,7,15,779.5,62.5,3.2,16.9,389.0,842.11,668.9
2018,7,10,7,30,808.0,66.0,3.2,17.5,440.0,878.31,691.02
2018,7,10,7,45,829.0,68.5,3.2,18.05,490.0,914.4,712.67
2018,7,10,8,0,850.0,71.0,3.2,18.6,540.0,948.31,732.32
2018,7,10,8,15,866.0,73.0,3.2,19.0,587.5,974.05,746.45
2018,7,10,8,30,882.0,75.0,3.2,19.4,635.0,996.95,758.59
2018,7,10,8,45,894.0,77.0,3.2,19.8,679.0,1012.73,765.9
2018,7,10,9,0,906.0,79.0,3.2,20.2,723.0,1025.24,771.12
2018,7,10,9,15,913.5,81.0,3.25,20.5,761.5,1029.77,771.87
2018,7,10,9,30,921.0,83.0,3.3,20.8,800.0,1030.82,770.51
2018,7,10,9,45,924.5,86.5,3.3,21.05,833.5,1026.0,765.18
2018,7,10,10,0,928.0,90.0,3.3,21.3,867.0,1017.61,757.7
2018,7,10,10,15,934.0,91.0,3.4,21.45,895.5,1005.43,748.95
2018,7,10,10,30,940.0,92.0,3.5,21.6,924.0,989.77,737.99
2018,7,10,10,45,944.0,93.0,3.6,21.75,946.0,968.8,723.55
2018,7,10,11,0,948.0,94.0,3.7,21.9,968.0,944.52,706.93
2018,7,10,11,15,950.0,94.0,3.8,21.9,982.0,914.37,686.72
2018,7,10,11,30,952.0,94.0,3.9,21.9,996.0,881.31,664.44
2018,7,10,11,45,953.0,94.5,4.0,21.95,1003.5,845.13,639.75
2018,7,10,12,0,954.0,95.0,4.1,22.0,1011.0,806.44,613.13
2018,7,10,12,15,953.5,95.5,4.25,21.9,1011.5,764.35,584.06
2018,7,10,12,30,953.0,96.0,4.4,21.8,1012.0,720.28,551.24
2018,7,10,12,45,951.0,96.0,4.5,21.75,1004.5,673.1,515.16
2018,7,10,13,0,949.0,96.0,4.6,21.7,997.0,624.47,476.98
2018,7,10,13,15,946.5,95.5,4.7,21.5,982.5,573.94,436.49
2018,7,10,13,30,944.0,95.0,4.8,21.3,968.0,522.37,393.92
2018,7,10,13,45,909.5,112.0,4.85,21.15,937.5,468.57,348.45
2018,7,10,14,0,875.0,129.0,4.9,21.0,907.0,416.59,303.65
2018,7,10,14,15,810.0,158.0,4.95,20.8,860.5,360.25,256.04
2018,7,10,14,30,745.0,187.0,5.0,20.6,814.0,308.02,212.31
2018,7,10,14,45,746.5,176.5,5.05,20.4,783.0,256.07,167.81
2018,7,10,15,0,748.0,166.0,5.1,20.2,752.0,204.35,126.1
2018,7,10,15,15,773.0,144.5,5.1,20.2,723.5,156.86,92.8
2018,7,10,15,30,798.0,123.0,5.1,20.2,695.0,99.12,63.86
2018,7,10,15,45,782.0,119.0,5.1,19.7,650.5,82.9,65.32
2018,7,10,16,0,766.0,115.0,5.1,19.2,606.0,82.02,64.9
2018,7,10,16,15,777.5,101.0,5.05,18.95,567.0,74.69,58.88
2018,7,10,16,30,789.0,87.0,5.0,18.7,528.0,66.81,52.34
2018,7,10,16,45,790.0,79.5,5.0,18.45,486.0,62.76,49.07
2018,7,10,17,0,791.0,72.0,5.0,18.2,444.0,58.37,45.48
2018,7,10,17,15,762.0,68.0,4.95,17.9,393.0,55.9,43.53
2018,7,10,17,30,733.0,64.0,4.9,17.6,342.0,53.34,41.46
2018,7,10,17,45,693.0,60.0,4.85,17.3,292.0,50.6,39.18
2018,7,10,18,0,653.0,56.0,4.8,17.0,242.0,47.85,36.79
2018,7,10,18,15,589.5,51.0,4.7,16.7,194.0,40.49,30.19
2018,7,10,18,30,526.0,46.0,4.6,16.4,146.0,37.02,26.88
2018,7,10,18,45,426.0,38.5,4.5,16.05,104.0,31.33,21.42
2018,7,10,19,0,326.0,31.0,4.4,15.7,62.0,25.68,14.91
2018,7,10,19,15,200.0,20.0,4.3,15.45,36.0,16.74,0.0
2018,7,10,19,30,74.0,9.0,4.2,15.2,10.0,7.68,0.0
2018,7,10,19,45,37.0,4.5,4.15,15.0,5.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,11,4,45,30.5,4.0,2.0,13.15,4.0,0.0,0.0
2018,7,11,5,0,61.0,8.0,2.0,13.3,8.0,44.64,0.0
2018,7,11,5,15,186.5,19.0,1.95,13.6,32.5,139.54,0.0
2018,7,11,5,30,312.0,30.0,1.9,13.9,57.0,302.01,215.33
2018,7,11,5,45,413.0,37.5,1.8,14.25,97.0,399.89,322.49
2018,7,11,6,0,514.0,45.0,1.7,14.6,137.0,503.99,410.06
2018,7,11,6,15,355.0,52.5,1.6,14.9,125.5,400.58,331.4
2018,7,11,6,30,196.0,60.0,1.5,15.2,114.0,273.45,228.33
2018,7,11,6,45,106.0,90.0,1.4,15.55,120.0,200.01,166.03
2018,7,11,7,0,16.0,120.0,1.3,15.9,126.0,125.55,100.75
2018,7,11,7,15,41.5,152.5,1.3,16.25,171.0,199.2,161.98
2018,7,11,7,30,67.0,185.0,1.3,16.6,216.0,260.11,210.78
2018,7,11,7,45,122.5,203.5,1.3,16.95,268.0,352.97,284.26
2018,7,11,8,0,178.0,222.0,1.3,17.3,320.0,427.01,340.81
2018,7,11,8,15,201.0,230.0,1.3,17.6,350.0,456.15,361.48
2018,7,11,8,30,224.0,238.0,1.3,17.9,380.0,507.57,398.26
2018,7,11,8,45,170.5,255.0,1.3,18.25,367.5,446.55,349.57
2018,7,11,9,0,117.0,272.0,1.3,18.6,355.0,406.52,316.83
2018,7,11,9,15,124.5,293.5,1.35,18.85,386.5,432.58,335.62
2018,7,11,9,30,132.0,315.0,1.4,19.1,418.0,457.41,352.9
2018,7,11,9,45,289.5,292.5,1.45,19.35,531.0,603.72,462.3
2018,7,11,10,0,447.0,270.0,1.5,19.6,644.0,745.45,562.46
2018,7,11,10,15,483.5,267.5,1.6,19.75,684.5,763.77,573.93
2018,7,11,10,30,520.0,265.0,1.7,19.9,725.0,778.82,584.37
2018,7,11,10,45,513.0,267.0,1.75,20.1,730.0,754.63,566.69
2018,7,11,11,0,506.0,269.0,1.8,20.3,735.0,728.77,548.17
2018,7,11,11,15,470.0,286.0,1.85,20.4,724.5,690.2,520.15
2018,7,11,11,30,434.0,303.0,1.9,20.5,714.0,651.29,491.77
2018,7,11,11,45,403.5,323.0,1.95,20.55,707.5,619.36,468.19
2018,7,11,12,0,373.0,343.0,2.0,20.6,701.0,587.31,444.3
2018,7,11,12,15,443.5,313.0,2.05,20.65,739.0,587.84,445.48
2018,7,11,12,30,514.0,283.0,2.1,20.7,777.0,582.64,441.76
2018,7,11,12,45,514.0,279.5,2.15,20.7,770.5,547.95,415.53
2018,7,11,13,0,514.0,276.0,2.2,20.7,764.0,508.42,385.48
2018,7,11,13,15,451.0,303.0,2.25,20.65,726.5,465.67,352.11
2018,7,11,13,30,388.0,330.0,2.3,20.6,689.0,423.15,318.92
2018,7,11,13,45,417.5,305.5,2.35,20.55,683.5,390.86,292.66
2018,7,11,14,0,447.0,281.0,2.4,20.5,678.0,356.16,263.54
2018,7,11,14,15,682.0,189.0,2.45,20.35,773.0,334.99,238.51
2018,7,11,14,30,917.0,97.0,2.5,20.2,868.0,307.41,204.74
2018,7,11,14,45,909.0,95.5,2.55,20.05,834.0,252.61,157.72
2018,7,11,15,0,901.0,94.0,2.6,19.9,800.0,198.58,114.62
2018,7,11,15,15,890.5,92.5,2.6,19.9,760.5,145.28,79.25
2018,7,11,15,30,880.0,91.0,2.6,19.9,721.0,93.41,58.51
2018,7,11,15,45,866.0,89.0,2.65,19.45,677.0,76.9,60.25
2018,7,11,16,0,852.0,87.0,2.7,19.0,633.0,75.86,59.66
2018,7,11,16,15,833.5,85.0,2.7,18.75,585.5,74.62,58.84
2018,7,11,16,30,815.0,83.0,2.7,18.5,538.0,64.53,50.41
2018,7,11,16,45,791.5,80.5,2.65,18.25,488.5,63.5,49.76
2018,7,11,17,0,768.0,78.0,2.6,18.0,439.0,62.44,49.06
2018,7,11,17,15,736.5,74.0,2.55,17.7,388.0,60.12,47.27
2018,7,11,17,30,705.0,70.0,2.5,17.4,337.0,57.74,45.37
2018,7,11,17,45,661.0,65.5,2.45,17.1,286.5,50.28,38.94
