Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,18,0,617.0,61.0,2.4,16.8,236.0,47.52,36.54
2018,7,11,18,15,553.5,55.5,2.3,16.45,189.0,43.83,33.19
2018,7,11,18,30,490.0,50.0,2.2,16.1,142.0,40.17,29.69
2018,7,11,18,45,393.0,41.5,2.1,15.75,101.5,33.82,23.6
2018,7,11,19,0,296.0,33.0,2.0,15.4,61.0,27.45,16.27
2018,7,11,19,15,177.0,21.0,2.0,15.2,35.0,17.68,0.0
2018,7,11,19,30,58.0,9.0,2.0,15.0,9.0,7.68,0.0
2018,7,11,19,45,29.0,4.5,1.95,14.8,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.5,1.25,13.45,1.5,0.0,0.0
2018,7,12,5,0,10.0,3.0,1.3,13.6,3.0,2.56,0.0
2018,7,12,5,15,35.0,9.0,1.35,13.9,11.5,30.8,0.0
2018,7,12,5,30,60.0,15.0,1.4,14.2,20.0,72.61,47.75
2018,7,12,5,45,102.5,23.0,1.5,14.55,38.5,133.32,106.73
2018,7,12,6,0,145.0,31.0,1.6,14.9,57.0,180.09,149.09
2018,7,12,6,15,93.5,34.5,1.6,15.2,53.0,127.42,105.44
2018,7,12,6,30,42.0,38.0,1.6,15.5,49.0,77.81,62.4
2018,7,12,6,45,21.0,48.0,1.6,15.8,53.5,60.79,47.18
2018,7,12,7,0,0.0,58.0,1.6,16.1,58.0,48.02,35.28
2018,7,12,7,15,0.0,74.5,1.65,16.4,74.5,61.8,46.76
2018,7,12,7,30,0.0,91.0,1.7,16.7,91.0,76.56,58.88
2018,7,12,7,45,0.0,96.0,1.7,17.0,96.0,80.69,62.02
2018,7,12,8,0,0.0,101.0,1.7,17.3,101.0,84.9,65.2
2018,7,12,8,15,0.0,118.5,1.75,17.6,118.5,100.66,77.83
2018,7,12,8,30,0.0,136.0,1.8,17.9,136.0,116.39,90.27
2018,7,12,8,45,2.0,156.5,1.85,18.2,158.0,136.89,106.52
2018,7,12,9,0,4.0,177.0,1.9,18.5,180.0,157.3,122.5
2018,7,12,9,15,8.0,198.0,1.95,18.7,204.0,180.06,140.31
2018,7,12,9,30,12.0,219.0,2.0,18.9,228.0,202.59,157.75
2018,7,12,9,45,18.5,259.5,2.05,19.15,274.5,245.46,190.86
2018,7,12,10,0,25.0,300.0,2.1,19.4,321.0,305.05,236.12
2018,7,12,10,15,27.0,319.0,2.1,19.5,342.5,321.84,248.19
2018,7,12,10,30,29.0,338.0,2.1,19.6,364.0,337.9,259.81
2018,7,12,10,45,43.0,370.0,2.15,19.75,409.0,376.57,288.69
2018,7,12,11,0,57.0,402.0,2.2,19.9,454.0,413.21,315.6
2018,7,12,11,15,75.5,424.5,2.2,19.9,495.0,442.76,337.29
2018,7,12,11,30,94.0,447.0,2.2,19.9,536.0,469.89,357.01
2018,7,12,11,45,112.5,460.5,2.25,19.9,568.0,493.5,374.14
2018,7,12,12,0,131.0,474.0,2.3,19.9,600.0,505.26,382.63
2018,7,12,12,15,126.0,471.0,2.4,19.9,592.0,484.49,367.32
2018,7,12,12,30,121.0,468.0,2.5,19.9,584.0,464.03,352.31
2018,7,12,12,45,132.0,468.5,2.55,19.95,594.5,456.54,346.72
2018,7,12,13,0,143.0,469.0,2.6,20.0,605.0,447.83,340.0
2018,7,12,13,15,168.5,460.0,2.65,19.95,617.5,438.94,333.16
2018,7,12,13,30,194.0,451.0,2.7,19.9,630.0,427.75,324.2
2018,7,12,13,45,192.5,435.0,2.75,19.85,609.5,398.26,301.45
2018,7,12,14,0,191.0,419.0,2.8,19.8,589.0,369.45,278.99
2018,7,12,14,15,245.5,387.5,2.75,19.6,598.5,337.49,252.5
2018,7,12,14,30,300.0,356.0,2.7,19.4,608.0,311.73,229.71
2018,7,12,14,45,442.0,281.5,2.65,19.2,636.0,262.21,184.62
2018,7,12,15,0,584.0,207.0,2.6,19.0,664.0,204.53,133.27
2018,7,12,15,15,636.5,180.0,2.6,19.0,655.0,156.28,97.61
2018,7,12,15,30,689.0,153.0,2.6,19.0,646.0,103.42,69.67
2018,7,12,15,45,710.5,134.5,2.45,18.5,615.5,82.79,65.49
2018,7,12,16,0,732.0,116.0,2.3,18.0,585.0,82.11,65.24
2018,7,12,16,15,712.5,112.0,2.25,17.8,539.5,73.77,58.33
2018,7,12,16,30,693.0,108.0,2.2,17.6,494.0,72.82,57.76
2018,7,12,16,45,638.0,110.0,2.15,17.4,440.0,75.23,60.09
2018,7,12,17,0,583.0,112.0,2.1,17.2,386.0,78.02,62.78
2018,7,12,17,15,565.5,101.5,2.1,17.05,342.0,72.51,58.21
2018,7,12,17,30,548.0,91.0,2.1,16.9,298.0,66.62,53.25
2018,7,12,17,45,521.0,81.5,2.1,16.7,255.0,61.03,48.48
2018,7,12,18,0,494.0,72.0,2.1,16.5,212.0,55.14,43.31
2018,7,12,18,15,433.0,63.5,2.05,16.4,168.5,49.53,38.22
2018,7,12,18,30,372.0,55.0,2.0,16.3,125.0,43.79,32.83
2018,7,12,18,45,284.5,44.5,2.0,16.15,88.5,34.17,23.84
2018,7,12,19,0,197.0,34.0,2.0,16.0,52.0,26.25,15.15
2018,7,12,19,15,111.5,20.5,1.95,15.95,29.5,15.95,0.0
2018,7,12,19,30,26.0,7.0,1.9,15.9,7.0,5.97,0.0
2018,7,12,19,45,13.0,3.5,1.85,15.85,3.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.5,1.35,14.7,1.5,0.0,0.0
2018,7,13,5,0,0.0,3.0,1.4,14.8,3.0,2.56,0.0
2018,7,13,5,15,3.0,12.5,1.4,15.05,12.5,12.65,0.0
2018,7,13,5,30,6.0,22.0,1.4,15.3,22.0,22.65,10.35
2018,7,13,5,45,18.5,37.5,1.4,15.6,40.0,54.73,39.92
2018,7,13,6,0,31.0,53.0,1.4,15.9,58.0,81.7,63.91
2018,7,13,6,15,57.0,73.5,1.4,16.2,87.5,127.41,103.65
2018,7,13,6,30,83.0,94.0,1.4,16.5,117.0,189.54,156.12
2018,7,13,6,45,65.5,87.5,1.45,16.8,108.0,160.99,132.03
2018,7,13,7,0,48.0,81.0,1.5,17.1,99.0,120.61,97.9
2018,7,13,7,15,24.0,75.5,1.55,17.4,84.5,91.88,72.77
2018,7,13,7,30,0.0,70.0,1.6,17.7,70.0,58.05,43.19
2018,7,13,7,45,0.0,57.0,1.65,17.95,57.0,47.23,34.01
2018,7,13,8,0,0.0,44.0,1.7,18.2,44.0,36.44,24.87
2018,7,13,8,15,21.5,120.5,1.75,18.45,134.0,133.76,105.7
2018,7,13,8,30,43.0,197.0,1.8,18.7,224.0,234.91,186.55
2018,7,13,8,45,57.5,246.0,1.85,18.9,285.0,300.39,236.95
2018,7,13,9,0,72.0,295.0,1.9,19.1,346.0,365.17,285.73
2018,7,13,9,15,91.5,318.5,1.9,19.3,387.0,405.48,315.44
2018,7,13,9,30,111.0,342.0,1.9,19.5,428.0,465.69,359.31
2018,7,13,9,45,103.0,358.0,1.95,19.7,440.5,447.18,344.22
2018,7,13,10,0,95.0,374.0,2.0,19.9,453.0,449.17,344.62
2018,7,13,10,15,145.5,395.5,2.0,20.1,521.5,530.89,404.6
2018,7,13,10,30,196.0,417.0,2.0,20.3,590.0,589.88,446.55
2018,7,13,10,45,203.0,432.0,2.05,20.45,615.0,598.59,451.64
2018,7,13,11,0,210.0,447.0,2.1,20.6,640.0,605.5,455.83
2018,7,13,11,15,304.0,412.5,2.1,20.7,697.0,651.12,489.63
2018,7,13,11,30,398.0,378.0,2.1,20.8,754.0,686.63,515.4
2018,7,13,11,45,449.0,354.5,2.15,20.9,782.0,682.17,512.53
2018,7,13,12,0,500.0,331.0,2.2,21.0,810.0,673.34,506.64
2018,7,13,12,15,508.0,318.5,2.2,21.05,805.5,638.28,481.18
2018,7,13,12,30,516.0,306.0,2.2,21.1,801.0,602.05,454.64
2018,7,13,12,45,504.5,301.0,2.25,21.1,782.0,558.36,422.27
2018,7,13,13,0,493.0,296.0,2.3,21.1,763.0,515.3,389.77
2018,7,13,13,15,489.5,291.0,2.3,21.1,749.0,477.25,360.12
2018,7,13,13,30,486.0,286.0,2.3,21.1,735.0,439.35,329.92
2018,7,13,13,45,511.5,266.0,2.35,21.1,728.5,403.83,300.67
2018,7,13,14,0,537.0,246.0,2.4,21.1,722.0,361.3,265.15
2018,7,13,14,15,684.5,180.0,2.45,21.1,767.5,329.35,233.43
2018,7,13,14,30,832.0,114.0,2.5,21.1,813.0,295.51,197.79
2018,7,13,14,45,824.5,112.0,2.5,21.05,781.0,244.88,154.5
2018,7,13,15,0,817.0,110.0,2.5,21.0,749.0,194.99,114.92
2018,7,13,15,15,805.5,107.5,2.5,21.0,711.0,145.33,82.28
2018,7,13,15,30,794.0,105.0,2.5,21.0,673.0,86.19,54.38
2018,7,13,15,45,780.5,102.5,2.6,20.8,631.5,72.59,56.28
2018,7,13,16,0,767.0,100.0,2.7,20.6,590.0,72.33,56.29
2018,7,13,16,15,749.5,96.5,2.8,20.4,545.5,71.26,55.6
2018,7,13,16,30,732.0,93.0,2.9,20.2,501.0,70.08,54.82
2018,7,13,16,45,708.0,89.5,2.95,19.95,453.5,68.71,53.89
2018,7,13,17,0,684.0,86.0,3.0,19.7,406.0,61.54,47.94
2018,7,13,17,15,652.0,81.5,3.05,19.4,358.0,59.38,46.3
2018,7,13,17,30,620.0,77.0,3.1,19.1,310.0,57.14,44.53
2018,7,13,17,45,576.0,71.5,3.15,18.75,263.0,53.98,41.9
2018,7,13,18,0,532.0,66.0,3.2,18.4,216.0,50.75,39.11
2018,7,13,18,15,470.0,58.5,3.2,18.05,171.5,45.73,34.61
2018,7,13,18,30,408.0,51.0,3.2,17.7,127.0,40.62,29.85
2018,7,13,18,45,319.5,41.5,3.15,17.35,90.0,33.59,23.18
2018,7,13,19,0,231.0,32.0,3.1,17.0,53.0,24.84,13.82
2018,7,13,19,15,136.0,20.0,3.1,16.8,30.5,15.6,0.0
2018,7,13,19,30,41.0,8.0,3.1,16.6,8.0,6.83,0.0
2018,7,13,19,45,20.5,4.0,3.05,16.4,4.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,14,4,45,14.0,2.5,2.75,14.55,2.5,0.0,0.0
2018,7,14,5,0,28.0,5.0,2.8,14.6,5.0,0.0,0.0
2018,7,14,5,15,99.5,15.0,2.8,14.85,22.0,78.36,0.0
2018,7,14,5,30,171.0,25.0,2.8,15.1,39.0,190.44,126.31
2018,7,14,5,45,242.5,35.0,2.85,15.3,69.5,263.0,212.65
2018,7,14,6,0,314.0,45.0,2.9,15.5,100.0,346.51,286.89
2018,7,14,6,15,219.0,52.0,2.9,15.8,96.0,277.94,232.37
2018,7,14,6,30,124.0,59.0,2.9,16.1,92.0,189.83,158.59
2018,7,14,6,45,64.5,81.0,2.9,16.35,98.5,151.54,124.84
2018,7,14,7,0,5.0,103.0,2.9,16.6,105.0,96.69,76.31
2018,7,14,7,15,14.5,133.5,2.85,16.9,140.0,136.17,109.33
2018,7,14,7,30,24.0,164.0,2.8,17.2,175.0,175.76,141.68
2018,7,14,7,45,25.5,182.0,2.8,17.5,195.0,193.42,155.34
2018,7,14,8,0,27.0,200.0,2.8,17.8,215.0,229.54,183.65
2018,7,14,8,15,31.5,222.0,2.8,18.05,241.0,255.4,203.48
2018,7,14,8,30,36.0,244.0,2.8,18.3,267.0,280.8,222.72
2018,7,14,8,45,48.5,271.5,2.8,18.55,304.5,320.09,252.83
2018,7,14,9,0,61.0,299.0,2.8,18.8,342.0,358.61,281.82
2018,7,14,9,15,67.5,321.5,2.85,19.0,371.5,384.58,300.77
2018,7,14,9,30,74.0,344.0,2.9,19.2,401.0,409.71,318.95
2018,7,14,9,45,119.5,369.0,2.95,19.4,466.0,495.72,383.58
2018,7,14,10,0,165.0,394.0,3.0,19.6,531.0,558.19,429.35
2018,7,14,10,15,295.5,367.0,3.1,19.65,623.5,664.79,509.41
2018,7,14,10,30,426.0,340.0,3.2,19.7,716.0,763.17,581.15
2018,7,14,10,45,442.5,340.5,3.25,19.8,739.5,759.98,577.69
2018,7,14,11,0,459.0,341.0,3.3,19.9,763.0,754.05,573.05
2018,7,14,11,15,577.0,280.0,3.4,19.9,819.0,778.39,592.98
2018,7,14,11,30,695.0,219.0,3.5,19.9,875.0,794.47,606.48
2018,7,14,11,45,622.0,267.5,3.55,19.9,858.5,744.71,568.49
2018,7,14,12,0,549.0,316.0,3.6,19.9,842.0,697.88,532.74
2018,7,14,12,15,536.5,323.5,3.65,19.9,837.5,662.57,506.4
2018,7,14,12,30,524.0,331.0,3.7,19.9,833.0,626.78,479.27
2018,7,14,12,45,709.0,219.5,3.7,19.85,893.5,620.22,475.77
2018,7,14,13,0,894.0,108.0,3.7,19.8,954.0,601.16,461.04
2018,7,14,13,15,891.5,107.5,3.75,19.8,940.5,552.98,421.72
2018,7,14,13,30,889.0,107.0,3.8,19.8,927.0,503.85,380.71
2018,7,14,13,45,836.0,131.5,3.8,19.8,888.5,449.51,335.05
2018,7,14,14,0,783.0,156.0,3.8,19.8,850.0,395.31,289.19
2018,7,14,14,15,826.5,129.5,3.8,19.7,841.5,350.76,248.33
2018,7,14,14,30,870.0,103.0,3.8,19.6,833.0,297.76,200.08
2018,7,14,14,45,862.0,101.5,3.85,19.5,800.0,245.33,154.75
2018,7,14,15,0,854.0,100.0,3.9,19.4,767.0,193.67,113.35
2018,7,14,15,15,843.0,98.0,3.9,19.4,728.5,142.4,79.42
2018,7,14,15,30,832.0,96.0,3.9,19.4,690.0,92.6,60.05
2018,7,14,15,45,819.5,93.5,3.95,19.05,648.0,78.71,61.92
2018,7,14,16,0,807.0,91.0,4.0,18.7,606.0,77.51,61.17
2018,7,14,16,15,790.0,88.0,4.0,18.55,560.5,66.36,51.82
2018,7,14,16,30,773.0,85.0,4.0,18.4,515.0,65.26,51.09
2018,7,14,16,45,750.5,82.0,4.0,18.2,467.0,64.01,50.22
2018,7,14,17,0,728.0,79.0,4.0,18.0,419.0,62.69,49.29
2018,7,14,17,15,697.5,75.0,3.95,17.75,370.0,60.47,47.57
2018,7,14,17,30,667.0,71.0,3.9,17.5,321.0,53.37,41.52
2018,7,14,17,45,624.0,66.0,3.9,17.3,272.5,50.36,38.97
2018,7,14,18,0,581.0,61.0,3.9,17.1,224.0,47.3,36.28
2018,7,14,18,15,504.5,55.5,3.85,16.85,176.5,43.57,32.88
2018,7,14,18,30,428.0,50.0,3.8,16.6,129.0,39.93,29.37
2018,7,14,18,45,297.0,41.0,3.8,16.4,88.0,31.63,21.57
2018,7,14,19,0,166.0,32.0,3.8,16.2,47.0,24.67,13.59
2018,7,14,19,15,89.5,18.5,3.8,16.0,26.0,14.38,0.0
2018,7,14,19,30,13.0,5.0,3.8,15.8,5.0,4.27,0.0
2018,7,14,19,45,6.5,2.5,3.8,15.6,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,15,4,45,13.0,2.0,2.7,13.8,2.0,0.0,0.0
2018,7,15,5,0,26.0,4.0,2.7,13.9,4.0,0.0,0.0
2018,7,15,5,15,74.5,8.0,2.8,14.15,13.0,55.86,0.0
2018,7,15,5,30,123.0,12.0,2.9,14.4,22.0,133.49,85.13
2018,7,15,5,45,103.0,15.0,3.0,14.65,27.0,115.99,92.28
2018,7,15,6,0,83.0,18.0,3.1,14.9,32.0,105.66,85.94
2018,7,15,6,15,41.5,21.0,3.1,15.15,28.0,64.67,51.02
2018,7,15,6,30,0.0,24.0,3.1,15.4,24.0,19.77,11.28
2018,7,15,6,45,0.0,33.0,3.1,15.6,33.0,27.23,17.68
2018,7,15,7,0,0.0,42.0,3.1,15.8,42.0,34.7,24.01
2018,7,15,7,15,0.0,59.0,3.1,16.05,59.0,48.86,35.91
2018,7,15,7,30,0.0,76.0,3.1,16.3,76.0,63.06,47.7
2018,7,15,7,45,0.0,83.5,3.1,16.5,83.5,69.36,52.74
2018,7,15,8,0,0.0,91.0,3.1,16.7,91.0,75.8,57.87
2018,7,15,8,15,0.0,98.0,3.1,16.9,98.0,81.94,62.71
2018,7,15,8,30,0.0,105.0,3.1,17.1,105.0,88.09,67.51
2018,7,15,8,45,0.0,114.5,3.1,17.3,114.5,96.46,74.11
2018,7,15,9,0,0.0,124.0,3.1,17.5,124.0,104.81,80.64
2018,7,15,9,15,1.5,144.5,3.1,17.65,145.5,124.49,96.4
2018,7,15,9,30,3.0,165.0,3.1,17.8,167.0,144.11,111.95
2018,7,15,9,45,5.5,186.0,3.1,18.0,190.5,165.04,128.44
2018,7,15,10,0,8.0,207.0,3.1,18.2,214.0,185.75,144.59
2018,7,15,10,15,10.0,224.5,3.15,18.25,233.5,202.54,157.63
2018,7,15,10,30,12.0,242.0,3.2,18.3,253.0,219.03,170.36
2018,7,15,10,45,14.5,269.0,3.25,18.4,282.5,244.04,189.63
2018,7,15,11,0,17.0,296.0,3.3,18.5,312.0,268.49,208.31
2018,7,15,11,15,28.5,341.0,3.4,18.55,368.0,326.41,252.84
2018,7,15,11,30,40.0,386.0,3.5,18.6,424.0,370.99,286.55
2018,7,15,11,45,55.0,414.5,3.55,18.6,467.0,401.23,309.34
2018,7,15,12,0,70.0,443.0,3.6,18.6,510.0,428.84,330.0
2018,7,15,12,15,80.0,450.0,3.65,18.65,526.5,432.48,332.55
2018,7,15,12,30,90.0,457.0,3.7,18.7,543.0,434.71,334.08
2018,7,15,12,45,177.0,429.0,3.75,18.75,597.0,455.04,350.24
2018,7,15,13,0,264.0,401.0,3.8,18.8,651.0,463.12,356.31
2018,7,15,13,15,342.5,364.0,3.85,18.85,683.0,455.96,350.01
2018,7,15,13,30,421.0,327.0,3.9,18.9,715.0,436.35,333.27
2018,7,15,13,45,492.5,293.0,3.9,18.95,737.0,413.5,312.64
2018,7,15,14,0,564.0,259.0,3.9,19.0,759.0,379.36,281.96
2018,7,15,14,15,740.5,178.0,3.9,19.0,812.5,350.21,250.84
2018,7,15,14,30,917.0,97.0,3.9,19.0,866.0,305.33,204.73
2018,7,15,14,45,909.5,95.5,3.95,19.0,832.0,250.41,157.05
2018,7,15,15,0,902.0,94.0,4.0,19.0,798.0,196.22,113.52
2018,7,15,15,15,891.5,92.0,4.0,19.0,758.5,142.35,77.97
2018,7,15,15,30,881.0,90.0,4.0,19.0,719.0,89.92,57.97
2018,7,15,15,45,868.0,88.0,4.0,18.85,675.0,76.37,59.99
2018,7,15,16,0,855.0,86.0,4.0,18.7,631.0,75.33,59.31
2018,7,15,16,15,838.0,83.5,4.0,18.55,584.0,73.76,58.19
2018,7,15,16,30,821.0,81.0,4.0,18.4,537.0,63.35,49.43
2018,7,15,16,45,798.5,78.0,4.0,18.25,487.0,61.92,48.41
2018,7,15,17,0,776.0,75.0,4.0,18.1,437.0,60.44,47.31
2018,7,15,17,15,745.0,71.5,3.95,17.9,386.0,58.41,45.74
2018,7,15,17,30,714.0,68.0,3.9,17.7,335.0,56.35,44.1
2018,7,15,17,45,670.5,63.5,3.9,17.45,284.5,53.33,41.56
2018,7,15,18,0,627.0,59.0,3.9,17.2,234.0,46.16,35.26
2018,7,15,18,15,563.5,53.0,3.8,16.9,186.5,42.0,31.49
2018,7,15,18,30,500.0,47.0,3.7,16.6,139.0,37.84,27.53
2018,7,15,18,45,400.5,39.0,3.65,16.25,98.5,31.82,21.72
2018,7,15,19,0,301.0,31.0,3.6,15.9,58.0,25.81,14.32
2018,7,15,19,15,179.5,19.5,3.55,15.7,33.0,16.44,0.0
2018,7,15,19,30,58.0,8.0,3.5,15.5,8.0,6.83,0.0
2018,7,15,19,45,29.0,4.0,3.45,15.3,4.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,16,4,45,6.0,1.0,2.8,13.6,1.0,0.0,0.0
2018,7,16,5,0,12.0,2.0,2.8,13.7,2.0,0.0,0.0
2018,7,16,5,15,41.5,7.5,2.85,14.0,10.0,33.68,0.0
2018,7,16,5,30,71.0,13.0,2.9,14.3,18.0,89.89,53.41
2018,7,16,5,45,97.5,18.0,2.95,14.6,31.0,119.4,94.69
2018,7,16,6,0,124.0,23.0,3.0,14.9,44.0,148.39,122.52
2018,7,16,6,15,86.0,26.0,3.0,15.2,43.0,108.68,89.67
2018,7,16,6,30,48.0,29.0,3.0,15.5,42.0,81.59,65.91
2018,7,16,6,45,24.0,39.0,2.95,15.8,45.5,54.45,41.94
2018,7,16,7,0,0.0,49.0,2.9,16.1,49.0,40.52,28.92
2018,7,16,7,15,0.0,66.5,2.85,16.4,66.5,55.12,41.15
2018,7,16,7,30,0.0,84.0,2.8,16.7,84.0,70.03,53.47
2018,7,16,7,45,0.0,88.5,2.8,17.0,88.5,73.79,56.33
2018,7,16,8,0,0.0,93.0,2.8,17.3,93.0,77.62,59.24
2018,7,16,8,15,0.0,103.0,2.75,17.6,103.0,86.48,66.27
2018,7,16,8,30,0.0,113.0,2.7,17.9,113.0,95.31,73.21
2018,7,16,8,45,2.0,140.0,2.7,18.15,141.5,121.66,94.43
2018,7,16,9,0,4.0,167.0,2.7,18.4,170.0,148.08,115.4
2018,7,16,9,15,14.0,220.5,2.7,18.7,231.5,207.47,162.57
2018,7,16,9,30,24.0,274.0,2.7,19.0,293.0,285.3,222.92
2018,7,16,9,45,42.0,315.5,2.75,19.25,350.0,342.25,266.33
2018,7,16,10,0,60.0,357.0,2.8,19.5,407.0,397.58,307.75
2018,7,16,10,15,66.5,378.0,2.8,19.7,435.0,419.06,322.96
2018,7,16,10,30,73.0,399.0,2.8,19.9,463.0,439.39,337.34
2018,7,16,10,45,69.5,407.5,2.8,20.1,470.0,437.16,334.73
2018,7,16,11,0,66.0,416.0,2.8,20.3,477.0,434.64,332.06
2018,7,16,11,15,91.5,436.0,2.85,20.4,521.5,467.33,356.41
2018,7,16,11,30,117.0,456.0,2.9,20.5,566.0,506.46,384.94
2018,7,16,11,45,131.0,462.5,2.9,20.6,587.0,510.1,387.15
2018,7,16,12,0,145.0,469.0,2.9,20.7,608.0,511.87,388.14
2018,7,16,12,15,171.5,453.5,2.95,20.75,617.5,503.03,381.94
2018,7,16,12,30,198.0,438.0,3.0,20.8,627.0,492.32,374.21
2018,7,16,12,45,238.0,421.5,3.05,20.8,647.5,484.29,368.39
2018,7,16,13,0,278.0,405.0,3.1,20.8,668.0,474.0,360.4
2018,7,16,13,15,248.5,413.5,3.2,20.75,646.0,441.53,335.36
2018,7,16,13,30,219.0,422.0,3.3,20.7,624.0,419.84,318.32
2018,7,16,13,45,327.5,352.0,3.35,20.6,646.0,390.46,294.44
2018,7,16,14,0,436.0,282.0,3.4,20.5,668.0,351.73,261.42
2018,7,16,14,15,675.0,191.0,3.4,20.4,767.0,332.28,237.25
2018,7,16,14,30,914.0,100.0,3.4,20.3,866.0,305.83,203.88
2018,7,16,14,45,906.0,99.0,3.45,20.15,832.0,251.2,156.89
2018,7,16,15,0,898.0,98.0,3.5,20.0,798.0,197.33,114.07
2018,7,16,15,15,887.0,96.0,3.5,20.0,758.0,143.53,78.94
2018,7,16,15,30,876.0,94.0,3.5,20.0,718.0,91.22,59.46
2018,7,16,15,45,863.0,91.5,3.5,19.7,674.0,78.4,61.5
2018,7,16,16,0,850.0,89.0,3.5,19.4,630.0,77.1,60.65
2018,7,16,16,15,832.5,87.0,3.5,19.25,583.0,66.49,51.79
2018,7,16,16,30,815.0,85.0,3.5,19.1,536.0,66.0,51.58
2018,7,16,16,45,793.0,81.0,3.45,18.95,486.0,63.99,50.05
2018,7,16,17,0,771.0,77.0,3.4,18.8,436.0,61.86,48.42
2018,7,16,17,15,739.5,73.5,3.35,18.55,385.0,59.89,46.91
2018,7,16,17,30,708.0,70.0,3.3,18.3,334.0,57.89,45.35
2018,7,16,17,45,665.5,65.0,3.25,18.05,283.5,50.07,38.59
2018,7,16,18,0,623.0,60.0,3.2,17.8,233.0,46.92,35.85
2018,7,16,18,15,524.0,55.0,3.1,17.45,180.0,43.37,32.61
2018,7,16,18,30,425.0,50.0,3.0,17.1,127.0,39.99,29.34
2018,7,16,18,45,286.5,37.0,2.9,16.7,82.0,29.67,19.82
2018,7,16,19,0,148.0,24.0,2.8,16.3,37.0,18.56,8.55
2018,7,16,19,15,88.0,14.5,2.8,16.1,21.0,12.38,0.0
2018,7,16,19,30,28.0,5.0,2.8,15.9,5.0,4.27,0.0
2018,7,16,19,45,14.0,2.5,2.75,15.7,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,17,4,45,5.0,1.0,2.45,13.45,1.0,0.0,0.0
2018,7,17,5,0,10.0,2.0,2.5,13.6,2.0,0.0,0.0
2018,7,17,5,15,36.5,6.5,2.55,13.95,9.0,29.51,0.0
2018,7,17,5,30,63.0,11.0,2.6,14.3,16.0,78.48,43.82
2018,7,17,5,45,90.0,17.0,2.65,14.65,29.5,111.75,88.06
2018,7,17,6,0,117.0,23.0,2.7,15.0,43.0,143.1,117.76
2018,7,17,6,15,81.5,25.0,2.7,15.3,41.0,103.53,85.12
2018,7,17,6,30,46.0,27.0,2.7,15.6,39.0,77.08,61.98
2018,7,17,6,45,23.0,40.0,2.65,15.95,46.0,54.54,41.95
2018,7,17,7,0,0.0,53.0,2.6,16.3,53.0,43.85,31.72
2018,7,17,7,15,0.0,69.5,2.6,16.6,69.5,57.62,43.23
2018,7,17,7,30,0.0,86.0,2.6,16.9,86.0,71.94,55.02
2018,7,17,7,45,0.0,92.0,2.6,17.25,92.0,77.05,58.99
2018,7,17,8,0,0.0,98.0,2.6,17.6,98.0,82.21,62.96
2018,7,17,8,15,0.0,110.0,2.55,17.9,110.0,92.89,71.45
2018,7,17,8,30,0.0,122.0,2.5,18.2,122.0,103.53,79.82
2018,7,17,8,45,0.0,132.5,2.5,18.45,132.5,112.77,86.99
2018,7,17,9,0,0.0,143.0,2.5,18.7,143.0,121.96,94.08
2018,7,17,9,15,1.0,151.5,2.5,18.95,152.5,130.31,100.5
2018,7,17,9,30,2.0,160.0,2.5,19.2,162.0,138.62,106.84
2018,7,17,9,45,5.0,182.0,2.5,19.45,186.5,160.96,124.38
2018,7,17,10,0,8.0,204.0,2.5,19.7,211.0,183.07,141.53
2018,7,17,10,15,9.5,220.5,2.5,19.85,229.0,198.5,153.3
2018,7,17,10,30,11.0,237.0,2.5,20.0,247.0,213.66,164.8
2018,7,17,10,45,12.5,252.5,2.5,20.2,264.0,227.63,175.28
2018,7,17,11,0,14.0,268.0,2.5,20.4,281.0,241.25,185.44
2018,7,17,11,15,15.0,283.0,2.55,20.45,297.0,253.62,194.73
2018,7,17,11,30,16.0,298.0,2.6,20.5,313.0,265.6,203.7
2018,7,17,11,45,174.0,283.5,2.6,20.6,449.5,395.14,305.7
2018,7,17,12,0,332.0,269.0,2.6,20.7,586.0,494.83,381.38
2018,7,17,12,15,233.5,337.0,2.65,20.75,560.0,454.21,347.85
2018,7,17,12,30,135.0,405.0,2.7,20.8,534.0,424.5,323.36
2018,7,17,12,45,146.0,412.0,2.75,20.8,550.5,422.89,322.01
2018,7,17,13,0,157.0,419.0,2.8,20.8,567.0,419.67,319.18
2018,7,17,13,15,296.5,357.5,2.8,20.75,632.0,426.99,324.6
2018,7,17,13,30,436.0,296.0,2.8,20.7,697.0,421.83,318.84
2018,7,17,13,45,534.0,252.5,2.85,20.65,732.5,398.48,297.82
2018,7,17,14,0,632.0,209.0,2.9,20.6,768.0,370.14,271.11
2018,7,17,14,15,762.0,160.5,2.95,20.45,813.5,344.01,243.3
2018,7,17,14,30,892.0,112.0,3.0,20.3,859.0,307.17,205.28
2018,7,17,14,45,883.0,110.5,3.05,20.15,824.5,253.03,159.02
2018,7,17,15,0,874.0,109.0,3.1,20.0,790.0,199.76,116.96
2018,7,17,15,15,862.5,107.0,3.1,20.0,750.5,147.04,82.82
2018,7,17,15,30,851.0,105.0,3.1,20.0,711.0,95.85,64.11
2018,7,17,15,45,837.0,102.5,3.2,19.7,667.0,73.85,57.63
2018,7,17,16,0,823.0,100.0,3.3,19.4,623.0,73.51,57.6
2018,7,17,16,15,804.5,96.5,3.35,19.15,575.5,72.35,56.84
2018,7,17,16,30,786.0,93.0,3.4,18.9,528.0,71.09,56.01
2018,7,17,16,45,761.5,90.0,3.4,18.65,478.5,70.0,55.32
2018,7,17,17,0,737.0,87.0,3.4,18.4,429.0,68.87,54.59
2018,7,17,17,15,703.0,82.5,3.45,18.1,378.0,60.83,47.82
2018,7,17,17,30,669.0,78.0,3.5,17.8,327.0,58.54,46.01
2018,7,17,17,45,622.5,73.0,3.5,17.5,277.0,55.69,43.63
2018,7,17,18,0,576.0,68.0,3.5,17.2,227.0,52.83,41.14
2018,7,17,18,15,507.5,61.0,3.35,16.9,180.0,48.19,36.92
2018,7,17,18,30,439.0,54.0,3.2,16.6,133.0,43.54,32.48
2018,7,17,18,45,337.0,44.0,3.1,16.25,93.5,36.09,25.31
2018,7,17,19,0,235.0,34.0,3.0,15.9,54.0,26.39,14.3
2018,7,17,19,15,136.0,20.5,3.0,15.75,30.5,17.5,0.0
2018,7,17,19,30,37.0,7.0,3.0,15.6,7.0,5.97,0.0
2018,7,17,19,45,18.5,3.5,2.95,15.45,3.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,4,45,14.5,3.0,2.25,14.05,2.5,0.0,0.0
2018,7,18,5,0,29.0,6.0,2.3,14.2,5.0,0.0,0.0
2018,7,18,5,15,121.5,17.5,2.35,14.6,24.5,94.62,0.0
2018,7,18,5,30,214.0,29.0,2.4,15.0,44.0,225.49,126.98
2018,7,18,5,45,297.0,36.5,2.45,15.35,75.5,310.84,248.36
2018,7,18,6,0,380.0,44.0,2.5,15.7,107.0,396.26,325.14
2018,7,18,6,15,451.0,53.0,2.4,16.0,153.0,478.98,394.13
2018,7,18,6,30,522.0,62.0,2.3,16.3,199.0,565.47,462.63
2018,7,18,6,45,591.0,67.5,2.25,16.6,254.0,648.38,525.19
2018,7,18,7,0,660.0,73.0,2.2,16.9,309.0,733.35,586.32
2018,7,18,7,15,664.0,78.5,2.1,17.2,347.0,758.83,601.45
2018,7,18,7,30,668.0,84.0,2.0,17.5,385.0,782.11,614.77
2018,7,18,7,45,624.5,89.0,1.9,17.85,396.5,755.96,592.31
2018,7,18,8,0,581.0,94.0,1.8,18.2,408.0,725.97,567.67
2018,7,18,8,15,391.5,115.0,1.8,18.45,335.0,567.01,449.72
2018,7,18,8,30,202.0,136.0,1.8,18.7,262.0,364.84,292.43
2018,7,18,8,45,103.5,163.0,1.75,18.95,228.0,275.91,219.85
2018,7,18,9,0,5.0,190.0,1.7,19.2,194.0,170.73,132.51
2018,7,18,9,15,79.0,194.0,1.75,19.35,255.0,279.39,220.67
2018,7,18,9,30,153.0,198.0,1.8,19.5,316.0,372.29,293.28
2018,7,18,9,45,84.0,231.5,1.8,19.7,296.5,316.51,246.94
2018,7,18,10,0,15.0,265.0,1.8,19.9,277.0,245.62,189.41
2018,7,18,10,15,130.0,273.5,1.85,20.0,387.0,393.69,305.83
2018,7,18,10,30,245.0,282.0,1.9,20.1,497.0,518.67,399.62
2018,7,18,10,45,258.0,309.0,1.95,20.25,540.5,545.13,417.1
2018,7,18,11,0,271.0,336.0,2.0,20.4,584.0,568.55,432.94
2018,7,18,11,15,353.5,325.0,2.05,20.45,654.0,625.39,474.44
2018,7,18,11,30,436.0,314.0,2.1,20.5,724.0,662.76,501.41
2018,7,18,11,45,504.0,287.5,2.15,20.55,765.5,668.43,505.91
2018,7,18,12,0,572.0,261.0,2.2,20.6,807.0,667.88,505.93
2018,7,18,12,15,439.0,318.0,2.25,20.6,737.0,588.48,446.25
2018,7,18,12,30,306.0,375.0,2.3,20.6,667.0,514.26,390.25
2018,7,18,12,45,221.5,410.5,2.4,20.6,621.0,465.69,353.43
2018,7,18,13,0,137.0,446.0,2.5,20.6,575.0,427.72,324.33
2018,7,18,13,15,227.0,431.0,2.55,20.55,641.0,442.27,335.07
2018,7,18,13,30,317.0,416.0,2.6,20.5,707.0,453.34,341.73
2018,7,18,13,45,358.5,379.0,2.65,20.45,701.0,420.84,315.58
2018,7,18,14,0,400.0,342.0,2.7,20.4,695.0,376.46,279.64
2018,7,18,14,15,538.5,269.0,2.7,20.3,728.5,343.97,248.87
2018,7,18,14,30,677.0,196.0,2.7,20.2,762.0,292.6,201.3
2018,7,18,14,45,581.0,231.0,2.75,20.1,702.5,253.28,171.4
2018,7,18,15,0,485.0,266.0,2.8,20.0,643.0,226.22,154.17
2018,7,18,15,15,572.5,218.0,2.8,20.0,641.0,170.63,111.75
2018,7,18,15,30,660.0,170.0,2.8,20.0,639.0,108.22,76.37
2018,7,18,15,45,730.0,137.5,2.9,19.7,626.0,85.27,67.3
2018,7,18,16,0,800.0,105.0,3.0,19.4,613.0,76.38,60.04
2018,7,18,16,15,781.0,102.0,3.15,19.05,566.0,75.7,59.74
2018,7,18,16,30,762.0,99.0,3.3,18.7,519.0,74.96,59.38
2018,7,18,16,45,736.5,95.0,3.4,18.4,469.5,73.32,58.25
2018,7,18,17,0,711.0,91.0,3.5,18.1,420.0,65.46,51.69
2018,7,18,17,15,677.0,86.5,3.55,17.7,370.0,63.37,50.13
2018,7,18,17,30,643.0,82.0,3.6,17.3,320.0,61.23,48.47
2018,7,18,17,45,595.0,76.0,3.65,16.9,270.0,57.77,45.57
2018,7,18,18,0,547.0,70.0,3.7,16.5,220.0,54.24,42.49
2018,7,18,18,15,479.0,62.0,3.6,16.2,174.0,48.88,37.62
2018,7,18,18,30,411.0,54.0,3.5,15.9,128.0,43.45,32.48
2018,7,18,18,45,284.0,43.0,3.4,15.6,86.5,33.1,22.79
2018,7,18,19,0,157.0,32.0,3.3,15.3,45.0,24.68,12.78
2018,7,18,19,15,83.0,18.5,3.1,15.15,25.0,15.79,0.0
2018,7,18,19,30,9.0,5.0,2.9,15.0,5.0,4.27,0.0
2018,7,18,19,45,4.5,2.5,2.75,14.9,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,19,4,45,3.0,1.0,2.65,13.6,1.0,0.0,0.0
2018,7,19,5,0,6.0,2.0,2.8,13.8,2.0,0.0,0.0
2018,7,19,5,15,28.0,6.5,2.95,14.05,8.5,23.89,0.0
2018,7,19,5,30,50.0,11.0,3.1,14.3,15.0,68.96,32.81
2018,7,19,5,45,79.0,18.5,3.3,14.6,29.5,107.93,84.19
2018,7,19,6,0,108.0,26.0,3.5,14.9,44.0,142.69,117.03
2018,7,19,6,15,95.0,27.5,3.4,15.15,47.0,133.74,110.84
2018,7,19,6,30,82.0,29.0,3.3,15.4,50.0,110.7,91.83
2018,7,19,6,45,41.0,40.5,3.2,15.65,51.0,80.3,64.63
2018,7,19,7,0,0.0,52.0,3.1,15.9,52.0,43.02,31.06
2018,7,19,7,15,0.0,69.5,2.95,16.15,69.5,57.62,43.32
2018,7,19,7,30,0.0,87.0,2.8,16.4,87.0,72.93,55.98
2018,7,19,7,45,0.0,99.5,2.6,16.65,99.5,84.13,65.05
2018,7,19,8,0,0.0,112.0,2.4,16.9,112.0,95.29,73.97
2018,7,19,8,15,1.0,134.5,2.25,17.2,135.0,116.88,91.38
2018,7,19,8,30,2.0,157.0,2.1,17.5,158.0,138.44,108.49
2018,7,19,8,45,6.0,187.0,1.95,17.85,191.0,170.17,133.62
2018,7,19,9,0,10.0,217.0,1.8,18.2,224.0,201.76,158.17
2018,7,19,9,15,19.0,248.5,1.75,18.5,262.5,239.58,187.47
2018,7,19,9,30,28.0,280.0,1.7,18.8,301.0,295.86,230.36
2018,7,19,9,45,42.5,315.5,1.65,19.15,349.5,343.04,265.53
2018,7,19,10,0,57.0,351.0,1.6,19.5,398.0,388.77,298.9
2018,7,19,10,15,71.0,378.5,1.65,19.8,439.0,424.19,324.42
2018,7,19,10,30,85.0,406.0,1.7,20.1,480.0,457.89,348.42
2018,7,19,10,45,93.5,419.0,1.75,20.35,502.5,470.54,356.93
2018,7,19,11,0,102.0,432.0,1.8,20.6,525.0,481.98,364.68
2018,7,19,11,15,198.5,413.5,1.9,20.8,598.5,550.68,416.27
2018,7,19,11,30,295.0,395.0,2.0,21.0,672.0,608.38,458.52
2018,7,19,11,45,475.5,320.5,2.1,21.15,771.5,674.19,507.91
2018,7,19,12,0,656.0,246.0,2.2,21.3,871.0,718.55,540.99
2018,7,19,12,15,750.0,202.5,2.4,21.25,917.5,709.95,536.13
2018,7,19,12,30,844.0,159.0,2.6,21.2,964.0,699.09,529.04
2018,7,19,12,45,873.5,142.5,2.75,21.15,970.5,657.35,498.2
2018,7,19,13,0,903.0,126.0,2.9,21.1,977.0,617.47,467.52
2018,7,19,13,15,898.5,126.0,3.1,20.85,962.0,567.56,428.57
2018,7,19,13,30,894.0,126.0,3.3,20.6,947.0,516.9,387.66
2018,7,19,13,45,887.5,125.5,3.45,20.3,925.0,464.48,344.04
2018,7,19,14,0,881.0,125.0,3.6,20.0,903.0,411.89,299.0
2018,7,19,14,15,835.5,141.5,3.65,19.7,860.5,352.55,248.82
2018,7,19,14,30,790.0,158.0,3.7,19.4,818.0,302.42,206.09
2018,7,19,14,45,701.0,190.0,3.75,19.1,758.0,250.37,165.22
2018,7,19,15,0,612.0,222.0,3.8,18.8,698.0,214.19,140.34
2018,7,19,15,15,543.0,234.0,3.8,18.8,640.0,179.64,120.88
2018,7,19,15,30,474.0,246.0,3.8,18.8,582.0,148.78,111.54
2018,7,19,15,45,572.5,195.5,3.65,18.3,576.0,118.0,95.46
2018,7,19,16,0,671.0,145.0,3.5,17.8,570.0,91.42,73.29
2018,7,19,16,15,654.0,138.5,3.45,17.65,526.5,89.8,72.2
2018,7,19,16,30,637.0,132.0,3.4,17.5,483.0,87.98,70.9
2018,7,19,16,45,629.0,121.0,3.3,17.3,440.0,82.96,66.86
2018,7,19,17,0,621.0,110.0,3.2,17.1,397.0,77.51,62.41
2018,7,19,17,15,607.5,102.0,3.15,16.95,355.0,73.77,59.38
2018,7,19,17,30,594.0,94.0,3.1,16.8,313.0,69.75,56.05
2018,7,19,17,45,542.0,87.0,3.05,16.6,263.5,65.89,52.78
2018,7,19,18,0,490.0,80.0,3.0,16.4,214.0,61.96,49.32
2018,7,19,18,15,423.5,70.0,2.9,16.15,168.5,52.83,41.09
2018,7,19,18,30,357.0,60.0,2.8,15.9,123.0,45.66,34.39
2018,7,19,18,45,254.5,46.0,2.7,15.65,84.0,35.24,24.57
2018,7,19,19,0,152.0,32.0,2.6,15.4,45.0,24.68,12.45
2018,7,19,19,15,89.0,19.0,2.55,15.25,25.5,16.22,0.0
2018,7,19,19,30,26.0,6.0,2.5,15.1,6.0,5.12,0.0
2018,7,19,19,45,13.0,3.0,2.5,15.0,3.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,1.6,12.9,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,1.6,13.0,3.0,0.0,0.0
2018,7,20,5,15,63.0,15.5,1.75,13.35,19.5,54.46,0.0
2018,7,20,5,30,116.0,28.0,1.9,13.7,36.0,141.17,66.32
2018,7,20,5,45,91.0,28.5,2.0,14.05,38.0,120.8,94.47
2018,7,20,6,0,66.0,29.0,2.1,14.4,40.0,98.55,79.14
2018,7,20,6,15,33.0,35.0,2.15,14.75,40.5,67.33,52.86
2018,7,20,6,30,0.0,41.0,2.2,15.1,41.0,33.87,23.35
2018,7,20,6,45,0.0,43.5,2.25,15.4,43.5,35.95,25.15
2018,7,20,7,0,0.0,46.0,2.3,15.7,46.0,38.03,26.87
2018,7,20,7,15,0.0,76.0,2.3,16.05,76.0,63.15,48.02
2018,7,20,7,30,0.0,106.0,2.3,16.4,106.0,91.49,71.5
2018,7,20,7,45,0.0,121.5,2.3,16.7,121.5,105.53,82.76
2018,7,20,8,0,0.0,137.0,2.3,17.0,137.0,119.47,93.83
2018,7,20,8,15,1.0,144.0,2.3,17.3,144.5,126.05,98.81
2018,7,20,8,30,2.0,151.0,2.3,17.6,152.0,132.74,103.86
2018,7,20,8,45,5.5,167.0,2.3,17.9,170.5,150.55,117.95
2018,7,20,9,0,9.0,183.0,2.3,18.2,189.0,168.24,131.79
2018,7,20,9,15,11.0,205.5,2.3,18.45,213.5,190.38,148.95
2018,7,20,9,30,13.0,228.0,2.3,18.7,238.0,212.26,165.72
2018,7,20,9,45,14.5,238.0,2.3,18.95,249.5,221.7,172.6
2018,7,20,10,0,16.0,248.0,2.3,19.2,261.0,230.99,179.38
2018,7,20,10,15,21.5,278.5,2.35,19.35,297.0,277.37,214.96
2018,7,20,10,30,27.0,309.0,2.4,19.5,333.0,308.5,238.32
2018,7,20,10,45,23.5,293.5,2.4,19.7,314.5,286.71,221.05
2018,7,20,11,0,20.0,278.0,2.4,19.9,296.0,265.72,204.59
2018,7,20,11,15,18.0,282.5,2.45,19.95,299.0,255.78,196.76
2018,7,20,11,30,16.0,287.0,2.5,20.0,302.0,256.16,196.85
2018,7,20,11,45,17.5,305.5,2.6,20.05,322.0,271.17,208.24
2018,7,20,12,0,19.0,324.0,2.7,20.1,342.0,285.6,219.11
2018,7,20,12,15,22.5,340.5,2.75,20.1,362.0,299.16,229.37
2018,7,20,12,30,26.0,357.0,2.8,20.1,382.0,312.19,239.19
2018,7,20,12,45,63.5,359.0,2.85,20.05,419.0,331.39,254.25
2018,7,20,13,0,101.0,361.0,2.9,20.0,456.0,344.7,264.44
2018,7,20,13,15,169.5,339.5,2.95,19.9,496.0,353.52,271.02
2018,7,20,13,30,238.0,318.0,3.0,19.8,536.0,348.54,266.27
2018,7,20,13,45,300.0,287.5,3.05,19.75,556.0,327.92,248.6
2018,7,20,14,0,362.0,257.0,3.1,19.7,576.0,307.17,229.59
2018,7,20,14,15,554.5,203.0,3.15,19.55,674.0,300.65,216.77
2018,7,20,14,30,747.0,149.0,3.2,19.4,772.0,284.75,193.75
2018,7,20,14,45,645.0,171.5,3.2,19.3,693.5,227.06,149.01
2018,7,20,15,0,543.0,194.0,3.2,19.2,615.0,186.18,120.92
2018,7,20,15,15,622.5,163.5,3.2,19.2,622.5,139.86,86.39
2018,7,20,15,30,702.0,133.0,3.2,19.2,630.0,94.63,75.17
2018,7,20,15,45,605.0,150.0,3.25,18.85,559.0,90.39,71.92
2018,7,20,16,0,508.0,167.0,3.3,18.5,488.0,105.1,84.76
2018,7,20,16,15,493.0,157.0,3.25,18.25,449.0,101.01,81.59
2018,7,20,16,30,478.0,147.0,3.2,18.0,410.0,96.62,78.18
2018,7,20,16,45,492.5,136.0,3.2,17.8,384.0,91.74,74.3
2018,7,20,17,0,507.0,125.0,3.2,17.6,358.0,86.44,70.03
2018,7,20,17,15,506.5,111.0,3.15,17.35,320.5,78.6,63.49
2018,7,20,17,30,506.0,97.0,3.1,17.1,283.0,71.17,57.22
2018,7,20,17,45,415.5,92.0,3.05,16.85,229.0,66.84,53.56
2018,7,20,18,0,325.0,87.0,3.0,16.6,175.0,63.49,50.61
2018,7,20,18,15,250.0,73.0,2.9,16.4,132.5,53.86,41.94
2018,7,20,18,30,175.0,59.0,2.8,16.2,90.0,45.07,33.8
2018,7,20,18,45,127.5,43.5,2.75,16.0,62.0,33.58,23.08
2018,7,20,19,0,80.0,28.0,2.7,15.8,34.0,21.9,10.04
2018,7,20,19,15,47.5,16.0,2.65,15.75,19.0,13.66,0.0
2018,7,20,19,30,15.0,4.0,2.6,15.7,4.0,0.0,0.0
2018,7,20,19,45,7.5,2.0,2.6,15.65,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.5,1.7,14.75,1.5,0.0,0.0
2018,7,21,5,0,9.0,3.0,1.7,14.8,3.0,0.0,0.0
2018,7,21,5,15,44.5,12.5,1.75,15.05,15.0,39.76,0.0
2018,7,21,5,30,80.0,22.0,1.8,15.3,27.0,101.59,40.43
2018,7,21,5,45,138.0,34.5,1.85,15.55,52.5,168.59,132.37
2018,7,21,6,0,196.0,47.0,1.9,15.8,78.0,251.22,205.84
2018,7,21,6,15,140.0,48.5,1.9,16.1,74.5,188.38,156.17
2018,7,21,6,30,84.0,50.0,1.9,16.4,71.0,143.28,118.25
2018,7,21,6,45,42.0,68.5,1.95,16.65,79.0,102.29,82.71
2018,7,21,7,0,0.0,87.0,2.0,16.9,87.0,75.58,58.35
2018,7,21,7,15,4.0,116.0,2.0,17.2,118.0,107.89,85.31
2018,7,21,7,30,8.0,145.0,2.0,17.5,149.0,140.26,111.74
2018,7,21,7,45,12.0,164.5,2.0,17.8,171.0,162.04,129.09
2018,7,21,8,0,16.0,184.0,2.0,18.1,193.0,183.72,146.12
2018,7,21,8,15,13.5,192.0,2.05,18.35,200.0,186.75,147.77
2018,7,21,8,30,11.0,200.0,2.1,18.6,207.0,189.99,149.63
2018,7,21,8,45,12.0,212.5,2.1,18.9,220.5,201.38,158.08
2018,7,21,9,0,13.0,225.0,2.1,19.2,234.0,212.72,166.41
2018,7,21,9,15,15.5,242.5,2.15,19.4,254.0,230.33,179.74
2018,7,21,9,30,18.0,260.0,2.2,19.6,274.0,247.7,192.76
2018,7,21,9,45,58.5,289.0,2.2,19.8,337.0,331.79,258.27
2018,7,21,10,0,99.0,318.0,2.2,20.0,400.0,415.37,321.29
2018,7,21,10,15,91.0,358.5,2.25,20.15,436.0,423.49,325.74
2018,7,21,10,30,83.0,399.0,2.3,20.3,472.0,449.21,343.49
2018,7,21,10,45,103.5,391.0,2.35,20.5,484.0,468.18,357.3
2018,7,21,11,0,124.0,383.0,2.4,20.7,496.0,469.25,358.1
2018,7,21,11,15,151.0,380.0,2.5,20.75,520.0,479.23,365.93
2018,7,21,11,30,178.0,377.0,2.6,20.8,544.0,487.07,372.04
2018,7,21,11,45,121.0,406.0,2.65,20.9,520.0,453.78,345.47
2018,7,21,12,0,64.0,435.0,2.7,21.0,496.0,417.61,317.12
2018,7,21,12,15,125.0,403.0,2.75,20.95,522.0,429.17,327.17
2018,7,21,12,30,186.0,371.0,2.8,20.9,548.0,431.44,329.74
2018,7,21,12,45,184.0,369.5,2.85,20.9,543.5,413.74,316.01
2018,7,21,13,0,182.0,368.0,2.9,20.9,539.0,396.03,302.21
2018,7,21,13,15,188.0,368.5,2.95,20.8,543.0,383.95,292.58
2018,7,21,13,30,194.0,369.0,3.0,20.7,547.0,371.01,282.05
2018,7,21,13,45,290.5,327.0,3.0,20.65,586.5,357.01,269.49
2018,7,21,14,0,387.0,285.0,3.0,20.6,626.0,334.06,248.42
2018,7,21,14,15,571.5,212.5,3.05,20.5,698.0,311.46,223.51
2018,7,21,14,30,756.0,140.0,3.1,20.4,770.0,280.18,189.0
2018,7,21,14,45,720.0,145.0,3.1,20.25,725.0,231.03,148.4
