Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,15,0,684.0,150.0,3.1,20.1,680.0,178.26,108.25
2018,7,21,15,15,733.5,129.5,3.1,20.1,671.5,135.68,79.27
2018,7,21,15,30,783.0,109.0,3.1,20.1,663.0,80.81,63.25
2018,7,21,15,45,770.5,105.5,3.15,19.8,621.5,74.61,58.28
2018,7,21,16,0,758.0,102.0,3.2,19.5,580.0,73.8,57.83
2018,7,21,16,15,716.5,104.0,3.2,19.25,528.0,76.11,60.06
2018,7,21,16,30,675.0,106.0,3.2,19.0,476.0,71.67,56.5
2018,7,21,16,45,612.5,108.5,3.2,18.8,419.5,74.32,59.03
2018,7,21,17,0,550.0,111.0,3.2,18.6,363.0,77.42,61.97
2018,7,21,17,15,533.5,101.0,3.2,18.3,321.5,72.28,57.77
2018,7,21,17,30,517.0,91.0,3.2,18.0,280.0,66.78,53.19
2018,7,21,17,45,468.5,83.0,3.15,17.7,234.0,62.19,49.31
2018,7,21,18,0,420.0,75.0,3.1,17.4,188.0,55.84,43.73
2018,7,21,18,15,356.5,64.5,3.05,17.15,146.5,48.48,37.09
2018,7,21,18,30,293.0,54.0,3.0,16.9,105.0,40.97,30.12
2018,7,21,18,45,211.5,41.0,2.9,16.65,71.5,31.37,21.08
2018,7,21,19,0,130.0,28.0,2.8,16.4,38.0,21.6,9.38
2018,7,21,19,15,74.0,16.0,2.75,16.25,21.0,13.66,0.0
2018,7,21,19,30,18.0,4.0,2.7,16.1,4.0,0.0,0.0
2018,7,21,19,45,9.0,2.0,2.6,16.0,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,22,4,45,10.0,2.5,1.95,15.3,2.0,0.0,0.0
2018,7,22,5,0,20.0,5.0,2.0,15.4,4.0,0.0,0.0
2018,7,22,5,15,77.5,13.0,2.05,15.6,17.0,61.7,0.0
2018,7,22,5,30,135.0,21.0,2.1,15.8,30.0,151.58,52.9
2018,7,22,5,45,192.5,29.0,2.15,16.05,53.0,216.94,170.29
2018,7,22,6,0,250.0,37.0,2.2,16.3,76.0,275.58,226.3
2018,7,22,6,15,182.0,36.0,2.2,16.55,70.0,221.07,183.9
2018,7,22,6,30,114.0,35.0,2.2,16.8,64.0,163.15,135.67
2018,7,22,6,45,57.0,45.0,2.2,17.0,59.5,99.85,81.25
2018,7,22,7,0,0.0,55.0,2.2,17.2,55.0,45.52,33.0
2018,7,22,7,15,0.0,73.5,2.25,17.5,73.5,60.97,45.9
2018,7,22,7,30,0.0,92.0,2.3,17.8,92.0,77.81,59.75
2018,7,22,7,45,0.0,108.0,2.3,18.05,108.0,92.37,71.51
2018,7,22,8,0,0.0,124.0,2.3,18.3,124.0,106.86,83.07
2018,7,22,8,15,1.0,145.5,2.35,18.55,146.0,127.59,99.63
2018,7,22,8,30,2.0,167.0,2.4,18.8,168.0,148.23,115.9
2018,7,22,8,45,8.0,197.5,2.4,19.05,203.0,182.58,143.13
2018,7,22,9,0,14.0,228.0,2.4,19.3,238.0,216.74,169.76
2018,7,22,9,15,23.5,262.5,2.45,19.45,280.0,258.01,201.79
2018,7,22,9,30,33.0,297.0,2.5,19.6,322.0,319.09,248.46
2018,7,22,9,45,77.5,317.0,2.55,19.75,379.5,379.71,295.38
2018,7,22,10,0,122.0,337.0,2.6,19.9,437.0,457.61,354.04
2018,7,22,10,15,160.5,356.0,2.7,20.0,493.0,506.12,389.96
2018,7,22,10,30,199.0,375.0,2.8,20.1,549.0,551.78,423.43
2018,7,22,10,45,327.5,348.5,2.85,20.2,643.0,647.38,494.84
2018,7,22,11,0,456.0,322.0,2.9,20.3,737.0,733.57,557.29
2018,7,22,11,15,580.0,268.0,3.0,20.3,805.0,769.8,584.76
2018,7,22,11,30,704.0,214.0,3.1,20.3,873.0,796.15,605.16
2018,7,22,11,45,794.0,163.0,3.15,20.3,912.5,784.19,597.89
2018,7,22,12,0,884.0,112.0,3.2,20.3,952.0,765.38,584.86
2018,7,22,12,15,885.0,111.0,3.25,20.3,952.5,725.23,555.59
2018,7,22,12,30,886.0,110.0,3.3,20.3,953.0,683.16,523.73
2018,7,22,12,45,886.5,108.5,3.4,20.3,946.5,638.65,489.47
2018,7,22,13,0,887.0,107.0,3.5,20.3,940.0,592.61,453.12
2018,7,22,13,15,884.5,106.5,3.5,20.25,926.5,544.37,413.88
2018,7,22,13,30,882.0,106.0,3.5,20.2,913.0,495.17,372.81
2018,7,22,13,45,878.0,104.5,3.55,20.2,892.5,443.87,329.06
2018,7,22,14,0,874.0,103.0,3.6,20.2,872.0,392.16,283.91
2018,7,22,14,15,868.0,101.5,3.6,20.15,844.5,339.61,237.41
2018,7,22,14,30,862.0,100.0,3.6,20.1,817.0,287.24,191.02
2018,7,22,14,45,854.0,98.5,3.65,20.05,784.0,234.84,146.07
2018,7,22,15,0,846.0,97.0,3.7,20.0,751.0,183.22,105.54
2018,7,22,15,15,834.5,95.5,3.7,20.0,713.0,132.27,73.6
2018,7,22,15,30,823.0,94.0,3.7,20.0,675.0,82.83,65.01
2018,7,22,15,45,809.5,91.5,3.65,19.8,632.5,77.45,60.7
2018,7,22,16,0,796.0,89.0,3.6,19.6,590.0,66.16,51.3
2018,7,22,16,15,778.5,85.5,3.6,19.5,544.0,64.78,50.3
2018,7,22,16,30,761.0,82.0,3.6,19.4,498.0,63.28,49.21
2018,7,22,16,45,737.5,79.0,3.6,19.25,450.0,61.94,48.26
2018,7,22,17,0,714.0,76.0,3.6,19.1,402.0,60.55,47.25
2018,7,22,17,15,682.0,72.0,3.6,18.9,353.5,58.25,45.44
2018,7,22,17,30,650.0,68.0,3.6,18.7,305.0,51.29,39.51
2018,7,22,17,45,605.5,63.0,3.55,18.5,257.0,48.22,36.9
2018,7,22,18,0,561.0,58.0,3.5,18.3,209.0,45.09,34.14
2018,7,22,18,15,496.0,52.0,3.45,18.05,164.5,41.02,30.41
2018,7,22,18,30,431.0,46.0,3.4,17.8,120.0,36.95,26.49
2018,7,22,18,45,335.5,36.5,3.3,17.55,83.0,29.74,19.55
2018,7,22,19,0,240.0,27.0,3.2,17.3,46.0,22.42,9.39
2018,7,22,19,15,140.0,17.0,3.2,17.15,26.0,14.51,0.0
2018,7,22,19,30,40.0,7.0,3.2,17.0,6.0,0.0,0.0
2018,7,22,19,45,20.0,3.5,3.15,16.8,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,2.6,14.45,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,7,23,5,15,86.5,11.5,2.6,14.7,16.5,66.24,0.0
2018,7,23,5,30,159.0,21.0,2.6,14.9,31.0,167.63,46.24
2018,7,23,5,45,245.0,29.0,2.6,15.15,59.5,263.18,206.88
2018,7,23,6,0,331.0,37.0,2.6,15.4,88.0,347.95,285.87
2018,7,23,6,15,207.0,41.0,2.6,15.7,77.0,250.62,209.1
2018,7,23,6,30,83.0,45.0,2.6,16.0,66.0,135.25,111.74
2018,7,23,6,45,42.0,67.5,2.6,16.3,78.0,101.29,82.04
2018,7,23,7,0,1.0,90.0,2.6,16.6,90.0,79.89,62.12
2018,7,23,7,15,10.0,121.0,2.6,16.95,125.0,119.28,95.2
2018,7,23,7,30,19.0,152.0,2.6,17.3,160.0,158.92,127.76
2018,7,23,7,45,56.0,173.5,2.55,17.6,202.0,232.23,188.14
2018,7,23,8,0,93.0,195.0,2.5,17.9,244.0,290.58,235.0
2018,7,23,8,15,83.5,207.0,2.55,18.2,254.5,291.41,234.03
2018,7,23,8,30,74.0,219.0,2.6,18.5,265.0,291.88,233.0
2018,7,23,8,45,115.0,245.0,2.6,18.8,322.0,380.1,301.68
2018,7,23,9,0,156.0,271.0,2.6,19.1,379.0,446.39,351.68
2018,7,23,9,15,361.5,232.5,2.65,19.4,502.5,650.2,506.66
2018,7,23,9,30,567.0,194.0,2.7,19.7,626.0,816.58,626.68
2018,7,23,9,45,727.5,143.0,2.75,20.0,724.0,902.59,683.16
2018,7,23,10,0,888.0,92.0,2.8,20.3,822.0,978.77,732.26
2018,7,23,10,15,894.5,93.5,2.85,20.5,851.0,968.2,723.29
2018,7,23,10,30,901.0,95.0,2.9,20.7,880.0,954.19,712.95
2018,7,23,10,45,905.5,95.5,2.95,20.9,902.0,933.91,698.54
2018,7,23,11,0,910.0,96.0,3.0,21.1,924.0,910.4,682.06
2018,7,23,11,15,912.0,97.5,3.05,21.2,939.0,882.54,662.92
2018,7,23,11,30,914.0,99.0,3.1,21.3,954.0,851.74,641.77
2018,7,23,11,45,914.0,100.5,3.15,21.4,962.0,816.58,617.54
2018,7,23,12,0,914.0,102.0,3.2,21.5,970.0,778.97,591.5
2018,7,23,12,15,912.0,103.5,3.25,21.5,970.0,737.68,562.02
2018,7,23,12,30,910.0,105.0,3.3,21.5,970.0,694.53,529.5
2018,7,23,12,45,904.0,108.0,3.4,21.55,962.0,648.4,494.07
2018,7,23,13,0,898.0,111.0,3.5,21.6,954.0,601.11,456.84
2018,7,23,13,15,895.0,110.5,3.6,21.5,940.0,551.91,417.43
2018,7,23,13,30,892.0,110.0,3.7,21.4,926.0,501.8,376.1
2018,7,23,13,45,888.0,109.0,3.75,21.25,905.0,450.2,332.41
2018,7,23,14,0,884.0,108.0,3.8,21.1,884.0,398.15,287.25
2018,7,23,14,15,878.5,106.5,3.85,21.0,857.0,345.06,240.49
2018,7,23,14,30,873.0,105.0,3.9,20.9,830.0,292.09,193.77
2018,7,23,14,45,800.0,121.5,3.95,20.8,765.0,229.17,143.45
2018,7,23,15,0,727.0,138.0,4.0,20.7,700.0,181.99,109.42
2018,7,23,15,15,716.0,132.0,4.0,20.7,661.5,133.63,78.76
2018,7,23,15,30,705.0,126.0,4.0,20.7,623.0,86.96,68.31
2018,7,23,15,45,758.5,108.0,4.0,20.5,611.5,76.08,59.38
2018,7,23,16,0,812.0,90.0,4.0,20.3,600.0,67.14,51.99
2018,7,23,16,15,794.0,87.0,3.95,20.15,553.5,66.08,51.29
2018,7,23,16,30,776.0,84.0,3.9,20.0,507.0,64.93,50.51
2018,7,23,16,45,751.0,81.0,3.9,19.85,458.0,63.61,49.58
2018,7,23,17,0,726.0,78.0,3.9,19.7,409.0,62.24,48.6
2018,7,23,17,15,680.5,76.5,3.85,19.45,357.0,56.61,43.91
2018,7,23,17,30,635.0,75.0,3.8,19.2,305.0,56.24,43.76
2018,7,23,17,45,517.0,74.5,3.7,18.9,242.5,56.17,43.8
2018,7,23,18,0,399.0,74.0,3.6,18.6,180.0,55.02,42.79
2018,7,23,18,15,289.0,62.5,3.55,18.25,130.5,46.65,35.29
2018,7,23,18,30,179.0,51.0,3.5,17.9,81.0,39.49,28.66
2018,7,23,18,45,103.0,33.0,3.4,17.5,49.0,25.96,16.31
2018,7,23,19,0,27.0,15.0,3.3,17.1,17.0,12.61,2.47
2018,7,23,19,15,27.0,10.0,3.3,16.85,10.5,8.54,0.0
2018,7,23,19,30,27.0,5.0,3.3,16.6,4.0,0.0,0.0
2018,7,23,19,45,13.5,2.5,3.35,16.4,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,24,5,15,44.0,10.5,3.1,15.2,13.0,37.63,0.0
2018,7,24,5,30,88.0,21.0,3.1,15.4,26.0,104.65,16.82
2018,7,24,5,45,162.0,35.5,3.15,15.6,56.0,208.59,162.01
2018,7,24,6,0,236.0,50.0,3.2,15.8,86.0,288.18,236.35
2018,7,24,6,15,235.5,67.5,3.2,16.05,115.0,317.32,263.36
2018,7,24,6,30,235.0,85.0,3.2,16.3,144.0,325.61,272.05
2018,7,24,6,45,209.0,108.0,3.15,16.6,169.0,337.48,281.06
2018,7,24,7,0,183.0,131.0,3.1,16.9,194.0,326.86,271.29
2018,7,24,7,15,127.0,123.5,3.1,17.2,170.5,262.26,216.81
2018,7,24,7,30,71.0,116.0,3.1,17.5,147.0,197.89,161.83
2018,7,24,7,45,36.5,127.0,3.1,17.85,143.0,158.53,127.64
2018,7,24,8,0,2.0,138.0,3.1,18.2,139.0,122.68,96.16
2018,7,24,8,15,3.0,150.5,3.1,18.45,152.0,134.58,105.54
2018,7,24,8,30,4.0,163.0,3.1,18.7,165.0,146.46,114.74
2018,7,24,8,45,8.5,188.5,3.1,19.0,194.0,174.41,136.88
2018,7,24,9,0,13.0,214.0,3.1,19.3,223.0,202.16,158.54
2018,7,24,9,15,26.5,253.5,3.15,19.55,273.0,270.63,212.17
2018,7,24,9,30,40.0,293.0,3.2,19.8,323.0,322.09,251.51
2018,7,24,9,45,73.0,334.0,3.25,20.05,392.5,393.21,305.88
2018,7,24,10,0,106.0,375.0,3.3,20.3,462.0,462.12,357.31
2018,7,24,10,15,265.5,349.0,3.35,20.55,577.5,617.94,475.23
2018,7,24,10,30,425.0,323.0,3.4,20.8,693.0,745.65,568.25
2018,7,24,10,45,592.0,255.0,3.45,21.0,784.5,819.1,622.09
2018,7,24,11,0,759.0,187.0,3.5,21.2,876.0,872.2,659.82
2018,7,24,11,15,832.0,146.0,3.55,21.3,913.5,857.03,648.49
2018,7,24,11,30,905.0,105.0,3.6,21.4,951.0,849.23,642.84
2018,7,24,11,45,908.0,104.5,3.6,21.5,959.5,814.8,618.46
2018,7,24,12,0,911.0,104.0,3.6,21.6,968.0,777.83,592.4
2018,7,24,12,15,910.0,104.5,3.7,21.65,968.0,736.45,562.66
2018,7,24,12,30,909.0,105.0,3.8,21.7,968.0,693.18,529.92
2018,7,24,12,45,905.0,107.0,3.85,21.7,961.0,647.51,494.52
2018,7,24,13,0,901.0,109.0,3.9,21.7,954.0,600.53,457.26
2018,7,24,13,15,899.0,108.0,3.95,21.7,940.0,551.31,417.35
2018,7,24,13,30,897.0,107.0,4.0,21.7,926.0,501.08,375.53
2018,7,24,13,45,893.5,105.5,4.05,21.65,905.5,449.05,331.27
2018,7,24,14,0,890.0,104.0,4.1,21.6,885.0,396.53,285.53
2018,7,24,14,15,884.0,103.0,4.1,21.5,857.5,343.28,238.55
2018,7,24,14,30,878.0,102.0,4.1,21.4,830.0,290.19,191.72
2018,7,24,14,45,870.5,100.5,4.15,21.3,797.0,236.83,146.23
2018,7,24,15,0,863.0,99.0,4.2,21.2,764.0,184.19,105.34
2018,7,24,15,15,851.5,97.0,4.2,21.2,725.0,131.84,73.21
2018,7,24,15,30,840.0,95.0,4.2,21.2,686.0,81.03,63.2
2018,7,24,15,45,828.0,92.0,4.2,20.95,643.0,78.15,61.04
2018,7,24,16,0,816.0,89.0,4.2,20.7,600.0,76.58,59.94
2018,7,24,16,15,799.0,85.5,4.2,20.55,553.5,65.21,50.47
2018,7,24,16,30,782.0,82.0,4.2,20.4,507.0,63.69,49.38
2018,7,24,16,45,759.5,79.0,4.2,20.2,458.5,62.34,48.43
2018,7,24,17,0,737.0,76.0,4.2,20.0,410.0,60.94,47.42
2018,7,24,17,15,706.0,72.0,4.2,19.65,360.5,58.62,45.63
2018,7,24,17,30,675.0,68.0,4.2,19.3,311.0,56.24,43.74
2018,7,24,17,45,631.5,63.0,4.15,19.0,262.0,48.54,37.1
2018,7,24,18,0,588.0,58.0,4.1,18.7,213.0,45.39,34.33
2018,7,24,18,15,524.0,51.0,4.05,18.35,167.0,40.48,29.87
2018,7,24,18,30,460.0,44.0,4.0,18.0,121.0,35.51,25.18
2018,7,24,18,45,362.0,35.5,3.95,17.65,83.5,29.08,18.86
2018,7,24,19,0,264.0,27.0,3.9,17.3,46.0,22.62,8.16
2018,7,24,19,15,154.5,16.5,3.85,17.1,25.5,14.08,0.0
2018,7,24,19,30,45.0,6.0,3.8,16.9,5.0,0.0,0.0
2018,7,24,19,45,22.5,3.0,3.75,16.7,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,25,5,15,51.0,7.5,2.9,15.45,10.5,39.6,0.0
2018,7,25,5,30,102.0,15.0,2.9,15.7,21.0,113.66,5.64
2018,7,25,5,45,164.0,25.0,2.95,16.0,45.0,188.77,145.76
2018,7,25,6,0,226.0,35.0,3.0,16.3,69.0,253.93,208.39
2018,7,25,6,15,157.5,43.5,2.9,16.55,71.5,215.18,178.35
2018,7,25,6,30,89.0,52.0,2.8,16.8,74.0,151.12,124.78
2018,7,25,6,45,51.0,76.0,2.75,17.1,89.0,119.85,97.62
2018,7,25,7,0,13.0,100.0,2.7,17.4,104.0,102.1,81.04
2018,7,25,7,15,30.0,126.5,2.7,17.85,139.0,157.95,127.69
2018,7,25,7,30,47.0,153.0,2.7,18.3,174.0,203.0,164.39
2018,7,25,7,45,46.0,170.0,2.7,18.7,192.5,218.57,175.96
2018,7,25,8,0,45.0,187.0,2.7,19.1,211.0,233.8,187.13
2018,7,25,8,15,62.0,212.5,2.7,19.6,248.5,276.68,220.62
2018,7,25,8,30,79.0,238.0,2.7,20.1,286.0,319.11,253.0
2018,7,25,8,45,105.0,266.0,2.7,20.6,335.0,394.58,310.09
2018,7,25,9,0,131.0,294.0,2.7,21.1,384.0,447.44,348.77
2018,7,25,9,15,214.5,299.0,2.75,21.45,457.0,531.21,412.03
2018,7,25,9,30,298.0,304.0,2.8,21.8,530.0,634.51,487.02
2018,7,25,9,45,369.5,302.0,2.8,22.15,595.5,694.02,528.78
2018,7,25,10,0,441.0,300.0,2.8,22.5,661.0,769.93,580.82
2018,7,25,10,15,598.0,236.0,2.9,22.6,744.5,847.87,637.37
2018,7,25,10,30,755.0,172.0,3.0,22.7,828.0,904.95,676.36
2018,7,25,10,45,828.0,138.0,3.1,22.8,874.5,903.0,674.25
2018,7,25,11,0,901.0,104.0,3.2,22.9,921.0,909.2,678.25
2018,7,25,11,15,904.0,105.5,3.3,22.85,937.0,882.16,660.13
2018,7,25,11,30,907.0,107.0,3.4,22.8,953.0,852.13,640.16
2018,7,25,11,45,908.5,107.0,3.55,22.7,961.0,816.79,616.75
2018,7,25,12,0,910.0,107.0,3.7,22.6,969.0,778.97,591.38
2018,7,25,12,15,911.5,107.0,3.8,22.45,970.5,738.87,562.95
2018,7,25,12,30,913.0,107.0,3.9,22.3,972.0,696.67,531.44
2018,7,25,12,45,915.0,104.0,4.0,22.15,966.0,650.55,496.28
2018,7,25,13,0,917.0,101.0,4.1,22.0,960.0,602.74,458.84
2018,7,25,13,15,866.5,127.0,4.15,21.85,928.5,547.14,414.24
2018,7,25,13,30,816.0,153.0,4.2,21.7,897.0,492.83,369.91
2018,7,25,13,45,769.0,173.5,4.3,21.55,861.5,440.42,326.46
2018,7,25,14,0,722.0,194.0,4.4,21.4,826.0,386.99,281.9
2018,7,25,14,15,804.0,147.5,4.45,21.2,830.5,341.16,239.54
2018,7,25,14,30,886.0,101.0,4.5,21.0,835.0,290.23,191.85
2018,7,25,14,45,875.5,100.5,4.5,20.8,800.5,236.44,146.05
2018,7,25,15,0,865.0,100.0,4.5,20.6,766.0,183.67,105.26
2018,7,25,15,15,825.5,108.5,4.5,20.6,717.0,135.24,77.44
2018,7,25,15,30,786.0,117.0,4.5,20.6,668.0,80.56,62.97
2018,7,25,15,45,770.5,112.5,4.55,20.1,624.0,79.33,62.26
2018,7,25,16,0,755.0,108.0,4.6,19.6,580.0,77.95,61.4
2018,7,25,16,15,646.0,125.5,4.6,19.35,507.0,81.86,65.0
2018,7,25,16,30,537.0,143.0,4.6,19.1,434.0,94.51,76.14
2018,7,25,16,45,505.5,134.0,4.55,18.85,386.5,90.95,73.41
2018,7,25,17,0,474.0,125.0,4.5,18.6,339.0,86.25,69.66
2018,7,25,17,15,515.0,105.5,4.45,18.3,312.0,75.76,60.84
2018,7,25,17,30,556.0,86.0,4.4,18.0,285.0,63.71,50.52
2018,7,25,17,45,410.0,83.0,4.35,17.75,217.0,60.76,48.04
2018,7,25,18,0,264.0,80.0,4.3,17.5,149.0,58.26,45.82
2018,7,25,18,15,138.0,65.0,4.2,17.25,100.5,49.27,37.69
2018,7,25,18,30,12.0,50.0,4.1,17.0,52.0,40.27,29.38
2018,7,25,18,45,21.0,35.0,4.0,16.75,37.0,28.32,18.23
2018,7,25,19,0,30.0,20.0,3.9,16.5,22.0,16.34,3.69
2018,7,25,19,15,29.0,13.0,3.8,16.4,13.5,11.1,0.0
2018,7,25,19,30,28.0,6.0,3.7,16.3,5.0,0.0,0.0
2018,7,25,19,45,14.0,3.0,3.65,16.15,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,26,5,15,24.0,5.5,2.75,14.85,7.0,20.3,0.0
2018,7,26,5,30,48.0,11.0,2.7,15.1,14.0,54.64,0.0
2018,7,26,5,45,87.0,18.5,2.7,15.35,29.5,117.15,88.25
2018,7,26,6,0,126.0,26.0,2.7,15.6,45.0,158.65,129.27
2018,7,26,6,15,102.0,28.5,2.65,15.9,47.5,142.65,117.61
2018,7,26,6,30,78.0,31.0,2.6,16.2,50.0,110.59,91.07
2018,7,26,6,45,39.0,44.5,2.5,16.5,54.0,83.56,67.02
2018,7,26,7,0,0.0,58.0,2.4,16.8,58.0,48.02,35.19
2018,7,26,7,15,0.0,77.0,2.35,17.15,77.0,64.31,48.8
2018,7,26,7,30,0.0,96.0,2.3,17.5,96.0,81.88,63.24
2018,7,26,7,45,0.0,112.0,2.2,17.85,112.0,96.45,74.98
2018,7,26,8,0,0.0,128.0,2.1,18.2,128.0,110.94,86.47
2018,7,26,8,15,1.0,143.0,2.1,18.55,143.5,125.35,97.83
2018,7,26,8,30,2.0,158.0,2.1,18.9,159.0,139.7,108.99
2018,7,26,8,45,5.5,181.0,2.1,19.2,184.5,164.2,128.29
2018,7,26,9,0,9.0,204.0,2.1,19.5,210.0,188.53,147.17
2018,7,26,9,15,14.0,231.5,2.1,19.75,241.5,218.46,170.3
2018,7,26,9,30,19.0,259.0,2.1,20.0,273.0,248.01,192.8
2018,7,26,9,45,33.0,294.5,2.15,20.2,320.5,312.46,242.11
2018,7,26,10,0,47.0,330.0,2.2,20.4,368.0,358.04,276.13
2018,7,26,10,15,73.0,356.5,2.3,20.5,418.5,404.43,311.02
2018,7,26,10,30,99.0,383.0,2.4,20.6,469.0,448.7,343.84
2018,7,26,10,45,102.5,391.5,2.5,20.7,482.5,467.86,357.22
2018,7,26,11,0,106.0,400.0,2.6,20.8,496.0,469.17,357.76
2018,7,26,11,15,99.0,407.0,2.75,20.75,498.0,447.3,341.49
2018,7,26,11,30,92.0,414.0,2.9,20.7,500.0,438.95,335.15
2018,7,26,11,45,81.0,419.0,3.0,20.7,495.0,425.62,324.84
2018,7,26,12,0,70.0,424.0,3.1,20.7,490.0,412.64,314.84
2018,7,26,12,15,139.0,402.0,3.2,20.65,533.5,437.81,335.04
2018,7,26,12,30,208.0,380.0,3.3,20.6,577.0,451.96,346.38
2018,7,26,12,45,275.0,357.0,3.35,20.5,615.5,456.81,350.23
2018,7,26,13,0,342.0,334.0,3.4,20.4,654.0,453.73,347.5
2018,7,26,13,15,284.5,357.5,3.5,20.35,621.0,418.54,319.58
2018,7,26,13,30,227.0,381.0,3.6,20.3,588.0,385.38,293.57
2018,7,26,13,45,222.0,367.5,3.65,20.2,566.0,354.09,268.88
2018,7,26,14,0,217.0,354.0,3.7,20.1,544.0,323.87,244.71
2018,7,26,14,15,339.5,297.5,3.75,20.0,583.5,296.71,219.14
2018,7,26,14,30,462.0,241.0,3.8,19.9,623.0,266.11,188.89
2018,7,26,14,45,458.0,230.5,3.85,19.85,596.0,227.32,156.7
2018,7,26,15,0,454.0,220.0,3.9,19.8,569.0,189.41,127.46
2018,7,26,15,15,521.0,194.5,3.9,19.8,575.0,144.9,95.33
2018,7,26,15,30,588.0,169.0,3.9,19.8,581.0,98.94,78.69
2018,7,26,15,45,615.5,154.5,3.95,19.55,561.0,94.01,74.85
2018,7,26,16,0,643.0,140.0,4.0,19.3,541.0,88.5,70.45
2018,7,26,16,15,632.0,131.0,4.0,19.15,499.0,85.25,67.95
2018,7,26,16,30,621.0,122.0,4.0,19.0,457.0,81.68,65.15
2018,7,26,16,45,631.0,108.5,4.0,18.8,420.5,74.98,59.65
2018,7,26,17,0,641.0,95.0,4.0,18.6,384.0,67.74,53.62
2018,7,26,17,15,653.5,82.5,4.0,18.35,345.5,60.67,47.68
2018,7,26,17,30,666.0,70.0,4.0,18.1,307.0,53.07,41.19
2018,7,26,17,45,620.0,65.0,4.0,17.8,258.0,50.03,38.6
2018,7,26,18,0,574.0,60.0,4.0,17.5,209.0,46.95,35.87
2018,7,26,18,15,490.5,54.0,3.95,17.2,161.5,42.83,32.06
2018,7,26,18,30,407.0,48.0,3.9,16.9,114.0,38.81,28.11
2018,7,26,18,45,302.0,37.0,3.85,16.6,76.5,30.35,19.87
2018,7,26,19,0,197.0,26.0,3.8,16.3,39.0,20.26,4.94
2018,7,26,19,15,114.5,16.0,3.8,16.15,22.0,13.66,0.0
2018,7,26,19,30,32.0,6.0,3.8,16.0,5.0,0.0,0.0
2018,7,26,19,45,16.0,3.0,3.75,15.8,2.5,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,5,15,16.0,4.5,3.8,14.2,5.5,14.23,0.0
2018,7,27,5,30,32.0,9.0,3.8,14.4,11.0,39.38,0.0
2018,7,27,5,45,26.0,13.5,3.8,14.6,16.0,35.44,22.83
2018,7,27,6,0,20.0,18.0,3.8,14.8,21.0,36.03,25.17
2018,7,27,6,15,10.0,24.5,3.8,15.05,26.0,28.83,19.22
2018,7,27,6,30,0.0,31.0,3.8,15.3,31.0,25.57,16.2
2018,7,27,6,45,0.0,43.5,3.75,15.6,43.5,35.95,25.11
2018,7,27,7,0,0.0,56.0,3.7,15.9,56.0,46.35,33.93
2018,7,27,7,15,0.0,70.0,3.65,16.2,70.0,58.04,43.7
2018,7,27,7,30,0.0,84.0,3.6,16.5,84.0,70.3,53.81
2018,7,27,7,45,0.0,94.5,3.55,16.8,94.5,79.61,61.33
2018,7,27,8,0,0.0,105.0,3.5,17.1,105.0,88.89,68.74
2018,7,27,8,15,0.5,128.0,3.5,17.35,128.5,110.45,86.21
2018,7,27,8,30,1.0,151.0,3.5,17.6,152.0,132.0,103.44
2018,7,27,8,45,2.5,166.0,3.5,17.85,168.0,146.8,115.07
2018,7,27,9,0,4.0,181.0,3.5,18.1,184.0,161.51,126.54
2018,7,27,9,15,6.5,199.5,3.5,18.3,204.5,180.41,141.32
2018,7,27,9,30,9.0,218.0,3.5,18.5,225.0,199.09,155.79
2018,7,27,9,45,13.0,245.0,3.55,18.75,255.5,226.94,177.4
2018,7,27,10,0,17.0,272.0,3.6,19.0,286.0,254.35,198.42
2018,7,27,10,15,17.5,281.0,3.6,19.15,296.0,261.26,203.28
2018,7,27,10,30,18.0,290.0,3.6,19.3,306.0,268.01,208.09
2018,7,27,10,45,17.0,284.5,3.65,19.5,299.5,260.25,201.65
2018,7,27,11,0,16.0,279.0,3.7,19.7,293.0,252.71,195.46
2018,7,27,11,15,17.0,292.0,3.75,19.75,307.5,263.15,203.34
2018,7,27,11,30,18.0,305.0,3.8,19.8,322.0,273.21,210.89
2018,7,27,11,45,23.0,330.5,3.85,19.9,352.0,303.19,233.75
2018,7,27,12,0,28.0,356.0,3.9,20.0,382.0,323.75,249.22
2018,7,27,12,15,49.0,375.5,3.95,20.05,421.5,349.04,268.64
2018,7,27,12,30,70.0,395.0,4.0,20.1,461.0,371.5,285.66
2018,7,27,12,45,92.0,400.5,4.05,20.1,486.5,380.7,292.59
2018,7,27,13,0,114.0,406.0,4.1,20.1,512.0,384.47,295.24
2018,7,27,13,15,143.0,392.0,4.15,20.1,523.0,376.22,288.64
2018,7,27,13,30,172.0,378.0,4.2,20.1,534.0,365.49,279.71
2018,7,27,13,45,270.5,333.0,4.25,20.1,572.0,350.6,266.36
2018,7,27,14,0,369.0,288.0,4.3,20.1,610.0,326.48,244.15
2018,7,27,14,15,629.5,199.0,4.3,20.05,727.0,315.26,225.4
2018,7,27,14,30,890.0,110.0,4.3,20.0,844.0,294.2,195.13
2018,7,27,14,45,882.5,107.5,4.25,19.95,810.0,239.23,148.18
2018,7,27,15,0,875.0,105.0,4.2,19.9,776.0,185.0,106.38
2018,7,27,15,15,863.5,103.0,4.2,19.9,736.0,131.71,74.67
2018,7,27,15,30,852.0,101.0,4.2,19.9,696.0,83.41,65.57
2018,7,27,15,45,814.0,105.5,4.2,19.75,644.0,75.86,59.4
2018,7,27,16,0,776.0,110.0,4.2,19.6,592.0,79.83,63.01
2018,7,27,16,15,736.0,111.0,4.15,19.4,539.0,74.42,58.63
2018,7,27,16,30,696.0,112.0,4.1,19.2,486.0,76.34,60.53
2018,7,27,16,45,658.0,108.5,4.1,19.0,434.5,75.47,60.03
2018,7,27,17,0,620.0,105.0,4.1,18.8,383.0,74.6,59.53
2018,7,27,17,15,612.0,94.0,4.15,18.4,340.0,68.57,54.56
2018,7,27,17,30,604.0,83.0,4.2,18.0,297.0,62.11,49.13
2018,7,27,17,45,544.0,77.0,4.25,17.6,246.5,58.65,46.21
2018,7,27,18,0,484.0,71.0,4.3,17.2,196.0,55.19,43.15
2018,7,27,18,15,404.0,61.0,4.3,16.8,149.5,48.23,36.82
2018,7,27,18,30,324.0,51.0,4.3,16.4,103.0,39.02,28.31
2018,7,27,18,45,228.0,37.0,4.3,15.95,67.5,28.51,18.28
2018,7,27,19,0,132.0,23.0,4.3,15.5,32.0,17.84,2.6
2018,7,27,19,15,74.5,13.5,4.3,15.3,17.5,11.52,0.0
2018,7,27,19,30,17.0,4.0,4.3,15.1,3.0,0.0,0.0
2018,7,27,19,45,8.5,2.0,4.25,14.85,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,28,5,15,0.0,4.0,2.6,13.35,4.0,3.41,0.0
2018,7,28,5,30,0.0,8.0,2.6,13.6,8.0,6.57,0.0
2018,7,28,5,45,0.0,18.0,2.6,13.85,18.0,14.83,5.86
2018,7,28,6,0,0.0,28.0,2.6,14.1,28.0,23.11,13.68
2018,7,28,6,15,0.0,40.0,2.55,14.35,40.0,33.07,22.47
2018,7,28,6,30,0.0,52.0,2.5,14.6,52.0,43.13,31.26
2018,7,28,6,45,4.0,77.5,2.4,14.85,79.0,72.26,56.31
2018,7,28,7,0,8.0,103.0,2.3,15.1,106.0,101.51,81.1
2018,7,28,7,15,16.5,130.0,2.25,15.4,137.0,136.48,110.4
2018,7,28,7,30,25.0,157.0,2.2,15.7,168.0,171.32,138.99
2018,7,28,7,45,29.5,177.0,2.15,16.0,191.5,211.92,171.5
2018,7,28,8,0,34.0,197.0,2.1,16.3,215.0,235.67,189.84
2018,7,28,8,15,38.0,218.5,2.05,16.55,240.5,260.41,208.73
2018,7,28,8,30,42.0,240.0,2.0,16.8,266.0,284.69,226.97
2018,7,28,8,45,73.5,262.5,2.0,17.05,311.5,337.42,268.28
2018,7,28,9,0,105.0,285.0,2.0,17.3,357.0,411.2,324.42
2018,7,28,9,15,120.0,315.0,2.05,17.5,402.0,453.92,355.48
2018,7,28,9,30,135.0,345.0,2.1,17.7,447.0,494.94,384.99
2018,7,28,9,45,174.0,361.5,2.15,17.95,499.5,543.33,420.4
2018,7,28,10,0,213.0,378.0,2.2,18.2,552.0,589.58,453.6
2018,7,28,10,15,259.0,374.5,2.3,18.45,593.5,637.53,488.0
2018,7,28,10,30,305.0,371.0,2.4,18.7,635.0,663.64,506.7
2018,7,28,10,45,318.5,371.5,2.45,18.95,653.5,660.8,503.81
2018,7,28,11,0,332.0,372.0,2.5,19.2,672.0,656.02,499.76
2018,7,28,11,15,349.0,368.5,2.6,19.4,688.5,648.5,494.2
2018,7,28,11,30,366.0,365.0,2.7,19.6,705.0,638.8,487.02
2018,7,28,11,45,382.0,369.5,2.8,19.8,727.0,639.66,487.0
2018,7,28,12,0,398.0,374.0,2.9,20.0,749.0,629.15,478.79
2018,7,28,12,15,402.5,374.5,3.0,20.1,754.0,604.81,460.6
2018,7,28,12,30,407.0,375.0,3.1,20.2,759.0,579.16,441.24
2018,7,28,12,45,469.5,346.0,3.15,20.3,786.0,566.13,431.26
2018,7,28,13,0,532.0,317.0,3.2,20.4,813.0,547.58,416.33
2018,7,28,13,15,592.5,285.0,3.3,20.35,829.5,516.08,391.27
2018,7,28,13,30,653.0,253.0,3.4,20.3,846.0,482.99,363.6
2018,7,28,13,45,630.5,254.5,3.5,20.3,816.0,433.0,322.62
2018,7,28,14,0,608.0,256.0,3.6,20.3,786.0,385.13,282.67
2018,7,28,14,15,700.0,208.5,3.6,20.2,799.5,341.37,242.39
2018,7,28,14,30,792.0,161.0,3.6,20.1,813.0,295.07,198.68
2018,7,28,14,45,784.5,157.0,3.65,20.0,780.0,242.97,154.91
2018,7,28,15,0,777.0,153.0,3.7,19.9,747.0,191.85,115.94
2018,7,28,15,15,763.0,150.0,3.7,19.9,708.0,142.08,86.52
2018,7,28,15,30,749.0,147.0,3.7,19.9,669.0,89.58,70.77
2018,7,28,15,45,728.5,143.5,3.75,19.65,624.0,89.78,71.25
2018,7,28,16,0,708.0,140.0,3.8,19.4,579.0,89.92,71.66
2018,7,28,16,15,684.0,135.0,3.8,19.2,531.5,88.97,71.13
2018,7,28,16,30,660.0,130.0,3.8,19.0,484.0,87.9,70.51
2018,7,28,16,45,571.0,134.0,3.8,18.75,418.5,92.24,74.56
2018,7,28,17,0,482.0,138.0,3.8,18.5,353.0,94.9,77.18
2018,7,28,17,15,457.0,123.5,3.8,18.15,307.0,86.61,70.32
2018,7,28,17,30,432.0,109.0,3.8,17.8,261.0,77.9,62.98
2018,7,28,17,45,421.5,95.0,3.75,17.45,223.5,69.26,55.55
2018,7,28,18,0,411.0,81.0,3.7,17.1,186.0,60.2,47.56
2018,7,28,18,15,348.0,68.0,3.7,16.75,143.0,51.12,39.34
2018,7,28,18,30,285.0,55.0,3.7,16.4,100.0,41.81,30.69
2018,7,28,18,45,202.0,39.5,3.65,16.0,66.0,30.32,19.68
2018,7,28,19,0,119.0,24.0,3.6,15.6,32.0,18.6,1.51
2018,7,28,19,15,65.5,13.0,3.6,15.4,17.0,11.1,0.0
2018,7,28,19,30,12.0,2.0,3.6,15.2,2.0,0.0,0.0
2018,7,28,19,45,6.0,1.0,3.6,15.0,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,29,5,15,14.5,6.5,2.7,13.8,7.0,14.95,0.0
2018,7,29,5,30,29.0,13.0,2.7,13.9,14.0,37.8,0.0
2018,7,29,5,45,54.5,30.0,2.7,14.0,36.0,88.63,63.59
2018,7,29,6,0,80.0,47.0,2.7,14.1,58.0,130.57,105.06
2018,7,29,6,15,62.0,61.0,2.7,14.25,72.0,132.28,107.98
2018,7,29,6,30,44.0,75.0,2.7,14.4,86.0,117.64,96.05
2018,7,29,6,45,38.5,97.0,2.7,14.6,108.0,138.31,113.48
2018,7,29,7,0,33.0,119.0,2.7,14.8,130.0,157.64,129.25
2018,7,29,7,15,39.0,142.0,2.7,15.05,157.0,187.93,154.18
2018,7,29,7,30,45.0,165.0,2.7,15.3,184.0,217.76,178.2
2018,7,29,7,45,51.0,187.0,2.65,15.6,211.5,245.84,200.3
2018,7,29,8,0,57.0,209.0,2.6,15.9,239.0,273.52,221.69
2018,7,29,8,15,85.0,236.0,2.6,16.2,285.0,328.88,265.51
2018,7,29,8,30,113.0,263.0,2.6,16.5,331.0,405.56,324.55
2018,7,29,8,45,131.0,285.0,2.55,16.85,370.0,443.86,352.49
2018,7,29,9,0,149.0,307.0,2.5,17.2,409.0,481.16,379.35
2018,7,29,9,15,141.5,325.0,2.55,17.35,426.5,486.97,382.02
2018,7,29,9,30,134.0,343.0,2.6,17.5,444.0,491.82,384.21
2018,7,29,9,45,173.0,360.5,2.6,17.7,497.5,541.31,420.84
2018,7,29,10,0,212.0,378.0,2.6,17.9,551.0,588.6,454.97
2018,7,29,10,15,229.5,387.5,2.65,17.85,580.5,604.42,465.99
2018,7,29,10,30,247.0,397.0,2.7,17.8,610.0,634.91,487.52
2018,7,29,10,45,229.5,414.0,2.75,17.8,616.0,605.62,465.19
2018,7,29,11,0,212.0,431.0,2.8,17.8,622.0,592.11,454.43
2018,7,29,11,15,282.5,407.0,2.85,17.75,666.5,626.71,481.04
2018,7,29,11,30,353.0,383.0,2.9,17.7,711.0,643.92,494.62
2018,7,29,11,45,428.0,348.0,2.95,17.6,749.0,657.42,505.51
2018,7,29,12,0,503.0,313.0,3.0,17.5,787.0,656.99,506.13
2018,7,29,12,15,480.5,326.0,3.05,17.4,779.0,620.81,478.61
2018,7,29,12,30,458.0,339.0,3.1,17.3,771.0,584.77,451.09
2018,7,29,12,45,401.0,361.0,3.2,17.25,737.0,534.84,412.69
2018,7,29,13,0,344.0,383.0,3.3,17.2,703.0,492.03,379.34
2018,7,29,13,15,305.5,396.5,3.35,17.1,677.5,455.69,350.8
2018,7,29,13,30,267.0,410.0,3.4,17.0,652.0,422.28,324.4
2018,7,29,13,45,259.5,411.0,3.45,16.95,641.5,396.52,303.49
2018,7,29,14,0,252.0,412.0,3.5,16.9,631.0,371.35,282.83
2018,7,29,14,15,242.5,398.5,3.55,16.85,604.0,337.58,255.61
2018,7,29,14,30,233.0,385.0,3.6,16.8,577.0,317.8,239.37
2018,7,29,14,45,245.5,359.0,3.65,16.75,553.5,271.76,202.3
2018,7,29,15,0,258.0,333.0,3.7,16.7,530.0,237.7,175.75
2018,7,29,15,15,253.5,313.5,3.7,16.7,498.5,205.38,153.96
2018,7,29,15,30,249.0,294.0,3.7,16.7,467.0,177.48,146.02
2018,7,29,15,45,251.5,276.5,3.8,16.6,441.5,170.54,140.68
2018,7,29,16,0,254.0,259.0,3.9,16.5,416.0,163.1,134.87
2018,7,29,16,15,254.5,235.0,3.95,16.35,381.5,151.58,125.58
2018,7,29,16,30,255.0,211.0,4.0,16.2,347.0,139.37,115.63
2018,7,29,16,45,287.0,183.5,4.05,16.1,322.5,124.88,103.6
2018,7,29,17,0,319.0,156.0,4.1,16.0,298.0,109.49,90.64
2018,7,29,17,15,331.0,135.0,4.1,15.8,266.0,97.01,80.09
2018,7,29,17,30,343.0,114.0,4.1,15.6,234.0,80.42,65.76
2018,7,29,17,45,370.5,94.5,4.1,15.4,205.0,68.51,55.35
2018,7,29,18,0,398.0,75.0,4.1,15.2,176.0,55.89,44.11
2018,7,29,18,15,328.0,63.0,4.0,15.0,133.5,47.41,36.34
2018,7,29,18,30,258.0,51.0,3.9,14.8,91.0,38.75,28.21
2018,7,29,18,45,181.0,36.5,3.8,14.65,59.5,28.01,17.75
2018,7,29,19,0,104.0,22.0,3.7,14.5,28.0,17.04,0.0
2018,7,29,19,15,52.0,11.0,3.65,14.4,14.0,9.39,0.0
2018,7,29,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,30,5,15,19.0,6.5,3.05,13.25,7.5,17.86,0.0
2018,7,30,5,30,38.0,13.0,3.1,13.4,15.0,51.8,0.0
2018,7,30,5,45,85.0,31.0,3.1,13.55,41.0,129.04,93.73
2018,7,30,6,0,132.0,49.0,3.1,13.7,67.0,190.62,155.4
2018,7,30,6,15,101.0,53.0,3.05,13.95,70.5,166.65,137.89
2018,7,30,6,30,70.0,57.0,3.0,14.2,74.0,128.08,105.94
2018,7,30,6,45,35.5,75.5,2.95,14.45,84.0,106.45,86.68
2018,7,30,7,0,1.0,94.0,2.9,14.7,94.0,85.22,67.14
2018,7,30,7,15,2.5,113.0,2.85,15.0,114.0,104.45,83.21
2018,7,30,7,30,4.0,132.0,2.8,15.3,134.0,123.48,98.8
2018,7,30,7,45,6.0,150.0,2.75,15.65,153.0,141.75,113.53
2018,7,30,8,0,8.0,168.0,2.7,16.0,172.0,159.92,127.94
2018,7,30,8,15,18.5,196.5,2.65,16.35,207.5,197.49,158.26
2018,7,30,8,30,29.0,225.0,2.6,16.7,243.0,254.45,203.39
2018,7,30,8,45,42.5,254.5,2.55,17.0,282.5,297.21,236.52
2018,7,30,9,0,56.0,284.0,2.5,17.3,322.0,339.16,268.44
2018,7,30,9,15,64.5,306.5,2.55,17.55,353.0,367.27,289.24
2018,7,30,9,30,73.0,329.0,2.6,17.8,384.0,394.52,309.22
2018,7,30,9,45,88.0,351.5,2.65,18.0,421.0,427.21,333.41
2018,7,30,10,0,103.0,374.0,2.7,18.2,458.0,458.58,356.32
2018,7,30,10,15,144.5,388.0,2.8,18.35,510.0,523.37,404.67
2018,7,30,10,30,186.0,402.0,2.9,18.5,562.0,566.08,436.09
2018,7,30,10,45,196.5,415.0,2.95,18.65,588.0,576.34,442.7
2018,7,30,11,0,207.0,428.0,3.0,18.8,614.0,584.74,448.13
2018,7,30,11,15,294.0,404.0,3.05,18.85,673.5,633.57,485.05
2018,7,30,11,30,381.0,380.0,3.1,18.9,733.0,663.89,507.97
2018,7,30,11,45,414.0,370.5,3.15,18.95,757.0,664.83,508.28
2018,7,30,12,0,447.0,361.0,3.2,19.0,781.0,654.27,500.46
2018,7,30,12,15,356.0,404.0,3.25,19.0,738.5,592.77,453.48
2018,7,30,12,30,265.0,447.0,3.3,19.0,696.0,540.62,413.34
2018,7,30,12,45,257.0,447.0,3.35,19.05,687.0,512.39,391.92
2018,7,30,13,0,249.0,447.0,3.4,19.1,678.0,484.63,370.49
2018,7,30,13,15,373.5,383.5,3.4,19.1,724.5,480.72,366.86
2018,7,30,13,30,498.0,320.0,3.4,19.1,771.0,460.42,349.14
2018,7,30,13,45,459.0,329.5,3.45,19.05,737.5,415.89,313.13
2018,7,30,14,0,420.0,339.0,3.5,19.0,704.0,374.98,279.87
2018,7,30,14,15,516.5,284.5,3.5,19.0,718.5,337.99,245.85
2018,7,30,14,30,613.0,230.0,3.5,19.0,733.0,287.49,199.91
2018,7,30,14,45,682.0,194.0,3.5,18.95,731.5,237.19,155.18
2018,7,30,15,0,751.0,158.0,3.5,18.9,730.0,180.4,108.65
2018,7,30,15,15,736.5,155.0,3.5,18.9,691.0,131.03,79.91
2018,7,30,15,30,722.0,152.0,3.5,18.9,652.0,92.22,73.32
2018,7,30,15,45,694.0,151.0,3.5,18.7,606.0,93.95,75.09
2018,7,30,16,0,666.0,150.0,3.5,18.5,560.0,95.79,76.94
2018,7,30,16,15,628.0,148.5,3.55,18.25,510.5,97.26,78.51
2018,7,30,16,30,590.0,147.0,3.6,18.0,461.0,98.88,80.24
2018,7,30,16,45,542.0,143.5,3.6,17.8,409.5,97.79,79.64
2018,7,30,17,0,494.0,140.0,3.6,17.6,358.0,96.5,78.85
2018,7,30,17,15,448.5,129.5,3.6,17.2,308.5,90.61,74.09
2018,7,30,17,30,403.0,119.0,3.6,16.8,259.0,84.49,69.02
2018,7,30,17,45,342.0,105.5,3.6,16.4,210.5,75.93,61.65
2018,7,30,18,0,281.0,92.0,3.6,16.0,162.0,68.58,55.13
2018,7,30,18,15,227.0,73.0,3.6,15.7,121.0,55.12,42.97
2018,7,30,18,30,173.0,54.0,3.6,15.4,80.0,41.36,30.35
2018,7,30,18,45,113.5,35.5,3.6,15.05,50.0,27.63,17.25
2018,7,30,19,0,54.0,17.0,3.6,14.7,20.0,13.59,0.0
2018,7,30,19,15,27.0,8.5,3.6,14.55,10.0,7.26,0.0
2018,7,30,19,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,31,5,15,19.5,6.0,2.65,12.95,7.0,17.74,0.0
2018,7,31,5,30,39.0,12.0,2.7,13.2,14.0,37.06,0.0
2018,7,31,5,45,77.0,28.0,2.7,13.45,37.0,116.92,83.14
2018,7,31,6,0,115.0,44.0,2.7,13.7,60.0,168.23,136.51
2018,7,31,6,15,118.0,55.5,2.65,13.95,77.5,185.1,153.51
2018,7,31,6,30,121.0,67.0,2.6,14.2,95.0,202.72,169.7
2018,7,31,6,45,60.5,76.5,2.5,14.45,90.5,144.84,119.79
2018,7,31,7,0,0.0,86.0,2.4,14.7,86.0,75.58,58.88
2018,7,31,7,15,3.5,111.5,2.4,14.95,113.0,103.86,82.78
2018,7,31,7,30,7.0,137.0,2.4,15.2,140.0,132.01,106.06
2018,7,31,7,45,12.5,157.5,2.35,15.45,163.5,156.36,125.9
2018,7,31,8,0,18.0,178.0,2.3,15.7,187.0,180.61,145.35
2018,7,31,8,15,18.0,193.0,2.3,16.0,203.0,193.42,155.01
2018,7,31,8,30,18.0,208.0,2.3,16.3,219.0,206.16,164.53
2018,7,31,8,45,21.0,225.5,2.3,16.6,239.0,224.38,178.47
2018,7,31,9,0,24.0,243.0,2.3,16.9,259.0,242.42,192.1
2018,7,31,9,15,35.0,268.5,2.3,17.2,294.0,295.99,233.65
2018,7,31,9,30,46.0,294.0,2.3,17.5,329.0,329.86,259.16
2018,7,31,9,45,73.5,329.0,2.35,17.8,387.5,389.03,304.26
2018,7,31,10,0,101.0,364.0,2.4,18.1,446.0,446.24,346.86
2018,7,31,10,15,143.0,376.5,2.45,18.3,497.0,510.2,394.31
2018,7,31,10,30,185.0,389.0,2.5,18.5,548.0,552.17,424.99
2018,7,31,10,45,287.0,361.0,2.55,18.7,615.5,621.29,476.83
2018,7,31,11,0,389.0,333.0,2.6,18.9,683.0,682.03,521.31
2018,7,31,11,15,413.5,324.5,2.65,19.0,702.0,673.89,514.97
2018,7,31,11,30,438.0,316.0,2.7,19.1,721.0,662.93,507.01
