Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,11,45,443.5,317.5,2.8,19.15,731.0,642.8,492.18
2018,7,31,12,0,449.0,319.0,2.9,19.2,741.0,620.81,475.85
2018,7,31,12,15,393.5,340.5,2.95,19.25,710.5,570.39,437.44
2018,7,31,12,30,338.0,362.0,3.0,19.3,680.0,521.75,400.24
2018,7,31,12,45,319.0,369.5,3.1,19.3,667.5,491.41,376.92
2018,7,31,13,0,300.0,377.0,3.2,19.3,655.0,462.03,353.98
2018,7,31,13,15,323.0,371.0,3.25,19.25,666.5,445.61,340.53
2018,7,31,13,30,346.0,365.0,3.3,19.2,678.0,426.81,324.65
2018,7,31,13,45,437.5,320.0,3.35,19.15,706.0,400.17,301.46
2018,7,31,14,0,529.0,275.0,3.4,19.1,734.0,370.96,274.42
2018,7,31,14,15,671.0,206.0,3.45,19.0,768.5,327.48,233.2
2018,7,31,14,30,813.0,137.0,3.5,18.9,803.0,279.57,186.34
2018,7,31,14,45,808.5,132.0,3.55,18.85,770.5,226.21,141.25
2018,7,31,15,0,804.0,127.0,3.6,18.8,738.0,173.47,101.21
2018,7,31,15,15,790.5,125.0,3.6,18.8,699.0,122.84,72.53
2018,7,31,15,30,777.0,123.0,3.6,18.8,660.0,84.73,67.01
2018,7,31,15,45,766.0,117.5,3.65,18.55,617.5,83.05,65.86
2018,7,31,16,0,755.0,112.0,3.7,18.3,575.0,81.17,64.52
2018,7,31,16,15,738.5,106.5,3.7,18.1,529.0,79.0,62.91
2018,7,31,16,30,722.0,101.0,3.7,17.9,483.0,69.93,55.33
2018,7,31,16,45,698.0,95.5,3.7,17.7,434.5,67.58,53.53
2018,7,31,17,0,674.0,90.0,3.7,17.5,386.0,65.07,51.57
2018,7,31,17,15,638.5,84.0,3.7,17.15,336.0,61.92,49.05
2018,7,31,17,30,603.0,78.0,3.7,16.8,286.0,58.65,46.35
2018,7,31,17,45,554.5,71.5,3.7,16.5,238.0,54.77,43.0
2018,7,31,18,0,506.0,65.0,3.7,16.2,190.0,50.82,39.44
2018,7,31,18,15,432.0,55.5,3.65,15.9,145.0,44.13,33.27
2018,7,31,18,30,358.0,46.0,3.6,15.6,100.0,37.29,26.76
2018,7,31,18,45,248.0,33.5,3.55,15.3,64.5,25.98,15.7
2018,7,31,19,0,138.0,21.0,3.5,15.0,29.0,16.35,0.0
2018,7,31,19,15,69.0,10.5,3.55,14.8,14.5,8.96,0.0
2018,7,31,19,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,1,5,15,40.5,8.5,2.85,12.95,10.0,7.26,0.0
2018,8,1,5,30,81.0,17.0,2.8,13.2,20.0,70.14,0.0
2018,8,1,5,45,153.5,31.5,2.8,13.45,48.0,199.65,142.33
2018,8,1,6,0,226.0,46.0,2.8,13.7,76.0,276.39,225.66
2018,8,1,6,15,232.5,48.5,2.7,13.95,91.0,286.28,239.02
2018,8,1,6,30,239.0,51.0,2.6,14.2,106.0,297.85,251.2
2018,8,1,6,45,119.5,55.0,2.55,14.45,82.5,182.15,153.15
2018,8,1,7,0,0.0,59.0,2.5,14.7,59.0,48.86,36.16
2018,8,1,7,15,0.0,75.0,2.45,15.05,75.0,62.6,47.8
2018,8,1,7,30,0.0,91.0,2.4,15.4,91.0,77.26,59.94
2018,8,1,7,45,0.0,107.0,2.35,15.75,107.0,91.85,71.84
2018,8,1,8,0,0.0,123.0,2.3,16.1,123.0,106.35,83.49
2018,8,1,8,15,1.5,138.5,2.35,16.4,139.5,121.77,95.86
2018,8,1,8,30,3.0,154.0,2.4,16.7,156.0,137.12,108.02
2018,8,1,8,45,5.5,171.5,2.45,17.05,175.0,155.31,122.38
2018,8,1,9,0,8.0,189.0,2.5,17.4,194.0,173.37,136.47
2018,8,1,9,15,11.0,210.0,2.55,17.7,217.5,195.08,153.37
2018,8,1,9,30,14.0,231.0,2.6,18.0,241.0,216.53,169.87
2018,8,1,9,45,20.0,258.5,2.7,18.25,274.0,246.74,193.25
2018,8,1,10,0,26.0,286.0,2.8,18.5,307.0,293.26,228.94
2018,8,1,10,15,35.0,312.0,2.9,18.65,341.5,323.77,252.07
2018,8,1,10,30,44.0,338.0,3.0,18.8,376.0,353.01,274.07
2018,8,1,10,45,49.5,350.0,3.1,18.95,393.5,364.21,282.19
2018,8,1,11,0,55.0,362.0,3.2,19.1,411.0,374.56,289.71
2018,8,1,11,15,130.5,352.0,3.3,19.25,471.5,435.3,337.31
2018,8,1,11,30,206.0,342.0,3.4,19.4,532.0,485.94,376.26
2018,8,1,11,45,241.0,339.5,3.5,19.5,564.0,495.28,383.2
2018,8,1,12,0,276.0,337.0,3.6,19.6,596.0,501.29,387.65
2018,8,1,12,15,348.0,320.0,3.65,19.65,646.5,521.73,403.15
2018,8,1,12,30,420.0,303.0,3.7,19.7,697.0,530.21,409.19
2018,8,1,12,45,457.0,300.0,3.75,19.8,726.0,521.53,401.39
2018,8,1,13,0,494.0,297.0,3.8,19.9,755.0,508.75,390.04
2018,8,1,13,15,583.0,266.5,3.85,19.95,798.5,494.79,377.28
2018,8,1,13,30,672.0,236.0,3.9,20.0,842.0,475.72,359.09
2018,8,1,13,45,699.0,214.5,3.95,20.05,831.5,428.93,319.2
2018,8,1,14,0,726.0,193.0,4.0,20.1,821.0,379.46,276.08
2018,8,1,14,15,803.0,149.0,4.05,20.05,822.5,332.36,232.34
2018,8,1,14,30,880.0,105.0,4.1,20.0,824.0,280.45,183.83
2018,8,1,14,45,871.5,103.0,4.1,19.95,789.5,225.9,137.85
2018,8,1,15,0,863.0,101.0,4.1,19.9,755.0,172.21,97.67
2018,8,1,15,15,851.0,99.0,4.1,19.9,715.0,119.34,68.6
2018,8,1,15,30,839.0,97.0,4.1,19.9,675.0,80.98,63.56
2018,8,1,15,45,822.0,95.5,4.15,19.65,630.5,70.05,54.52
2018,8,1,16,0,805.0,94.0,4.2,19.4,586.0,70.13,54.82
2018,8,1,16,15,781.0,92.5,4.25,19.15,538.0,70.09,55.02
2018,8,1,16,30,757.0,91.0,4.3,18.9,490.0,70.07,55.25
2018,8,1,16,45,724.5,88.5,4.3,18.65,439.0,69.23,54.77
2018,8,1,17,0,692.0,86.0,4.3,18.4,388.0,62.6,49.24
2018,8,1,17,15,648.0,82.5,4.3,17.95,337.0,61.03,48.11
2018,8,1,17,30,604.0,79.0,4.3,17.5,286.0,59.5,46.96
2018,8,1,17,45,539.5,73.5,4.3,17.05,235.5,56.3,44.24
2018,8,1,18,0,475.0,68.0,4.3,16.6,185.0,53.15,41.41
2018,8,1,18,15,398.0,58.5,4.25,16.2,140.5,46.58,35.35
2018,8,1,18,30,321.0,49.0,4.2,15.8,96.0,37.62,26.96
2018,8,1,18,45,216.0,34.5,4.15,15.35,61.0,26.66,16.04
2018,8,1,19,0,111.0,20.0,4.1,14.9,26.0,15.55,0.0
2018,8,1,19,15,55.5,10.0,4.1,14.75,13.0,8.54,0.0
2018,8,1,19,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,2,5,15,39.5,8.5,3.15,12.75,10.0,0.0,0.0
2018,8,2,5,30,79.0,17.0,3.2,13.0,20.0,68.71,0.0
2018,8,2,5,45,165.5,33.0,3.25,13.25,51.0,210.27,146.84
2018,8,2,6,0,252.0,49.0,3.3,13.5,82.0,301.74,246.34
2018,8,2,6,15,249.0,50.0,3.3,13.75,95.0,302.38,252.82
2018,8,2,6,30,246.0,51.0,3.3,14.0,108.0,303.88,256.94
2018,8,2,6,45,129.5,62.5,3.25,14.25,93.0,202.01,170.27
2018,8,2,7,0,13.0,74.0,3.2,14.5,78.0,74.72,58.79
2018,8,2,7,15,13.0,89.0,3.25,14.85,93.5,88.79,70.63
2018,8,2,7,30,13.0,104.0,3.3,15.2,109.0,102.71,82.02
2018,8,2,7,45,7.0,113.0,3.3,15.5,116.0,104.63,82.95
2018,8,2,8,0,1.0,122.0,3.3,15.8,123.0,106.41,83.74
2018,8,2,8,15,3.5,145.0,3.35,16.1,147.5,130.18,103.09
2018,8,2,8,30,6.0,168.0,3.4,16.4,172.0,153.86,122.08
2018,8,2,8,45,11.0,196.5,3.45,16.7,204.0,185.33,147.23
2018,8,2,9,0,16.0,225.0,3.5,17.0,236.0,216.55,171.81
2018,8,2,9,15,28.0,258.5,3.55,17.25,279.0,278.37,220.54
2018,8,2,9,30,40.0,292.0,3.6,17.5,322.0,321.91,254.08
2018,8,2,9,45,63.0,325.0,3.65,17.75,374.5,374.57,294.62
2018,8,2,10,0,86.0,358.0,3.7,18.0,427.0,425.46,333.09
2018,8,2,10,15,214.5,347.0,3.75,18.15,528.5,566.37,441.74
2018,8,2,10,30,343.0,336.0,3.8,18.3,630.0,663.4,514.8
2018,8,2,10,45,529.0,276.0,3.9,18.45,743.5,774.29,597.88
2018,8,2,11,0,715.0,216.0,4.0,18.6,857.0,863.29,663.23
2018,8,2,11,15,801.0,174.5,4.0,18.7,904.0,861.99,661.2
2018,8,2,11,30,887.0,133.0,4.0,18.8,951.0,852.55,653.93
2018,8,2,11,45,893.0,131.0,4.05,18.85,960.5,818.64,629.88
2018,8,2,12,0,899.0,129.0,4.1,18.9,970.0,782.04,603.84
2018,8,2,12,15,901.5,127.0,4.15,18.9,971.0,740.46,572.39
2018,8,2,12,30,904.0,125.0,4.2,18.9,972.0,696.8,538.74
2018,8,2,12,45,907.0,122.0,4.2,18.9,966.5,650.78,502.4
2018,8,2,13,0,910.0,119.0,4.2,18.9,961.0,602.98,463.78
2018,8,2,13,15,908.0,117.5,4.2,18.9,946.5,552.09,421.76
2018,8,2,13,30,906.0,116.0,4.2,18.9,932.0,500.18,377.8
2018,8,2,13,45,903.5,114.5,4.2,18.85,911.5,447.23,331.92
2018,8,2,14,0,901.0,113.0,4.2,18.8,891.0,393.68,284.53
2018,8,2,14,15,894.5,112.0,4.2,18.75,863.0,338.89,235.65
2018,8,2,14,30,888.0,111.0,4.2,18.7,835.0,284.3,187.29
2018,8,2,14,45,878.5,109.0,4.15,18.65,799.5,228.97,140.62
2018,8,2,15,0,869.0,107.0,4.1,18.6,764.0,174.6,100.09
2018,8,2,15,15,856.5,105.5,4.1,18.6,724.0,121.5,71.43
2018,8,2,15,30,844.0,104.0,4.1,18.6,684.0,85.21,67.51
2018,8,2,15,45,823.5,103.5,4.1,18.35,638.0,75.25,59.27
2018,8,2,16,0,803.0,103.0,4.1,18.1,592.0,76.15,60.29
2018,8,2,16,15,775.5,102.5,4.15,17.85,543.0,77.0,61.28
2018,8,2,16,30,748.0,102.0,4.2,17.6,494.0,71.16,56.49
2018,8,2,16,45,709.5,100.0,4.25,17.4,441.5,70.96,56.57
2018,8,2,17,0,671.0,98.0,4.3,17.2,389.0,70.86,56.72
2018,8,2,17,15,623.0,93.5,4.3,16.85,336.5,68.91,55.25
2018,8,2,17,30,575.0,89.0,4.3,16.5,284.0,66.98,53.75
2018,8,2,17,45,503.5,82.5,4.3,16.1,232.5,63.31,50.6
2018,8,2,18,0,432.0,76.0,4.3,15.7,181.0,56.98,44.93
2018,8,2,18,15,356.5,63.5,4.2,15.4,136.5,48.05,36.73
2018,8,2,18,30,281.0,51.0,4.1,15.1,92.0,38.95,28.15
2018,8,2,18,45,186.0,35.5,4.0,14.75,58.0,27.34,16.4
2018,8,2,19,0,91.0,20.0,3.9,14.4,24.0,15.53,0.0
2018,8,2,19,15,45.5,10.0,3.85,14.25,12.0,8.54,0.0
2018,8,2,19,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,3,5,15,10.0,4.0,2.7,12.6,4.5,0.0,0.0
2018,8,3,5,30,20.0,8.0,2.7,12.9,9.0,20.54,0.0
2018,8,3,5,45,48.5,23.0,2.7,13.2,28.5,71.11,45.1
2018,8,3,6,0,77.0,38.0,2.7,13.5,48.0,113.92,90.76
2018,8,3,6,15,105.5,61.0,2.65,13.75,81.0,170.14,140.66
2018,8,3,6,30,134.0,84.0,2.6,14.0,114.0,225.44,188.77
2018,8,3,6,45,149.0,107.0,2.55,14.25,148.5,268.84,225.43
2018,8,3,7,0,164.0,130.0,2.5,14.5,183.0,311.59,260.42
2018,8,3,7,15,167.0,150.5,2.4,14.8,212.5,339.08,281.62
2018,8,3,7,30,170.0,171.0,2.3,15.1,242.0,365.77,301.56
2018,8,3,7,45,172.0,192.0,2.2,15.4,272.0,391.33,320.02
2018,8,3,8,0,174.0,213.0,2.1,15.7,302.0,415.92,337.29
2018,8,3,8,15,193.0,235.5,2.0,16.15,343.0,458.3,368.15
2018,8,3,8,30,212.0,258.0,1.9,16.6,384.0,499.76,397.44
2018,8,3,8,45,244.0,275.5,1.85,17.05,431.5,569.48,447.21
2018,8,3,9,0,276.0,293.0,1.8,17.5,479.0,615.68,478.68
2018,8,3,9,15,316.0,302.0,1.75,18.05,527.5,658.59,507.47
2018,8,3,9,30,356.0,311.0,1.7,18.6,576.0,699.68,534.32
2018,8,3,9,45,343.0,321.5,1.7,19.1,587.0,687.69,522.95
2018,8,3,10,0,330.0,332.0,1.7,19.6,598.0,674.29,511.22
2018,8,3,10,15,299.0,354.0,1.7,20.0,601.5,654.16,494.44
2018,8,3,10,30,268.0,376.0,1.7,20.4,605.0,632.99,477.12
2018,8,3,10,45,378.5,346.5,1.7,20.8,679.5,703.8,527.77
2018,8,3,11,0,489.0,317.0,1.7,21.2,754.0,754.31,562.62
2018,8,3,11,15,630.5,258.0,1.85,21.35,832.0,798.85,595.64
2018,8,3,11,30,772.0,199.0,2.0,21.5,910.0,825.28,616.01
2018,8,3,11,45,777.0,197.5,2.1,21.7,918.5,792.51,592.66
2018,8,3,12,0,782.0,196.0,2.2,21.9,927.0,757.28,567.69
2018,8,3,12,15,773.0,202.0,2.35,21.9,924.5,716.01,538.43
2018,8,3,12,30,764.0,208.0,2.5,21.9,922.0,673.58,507.58
2018,8,3,12,45,743.0,218.5,2.65,21.9,909.0,627.9,473.4
2018,8,3,13,0,722.0,229.0,2.8,21.9,896.0,580.09,436.86
2018,8,3,13,15,719.0,226.5,2.9,21.8,881.5,532.6,399.7
2018,8,3,13,30,716.0,224.0,3.0,21.7,867.0,484.73,361.13
2018,8,3,13,45,712.0,220.0,3.15,21.65,846.5,435.23,320.29
2018,8,3,14,0,708.0,216.0,3.3,21.6,826.0,385.84,278.53
2018,8,3,14,15,702.5,210.5,3.35,21.5,799.0,335.3,235.3
2018,8,3,14,30,697.0,205.0,3.4,21.4,772.0,285.39,192.76
2018,8,3,14,45,692.0,197.0,3.5,21.25,739.5,234.76,151.35
2018,8,3,15,0,687.0,189.0,3.6,21.1,707.0,185.06,114.84
2018,8,3,15,15,671.0,184.5,3.6,21.1,668.0,137.92,89.19
2018,8,3,15,30,655.0,180.0,3.6,21.1,629.0,108.49,86.38
2018,8,3,15,45,644.5,170.5,3.7,20.75,587.5,105.95,84.63
2018,8,3,16,0,634.0,161.0,3.8,20.4,546.0,103.09,82.59
2018,8,3,16,15,615.5,151.5,3.85,20.1,500.0,99.78,80.14
2018,8,3,16,30,597.0,142.0,3.9,19.8,454.0,96.15,77.41
2018,8,3,16,45,569.5,133.0,3.95,19.5,406.0,92.45,74.59
2018,8,3,17,0,542.0,124.0,4.0,19.2,358.0,87.06,70.28
2018,8,3,17,15,500.0,114.5,3.95,18.8,308.5,81.53,65.8
2018,8,3,17,30,458.0,105.0,3.9,18.4,259.0,75.79,61.03
2018,8,3,17,45,403.0,93.0,3.9,17.95,211.5,68.01,54.33
2018,8,3,18,0,348.0,81.0,3.9,17.5,164.0,59.99,47.21
2018,8,3,18,15,282.5,65.0,3.85,17.2,122.0,48.76,37.04
2018,8,3,18,30,217.0,49.0,3.8,16.9,80.0,37.22,26.39
2018,8,3,18,45,143.5,33.0,3.7,16.55,50.0,25.35,14.37
2018,8,3,19,0,70.0,17.0,3.6,16.2,20.0,13.51,0.0
2018,8,3,19,15,35.0,8.5,3.55,16.1,10.0,7.26,0.0
2018,8,3,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,4,5,15,11.0,4.0,2.45,14.35,4.5,0.0,0.0
2018,8,4,5,30,22.0,8.0,2.5,14.6,9.0,21.89,0.0
2018,8,4,5,45,54.5,23.5,2.55,14.85,29.5,90.12,55.81
2018,8,4,6,0,87.0,39.0,2.6,15.1,50.0,139.31,110.67
2018,8,4,6,15,103.5,59.5,2.6,15.35,78.5,166.41,136.52
2018,8,4,6,30,120.0,80.0,2.6,15.6,107.0,207.46,172.4
2018,8,4,6,45,108.0,100.0,2.6,15.85,129.0,222.45,184.88
2018,8,4,7,0,96.0,120.0,2.6,16.1,151.0,235.7,195.19
2018,8,4,7,15,115.5,142.0,2.65,16.4,185.5,279.5,230.92
2018,8,4,7,30,135.0,164.0,2.7,16.7,220.0,323.19,265.62
2018,8,4,7,45,167.0,186.5,2.7,17.0,265.0,379.41,309.76
2018,8,4,8,0,199.0,209.0,2.7,17.3,310.0,435.54,352.69
2018,8,4,8,15,222.0,227.5,2.75,17.75,351.0,477.29,383.33
2018,8,4,8,30,245.0,246.0,2.8,18.2,392.0,540.61,429.32
2018,8,4,8,45,288.5,258.0,2.8,18.65,443.0,593.64,467.45
2018,8,4,9,0,332.0,270.0,2.8,19.1,494.0,645.53,503.96
2018,8,4,9,15,380.5,273.0,2.9,19.55,544.5,690.6,535.61
2018,8,4,9,30,429.0,276.0,3.0,20.0,595.0,754.85,579.93
2018,8,4,9,45,534.0,248.5,3.1,20.4,665.0,818.88,625.56
2018,8,4,10,0,639.0,221.0,3.2,20.8,735.0,886.12,672.23
2018,8,4,10,15,612.5,234.5,3.3,20.95,742.0,856.38,649.5
2018,8,4,10,30,586.0,248.0,3.4,21.1,749.0,824.52,626.03
2018,8,4,10,45,665.0,222.5,3.5,21.2,805.0,850.14,645.05
2018,8,4,11,0,744.0,197.0,3.6,21.3,861.0,869.06,658.24
2018,8,4,11,15,760.5,194.5,3.7,21.35,883.5,843.79,640.49
2018,8,4,11,30,777.0,192.0,3.8,21.4,906.0,822.43,625.48
2018,8,4,11,45,782.0,191.0,3.95,21.4,915.0,789.96,602.22
2018,8,4,12,0,787.0,190.0,4.1,21.4,924.0,755.01,576.78
2018,8,4,12,15,848.0,156.5,4.15,21.35,948.0,730.04,558.69
2018,8,4,12,30,909.0,123.0,4.2,21.3,972.0,695.93,533.22
2018,8,4,12,45,910.5,121.5,4.3,21.25,966.0,649.76,497.3
2018,8,4,13,0,912.0,120.0,4.4,21.2,960.0,601.89,459.25
2018,8,4,13,15,908.5,119.0,4.45,21.2,945.0,550.32,417.08
2018,8,4,13,30,905.0,118.0,4.5,21.2,930.0,497.86,373.04
2018,8,4,13,45,896.0,119.0,4.55,21.15,906.5,443.9,326.78
2018,8,4,14,0,887.0,120.0,4.6,21.1,883.0,389.96,279.54
2018,8,4,14,15,877.5,120.5,4.65,20.95,854.0,335.79,231.73
2018,8,4,14,30,868.0,121.0,4.7,20.8,825.0,282.13,184.77
2018,8,4,14,45,848.0,124.0,4.75,20.7,787.0,220.45,134.21
2018,8,4,15,0,828.0,127.0,4.8,20.6,749.0,168.64,96.9
2018,8,4,15,15,814.5,124.0,4.8,20.6,708.5,115.83,69.23
2018,8,4,15,30,801.0,121.0,4.8,20.6,668.0,84.42,66.34
2018,8,4,15,45,766.5,124.5,4.8,20.2,619.5,88.19,69.86
2018,8,4,16,0,732.0,128.0,4.8,19.8,571.0,83.75,66.39
2018,8,4,16,15,697.5,126.5,4.75,19.5,520.5,84.56,67.38
2018,8,4,16,30,663.0,125.0,4.7,19.2,470.0,85.48,68.48
2018,8,4,16,45,628.0,119.5,4.65,18.9,419.0,83.67,67.24
2018,8,4,17,0,593.0,114.0,4.6,18.6,368.0,81.78,65.9
2018,8,4,17,15,560.5,104.0,4.5,18.25,319.0,76.39,61.49
2018,8,4,17,30,528.0,94.0,4.4,17.9,270.0,70.71,56.71
2018,8,4,17,45,489.0,82.0,4.3,17.5,223.5,63.04,50.06
2018,8,4,18,0,450.0,70.0,4.2,17.1,177.0,55.0,42.9
2018,8,4,18,15,385.0,58.0,4.1,16.75,133.5,44.26,33.15
2018,8,4,18,30,320.0,46.0,4.0,16.4,90.0,35.44,24.85
2018,8,4,18,45,231.5,33.0,3.9,16.0,58.0,25.6,14.25
2018,8,4,19,0,143.0,20.0,3.8,15.6,26.0,17.07,0.0
2018,8,4,19,15,71.5,10.0,3.8,15.45,13.0,8.54,0.0
2018,8,4,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,5,5,15,14.0,5.5,2.85,13.05,6.0,0.0,0.0
2018,8,5,5,30,28.0,11.0,2.9,13.3,12.0,28.54,0.0
2018,8,5,5,45,70.0,27.0,2.95,13.55,34.5,109.86,66.45
2018,8,5,6,0,112.0,43.0,3.0,13.8,57.0,167.54,134.39
2018,8,5,6,15,120.5,50.5,2.95,14.05,72.0,180.47,149.25
2018,8,5,6,30,129.0,58.0,2.9,14.3,87.0,196.49,164.68
2018,8,5,6,45,64.5,63.5,2.85,14.55,78.0,131.28,108.62
2018,8,5,7,0,0.0,69.0,2.8,14.8,69.0,58.05,44.01
2018,8,5,7,15,0.0,87.5,2.75,15.1,87.5,75.43,58.67
2018,8,5,7,30,0.0,106.0,2.7,15.4,106.0,92.67,72.92
2018,8,5,7,45,10.5,130.5,2.6,15.7,136.0,126.13,100.94
2018,8,5,8,0,21.0,155.0,2.5,16.0,166.0,159.72,128.54
2018,8,5,8,15,44.0,177.5,2.5,16.4,203.0,219.53,177.35
2018,8,5,8,30,67.0,200.0,2.5,16.8,240.0,264.76,213.39
2018,8,5,8,45,96.0,220.5,2.45,17.15,282.5,333.96,267.6
2018,8,5,9,0,125.0,241.0,2.4,17.5,325.0,382.04,304.24
2018,8,5,9,15,164.5,271.0,2.45,17.8,388.5,450.02,355.74
2018,8,5,9,30,204.0,301.0,2.5,18.1,452.0,515.92,404.4
2018,8,5,9,45,218.0,318.0,2.5,18.45,486.5,560.31,435.18
2018,8,5,10,0,232.0,335.0,2.5,18.8,521.0,581.81,449.28
2018,8,5,10,15,267.0,345.0,2.6,19.1,566.5,614.0,472.28
2018,8,5,10,30,302.0,355.0,2.7,19.4,612.0,643.31,492.87
2018,8,5,10,45,397.5,338.0,2.75,19.7,686.0,712.34,542.71
2018,8,5,11,0,493.0,321.0,2.8,20.0,760.0,760.41,576.77
2018,8,5,11,15,623.5,265.5,2.85,20.15,831.0,798.03,604.68
2018,8,5,11,30,754.0,210.0,2.9,20.3,902.0,824.7,624.44
2018,8,5,11,45,762.0,207.0,2.95,20.45,911.5,792.23,600.49
2018,8,5,12,0,770.0,204.0,3.0,20.6,921.0,752.87,571.9
2018,8,5,12,15,797.0,189.5,3.05,20.7,932.0,720.47,548.02
2018,8,5,12,30,824.0,175.0,3.1,20.8,943.0,684.39,520.78
2018,8,5,12,45,836.0,166.0,3.15,20.85,940.0,639.98,486.68
2018,8,5,13,0,848.0,157.0,3.2,20.9,937.0,593.32,449.95
2018,8,5,13,15,846.5,155.0,3.25,20.95,923.0,542.98,409.32
2018,8,5,13,30,845.0,153.0,3.3,21.0,909.0,491.77,366.86
2018,8,5,13,45,844.0,149.0,3.35,21.05,888.5,438.65,321.79
2018,8,5,14,0,843.0,145.0,3.4,21.1,868.0,385.03,275.28
2018,8,5,14,15,835.0,143.0,3.45,21.05,839.0,330.47,227.73
2018,8,5,14,30,827.0,141.0,3.5,21.0,810.0,276.5,181.05
2018,8,5,14,45,817.0,138.0,3.55,20.95,775.0,222.33,136.52
2018,8,5,15,0,807.0,135.0,3.6,20.9,740.0,169.39,98.36
2018,8,5,15,15,793.0,132.0,3.6,20.9,699.5,117.66,72.03
2018,8,5,15,30,779.0,129.0,3.6,20.9,659.0,89.28,70.34
2018,8,5,15,45,752.5,129.0,3.65,20.65,612.5,82.59,64.97
2018,8,5,16,0,726.0,129.0,3.7,20.4,566.0,84.41,66.79
2018,8,5,16,15,690.0,127.5,3.7,20.15,515.0,85.24,67.78
2018,8,5,16,30,654.0,126.0,3.7,19.9,464.0,86.18,68.88
2018,8,5,16,45,607.0,123.0,3.7,19.65,411.5,86.04,69.07
2018,8,5,17,0,560.0,120.0,3.7,19.4,359.0,86.03,69.35
2018,8,5,17,15,510.5,112.0,3.65,18.95,308.0,80.12,64.54
2018,8,5,17,30,461.0,104.0,3.6,18.5,257.0,75.26,60.55
2018,8,5,17,45,393.0,93.0,3.55,18.05,207.5,68.03,54.32
2018,8,5,18,0,325.0,82.0,3.5,17.6,158.0,60.64,47.73
2018,8,5,18,15,258.5,65.0,3.45,17.15,116.0,48.71,36.94
2018,8,5,18,30,192.0,48.0,3.4,16.7,74.0,36.44,25.61
2018,8,5,18,45,120.5,31.0,3.35,16.3,45.0,24.22,12.73
2018,8,5,19,0,49.0,14.0,3.3,15.9,16.0,11.95,0.0
2018,8,5,19,15,24.5,7.0,3.3,15.7,8.0,5.97,0.0
2018,8,5,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,6,5,15,6.0,3.0,2.2,13.25,3.0,0.0,0.0
2018,8,6,5,30,12.0,6.0,2.2,13.5,6.0,13.32,0.0
2018,8,6,5,45,34.0,19.0,2.15,13.75,22.5,52.62,27.28
2018,8,6,6,0,56.0,32.0,2.1,14.0,39.0,88.04,68.26
2018,8,6,6,15,61.5,49.5,2.0,14.3,60.5,116.01,93.87
2018,8,6,6,30,67.0,67.0,1.9,14.6,82.0,142.63,117.37
2018,8,6,6,45,44.5,89.5,1.85,14.9,100.5,135.66,111.12
2018,8,6,7,0,22.0,112.0,1.8,15.2,119.0,140.82,114.44
2018,8,6,7,15,28.5,133.0,1.7,15.55,143.5,168.64,137.38
2018,8,6,7,30,35.0,154.0,1.6,15.9,168.0,196.18,159.5
2018,8,6,7,45,47.0,178.5,1.55,16.2,200.5,233.29,189.13
2018,8,6,8,0,59.0,203.0,1.5,16.5,233.0,270.03,217.77
2018,8,6,8,15,127.0,228.5,1.5,17.0,301.0,384.39,307.92
2018,8,6,8,30,195.0,254.0,1.5,17.5,369.0,478.17,378.62
2018,8,6,8,45,271.0,266.5,1.5,18.0,440.0,586.04,457.15
2018,8,6,9,0,347.0,279.0,1.5,18.5,511.0,670.82,516.45
2018,8,6,9,15,393.5,285.0,1.55,19.0,564.0,716.81,546.99
2018,8,6,9,30,440.0,291.0,1.6,19.5,617.0,780.78,589.21
2018,8,6,9,45,479.0,290.0,1.65,20.0,660.5,807.15,605.42
2018,8,6,10,0,518.0,289.0,1.7,20.5,704.0,830.39,619.73
2018,8,6,10,15,534.0,292.5,1.8,20.9,734.0,832.71,620.19
2018,8,6,10,30,550.0,296.0,1.9,21.3,764.0,832.04,618.86
2018,8,6,10,45,569.0,293.5,2.0,21.7,789.0,825.22,613.59
2018,8,6,11,0,588.0,291.0,2.1,22.1,814.0,816.66,607.12
2018,8,6,11,15,599.0,290.0,2.25,22.3,831.0,797.66,594.23
2018,8,6,11,30,610.0,289.0,2.4,22.5,848.0,775.73,579.17
2018,8,6,11,45,625.0,283.0,2.55,22.7,860.0,749.99,561.33
2018,8,6,12,0,640.0,277.0,2.7,22.9,872.0,721.44,541.12
2018,8,6,12,15,667.5,261.0,2.8,23.0,881.5,690.92,519.28
2018,8,6,12,30,695.0,245.0,2.9,23.1,891.0,657.08,494.41
2018,8,6,12,45,748.0,211.0,3.05,23.25,901.5,621.36,467.81
2018,8,6,13,0,801.0,177.0,3.2,23.4,912.0,581.12,436.67
2018,8,6,13,15,801.5,173.5,3.3,23.35,899.0,532.63,398.11
2018,8,6,13,30,802.0,170.0,3.4,23.3,886.0,483.21,357.7
2018,8,6,13,45,805.0,164.5,3.45,23.3,868.0,432.59,315.03
2018,8,6,14,0,808.0,159.0,3.5,23.3,850.0,381.13,270.68
2018,8,6,14,15,798.5,157.5,3.55,23.2,821.5,328.21,225.09
2018,8,6,14,30,789.0,156.0,3.6,23.1,793.0,276.1,180.59
2018,8,6,14,45,775.0,154.5,3.65,23.0,757.5,224.25,138.71
2018,8,6,15,0,761.0,153.0,3.7,22.9,722.0,174.13,103.46
2018,8,6,15,15,746.0,149.5,3.7,22.9,682.0,115.24,71.52
2018,8,6,15,30,731.0,146.0,3.7,22.9,642.0,90.0,70.39
2018,8,6,15,45,691.0,149.0,3.75,22.45,592.5,93.83,73.96
2018,8,6,16,0,651.0,152.0,3.8,22.0,543.0,98.05,77.88
2018,8,6,16,15,603.5,152.5,3.75,21.65,491.0,100.87,80.61
2018,8,6,16,30,556.0,153.0,3.7,21.3,439.0,102.9,82.72
2018,8,6,16,45,498.5,149.5,3.65,20.9,386.0,101.62,82.04
2018,8,6,17,0,441.0,146.0,3.6,20.5,333.0,100.37,81.36
2018,8,6,17,15,395.0,133.0,3.55,19.9,284.0,92.93,75.37
2018,8,6,17,30,349.0,120.0,3.5,19.3,235.0,85.19,68.96
2018,8,6,17,45,289.5,103.5,3.45,18.7,187.5,76.36,61.42
2018,8,6,18,0,230.0,87.0,3.4,18.1,140.0,64.73,51.17
2018,8,6,18,15,177.0,66.5,3.35,17.65,101.0,50.23,38.13
2018,8,6,18,30,124.0,46.0,3.3,17.2,62.0,35.36,24.56
2018,8,6,18,45,76.5,28.5,3.3,16.75,37.0,22.28,10.75
2018,8,6,19,0,29.0,11.0,3.3,16.3,12.0,9.39,0.0
2018,8,6,19,15,14.5,5.5,3.3,16.1,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,7,5,15,10.0,5.0,2.35,13.2,5.5,0.0,0.0
2018,8,7,5,30,20.0,10.0,2.4,13.5,11.0,22.18,0.0
2018,8,7,5,45,59.0,26.0,2.4,13.8,32.5,99.34,51.96
2018,8,7,6,0,98.0,42.0,2.4,14.1,54.0,156.42,124.06
2018,8,7,6,15,144.0,60.5,2.35,14.3,87.0,218.59,180.35
2018,8,7,6,30,190.0,79.0,2.3,14.5,120.0,282.8,236.25
2018,8,7,6,45,186.5,98.5,2.25,14.7,148.0,307.51,257.04
2018,8,7,7,0,183.0,118.0,2.2,14.9,176.0,330.85,275.67
2018,8,7,7,15,155.5,140.5,2.2,15.2,196.0,315.33,261.63
2018,8,7,7,30,128.0,163.0,2.2,15.5,216.0,316.02,260.2
2018,8,7,7,45,110.0,183.0,2.15,15.8,232.5,320.36,261.7
2018,8,7,8,0,92.0,203.0,2.1,16.1,249.0,302.68,245.79
2018,8,7,8,15,98.0,224.5,2.1,16.45,278.0,329.64,266.07
2018,8,7,8,30,104.0,246.0,2.1,16.8,307.0,355.99,285.36
2018,8,7,8,45,147.5,257.5,2.15,17.15,352.0,429.07,341.57
2018,8,7,9,0,191.0,269.0,2.2,17.5,397.0,480.37,380.01
2018,8,7,9,15,217.5,286.5,2.25,17.65,440.5,541.98,424.79
2018,8,7,9,30,244.0,304.0,2.3,17.8,484.0,579.83,451.64
2018,8,7,9,45,191.0,325.5,2.35,17.95,470.5,521.44,405.9
2018,8,7,10,0,138.0,347.0,2.4,18.1,457.0,483.81,375.61
2018,8,7,10,15,140.5,358.0,2.5,18.2,473.5,488.62,378.81
2018,8,7,10,30,143.0,369.0,2.6,18.3,490.0,492.42,381.04
2018,8,7,10,45,143.0,382.0,2.7,18.35,506.0,494.79,382.24
2018,8,7,11,0,143.0,395.0,2.8,18.4,522.0,496.04,382.65
2018,8,7,11,15,191.0,400.5,2.9,18.4,573.0,529.83,408.47
2018,8,7,11,30,239.0,406.0,3.0,18.4,624.0,568.28,437.03
2018,8,7,11,45,301.5,401.0,3.05,18.45,679.0,593.37,455.76
2018,8,7,12,0,364.0,396.0,3.1,18.5,734.0,612.93,470.11
2018,8,7,12,15,372.0,393.5,3.15,18.55,739.0,591.03,453.29
2018,8,7,12,30,380.0,391.0,3.2,18.6,744.0,567.72,435.39
2018,8,7,12,45,406.0,379.0,3.25,18.65,753.5,545.15,417.92
2018,8,7,13,0,432.0,367.0,3.3,18.7,763.0,520.01,397.93
2018,8,7,13,15,410.0,368.0,3.3,18.7,739.0,477.45,364.34
2018,8,7,13,30,388.0,369.0,3.3,18.7,715.0,442.99,336.46
2018,8,7,13,45,403.0,351.5,3.35,18.75,703.0,400.79,302.07
2018,8,7,14,0,418.0,334.0,3.4,18.8,691.0,363.6,270.65
2018,8,7,14,15,526.0,286.5,3.45,18.75,720.0,332.35,240.41
2018,8,7,14,30,634.0,239.0,3.5,18.7,749.0,286.88,197.84
2018,8,7,14,45,632.0,228.5,3.55,18.7,718.0,238.19,158.09
2018,8,7,15,0,630.0,218.0,3.6,18.7,687.0,190.18,123.39
2018,8,7,15,15,613.5,212.0,3.6,18.7,648.0,145.17,100.5
2018,8,7,15,30,597.0,206.0,3.6,18.7,609.0,124.97,101.17
2018,8,7,15,45,587.0,194.5,3.65,18.45,568.5,122.06,99.12
2018,8,7,16,0,577.0,183.0,3.7,18.2,528.0,117.52,95.65
2018,8,7,16,15,560.0,172.0,3.65,17.95,483.5,112.81,92.03
2018,8,7,16,30,543.0,161.0,3.6,17.7,439.0,107.78,88.11
2018,8,7,16,45,518.5,149.0,3.6,17.5,392.0,101.69,83.22
2018,8,7,17,0,494.0,137.0,3.6,17.3,345.0,95.26,77.98
2018,8,7,17,15,455.5,124.0,3.55,16.95,296.0,87.67,71.68
2018,8,7,17,30,417.0,111.0,3.5,16.6,247.0,79.76,64.96
2018,8,7,17,45,370.0,96.5,3.4,16.25,201.0,70.42,56.79
2018,8,7,18,0,323.0,82.0,3.3,15.9,155.0,60.74,48.1
2018,8,7,18,15,259.0,64.5,3.25,15.6,113.5,48.44,36.86
2018,8,7,18,30,195.0,47.0,3.2,15.3,72.0,35.77,25.04
2018,8,7,18,45,127.0,30.5,3.15,14.95,44.0,23.78,11.29
2018,8,7,19,0,59.0,14.0,3.1,14.6,16.0,11.95,0.0
2018,8,7,19,15,29.5,7.0,3.1,14.45,8.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,5,15,17.5,5.0,2.1,13.1,5.5,0.0,0.0
2018,8,8,5,30,35.0,10.0,2.1,13.4,11.0,32.4,0.0
2018,8,8,5,45,88.5,26.0,2.05,13.65,35.0,120.67,58.52
2018,8,8,6,0,142.0,42.0,2.0,13.9,59.0,190.97,152.21
2018,8,8,6,15,164.0,60.5,1.9,14.15,89.0,235.27,194.0
2018,8,8,6,30,186.0,79.0,1.8,14.4,119.0,279.89,233.17
2018,8,8,6,45,161.5,100.0,1.7,14.65,141.5,270.81,226.02
2018,8,8,7,0,137.0,121.0,1.6,14.9,164.0,275.64,229.08
2018,8,8,7,15,197.5,138.0,1.55,15.25,212.5,370.46,305.91
2018,8,8,7,30,258.0,155.0,1.5,15.6,261.0,448.72,366.73
2018,8,8,7,45,286.5,169.5,1.45,15.9,301.5,494.14,399.82
2018,8,8,8,0,315.0,184.0,1.4,16.2,342.0,539.38,432.05
2018,8,8,8,15,308.5,203.0,1.4,16.5,370.5,554.89,440.81
2018,8,8,8,30,302.0,222.0,1.4,16.8,399.0,568.54,448.34
2018,8,8,8,45,300.5,242.5,1.35,17.15,430.5,587.14,459.12
2018,8,8,9,0,299.0,263.0,1.3,17.5,462.0,603.83,468.35
2018,8,8,9,15,300.5,284.5,1.3,17.8,495.0,622.73,479.59
2018,8,8,9,30,302.0,306.0,1.3,18.1,528.0,639.55,489.29
2018,8,8,9,45,329.0,317.0,1.3,18.4,570.0,668.01,507.96
2018,8,8,10,0,356.0,328.0,1.3,18.7,612.0,694.07,524.61
2018,8,8,10,15,415.0,321.0,1.35,18.9,664.0,746.54,560.57
2018,8,8,10,30,474.0,314.0,1.4,19.1,716.0,777.64,581.55
2018,8,8,10,45,485.0,318.5,1.45,19.35,739.0,771.67,576.31
2018,8,8,11,0,496.0,323.0,1.5,19.6,762.0,762.94,569.58
2018,8,8,11,15,477.0,330.5,1.55,19.7,759.0,728.79,545.3
2018,8,8,11,30,458.0,338.0,1.6,19.8,756.0,693.76,520.43
2018,8,8,11,45,439.0,338.5,1.65,19.95,742.0,652.25,490.81
2018,8,8,12,0,420.0,339.0,1.7,20.1,728.0,610.84,460.92
2018,8,8,12,15,402.0,350.0,1.75,20.15,722.5,578.83,437.32
2018,8,8,12,30,384.0,361.0,1.8,20.2,717.0,546.92,413.42
2018,8,8,12,45,386.0,359.0,1.85,20.3,714.5,517.76,391.39
2018,8,8,13,0,388.0,357.0,1.9,20.4,712.0,487.98,368.4
2018,8,8,13,15,416.0,342.5,2.0,20.4,717.5,461.86,347.87
2018,8,8,13,30,444.0,328.0,2.1,20.4,723.0,433.07,324.42
2018,8,8,13,45,492.5,302.5,2.15,20.4,730.5,402.21,298.06
2018,8,8,14,0,541.0,277.0,2.2,20.4,738.0,366.67,266.92
2018,8,8,14,15,624.0,239.5,2.3,20.3,753.5,324.62,228.81
2018,8,8,14,30,707.0,202.0,2.4,20.2,769.0,277.04,185.49
2018,8,8,14,45,698.0,196.0,2.5,20.1,735.5,226.2,144.69
2018,8,8,15,0,689.0,190.0,2.6,20.0,702.0,176.72,110.0
2018,8,8,15,15,673.0,185.0,2.6,20.0,662.0,129.04,86.88
2018,8,8,15,30,657.0,180.0,2.6,20.0,622.0,109.74,87.82
2018,8,8,15,45,640.0,173.0,2.7,19.7,579.0,108.63,87.27
2018,8,8,16,0,623.0,166.0,2.8,19.4,536.0,107.35,86.56
2018,8,8,16,15,600.5,157.5,2.85,19.15,489.5,104.75,84.71
2018,8,8,16,30,578.0,149.0,2.9,18.9,443.0,100.96,81.85
2018,8,8,16,45,548.5,139.0,2.95,18.65,394.5,95.83,77.79
2018,8,8,17,0,519.0,129.0,3.0,18.4,346.0,90.43,73.46
2018,8,8,17,15,478.5,118.0,3.0,18.0,297.0,83.99,68.18
2018,8,8,17,30,438.0,107.0,3.0,17.6,248.0,77.3,62.54
2018,8,8,17,45,386.5,92.5,3.0,17.2,200.5,67.81,54.28
2018,8,8,18,0,335.0,78.0,3.0,16.8,153.0,58.0,45.5
2018,8,8,18,15,268.0,61.5,2.95,16.45,111.5,46.33,34.85
2018,8,8,18,30,201.0,45.0,2.9,16.1,70.0,34.33,23.63
2018,8,8,18,45,129.5,29.0,2.85,15.7,42.5,22.37,9.42
2018,8,8,19,0,58.0,13.0,2.8,15.3,15.0,11.1,0.0
2018,8,8,19,15,29.0,6.5,2.8,15.1,7.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,9,5,15,16.5,3.5,1.8,13.15,4.0,0.0,0.0
2018,8,9,5,30,33.0,7.0,1.8,13.5,8.0,28.45,0.0
2018,8,9,5,45,81.0,22.0,1.75,13.8,30.0,105.44,44.14
2018,8,9,6,0,129.0,37.0,1.7,14.1,52.0,170.98,135.42
2018,8,9,6,15,175.5,57.0,1.65,14.4,88.0,238.52,196.52
2018,8,9,6,30,222.0,77.0,1.6,14.7,124.0,307.05,255.43
2018,8,9,6,45,243.5,96.5,1.55,15.0,161.0,354.55,294.83
2018,8,9,7,0,265.0,116.0,1.5,15.3,198.0,402.01,332.56
2018,8,9,7,15,279.5,135.5,1.45,15.7,236.5,442.8,363.27
2018,8,9,7,30,294.0,155.0,1.4,16.1,275.0,482.86,392.29
2018,8,9,7,45,303.5,174.5,1.35,16.5,312.5,517.18,415.9
2018,8,9,8,0,313.0,194.0,1.3,16.9,350.0,550.22,437.91
2018,8,9,8,15,338.5,210.5,1.3,17.3,395.0,593.93,467.97
2018,8,9,8,30,364.0,227.0,1.3,17.7,440.0,636.47,496.42
2018,8,9,8,45,396.5,238.0,1.3,18.1,487.0,699.89,538.81
2018,8,9,9,0,429.0,249.0,1.3,18.5,534.0,739.87,564.15
2018,8,9,9,15,449.5,259.0,1.3,18.95,574.0,764.45,578.43
2018,8,9,9,30,470.0,269.0,1.3,19.4,614.0,786.5,591.01
2018,8,9,9,45,493.5,273.0,1.3,19.8,651.0,802.5,599.77
2018,8,9,10,0,517.0,277.0,1.3,20.2,688.0,815.61,606.61
2018,8,9,10,15,535.5,280.5,1.3,20.55,720.0,820.37,607.95
2018,8,9,10,30,554.0,284.0,1.3,20.9,752.0,822.02,607.36
2018,8,9,10,45,562.5,287.5,1.3,21.3,774.0,811.41,598.44
2018,8,9,11,0,571.0,291.0,1.3,21.7,796.0,798.01,587.82
2018,8,9,11,15,620.5,272.5,1.4,21.9,830.0,798.16,588.78
2018,8,9,11,30,670.0,254.0,1.5,22.1,864.0,791.63,584.92
2018,8,9,11,45,706.5,238.0,1.55,22.3,886.0,771.94,571.32
2018,8,9,12,0,743.0,222.0,1.6,22.5,908.0,747.9,554.5
2018,8,9,12,15,744.5,221.0,1.75,22.55,909.0,707.94,526.88
2018,8,9,12,30,746.0,220.0,1.9,22.6,910.0,666.23,497.26
2018,8,9,12,45,746.0,218.0,2.0,22.65,903.0,621.33,464.12
2018,8,9,13,0,746.0,216.0,2.1,22.7,896.0,575.27,429.14
2018,8,9,13,15,743.5,213.5,2.2,22.7,882.0,526.67,391.28
2018,8,9,13,30,741.0,211.0,2.3,22.7,868.0,477.57,351.86
2018,8,9,13,45,737.5,207.0,2.4,22.7,847.0,426.73,310.0
2018,8,9,14,0,734.0,203.0,2.5,22.7,826.0,375.9,267.15
2018,8,9,14,15,726.5,199.0,2.55,22.65,798.0,324.16,223.21
2018,8,9,14,30,719.0,195.0,2.6,22.6,770.0,273.2,180.37
2018,8,9,14,45,711.0,189.0,2.7,22.55,736.5,221.87,139.53
2018,8,9,15,0,703.0,183.0,2.8,22.5,703.0,171.76,104.95
2018,8,9,15,15,687.0,178.0,2.8,22.5,663.0,123.31,82.36
2018,8,9,15,30,671.0,173.0,2.8,22.5,623.0,105.87,83.77
2018,8,9,15,45,655.5,165.0,2.85,22.35,579.5,103.96,82.48
2018,8,9,16,0,640.0,157.0,2.9,22.2,536.0,101.82,80.98
2018,8,9,16,15,619.5,148.5,2.85,21.95,489.5,99.01,78.95
2018,8,9,16,30,599.0,140.0,2.8,21.7,443.0,95.94,76.69
2018,8,9,16,45,572.0,130.0,2.8,21.45,394.5,91.42,73.18
2018,8,9,17,0,545.0,120.0,2.8,21.2,346.0,84.95,67.95
2018,8,9,17,15,505.5,109.5,2.75,20.7,297.0,78.66,62.85
2018,8,9,17,30,466.0,99.0,2.7,20.2,248.0,72.14,57.42
2018,8,9,17,45,416.0,86.0,2.65,19.7,201.0,63.54,50.01
2018,8,9,18,0,366.0,73.0,2.6,19.2,154.0,54.66,42.13
2018,8,9,18,15,294.0,58.5,2.6,18.75,112.5,44.3,32.71
2018,8,9,18,30,222.0,44.0,2.6,18.3,71.0,33.68,22.75
2018,8,9,18,45,144.0,28.5,2.6,17.85,43.0,22.04,8.03
2018,8,9,19,0,66.0,13.0,2.6,17.4,15.0,11.1,0.0
2018,8,9,19,15,33.0,6.5,2.65,17.15,7.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,10,5,15,46.0,6.5,2.15,13.9,7.5,0.0,0.0
2018,8,10,5,30,92.0,13.0,2.2,14.2,15.0,73.69,0.0
2018,8,10,5,45,196.5,25.0,2.2,14.55,43.0,209.23,76.83
2018,8,10,6,0,301.0,37.0,2.2,14.9,71.0,322.31,255.22
2018,8,10,6,15,309.5,48.5,2.15,15.15,99.0,350.32,287.81
2018,8,10,6,30,318.0,60.0,2.1,15.4,127.0,380.01,315.55
2018,8,10,6,45,219.5,89.5,2.05,15.7,141.5,323.01,268.88
2018,8,10,7,0,121.0,119.0,2.0,16.0,156.0,259.06,214.41
2018,8,10,7,15,141.5,140.5,2.0,16.35,192.0,303.37,250.53
2018,8,10,7,30,162.0,162.0,2.0,16.7,228.0,347.63,285.19
2018,8,10,7,45,191.5,183.0,2.0,17.1,271.0,399.66,325.24
2018,8,10,8,0,221.0,204.0,2.0,17.5,314.0,451.56,364.09
2018,8,10,8,15,221.0,226.5,2.0,18.0,346.0,475.67,379.92
2018,8,10,8,30,221.0,249.0,2.0,18.5,378.0,498.37,394.59
2018,8,10,8,45,236.5,269.0,2.0,18.95,417.0,554.28,433.82
2018,8,10,9,0,252.0,289.0,2.0,19.4,456.0,586.6,455.17
2018,8,10,9,15,326.5,286.5,2.05,19.75,517.0,650.64,501.56
2018,8,10,9,30,401.0,284.0,2.1,20.1,578.0,733.29,559.25
2018,8,10,9,45,420.0,293.5,2.1,20.45,614.5,750.99,569.11
2018,8,10,10,0,439.0,303.0,2.1,20.8,651.0,765.96,577.59
2018,8,10,10,15,435.0,318.0,2.2,21.05,674.0,761.56,573.15
2018,8,10,10,30,431.0,333.0,2.3,21.3,697.0,754.75,567.26
2018,8,10,10,45,571.0,272.0,2.35,21.55,767.5,806.5,605.38
2018,8,10,11,0,711.0,211.0,2.4,21.8,838.0,848.02,635.25
2018,8,10,11,15,776.5,178.0,2.5,21.85,874.0,836.46,627.48
