Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,11,30,842.0,145.0,2.6,21.9,910.0,817.3,614.7
2018,8,10,11,45,845.5,144.0,2.7,21.95,918.0,783.11,591.56
2018,8,10,12,0,849.0,143.0,2.8,22.0,926.0,746.49,565.44
2018,8,10,12,15,845.5,145.5,2.9,22.0,925.5,705.49,535.28
2018,8,10,12,30,842.0,148.0,3.0,22.0,925.0,662.83,503.2
2018,8,10,12,45,834.0,151.5,3.1,22.0,916.0,619.67,469.79
2018,8,10,13,0,826.0,155.0,3.2,22.0,907.0,571.61,431.97
2018,8,10,13,15,824.0,153.0,3.3,21.9,892.5,521.78,391.97
2018,8,10,13,30,822.0,151.0,3.4,21.8,878.0,471.18,350.13
2018,8,10,13,45,819.5,147.5,3.5,21.75,857.0,418.71,305.63
2018,8,10,14,0,817.0,144.0,3.6,21.7,836.0,365.91,259.86
2018,8,10,14,15,811.0,141.0,3.7,21.6,808.0,312.36,213.19
2018,8,10,14,30,805.0,138.0,3.8,21.5,780.0,259.23,167.49
2018,8,10,14,45,773.0,144.5,3.85,21.4,738.5,208.95,127.84
2018,8,10,15,0,741.0,151.0,3.9,21.3,697.0,153.87,90.48
2018,8,10,15,15,663.5,170.0,3.9,21.3,638.5,115.41,78.1
2018,8,10,15,30,586.0,189.0,3.9,21.3,580.0,114.63,91.6
2018,8,10,15,45,512.0,197.0,4.0,21.0,521.5,122.61,98.69
2018,8,10,16,0,438.0,205.0,4.1,20.7,463.0,128.6,104.14
2018,8,10,16,15,522.5,164.5,4.1,20.5,446.0,108.06,87.15
2018,8,10,16,30,607.0,124.0,4.1,20.3,429.0,84.93,67.76
2018,8,10,16,45,624.0,107.0,4.1,20.1,391.5,75.61,60.05
2018,8,10,17,0,641.0,90.0,4.1,19.9,354.0,65.63,51.65
2018,8,10,17,15,589.5,85.0,4.05,19.6,302.0,63.11,49.66
2018,8,10,17,30,538.0,80.0,4.0,19.3,250.0,60.6,47.59
2018,8,10,17,45,493.0,71.0,3.9,18.95,204.5,54.92,42.64
2018,8,10,18,0,448.0,62.0,3.8,18.6,159.0,49.05,37.31
2018,8,10,18,15,359.5,51.0,3.65,18.25,115.5,41.02,29.91
2018,8,10,18,30,271.0,40.0,3.5,17.9,72.0,30.88,20.31
2018,8,10,18,45,179.0,27.0,3.35,17.55,44.0,20.98,6.08
2018,8,10,19,0,87.0,14.0,3.2,17.2,16.0,11.95,0.0
2018,8,10,19,15,43.5,7.0,3.15,17.05,8.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,11,5,15,23.5,4.5,2.8,15.05,5.0,0.0,0.0
2018,8,11,5,30,47.0,9.0,2.9,15.3,10.0,39.63,0.0
2018,8,11,5,45,143.5,24.5,3.0,15.5,38.0,169.06,45.67
2018,8,11,6,0,240.0,40.0,3.1,15.7,66.0,281.21,221.34
2018,8,11,6,15,321.0,52.5,3.1,16.0,107.5,366.44,300.78
2018,8,11,6,30,402.0,65.0,3.1,16.3,149.0,458.03,378.39
2018,8,11,6,45,459.0,75.5,3.05,16.55,196.5,536.43,442.0
2018,8,11,7,0,516.0,86.0,3.0,16.8,244.0,613.18,501.38
2018,8,11,7,15,558.5,93.5,3.05,17.2,293.5,673.94,546.18
2018,8,11,7,30,601.0,101.0,3.1,17.6,343.0,734.22,589.03
2018,8,11,7,45,631.0,108.0,3.15,18.0,392.5,781.0,620.63
2018,8,11,8,0,661.0,115.0,3.2,18.4,442.0,826.08,650.3
2018,8,11,8,15,684.0,120.5,3.25,18.8,489.5,860.34,671.66
2018,8,11,8,30,707.0,126.0,3.3,19.2,537.0,892.1,691.04
2018,8,11,8,45,723.5,131.5,3.35,19.6,581.0,914.58,703.77
2018,8,11,9,0,740.0,137.0,3.4,20.0,625.0,934.01,714.43
2018,8,11,9,15,753.0,141.0,3.4,20.25,665.0,944.92,719.36
2018,8,11,9,30,766.0,145.0,3.4,20.5,705.0,945.51,717.4
2018,8,11,9,45,773.0,150.0,3.4,20.75,739.0,945.08,715.01
2018,8,11,10,0,780.0,155.0,3.4,21.0,773.0,941.19,710.43
2018,8,11,10,15,788.5,157.5,3.45,21.15,802.0,932.72,703.52
2018,8,11,10,30,797.0,160.0,3.5,21.3,831.0,920.77,694.42
2018,8,11,10,45,803.0,162.0,3.5,21.45,853.5,902.63,680.92
2018,8,11,11,0,809.0,164.0,3.5,21.6,876.0,881.21,665.34
2018,8,11,11,15,813.5,164.5,3.6,21.6,891.5,853.95,646.73
2018,8,11,11,30,818.0,165.0,3.7,21.6,907.0,823.77,626.05
2018,8,11,11,45,820.5,165.5,3.75,21.65,915.0,789.26,601.22
2018,8,11,12,0,823.0,166.0,3.8,21.7,923.0,752.28,573.76
2018,8,11,12,15,824.0,165.5,3.85,21.7,923.5,711.17,542.94
2018,8,11,12,30,825.0,165.0,3.9,21.7,924.0,668.15,510.07
2018,8,11,12,45,825.0,163.0,3.95,21.75,917.0,621.67,473.81
2018,8,11,13,0,825.0,161.0,4.0,21.8,910.0,573.85,435.62
2018,8,11,13,15,821.0,160.0,4.0,21.75,895.0,523.65,394.68
2018,8,11,13,30,817.0,159.0,4.0,21.7,880.0,472.85,352.19
2018,8,11,13,45,809.5,158.5,4.05,21.7,857.5,420.68,307.65
2018,8,11,14,0,802.0,158.0,4.1,21.7,835.0,368.66,262.4
2018,8,11,14,15,793.0,155.5,4.1,21.6,805.5,315.26,215.93
2018,8,11,14,30,784.0,153.0,4.1,21.5,776.0,262.64,170.88
2018,8,11,14,45,772.0,150.0,4.1,21.4,741.0,210.21,128.97
2018,8,11,15,0,760.0,147.0,4.1,21.3,706.0,159.31,94.67
2018,8,11,15,15,745.0,144.0,4.1,21.3,666.0,100.8,66.72
2018,8,11,15,30,730.0,141.0,4.1,21.3,626.0,87.93,69.19
2018,8,11,15,45,710.0,137.0,4.05,21.0,581.5,87.65,69.25
2018,8,11,16,0,690.0,133.0,4.0,20.7,537.0,87.31,69.25
2018,8,11,16,15,664.0,127.5,4.0,20.45,489.0,85.8,68.26
2018,8,11,16,30,638.0,122.0,4.0,20.2,441.0,84.17,67.17
2018,8,11,16,45,605.0,115.5,3.95,20.0,391.5,81.61,65.26
2018,8,11,17,0,572.0,109.0,3.9,19.8,342.0,78.93,63.2
2018,8,11,17,15,528.5,101.0,3.85,19.45,293.0,74.86,59.91
2018,8,11,17,30,485.0,93.0,3.8,19.1,244.0,68.31,54.36
2018,8,11,17,45,426.0,82.0,3.75,18.7,196.5,60.91,47.9
2018,8,11,18,0,367.0,71.0,3.7,18.3,149.0,53.32,41.06
2018,8,11,18,15,289.5,57.0,3.7,17.95,108.0,43.25,31.81
2018,8,11,18,30,212.0,43.0,3.7,17.6,67.0,32.95,21.93
2018,8,11,18,45,132.5,27.5,3.65,17.2,40.0,21.29,4.5
2018,8,11,19,0,53.0,12.0,3.6,16.8,13.0,10.24,0.0
2018,8,11,19,15,26.5,6.0,3.6,16.6,6.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,12,5,15,10.0,3.5,2.25,14.45,3.5,0.0,0.0
2018,8,12,5,30,20.0,7.0,2.2,14.7,7.0,19.55,0.0
2018,8,12,5,45,70.5,22.5,2.2,14.9,29.0,98.96,13.57
2018,8,12,6,0,121.0,38.0,2.2,15.1,51.0,169.9,131.89
2018,8,12,6,15,179.5,57.5,2.1,15.35,88.5,244.6,200.43
2018,8,12,6,30,238.0,77.0,2.0,15.6,126.0,321.72,266.84
2018,8,12,6,45,281.0,93.5,1.9,15.85,167.5,383.17,318.11
2018,8,12,7,0,324.0,110.0,1.8,16.1,209.0,466.35,383.75
2018,8,12,7,15,323.5,127.5,1.75,16.5,241.5,472.29,387.02
2018,8,12,7,30,323.0,145.0,1.7,16.9,274.0,496.71,403.89
2018,8,12,7,45,321.0,166.5,1.65,17.3,309.5,523.48,421.59
2018,8,12,8,0,319.0,188.0,1.6,17.7,345.0,548.31,437.3
2018,8,12,8,15,312.0,210.5,1.6,18.05,377.5,567.5,448.71
2018,8,12,8,30,305.0,233.0,1.6,18.4,410.0,584.6,458.47
2018,8,12,8,45,401.0,227.0,1.6,18.75,479.0,691.3,535.06
2018,8,12,9,0,497.0,221.0,1.6,19.1,548.0,775.92,593.14
2018,8,12,9,15,573.5,208.0,1.7,19.4,608.5,830.77,630.43
2018,8,12,9,30,650.0,195.0,1.8,19.7,669.0,892.29,670.79
2018,8,12,9,45,656.0,199.5,1.85,20.0,698.0,890.51,667.38
2018,8,12,10,0,662.0,204.0,1.9,20.3,727.0,885.6,662.71
2018,8,12,10,15,573.0,251.5,2.0,20.45,716.5,829.57,622.33
2018,8,12,10,30,484.0,299.0,2.1,20.6,706.0,769.76,578.96
2018,8,12,10,45,444.0,320.5,2.25,20.75,701.5,733.89,553.32
2018,8,12,11,0,404.0,342.0,2.4,20.9,697.0,697.21,526.62
2018,8,12,11,15,377.5,349.5,2.5,20.95,686.0,659.16,499.13
2018,8,12,11,30,351.0,357.0,2.6,21.0,675.0,612.32,465.26
2018,8,12,11,45,285.5,378.5,2.7,21.05,638.5,558.93,425.24
2018,8,12,12,0,220.0,400.0,2.8,21.1,602.0,508.56,387.13
2018,8,12,12,15,251.5,389.0,2.9,21.0,620.0,501.66,382.63
2018,8,12,12,30,283.0,378.0,3.0,20.9,638.0,491.95,375.51
2018,8,12,12,45,321.5,363.0,3.15,20.85,656.0,480.41,366.71
2018,8,12,13,0,360.0,348.0,3.3,20.8,674.0,462.84,352.82
2018,8,12,13,15,402.5,331.5,3.35,20.65,690.5,443.55,336.82
2018,8,12,13,30,445.0,315.0,3.4,20.5,707.0,420.12,316.74
2018,8,12,13,45,496.5,284.5,3.5,20.4,711.5,386.53,287.82
2018,8,12,14,0,548.0,254.0,3.6,20.3,716.0,344.81,251.37
2018,8,12,14,15,673.0,197.0,3.65,20.1,744.5,302.75,211.1
2018,8,12,14,30,798.0,140.0,3.7,19.9,773.0,254.57,164.81
2018,8,12,14,45,791.5,135.5,3.75,19.75,739.5,201.24,121.89
2018,8,12,15,0,785.0,131.0,3.8,19.6,706.0,148.79,86.53
2018,8,12,15,15,770.5,128.5,3.8,19.6,666.0,98.42,66.63
2018,8,12,15,30,756.0,126.0,3.8,19.6,626.0,87.97,69.72
2018,8,12,15,45,740.5,120.5,3.85,19.2,582.0,86.2,68.52
2018,8,12,16,0,725.0,115.0,3.9,18.8,538.0,76.62,60.64
2018,8,12,16,15,703.0,110.5,3.9,18.55,491.0,75.33,59.8
2018,8,12,16,30,681.0,106.0,3.9,18.3,444.0,73.95,58.87
2018,8,12,16,45,651.0,100.0,3.9,18.1,394.5,71.31,56.83
2018,8,12,17,0,621.0,94.0,3.9,17.9,345.0,68.54,54.64
2018,8,12,17,15,578.5,87.5,3.9,17.6,295.5,65.14,51.86
2018,8,12,17,30,536.0,81.0,3.9,17.3,246.0,61.64,48.9
2018,8,12,17,45,477.0,72.0,3.85,17.0,198.5,55.89,43.81
2018,8,12,18,0,418.0,63.0,3.8,16.7,151.0,49.99,38.39
2018,8,12,18,15,333.0,51.5,3.75,16.4,109.5,39.43,28.67
2018,8,12,18,30,248.0,40.0,3.7,16.1,68.0,30.84,20.15
2018,8,12,18,45,148.0,25.0,3.6,15.8,39.5,19.42,1.5
2018,8,12,19,0,48.0,10.0,3.5,15.5,11.0,8.54,0.0
2018,8,12,19,15,24.0,5.0,3.45,15.35,5.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,13,5,15,13.5,4.0,2.7,13.55,4.0,0.0,0.0
2018,8,13,5,30,27.0,8.0,2.8,13.8,8.0,25.14,0.0
2018,8,13,5,45,93.0,24.0,2.85,14.05,32.5,118.85,1.33
2018,8,13,6,0,159.0,40.0,2.9,14.3,57.0,204.56,159.27
2018,8,13,6,15,170.0,49.5,2.9,14.6,76.5,222.25,182.95
2018,8,13,6,30,181.0,59.0,2.9,14.9,96.0,243.88,204.06
2018,8,13,6,45,90.5,64.0,2.9,15.15,82.5,155.96,129.75
2018,8,13,7,0,0.0,69.0,2.9,15.4,69.0,58.75,44.47
2018,8,13,7,15,0.0,75.5,2.9,15.65,75.5,63.75,48.71
2018,8,13,7,30,0.0,82.0,2.9,15.9,82.0,69.01,52.98
2018,8,13,7,45,0.0,97.5,2.9,16.2,97.5,83.15,64.59
2018,8,13,8,0,0.0,113.0,2.9,16.5,113.0,97.2,75.98
2018,8,13,8,15,1.0,136.5,2.9,16.7,137.0,120.0,94.5
2018,8,13,8,30,2.0,160.0,2.9,16.9,161.0,142.69,112.69
2018,8,13,8,45,7.5,188.5,2.85,17.1,193.5,174.66,138.35
2018,8,13,9,0,13.0,217.0,2.8,17.3,226.0,206.39,163.42
2018,8,13,9,15,15.0,231.0,2.85,17.45,241.5,219.97,173.71
2018,8,13,9,30,17.0,245.0,2.9,17.6,257.0,233.4,183.87
2018,8,13,9,45,16.5,252.5,2.9,17.75,265.0,238.0,186.92
2018,8,13,10,0,16.0,260.0,2.9,17.9,273.0,242.61,190.02
2018,8,13,10,15,19.5,282.0,2.95,18.0,298.0,264.34,206.69
2018,8,13,10,30,23.0,304.0,3.0,18.1,323.0,285.53,222.78
2018,8,13,10,45,27.0,324.0,3.0,18.2,347.0,318.86,248.06
2018,8,13,11,0,31.0,344.0,3.0,18.3,371.0,336.25,260.93
2018,8,13,11,15,116.5,331.5,3.05,18.35,436.0,402.54,313.62
2018,8,13,11,30,202.0,319.0,3.1,18.4,501.0,458.23,356.99
2018,8,13,11,45,175.0,329.0,3.15,18.45,488.0,424.75,330.43
2018,8,13,12,0,148.0,339.0,3.2,18.5,475.0,400.69,311.24
2018,8,13,12,15,184.0,339.0,3.25,18.5,508.0,414.62,321.98
2018,8,13,12,30,220.0,339.0,3.3,18.5,541.0,420.72,326.34
2018,8,13,12,45,260.5,321.5,3.4,18.5,558.5,412.24,319.58
2018,8,13,13,0,301.0,304.0,3.5,18.5,576.0,400.24,309.6
2018,8,13,13,15,267.0,306.0,3.55,18.45,544.5,362.76,279.62
2018,8,13,13,30,233.0,308.0,3.6,18.4,513.0,328.47,252.15
2018,8,13,13,45,328.0,273.0,3.7,18.35,553.0,314.48,238.34
2018,8,13,14,0,423.0,238.0,3.8,18.3,593.0,296.32,219.39
2018,8,13,14,15,613.0,189.0,3.85,18.25,683.5,279.9,196.93
2018,8,13,14,30,803.0,140.0,3.9,18.2,774.0,253.24,164.59
2018,8,13,14,45,795.5,135.5,3.95,18.1,740.0,199.42,121.19
2018,8,13,15,0,788.0,131.0,4.0,18.0,706.0,146.59,85.86
2018,8,13,15,15,773.5,128.0,4.0,18.0,665.5,95.7,66.56
2018,8,13,15,30,759.0,125.0,4.0,18.0,625.0,87.54,69.82
2018,8,13,15,45,655.5,132.5,4.05,17.75,542.5,84.24,67.26
2018,8,13,16,0,552.0,140.0,4.1,17.5,460.0,89.92,72.43
2018,8,13,16,15,457.5,142.5,4.1,17.3,392.0,94.02,76.26
2018,8,13,16,30,363.0,145.0,4.1,17.1,324.0,95.91,78.22
2018,8,13,16,45,363.0,135.0,4.05,16.9,297.5,91.34,74.56
2018,8,13,17,0,363.0,125.0,4.0,16.7,271.0,86.43,70.57
2018,8,13,17,15,342.0,112.0,4.0,16.4,234.0,78.95,64.26
2018,8,13,17,30,321.0,99.0,4.0,16.1,197.0,71.1,57.48
2018,8,13,17,45,256.0,82.0,3.95,15.8,150.5,61.83,49.25
2018,8,13,18,0,191.0,65.0,3.9,15.5,104.0,49.54,38.15
2018,8,13,18,15,164.0,49.5,3.85,15.3,76.5,38.25,27.72
2018,8,13,18,30,137.0,34.0,3.8,15.1,49.0,26.66,16.57
2018,8,13,18,45,83.5,21.0,3.75,14.85,28.5,16.59,0.0
2018,8,13,19,0,30.0,8.0,3.7,14.6,8.0,6.83,0.0
2018,8,13,19,15,15.0,4.0,3.6,14.5,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,5,15,4.5,2.5,3.05,14.2,2.5,0.0,0.0
2018,8,14,5,30,9.0,5.0,3.1,14.4,5.0,10.37,0.0
2018,8,14,5,45,35.0,19.0,3.2,14.6,22.0,55.37,0.0
2018,8,14,6,0,61.0,33.0,3.3,14.8,39.0,99.66,74.43
2018,8,14,6,15,69.5,49.0,3.35,15.0,60.0,126.05,101.36
2018,8,14,6,30,78.0,65.0,3.4,15.2,81.0,152.12,125.11
2018,8,14,6,45,39.0,76.5,3.45,15.45,84.5,114.83,93.3
2018,8,14,7,0,0.0,88.0,3.5,15.7,88.0,80.25,62.65
2018,8,14,7,15,0.0,98.0,3.5,15.95,98.0,87.83,68.96
2018,8,14,7,30,0.0,108.0,3.5,16.2,108.0,95.76,75.38
2018,8,14,7,45,0.0,117.0,3.45,16.45,117.0,102.87,81.0
2018,8,14,8,0,0.0,126.0,3.4,16.7,126.0,110.17,86.68
2018,8,14,8,15,1.0,142.0,3.4,16.9,142.5,125.52,99.01
2018,8,14,8,30,2.0,158.0,3.4,17.1,159.0,140.78,111.11
2018,8,14,8,45,3.0,170.5,3.4,17.25,172.5,152.51,120.25
2018,8,14,9,0,4.0,183.0,3.4,17.4,186.0,164.19,129.3
2018,8,14,9,15,7.0,201.0,3.4,17.6,206.0,183.03,144.1
2018,8,14,9,30,10.0,219.0,3.4,17.8,226.0,201.64,158.57
2018,8,14,9,45,11.5,233.0,3.4,17.95,241.5,214.74,168.54
2018,8,14,10,0,13.0,247.0,3.4,18.1,257.0,227.63,178.29
2018,8,14,10,15,15.5,264.5,3.4,18.2,277.0,244.43,191.14
2018,8,14,10,30,18.0,282.0,3.4,18.3,297.0,260.82,203.59
2018,8,14,10,45,19.0,295.0,3.4,18.4,311.0,271.35,211.39
2018,8,14,11,0,20.0,308.0,3.4,18.5,325.0,281.56,218.94
2018,8,14,11,15,20.0,310.0,3.45,18.55,327.5,280.93,218.19
2018,8,14,11,30,20.0,312.0,3.5,18.6,330.0,280.25,217.46
2018,8,14,11,45,24.0,332.5,3.55,18.65,354.5,304.77,236.23
2018,8,14,12,0,28.0,353.0,3.6,18.7,379.0,319.95,247.68
2018,8,14,12,15,30.0,360.0,3.65,18.7,387.5,321.35,248.63
2018,8,14,12,30,32.0,367.0,3.7,18.7,396.0,322.16,249.19
2018,8,14,12,45,33.5,366.5,3.7,18.7,397.0,316.27,244.59
2018,8,14,13,0,35.0,366.0,3.7,18.7,398.0,310.15,239.82
2018,8,14,13,15,39.5,368.5,3.75,18.7,404.0,307.4,237.65
2018,8,14,13,30,44.0,371.0,3.8,18.7,410.0,303.88,234.81
2018,8,14,13,45,164.5,324.5,3.85,18.65,463.5,302.52,231.67
2018,8,14,14,0,285.0,278.0,3.9,18.6,517.0,285.35,214.16
2018,8,14,14,15,499.5,223.5,3.95,18.5,624.0,275.21,196.85
2018,8,14,14,30,714.0,169.0,4.0,18.4,731.0,245.08,161.58
2018,8,14,14,45,676.0,167.5,4.0,18.35,680.5,192.68,120.97
2018,8,14,15,0,638.0,166.0,4.0,18.3,630.0,144.84,90.22
2018,8,14,15,15,653.0,154.5,4.0,18.3,605.5,97.17,77.7
2018,8,14,15,30,668.0,143.0,4.0,18.3,581.0,88.53,70.59
2018,8,14,15,45,683.0,134.0,4.0,18.05,554.5,85.86,68.59
2018,8,14,16,0,698.0,125.0,4.0,17.8,528.0,82.83,66.26
2018,8,14,16,15,625.5,126.0,4.0,17.6,463.0,84.73,68.18
2018,8,14,16,30,553.0,127.0,4.0,17.4,398.0,87.04,70.47
2018,8,14,16,45,547.5,114.5,3.95,17.2,358.0,80.68,65.23
2018,8,14,17,0,542.0,102.0,3.9,17.0,318.0,73.84,59.5
2018,8,14,17,15,504.5,93.0,3.9,16.75,271.5,68.9,55.36
2018,8,14,17,30,467.0,84.0,3.9,16.5,225.0,62.1,49.46
2018,8,14,17,45,361.5,71.0,3.85,16.2,167.5,52.8,41.2
2018,8,14,18,0,256.0,58.0,3.8,15.9,110.0,43.39,32.65
2018,8,14,18,15,209.0,45.5,3.7,15.65,80.0,34.49,24.37
2018,8,14,18,30,162.0,33.0,3.6,15.4,50.0,25.34,15.25
2018,8,14,18,45,86.0,18.5,3.5,15.2,27.0,14.34,0.0
2018,8,14,19,0,10.0,4.0,3.4,15.0,4.0,3.41,0.0
2018,8,14,19,15,5.0,2.0,3.35,14.9,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,15,5,15,11.0,3.5,2.65,14.7,3.5,0.0,0.0
2018,8,15,5,30,22.0,7.0,2.7,14.9,7.0,20.87,0.0
2018,8,15,5,45,77.5,21.0,2.8,15.15,27.5,100.32,0.0
2018,8,15,6,0,133.0,35.0,2.9,15.4,48.0,175.17,133.14
2018,8,15,6,15,142.5,47.0,2.95,15.6,68.5,196.7,160.5
2018,8,15,6,30,152.0,59.0,3.0,15.8,89.0,220.45,183.2
2018,8,15,6,45,76.5,76.5,3.05,16.05,91.5,162.97,134.47
2018,8,15,7,0,1.0,94.0,3.1,16.3,94.0,88.65,69.55
2018,8,15,7,15,2.0,109.0,3.05,16.55,109.5,102.47,81.15
2018,8,15,7,30,3.0,124.0,3.0,16.8,125.0,116.35,92.49
2018,8,15,7,45,5.0,141.0,2.95,17.05,143.0,133.43,106.32
2018,8,15,8,0,7.0,158.0,2.9,17.3,161.0,150.45,119.88
2018,8,15,8,15,15.5,183.5,2.85,17.5,192.0,182.85,146.06
2018,8,15,8,30,24.0,209.0,2.8,17.7,223.0,215.0,171.59
2018,8,15,8,45,29.0,230.5,2.75,17.9,248.5,258.68,205.67
2018,8,15,9,0,34.0,252.0,2.7,18.1,274.0,283.19,224.17
2018,8,15,9,15,56.5,284.5,2.7,18.3,324.0,336.68,265.66
2018,8,15,9,30,79.0,317.0,2.7,18.5,374.0,388.8,305.2
2018,8,15,9,45,97.5,342.5,2.7,18.65,416.5,427.76,334.08
2018,8,15,10,0,116.0,368.0,2.7,18.8,459.0,484.11,375.38
2018,8,15,10,15,124.5,384.5,2.8,18.9,485.5,499.71,386.17
2018,8,15,10,30,133.0,401.0,2.9,19.0,512.0,513.82,396.05
2018,8,15,10,45,128.5,411.5,2.95,19.1,521.0,508.85,391.47
2018,8,15,11,0,124.0,422.0,3.0,19.2,530.0,503.2,386.54
2018,8,15,11,15,131.5,431.5,3.05,19.2,548.0,505.92,388.32
2018,8,15,11,30,139.0,441.0,3.1,19.2,566.0,507.17,388.97
2018,8,15,11,45,164.5,445.0,3.2,19.2,594.0,515.84,395.61
2018,8,15,12,0,190.0,449.0,3.3,19.2,622.0,521.74,400.03
2018,8,15,12,15,247.0,432.0,3.35,19.2,657.0,531.26,407.46
2018,8,15,12,30,304.0,415.0,3.4,19.2,692.0,531.75,407.77
2018,8,15,12,45,513.0,307.0,3.45,19.2,770.0,546.15,419.4
2018,8,15,13,0,722.0,199.0,3.5,19.2,848.0,539.33,412.96
2018,8,15,13,15,795.0,159.0,3.55,19.2,862.5,502.43,381.54
2018,8,15,13,30,868.0,119.0,3.6,19.2,877.0,460.28,344.36
2018,8,15,13,45,864.0,117.0,3.6,19.15,855.0,407.34,298.17
2018,8,15,14,0,860.0,115.0,3.6,19.1,833.0,354.03,250.87
2018,8,15,14,15,853.5,113.0,3.65,19.05,804.5,299.9,202.84
2018,8,15,14,30,847.0,111.0,3.7,19.0,776.0,246.05,156.24
2018,8,15,14,45,838.0,109.0,3.7,18.95,741.5,192.33,113.59
2018,8,15,15,0,829.0,107.0,3.7,18.9,707.0,139.55,79.98
2018,8,15,15,15,815.5,104.5,3.7,18.9,666.5,76.73,60.18
2018,8,15,15,30,802.0,102.0,3.7,18.9,626.0,73.73,57.83
2018,8,15,15,45,786.0,98.5,3.7,18.75,581.5,72.66,57.12
2018,8,15,16,0,770.0,95.0,3.7,18.6,537.0,71.5,56.34
2018,8,15,16,15,749.0,91.5,3.65,18.4,489.5,70.17,55.43
2018,8,15,16,30,728.0,88.0,3.6,18.2,442.0,68.77,54.45
2018,8,15,16,45,698.0,84.0,3.6,18.05,392.5,61.16,48.04
2018,8,15,17,0,668.0,80.0,3.6,17.9,343.0,59.33,46.62
2018,8,15,17,15,626.0,74.5,3.55,17.6,293.0,56.22,44.06
2018,8,15,17,30,584.0,69.0,3.5,17.3,243.0,53.05,41.34
2018,8,15,17,45,523.5,61.5,3.45,17.0,194.5,48.09,36.91
2018,8,15,18,0,463.0,54.0,3.4,16.7,146.0,43.05,32.22
2018,8,15,18,15,372.0,44.0,3.3,16.45,104.0,35.65,25.22
2018,8,15,18,30,281.0,34.0,3.2,16.2,62.0,28.13,17.21
2018,8,15,18,45,168.5,21.5,3.1,15.95,35.5,16.8,0.0
2018,8,15,19,0,56.0,9.0,3.0,15.7,9.0,7.68,0.0
2018,8,15,19,15,28.0,4.5,3.0,15.55,4.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,16,5,15,24.0,4.0,2.0,13.85,4.0,0.0,0.0
2018,8,16,5,30,48.0,8.0,2.1,14.2,8.0,39.3,0.0
2018,8,16,5,45,152.5,21.0,2.2,14.6,33.5,164.34,0.0
2018,8,16,6,0,257.0,34.0,2.3,15.0,59.0,285.86,216.69
2018,8,16,6,15,348.5,45.0,2.35,15.3,100.5,379.83,309.47
2018,8,16,6,30,440.0,56.0,2.4,15.6,142.0,481.3,395.1
2018,8,16,6,45,503.0,63.5,2.4,15.9,190.0,558.55,457.68
2018,8,16,7,0,566.0,71.0,2.4,16.2,238.0,637.45,518.41
2018,8,16,7,15,458.0,91.0,2.4,16.45,243.0,566.94,463.33
2018,8,16,7,30,350.0,111.0,2.4,16.7,248.0,499.12,409.24
2018,8,16,7,45,216.5,149.5,2.4,16.95,238.0,400.68,327.7
2018,8,16,8,0,83.0,188.0,2.4,17.2,228.0,276.93,224.43
2018,8,16,8,15,189.5,194.5,2.35,17.45,299.0,404.88,328.14
2018,8,16,8,30,296.0,201.0,2.3,17.7,370.0,536.07,428.79
2018,8,16,8,45,189.5,240.5,2.3,17.95,352.0,451.24,358.82
2018,8,16,9,0,83.0,280.0,2.3,18.2,334.0,364.14,287.49
2018,8,16,9,15,84.0,301.5,2.25,18.4,359.0,383.18,301.24
2018,8,16,9,30,85.0,323.0,2.2,18.6,384.0,401.4,313.78
2018,8,16,9,45,116.5,343.5,2.15,18.85,432.0,467.25,362.62
2018,8,16,10,0,148.0,364.0,2.1,19.1,480.0,510.47,393.65
2018,8,16,10,15,237.5,361.5,2.1,19.25,555.5,599.9,459.64
2018,8,16,10,30,327.0,359.0,2.1,19.4,631.0,665.96,507.15
2018,8,16,10,45,499.0,292.0,2.15,19.6,720.0,752.77,570.85
2018,8,16,11,0,671.0,225.0,2.2,19.8,809.0,819.56,618.97
2018,8,16,11,15,781.5,172.0,2.25,19.9,864.0,827.14,624.54
2018,8,16,11,30,892.0,119.0,2.3,20.0,919.0,825.69,623.25
2018,8,16,11,45,894.0,119.0,2.4,20.1,926.5,789.5,598.56
2018,8,16,12,0,896.0,119.0,2.5,20.2,934.0,750.76,571.21
2018,8,16,12,15,896.5,119.0,2.6,20.2,934.5,708.66,540.16
2018,8,16,12,30,897.0,119.0,2.7,20.2,935.0,664.5,506.77
2018,8,16,12,45,897.0,117.5,2.75,20.2,927.5,617.05,469.82
2018,8,16,13,0,897.0,116.0,2.8,20.2,920.0,568.01,430.6
2018,8,16,13,15,893.5,115.5,2.9,20.15,905.0,516.64,388.63
2018,8,16,13,30,890.0,115.0,3.0,20.1,890.0,464.38,344.64
2018,8,16,13,45,885.0,114.0,3.05,20.05,867.5,410.54,298.12
2018,8,16,14,0,880.0,113.0,3.1,20.0,845.0,356.38,250.44
2018,8,16,14,15,873.0,111.0,3.1,19.85,815.5,300.94,201.69
2018,8,16,14,30,866.0,109.0,3.1,19.7,786.0,245.83,154.47
2018,8,16,14,45,856.5,106.5,3.15,19.6,750.5,190.6,111.21
2018,8,16,15,0,847.0,104.0,3.2,19.5,715.0,136.4,77.49
2018,8,16,15,15,833.5,102.0,3.2,19.5,674.0,83.85,66.07
2018,8,16,15,30,820.0,100.0,3.2,19.5,633.0,72.92,57.0
2018,8,16,15,45,803.0,97.0,3.25,19.2,587.5,72.09,56.54
2018,8,16,16,0,786.0,94.0,3.3,18.9,542.0,71.2,56.02
2018,8,16,16,15,763.5,90.5,3.25,18.7,493.5,69.8,55.05
2018,8,16,16,30,741.0,87.0,3.2,18.5,445.0,68.33,54.01
2018,8,16,16,45,710.0,83.0,3.2,18.35,394.5,60.73,47.62
2018,8,16,17,0,679.0,79.0,3.2,18.2,344.0,58.84,46.15
2018,8,16,17,15,635.0,73.5,3.15,17.9,293.0,55.67,43.52
2018,8,16,17,30,591.0,68.0,3.1,17.6,242.0,52.44,40.75
2018,8,16,17,45,527.0,61.0,3.05,17.3,193.0,47.83,36.62
2018,8,16,18,0,463.0,54.0,3.0,17.0,144.0,43.18,32.26
2018,8,16,18,15,368.5,44.0,2.95,16.7,102.0,35.77,25.24
2018,8,16,18,30,274.0,34.0,2.9,16.4,60.0,28.26,16.94
2018,8,16,18,45,162.5,21.0,2.8,16.1,34.0,16.41,0.0
2018,8,16,19,0,51.0,8.0,2.7,15.8,8.0,6.83,0.0
2018,8,16,19,15,25.5,4.0,2.7,15.7,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,17,5,15,18.5,3.5,1.7,13.85,3.5,0.0,0.0
2018,8,17,5,30,37.0,7.0,1.8,14.2,7.0,30.98,0.0
2018,8,17,5,45,81.0,15.5,1.85,14.5,21.5,101.35,0.0
2018,8,17,6,0,125.0,24.0,1.9,14.8,36.0,164.99,122.4
2018,8,17,6,15,121.0,29.5,1.85,15.15,47.0,166.68,135.21
2018,8,17,6,30,117.0,35.0,1.8,15.5,58.0,151.8,125.69
2018,8,17,6,45,58.5,41.5,1.7,15.85,53.0,98.04,79.81
2018,8,17,7,0,0.0,48.0,1.6,16.2,48.0,39.69,28.21
2018,8,17,7,15,0.0,54.5,1.55,16.55,54.5,45.1,32.8
2018,8,17,7,30,0.0,61.0,1.5,16.9,61.0,50.52,37.25
2018,8,17,7,45,0.0,72.5,1.5,17.25,72.5,60.13,45.13
2018,8,17,8,0,0.0,84.0,1.5,17.6,84.0,69.78,52.93
2018,8,17,8,15,4.0,119.0,1.45,17.95,121.5,106.1,82.78
2018,8,17,8,30,8.0,154.0,1.4,18.3,159.0,142.98,112.44
2018,8,17,8,45,17.0,194.5,1.4,18.6,205.5,190.43,150.18
2018,8,17,9,0,26.0,235.0,1.4,18.9,252.0,256.45,201.49
2018,8,17,9,15,29.0,254.0,1.45,19.2,274.0,275.96,215.65
2018,8,17,9,30,32.0,273.0,1.5,19.5,296.0,294.92,229.46
2018,8,17,9,45,55.5,309.5,1.5,19.8,352.0,351.63,272.34
2018,8,17,10,0,79.0,346.0,1.5,20.1,408.0,406.43,312.63
2018,8,17,10,15,122.5,372.0,1.55,20.35,472.0,484.73,369.98
2018,8,17,10,30,166.0,398.0,1.6,20.6,536.0,540.64,409.89
2018,8,17,10,45,185.0,409.0,1.65,20.85,566.5,556.24,420.17
2018,8,17,11,0,204.0,420.0,1.7,21.1,597.0,569.63,429.13
2018,8,17,11,15,186.5,429.0,1.8,21.2,593.0,548.56,413.26
2018,8,17,11,30,169.0,438.0,1.9,21.3,589.0,527.58,397.65
2018,8,17,11,45,170.5,443.0,1.95,21.45,596.5,517.75,390.18
2018,8,17,12,0,172.0,448.0,2.0,21.6,604.0,507.0,381.93
2018,8,17,12,15,186.0,447.5,2.05,21.6,616.0,499.34,376.3
2018,8,17,12,30,200.0,447.0,2.1,21.6,628.0,489.98,369.24
2018,8,17,12,45,199.5,442.5,2.2,21.65,622.0,467.58,352.51
2018,8,17,13,0,199.0,438.0,2.3,21.7,616.0,445.08,335.52
2018,8,17,13,15,188.5,431.0,2.35,21.65,597.0,416.08,313.55
2018,8,17,13,30,178.0,424.0,2.4,21.6,578.0,388.22,292.26
2018,8,17,13,45,234.5,386.5,2.5,21.6,584.0,357.7,267.69
2018,8,17,14,0,291.0,349.0,2.6,21.6,590.0,329.66,243.69
2018,8,17,14,15,407.0,290.5,2.6,21.5,614.5,289.19,207.12
2018,8,17,14,30,523.0,232.0,2.6,21.4,639.0,245.18,166.7
2018,8,17,14,45,575.5,200.5,2.65,21.3,629.5,193.34,124.46
2018,8,17,15,0,628.0,169.0,2.7,21.2,620.0,139.34,86.97
2018,8,17,15,15,690.5,146.0,2.7,21.2,615.0,88.79,69.77
2018,8,17,15,30,753.0,123.0,2.7,21.2,610.0,86.82,68.35
2018,8,17,15,45,685.5,131.0,2.7,20.9,549.5,84.63,66.78
2018,8,17,16,0,618.0,139.0,2.7,20.6,489.0,91.27,72.72
2018,8,17,16,15,554.0,139.0,2.65,20.3,431.5,93.24,74.72
2018,8,17,16,30,490.0,139.0,2.6,20.0,374.0,94.47,76.12
2018,8,17,16,45,485.5,124.5,2.6,19.75,335.0,86.6,69.68
2018,8,17,17,0,481.0,110.0,2.6,19.5,296.0,78.27,62.75
2018,8,17,17,15,470.0,96.5,2.5,19.1,256.0,70.09,55.87
2018,8,17,17,30,459.0,83.0,2.4,18.7,216.0,61.49,48.47
2018,8,17,17,45,404.5,71.0,2.3,18.3,171.0,53.25,41.19
2018,8,17,18,0,350.0,59.0,2.2,17.9,126.0,44.77,33.48
2018,8,17,18,15,269.5,46.0,2.15,17.5,88.0,35.22,24.61
2018,8,17,18,30,189.0,33.0,2.1,17.1,50.0,25.48,14.27
2018,8,17,18,45,108.5,19.5,2.0,16.65,28.0,16.64,0.0
2018,8,17,19,0,28.0,6.0,1.9,16.2,6.0,5.12,0.0
2018,8,17,19,15,14.0,3.0,1.95,16.05,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,18,5,15,16.0,3.5,1.7,13.7,3.5,0.0,0.0
2018,8,18,5,30,32.0,7.0,1.7,14.1,7.0,5.97,0.0
2018,8,18,5,45,116.0,21.5,1.7,14.5,30.5,101.12,0.0
2018,8,18,6,0,200.0,36.0,1.7,14.9,54.0,248.04,182.23
2018,8,18,6,15,211.0,50.0,1.65,15.25,80.0,276.78,224.25
2018,8,18,6,30,222.0,64.0,1.6,15.6,106.0,288.3,238.34
2018,8,18,6,45,215.5,84.5,1.55,15.95,136.0,313.93,260.4
2018,8,18,7,0,209.0,105.0,1.5,16.3,166.0,337.45,279.14
2018,8,18,7,15,202.5,128.0,1.45,16.75,196.5,362.77,297.99
2018,8,18,7,30,196.0,151.0,1.4,17.2,227.0,366.11,299.11
2018,8,18,7,45,184.0,175.0,1.35,17.6,254.0,383.13,310.24
2018,8,18,8,0,172.0,199.0,1.3,18.0,281.0,398.35,319.55
2018,8,18,8,15,153.0,222.5,1.3,18.4,301.5,404.4,321.62
2018,8,18,8,30,134.0,246.0,1.3,18.8,322.0,408.86,322.53
2018,8,18,8,45,133.0,268.0,1.25,19.15,348.5,427.98,334.97
2018,8,18,9,0,132.0,290.0,1.2,19.5,375.0,445.98,346.3
2018,8,18,9,15,135.0,310.0,1.25,19.85,402.0,464.48,358.5
2018,8,18,9,30,138.0,330.0,1.3,20.2,429.0,481.83,369.77
2018,8,18,9,45,134.0,346.5,1.35,20.55,446.5,487.35,372.26
2018,8,18,10,0,130.0,363.0,1.4,20.9,464.0,491.93,374.21
2018,8,18,10,15,165.5,370.0,1.45,21.15,503.5,522.77,396.54
2018,8,18,10,30,201.0,377.0,1.5,21.4,543.0,551.4,416.8
2018,8,18,10,45,252.5,364.0,1.55,21.65,578.5,586.77,442.05
2018,8,18,11,0,304.0,351.0,1.6,21.9,614.0,602.75,453.51
2018,8,18,11,15,230.5,377.5,1.7,22.0,579.0,548.21,412.61
2018,8,18,11,30,157.0,404.0,1.8,22.1,544.0,487.59,367.54
2018,8,18,11,45,140.0,422.5,1.9,22.15,548.0,476.81,359.4
2018,8,18,12,0,123.0,441.0,2.0,22.2,552.0,465.88,350.87
2018,8,18,12,15,186.5,419.5,2.1,22.15,588.0,476.74,359.87
2018,8,18,12,30,250.0,398.0,2.2,22.1,624.0,482.48,364.49
2018,8,18,12,45,221.0,405.5,2.3,22.05,604.0,451.69,341.11
2018,8,18,13,0,192.0,413.0,2.4,22.0,584.0,422.86,319.28
2018,8,18,13,15,187.0,405.0,2.45,21.9,569.0,396.78,299.41
2018,8,18,13,30,182.0,397.0,2.5,21.8,554.0,371.33,279.76
2018,8,18,13,45,293.5,345.0,2.6,21.65,591.0,351.13,261.83
2018,8,18,14,0,405.0,293.0,2.7,21.5,628.0,319.54,233.12
2018,8,18,14,15,602.5,224.0,2.75,21.35,702.0,290.78,201.54
2018,8,18,14,30,800.0,155.0,2.8,21.2,776.0,250.12,159.19
2018,8,18,14,45,786.0,152.5,2.85,21.0,739.0,196.57,118.58
2018,8,18,15,0,772.0,150.0,2.9,20.8,702.0,135.85,80.76
2018,8,18,15,15,756.0,146.5,2.9,20.8,660.5,90.63,71.46
2018,8,18,15,30,740.0,143.0,2.9,20.8,619.0,90.79,71.83
2018,8,18,15,45,717.0,139.0,2.9,20.4,572.5,90.46,71.89
2018,8,18,16,0,694.0,135.0,2.9,20.0,526.0,90.09,71.92
2018,8,18,16,15,666.0,129.5,2.9,19.7,477.0,88.57,70.94
2018,8,18,16,30,638.0,124.0,2.9,19.4,428.0,86.96,69.89
2018,8,18,16,45,602.0,116.5,2.85,19.15,377.0,83.68,67.35
2018,8,18,17,0,566.0,109.0,2.8,18.9,326.0,80.24,64.64
2018,8,18,17,15,484.5,100.5,2.75,18.55,266.5,73.02,58.57
2018,8,18,17,30,403.0,92.0,2.7,18.2,207.0,67.35,53.69
2018,8,18,17,45,317.5,76.0,2.65,17.85,155.0,56.25,43.87
2018,8,18,18,0,232.0,60.0,2.6,17.5,103.0,44.89,33.59
2018,8,18,18,15,168.0,43.5,2.55,17.15,69.5,32.98,22.64
2018,8,18,18,30,104.0,27.0,2.5,16.8,36.0,21.31,10.57
2018,8,18,18,45,66.0,16.5,2.45,16.45,21.0,14.08,0.0
2018,8,18,19,0,28.0,6.0,2.4,16.1,6.0,0.0,0.0
2018,8,18,19,15,14.0,3.0,2.4,15.95,3.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.3,13.45,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.4,13.8,2.0,1.71,0.0
2018,8,19,5,45,0.0,8.5,2.45,14.15,8.5,7.26,0.0
2018,8,19,6,0,0.0,15.0,2.5,14.5,15.0,12.35,3.5
2018,8,19,6,15,0.0,26.0,2.45,14.75,26.0,21.45,12.18
2018,8,19,6,30,0.0,37.0,2.4,15.0,37.0,30.57,20.26
2018,8,19,6,45,0.0,47.0,2.35,15.3,47.0,38.88,27.54
2018,8,19,7,0,0.0,57.0,2.3,15.6,57.0,47.2,34.7
2018,8,19,7,15,0.0,61.5,2.25,15.9,61.5,50.94,37.83
2018,8,19,7,30,0.0,66.0,2.2,16.2,66.0,54.7,40.88
2018,8,19,7,45,0.0,77.0,2.15,16.45,77.0,63.9,48.45
2018,8,19,8,0,0.0,88.0,2.1,16.7,88.0,73.53,56.28
2018,8,19,8,15,0.0,100.5,2.1,16.95,100.5,84.7,65.29
2018,8,19,8,30,0.0,113.0,2.1,17.2,113.0,95.83,74.17
2018,8,19,8,45,0.5,131.5,2.1,17.45,132.0,112.99,87.91
2018,8,19,9,0,1.0,150.0,2.1,17.7,151.0,130.07,101.42
2018,8,19,9,15,3.5,173.0,2.1,17.95,175.5,153.22,119.77
2018,8,19,9,30,6.0,196.0,2.1,18.2,200.0,176.17,137.72
2018,8,19,9,45,9.0,219.5,2.15,18.5,226.0,199.79,156.01
2018,8,19,10,0,12.0,243.0,2.2,18.8,252.0,223.03,173.81
2018,8,19,10,15,14.5,260.5,2.25,19.0,272.0,239.82,186.48
2018,8,19,10,30,17.0,278.0,2.3,19.2,292.0,256.21,198.79
2018,8,19,10,45,19.0,291.0,2.35,19.4,307.0,267.64,207.2
2018,8,19,11,0,21.0,304.0,2.4,19.6,322.0,278.68,215.31
2018,8,19,11,15,20.0,304.0,2.4,19.7,321.5,275.45,212.46
2018,8,19,11,30,19.0,304.0,2.4,19.8,321.0,272.28,209.75
2018,8,19,11,45,22.0,319.0,2.4,19.95,339.0,284.87,219.15
2018,8,19,12,0,25.0,334.0,2.4,20.1,357.0,301.18,231.29
2018,8,19,12,15,25.0,336.5,2.45,20.1,359.5,298.01,228.74
2018,8,19,12,30,25.0,339.0,2.5,20.1,362.0,294.66,226.15
2018,8,19,12,45,23.0,327.0,2.55,20.1,348.0,280.37,215.25
2018,8,19,13,0,21.0,315.0,2.6,20.1,334.0,266.74,204.87
2018,8,19,13,15,22.0,313.5,2.65,20.05,333.0,262.96,202.06
2018,8,19,13,30,23.0,312.0,2.7,20.0,332.0,258.97,199.05
2018,8,19,13,45,164.0,280.5,2.75,19.9,416.0,269.35,204.44
2018,8,19,14,0,305.0,249.0,2.8,19.8,500.0,259.78,191.92
2018,8,19,14,15,576.5,190.5,2.85,19.65,643.5,260.35,180.39
2018,8,19,14,30,848.0,132.0,2.9,19.5,787.0,240.83,150.97
2018,8,19,14,45,802.0,136.0,2.9,19.35,732.5,184.89,109.72
2018,8,19,15,0,756.0,140.0,2.9,19.2,678.0,134.36,81.61
2018,8,19,15,15,676.0,142.0,2.9,19.2,601.5,86.62,68.54
2018,8,19,15,30,596.0,144.0,2.9,19.2,525.0,88.93,70.74
2018,8,19,15,45,520.0,146.5,2.95,18.8,461.5,92.06,73.74
2018,8,19,16,0,444.0,149.0,3.0,18.4,398.0,96.82,78.16
2018,8,19,16,15,424.5,146.0,3.0,18.1,366.0,96.48,78.22
2018,8,19,16,30,405.0,143.0,3.0,17.8,334.0,96.09,78.24
2018,8,19,16,45,371.5,135.5,3.05,17.55,295.0,92.55,75.5
2018,8,19,17,0,338.0,128.0,3.1,17.3,256.0,88.85,72.58
2018,8,19,17,15,406.0,106.5,3.05,16.95,237.5,76.43,61.94
2018,8,19,17,30,474.0,85.0,3.0,16.6,219.0,63.12,50.31
2018,8,19,17,45,404.5,73.5,3.0,16.25,171.0,55.12,43.14
2018,8,19,18,0,335.0,62.0,3.0,15.9,123.0,46.95,35.58
2018,8,19,18,15,257.5,47.5,2.95,15.65,85.5,36.35,25.6
2018,8,19,18,30,180.0,33.0,2.9,15.4,48.0,25.51,13.13
2018,8,19,18,45,102.0,19.0,2.85,15.1,26.5,16.22,0.0
2018,8,19,19,0,24.0,5.0,2.8,14.8,5.0,0.0,0.0
2018,8,19,19,15,12.0,2.5,2.75,14.7,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,5,15,5.5,1.5,2.25,13.85,1.5,0.0,0.0
2018,8,20,5,30,11.0,3.0,2.3,14.0,3.0,0.0,0.0
2018,8,20,5,45,46.0,15.0,2.3,14.2,18.5,45.54,0.0
2018,8,20,6,0,81.0,27.0,2.3,14.4,34.0,121.18,83.94
2018,8,20,6,15,90.0,37.5,2.3,14.6,50.0,139.41,111.93
2018,8,20,6,30,99.0,48.0,2.3,14.8,66.0,159.48,131.47
2018,8,20,6,45,49.5,48.0,2.25,14.95,57.0,99.32,80.71
2018,8,20,7,0,0.0,48.0,2.2,15.1,48.0,39.69,28.34
2018,8,20,7,15,0.0,48.5,2.1,15.35,48.5,40.11,28.7
2018,8,20,7,30,0.0,49.0,2.0,15.6,49.0,40.53,28.97
2018,8,20,7,45,0.0,55.0,1.95,15.8,55.0,45.53,33.1
2018,8,20,8,0,0.0,61.0,1.9,16.0,61.0,50.55,37.18
2018,8,20,8,15,0.0,73.0,1.85,16.25,73.0,60.59,45.4
2018,8,20,8,30,0.0,85.0,1.8,16.5,85.0,70.65,53.56
2018,8,20,8,45,0.0,97.0,1.75,16.75,97.0,80.98,61.85
2018,8,20,9,0,0.0,109.0,1.7,17.0,109.0,91.59,70.29
