Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,9,15,0.5,128.5,1.75,17.2,129.0,109.38,84.56
2018,8,20,9,30,1.0,148.0,1.8,17.4,149.0,127.12,98.63
2018,8,20,9,45,2.5,163.0,1.8,17.65,165.0,141.66,110.02
2018,8,20,10,0,4.0,178.0,1.8,17.9,181.0,156.04,121.2
2018,8,20,10,15,6.5,196.5,1.85,18.05,201.5,174.27,135.45
2018,8,20,10,30,9.0,215.0,1.9,18.2,222.0,192.18,149.33
2018,8,20,10,45,10.5,230.5,1.95,18.35,239.0,206.17,160.02
2018,8,20,11,0,12.0,246.0,2.0,18.5,256.0,219.82,170.4
2018,8,20,11,15,12.5,250.0,2.05,18.55,261.0,222.29,172.13
2018,8,20,11,30,13.0,254.0,2.1,18.6,266.0,224.63,173.8
2018,8,20,11,45,14.5,269.5,2.15,18.65,282.5,237.29,183.5
2018,8,20,12,0,16.0,285.0,2.2,18.7,299.0,249.45,192.76
2018,8,20,12,15,16.0,284.0,2.25,18.7,298.0,246.5,190.4
2018,8,20,12,30,16.0,283.0,2.3,18.7,297.0,243.52,188.08
2018,8,20,12,45,15.5,277.5,2.4,18.65,291.0,236.61,182.8
2018,8,20,13,0,15.0,272.0,2.5,18.6,285.0,229.81,177.62
2018,8,20,13,15,13.0,250.0,2.55,18.55,261.0,209.55,161.94
2018,8,20,13,30,11.0,228.0,2.6,18.5,237.0,189.81,146.63
2018,8,20,13,45,149.0,202.0,2.65,18.45,324.5,201.11,152.89
2018,8,20,14,0,287.0,176.0,2.7,18.4,412.0,205.42,151.1
2018,8,20,14,15,354.0,165.0,2.75,18.25,445.0,192.98,136.71
2018,8,20,14,30,421.0,154.0,2.8,18.1,478.0,168.22,112.54
2018,8,20,14,45,211.0,157.0,2.85,17.95,319.5,130.11,91.64
2018,8,20,15,0,1.0,160.0,2.9,17.8,161.0,128.9,99.94
2018,8,20,15,15,33.0,159.5,2.9,17.8,180.5,121.29,98.39
2018,8,20,15,30,65.0,159.0,2.9,17.8,200.0,113.56,92.1
2018,8,20,15,45,66.5,159.0,2.95,17.4,198.5,121.32,99.14
2018,8,20,16,0,68.0,159.0,3.0,17.0,197.0,120.92,99.26
2018,8,20,16,15,57.0,160.5,3.0,16.75,190.5,121.01,99.77
2018,8,20,16,30,46.0,162.0,3.0,16.5,184.0,120.74,99.97
2018,8,20,16,45,235.5,136.0,3.05,16.25,227.0,96.31,79.17
2018,8,20,17,0,425.0,110.0,3.1,16.0,270.0,77.92,63.37
2018,8,20,17,15,435.0,96.0,3.1,15.65,238.0,69.63,56.27
2018,8,20,17,30,445.0,82.0,3.1,15.3,206.0,60.84,48.56
2018,8,20,17,45,337.0,71.5,3.1,15.0,154.0,53.29,41.72
2018,8,20,18,0,229.0,61.0,3.1,14.7,102.0,45.71,34.62
2018,8,20,18,15,141.5,43.5,3.0,14.5,66.0,33.64,23.3
2018,8,20,18,30,54.0,26.0,2.9,14.3,30.0,20.84,8.97
2018,8,20,18,45,31.0,14.5,2.85,14.15,16.5,12.38,0.0
2018,8,20,19,0,8.0,3.0,2.8,14.0,3.0,0.0,0.0
2018,8,20,19,15,4.0,1.5,2.75,13.95,1.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,5,15,1.0,1.0,2.05,14.05,1.0,0.0,0.0
2018,8,21,5,30,2.0,2.0,2.1,14.2,2.0,0.0,0.0
2018,8,21,5,45,10.0,13.0,2.2,14.4,13.5,18.21,0.0
2018,8,21,6,0,18.0,24.0,2.3,14.6,25.0,40.05,23.19
2018,8,21,6,15,33.0,43.5,2.3,14.75,48.5,77.96,59.82
2018,8,21,6,30,48.0,63.0,2.3,14.9,72.0,113.24,91.3
2018,8,21,6,45,47.0,83.0,2.3,15.1,94.0,135.01,110.33
2018,8,21,7,0,46.0,103.0,2.3,15.3,116.0,155.68,127.85
2018,8,21,7,15,34.0,118.5,2.25,15.5,129.0,159.11,130.07
2018,8,21,7,30,22.0,134.0,2.2,15.7,142.0,147.11,119.25
2018,8,21,7,45,17.5,148.0,2.15,15.9,155.0,154.36,124.61
2018,8,21,8,0,13.0,162.0,2.1,16.1,168.0,161.61,129.8
2018,8,21,8,15,11.5,173.5,2.1,16.35,179.5,169.08,135.23
2018,8,21,8,30,10.0,185.0,2.1,16.6,191.0,176.69,140.72
2018,8,21,8,45,11.0,196.5,2.05,16.85,203.5,186.84,148.32
2018,8,21,9,0,12.0,208.0,2.0,17.1,216.0,197.03,155.88
2018,8,21,9,15,15.5,228.5,2.0,17.3,239.0,218.49,172.48
2018,8,21,9,30,19.0,249.0,2.0,17.5,262.0,239.61,188.61
2018,8,21,9,45,25.5,276.0,2.0,17.75,295.0,287.49,225.4
2018,8,21,10,0,32.0,303.0,2.0,18.0,328.0,317.02,247.42
2018,8,21,10,15,36.0,321.5,2.05,18.15,350.5,334.47,260.18
2018,8,21,10,30,40.0,340.0,2.1,18.3,373.0,351.04,272.27
2018,8,21,10,45,41.0,349.5,2.15,18.45,384.0,355.34,274.98
2018,8,21,11,0,42.0,359.0,2.2,18.6,395.0,359.17,277.42
2018,8,21,11,15,32.0,338.5,2.25,18.7,366.0,326.1,251.83
2018,8,21,11,30,22.0,318.0,2.3,18.8,337.0,286.54,221.34
2018,8,21,11,45,19.0,303.0,2.3,18.9,319.5,268.91,207.68
2018,8,21,12,0,16.0,288.0,2.3,19.0,302.0,251.87,194.39
2018,8,21,12,15,15.0,277.5,2.35,19.0,291.0,240.42,185.55
2018,8,21,12,30,14.0,267.0,2.4,19.0,280.0,229.23,176.9
2018,8,21,12,45,15.0,272.0,2.45,19.0,285.5,231.84,178.95
2018,8,21,13,0,16.0,277.0,2.5,19.0,291.0,234.16,180.75
2018,8,21,13,15,16.5,279.5,2.5,18.95,294.0,233.98,180.63
2018,8,21,13,30,17.0,282.0,2.5,18.9,297.0,233.58,180.35
2018,8,21,13,45,94.0,282.0,2.55,18.85,359.5,244.54,187.36
2018,8,21,14,0,171.0,282.0,2.6,18.8,422.0,256.99,194.15
2018,8,21,14,15,320.5,297.0,2.6,18.65,547.0,275.88,202.1
2018,8,21,14,30,470.0,312.0,2.6,18.5,672.0,276.21,194.71
2018,8,21,14,45,438.0,299.0,2.6,18.35,622.0,229.84,161.07
2018,8,21,15,0,406.0,286.0,2.6,18.2,572.0,198.7,144.58
2018,8,21,15,15,356.5,268.5,2.6,18.2,508.5,167.83,137.15
2018,8,21,15,30,307.0,251.0,2.6,18.2,445.0,159.22,130.37
2018,8,21,15,45,265.5,239.0,2.6,17.9,398.0,153.41,126.02
2018,8,21,16,0,224.0,227.0,2.6,17.6,351.0,155.79,128.59
2018,8,21,16,15,234.5,213.5,2.6,17.35,332.5,140.97,116.52
2018,8,21,16,30,245.0,200.0,2.6,17.1,314.0,134.17,111.22
2018,8,21,16,45,239.5,179.5,2.55,16.9,280.0,122.67,101.75
2018,8,21,17,0,234.0,159.0,2.5,16.7,246.0,110.62,91.67
2018,8,21,17,15,208.5,137.5,2.45,16.5,206.0,97.25,80.23
2018,8,21,17,30,183.0,116.0,2.4,16.3,166.0,84.99,69.53
2018,8,21,17,45,138.5,90.0,2.35,16.05,123.0,67.24,53.73
2018,8,21,18,0,94.0,64.0,2.3,15.8,80.0,49.02,37.28
2018,8,21,18,15,66.5,42.5,2.25,15.7,52.0,33.32,22.78
2018,8,21,18,30,39.0,21.0,2.2,15.6,24.0,17.15,5.44
2018,8,21,18,45,22.0,11.5,2.15,15.45,13.0,9.82,0.0
2018,8,21,19,0,5.0,2.0,2.1,15.3,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.05,15.3,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.05,14.7,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.1,14.9,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.5,1.1,15.1,5.5,4.69,0.0
2018,8,22,6,0,0.0,10.0,1.1,15.3,10.0,8.22,0.0
2018,8,22,6,15,0.0,18.0,1.15,15.5,18.0,14.82,6.59
2018,8,22,6,30,0.0,26.0,1.2,15.7,26.0,21.43,12.47
2018,8,22,6,45,0.0,37.5,1.2,15.85,37.5,30.97,20.76
2018,8,22,7,0,0.0,49.0,1.2,16.0,49.0,40.53,28.99
2018,8,22,7,15,0.0,59.0,1.2,16.2,59.0,48.86,36.05
2018,8,22,7,30,0.0,69.0,1.2,16.4,69.0,57.2,42.99
2018,8,22,7,45,0.0,80.5,1.15,16.6,80.5,67.11,51.14
2018,8,22,8,0,0.0,92.0,1.1,16.8,92.0,77.37,59.46
2018,8,22,8,15,0.0,110.5,1.1,17.0,110.5,94.23,73.13
2018,8,22,8,30,0.0,129.0,1.1,17.2,129.0,111.03,86.56
2018,8,22,8,45,1.0,150.0,1.15,17.4,150.5,131.11,102.55
2018,8,22,9,0,2.0,171.0,1.2,17.6,172.0,151.06,118.22
2018,8,22,9,15,5.0,187.5,1.25,17.8,191.0,168.5,131.83
2018,8,22,9,30,8.0,204.0,1.3,18.0,210.0,185.73,145.16
2018,8,22,9,45,9.0,211.0,1.35,18.2,218.0,191.92,149.61
2018,8,22,10,0,10.0,218.0,1.4,18.4,226.0,198.07,154.08
2018,8,22,10,15,9.0,214.5,1.45,18.55,222.0,192.77,149.55
2018,8,22,10,30,8.0,211.0,1.5,18.7,218.0,187.69,145.27
2018,8,22,10,45,7.0,200.5,1.6,18.9,206.5,176.65,136.36
2018,8,22,11,0,6.0,190.0,1.7,19.1,195.0,165.91,127.71
2018,8,22,11,15,7.0,196.5,1.75,19.15,202.5,171.61,132.13
2018,8,22,11,30,8.0,203.0,1.8,19.2,210.0,177.14,136.35
2018,8,22,11,45,12.0,244.5,1.9,19.3,255.0,214.2,165.18
2018,8,22,12,0,16.0,286.0,2.0,19.4,300.0,250.13,192.74
2018,8,22,12,15,20.5,306.0,2.05,19.35,324.0,267.35,205.87
2018,8,22,12,30,25.0,326.0,2.1,19.3,348.0,283.79,218.4
2018,8,22,12,45,34.0,343.5,2.15,19.3,373.5,297.18,228.55
2018,8,22,13,0,43.0,361.0,2.2,19.3,399.0,308.68,237.16
2018,8,22,13,15,54.5,372.0,2.25,19.2,419.0,314.63,241.54
2018,8,22,13,30,66.0,383.0,2.3,19.1,439.0,318.48,244.18
2018,8,22,13,45,144.0,366.0,2.35,19.0,484.5,317.08,241.31
2018,8,22,14,0,222.0,349.0,2.4,18.9,530.0,303.86,228.07
2018,8,22,14,15,434.0,274.5,2.4,18.75,611.5,277.96,198.96
2018,8,22,14,30,646.0,200.0,2.4,18.6,693.0,233.7,153.94
2018,8,22,14,45,688.5,180.0,2.4,18.45,683.0,183.0,114.12
2018,8,22,15,0,731.0,160.0,2.4,18.3,673.0,128.08,80.84
2018,8,22,15,15,713.5,156.0,2.4,18.3,631.5,96.51,77.23
2018,8,22,15,30,696.0,152.0,2.4,18.3,590.0,96.58,77.55
2018,8,22,15,45,673.0,147.0,2.45,17.85,544.5,95.86,77.3
2018,8,22,16,0,650.0,142.0,2.5,17.4,499.0,95.07,77.01
2018,8,22,16,15,619.5,136.0,2.5,17.15,450.5,93.39,75.9
2018,8,22,16,30,589.0,130.0,2.5,16.9,402.0,91.63,74.7
2018,8,22,16,45,548.5,122.0,2.45,16.65,351.5,86.28,70.36
2018,8,22,17,0,508.0,114.0,2.4,16.4,301.0,81.69,66.6
2018,8,22,17,15,456.5,103.5,2.4,16.15,251.5,75.13,61.0
2018,8,22,17,30,405.0,93.0,2.4,15.9,202.0,68.37,55.05
2018,8,22,17,45,335.0,78.5,2.35,15.6,155.5,58.42,46.06
2018,8,22,18,0,265.0,64.0,2.3,15.3,109.0,48.2,36.6
2018,8,22,18,15,188.5,46.0,2.2,15.15,72.5,35.08,24.2
2018,8,22,18,30,112.0,28.0,2.1,15.0,36.0,21.82,6.92
2018,8,22,18,45,61.5,15.5,2.0,14.8,19.5,13.23,0.0
2018,8,22,19,0,11.0,3.0,1.9,14.6,3.0,0.0,0.0
2018,8,22,19,15,5.5,1.5,1.85,14.5,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.8,14.45,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.9,14.7,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,1.95,14.95,10.0,8.54,0.0
2018,8,23,6,0,0.0,18.0,2.0,15.2,18.0,14.85,4.11
2018,8,23,6,15,0.0,35.5,2.05,15.35,35.5,32.29,20.9
2018,8,23,6,30,0.0,53.0,2.1,15.5,53.0,49.9,36.36
2018,8,23,6,45,6.0,74.5,2.15,15.7,76.0,77.06,59.95
2018,8,23,7,0,12.0,96.0,2.2,15.9,99.0,103.57,82.71
2018,8,23,7,15,13.0,113.0,2.2,16.05,117.0,119.49,96.03
2018,8,23,7,30,14.0,130.0,2.2,16.2,135.0,135.4,109.05
2018,8,23,7,45,16.5,148.5,2.15,16.4,155.5,154.42,124.43
2018,8,23,8,0,19.0,167.0,2.1,16.6,176.0,173.34,139.45
2018,8,23,8,15,26.0,190.5,2.1,16.75,204.0,202.01,162.37
2018,8,23,8,30,33.0,214.0,2.1,16.9,232.0,249.93,200.22
2018,8,23,8,45,30.5,224.5,2.1,17.1,242.5,254.47,202.75
2018,8,23,9,0,28.0,235.0,2.1,17.3,253.0,259.12,205.52
2018,8,23,9,15,30.5,255.0,2.1,17.5,275.5,279.09,220.47
2018,8,23,9,30,33.0,275.0,2.1,17.7,298.0,298.45,234.76
2018,8,23,9,45,36.0,293.0,2.1,17.85,319.5,315.52,247.25
2018,8,23,10,0,39.0,311.0,2.1,18.0,341.0,331.92,259.15
2018,8,23,10,15,54.0,337.5,2.15,18.15,380.5,367.31,285.88
2018,8,23,10,30,69.0,364.0,2.2,18.3,420.0,400.95,310.88
2018,8,23,10,45,75.5,378.5,2.2,18.4,441.5,413.48,319.64
2018,8,23,11,0,82.0,393.0,2.2,18.5,463.0,424.89,327.62
2018,8,23,11,15,77.0,398.0,2.25,18.6,464.5,416.93,321.04
2018,8,23,11,30,72.0,403.0,2.3,18.7,466.0,408.94,314.57
2018,8,23,11,45,83.5,409.5,2.35,18.75,483.5,414.42,318.65
2018,8,23,12,0,95.0,416.0,2.4,18.8,501.0,418.42,321.49
2018,8,23,12,15,96.5,418.0,2.45,18.85,504.0,410.65,315.36
2018,8,23,12,30,98.0,420.0,2.5,18.9,507.0,402.37,308.87
2018,8,23,12,45,183.5,404.0,2.55,18.9,565.5,425.67,326.61
2018,8,23,13,0,269.0,388.0,2.6,18.9,624.0,436.23,333.63
2018,8,23,13,15,393.5,343.0,2.65,18.85,681.5,433.64,329.6
2018,8,23,13,30,518.0,298.0,2.7,18.8,739.0,422.15,316.85
2018,8,23,13,45,558.0,279.0,2.75,18.75,742.0,386.28,285.2
2018,8,23,14,0,598.0,260.0,2.8,18.7,745.0,344.24,247.88
2018,8,23,14,15,608.5,248.5,2.85,18.6,726.5,298.11,208.08
2018,8,23,14,30,619.0,237.0,2.9,18.5,708.0,251.05,168.87
2018,8,23,14,45,609.0,229.0,2.95,18.35,673.5,203.16,133.87
2018,8,23,15,0,599.0,221.0,3.0,18.2,639.0,157.77,109.13
2018,8,23,15,15,581.0,213.5,3.0,18.2,598.5,131.02,106.49
2018,8,23,15,30,563.0,206.0,3.0,18.2,558.0,128.96,105.08
2018,8,23,15,45,544.0,195.5,3.1,17.85,514.5,124.94,102.13
2018,8,23,16,0,525.0,185.0,3.2,17.5,471.0,120.65,98.93
2018,8,23,16,15,499.0,173.5,3.25,17.2,424.5,115.35,94.84
2018,8,23,16,30,473.0,162.0,3.3,16.9,378.0,109.76,90.44
2018,8,23,16,45,439.0,148.0,3.35,16.65,329.5,102.13,84.19
2018,8,23,17,0,405.0,134.0,3.4,16.4,281.0,94.14,77.51
2018,8,23,17,15,337.0,118.5,3.4,16.1,227.5,86.6,71.09
2018,8,23,17,30,269.0,103.0,3.4,15.8,174.0,75.75,61.55
2018,8,23,17,45,205.0,82.0,3.35,15.55,129.0,61.12,48.4
2018,8,23,18,0,141.0,61.0,3.3,15.3,84.0,46.14,34.72
2018,8,23,18,15,92.0,40.5,3.25,15.1,53.5,31.21,20.75
2018,8,23,18,30,43.0,20.0,3.2,14.9,23.0,16.29,2.11
2018,8,23,18,45,25.0,11.0,3.15,14.75,12.5,9.39,0.0
2018,8,23,19,0,7.0,2.0,3.1,14.6,2.0,0.0,0.0
2018,8,23,19,15,3.5,1.0,3.05,14.55,1.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,5,15,3.0,1.0,2.45,14.0,1.0,0.0,0.0
2018,8,24,5,30,6.0,2.0,2.5,14.1,2.0,0.0,0.0
2018,8,24,5,45,15.0,10.0,2.6,14.25,11.0,19.16,0.0
2018,8,24,6,0,24.0,18.0,2.7,14.4,20.0,44.14,22.62
2018,8,24,6,15,36.0,34.5,2.7,14.6,39.5,78.11,59.64
2018,8,24,6,30,48.0,51.0,2.7,14.8,59.0,108.33,87.08
2018,8,24,6,45,34.5,65.0,2.65,14.95,72.0,97.65,78.61
2018,8,24,7,0,21.0,79.0,2.6,15.1,85.0,99.87,80.27
2018,8,24,7,15,10.5,84.5,2.55,15.35,87.5,83.94,66.34
2018,8,24,7,30,0.0,90.0,2.5,15.6,90.0,77.88,60.58
2018,8,24,7,45,0.0,100.5,2.4,15.85,100.5,86.87,67.9
2018,8,24,8,0,0.0,111.0,2.3,16.1,111.0,95.9,75.13
2018,8,24,8,15,0.0,127.0,2.25,16.35,127.0,110.36,86.75
2018,8,24,8,30,0.0,143.0,2.2,16.6,143.0,124.7,98.13
2018,8,24,8,45,1.0,158.0,2.15,16.85,158.5,138.95,109.35
2018,8,24,9,0,2.0,173.0,2.1,17.1,174.0,153.08,120.37
2018,8,24,9,15,5.5,192.0,2.15,17.25,195.5,173.37,136.41
2018,8,24,9,30,9.0,211.0,2.2,17.4,217.0,193.4,152.08
2018,8,24,9,45,11.5,229.5,2.2,17.6,238.0,211.69,166.14
2018,8,24,10,0,14.0,248.0,2.2,17.8,259.0,229.65,179.83
2018,8,24,10,15,19.0,273.0,2.25,17.95,288.5,255.54,199.75
2018,8,24,10,30,24.0,298.0,2.3,18.1,318.0,280.76,218.93
2018,8,24,10,45,25.5,307.5,2.35,18.25,329.0,301.38,234.33
2018,8,24,11,0,27.0,317.0,2.4,18.4,340.0,306.96,238.18
2018,8,24,11,15,22.0,304.0,2.45,18.5,323.0,276.78,214.61
2018,8,24,11,30,17.0,291.0,2.5,18.6,306.0,259.23,200.82
2018,8,24,11,45,19.0,303.0,2.55,18.65,320.0,268.67,208.04
2018,8,24,12,0,21.0,315.0,2.6,18.7,334.0,277.6,214.77
2018,8,24,12,15,22.5,323.0,2.65,18.75,343.0,282.36,218.31
2018,8,24,12,30,24.0,331.0,2.7,18.8,352.0,286.85,221.64
2018,8,24,12,45,25.0,331.0,2.75,18.8,353.0,282.07,217.93
2018,8,24,13,0,26.0,331.0,2.8,18.8,354.0,277.1,214.1
2018,8,24,13,15,25.0,322.5,2.8,18.75,344.0,264.81,204.64
2018,8,24,13,30,24.0,314.0,2.8,18.7,334.0,259.94,200.94
2018,8,24,13,45,95.0,296.0,2.85,18.65,373.0,252.95,194.04
2018,8,24,14,0,166.0,278.0,2.9,18.6,412.0,250.67,189.54
2018,8,24,14,15,331.0,264.5,2.95,18.5,519.0,245.1,177.84
2018,8,24,14,30,496.0,251.0,3.0,18.4,626.0,238.34,164.41
2018,8,24,14,45,484.0,243.5,3.05,18.25,595.0,197.04,134.46
2018,8,24,15,0,472.0,236.0,3.1,18.1,564.0,157.49,112.78
2018,8,24,15,15,460.0,229.5,3.1,18.1,533.0,137.97,112.43
2018,8,24,15,30,448.0,223.0,3.1,18.1,502.0,136.96,111.91
2018,8,24,15,45,432.5,211.0,3.15,17.75,463.5,132.48,108.6
2018,8,24,16,0,417.0,199.0,3.2,17.4,425.0,127.69,105.01
2018,8,24,16,15,401.5,185.0,3.2,17.15,385.5,121.32,100.0
2018,8,24,16,30,386.0,171.0,3.2,16.9,346.0,119.3,98.69
2018,8,24,16,45,371.5,152.5,3.2,16.65,304.0,108.23,89.49
2018,8,24,17,0,357.0,134.0,3.2,16.4,262.0,96.7,79.75
2018,8,24,17,15,312.5,114.5,3.2,16.1,213.5,83.81,68.64
2018,8,24,17,30,268.0,95.0,3.2,15.8,165.0,70.54,56.94
2018,8,24,17,45,222.5,76.5,3.15,15.5,126.0,57.54,45.23
2018,8,24,18,0,177.0,58.0,3.1,15.2,87.0,44.22,33.0
2018,8,24,18,15,119.0,38.5,3.0,15.0,55.0,29.84,19.42
2018,8,24,18,30,61.0,19.0,2.9,14.8,23.0,15.12,0.0
2018,8,24,18,45,30.5,9.5,2.8,14.55,11.5,8.11,0.0
2018,8,24,19,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,25,5,15,6.0,1.5,1.8,12.6,1.5,0.0,0.0
2018,8,25,5,30,12.0,3.0,1.8,12.9,3.0,0.0,0.0
2018,8,25,5,45,24.5,11.0,1.8,13.25,12.5,26.72,0.0
2018,8,25,6,0,37.0,19.0,1.8,13.6,22.0,56.1,28.29
2018,8,25,6,15,113.5,40.0,1.8,13.95,58.0,166.46,133.18
2018,8,25,6,30,190.0,61.0,1.8,14.3,94.0,259.73,215.04
2018,8,25,6,45,149.5,73.0,1.8,14.6,104.5,240.83,200.61
2018,8,25,7,0,109.0,85.0,1.8,14.9,115.0,202.09,168.5
2018,8,25,7,15,54.5,91.0,1.7,15.2,106.0,141.48,116.33
2018,8,25,7,30,0.0,97.0,1.6,15.5,97.0,85.39,66.82
2018,8,25,7,45,0.0,106.0,1.55,15.8,106.0,92.59,72.67
2018,8,25,8,0,0.0,115.0,1.5,16.1,115.0,99.97,78.47
2018,8,25,8,15,0.5,136.0,1.45,16.4,136.5,119.9,94.54
2018,8,25,8,30,1.0,157.0,1.4,16.7,158.0,139.65,110.2
2018,8,25,8,45,3.5,172.5,1.35,17.0,175.0,155.7,122.75
2018,8,25,9,0,6.0,188.0,1.3,17.3,192.0,171.64,135.07
2018,8,25,9,15,8.5,203.5,1.3,17.6,209.5,187.42,147.15
2018,8,25,9,30,11.0,219.0,1.3,17.9,227.0,203.01,158.96
2018,8,25,9,45,14.0,239.0,1.25,18.2,249.5,223.1,174.14
2018,8,25,10,0,17.0,259.0,1.2,18.5,272.0,242.79,188.82
2018,8,25,10,15,28.0,294.0,1.25,18.7,316.5,299.44,232.02
2018,8,25,10,30,39.0,329.0,1.3,18.9,361.0,339.11,261.49
2018,8,25,10,45,62.0,357.5,1.3,19.15,409.5,381.07,292.56
2018,8,25,11,0,85.0,386.0,1.3,19.4,458.0,420.4,321.12
2018,8,25,11,15,92.0,390.0,1.4,19.55,469.5,421.29,321.42
2018,8,25,11,30,99.0,394.0,1.5,19.7,481.0,421.32,321.33
2018,8,25,11,45,113.0,402.0,1.55,19.85,502.0,436.17,331.99
2018,8,25,12,0,127.0,410.0,1.6,20.0,523.0,439.83,334.33
2018,8,25,12,15,127.0,395.5,1.75,20.05,508.5,414.43,315.69
2018,8,25,12,30,127.0,381.0,1.9,20.1,494.0,389.46,297.27
2018,8,25,12,45,163.5,377.5,2.0,20.15,521.0,393.35,300.1
2018,8,25,13,0,200.0,374.0,2.1,20.2,548.0,393.43,299.43
2018,8,25,13,15,341.0,330.0,2.2,20.1,620.5,402.23,304.29
2018,8,25,13,30,482.0,286.0,2.3,20.0,693.0,396.09,295.65
2018,8,25,13,45,533.0,263.5,2.45,19.9,702.0,363.45,266.64
2018,8,25,14,0,584.0,241.0,2.6,19.8,711.0,323.1,230.62
2018,8,25,14,15,643.0,217.5,2.65,19.65,717.0,280.53,191.93
2018,8,25,14,30,702.0,194.0,2.7,19.5,723.0,231.69,149.49
2018,8,25,14,45,689.0,189.0,2.8,19.3,687.0,180.83,113.37
2018,8,25,15,0,676.0,184.0,2.9,19.1,651.0,131.85,88.91
2018,8,25,15,15,658.0,178.5,2.9,19.1,610.0,110.5,88.9
2018,8,25,15,30,640.0,173.0,2.9,19.1,569.0,110.16,88.9
2018,8,25,15,45,449.0,171.5,3.05,18.65,439.0,109.48,88.75
2018,8,25,16,0,258.0,170.0,3.2,18.2,309.0,115.58,94.41
2018,8,25,16,15,150.0,163.5,3.25,17.85,242.5,118.09,97.01
2018,8,25,16,30,42.0,157.0,3.3,17.5,176.0,117.1,96.6
2018,8,25,16,45,103.5,146.0,3.35,17.2,185.0,105.76,87.19
2018,8,25,17,0,165.0,135.0,3.4,16.9,194.0,98.8,81.45
2018,8,25,17,15,183.0,114.0,3.35,16.55,169.5,82.31,67.2
2018,8,25,17,30,201.0,93.0,3.3,16.2,145.0,68.69,55.21
2018,8,25,17,45,175.0,76.0,3.3,15.8,113.5,56.87,44.54
2018,8,25,18,0,149.0,59.0,3.3,15.4,82.0,44.7,33.31
2018,8,25,18,15,83.0,39.0,3.15,15.2,51.0,30.51,19.73
2018,8,25,18,30,17.0,19.0,3.0,15.0,20.0,15.55,0.0
2018,8,25,18,45,8.5,9.5,2.9,14.75,10.0,8.11,0.0
2018,8,25,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,26,5,15,6.0,1.0,2.2,12.4,1.0,0.0,0.0
2018,8,26,5,30,12.0,2.0,2.2,12.7,2.0,0.0,0.0
2018,8,26,5,45,30.0,8.0,2.25,13.05,9.5,28.02,0.0
2018,8,26,6,0,48.0,14.0,2.3,13.4,17.0,64.87,30.57
2018,8,26,6,15,57.5,21.5,2.3,13.7,28.5,84.99,65.8
2018,8,26,6,30,67.0,29.0,2.3,14.0,40.0,102.2,82.85
2018,8,26,6,45,47.5,31.0,2.35,14.3,40.5,75.54,60.71
2018,8,26,7,0,28.0,33.0,2.4,14.6,41.0,60.86,47.76
2018,8,26,7,15,14.0,37.5,2.3,14.85,41.5,44.47,33.16
2018,8,26,7,30,0.0,42.0,2.2,15.1,42.0,34.71,24.09
2018,8,26,7,45,0.0,55.5,2.15,15.4,55.5,45.95,33.54
2018,8,26,8,0,0.0,69.0,2.1,15.7,69.0,57.22,42.88
2018,8,26,8,15,0.0,86.5,2.05,15.95,86.5,71.91,54.98
2018,8,26,8,30,0.0,104.0,2.0,16.2,104.0,87.65,67.79
2018,8,26,8,45,0.0,124.0,1.95,16.45,124.0,105.7,82.35
2018,8,26,9,0,0.0,144.0,1.9,16.7,144.0,123.69,96.68
2018,8,26,9,15,1.5,159.5,1.95,16.95,160.5,138.85,108.65
2018,8,26,9,30,3.0,175.0,2.0,17.2,177.0,153.86,120.4
2018,8,26,9,45,3.5,178.0,2.0,17.45,180.5,156.28,121.95
2018,8,26,10,0,4.0,181.0,2.0,17.7,184.0,158.75,123.58
2018,8,26,10,15,6.5,200.5,2.1,17.9,205.5,177.83,138.53
2018,8,26,10,30,9.0,220.0,2.2,18.1,227.0,196.56,153.07
2018,8,26,10,45,10.0,226.0,2.25,18.25,234.0,201.62,156.75
2018,8,26,11,0,11.0,232.0,2.3,18.4,241.0,206.53,160.37
2018,8,26,11,15,11.0,230.5,2.35,18.5,240.0,203.98,158.16
2018,8,26,11,30,11.0,229.0,2.4,18.6,239.0,201.44,156.01
2018,8,26,11,45,12.5,246.0,2.5,18.7,257.0,215.6,166.98
2018,8,26,12,0,14.0,263.0,2.6,18.8,275.0,229.27,177.48
2018,8,26,12,15,13.5,258.5,2.65,18.8,270.0,223.42,172.84
2018,8,26,12,30,13.0,254.0,2.7,18.8,265.0,217.66,168.34
2018,8,26,12,45,13.5,261.0,2.8,18.8,272.5,221.74,171.54
2018,8,26,13,0,14.0,268.0,2.9,18.8,280.0,225.52,174.5
2018,8,26,13,15,16.5,278.5,3.0,18.75,292.5,232.57,180.04
2018,8,26,13,30,19.0,289.0,3.1,18.7,305.0,238.89,184.99
2018,8,26,13,45,124.0,262.5,3.2,18.65,362.5,238.83,182.61
2018,8,26,14,0,229.0,236.0,3.3,18.6,420.0,229.54,171.16
2018,8,26,14,15,503.5,182.0,3.35,18.45,565.5,224.19,154.7
2018,8,26,14,30,778.0,128.0,3.4,18.3,711.0,205.51,126.6
2018,8,26,14,45,801.5,119.0,3.45,18.2,694.0,152.87,87.81
2018,8,26,15,0,825.0,110.0,3.5,18.1,677.0,97.74,60.68
2018,8,26,15,15,809.5,107.5,3.5,18.1,635.0,77.44,61.17
2018,8,26,15,30,794.0,105.0,3.5,18.1,593.0,77.12,61.09
2018,8,26,15,45,774.5,100.5,3.6,17.8,546.0,75.31,59.8
2018,8,26,16,0,755.0,96.0,3.7,17.5,499.0,73.4,58.41
2018,8,26,16,15,729.5,92.0,3.75,17.3,450.0,71.65,57.14
2018,8,26,16,30,704.0,88.0,3.8,17.1,401.0,63.89,50.6
2018,8,26,16,45,669.5,82.0,3.8,16.9,350.0,60.66,47.97
2018,8,26,17,0,635.0,76.0,3.8,16.7,299.0,57.3,45.17
2018,8,26,17,15,583.5,70.0,3.75,16.4,248.5,53.69,42.07
2018,8,26,17,30,532.0,64.0,3.7,16.1,198.0,50.04,38.79
2018,8,26,17,45,457.0,55.5,3.7,15.85,151.5,44.16,33.34
2018,8,26,18,0,382.0,47.0,3.7,15.6,105.0,38.21,27.58
2018,8,26,18,15,264.5,34.5,3.65,15.35,67.5,26.79,16.35
2018,8,26,18,30,147.0,22.0,3.6,15.1,30.0,17.14,0.0
2018,8,26,18,45,73.5,11.0,3.5,14.9,15.0,9.39,0.0
2018,8,26,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,5,15,4.0,1.0,2.4,14.2,1.0,0.0,0.0
2018,8,27,5,30,8.0,2.0,2.5,14.4,2.0,0.0,0.0
2018,8,27,5,45,51.5,14.5,2.6,14.65,17.5,48.71,0.0
2018,8,27,6,0,95.0,27.0,2.7,14.9,33.0,131.06,58.84
2018,8,27,6,15,143.5,41.0,2.65,15.1,60.0,193.86,154.17
2018,8,27,6,30,192.0,55.0,2.6,15.3,87.0,251.18,207.6
2018,8,27,6,45,132.5,52.0,2.6,15.55,78.0,192.48,160.46
2018,8,27,7,0,73.0,49.0,2.6,15.8,69.0,120.37,99.39
2018,8,27,7,15,36.5,47.5,2.55,16.0,57.5,85.43,68.68
2018,8,27,7,30,0.0,46.0,2.5,16.2,46.0,38.03,26.77
2018,8,27,7,45,0.0,61.5,2.4,16.4,61.5,50.95,37.62
2018,8,27,8,0,0.0,77.0,2.3,16.6,77.0,63.9,48.33
2018,8,27,8,15,0.0,80.0,2.25,16.85,80.0,66.43,50.21
2018,8,27,8,30,0.0,83.0,2.2,17.1,83.0,68.96,52.09
2018,8,27,8,45,0.0,90.5,2.15,17.35,90.5,75.27,57.08
2018,8,27,9,0,0.0,98.0,2.1,17.6,98.0,81.82,62.22
2018,8,27,9,15,1.0,128.5,2.1,17.8,129.0,109.93,84.98
2018,8,27,9,30,2.0,159.0,2.1,18.0,160.0,138.18,107.5
2018,8,27,9,45,2.0,162.0,2.1,18.2,163.5,140.33,108.85
2018,8,27,10,0,2.0,165.0,2.1,18.4,167.0,142.51,110.29
2018,8,27,10,15,6.0,196.0,2.1,18.55,201.0,173.33,134.67
2018,8,27,10,30,10.0,227.0,2.1,18.7,235.0,203.7,158.34
2018,8,27,10,45,11.0,233.0,2.15,18.8,242.0,208.65,161.91
2018,8,27,11,0,12.0,239.0,2.2,18.9,249.0,213.45,165.45
2018,8,27,11,15,9.5,217.5,2.2,19.0,225.5,191.52,148.02
2018,8,27,11,30,7.0,196.0,2.2,19.1,202.0,170.23,131.14
2018,8,27,11,45,7.0,194.0,2.25,19.15,200.0,167.73,129.13
2018,8,27,12,0,7.0,192.0,2.3,19.2,198.0,165.22,127.09
2018,8,27,12,15,7.5,195.0,2.3,19.2,201.5,167.17,128.6
2018,8,27,12,30,8.0,198.0,2.3,19.2,205.0,168.99,130.0
2018,8,27,12,45,10.0,217.5,2.35,19.2,226.0,184.82,142.44
2018,8,27,13,0,12.0,237.0,2.4,19.2,247.0,199.97,154.26
2018,8,27,13,15,20.5,274.5,2.45,19.15,291.5,231.11,178.45
2018,8,27,13,30,29.0,312.0,2.5,19.1,336.0,252.65,194.91
2018,8,27,13,45,158.0,285.5,2.5,19.0,412.0,265.11,201.47
2018,8,27,14,0,287.0,259.0,2.5,18.9,488.0,259.42,191.78
2018,8,27,14,15,534.5,195.5,2.55,18.8,602.0,237.76,163.35
2018,8,27,14,30,782.0,132.0,2.6,18.7,716.0,205.82,126.26
2018,8,27,14,45,774.0,127.5,2.6,18.6,681.0,152.62,89.06
2018,8,27,15,0,766.0,123.0,2.6,18.5,646.0,100.54,65.62
2018,8,27,15,15,749.5,119.5,2.6,18.5,605.0,84.33,66.95
2018,8,27,15,30,733.0,116.0,2.6,18.5,564.0,83.66,66.59
2018,8,27,15,45,601.5,124.5,2.6,18.15,473.0,81.21,64.78
2018,8,27,16,0,470.0,133.0,2.6,17.8,382.0,88.7,71.55
2018,8,27,16,15,506.5,119.5,2.65,17.55,363.5,81.34,65.48
2018,8,27,16,30,543.0,106.0,2.7,17.3,345.0,74.67,59.97
2018,8,27,16,45,545.5,97.0,2.7,17.05,311.5,70.33,56.42
2018,8,27,17,0,548.0,88.0,2.7,16.8,278.0,65.65,52.49
2018,8,27,17,15,401.0,81.5,2.7,16.5,208.0,59.85,47.47
2018,8,27,17,30,254.0,75.0,2.7,16.2,138.0,54.91,43.05
2018,8,27,17,45,180.5,58.0,2.7,15.9,97.5,44.6,33.68
2018,8,27,18,0,107.0,41.0,2.7,15.6,57.0,31.91,22.07
2018,8,27,18,15,70.0,27.0,2.7,15.45,36.0,21.31,11.59
2018,8,27,18,30,33.0,13.0,2.7,15.3,15.0,10.48,0.0
2018,8,27,18,45,16.5,6.5,2.7,15.1,7.5,5.55,0.0
2018,8,27,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,28,5,45,19.0,6.0,2.0,14.75,7.0,18.51,0.0
2018,8,28,6,0,38.0,12.0,2.1,15.0,14.0,52.8,16.74
2018,8,28,6,15,56.5,19.5,2.15,15.2,26.5,80.94,61.61
2018,8,28,6,30,75.0,27.0,2.2,15.4,39.0,105.69,85.42
2018,8,28,6,45,53.5,29.5,2.2,15.65,39.5,89.89,72.6
2018,8,28,7,0,32.0,32.0,2.2,15.9,40.0,63.21,49.63
2018,8,28,7,15,16.0,37.0,2.2,16.15,41.0,45.8,34.21
2018,8,28,7,30,0.0,42.0,2.2,16.4,42.0,34.7,23.95
2018,8,28,7,45,0.0,70.0,2.15,16.6,70.0,58.04,43.58
2018,8,28,8,0,0.0,98.0,2.1,16.8,98.0,83.36,64.57
2018,8,28,8,15,0.0,125.5,2.1,17.05,125.5,109.15,85.59
2018,8,28,8,30,0.0,153.0,2.1,17.3,153.0,134.92,106.27
2018,8,28,8,45,1.5,162.5,2.1,17.55,163.5,144.09,113.3
2018,8,28,9,0,3.0,172.0,2.1,17.8,174.0,153.31,120.35
2018,8,28,9,15,4.0,180.0,2.1,18.0,182.5,160.63,125.83
2018,8,28,9,30,5.0,188.0,2.1,18.2,191.0,167.95,131.29
2018,8,28,9,45,6.5,200.5,2.15,18.4,205.0,179.88,140.44
2018,8,28,10,0,8.0,213.0,2.2,18.6,219.0,191.63,149.39
2018,8,28,10,15,11.0,233.0,2.2,18.75,241.5,211.37,164.62
2018,8,28,10,30,14.0,253.0,2.2,18.9,264.0,230.67,179.37
2018,8,28,10,45,16.5,267.0,2.25,19.0,280.5,243.64,189.17
2018,8,28,11,0,19.0,281.0,2.3,19.1,297.0,256.19,198.63
2018,8,28,11,15,14.0,246.5,2.35,19.2,258.5,220.12,170.3
2018,8,28,11,30,9.0,212.0,2.4,19.3,220.0,185.33,142.96
2018,8,28,11,45,14.5,250.0,2.45,19.35,263.0,220.31,170.33
2018,8,28,12,0,20.0,288.0,2.5,19.4,306.0,254.02,196.29
2018,8,28,12,15,28.5,325.5,2.5,19.4,350.5,289.82,223.64
2018,8,28,12,30,37.0,363.0,2.5,19.4,395.0,319.18,245.78
2018,8,28,12,45,52.0,375.0,2.55,19.4,420.0,329.68,253.62
2018,8,28,13,0,67.0,387.0,2.6,19.4,445.0,337.82,259.55
2018,8,28,13,15,80.0,390.0,2.6,19.35,458.0,336.22,257.93
2018,8,28,13,30,93.0,393.0,2.6,19.3,471.0,332.7,254.66
2018,8,28,13,45,104.5,384.5,2.6,19.2,469.5,319.24,243.72
2018,8,28,14,0,116.0,376.0,2.6,19.1,468.0,295.04,224.36
2018,8,28,14,15,152.5,359.5,2.6,19.0,475.5,278.43,209.79
2018,8,28,14,30,189.0,343.0,2.6,18.9,483.0,258.0,192.46
2018,8,28,14,45,400.0,261.0,2.65,18.8,538.5,191.09,133.96
2018,8,28,15,0,611.0,179.0,2.7,18.7,594.0,118.23,83.76
2018,8,28,15,15,716.5,135.0,2.7,18.7,592.0,85.4,67.82
2018,8,28,15,30,822.0,91.0,2.7,18.7,590.0,68.63,53.69
2018,8,28,15,45,805.0,88.0,2.7,18.3,544.5,67.52,53.0
2018,8,28,16,0,788.0,85.0,2.7,17.9,499.0,66.35,52.26
2018,8,28,16,15,764.0,81.0,2.65,17.65,449.5,64.3,50.7
2018,8,28,16,30,740.0,77.0,2.6,17.4,400.0,62.16,49.06
2018,8,28,16,45,707.0,73.0,2.6,17.15,349.5,59.84,47.23
2018,8,28,17,0,674.0,69.0,2.6,16.9,299.0,52.75,41.14
2018,8,28,17,15,622.5,63.5,2.55,16.6,248.0,49.27,38.13
2018,8,28,17,30,571.0,58.0,2.5,16.3,197.0,45.76,34.95
2018,8,28,17,45,492.0,50.5,2.45,16.05,149.5,40.46,29.99
2018,8,28,18,0,413.0,43.0,2.4,15.8,102.0,35.15,24.77
2018,8,28,18,15,287.0,31.5,2.3,15.65,64.5,26.11,15.0
2018,8,28,18,30,161.0,20.0,2.2,15.5,27.0,15.64,0.0
2018,8,28,18,45,80.5,10.0,2.15,15.35,13.5,8.54,0.0
2018,8,28,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,29,5,45,98.5,12.0,1.5,14.95,18.0,79.55,0.0
2018,8,29,6,0,197.0,24.0,1.5,15.3,36.0,212.5,64.72
2018,8,29,6,15,324.5,34.5,1.55,15.7,77.0,345.36,271.28
2018,8,29,6,30,452.0,45.0,1.6,16.1,118.0,472.4,381.06
2018,8,29,6,45,383.0,63.0,1.65,16.45,140.5,444.17,363.31
2018,8,29,7,0,314.0,81.0,1.7,16.8,163.0,415.89,342.54
2018,8,29,7,15,351.0,96.5,1.7,17.05,207.5,474.04,388.88
2018,8,29,7,30,388.0,112.0,1.7,17.3,252.0,532.3,432.9
2018,8,29,7,45,327.5,140.0,1.7,17.55,270.5,492.1,399.05
2018,8,29,8,0,267.0,168.0,1.7,17.8,289.0,470.08,378.95
2018,8,29,8,15,284.5,188.5,1.7,18.05,330.5,510.0,407.83
2018,8,29,8,30,302.0,209.0,1.7,18.3,372.0,548.44,434.58
2018,8,29,8,45,399.0,201.5,1.75,18.55,437.0,651.83,510.42
2018,8,29,9,0,496.0,194.0,1.8,18.8,502.0,732.59,567.67
2018,8,29,9,15,421.5,233.0,1.85,18.95,507.0,696.32,537.35
2018,8,29,9,30,347.0,272.0,1.9,19.1,512.0,637.29,492.26
2018,8,29,9,45,261.0,312.0,1.95,19.3,498.0,588.34,453.44
2018,8,29,10,0,175.0,352.0,2.0,19.5,484.0,520.28,400.63
2018,8,29,10,15,171.5,367.5,2.05,19.65,501.0,522.35,401.49
2018,8,29,10,30,168.0,383.0,2.1,19.8,518.0,523.32,401.14
2018,8,29,10,45,208.0,390.5,2.15,19.9,562.0,552.96,422.94
2018,8,29,11,0,248.0,398.0,2.2,20.0,606.0,591.76,450.64
2018,8,29,11,15,238.5,407.5,2.3,20.05,610.5,564.19,430.0
2018,8,29,11,30,229.0,417.0,2.4,20.1,615.0,548.46,418.09
2018,8,29,11,45,247.5,417.0,2.45,20.15,632.5,550.77,419.48
2018,8,29,12,0,266.0,417.0,2.5,20.2,650.0,542.34,412.93
2018,8,29,12,15,317.0,396.5,2.5,20.2,674.0,535.94,408.17
2018,8,29,12,30,368.0,376.0,2.5,20.2,698.0,525.15,399.64
2018,8,29,12,45,567.5,277.5,2.55,20.2,768.0,530.67,403.35
2018,8,29,13,0,767.0,179.0,2.6,20.2,838.0,516.98,390.32
2018,8,29,13,15,827.0,147.0,2.6,20.15,845.5,472.93,352.72
2018,8,29,13,30,887.0,115.0,2.6,20.1,853.0,426.45,311.44
2018,8,29,13,45,880.0,114.5,2.6,20.05,829.0,371.5,263.41
2018,8,29,14,0,873.0,114.0,2.6,20.0,805.0,316.46,214.93
2018,8,29,14,15,864.0,112.0,2.6,19.9,773.5,260.17,166.44
2018,8,29,14,30,855.0,110.0,2.6,19.8,742.0,204.5,121.68
2018,8,29,14,45,842.5,108.5,2.55,19.7,705.0,140.12,77.67
2018,8,29,15,0,830.0,107.0,2.5,19.6,668.0,85.93,57.23
2018,8,29,15,15,814.0,105.0,2.5,19.6,626.0,76.4,59.97
2018,8,29,15,30,798.0,103.0,2.5,19.6,584.0,76.33,60.09
2018,8,29,15,45,775.0,100.0,2.4,19.3,536.5,75.44,59.59
2018,8,29,16,0,752.0,97.0,2.3,19.0,489.0,74.53,59.07
2018,8,29,16,15,721.0,94.0,2.25,18.8,439.0,67.16,52.95
2018,8,29,16,30,690.0,91.0,2.2,18.6,389.0,66.22,52.36
2018,8,29,16,45,648.0,86.5,2.15,18.4,337.5,64.09,50.71
2018,8,29,17,0,606.0,82.0,2.1,18.2,286.0,61.97,49.0
2018,8,29,17,15,549.0,74.5,2.05,17.95,235.5,57.37,45.01
2018,8,29,17,30,492.0,67.0,2.0,17.7,185.0,52.69,40.8
2018,8,29,17,45,407.0,57.0,1.9,17.45,138.5,45.65,34.3
2018,8,29,18,0,322.0,47.0,1.8,17.2,92.0,36.19,25.43
2018,8,29,18,15,211.5,32.5,1.75,16.95,57.0,25.18,13.6
2018,8,29,18,30,101.0,18.0,1.7,16.7,22.0,15.36,0.0
2018,8,29,18,45,50.5,9.0,1.65,16.45,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.4,15.7,2.0,1.71,0.0
2018,8,30,6,0,0.0,4.0,1.4,15.9,4.0,3.28,0.0
2018,8,30,6,15,0.0,7.5,1.4,16.15,7.5,6.15,0.0
2018,8,30,6,30,0.0,11.0,1.4,16.4,11.0,9.03,1.91
2018,8,30,6,45,0.0,14.5,1.35,16.65,14.5,11.92,4.47
2018,8,30,7,0,0.0,18.0,1.3,16.9,18.0,14.81,6.99
2018,8,30,7,15,0.0,18.0,1.25,17.05,18.0,14.82,7.02
2018,8,30,7,30,0.0,18.0,1.2,17.2,18.0,14.83,7.01
2018,8,30,7,45,0.0,26.0,1.1,17.35,26.0,21.45,12.6
2018,8,30,8,0,0.0,34.0,1.0,17.5,34.0,28.09,18.16
2018,8,30,8,15,0.0,44.0,0.95,17.7,44.0,36.41,25.05
2018,8,30,8,30,0.0,54.0,0.9,17.9,54.0,44.76,31.89
2018,8,30,8,45,9.0,94.0,0.85,18.05,99.5,87.12,67.14
