Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,9,0,18.0,134.0,0.8,18.2,145.0,141.91,111.56
2018,8,30,9,15,15.0,171.0,0.85,18.4,180.5,162.83,127.48
2018,8,30,9,30,12.0,208.0,0.9,18.6,216.0,193.63,151.12
2018,8,30,9,45,70.0,253.5,0.9,18.75,305.5,306.52,239.87
2018,8,30,10,0,128.0,299.0,0.9,18.9,395.0,420.42,325.1
2018,8,30,10,15,161.0,333.5,1.0,19.05,459.0,477.53,366.11
2018,8,30,10,30,194.0,368.0,1.1,19.2,523.0,531.0,404.22
2018,8,30,10,45,156.0,374.5,1.2,19.35,501.5,492.13,374.49
2018,8,30,11,0,118.0,381.0,1.3,19.5,480.0,454.67,346.3
2018,8,30,11,15,105.5,390.0,1.4,19.6,479.5,430.6,328.48
2018,8,30,11,30,93.0,399.0,1.5,19.7,479.0,419.49,319.9
2018,8,30,11,45,72.5,386.0,1.65,19.75,448.5,383.92,293.34
2018,8,30,12,0,52.0,373.0,1.8,19.8,418.0,350.54,268.29
2018,8,30,12,15,98.0,392.0,1.85,19.9,477.0,387.52,296.4
2018,8,30,12,30,144.0,411.0,1.9,20.0,536.0,419.57,319.83
2018,8,30,12,45,227.0,397.0,2.0,20.05,592.0,438.19,333.26
2018,8,30,13,0,310.0,383.0,2.1,20.1,648.0,444.89,336.88
2018,8,30,13,15,340.5,363.0,2.2,20.1,649.0,418.31,315.28
2018,8,30,13,30,371.0,343.0,2.3,20.1,650.0,388.96,290.86
2018,8,30,13,45,440.0,302.5,2.4,20.1,656.5,349.01,256.6
2018,8,30,14,0,509.0,262.0,2.5,20.1,663.0,307.86,219.93
2018,8,30,14,15,670.5,190.0,2.6,20.0,696.5,255.37,170.2
2018,8,30,14,30,832.0,118.0,2.7,19.9,730.0,194.39,114.79
2018,8,30,14,45,818.0,117.0,2.8,19.85,693.0,140.1,79.42
2018,8,30,15,0,804.0,116.0,2.9,19.8,656.0,87.55,69.18
2018,8,30,15,15,787.5,112.5,2.9,19.8,613.5,81.01,63.87
2018,8,30,15,30,771.0,109.0,2.9,19.8,571.0,80.12,63.29
2018,8,30,15,45,746.5,107.0,3.1,19.5,524.5,80.1,63.56
2018,8,30,16,0,722.0,105.0,3.3,19.2,478.0,73.05,57.78
2018,8,30,16,15,688.5,101.5,3.4,18.9,428.0,71.98,57.13
2018,8,30,16,30,655.0,98.0,3.5,18.6,378.0,70.93,56.48
2018,8,30,16,45,610.0,93.0,3.6,18.35,327.0,68.66,54.72
2018,8,30,17,0,565.0,88.0,3.7,18.1,276.0,66.4,52.9
2018,8,30,17,15,507.0,79.5,3.75,17.75,226.0,61.23,48.42
2018,8,30,17,30,449.0,71.0,3.8,17.4,176.0,55.94,43.66
2018,8,30,17,45,366.0,59.5,3.85,17.05,131.0,45.28,33.96
2018,8,30,18,0,283.0,48.0,3.9,16.7,86.0,36.81,25.88
2018,8,30,18,15,185.0,33.0,3.85,16.45,53.5,25.52,13.06
2018,8,30,18,30,87.0,18.0,3.8,16.2,21.0,15.36,0.0
2018,8,30,18,45,43.5,9.0,3.7,15.95,10.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,31,5,45,38.0,7.5,2.75,14.7,9.5,33.07,0.0
2018,8,31,6,0,76.0,15.0,2.8,15.0,19.0,101.24,3.74
2018,8,31,6,15,134.5,24.5,2.8,15.25,41.5,173.34,135.02
2018,8,31,6,30,193.0,34.0,2.8,15.5,64.0,234.7,193.64
2018,8,31,6,45,136.5,39.0,2.75,15.8,64.5,195.0,162.28
2018,8,31,7,0,80.0,44.0,2.7,16.1,65.0,133.49,110.41
2018,8,31,7,15,83.0,70.0,2.6,16.4,95.5,155.81,129.3
2018,8,31,7,30,86.0,96.0,2.5,16.7,126.0,190.56,157.72
2018,8,31,7,45,181.0,124.0,2.4,17.05,201.0,332.58,275.04
2018,8,31,8,0,276.0,152.0,2.3,17.4,276.0,457.23,373.23
2018,8,31,8,15,355.0,163.5,2.2,17.85,341.5,568.68,456.45
2018,8,31,8,30,434.0,175.0,2.1,18.3,407.0,656.98,519.64
2018,8,31,8,45,588.0,146.5,2.0,18.7,490.5,780.32,606.26
2018,8,31,9,0,742.0,118.0,1.9,19.1,574.0,885.29,674.33
2018,8,31,9,15,798.5,106.5,1.8,19.6,628.0,919.47,692.16
2018,8,31,9,30,855.0,95.0,1.7,20.1,682.0,938.75,700.45
2018,8,31,9,45,866.5,96.0,1.6,20.55,717.5,936.91,695.07
2018,8,31,10,0,878.0,97.0,1.5,21.0,753.0,931.45,687.71
2018,8,31,10,15,885.5,98.0,1.55,21.3,781.5,918.66,678.19
2018,8,31,10,30,893.0,99.0,1.6,21.6,810.0,902.32,666.54
2018,8,31,10,45,899.5,99.5,1.6,21.9,832.5,881.07,651.18
2018,8,31,11,0,906.0,100.0,1.6,22.2,855.0,856.41,633.71
2018,8,31,11,15,909.5,100.0,1.8,22.3,869.5,825.53,614.7
2018,8,31,11,30,913.0,100.0,2.0,22.4,884.0,791.63,593.23
2018,8,31,11,45,915.0,100.0,2.25,22.45,891.0,753.76,568.82
2018,8,31,12,0,917.0,100.0,2.5,22.5,898.0,713.27,540.03
2018,8,31,12,15,919.5,99.0,2.7,22.45,898.0,669.8,508.0
2018,8,31,12,30,922.0,98.0,2.9,22.4,898.0,624.04,473.14
2018,8,31,12,45,923.5,95.5,3.15,22.35,890.0,574.44,434.36
2018,8,31,13,0,925.0,93.0,3.4,22.3,882.0,523.06,392.74
2018,8,31,13,15,922.5,92.0,3.55,22.15,866.0,469.53,347.94
2018,8,31,13,30,920.0,91.0,3.7,22.0,850.0,414.98,300.94
2018,8,31,13,45,915.5,90.0,3.85,21.9,826.5,358.97,251.7
2018,8,31,14,0,911.0,89.0,4.0,21.8,803.0,302.58,201.76
2018,8,31,14,15,903.5,88.0,4.15,21.6,772.5,245.42,152.49
2018,8,31,14,30,896.0,87.0,4.3,21.4,742.0,188.66,107.4
2018,8,31,14,45,886.5,85.0,4.4,21.2,705.5,131.69,71.1
2018,8,31,15,0,877.0,83.0,4.5,21.0,669.0,75.79,58.99
2018,8,31,15,15,863.0,81.0,4.5,21.0,626.5,72.39,56.29
2018,8,31,15,30,849.0,79.0,4.5,21.0,584.0,71.08,55.35
2018,8,31,15,45,832.5,76.5,4.65,20.5,538.0,69.31,54.12
2018,8,31,16,0,816.0,74.0,4.8,20.0,492.0,59.37,45.85
2018,8,31,16,15,734.0,82.5,4.75,19.7,429.5,65.34,51.24
2018,8,31,16,30,652.0,91.0,4.7,19.4,367.0,66.06,52.09
2018,8,31,16,45,584.0,89.0,4.7,19.1,311.5,65.56,51.87
2018,8,31,17,0,516.0,87.0,4.7,18.8,256.0,65.34,51.83
2018,8,31,17,15,504.5,72.0,4.6,18.4,213.0,55.34,43.13
2018,8,31,17,30,493.0,57.0,4.5,18.0,170.0,44.8,33.77
2018,8,31,17,45,455.0,47.5,4.45,17.55,131.0,38.13,27.62
2018,8,31,18,0,417.0,38.0,4.4,17.1,92.0,31.22,20.96
2018,8,31,18,15,282.5,28.0,4.3,16.8,57.0,23.38,10.45
2018,8,31,18,30,148.0,18.0,4.2,16.5,22.0,15.36,0.0
2018,8,31,18,45,74.0,9.0,4.1,16.2,11.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,1,5,45,45.0,9.5,2.4,14.8,12.0,39.64,0.0
2018,9,1,6,0,90.0,19.0,2.4,15.1,24.0,120.19,0.0
2018,9,1,6,15,161.5,34.0,2.4,15.35,54.5,215.77,166.9
2018,9,1,6,30,233.0,49.0,2.4,15.6,85.0,295.11,241.9
2018,9,1,6,45,167.0,62.5,2.35,15.9,93.5,240.18,199.37
2018,9,1,7,0,101.0,76.0,2.3,16.2,102.0,183.33,152.04
2018,9,1,7,15,61.5,96.5,2.15,16.55,113.5,156.73,128.75
2018,9,1,7,30,22.0,117.0,2.0,16.9,125.0,142.8,115.26
2018,9,1,7,45,83.0,138.5,1.85,17.2,174.5,222.02,182.17
2018,9,1,8,0,144.0,160.0,1.7,17.5,224.0,321.52,262.45
2018,9,1,8,15,277.5,166.0,1.65,17.85,307.5,473.74,382.16
2018,9,1,8,30,411.0,172.0,1.6,18.2,391.0,630.4,498.01
2018,9,1,8,45,446.5,187.5,1.55,18.6,444.5,679.58,529.68
2018,9,1,9,0,482.0,203.0,1.5,19.0,498.0,726.35,559.77
2018,9,1,9,15,577.5,189.0,1.6,19.25,566.5,803.52,613.6
2018,9,1,9,30,673.0,175.0,1.7,19.5,635.0,870.37,657.65
2018,9,1,9,45,725.5,163.5,1.8,19.75,683.0,893.75,671.8
2018,9,1,10,0,778.0,152.0,1.9,20.0,731.0,906.12,679.07
2018,9,1,10,15,788.0,154.0,2.0,20.15,760.0,896.83,672.29
2018,9,1,10,30,798.0,156.0,2.1,20.3,789.0,883.95,663.41
2018,9,1,10,45,806.5,156.5,2.25,20.4,811.5,864.77,650.9
2018,9,1,11,0,815.0,157.0,2.4,20.5,834.0,842.2,636.04
2018,9,1,11,15,821.0,158.0,2.55,20.55,850.0,814.77,617.85
2018,9,1,11,30,827.0,159.0,2.7,20.6,866.0,784.25,596.48
2018,9,1,11,45,831.0,158.0,2.85,20.65,873.5,747.57,569.98
2018,9,1,12,0,835.0,157.0,3.0,20.7,881.0,708.32,540.98
2018,9,1,12,15,832.5,158.5,3.15,20.65,879.5,664.69,508.13
2018,9,1,12,30,830.0,160.0,3.3,20.6,878.0,619.33,473.07
2018,9,1,12,45,823.5,161.5,3.4,20.6,867.5,570.35,434.07
2018,9,1,13,0,817.0,163.0,3.5,20.6,857.0,520.52,393.32
2018,9,1,13,15,725.0,196.5,3.55,20.55,803.5,454.37,340.04
2018,9,1,13,30,633.0,230.0,3.6,20.5,750.0,397.77,294.0
2018,9,1,13,45,605.5,233.0,3.7,20.45,718.5,348.7,252.69
2018,9,1,14,0,578.0,236.0,3.8,20.4,687.0,302.45,213.67
2018,9,1,14,15,687.5,188.0,3.8,20.3,703.5,251.9,166.83
2018,9,1,14,30,797.0,140.0,3.8,20.2,720.0,197.64,119.33
2018,9,1,14,45,788.5,135.0,3.8,20.1,684.0,142.97,84.7
2018,9,1,15,0,780.0,130.0,3.8,20.0,648.0,90.98,72.1
2018,9,1,15,15,762.0,126.5,3.8,20.0,605.0,82.05,64.75
2018,9,1,15,30,744.0,123.0,3.8,20.0,562.0,81.61,64.57
2018,9,1,15,45,724.5,117.5,3.85,19.65,516.0,79.8,63.32
2018,9,1,16,0,705.0,112.0,3.9,19.3,470.0,77.86,61.95
2018,9,1,16,15,676.5,106.5,3.9,19.0,421.0,75.68,60.35
2018,9,1,16,30,648.0,101.0,3.9,18.7,372.0,73.4,58.64
2018,9,1,16,45,607.0,94.0,3.9,18.45,321.0,69.77,55.69
2018,9,1,17,0,566.0,87.0,3.9,18.2,270.0,66.02,52.56
2018,9,1,17,15,475.0,79.5,3.85,17.75,214.0,61.39,48.54
2018,9,1,17,30,384.0,72.0,3.8,17.3,158.0,54.01,41.92
2018,9,1,17,45,297.0,58.0,3.8,16.9,114.0,43.91,32.68
2018,9,1,18,0,210.0,44.0,3.8,16.5,70.0,33.62,22.93
2018,9,1,18,15,137.0,28.5,3.8,16.2,42.5,22.03,8.19
2018,9,1,18,30,64.0,13.0,3.8,15.9,15.0,11.1,0.0
2018,9,1,18,45,32.0,6.5,3.75,15.6,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,2,5,45,43.5,10.0,1.45,14.15,12.0,38.98,0.0
2018,9,2,6,0,87.0,20.0,1.4,14.4,24.0,107.18,0.0
2018,9,2,6,15,172.5,37.0,1.3,14.75,58.5,230.78,176.84
2018,9,2,6,30,258.0,54.0,1.2,15.1,93.0,323.83,263.33
2018,9,2,6,45,185.0,65.5,1.15,15.4,99.0,260.75,215.24
2018,9,2,7,0,112.0,77.0,1.1,15.7,105.0,194.67,161.16
2018,9,2,7,15,56.0,92.5,1.0,16.05,106.5,146.55,119.89
2018,9,2,7,30,0.0,108.0,0.9,16.4,108.0,99.05,77.94
2018,9,2,7,45,3.5,126.5,0.85,16.75,128.0,119.2,94.6
2018,9,2,8,0,7.0,145.0,0.8,17.1,148.0,139.25,110.67
2018,9,2,8,15,10.0,163.5,0.85,17.5,168.5,158.69,125.97
2018,9,2,8,30,13.0,182.0,0.9,17.9,189.0,177.98,140.92
2018,9,2,8,45,15.0,197.5,0.9,18.3,206.0,193.0,152.18
2018,9,2,9,0,17.0,213.0,0.9,18.7,223.0,207.9,163.24
2018,9,2,9,15,20.5,232.5,0.95,19.1,245.5,228.1,178.41
2018,9,2,9,30,24.0,252.0,1.0,19.5,268.0,247.94,193.11
2018,9,2,9,45,29.0,273.5,1.0,19.85,294.0,288.62,223.53
2018,9,2,10,0,34.0,295.0,1.0,20.2,320.0,310.71,239.34
2018,9,2,10,15,107.5,306.5,1.1,20.45,390.5,400.45,308.04
2018,9,2,10,30,181.0,318.0,1.2,20.7,461.0,468.26,358.51
2018,9,2,10,45,205.0,339.0,1.25,20.95,505.5,498.18,379.14
2018,9,2,11,0,229.0,360.0,1.3,21.2,550.0,537.2,406.12
2018,9,2,11,15,254.5,356.0,1.45,21.3,570.5,537.07,406.26
2018,9,2,11,30,280.0,352.0,1.6,21.4,591.0,534.47,404.77
2018,9,2,11,45,194.0,385.0,1.75,21.5,551.0,475.41,360.23
2018,9,2,12,0,108.0,418.0,1.9,21.6,511.0,424.67,321.7
2018,9,2,12,15,133.0,406.0,2.05,21.6,520.5,421.86,320.23
2018,9,2,12,30,158.0,394.0,2.2,21.6,530.0,412.48,313.39
2018,9,2,12,45,132.0,400.0,2.35,21.55,513.0,387.45,294.38
2018,9,2,13,0,106.0,406.0,2.5,21.5,496.0,367.74,279.44
2018,9,2,13,15,112.5,399.0,2.6,21.4,492.5,348.26,264.54
2018,9,2,13,30,119.0,392.0,2.7,21.3,489.0,331.54,251.42
2018,9,2,13,45,227.0,345.5,2.85,21.15,524.0,312.28,233.57
2018,9,2,14,0,335.0,299.0,3.0,21.0,559.0,289.15,210.86
2018,9,2,14,15,543.0,228.5,3.05,20.85,630.0,250.17,170.69
2018,9,2,14,30,751.0,158.0,3.1,20.7,701.0,192.32,116.91
2018,9,2,14,45,738.0,153.5,3.2,20.5,664.0,139.32,84.23
2018,9,2,15,0,725.0,149.0,3.3,20.3,627.0,93.0,73.73
2018,9,2,15,15,706.0,144.5,3.3,20.3,585.0,92.43,73.49
2018,9,2,15,30,687.0,140.0,3.3,20.3,543.0,91.81,73.17
2018,9,2,15,45,664.0,134.0,3.4,19.75,497.0,90.06,72.07
2018,9,2,16,0,641.0,128.0,3.5,19.2,451.0,88.2,70.87
2018,9,2,16,15,610.5,121.0,3.45,18.85,402.5,85.4,68.8
2018,9,2,16,30,580.0,114.0,3.4,18.5,354.0,82.47,66.57
2018,9,2,16,45,538.5,104.5,3.4,18.15,304.0,77.35,62.37
2018,9,2,17,0,497.0,95.0,3.4,17.8,254.0,69.68,55.84
2018,9,2,17,15,439.0,84.0,3.35,17.4,205.5,62.32,49.41
2018,9,2,17,30,381.0,73.0,3.3,17.0,157.0,54.77,42.6
2018,9,2,17,45,303.0,58.5,3.3,16.55,114.0,44.36,33.05
2018,9,2,18,0,225.0,44.0,3.3,16.1,71.0,33.72,22.9
2018,9,2,18,15,141.5,28.5,3.2,15.85,42.5,22.06,6.3
2018,9,2,18,30,58.0,13.0,3.1,15.6,14.0,11.1,0.0
2018,9,2,18,45,29.0,6.5,3.05,15.35,7.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,3,5,45,0.0,3.5,1.7,13.65,3.5,2.99,0.0
2018,9,3,6,0,0.0,7.0,1.7,13.9,7.0,5.75,0.0
2018,9,3,6,15,14.0,16.5,1.7,14.25,18.5,24.76,14.19
2018,9,3,6,30,28.0,26.0,1.7,14.6,30.0,54.67,41.13
2018,9,3,6,45,14.0,37.0,1.7,14.9,39.0,44.74,32.94
2018,9,3,7,0,0.0,48.0,1.7,15.2,48.0,39.71,28.3
2018,9,3,7,15,0.0,59.0,1.65,15.55,59.0,48.87,36.15
2018,9,3,7,30,0.0,70.0,1.6,15.9,70.0,58.33,44.08
2018,9,3,7,45,0.0,86.0,1.6,16.25,86.0,73.04,56.3
2018,9,3,8,0,0.0,102.0,1.6,16.6,102.0,87.65,68.23
2018,9,3,8,15,1.0,124.5,1.55,16.9,125.0,109.58,86.09
2018,9,3,8,30,2.0,147.0,1.5,17.2,148.0,131.37,103.53
2018,9,3,8,45,4.0,165.5,1.5,17.5,168.0,149.94,118.17
2018,9,3,9,0,6.0,184.0,1.5,17.8,188.0,168.31,132.48
2018,9,3,9,15,9.0,201.5,1.5,18.05,207.5,186.45,146.5
2018,9,3,9,30,12.0,219.0,1.5,18.3,227.0,204.32,160.17
2018,9,3,9,45,14.0,234.5,1.55,18.55,244.5,219.04,171.25
2018,9,3,10,0,16.0,250.0,1.6,18.8,262.0,233.48,182.04
2018,9,3,10,15,18.0,266.0,1.65,18.95,280.0,248.05,192.94
2018,9,3,10,30,20.0,282.0,1.7,19.1,298.0,262.24,203.49
2018,9,3,10,45,21.5,292.0,1.75,19.3,309.5,270.13,209.14
2018,9,3,11,0,23.0,302.0,1.8,19.5,321.0,277.72,214.58
2018,9,3,11,15,20.0,291.5,1.9,19.6,308.0,263.55,203.42
2018,9,3,11,30,17.0,281.0,2.0,19.7,295.0,249.91,192.77
2018,9,3,11,45,17.0,283.5,2.05,19.8,298.0,249.86,192.6
2018,9,3,12,0,17.0,286.0,2.1,19.9,301.0,249.71,192.33
2018,9,3,12,15,22.0,305.5,2.2,19.9,324.5,266.42,205.19
2018,9,3,12,30,27.0,325.0,2.3,19.9,348.0,281.89,216.98
2018,9,3,12,45,35.5,340.5,2.4,19.95,370.5,292.68,225.12
2018,9,3,13,0,44.0,356.0,2.5,20.0,393.0,301.63,231.77
2018,9,3,13,15,44.5,349.5,2.6,19.9,386.5,289.7,222.63
2018,9,3,13,30,45.0,343.0,2.7,19.8,380.0,277.8,213.53
2018,9,3,13,45,105.5,317.5,2.8,19.7,400.0,264.63,201.74
2018,9,3,14,0,166.0,292.0,2.9,19.6,420.0,251.21,188.73
2018,9,3,14,15,348.0,243.5,3.0,19.4,498.0,220.57,156.65
2018,9,3,14,30,530.0,195.0,3.1,19.2,576.0,184.65,121.15
2018,9,3,14,45,463.5,199.0,3.15,18.95,519.5,148.3,101.26
2018,9,3,15,0,397.0,203.0,3.2,18.7,463.0,122.08,98.84
2018,9,3,15,15,496.5,173.5,3.2,18.7,477.0,109.31,88.31
2018,9,3,15,30,596.0,144.0,3.2,18.7,491.0,93.19,74.82
2018,9,3,15,45,469.5,144.0,3.25,18.2,403.0,94.97,76.76
2018,9,3,16,0,343.0,144.0,3.3,17.7,315.0,94.77,76.99
2018,9,3,16,15,238.0,131.5,3.25,17.45,244.0,93.17,75.93
2018,9,3,16,30,133.0,119.0,3.2,17.2,173.0,89.52,73.07
2018,9,3,16,45,206.0,102.5,3.15,16.9,173.5,74.99,60.63
2018,9,3,17,0,279.0,86.0,3.1,16.6,174.0,61.57,48.97
2018,9,3,17,15,222.5,66.5,3.0,16.3,128.5,48.4,37.34
2018,9,3,17,30,166.0,47.0,2.9,16.0,83.0,34.77,25.14
2018,9,3,17,45,180.5,44.5,2.8,15.7,73.5,33.52,23.68
2018,9,3,18,0,195.0,42.0,2.7,15.4,64.0,32.15,21.46
2018,9,3,18,15,115.5,25.5,2.65,15.2,37.0,19.74,2.57
2018,9,3,18,30,36.0,9.0,2.6,15.0,10.0,7.68,0.0
2018,9,3,18,45,18.0,4.5,2.55,14.85,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,5,45,15.0,4.5,2.05,14.1,5.0,14.31,0.0
2018,9,4,6,0,30.0,9.0,2.1,14.4,10.0,39.88,0.0
2018,9,4,6,15,57.0,15.5,2.1,14.7,22.0,75.56,54.25
2018,9,4,6,30,84.0,22.0,2.1,15.0,34.0,122.29,98.6
2018,9,4,6,45,59.5,24.5,2.1,15.35,35.0,87.71,70.76
2018,9,4,7,0,35.0,27.0,2.1,15.7,36.0,59.85,46.88
2018,9,4,7,15,17.5,29.0,2.05,16.0,33.5,40.15,29.49
2018,9,4,7,30,0.0,31.0,2.0,16.3,31.0,25.58,16.21
2018,9,4,7,45,0.0,41.0,1.95,16.6,41.0,33.88,23.21
2018,9,4,8,0,0.0,51.0,1.9,16.9,51.0,42.21,30.12
2018,9,4,8,15,0.0,65.0,1.85,17.15,65.0,53.89,39.77
2018,9,4,8,30,0.0,79.0,1.8,17.4,79.0,65.6,49.33
2018,9,4,8,45,0.0,99.5,1.8,17.7,99.5,83.36,63.76
2018,9,4,9,0,0.0,120.0,1.8,18.0,120.0,101.72,78.49
2018,9,4,9,15,1.5,147.5,1.8,18.25,148.5,127.94,99.49
2018,9,4,9,30,3.0,175.0,1.8,18.5,177.0,154.08,120.14
2018,9,4,9,45,4.5,185.5,1.8,18.7,188.5,164.24,127.86
2018,9,4,10,0,6.0,196.0,1.8,18.9,200.0,174.25,135.47
2018,9,4,10,15,8.5,214.0,1.8,19.05,220.5,191.78,149.02
2018,9,4,10,30,11.0,232.0,1.8,19.2,241.0,208.93,162.15
2018,9,4,10,45,12.0,238.0,1.85,19.35,248.0,213.7,165.56
2018,9,4,11,0,13.0,244.0,1.9,19.5,255.0,218.32,168.89
2018,9,4,11,15,12.0,239.5,1.95,19.55,249.5,212.11,163.86
2018,9,4,11,30,11.0,235.0,2.0,19.6,244.0,206.08,159.02
2018,9,4,11,45,15.0,262.5,2.05,19.7,275.0,230.66,178.03
2018,9,4,12,0,19.0,290.0,2.1,19.8,306.0,254.25,196.02
2018,9,4,12,15,26.0,314.0,2.15,19.75,336.0,277.53,213.84
2018,9,4,12,30,33.0,338.0,2.2,19.7,366.0,295.34,227.34
2018,9,4,12,45,40.5,347.5,2.3,19.7,381.5,300.32,231.05
2018,9,4,13,0,48.0,357.0,2.4,19.7,397.0,303.86,233.62
2018,9,4,13,15,48.5,351.5,2.5,19.6,391.5,292.37,224.81
2018,9,4,13,30,49.0,346.0,2.6,19.5,386.0,280.85,215.96
2018,9,4,13,45,179.0,297.0,2.7,19.35,436.0,272.58,206.01
2018,9,4,14,0,309.0,248.0,2.8,19.2,486.0,247.29,180.64
2018,9,4,14,15,570.5,182.5,2.85,19.05,599.0,218.21,145.51
2018,9,4,14,30,832.0,117.0,2.9,18.9,712.0,176.51,102.39
2018,9,4,14,45,786.5,120.5,3.0,18.7,659.5,123.16,72.81
2018,9,4,15,0,741.0,124.0,3.1,18.5,607.0,86.99,69.19
2018,9,4,15,15,568.5,140.0,3.1,18.5,496.0,87.69,70.02
2018,9,4,15,30,396.0,156.0,3.1,18.5,385.0,99.43,80.27
2018,9,4,15,45,334.0,158.0,3.15,18.05,340.0,101.57,82.49
2018,9,4,16,0,272.0,160.0,3.2,17.6,295.0,110.62,90.69
2018,9,4,16,15,273.5,148.0,3.2,17.35,271.0,103.94,85.29
2018,9,4,16,30,275.0,136.0,3.2,17.1,247.0,96.94,79.56
2018,9,4,16,45,261.0,122.0,3.15,16.85,215.5,88.16,72.17
2018,9,4,17,0,247.0,108.0,3.1,16.6,184.0,79.06,64.34
2018,9,4,17,15,242.5,88.0,3.05,16.3,151.0,65.74,52.61
2018,9,4,17,30,238.0,68.0,3.0,16.0,118.0,50.4,38.86
2018,9,4,17,45,170.5,51.5,2.9,15.65,82.0,39.7,28.99
2018,9,4,18,0,103.0,35.0,2.8,15.3,46.0,27.29,17.17
2018,9,4,18,15,64.5,21.5,2.75,15.1,27.0,16.93,0.0
2018,9,4,18,30,26.0,8.0,2.7,14.9,8.0,6.83,0.0
2018,9,4,18,45,13.0,4.0,2.6,14.75,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,5,5,45,0.0,1.5,2.05,13.55,1.5,1.28,0.0
2018,9,5,6,0,0.0,3.0,2.1,13.8,3.0,2.56,0.0
2018,9,5,6,15,0.0,6.0,2.15,14.1,6.0,4.92,0.0
2018,9,5,6,30,0.0,9.0,2.2,14.4,9.0,7.39,0.52
2018,9,5,6,45,0.0,13.0,2.25,14.7,13.0,10.68,3.44
2018,9,5,7,0,0.0,17.0,2.3,15.0,17.0,13.98,6.34
2018,9,5,7,15,0.0,20.0,2.3,15.25,20.0,16.47,8.5
2018,9,5,7,30,0.0,23.0,2.3,15.5,23.0,18.96,10.61
2018,9,5,7,45,0.0,32.5,2.3,15.75,32.5,26.83,17.29
2018,9,5,8,0,0.0,42.0,2.3,16.0,42.0,34.73,23.91
2018,9,5,8,15,0.0,55.0,2.35,16.25,55.0,45.56,32.92
2018,9,5,8,30,0.0,68.0,2.4,16.5,68.0,56.42,41.86
2018,9,5,8,45,0.0,82.5,2.4,16.75,82.5,68.56,51.77
2018,9,5,9,0,0.0,97.0,2.4,17.0,97.0,80.97,61.8
2018,9,5,9,15,0.0,111.5,2.45,17.15,111.5,93.76,72.08
2018,9,5,9,30,0.0,126.0,2.5,17.3,126.0,106.52,82.25
2018,9,5,9,45,0.0,130.5,2.55,17.5,130.5,110.29,85.06
2018,9,5,10,0,0.0,135.0,2.6,17.7,135.0,114.05,87.87
2018,9,5,10,15,1.5,152.0,2.7,17.8,153.0,130.1,100.69
2018,9,5,10,30,3.0,169.0,2.8,17.9,171.0,145.95,113.25
2018,9,5,10,45,4.0,177.0,2.85,18.0,180.0,153.27,118.91
2018,9,5,11,0,5.0,185.0,2.9,18.1,189.0,160.42,124.46
2018,9,5,11,15,6.0,192.5,3.0,18.15,197.5,166.96,129.54
2018,9,5,11,30,7.0,200.0,3.1,18.2,206.0,173.29,134.47
2018,9,5,11,45,8.5,212.0,3.15,18.25,219.5,183.53,142.5
2018,9,5,12,0,10.0,224.0,3.2,18.3,233.0,193.41,150.21
2018,9,5,12,15,9.0,218.5,3.3,18.25,226.5,186.97,145.1
2018,9,5,12,30,8.0,213.0,3.4,18.2,220.0,180.7,140.16
2018,9,5,12,45,9.0,220.0,3.5,18.15,227.5,185.64,144.13
2018,9,5,13,0,10.0,227.0,3.6,18.1,235.0,190.28,147.84
2018,9,5,13,15,13.0,237.5,3.65,17.95,248.0,198.1,154.1
2018,9,5,13,30,16.0,248.0,3.7,17.8,261.0,205.18,159.75
2018,9,5,13,45,23.0,272.5,3.8,17.7,290.5,222.88,173.62
2018,9,5,14,0,30.0,297.0,3.9,17.6,320.0,228.07,177.52
2018,9,5,14,15,26.0,278.0,3.9,17.45,297.5,209.11,162.88
2018,9,5,14,30,22.0,259.0,3.9,17.3,275.0,202.32,158.15
2018,9,5,14,45,18.0,239.0,3.95,17.1,251.5,184.74,144.99
2018,9,5,15,0,14.0,219.0,4.0,16.9,228.0,168.65,139.05
2018,9,5,15,15,9.5,195.5,4.0,16.9,201.5,152.02,125.37
2018,9,5,15,30,5.0,172.0,4.0,16.9,175.0,135.11,111.34
2018,9,5,15,45,9.0,168.0,4.0,16.55,172.5,131.49,108.75
2018,9,5,16,0,13.0,164.0,4.0,16.2,170.0,127.69,105.98
2018,9,5,16,15,48.0,158.5,3.95,15.95,178.0,117.98,98.01
2018,9,5,16,30,83.0,153.0,3.9,15.7,186.0,113.52,94.51
2018,9,5,16,45,127.0,134.5,3.9,15.5,177.0,98.05,81.25
2018,9,5,17,0,171.0,116.0,3.9,15.3,168.0,86.01,70.81
2018,9,5,17,15,149.0,95.5,3.8,15.0,134.5,71.77,58.19
2018,9,5,17,30,127.0,75.0,3.7,14.7,101.0,57.2,45.01
2018,9,5,17,45,98.5,55.5,3.6,14.4,72.0,42.93,31.87
2018,9,5,18,0,70.0,36.0,3.5,14.1,43.0,28.39,17.92
2018,9,5,18,15,48.0,22.0,3.4,13.95,25.5,17.44,0.0
2018,9,5,18,30,26.0,8.0,3.3,13.8,8.0,6.83,0.0
2018,9,5,18,45,13.0,4.0,3.2,13.65,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.3,12.85,1.5,0.0,0.0
2018,9,6,6,0,0.0,3.0,2.3,13.1,3.0,2.56,0.0
2018,9,6,6,15,0.0,6.5,2.35,13.35,6.5,5.33,0.0
2018,9,6,6,30,0.0,10.0,2.4,13.6,10.0,8.21,1.21
2018,9,6,6,45,0.0,15.0,2.4,13.9,15.0,12.33,4.86
2018,9,6,7,0,0.0,20.0,2.4,14.2,20.0,16.46,8.5
2018,9,6,7,15,0.0,23.0,2.45,14.5,23.0,18.95,10.66
2018,9,6,7,30,0.0,26.0,2.5,14.8,26.0,21.44,12.78
2018,9,6,7,45,0.0,34.0,2.5,15.05,34.0,28.07,18.41
2018,9,6,8,0,0.0,42.0,2.5,15.3,42.0,34.73,23.98
2018,9,6,8,15,0.0,60.0,2.55,15.6,60.0,49.72,36.53
2018,9,6,8,30,0.0,78.0,2.6,15.9,78.0,64.77,48.96
2018,9,6,8,45,0.0,88.5,2.65,16.2,88.5,73.58,56.06
2018,9,6,9,0,0.0,99.0,2.7,16.5,99.0,82.76,63.41
2018,9,6,9,15,0.0,111.5,2.75,16.7,111.5,93.77,72.24
2018,9,6,9,30,0.0,124.0,2.8,16.9,124.0,104.74,80.96
2018,9,6,9,45,0.0,133.0,2.85,17.15,133.0,112.51,87.02
2018,9,6,10,0,0.0,142.0,2.9,17.4,142.0,120.23,93.01
2018,9,6,10,15,2.5,164.0,2.9,17.65,166.0,141.59,110.05
2018,9,6,10,30,5.0,186.0,2.9,17.9,190.0,162.65,126.68
2018,9,6,10,45,8.5,212.5,2.9,18.1,219.5,188.14,146.72
2018,9,6,11,0,12.0,239.0,2.9,18.3,249.0,213.04,166.1
2018,9,6,11,15,18.0,262.0,2.9,18.5,277.0,236.12,183.97
2018,9,6,11,30,24.0,285.0,2.9,18.7,305.0,265.22,206.34
2018,9,6,11,45,51.5,317.5,2.9,18.9,361.0,308.06,239.49
2018,9,6,12,0,79.0,350.0,2.9,19.1,417.0,347.0,269.02
2018,9,6,12,15,253.0,325.0,2.95,19.25,539.5,429.56,332.96
2018,9,6,12,30,427.0,300.0,3.0,19.4,662.0,489.02,376.66
2018,9,6,12,45,520.5,270.0,3.0,19.55,706.5,483.59,370.02
2018,9,6,13,0,614.0,240.0,3.0,19.7,751.0,467.85,354.51
2018,9,6,13,15,616.0,231.5,3.0,19.75,735.0,421.67,315.73
2018,9,6,13,30,618.0,223.0,3.0,19.8,719.0,374.91,275.77
2018,9,6,13,45,658.5,199.0,3.0,19.9,713.0,328.19,234.05
2018,9,6,14,0,699.0,175.0,3.0,20.0,707.0,277.26,188.49
2018,9,6,14,15,795.0,134.0,3.05,19.95,715.0,227.26,142.44
2018,9,6,14,30,891.0,93.0,3.1,19.9,723.0,169.6,94.98
2018,9,6,14,45,881.0,90.5,3.1,19.9,685.5,112.31,64.35
2018,9,6,15,0,871.0,88.0,3.1,19.9,648.0,76.82,60.22
2018,9,6,15,15,855.5,86.0,3.1,19.9,604.5,75.59,59.38
2018,9,6,15,30,840.0,84.0,3.1,19.9,561.0,65.36,50.8
2018,9,6,15,45,820.5,80.5,3.15,19.65,513.5,63.63,49.53
2018,9,6,16,0,801.0,77.0,3.2,19.4,466.0,61.83,48.19
2018,9,6,16,15,774.0,73.5,3.2,19.15,415.5,59.85,46.69
2018,9,6,16,30,747.0,70.0,3.2,18.9,365.0,57.83,45.12
2018,9,6,16,45,708.5,65.0,3.2,18.65,313.0,54.46,42.33
2018,9,6,17,0,670.0,60.0,3.2,18.4,261.0,51.03,39.38
2018,9,6,17,15,610.5,54.5,3.1,17.9,210.0,43.13,32.42
2018,9,6,17,30,551.0,49.0,3.0,17.4,159.0,39.38,28.93
2018,9,6,17,45,454.5,41.5,2.9,16.95,114.0,33.83,23.61
2018,9,6,18,0,358.0,34.0,2.8,16.5,69.0,28.37,17.35
2018,9,6,18,15,217.0,22.0,2.8,16.15,39.5,18.68,0.0
2018,9,6,18,30,76.0,10.0,2.8,15.8,10.0,8.54,0.0
2018,9,6,18,45,38.0,5.0,2.8,15.5,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,7,5,45,12.5,3.5,1.75,13.75,4.0,0.0,0.0
2018,9,7,6,0,25.0,7.0,1.7,14.0,8.0,24.21,0.0
2018,9,7,6,15,62.5,14.5,1.65,14.4,22.0,96.26,66.52
2018,9,7,6,30,100.0,22.0,1.6,14.8,36.0,136.15,109.81
2018,9,7,6,45,70.5,27.5,1.5,15.25,39.5,101.99,82.84
2018,9,7,7,0,41.0,33.0,1.4,15.7,43.0,72.36,57.59
2018,9,7,7,15,20.5,41.0,1.4,16.1,46.0,53.54,40.95
2018,9,7,7,30,0.0,49.0,1.4,16.5,49.0,40.52,28.91
2018,9,7,7,45,0.0,67.0,1.35,16.9,67.0,55.53,41.49
2018,9,7,8,0,0.0,85.0,1.3,17.3,85.0,71.3,54.48
2018,9,7,8,15,1.0,107.0,1.3,17.75,107.5,92.58,71.85
2018,9,7,8,30,2.0,129.0,1.3,18.2,130.0,113.83,88.91
2018,9,7,8,45,8.5,164.5,1.3,18.6,169.5,153.59,120.89
2018,9,7,9,0,15.0,200.0,1.3,19.0,209.0,193.23,152.06
2018,9,7,9,15,20.0,224.0,1.35,19.4,237.0,219.43,172.09
2018,9,7,9,30,25.0,248.0,1.4,19.8,265.0,245.15,191.5
2018,9,7,9,45,26.5,262.5,1.5,20.15,281.0,274.85,213.7
2018,9,7,10,0,28.0,277.0,1.6,20.5,297.0,286.64,222.0
2018,9,7,10,15,41.0,305.0,1.7,20.7,336.0,321.73,248.53
2018,9,7,10,30,54.0,333.0,1.8,20.9,375.0,355.12,273.35
2018,9,7,10,45,145.0,333.0,1.9,21.1,450.0,438.84,337.58
2018,9,7,11,0,236.0,333.0,2.0,21.3,525.0,513.32,393.02
2018,9,7,11,15,467.5,267.0,2.15,21.35,655.5,626.65,478.61
2018,9,7,11,30,699.0,201.0,2.3,21.4,786.0,715.35,543.58
2018,9,7,11,45,761.0,177.0,2.4,21.5,818.0,698.83,530.9
2018,9,7,12,0,823.0,153.0,2.5,21.6,850.0,679.93,516.55
2018,9,7,12,15,874.5,128.0,2.65,21.6,867.5,644.45,489.98
2018,9,7,12,30,926.0,103.0,2.8,21.6,885.0,607.75,461.17
2018,9,7,12,45,930.0,99.5,2.9,21.6,877.0,557.68,420.85
2018,9,7,13,0,934.0,96.0,3.0,21.6,869.0,505.62,377.7
2018,9,7,13,15,896.0,111.0,3.1,21.55,840.0,448.7,330.02
2018,9,7,13,30,858.0,126.0,3.2,21.5,811.0,393.64,282.97
2018,9,7,13,45,824.5,135.0,3.3,21.45,777.0,333.57,231.76
2018,9,7,14,0,791.0,144.0,3.4,21.4,743.0,280.48,186.45
2018,9,7,14,15,845.5,116.0,3.5,21.3,732.0,220.15,134.04
2018,9,7,14,30,900.0,88.0,3.6,21.2,721.0,163.53,89.94
2018,9,7,14,45,890.0,85.5,3.65,21.15,683.0,105.79,60.41
2018,9,7,15,0,880.0,83.0,3.7,21.1,645.0,73.92,57.51
2018,9,7,15,15,864.5,81.0,3.7,21.1,601.5,72.6,56.58
2018,9,7,15,30,849.0,79.0,3.7,21.1,558.0,71.2,55.55
2018,9,7,15,45,830.0,76.0,3.75,20.85,510.5,60.76,46.83
2018,9,7,16,0,811.0,73.0,3.8,20.6,463.0,59.19,45.7
2018,9,7,16,15,784.5,69.5,3.8,20.35,412.5,57.1,44.09
2018,9,7,16,30,758.0,66.0,3.8,20.1,362.0,54.96,42.41
2018,9,7,16,45,720.0,61.5,3.75,19.85,310.0,51.87,39.86
2018,9,7,17,0,682.0,57.0,3.7,19.6,258.0,48.74,37.17
2018,9,7,17,15,622.0,51.5,3.55,19.1,207.0,44.57,33.49
2018,9,7,17,30,562.0,46.0,3.4,18.6,156.0,37.1,26.75
2018,9,7,17,45,464.5,38.5,3.3,18.1,111.0,31.43,21.35
2018,9,7,18,0,367.0,31.0,3.2,17.6,66.0,25.84,14.77
2018,9,7,18,15,222.5,20.0,3.2,17.3,37.5,16.96,0.0
2018,9,7,18,30,78.0,9.0,3.2,17.0,9.0,7.68,0.0
2018,9,7,18,45,39.0,4.5,3.25,16.65,4.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,8,5,45,92.0,9.0,3.3,14.2,12.5,0.0,0.0
2018,9,8,6,0,184.0,18.0,3.3,14.4,25.0,149.34,0.0
2018,9,8,6,15,321.0,27.5,3.3,14.7,62.0,329.6,231.75
2018,9,8,6,30,458.0,37.0,3.3,15.0,99.0,461.49,372.81
2018,9,8,6,45,537.0,43.5,3.3,15.3,147.0,547.49,447.92
2018,9,8,7,0,616.0,50.0,3.3,15.6,195.0,629.55,515.09
2018,9,8,7,15,667.0,55.0,3.2,15.95,247.0,694.86,565.31
2018,9,8,7,30,718.0,60.0,3.1,16.3,299.0,759.69,612.37
2018,9,8,7,45,752.0,63.0,3.05,16.65,350.5,805.17,643.29
2018,9,8,8,0,786.0,66.0,3.0,17.0,402.0,848.66,671.65
2018,9,8,8,15,809.5,69.5,3.0,17.5,451.5,880.56,690.83
2018,9,8,8,30,833.0,73.0,3.0,18.0,501.0,899.18,700.32
2018,9,8,8,45,849.5,76.0,3.0,18.45,547.0,917.7,709.87
2018,9,8,9,0,866.0,79.0,3.0,18.9,593.0,932.86,717.04
2018,9,8,9,15,877.5,81.5,3.0,19.3,633.5,939.1,718.28
2018,9,8,9,30,889.0,84.0,3.0,19.7,674.0,941.69,717.24
2018,9,8,9,45,895.0,87.0,2.95,20.1,708.5,936.0,710.35
2018,9,8,10,0,901.0,90.0,2.9,20.5,743.0,926.61,701.22
2018,9,8,10,15,908.5,91.5,3.0,20.8,772.0,913.22,690.99
2018,9,8,10,30,916.0,93.0,3.1,21.1,801.0,896.16,678.39
2018,9,8,10,45,921.0,94.0,3.15,21.35,823.0,872.84,661.39
2018,9,8,11,0,926.0,95.0,3.2,21.6,845.0,846.09,642.14
2018,9,8,11,15,929.5,95.5,3.35,21.75,859.0,814.35,620.24
2018,9,8,11,30,933.0,96.0,3.5,21.9,873.0,779.51,596.03
2018,9,8,11,45,935.0,95.5,3.6,22.0,879.5,739.74,566.77
2018,9,8,12,0,937.0,95.0,3.7,22.1,886.0,697.33,534.23
2018,9,8,12,15,939.0,94.0,3.85,22.15,885.0,652.01,499.0
2018,9,8,12,30,941.0,93.0,4.0,22.2,884.0,604.4,461.03
2018,9,8,12,45,942.5,91.0,4.1,22.25,875.5,553.63,419.42
2018,9,8,13,0,944.0,89.0,4.2,22.3,867.0,501.04,375.13
2018,9,8,13,15,941.5,88.0,4.3,22.3,850.0,445.99,327.75
2018,9,8,13,30,939.0,87.0,4.4,22.3,833.0,389.91,278.43
2018,9,8,13,45,935.5,85.5,4.45,22.35,809.5,332.36,227.14
2018,9,8,14,0,932.0,84.0,4.5,22.4,786.0,274.33,175.87
2018,9,8,14,15,926.0,82.5,4.55,22.3,755.0,215.63,126.81
2018,9,8,14,30,920.0,81.0,4.6,22.2,724.0,157.19,84.51
2018,9,8,14,45,911.0,79.5,4.65,22.1,687.0,99.07,56.36
2018,9,8,15,0,902.0,78.0,4.7,22.0,650.0,71.2,55.04
2018,9,8,15,15,887.5,76.5,4.7,22.0,606.5,70.13,54.3
2018,9,8,15,30,873.0,75.0,4.7,22.0,563.0,68.97,53.48
2018,9,8,15,45,855.0,72.5,4.75,21.5,515.5,67.0,52.08
2018,9,8,16,0,837.0,70.0,4.8,21.0,468.0,64.91,50.56
2018,9,8,16,15,809.5,67.0,4.75,20.55,417.0,55.64,42.81
2018,9,8,16,30,782.0,64.0,4.7,20.1,366.0,53.77,41.39
2018,9,8,16,45,741.0,60.5,4.7,19.7,313.0,51.36,39.44
2018,9,8,17,0,700.0,57.0,4.7,19.3,260.0,48.98,37.43
2018,9,8,17,15,635.0,52.0,4.6,18.75,207.5,45.2,34.06
2018,9,8,17,30,570.0,47.0,4.5,18.2,155.0,38.07,27.59
2018,9,8,17,45,459.5,39.5,4.4,17.65,109.0,32.4,22.13
2018,9,8,18,0,349.0,32.0,4.3,17.1,63.0,26.87,14.99
2018,9,8,18,15,208.0,20.5,4.3,16.75,35.5,17.5,0.0
2018,9,8,18,30,67.0,9.0,4.3,16.4,8.0,0.0,0.0
2018,9,8,18,45,33.5,4.5,4.25,16.05,4.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,9,5,45,66.5,9.5,2.65,13.7,11.5,0.0,0.0
2018,9,9,6,0,133.0,19.0,2.6,13.9,23.0,112.88,0.0
2018,9,9,6,15,259.0,30.5,2.55,14.35,58.0,281.09,191.62
2018,9,9,6,30,385.0,42.0,2.5,14.8,93.0,407.74,329.31
2018,9,9,6,45,434.5,52.0,2.45,15.2,134.0,472.73,387.54
2018,9,9,7,0,484.0,62.0,2.4,15.6,175.0,538.75,442.22
2018,9,9,7,15,499.0,76.5,2.3,16.0,218.0,580.4,474.73
2018,9,9,7,30,514.0,91.0,2.2,16.4,261.0,620.47,504.03
2018,9,9,7,45,549.0,98.5,2.1,16.8,307.5,669.02,538.07
2018,9,9,8,0,584.0,106.0,2.0,17.2,354.0,716.01,569.45
2018,9,9,8,15,457.5,152.0,1.95,17.65,360.5,645.67,513.82
2018,9,9,8,30,331.0,198.0,1.9,18.1,367.0,557.52,443.24
2018,9,9,8,45,479.0,178.0,1.85,18.55,447.5,691.73,542.88
2018,9,9,9,0,627.0,158.0,1.8,19.0,528.0,813.39,626.07
2018,9,9,9,15,748.5,127.5,1.8,19.45,600.0,885.4,671.5
2018,9,9,9,30,870.0,97.0,1.8,19.9,672.0,936.69,702.42
2018,9,9,9,45,866.0,104.0,1.85,20.35,702.5,925.93,692.61
2018,9,9,10,0,862.0,111.0,1.9,20.8,733.0,911.6,681.28
2018,9,9,10,15,869.5,113.5,2.0,21.05,762.0,899.33,672.55
2018,9,9,10,30,877.0,116.0,2.1,21.3,791.0,883.46,661.45
2018,9,9,10,45,904.5,106.5,2.2,21.6,820.0,868.83,651.13
2018,9,9,11,0,932.0,97.0,2.3,21.9,849.0,849.89,637.92
2018,9,9,11,15,934.0,98.0,2.45,22.05,862.5,817.12,616.01
2018,9,9,11,30,936.0,99.0,2.6,22.2,876.0,781.3,591.88
2018,9,9,11,45,936.5,99.5,2.75,22.3,881.5,741.11,562.95
2018,9,9,12,0,937.0,100.0,2.9,22.4,887.0,698.34,530.93
2018,9,9,12,15,937.0,100.5,3.1,22.45,886.0,652.88,496.29
2018,9,9,12,30,937.0,101.0,3.3,22.5,885.0,605.25,458.89
2018,9,9,12,45,934.5,101.0,3.45,22.5,875.5,554.02,417.51
