Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,13,0,932.0,101.0,3.6,22.5,866.0,501.31,373.66
2018,9,9,13,15,928.0,100.0,3.75,22.4,848.0,446.0,326.62
2018,9,9,13,30,924.0,99.0,3.9,22.3,830.0,389.84,277.67
2018,9,9,13,45,918.0,97.5,4.0,22.25,804.5,332.15,226.77
2018,9,9,14,0,912.0,96.0,4.1,22.2,779.0,274.29,176.17
2018,9,9,14,15,903.5,94.5,4.15,22.05,747.0,216.08,128.1
2018,9,9,14,30,895.0,93.0,4.2,21.9,715.0,158.43,87.22
2018,9,9,14,45,884.5,90.5,4.25,21.75,676.5,100.84,60.47
2018,9,9,15,0,874.0,88.0,4.3,21.6,638.0,77.0,60.05
2018,9,9,15,15,858.0,86.0,4.3,21.6,594.5,75.73,59.16
2018,9,9,15,30,842.0,84.0,4.3,21.6,551.0,65.74,50.82
2018,9,9,15,45,824.0,80.0,4.35,21.15,503.5,63.66,49.31
2018,9,9,16,0,806.0,76.0,4.4,20.7,456.0,61.48,47.69
2018,9,9,16,15,780.0,72.0,4.4,20.35,405.5,59.1,45.86
2018,9,9,16,30,754.0,68.0,4.4,20.0,355.0,56.66,43.93
2018,9,9,16,45,715.0,63.0,4.4,19.65,302.5,53.22,41.07
2018,9,9,17,0,676.0,58.0,4.4,19.3,250.0,49.72,38.07
2018,9,9,17,15,611.5,52.0,4.35,18.75,198.5,41.46,30.77
2018,9,9,17,30,547.0,46.0,4.3,18.2,147.0,37.23,26.81
2018,9,9,17,45,439.0,38.0,4.2,17.65,102.5,31.15,20.97
2018,9,9,18,0,331.0,30.0,4.1,17.1,58.0,25.16,12.87
2018,9,9,18,15,196.0,19.0,4.1,16.8,32.5,16.22,0.0
2018,9,9,18,30,61.0,8.0,4.1,16.5,7.0,0.0,0.0
2018,9,9,18,45,30.5,4.0,4.05,16.15,3.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,10,5,45,74.0,9.0,2.9,13.4,11.0,0.0,0.0
2018,9,10,6,0,148.0,18.0,2.9,13.6,22.0,122.72,0.0
2018,9,10,6,15,277.0,28.5,2.9,14.0,57.0,291.36,191.66
2018,9,10,6,30,406.0,39.0,2.9,14.4,92.0,420.87,339.87
2018,9,10,6,45,486.0,47.5,2.9,14.85,139.0,509.17,417.31
2018,9,10,7,0,566.0,56.0,2.9,15.3,186.0,600.32,491.69
2018,9,10,7,15,618.5,62.5,2.75,15.75,237.5,666.57,542.44
2018,9,10,7,30,671.0,69.0,2.6,16.2,289.0,732.8,590.2
2018,9,10,7,45,704.0,74.5,2.5,16.65,340.0,779.06,621.17
2018,9,10,8,0,737.0,80.0,2.4,17.1,391.0,818.0,645.59
2018,9,10,8,15,762.5,84.0,2.3,17.65,440.0,851.71,665.17
2018,9,10,8,30,788.0,88.0,2.2,18.2,489.0,882.55,682.13
2018,9,10,8,45,805.0,92.5,2.15,18.75,534.5,902.78,691.87
2018,9,10,9,0,822.0,97.0,2.1,19.3,580.0,919.58,699.25
2018,9,10,9,15,842.5,97.5,2.1,19.8,623.0,931.27,703.85
2018,9,10,9,30,863.0,98.0,2.1,20.3,666.0,928.98,699.22
2018,9,10,9,45,884.0,95.0,2.05,20.8,704.0,930.05,696.62
2018,9,10,10,0,905.0,92.0,2.0,21.3,742.0,927.3,691.62
2018,9,10,10,15,912.5,93.5,2.05,21.65,771.0,913.54,680.98
2018,9,10,10,30,920.0,95.0,2.1,22.0,800.0,896.09,668.12
2018,9,10,10,45,925.0,96.0,2.15,22.35,822.0,872.4,651.2
2018,9,10,11,0,930.0,97.0,2.2,22.7,844.0,845.25,632.07
2018,9,10,11,15,933.0,97.5,2.35,22.9,858.0,812.74,610.43
2018,9,10,11,30,936.0,98.0,2.5,23.1,872.0,777.14,586.47
2018,9,10,11,45,937.0,98.5,2.6,23.3,878.0,737.24,557.24
2018,9,10,12,0,938.0,99.0,2.7,23.5,884.0,694.71,525.12
2018,9,10,12,15,936.0,100.0,2.85,23.55,881.5,648.38,489.89
2018,9,10,12,30,934.0,101.0,3.0,23.6,879.0,600.06,452.08
2018,9,10,12,45,927.5,102.5,3.1,23.7,867.5,548.11,410.18
2018,9,10,13,0,921.0,104.0,3.2,23.8,856.0,495.05,366.17
2018,9,10,13,15,916.0,103.0,3.35,23.7,837.5,439.82,319.61
2018,9,10,13,30,911.0,102.0,3.5,23.6,819.0,383.89,271.25
2018,9,10,13,45,904.5,101.0,3.6,23.5,793.5,327.04,221.5
2018,9,10,14,0,898.0,100.0,3.7,23.4,768.0,270.09,172.16
2018,9,10,14,15,888.5,98.5,3.85,23.15,736.0,212.44,125.29
2018,9,10,14,30,879.0,97.0,4.0,22.9,704.0,155.48,85.88
2018,9,10,14,45,867.0,95.0,4.1,22.7,665.5,98.99,61.26
2018,9,10,15,0,855.0,93.0,4.2,22.5,627.0,79.78,62.2
2018,9,10,15,15,838.0,90.5,4.2,22.5,583.0,69.13,53.37
2018,9,10,15,30,821.0,88.0,4.2,22.5,539.0,68.27,52.81
2018,9,10,15,45,799.0,85.0,4.4,21.75,491.5,66.96,52.03
2018,9,10,16,0,777.0,82.0,4.6,21.0,444.0,65.62,51.21
2018,9,10,16,15,746.5,78.0,4.65,20.5,393.5,63.38,49.55
2018,9,10,16,30,716.0,74.0,4.7,20.0,343.0,61.1,47.81
2018,9,10,16,45,671.0,69.0,4.8,19.5,291.0,53.04,40.95
2018,9,10,17,0,626.0,64.0,4.9,19.0,239.0,50.01,38.36
2018,9,10,17,15,555.0,57.5,4.9,18.4,188.5,45.6,34.42
2018,9,10,17,30,484.0,51.0,4.9,17.8,138.0,41.23,30.28
2018,9,10,17,45,370.0,41.5,4.9,17.25,95.0,34.12,23.42
2018,9,10,18,0,256.0,32.0,4.9,16.7,52.0,24.94,11.61
2018,9,10,18,15,146.5,19.5,4.85,16.4,29.0,16.64,0.0
2018,9,10,18,30,37.0,7.0,4.8,16.1,6.0,0.0,0.0
2018,9,10,18,45,18.5,3.5,4.75,15.8,3.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,11,5,45,62.0,8.5,4.05,13.05,10.0,0.0,0.0
2018,9,11,6,0,124.0,17.0,4.1,13.2,20.0,104.28,0.0
2018,9,11,6,15,248.0,29.0,4.1,13.5,54.0,266.6,167.57
2018,9,11,6,30,372.0,41.0,4.1,13.8,88.0,394.79,320.78
2018,9,11,6,45,454.5,50.0,4.15,14.1,134.5,485.33,401.79
2018,9,11,7,0,537.0,59.0,4.2,14.4,181.0,578.48,479.79
2018,9,11,7,15,592.0,66.0,4.15,14.8,232.0,646.97,534.25
2018,9,11,7,30,647.0,73.0,4.1,15.2,283.0,715.47,586.05
2018,9,11,7,45,683.5,78.5,4.05,15.55,334.0,764.43,620.95
2018,9,11,8,0,720.0,84.0,4.0,15.9,385.0,811.69,653.36
2018,9,11,8,15,747.5,87.5,3.9,16.35,434.0,840.16,670.53
2018,9,11,8,30,775.0,91.0,3.8,16.8,483.0,872.07,689.84
2018,9,11,8,45,795.5,93.5,3.7,17.25,528.5,893.01,700.86
2018,9,11,9,0,816.0,96.0,3.6,17.7,574.0,910.57,709.44
2018,9,11,9,15,833.0,98.5,3.55,18.0,616.0,921.29,713.9
2018,9,11,9,30,850.0,101.0,3.5,18.3,658.0,928.3,715.92
2018,9,11,9,45,865.0,101.5,3.45,18.65,694.5,917.4,705.51
2018,9,11,10,0,880.0,102.0,3.4,19.0,731.0,913.12,700.05
2018,9,11,10,15,890.5,102.0,3.45,19.25,760.5,900.53,689.86
2018,9,11,10,30,901.0,102.0,3.5,19.5,790.0,884.27,677.33
2018,9,11,10,45,911.5,100.5,3.5,19.75,813.0,862.82,661.05
2018,9,11,11,0,922.0,99.0,3.5,20.0,836.0,837.78,642.4
2018,9,11,11,15,928.0,98.0,3.6,20.1,851.0,806.24,620.12
2018,9,11,11,30,934.0,97.0,3.7,20.2,866.0,771.5,595.51
2018,9,11,11,45,939.5,95.0,3.85,20.35,873.0,732.42,565.91
2018,9,11,12,0,945.0,93.0,4.0,20.5,880.0,690.46,533.27
2018,9,11,12,15,945.0,92.0,4.15,20.5,877.5,643.37,496.23
2018,9,11,12,30,945.0,91.0,4.3,20.5,875.0,594.18,456.52
2018,9,11,12,45,945.5,89.0,4.45,20.45,865.5,542.51,413.97
2018,9,11,13,0,946.0,87.0,4.6,20.4,856.0,489.12,368.63
2018,9,11,13,15,942.5,86.5,4.7,20.3,838.5,433.82,320.4
2018,9,11,13,30,939.0,86.0,4.8,20.2,821.0,377.58,270.26
2018,9,11,13,45,934.5,84.5,4.9,20.1,796.0,319.62,218.22
2018,9,11,14,0,930.0,83.0,5.0,20.0,771.0,261.32,166.59
2018,9,11,14,15,921.0,82.0,5.1,19.85,738.5,202.54,118.03
2018,9,11,14,30,912.0,81.0,5.2,19.7,706.0,144.36,77.79
2018,9,11,14,45,900.5,79.5,5.25,19.55,667.5,86.59,54.1
2018,9,11,15,0,889.0,78.0,5.3,19.4,629.0,71.03,55.55
2018,9,11,15,15,873.5,75.5,5.3,19.4,585.0,69.27,54.21
2018,9,11,15,30,858.0,73.0,5.3,19.4,541.0,67.4,52.77
2018,9,11,15,45,837.0,70.5,5.3,19.05,493.0,65.34,51.24
2018,9,11,16,0,816.0,68.0,5.3,18.7,445.0,55.99,43.34
2018,9,11,16,15,785.5,65.5,5.25,18.4,394.0,54.46,42.2
2018,9,11,16,30,755.0,63.0,5.2,18.1,343.0,52.94,41.04
2018,9,11,16,45,708.5,59.5,5.15,17.85,290.5,50.5,39.0
2018,9,11,17,0,662.0,56.0,5.1,17.6,238.0,48.13,36.91
2018,9,11,17,15,592.0,50.5,5.0,17.2,187.0,40.33,29.93
2018,9,11,17,30,522.0,45.0,4.9,16.8,136.0,36.49,26.23
2018,9,11,17,45,402.5,37.0,4.8,16.4,93.0,30.42,20.22
2018,9,11,18,0,283.0,29.0,4.7,16.0,50.0,24.49,9.76
2018,9,11,18,15,163.0,17.5,4.7,15.75,27.5,14.94,0.0
2018,9,11,18,30,43.0,6.0,4.7,15.5,5.0,0.0,0.0
2018,9,11,18,45,21.5,3.0,4.65,15.2,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,12,5,45,47.5,7.5,3.6,13.85,8.5,0.0,0.0
2018,9,12,6,0,95.0,15.0,3.6,14.0,17.0,81.44,0.0
2018,9,12,6,15,158.0,28.5,3.75,14.25,43.0,199.68,116.08
2018,9,12,6,30,221.0,42.0,3.9,14.5,69.0,275.7,223.06
2018,9,12,6,45,275.0,56.0,4.0,14.8,106.5,340.92,283.59
2018,9,12,7,0,329.0,70.0,4.1,15.1,144.0,409.12,342.98
2018,9,12,7,15,414.5,79.5,4.1,15.4,197.0,500.16,417.94
2018,9,12,7,30,500.0,89.0,4.1,15.7,250.0,602.28,498.31
2018,9,12,7,45,424.0,113.0,4.05,16.0,266.0,561.05,464.12
2018,9,12,8,0,348.0,137.0,4.0,16.3,282.0,522.61,430.49
2018,9,12,8,15,331.5,166.5,3.95,16.65,318.0,520.66,426.65
2018,9,12,8,30,315.0,196.0,3.9,17.0,354.0,538.08,437.09
2018,9,12,8,45,346.5,209.0,3.8,17.35,398.0,578.01,465.93
2018,9,12,9,0,378.0,222.0,3.7,17.7,442.0,616.31,492.85
2018,9,12,9,15,351.5,242.5,3.7,17.95,458.5,606.79,482.63
2018,9,12,9,30,325.0,263.0,3.7,18.2,475.0,595.42,471.45
2018,9,12,9,45,275.0,293.5,3.7,18.4,479.5,571.87,450.63
2018,9,12,10,0,225.0,324.0,3.7,18.6,484.0,529.61,416.28
2018,9,12,10,15,321.0,314.0,3.75,18.75,552.5,608.15,476.16
2018,9,12,10,30,417.0,304.0,3.8,18.9,621.0,678.41,527.98
2018,9,12,10,45,452.5,299.0,3.85,19.0,652.0,682.77,530.35
2018,9,12,11,0,488.0,294.0,3.9,19.1,683.0,683.36,530.24
2018,9,12,11,15,462.5,309.5,3.95,19.1,683.0,652.11,505.78
2018,9,12,11,30,437.0,325.0,4.0,19.1,683.0,620.24,480.94
2018,9,12,11,45,331.5,362.0,4.0,19.1,634.5,546.56,423.73
2018,9,12,12,0,226.0,399.0,4.0,19.1,586.0,482.44,373.57
2018,9,12,12,15,345.5,353.5,4.05,19.05,639.0,499.93,387.38
2018,9,12,12,30,465.0,308.0,4.1,19.0,692.0,504.62,389.93
2018,9,12,12,45,464.0,279.5,4.15,18.95,658.5,450.0,346.65
2018,9,12,13,0,463.0,251.0,4.2,18.9,625.0,395.85,302.99
2018,9,12,13,15,280.5,255.0,4.25,18.8,480.0,299.8,228.91
2018,9,12,13,30,98.0,259.0,4.3,18.7,335.0,228.4,175.64
2018,9,12,13,45,166.0,285.0,4.35,18.6,409.0,253.33,192.51
2018,9,12,14,0,234.0,311.0,4.4,18.5,483.0,258.81,193.13
2018,9,12,14,15,248.0,305.0,4.45,18.25,480.0,235.82,174.28
2018,9,12,14,30,262.0,299.0,4.5,18.0,477.0,211.14,156.49
2018,9,12,14,45,182.0,283.0,4.5,17.75,403.5,188.33,146.6
2018,9,12,15,0,102.0,267.0,4.5,17.5,330.0,185.44,153.29
2018,9,12,15,15,82.0,229.5,4.5,17.5,278.0,163.71,135.35
2018,9,12,15,30,62.0,192.0,4.5,17.5,226.0,140.84,116.3
2018,9,12,15,45,74.5,173.0,4.6,17.0,210.0,128.63,106.43
2018,9,12,16,0,87.0,154.0,4.7,16.5,194.0,111.15,91.85
2018,9,12,16,15,61.0,132.5,4.65,16.3,159.0,101.15,83.5
2018,9,12,16,30,35.0,111.0,4.6,16.1,124.0,85.91,70.42
2018,9,12,16,45,17.5,75.5,4.55,15.9,82.0,60.72,48.35
2018,9,12,17,0,0.0,40.0,4.5,15.7,40.0,33.04,23.81
2018,9,12,17,15,0.0,31.5,4.4,15.5,31.5,25.99,17.43
2018,9,12,17,30,0.0,23.0,4.3,15.3,23.0,18.95,10.99
2018,9,12,17,45,12.5,18.0,4.2,15.1,19.0,15.25,7.32
2018,9,12,18,0,25.0,13.0,4.1,14.9,15.0,10.99,0.26
2018,9,12,18,15,25.0,9.0,4.05,14.8,9.5,7.68,0.0
2018,9,12,18,30,25.0,5.0,4.0,14.7,4.0,0.0,0.0
2018,9,12,18,45,12.5,2.5,3.9,14.6,2.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,5,45,65.0,8.0,3.15,13.7,9.5,0.0,0.0
2018,9,13,6,0,130.0,16.0,3.2,13.8,19.0,107.38,0.0
2018,9,13,6,15,262.5,26.0,3.35,14.1,51.5,271.13,146.65
2018,9,13,6,30,395.0,36.0,3.5,14.4,84.0,406.73,326.82
2018,9,13,6,45,483.5,43.5,3.6,14.65,131.0,499.37,410.32
2018,9,13,7,0,572.0,51.0,3.7,14.9,178.0,595.45,490.45
2018,9,13,7,15,628.5,56.0,3.75,15.25,229.0,662.47,543.91
2018,9,13,7,30,685.0,61.0,3.8,15.6,280.0,724.3,590.77
2018,9,13,7,45,723.5,64.5,3.8,15.9,331.5,773.44,625.98
2018,9,13,8,0,762.0,68.0,3.8,16.2,383.0,820.72,658.54
2018,9,13,8,15,789.0,70.5,3.8,16.5,432.0,853.66,679.71
2018,9,13,8,30,816.0,73.0,3.8,16.8,481.0,883.79,698.48
2018,9,13,8,45,836.0,75.0,3.75,17.15,527.0,893.46,701.94
2018,9,13,9,0,856.0,77.0,3.7,17.5,573.0,910.07,710.51
2018,9,13,9,15,867.5,80.0,3.6,17.75,613.5,916.44,711.78
2018,9,13,9,30,879.0,83.0,3.5,18.0,654.0,919.16,710.67
2018,9,13,9,45,885.0,86.5,3.45,18.25,688.0,913.67,704.34
2018,9,13,10,0,891.0,90.0,3.4,18.5,722.0,904.49,695.68
2018,9,13,10,15,900.0,91.0,3.4,18.65,751.0,891.52,685.18
2018,9,13,10,30,909.0,92.0,3.4,18.8,780.0,874.86,672.3
2018,9,13,10,45,915.5,93.0,3.35,18.95,802.5,852.48,655.28
2018,9,13,11,0,922.0,94.0,3.3,19.1,825.0,826.59,635.97
2018,9,13,11,15,925.5,94.0,3.35,19.15,838.5,794.05,612.81
2018,9,13,11,30,929.0,94.0,3.4,19.2,852.0,758.45,587.39
2018,9,13,11,45,931.0,94.0,3.45,19.25,858.0,718.91,556.91
2018,9,13,12,0,933.0,94.0,3.5,19.3,864.0,676.71,523.82
2018,9,13,12,15,935.0,92.5,3.55,19.25,862.5,630.74,487.32
2018,9,13,12,30,937.0,91.0,3.6,19.2,861.0,582.53,448.11
2018,9,13,12,45,939.5,88.5,3.65,19.2,852.5,531.68,405.62
2018,9,13,13,0,942.0,86.0,3.7,19.2,844.0,478.93,360.34
2018,9,13,13,15,938.5,85.5,3.75,19.15,826.5,423.77,312.01
2018,9,13,13,30,935.0,85.0,3.8,19.1,809.0,367.67,261.86
2018,9,13,13,45,929.5,84.0,3.85,19.05,784.0,309.98,210.09
2018,9,13,14,0,924.0,83.0,3.9,19.0,759.0,252.05,159.1
2018,9,13,14,15,906.5,85.0,3.9,18.9,724.0,194.39,112.57
2018,9,13,14,30,889.0,87.0,3.9,18.8,689.0,138.21,75.83
2018,9,13,14,45,801.5,109.0,3.95,18.7,628.0,84.61,67.15
2018,9,13,15,0,714.0,131.0,4.0,18.6,567.0,84.94,67.69
2018,9,13,15,15,675.5,129.0,4.0,18.6,517.5,85.17,68.07
2018,9,13,15,30,637.0,127.0,4.0,18.6,468.0,85.52,68.58
2018,9,13,15,45,688.0,101.5,4.0,18.25,439.0,71.11,56.42
2018,9,13,16,0,739.0,76.0,4.0,17.9,410.0,61.02,47.91
2018,9,13,16,15,743.5,69.0,3.95,17.7,371.0,56.78,44.39
2018,9,13,16,30,748.0,62.0,3.9,17.5,332.0,52.25,40.56
2018,9,13,16,45,704.0,58.0,3.85,17.25,280.0,49.42,38.16
2018,9,13,17,0,660.0,54.0,3.8,17.0,228.0,46.61,35.66
2018,9,13,17,15,588.5,48.5,3.65,16.6,178.0,38.9,28.71
2018,9,13,17,30,517.0,43.0,3.5,16.2,128.0,35.03,24.92
2018,9,13,17,45,376.5,34.0,3.35,15.85,84.0,27.98,17.89
2018,9,13,18,0,236.0,25.0,3.2,15.5,40.0,21.03,2.75
2018,9,13,18,15,118.0,12.5,3.15,15.25,20.0,10.67,0.0
2018,9,13,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,14,5,45,25.0,3.5,2.25,12.6,4.0,0.0,0.0
2018,9,14,6,0,50.0,7.0,2.3,12.8,8.0,41.95,0.0
2018,9,14,6,15,193.0,21.5,2.35,13.15,42.0,212.87,102.32
2018,9,14,6,30,336.0,36.0,2.4,13.5,76.0,359.4,288.63
2018,9,14,6,45,364.5,39.0,2.5,13.9,102.0,394.47,325.95
2018,9,14,7,0,393.0,42.0,2.6,14.3,128.0,428.67,357.31
2018,9,14,7,15,196.5,67.5,2.55,14.6,110.5,268.91,226.5
2018,9,14,7,30,0.0,93.0,2.5,14.9,93.0,84.46,66.21
2018,9,14,7,45,5.0,117.5,2.45,15.2,119.5,113.01,90.48
2018,9,14,8,0,10.0,142.0,2.4,15.5,146.0,141.2,113.78
2018,9,14,8,15,17.0,162.0,2.35,15.85,170.0,165.82,133.79
2018,9,14,8,30,24.0,182.0,2.3,16.2,194.0,190.24,153.32
2018,9,14,8,45,36.5,207.5,2.2,16.55,227.5,243.7,195.98
2018,9,14,9,0,49.0,233.0,2.1,16.9,261.0,279.48,223.64
2018,9,14,9,15,101.0,258.0,2.05,17.25,321.5,350.45,279.73
2018,9,14,9,30,153.0,283.0,2.0,17.6,382.0,438.29,346.62
2018,9,14,9,45,173.5,301.0,1.95,17.95,419.0,467.84,367.26
2018,9,14,10,0,194.0,319.0,1.9,18.3,456.0,495.44,386.45
2018,9,14,10,15,240.0,326.0,1.9,18.6,502.5,547.95,424.43
2018,9,14,10,30,286.0,333.0,1.9,18.9,549.0,579.69,446.7
2018,9,14,10,45,402.5,305.5,1.85,19.25,618.5,644.54,493.66
2018,9,14,11,0,519.0,278.0,1.8,19.6,688.0,689.16,524.84
2018,9,14,11,15,509.5,285.5,1.85,19.75,693.5,662.22,504.02
2018,9,14,11,30,500.0,293.0,1.9,19.9,699.0,633.85,482.62
2018,9,14,11,45,448.5,315.5,2.0,20.05,681.5,588.68,448.57
2018,9,14,12,0,397.0,338.0,2.1,20.2,664.0,545.23,415.55
2018,9,14,12,15,570.5,265.5,2.2,20.2,733.0,559.84,426.78
2018,9,14,12,30,744.0,193.0,2.3,20.2,802.0,558.84,424.33
2018,9,14,12,45,709.5,204.0,2.4,20.2,778.5,505.91,382.03
2018,9,14,13,0,675.0,215.0,2.5,20.2,755.0,454.81,340.57
2018,9,14,13,15,578.0,245.5,2.65,20.15,700.5,397.01,294.57
2018,9,14,13,30,481.0,276.0,2.8,20.1,646.0,347.9,255.7
2018,9,14,13,45,594.5,224.5,2.9,20.0,667.0,306.75,217.04
2018,9,14,14,0,708.0,173.0,3.0,19.9,688.0,253.17,167.56
2018,9,14,14,15,659.0,181.5,3.05,19.8,644.0,204.7,130.89
2018,9,14,14,30,610.0,190.0,3.1,19.7,600.0,161.9,105.0
2018,9,14,14,45,514.0,207.5,3.2,19.55,539.0,129.56,104.89
2018,9,14,15,0,418.0,225.0,3.3,19.4,478.0,138.79,113.06
2018,9,14,15,15,388.5,212.5,3.3,19.4,434.5,141.53,115.67
2018,9,14,15,30,359.0,200.0,3.3,19.4,391.0,134.8,110.31
2018,9,14,15,45,353.5,182.0,3.4,18.95,355.0,124.96,102.47
2018,9,14,16,0,348.0,164.0,3.5,18.5,319.0,114.67,94.16
2018,9,14,16,15,405.5,132.0,3.55,18.2,292.0,91.53,74.54
2018,9,14,16,30,463.0,100.0,3.6,17.9,265.0,72.07,57.85
2018,9,14,16,45,441.0,87.5,3.6,17.55,224.5,64.19,51.08
2018,9,14,17,0,419.0,75.0,3.6,17.2,184.0,55.97,43.84
2018,9,14,17,15,356.5,63.0,3.6,16.75,141.0,47.53,36.22
2018,9,14,17,30,294.0,51.0,3.6,16.3,98.0,38.89,28.19
2018,9,14,17,45,199.0,36.5,3.55,15.9,63.0,28.06,17.73
2018,9,14,18,0,104.0,22.0,3.5,15.5,28.0,17.05,0.0
2018,9,14,18,15,52.0,11.0,3.45,15.3,14.0,9.39,0.0
2018,9,14,18,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,15,5,45,46.0,5.5,3.6,13.45,6.5,0.0,0.0
2018,9,15,6,0,92.0,11.0,3.7,13.6,13.0,75.44,0.0
2018,9,15,6,15,244.0,23.5,3.8,13.9,47.5,250.76,103.15
2018,9,15,6,30,396.0,36.0,3.9,14.2,82.0,405.88,324.4
2018,9,15,6,45,395.0,46.5,4.05,14.45,112.0,429.0,354.57
2018,9,15,7,0,394.0,57.0,4.2,14.7,142.0,450.83,376.91
2018,9,15,7,15,220.0,78.5,4.2,14.95,128.0,305.97,258.13
2018,9,15,7,30,46.0,100.0,4.2,15.2,114.0,145.59,119.62
2018,9,15,7,45,50.5,126.0,4.2,15.5,144.0,178.62,147.23
2018,9,15,8,0,55.0,152.0,4.2,15.8,174.0,210.67,173.22
2018,9,15,8,15,78.0,178.5,4.2,16.05,214.5,259.61,213.28
2018,9,15,8,30,101.0,205.0,4.2,16.3,255.0,307.78,251.88
2018,9,15,8,45,79.0,217.0,4.2,16.55,258.5,295.08,239.65
2018,9,15,9,0,57.0,229.0,4.2,16.8,262.0,282.4,227.69
2018,9,15,9,15,113.0,257.0,4.2,17.0,328.0,379.54,305.44
2018,9,15,9,30,169.0,285.0,4.2,17.2,394.0,454.89,364.08
2018,9,15,9,45,261.0,267.0,4.2,17.4,445.5,527.92,421.17
2018,9,15,10,0,353.0,249.0,4.2,17.6,497.0,579.18,460.87
2018,9,15,10,15,389.5,253.5,4.2,17.75,537.5,618.98,489.43
2018,9,15,10,30,426.0,258.0,4.2,17.9,578.0,637.08,501.93
2018,9,15,10,45,519.0,231.5,4.2,18.05,632.0,667.24,524.83
2018,9,15,11,0,612.0,205.0,4.2,18.2,686.0,696.34,546.18
2018,9,15,11,15,604.5,208.5,4.25,18.3,690.5,665.09,521.38
2018,9,15,11,30,597.0,212.0,4.3,18.4,695.0,632.21,495.61
2018,9,15,11,45,594.5,210.5,4.35,18.45,694.0,596.94,467.95
2018,9,15,12,0,592.0,209.0,4.4,18.5,693.0,560.28,438.78
2018,9,15,12,15,562.0,224.0,4.45,18.55,682.5,520.06,406.06
2018,9,15,12,30,532.0,239.0,4.5,18.6,672.0,480.2,373.24
2018,9,15,12,45,533.5,236.0,4.55,18.6,665.5,443.93,342.84
2018,9,15,13,0,535.0,233.0,4.6,18.6,659.0,406.74,310.98
2018,9,15,13,15,568.0,216.0,4.6,18.6,659.0,369.33,277.67
2018,9,15,13,30,601.0,199.0,4.6,18.6,659.0,328.7,240.76
2018,9,15,13,45,696.0,159.5,4.65,18.55,675.5,284.55,198.35
2018,9,15,14,0,791.0,120.0,4.7,18.5,692.0,236.16,152.14
2018,9,15,14,15,854.0,98.5,4.7,18.45,690.5,188.15,110.63
2018,9,15,14,30,917.0,77.0,4.7,18.4,689.0,125.83,67.43
2018,9,15,14,45,906.0,75.0,4.7,18.3,650.0,69.35,54.27
2018,9,15,15,0,895.0,73.0,4.7,18.2,611.0,67.97,53.28
2018,9,15,15,15,878.5,71.0,4.7,18.2,566.5,66.4,52.08
2018,9,15,15,30,862.0,69.0,4.7,18.2,522.0,64.75,50.81
2018,9,15,15,45,842.0,66.0,4.75,17.85,474.0,62.26,48.88
2018,9,15,16,0,822.0,63.0,4.8,17.5,426.0,59.65,46.83
2018,9,15,16,15,793.0,60.0,4.75,17.2,375.5,50.69,39.16
2018,9,15,16,30,764.0,57.0,4.7,16.9,325.0,48.64,37.49
2018,9,15,16,45,720.0,53.0,4.7,16.6,273.0,45.65,34.92
2018,9,15,17,0,676.0,49.0,4.7,16.3,221.0,42.67,32.24
2018,9,15,17,15,603.5,43.5,4.6,15.9,170.5,38.24,28.13
2018,9,15,17,30,531.0,38.0,4.5,15.5,120.0,33.88,23.86
2018,9,15,17,45,386.5,30.5,4.35,15.1,78.0,25.19,15.14
2018,9,15,18,0,242.0,23.0,4.2,14.7,36.0,19.52,0.0
2018,9,15,18,15,121.0,11.5,4.05,14.5,18.0,9.82,0.0
2018,9,15,18,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,16,5,45,51.5,5.5,2.3,12.7,6.5,0.0,0.0
2018,9,16,6,0,103.0,11.0,2.3,12.9,13.0,83.18,0.0
2018,9,16,6,15,267.0,22.0,2.4,13.3,47.0,264.67,85.52
2018,9,16,6,30,431.0,33.0,2.5,13.7,81.0,429.47,339.71
2018,9,16,6,45,499.0,40.0,2.55,14.15,124.5,504.61,411.4
2018,9,16,7,0,567.0,47.0,2.6,14.6,168.0,582.18,476.61
2018,9,16,7,15,601.5,56.0,2.6,15.0,215.5,635.38,519.16
2018,9,16,7,30,636.0,65.0,2.6,15.4,263.0,687.84,558.6
2018,9,16,7,45,716.0,62.0,2.6,15.75,322.0,758.37,609.5
2018,9,16,8,0,796.0,59.0,2.6,16.1,381.0,834.07,661.94
2018,9,16,8,15,821.0,61.5,2.55,16.5,430.5,855.18,673.19
2018,9,16,8,30,846.0,64.0,2.5,16.9,480.0,883.41,689.58
2018,9,16,8,45,865.0,66.0,2.45,17.3,526.0,902.28,699.03
2018,9,16,9,0,884.0,68.0,2.4,17.7,572.0,917.76,706.12
2018,9,16,9,15,898.0,69.5,2.3,18.0,613.5,924.36,706.93
2018,9,16,9,30,912.0,71.0,2.2,18.3,655.0,927.25,705.37
2018,9,16,9,45,922.0,72.5,2.15,18.65,690.5,922.67,699.31
2018,9,16,10,0,932.0,74.0,2.1,19.0,726.0,914.26,690.92
2018,9,16,10,15,939.0,75.0,2.05,19.2,754.5,898.82,678.42
2018,9,16,10,30,946.0,76.0,2.0,19.4,783.0,879.66,663.64
2018,9,16,10,45,951.0,76.5,1.95,19.65,804.0,854.65,644.96
2018,9,16,11,0,956.0,77.0,1.9,19.9,825.0,826.14,624.08
2018,9,16,11,15,959.5,77.0,1.95,20.05,838.5,792.6,600.97
2018,9,16,11,30,963.0,77.0,2.0,20.2,852.0,755.91,575.59
2018,9,16,11,45,964.0,77.0,2.05,20.35,857.5,714.52,544.48
2018,9,16,12,0,965.0,77.0,2.1,20.5,863.0,670.48,510.69
2018,9,16,12,15,964.0,77.5,2.25,20.5,860.5,623.24,474.41
2018,9,16,12,30,963.0,78.0,2.4,20.5,858.0,573.87,435.24
2018,9,16,12,45,959.0,78.5,2.5,20.55,847.0,521.17,391.95
2018,9,16,13,0,955.0,79.0,2.6,20.6,836.0,467.08,346.18
2018,9,16,13,15,951.5,78.5,2.7,20.5,818.0,411.22,297.85
2018,9,16,13,30,948.0,78.0,2.8,20.4,800.0,354.42,247.64
2018,9,16,13,45,942.0,77.0,2.9,20.35,774.0,295.92,195.79
2018,9,16,14,0,936.0,76.0,3.0,20.3,748.0,237.23,145.12
2018,9,16,14,15,927.0,74.5,3.1,20.15,715.0,177.85,98.59
2018,9,16,14,30,918.0,73.0,3.2,20.0,682.0,119.12,62.83
2018,9,16,14,45,906.5,72.0,3.35,19.85,643.5,67.45,52.31
2018,9,16,15,0,895.0,71.0,3.5,19.7,605.0,66.67,51.85
2018,9,16,15,15,879.0,68.5,3.5,19.7,560.5,64.74,50.34
2018,9,16,15,30,863.0,66.0,3.5,19.7,516.0,62.7,48.75
2018,9,16,15,45,841.0,64.5,3.65,19.15,468.0,61.18,47.7
2018,9,16,16,0,819.0,63.0,3.8,18.6,420.0,59.57,46.57
2018,9,16,16,15,788.0,60.0,3.8,18.3,369.0,50.7,39.0
2018,9,16,16,30,757.0,57.0,3.8,18.0,318.0,48.64,37.33
2018,9,16,16,45,711.0,53.0,3.75,17.65,266.0,45.64,34.76
2018,9,16,17,0,665.0,49.0,3.7,17.3,214.0,42.67,32.09
2018,9,16,17,15,591.5,43.0,3.6,16.9,164.0,37.82,27.61
2018,9,16,17,30,518.0,37.0,3.5,16.5,114.0,33.01,22.93
2018,9,16,17,45,375.0,29.5,3.4,16.1,73.5,24.41,14.09
2018,9,16,18,0,232.0,22.0,3.3,15.7,33.0,18.75,0.0
2018,9,16,18,15,116.0,11.0,3.2,15.45,16.5,9.39,0.0
2018,9,16,18,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,5,45,47.0,5.5,2.65,13.15,6.0,0.0,0.0
2018,9,17,6,0,94.0,11.0,2.7,13.3,12.0,76.58,0.0
2018,9,17,6,15,249.5,22.5,2.8,13.65,45.0,249.34,52.83
2018,9,17,6,30,405.0,34.0,2.9,14.0,78.0,409.28,322.84
2018,9,17,6,45,387.0,33.0,3.0,14.35,94.0,401.39,330.39
2018,9,17,7,0,369.0,32.0,3.1,14.7,110.0,388.59,324.68
2018,9,17,7,15,184.5,41.0,3.1,14.95,80.0,236.59,199.93
2018,9,17,7,30,0.0,50.0,3.1,15.2,50.0,41.36,29.69
2018,9,17,7,45,0.0,77.5,3.05,15.45,77.5,65.58,50.3
2018,9,17,8,0,0.0,105.0,3.0,15.7,105.0,92.05,72.4
2018,9,17,8,15,7.0,137.0,2.95,15.95,140.5,129.74,103.79
2018,9,17,8,30,14.0,169.0,2.9,16.2,176.0,167.29,134.48
2018,9,17,8,45,31.0,198.5,2.9,16.4,215.5,228.38,184.12
2018,9,17,9,0,48.0,228.0,2.9,16.6,255.0,273.04,219.58
2018,9,17,9,15,72.5,252.0,2.9,16.85,296.5,317.1,254.24
2018,9,17,9,30,97.0,276.0,2.9,17.1,338.0,359.79,287.22
2018,9,17,9,45,113.5,293.5,2.9,17.3,369.5,404.42,320.85
2018,9,17,10,0,130.0,311.0,2.9,17.5,401.0,428.92,338.76
2018,9,17,10,15,241.0,294.0,2.95,17.65,470.0,513.37,404.77
2018,9,17,10,30,352.0,277.0,3.0,17.8,539.0,575.54,452.42
2018,9,17,10,45,598.0,202.0,3.05,18.0,661.5,704.26,550.16
2018,9,17,11,0,844.0,127.0,3.1,18.2,784.0,792.23,614.34
2018,9,17,11,15,891.0,108.0,3.2,18.25,812.5,768.51,596.67
2018,9,17,11,30,938.0,89.0,3.3,18.3,841.0,746.26,580.29
2018,9,17,11,45,939.0,89.5,3.4,18.35,846.5,705.95,549.03
2018,9,17,12,0,940.0,90.0,3.5,18.4,852.0,663.03,515.18
2018,9,17,12,15,939.5,90.5,3.55,18.4,850.0,616.82,477.9
2018,9,17,12,30,939.0,91.0,3.6,18.4,848.0,568.5,437.98
2018,9,17,12,45,937.0,90.5,3.7,18.4,837.5,516.76,394.39
2018,9,17,13,0,935.0,90.0,3.8,18.4,827.0,463.52,348.31
2018,9,17,13,15,932.0,89.0,3.9,18.35,809.0,408.26,299.45
2018,9,17,13,30,929.0,88.0,4.0,18.3,791.0,352.06,248.86
2018,9,17,13,45,923.5,86.5,4.05,18.25,765.5,294.16,196.85
2018,9,17,14,0,918.0,85.0,4.1,18.2,740.0,236.07,146.28
2018,9,17,14,15,909.0,83.5,4.15,18.05,707.0,177.55,100.44
2018,9,17,14,30,900.0,82.0,4.2,17.9,674.0,119.69,65.93
2018,9,17,14,45,889.0,79.5,4.25,17.8,635.5,71.96,56.65
2018,9,17,15,0,878.0,77.0,4.3,17.7,597.0,70.3,55.43
2018,9,17,15,15,860.5,75.0,4.3,17.7,552.5,68.77,54.27
2018,9,17,15,30,843.0,73.0,4.3,17.7,508.0,67.15,53.04
2018,9,17,15,45,821.5,70.5,4.35,17.35,460.5,57.65,44.99
2018,9,17,16,0,800.0,68.0,4.4,17.0,413.0,56.27,44.0
2018,9,17,16,15,768.0,64.5,4.35,16.75,362.0,53.98,42.16
2018,9,17,16,30,736.0,61.0,4.3,16.5,311.0,51.68,40.26
2018,9,17,16,45,688.5,56.5,4.3,16.2,259.5,48.42,37.43
2018,9,17,17,0,641.0,52.0,4.3,15.9,208.0,45.17,34.48
2018,9,17,17,15,562.0,46.0,4.15,15.6,158.5,37.13,27.11
2018,9,17,17,30,483.0,40.0,4.0,15.3,109.0,32.83,22.81
2018,9,17,17,45,341.0,30.5,3.9,14.95,69.5,25.35,14.45
2018,9,17,18,0,199.0,21.0,3.8,14.6,30.0,17.92,0.0
2018,9,17,18,15,99.5,10.5,3.7,14.4,15.0,8.96,0.0
2018,9,17,18,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,18,5,45,7.0,2.0,2.7,12.65,2.0,0.0,0.0
2018,9,18,6,0,14.0,4.0,2.7,12.8,4.0,13.4,0.0
2018,9,18,6,15,59.5,14.0,2.8,13.15,19.5,73.57,1.6
2018,9,18,6,30,105.0,24.0,2.9,13.5,35.0,149.71,116.78
2018,9,18,6,45,106.0,29.0,3.0,13.85,45.5,134.86,110.79
2018,9,18,7,0,107.0,34.0,3.1,14.2,56.0,141.78,118.43
2018,9,18,7,15,53.5,46.5,3.0,14.45,57.5,99.56,81.53
2018,9,18,7,30,0.0,59.0,2.9,14.7,59.0,48.86,36.22
2018,9,18,7,45,0.0,86.5,2.8,14.95,86.5,74.95,58.35
2018,9,18,8,0,0.0,114.0,2.7,15.2,114.0,101.73,80.66
2018,9,18,8,15,0.5,128.5,2.65,15.5,128.5,114.88,91.29
2018,9,18,8,30,1.0,143.0,2.6,15.8,143.0,127.98,101.73
2018,9,18,8,45,4.5,162.0,2.5,16.05,164.5,148.34,118.17
2018,9,18,9,0,8.0,181.0,2.4,16.3,186.0,168.47,134.18
2018,9,18,9,15,21.5,209.0,2.4,16.55,222.5,206.5,164.84
2018,9,18,9,30,35.0,237.0,2.4,16.8,259.0,260.46,207.54
2018,9,18,9,45,45.5,259.5,2.35,17.05,290.0,288.99,229.35
2018,9,18,10,0,56.0,282.0,2.3,17.3,321.0,316.32,250.02
2018,9,18,10,15,57.5,297.5,2.3,17.5,339.0,327.51,257.83
2018,9,18,10,30,59.0,313.0,2.3,17.7,357.0,337.96,265.13
2018,9,18,10,45,57.5,324.0,2.25,17.9,367.5,340.88,266.52
2018,9,18,11,0,56.0,335.0,2.2,18.1,378.0,343.37,267.64
2018,9,18,11,15,46.0,329.0,2.25,18.25,365.0,323.73,251.97
2018,9,18,11,30,36.0,323.0,2.3,18.4,352.0,305.14,237.24
2018,9,18,11,45,38.5,330.0,2.3,18.6,361.0,306.9,238.28
2018,9,18,12,0,41.0,337.0,2.3,18.8,370.0,308.01,238.74
2018,9,18,12,15,56.0,348.5,2.45,18.85,393.5,319.05,247.19
2018,9,18,12,30,71.0,360.0,2.6,18.9,417.0,327.82,253.7
2018,9,18,12,45,128.5,363.5,2.7,18.95,465.0,346.59,267.43
2018,9,18,13,0,186.0,367.0,2.8,19.0,513.0,358.16,274.72
2018,9,18,13,15,309.5,318.0,2.9,18.95,554.0,345.88,261.82
2018,9,18,13,30,433.0,269.0,3.0,18.9,595.0,319.75,236.1
2018,9,18,13,45,545.5,221.5,3.15,18.9,617.5,282.93,200.47
2018,9,18,14,0,658.0,174.0,3.3,18.9,640.0,231.93,153.17
2018,9,18,14,15,763.5,134.0,3.4,18.8,651.0,181.46,109.65
2018,9,18,14,30,869.0,94.0,3.5,18.7,662.0,121.34,69.48
2018,9,18,14,45,778.0,115.0,3.6,18.55,600.5,83.24,66.15
2018,9,18,15,0,687.0,136.0,3.7,18.4,539.0,89.13,71.45
2018,9,18,15,15,720.5,115.0,3.7,18.4,509.0,78.11,62.17
2018,9,18,15,30,754.0,94.0,3.7,18.4,479.0,72.74,57.74
2018,9,18,15,45,748.5,87.5,3.9,18.0,438.5,69.24,54.98
2018,9,18,16,0,743.0,81.0,4.1,17.6,398.0,65.52,52.0
2018,9,18,16,15,702.0,77.5,4.15,17.25,346.5,58.27,45.85
2018,9,18,16,30,661.0,74.0,4.2,16.9,295.0,56.52,44.46
2018,9,18,16,45,600.5,68.5,4.25,16.55,243.5,53.11,41.51
2018,9,18,17,0,540.0,63.0,4.3,16.2,192.0,49.75,38.44
2018,9,18,17,15,450.0,55.0,4.25,15.75,144.5,44.18,33.23
2018,9,18,17,30,360.0,47.0,4.2,15.3,97.0,38.68,27.75
2018,9,18,17,45,234.5,33.5,4.15,14.9,60.5,26.0,14.29
2018,9,18,18,0,109.0,20.0,4.1,14.5,24.0,17.07,0.0
2018,9,18,18,15,54.5,10.0,4.0,14.25,12.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,19,5,45,20.5,4.5,2.35,12.15,4.5,0.0,0.0
2018,9,19,6,0,41.0,9.0,2.3,12.3,9.0,36.86,0.0
2018,9,19,6,15,146.5,24.5,2.25,12.75,37.5,174.07,0.0
2018,9,19,6,30,252.0,40.0,2.2,13.2,66.0,298.3,233.25
2018,9,19,6,45,355.0,51.0,2.15,13.65,111.0,396.74,325.79
2018,9,19,7,0,458.0,62.0,2.1,14.1,156.0,506.21,416.68
2018,9,19,7,15,527.0,69.5,2.0,14.5,206.5,585.14,479.13
2018,9,19,7,30,596.0,77.0,1.9,14.9,257.0,664.25,538.29
2018,9,19,7,45,644.0,81.5,1.8,15.3,308.0,720.46,577.43
2018,9,19,8,0,692.0,86.0,1.7,15.7,359.0,775.15,613.71
2018,9,19,8,15,724.0,90.0,1.65,16.2,408.5,812.55,636.5
2018,9,19,8,30,756.0,94.0,1.6,16.7,458.0,841.67,652.92
2018,9,19,8,45,780.5,96.5,1.55,17.2,504.0,865.31,665.24
2018,9,19,9,0,805.0,99.0,1.5,17.7,550.0,885.54,675.06
2018,9,19,9,15,821.5,101.5,1.45,18.25,591.0,894.79,677.28
2018,9,19,9,30,838.0,104.0,1.4,18.8,632.0,900.34,677.21
2018,9,19,9,45,851.0,106.0,1.35,19.3,667.5,898.36,672.41
2018,9,19,10,0,864.0,108.0,1.3,19.8,703.0,892.55,665.35
2018,9,19,10,15,873.0,109.0,1.25,20.3,731.5,869.75,647.27
2018,9,19,10,30,882.0,110.0,1.2,20.8,760.0,852.57,633.33
2018,9,19,10,45,888.0,111.0,1.15,21.25,781.0,829.41,615.66
2018,9,19,11,0,894.0,112.0,1.1,21.7,802.0,802.88,595.97
2018,9,19,11,15,897.5,113.0,1.2,22.05,815.5,771.22,575.06
2018,9,19,11,30,901.0,114.0,1.3,22.4,829.0,736.55,550.17
2018,9,19,11,45,902.5,114.5,1.35,22.75,834.5,697.25,520.94
2018,9,19,12,0,904.0,115.0,1.4,23.1,840.0,655.41,489.23
2018,9,19,12,15,904.0,114.0,1.55,23.2,837.0,609.13,454.63
