Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,12,30,904.0,113.0,1.7,23.3,834.0,560.87,417.24
2018,9,19,12,45,901.5,112.0,1.9,23.35,823.0,509.67,376.53
2018,9,19,13,0,899.0,111.0,2.1,23.4,812.0,457.13,333.2
2018,9,19,13,15,893.5,111.0,2.25,23.35,793.5,403.13,287.37
2018,9,19,13,30,888.0,111.0,2.4,23.3,775.0,348.5,240.04
2018,9,19,13,45,880.5,108.5,2.55,23.25,748.0,291.26,190.67
2018,9,19,14,0,873.0,106.0,2.7,23.2,721.0,234.14,143.05
2018,9,19,14,15,860.5,104.5,2.85,23.05,687.0,169.1,94.43
2018,9,19,14,30,848.0,103.0,3.0,22.9,653.0,112.67,63.5
2018,9,19,14,45,832.5,100.5,3.1,22.75,613.5,74.74,57.89
2018,9,19,15,0,817.0,98.0,3.2,22.6,574.0,74.05,57.53
2018,9,19,15,15,797.0,95.5,3.2,22.6,530.0,73.28,57.05
2018,9,19,15,30,777.0,93.0,3.2,22.6,486.0,72.53,56.59
2018,9,19,15,45,748.5,89.5,3.35,22.05,437.5,70.92,55.52
2018,9,19,16,0,720.0,86.0,3.5,21.5,389.0,63.42,49.37
2018,9,19,16,15,679.5,81.0,3.55,21.0,338.0,60.71,47.27
2018,9,19,16,30,639.0,76.0,3.6,20.5,287.0,57.97,45.07
2018,9,19,16,45,579.5,70.0,3.6,19.95,236.0,54.28,41.93
2018,9,19,17,0,520.0,64.0,3.6,19.4,185.0,50.61,38.66
2018,9,19,17,15,430.5,55.0,3.6,18.75,138.0,44.27,32.83
2018,9,19,17,30,341.0,46.0,3.6,18.1,91.0,37.93,26.65
2018,9,19,17,45,222.0,32.5,3.65,17.4,56.5,25.23,12.6
2018,9,19,18,0,103.0,19.0,3.7,16.7,22.0,16.22,0.0
2018,9,19,18,15,51.5,9.5,3.6,16.45,11.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,20,5,45,32.0,5.0,2.2,14.9,5.0,0.0,0.0
2018,9,20,6,0,64.0,10.0,2.2,15.0,10.0,53.97,0.0
2018,9,20,6,15,195.0,23.0,2.15,15.55,39.5,200.5,0.0
2018,9,20,6,30,326.0,36.0,2.1,16.1,69.0,345.86,265.1
2018,9,20,6,45,429.0,44.5,2.05,16.65,114.5,449.72,362.43
2018,9,20,7,0,532.0,53.0,2.0,17.2,160.0,556.66,449.53
2018,9,20,7,15,596.0,59.5,1.95,17.6,211.5,630.44,506.95
2018,9,20,7,30,660.0,66.0,1.9,18.0,263.0,704.53,561.35
2018,9,20,7,45,702.0,70.0,1.85,18.4,314.5,755.12,595.9
2018,9,20,8,0,744.0,74.0,1.8,18.8,366.0,798.89,624.13
2018,9,20,8,15,773.0,77.5,1.7,19.3,415.5,833.91,644.41
2018,9,20,8,30,802.0,81.0,1.6,19.8,465.0,866.04,661.98
2018,9,20,8,45,823.0,84.0,1.5,20.25,511.5,886.95,671.53
2018,9,20,9,0,844.0,87.0,1.4,20.7,558.0,904.4,678.62
2018,9,20,9,15,860.0,89.0,1.3,21.2,599.0,902.61,672.77
2018,9,20,9,30,876.0,91.0,1.2,21.7,640.0,907.13,671.41
2018,9,20,9,45,889.0,92.5,1.1,22.15,676.0,904.62,665.58
2018,9,20,10,0,902.0,94.0,1.0,22.6,712.0,898.3,657.49
2018,9,20,10,15,909.5,95.0,1.0,22.95,740.0,882.89,645.64
2018,9,20,10,30,917.0,96.0,1.0,23.3,768.0,863.83,631.71
2018,9,20,10,45,922.5,96.5,0.95,23.65,789.0,839.06,613.48
2018,9,20,11,0,928.0,97.0,0.9,24.0,810.0,810.86,593.21
2018,9,20,11,15,931.0,97.5,1.0,24.2,823.0,777.51,572.07
2018,9,20,11,30,934.0,98.0,1.1,24.4,836.0,741.1,547.24
2018,9,20,11,45,935.5,98.0,1.2,24.55,841.0,700.35,518.33
2018,9,20,12,0,937.0,98.0,1.3,24.7,846.0,656.99,486.67
2018,9,20,12,15,936.5,97.5,1.4,24.7,843.0,609.67,451.39
2018,9,20,12,30,936.0,97.0,1.5,24.7,840.0,560.31,413.33
2018,9,20,12,45,935.0,96.0,1.6,24.75,829.5,508.48,371.97
2018,9,20,13,0,934.0,95.0,1.7,24.8,819.0,455.08,327.94
2018,9,20,13,15,929.5,94.0,1.75,24.7,800.0,399.12,280.72
2018,9,20,13,30,925.0,93.0,1.8,24.6,781.0,342.41,231.93
2018,9,20,13,45,918.0,92.0,1.9,24.55,754.5,284.57,182.34
2018,9,20,14,0,911.0,91.0,2.0,24.5,728.0,226.71,134.58
2018,9,20,14,15,901.0,89.5,2.0,24.4,695.0,168.36,92.07
2018,9,20,14,30,891.0,88.0,2.0,24.3,662.0,110.79,62.28
2018,9,20,14,45,877.5,85.5,2.05,24.2,622.0,75.63,58.29
2018,9,20,15,0,864.0,83.0,2.1,24.1,582.0,73.99,57.13
2018,9,20,15,15,845.0,80.5,2.1,24.1,537.0,63.73,48.64
2018,9,20,15,30,826.0,78.0,2.1,24.1,492.0,62.57,47.81
2018,9,20,15,45,800.0,75.5,2.15,23.7,443.5,61.28,46.96
2018,9,20,16,0,774.0,73.0,2.2,23.3,395.0,60.01,46.1
2018,9,20,16,15,738.0,69.0,2.2,22.75,344.0,57.47,44.14
2018,9,20,16,30,702.0,65.0,2.2,22.2,293.0,54.92,42.11
2018,9,20,16,45,646.5,59.5,2.15,21.65,241.0,46.76,35.11
2018,9,20,17,0,591.0,54.0,2.1,21.1,189.0,43.07,31.84
2018,9,20,17,15,502.5,46.5,2.1,20.35,140.5,37.58,26.81
2018,9,20,17,30,414.0,39.0,2.1,19.6,92.0,32.12,21.47
2018,9,20,17,45,278.5,28.0,2.1,18.9,56.5,23.42,10.0
2018,9,20,18,0,143.0,17.0,2.1,18.2,21.0,14.51,0.0
2018,9,20,18,15,71.5,8.5,2.1,17.85,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.45,16.45,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,21,5,45,33.5,4.5,0.5,14.45,4.5,0.0,0.0
2018,9,21,6,0,67.0,9.0,0.4,14.5,9.0,55.14,0.0
2018,9,21,6,15,202.0,21.5,0.4,14.95,38.0,203.07,0.0
2018,9,21,6,30,337.0,34.0,0.4,15.4,67.0,352.24,263.64
2018,9,21,6,45,439.0,42.5,0.35,15.8,112.5,454.53,358.73
2018,9,21,7,0,541.0,51.0,0.3,16.2,158.0,560.36,441.49
2018,9,21,7,15,604.5,57.0,0.35,16.6,209.5,632.87,496.07
2018,9,21,7,30,668.0,63.0,0.4,17.0,261.0,705.71,548.02
2018,9,21,7,45,710.0,67.0,0.45,17.45,312.5,750.57,577.9
2018,9,21,8,0,752.0,71.0,0.5,17.9,364.0,800.32,610.12
2018,9,21,8,15,781.0,74.5,0.6,18.45,413.5,835.22,631.9
2018,9,21,8,30,810.0,78.0,0.7,19.0,463.0,867.24,651.47
2018,9,21,8,45,829.5,80.5,0.75,19.6,508.5,886.03,660.99
2018,9,21,9,0,849.0,83.0,0.8,20.2,554.0,901.36,668.37
2018,9,21,9,15,863.5,85.0,0.9,20.5,594.5,898.32,665.5
2018,9,21,9,30,878.0,87.0,1.0,20.8,635.0,901.44,666.98
2018,9,21,9,45,787.0,113.5,1.1,21.15,625.0,844.41,628.66
2018,9,21,10,0,696.0,140.0,1.2,21.5,615.0,780.39,585.74
2018,9,21,10,15,448.0,199.5,1.3,21.7,510.0,604.45,460.85
2018,9,21,10,30,200.0,259.0,1.4,21.9,405.0,427.7,328.56
2018,9,21,10,45,116.0,269.5,1.5,22.15,354.5,347.11,267.23
2018,9,21,11,0,32.0,280.0,1.6,22.4,304.0,273.43,209.37
2018,9,21,11,15,22.5,262.0,1.7,22.45,279.0,238.16,182.43
2018,9,21,11,30,13.0,244.0,1.8,22.5,254.0,214.02,163.7
2018,9,21,11,45,12.5,244.0,1.85,22.55,254.0,211.97,162.08
2018,9,21,12,0,12.0,244.0,1.9,22.6,254.0,209.94,160.42
2018,9,21,12,15,13.0,248.0,2.0,22.6,258.5,212.0,162.01
2018,9,21,12,30,14.0,252.0,2.1,22.6,263.0,213.78,163.39
2018,9,21,12,45,15.5,258.5,2.15,22.55,270.5,217.45,166.23
2018,9,21,13,0,17.0,265.0,2.2,22.5,278.0,220.64,168.69
2018,9,21,13,15,17.5,263.0,2.25,22.35,276.0,216.58,165.67
2018,9,21,13,30,18.0,261.0,2.3,22.2,274.0,212.33,162.52
2018,9,21,13,45,163.0,226.0,2.35,22.05,339.5,205.11,151.59
2018,9,21,14,0,308.0,191.0,2.4,21.9,405.0,177.03,123.0
2018,9,21,14,15,591.5,141.0,2.4,21.75,527.5,149.47,91.14
2018,9,21,14,30,875.0,91.0,2.4,21.6,650.0,107.83,62.95
2018,9,21,14,45,861.5,89.0,2.4,21.4,611.0,77.58,60.65
2018,9,21,15,0,848.0,87.0,2.4,21.2,572.0,67.41,52.25
2018,9,21,15,15,828.5,84.0,2.4,21.2,527.0,66.02,51.22
2018,9,21,15,30,809.0,81.0,2.4,21.2,482.0,64.58,50.15
2018,9,21,15,45,783.5,78.0,2.4,20.65,434.0,63.03,49.1
2018,9,21,16,0,758.0,75.0,2.4,20.1,386.0,61.48,48.01
2018,9,21,16,15,721.5,70.0,2.35,19.7,335.0,58.21,45.37
2018,9,21,16,30,685.0,65.0,2.3,19.3,284.0,50.39,38.68
2018,9,21,16,45,629.5,59.5,2.25,18.85,233.0,46.73,35.51
2018,9,21,17,0,574.0,54.0,2.2,18.4,182.0,43.08,32.19
2018,9,21,17,15,473.0,46.5,2.15,17.85,133.0,37.56,27.04
2018,9,21,17,30,372.0,39.0,2.1,17.3,84.0,32.14,21.57
2018,9,21,17,45,240.5,26.5,2.05,16.7,50.5,22.13,7.61
2018,9,21,18,0,109.0,14.0,2.0,16.1,17.0,11.95,0.0
2018,9,21,18,15,54.5,7.0,2.0,15.8,8.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,22,5,45,8.0,1.5,2.0,12.3,1.5,0.0,0.0
2018,9,22,6,0,16.0,3.0,2.0,12.4,3.0,2.56,0.0
2018,9,22,6,15,67.5,11.0,2.05,12.8,16.5,83.46,0.0
2018,9,22,6,30,119.0,19.0,2.1,13.2,30.0,150.37,113.13
2018,9,22,6,45,119.5,21.0,2.1,13.65,38.0,148.09,121.28
2018,9,22,7,0,120.0,23.0,2.1,14.1,46.0,149.46,124.79
2018,9,22,7,15,60.0,35.5,2.05,14.4,47.0,91.01,74.44
2018,9,22,7,30,0.0,48.0,2.0,14.7,48.0,39.69,28.4
2018,9,22,7,45,0.0,68.0,1.95,15.05,68.0,56.49,42.69
2018,9,22,8,0,0.0,88.0,1.9,15.4,88.0,75.19,58.33
2018,9,22,8,15,0.0,91.5,1.9,15.8,91.5,77.48,59.98
2018,9,22,8,30,0.0,95.0,1.9,16.2,95.0,80.06,61.85
2018,9,22,8,45,0.0,115.0,1.9,16.55,115.0,98.25,76.65
2018,9,22,9,0,0.0,135.0,1.9,16.9,135.0,116.36,91.17
2018,9,22,9,15,3.0,161.5,1.95,17.25,163.5,143.24,112.78
2018,9,22,9,30,6.0,188.0,2.0,17.6,192.0,169.85,133.85
2018,9,22,9,45,10.5,209.0,2.05,17.9,216.0,192.13,151.29
2018,9,22,10,0,15.0,230.0,2.1,18.2,240.0,213.93,168.18
2018,9,22,10,15,23.5,256.0,2.15,18.45,272.5,243.18,190.9
2018,9,22,10,30,32.0,282.0,2.2,18.7,305.0,284.79,222.88
2018,9,22,10,45,34.0,294.0,2.3,18.95,319.0,292.89,228.54
2018,9,22,11,0,36.0,306.0,2.4,19.2,333.0,300.36,233.84
2018,9,22,11,15,62.0,319.5,2.45,19.35,367.5,325.71,253.46
2018,9,22,11,30,88.0,333.0,2.5,19.5,402.0,348.37,270.65
2018,9,22,11,45,176.0,341.0,2.55,19.7,480.0,409.03,317.07
2018,9,22,12,0,264.0,349.0,2.6,19.9,558.0,457.03,352.4
2018,9,22,12,15,274.0,353.0,2.7,19.95,569.0,444.38,341.63
2018,9,22,12,30,284.0,357.0,2.8,20.0,580.0,429.89,329.47
2018,9,22,12,45,226.0,348.0,2.85,20.05,524.0,375.44,287.34
2018,9,22,13,0,168.0,339.0,2.9,20.1,468.0,327.19,250.19
2018,9,22,13,15,142.5,340.0,2.9,20.15,447.5,302.91,231.07
2018,9,22,13,30,117.0,341.0,2.9,20.2,427.0,280.95,213.98
2018,9,22,13,45,278.5,288.5,2.95,20.25,483.5,262.65,193.07
2018,9,22,14,0,440.0,236.0,3.0,20.3,540.0,225.75,156.53
2018,9,22,14,15,667.0,158.5,3.05,20.3,594.0,166.1,102.46
2018,9,22,14,30,894.0,81.0,3.1,20.3,648.0,98.3,57.27
2018,9,22,14,45,881.5,79.0,3.1,20.3,609.0,71.62,55.9
2018,9,22,15,0,869.0,77.0,3.1,20.3,570.0,70.21,54.87
2018,9,22,15,15,850.0,74.5,3.1,20.3,525.0,68.28,53.37
2018,9,22,15,30,831.0,72.0,3.1,20.3,480.0,58.58,45.19
2018,9,22,15,45,804.5,69.5,3.15,20.05,431.5,57.13,44.14
2018,9,22,16,0,778.0,67.0,3.2,19.8,383.0,55.69,43.06
2018,9,22,16,15,698.0,69.5,3.25,19.45,324.5,57.68,44.97
2018,9,22,16,30,618.0,72.0,3.3,19.1,266.0,55.19,42.91
2018,9,22,16,45,559.0,63.5,3.3,18.75,214.5,49.45,37.88
2018,9,22,17,0,500.0,55.0,3.3,18.4,163.0,43.56,32.57
2018,9,22,17,15,447.5,46.5,3.3,17.9,123.5,37.59,26.98
2018,9,22,17,30,395.0,38.0,3.3,17.4,84.0,31.5,20.83
2018,9,22,17,45,257.0,27.0,3.3,16.85,51.0,22.83,5.52
2018,9,22,18,0,119.0,16.0,3.3,16.3,18.0,13.66,0.0
2018,9,22,18,15,59.5,8.0,3.35,16.05,9.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,23,5,45,23.0,4.0,3.0,12.95,4.0,0.0,0.0
2018,9,23,6,0,46.0,8.0,3.0,13.0,8.0,6.83,0.0
2018,9,23,6,15,160.0,21.5,3.1,13.3,34.0,136.16,0.0
2018,9,23,6,30,274.0,35.0,3.2,13.6,60.0,307.23,230.06
2018,9,23,6,45,378.5,44.5,3.3,13.9,103.5,405.87,332.44
2018,9,23,7,0,483.0,54.0,3.4,14.2,147.0,513.44,424.39
2018,9,23,7,15,550.0,61.0,3.35,14.55,197.0,588.98,486.36
2018,9,23,7,30,617.0,68.0,3.3,14.9,247.0,664.9,545.4
2018,9,23,7,45,662.0,73.0,3.25,15.25,298.0,718.41,584.67
2018,9,23,8,0,707.0,78.0,3.2,15.6,349.0,770.44,621.23
2018,9,23,8,15,738.5,81.5,3.15,16.05,397.5,800.9,640.44
2018,9,23,8,30,770.0,85.0,3.1,16.5,446.0,834.7,661.62
2018,9,23,8,45,793.5,87.5,3.05,16.9,492.0,856.84,674.05
2018,9,23,9,0,817.0,90.0,3.0,17.3,538.0,875.56,683.98
2018,9,23,9,15,835.0,92.0,2.95,17.65,579.0,885.07,687.52
2018,9,23,9,30,853.0,94.0,2.9,18.0,620.0,890.85,688.6
2018,9,23,9,45,868.5,94.5,2.9,18.4,656.0,879.89,678.4
2018,9,23,10,0,884.0,95.0,2.9,18.8,692.0,874.56,672.48
2018,9,23,10,15,893.0,96.5,2.95,18.95,720.5,860.98,661.91
2018,9,23,10,30,902.0,98.0,3.0,19.1,749.0,843.72,648.97
2018,9,23,10,45,909.0,98.0,3.0,19.3,770.0,819.71,630.99
2018,9,23,11,0,916.0,98.0,3.0,19.5,791.0,792.26,610.73
2018,9,23,11,15,919.5,98.5,3.1,19.5,804.0,759.42,587.56
2018,9,23,11,30,923.0,99.0,3.2,19.5,817.0,723.52,560.19
2018,9,23,11,45,924.5,99.0,3.3,19.5,822.0,683.0,528.8
2018,9,23,12,0,926.0,99.0,3.4,19.5,827.0,639.91,494.7
2018,9,23,12,15,928.0,97.5,3.5,19.45,824.5,593.41,457.19
2018,9,23,12,30,930.0,96.0,3.6,19.4,822.0,544.72,416.86
2018,9,23,12,45,933.0,92.5,3.7,19.3,812.0,492.83,372.87
2018,9,23,13,0,936.0,89.0,3.8,19.2,802.0,439.09,326.03
2018,9,23,13,15,931.0,88.5,3.8,19.1,783.0,383.3,276.39
2018,9,23,13,30,926.0,88.0,3.8,19.0,764.0,326.78,225.56
2018,9,23,13,45,919.5,87.0,3.85,18.9,738.0,269.09,174.37
2018,9,23,14,0,913.0,86.0,3.9,18.8,712.0,211.32,125.89
2018,9,23,14,15,902.5,85.0,3.85,18.75,678.5,153.29,84.37
2018,9,23,14,30,892.0,84.0,3.8,18.7,645.0,96.08,58.16
2018,9,23,14,45,877.5,82.0,3.7,18.6,605.0,73.5,57.93
2018,9,23,15,0,863.0,80.0,3.6,18.5,565.0,72.08,56.91
2018,9,23,15,15,843.5,78.0,3.6,18.5,520.5,62.31,48.64
2018,9,23,15,30,824.0,76.0,3.6,18.5,476.0,61.43,48.03
2018,9,23,15,45,797.0,73.0,3.5,18.3,427.0,59.72,46.73
2018,9,23,16,0,770.0,70.0,3.4,18.1,378.0,57.99,45.4
2018,9,23,16,15,731.0,66.0,3.3,17.8,327.0,55.34,43.24
2018,9,23,16,30,692.0,62.0,3.2,17.5,276.0,52.7,41.0
2018,9,23,16,45,632.5,57.5,3.15,17.25,225.0,45.42,34.57
2018,9,23,17,0,573.0,53.0,3.1,17.0,174.0,42.52,31.82
2018,9,23,17,15,474.0,45.0,3.0,16.5,126.5,36.59,26.22
2018,9,23,17,30,375.0,37.0,2.9,16.0,79.0,30.72,20.09
2018,9,23,17,45,227.0,24.0,2.8,15.5,45.5,20.14,1.01
2018,9,23,18,0,79.0,11.0,2.7,15.0,12.0,9.39,0.0
2018,9,23,18,15,39.5,5.5,2.65,14.75,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,9,24,5,45,32.0,4.5,0.3,13.05,4.0,0.0,0.0
2018,9,24,6,0,64.0,9.0,0.3,13.1,8.0,0.0,0.0
2018,9,24,6,15,201.5,20.5,0.35,13.45,35.0,165.45,0.0
2018,9,24,6,30,339.0,32.0,0.4,13.8,62.0,349.19,251.58
2018,9,24,6,45,342.0,37.0,0.4,14.2,84.5,367.38,293.46
2018,9,24,7,0,345.0,42.0,0.4,14.6,107.0,382.29,310.63
2018,9,24,7,15,175.0,62.5,0.4,15.0,95.5,241.51,199.16
2018,9,24,7,30,5.0,83.0,0.4,15.4,84.0,79.59,61.83
2018,9,24,7,45,11.5,104.0,0.4,15.8,108.0,105.61,84.19
2018,9,24,8,0,18.0,125.0,0.4,16.2,132.0,131.33,105.31
2018,9,24,8,15,22.5,144.0,0.45,16.85,154.0,152.71,122.28
2018,9,24,8,30,27.0,163.0,0.5,17.5,176.0,188.88,150.76
2018,9,24,8,45,42.0,190.0,0.55,18.15,212.0,229.49,182.43
2018,9,24,9,0,57.0,217.0,0.6,18.8,248.0,269.11,212.55
2018,9,24,9,15,94.0,228.5,0.55,19.45,284.0,309.69,243.32
2018,9,24,9,30,131.0,240.0,0.5,20.1,320.0,366.99,285.51
2018,9,24,9,45,97.5,264.5,0.5,20.75,326.0,339.67,262.17
2018,9,24,10,0,64.0,289.0,0.5,21.4,332.0,330.01,252.7
2018,9,24,10,15,150.0,290.0,0.45,21.95,396.5,411.51,313.51
2018,9,24,10,30,236.0,291.0,0.4,22.5,461.0,486.31,366.26
2018,9,24,10,45,291.0,291.0,0.35,23.0,506.0,514.97,384.65
2018,9,24,11,0,346.0,291.0,0.3,23.5,551.0,539.26,399.92
2018,9,24,11,15,302.0,317.5,0.35,23.75,547.5,512.56,379.27
2018,9,24,11,30,258.0,344.0,0.4,24.0,544.0,486.59,359.73
2018,9,24,11,45,425.0,290.5,0.5,24.25,622.0,532.98,393.86
2018,9,24,12,0,592.0,237.0,0.6,24.5,700.0,560.61,412.66
2018,9,24,12,15,643.0,216.0,0.7,24.55,717.0,535.18,393.28
2018,9,24,12,30,694.0,195.0,0.8,24.6,734.0,504.02,369.15
2018,9,24,12,45,688.5,187.0,0.95,24.6,715.0,452.61,329.89
2018,9,24,13,0,683.0,179.0,1.1,24.6,696.0,400.98,289.11
2018,9,24,13,15,669.0,174.0,1.2,24.45,670.0,348.74,246.75
2018,9,24,13,30,655.0,169.0,1.3,24.3,644.0,297.5,204.45
2018,9,24,13,45,752.5,135.5,1.45,24.2,662.5,257.36,166.51
2018,9,24,14,0,850.0,102.0,1.6,24.1,681.0,208.26,122.86
2018,9,24,14,15,875.5,92.5,1.7,23.85,663.0,151.56,82.8
2018,9,24,14,30,901.0,83.0,1.8,23.6,645.0,91.7,55.62
2018,9,24,14,45,886.5,81.0,1.85,23.4,605.0,73.03,56.4
2018,9,24,15,0,872.0,79.0,1.9,23.2,565.0,71.59,55.4
2018,9,24,15,15,852.5,77.0,1.9,23.2,520.0,69.98,54.2
2018,9,24,15,30,833.0,75.0,1.9,23.2,475.0,60.94,46.68
2018,9,24,15,45,805.5,72.0,2.1,22.45,425.5,59.18,45.48
2018,9,24,16,0,778.0,69.0,2.3,21.7,376.0,57.41,44.24
2018,9,24,16,15,738.5,65.0,2.35,21.05,324.5,54.73,42.13
2018,9,24,16,30,699.0,61.0,2.4,20.4,273.0,52.04,39.93
2018,9,24,16,45,639.5,55.5,2.45,19.75,221.5,44.02,32.96
2018,9,24,17,0,580.0,50.0,2.5,19.1,170.0,40.23,29.51
2018,9,24,17,15,482.0,42.5,2.55,18.4,123.0,34.63,24.25
2018,9,24,17,30,384.0,35.0,2.6,17.7,76.0,29.12,18.34
2018,9,24,17,45,234.0,22.5,2.65,16.95,43.5,18.93,0.0
2018,9,24,18,0,84.0,10.0,2.7,16.2,11.0,8.54,0.0
2018,9,24,18,15,42.0,5.0,2.6,15.9,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,5,45,15.0,2.5,1.0,12.6,2.0,0.0,0.0
2018,9,25,6,0,30.0,5.0,0.9,12.7,4.0,0.0,0.0
2018,9,25,6,15,63.0,10.5,0.9,13.15,14.0,55.09,0.0
2018,9,25,6,30,96.0,16.0,0.9,13.6,24.0,126.03,88.46
2018,9,25,6,45,115.5,23.5,0.85,14.1,40.0,151.17,122.27
2018,9,25,7,0,135.0,31.0,0.8,14.6,56.0,177.81,147.24
2018,9,25,7,15,93.5,37.5,0.75,15.05,57.5,133.98,110.92
2018,9,25,7,30,52.0,44.0,0.7,15.5,59.0,93.87,76.25
2018,9,25,7,45,26.0,65.0,0.65,15.95,72.5,82.89,65.9
2018,9,25,8,0,0.0,86.0,0.6,16.4,86.0,73.45,56.59
2018,9,25,8,15,0.0,98.0,0.6,16.95,98.0,84.07,65.18
2018,9,25,8,30,0.0,110.0,0.6,17.5,110.0,94.63,73.53
2018,9,25,8,45,3.0,133.5,0.55,18.05,135.0,119.09,93.2
2018,9,25,9,0,6.0,157.0,0.5,18.6,160.0,143.35,112.26
2018,9,25,9,15,12.5,187.5,0.55,19.1,195.0,177.36,138.93
2018,9,25,9,30,19.0,218.0,0.6,19.6,230.0,210.84,164.63
2018,9,25,9,45,21.0,233.5,0.65,20.05,247.0,225.02,174.88
2018,9,25,10,0,23.0,249.0,0.7,20.5,264.0,238.87,184.9
2018,9,25,10,15,33.0,271.0,0.7,20.9,294.0,279.48,215.34
2018,9,25,10,30,43.0,293.0,0.7,21.3,324.0,304.17,233.15
2018,9,25,10,45,45.5,304.5,0.75,21.7,338.0,311.47,237.87
2018,9,25,11,0,48.0,316.0,0.8,22.1,352.0,318.08,242.19
2018,9,25,11,15,43.5,317.0,0.9,22.3,350.0,309.52,235.45
2018,9,25,11,30,39.0,318.0,1.0,22.5,348.0,301.25,229.04
2018,9,25,11,45,32.0,306.0,1.1,22.75,330.5,280.64,213.35
2018,9,25,12,0,25.0,294.0,1.2,23.0,313.0,258.21,196.29
2018,9,25,12,15,25.5,294.0,1.3,23.0,313.5,256.49,195.1
2018,9,25,12,30,26.0,294.0,1.4,23.0,314.0,251.65,191.45
2018,9,25,12,45,26.0,289.5,1.5,23.0,309.5,243.01,184.92
2018,9,25,13,0,26.0,285.0,1.6,23.0,305.0,234.42,178.42
2018,9,25,13,15,25.0,278.0,1.7,22.9,296.5,229.23,174.6
2018,9,25,13,30,24.0,271.0,1.8,22.8,288.0,220.16,167.8
2018,9,25,13,45,172.0,237.5,1.9,22.7,354.0,210.85,154.95
2018,9,25,14,0,320.0,204.0,2.0,22.6,420.0,180.87,125.13
2018,9,25,14,15,601.0,145.5,2.05,22.45,526.5,142.28,86.89
2018,9,25,14,30,882.0,87.0,2.1,22.3,633.0,89.55,57.21
2018,9,25,14,45,867.0,85.0,2.1,22.1,593.0,75.28,58.64
2018,9,25,15,0,852.0,83.0,2.1,21.9,553.0,65.28,50.36
2018,9,25,15,15,832.0,80.0,2.1,21.9,508.0,63.76,49.23
2018,9,25,15,30,812.0,77.0,2.1,21.9,463.0,62.2,48.05
2018,9,25,15,45,784.0,74.0,2.2,21.25,414.5,60.52,46.88
2018,9,25,16,0,756.0,71.0,2.3,20.6,366.0,58.83,45.68
2018,9,25,16,15,716.0,67.0,2.3,20.1,315.0,56.22,43.61
2018,9,25,16,30,676.0,63.0,2.3,19.6,264.0,49.24,37.62
2018,9,25,16,45,615.5,56.5,2.35,19.05,213.0,44.74,33.67
2018,9,25,17,0,555.0,50.0,2.4,18.5,162.0,40.21,29.52
2018,9,25,17,15,456.0,42.0,2.35,17.95,116.0,34.22,23.87
2018,9,25,17,30,357.0,34.0,2.3,17.4,70.0,28.3,17.37
2018,9,25,17,45,216.0,22.0,2.3,16.8,40.0,18.61,0.0
2018,9,25,18,0,75.0,10.0,2.3,16.2,10.0,8.54,0.0
2018,9,25,18,15,37.5,5.0,2.3,15.95,5.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,26,5,45,6.5,1.0,1.35,12.85,1.0,0.0,0.0
2018,9,26,6,0,13.0,2.0,1.3,12.9,2.0,0.0,0.0
2018,9,26,6,15,13.0,4.5,1.25,13.35,5.0,13.33,0.0
2018,9,26,6,30,13.0,7.0,1.2,13.8,8.0,17.68,7.36
2018,9,26,6,45,6.5,8.0,1.2,14.25,8.5,11.89,4.5
2018,9,26,7,0,0.0,9.0,1.2,14.7,9.0,7.39,0.63
2018,9,26,7,15,0.0,10.5,1.15,15.1,10.5,8.63,1.74
2018,9,26,7,30,0.0,12.0,1.1,15.5,12.0,9.87,2.83
2018,9,26,7,45,0.0,28.5,1.0,15.9,28.5,23.5,14.52
2018,9,26,8,0,0.0,45.0,0.9,16.3,45.0,37.2,26.12
2018,9,26,8,15,0.0,73.0,0.85,16.8,73.0,60.55,45.65
2018,9,26,8,30,0.0,101.0,0.8,17.3,101.0,85.97,66.53
2018,9,26,8,45,0.0,118.0,0.7,17.8,118.0,101.35,78.76
2018,9,26,9,0,0.0,135.0,0.6,18.3,135.0,116.61,90.7
2018,9,26,9,15,7.0,165.5,0.55,18.85,169.5,150.94,118.02
2018,9,26,9,30,14.0,196.0,0.5,19.4,204.0,184.89,144.32
2018,9,26,9,45,15.0,208.0,0.4,19.95,217.5,195.24,151.43
2018,9,26,10,0,16.0,220.0,0.3,20.5,231.0,205.41,158.39
2018,9,26,10,15,40.0,264.5,0.25,21.05,292.5,278.69,213.8
2018,9,26,10,30,64.0,309.0,0.2,21.6,354.0,336.66,255.53
2018,9,26,10,45,70.0,323.0,0.2,22.1,374.0,347.96,262.38
2018,9,26,11,0,76.0,337.0,0.2,22.6,394.0,358.15,268.78
2018,9,26,11,15,82.5,345.0,0.3,23.05,407.5,362.02,271.24
2018,9,26,11,30,89.0,353.0,0.4,23.5,421.0,364.85,272.98
2018,9,26,11,45,129.0,360.0,0.45,23.9,459.5,392.25,292.52
2018,9,26,12,0,169.0,367.0,0.5,24.3,498.0,407.81,302.91
2018,9,26,12,15,185.5,367.5,0.55,24.6,510.5,401.32,297.31
2018,9,26,12,30,202.0,368.0,0.6,24.9,523.0,392.71,290.09
2018,9,26,12,45,206.0,361.5,0.65,25.15,517.5,371.52,273.69
2018,9,26,13,0,210.0,355.0,0.7,25.4,512.0,349.75,256.65
2018,9,26,13,15,191.5,346.0,0.85,25.4,486.5,318.57,233.54
2018,9,26,13,30,173.0,337.0,1.0,25.4,461.0,289.45,211.92
2018,9,26,13,45,221.5,306.5,1.1,25.35,459.0,263.36,190.08
2018,9,26,14,0,270.0,276.0,1.2,25.3,457.0,223.94,158.34
2018,9,26,14,15,276.5,260.5,1.4,24.95,438.0,192.26,136.62
2018,9,26,14,30,283.0,245.0,1.6,24.6,419.0,160.28,119.85
2018,9,26,14,45,229.0,234.0,1.75,24.25,369.0,150.43,120.37
2018,9,26,15,0,175.0,223.0,1.9,23.9,319.0,152.78,122.86
2018,9,26,15,15,218.0,204.5,1.9,23.9,314.0,142.78,114.92
2018,9,26,15,30,261.0,186.0,1.9,23.9,309.0,126.25,101.51
2018,9,26,15,45,252.5,165.5,2.25,22.8,274.0,114.49,92.43
2018,9,26,16,0,244.0,145.0,2.6,21.7,239.0,102.24,82.69
2018,9,26,16,15,279.0,121.5,2.75,20.95,214.5,88.04,70.91
2018,9,26,16,30,314.0,98.0,2.9,20.2,190.0,70.64,56.1
2018,9,26,16,45,213.0,83.0,3.0,19.5,140.0,62.11,48.7
2018,9,26,17,0,112.0,68.0,3.1,18.8,90.0,52.35,39.96
2018,9,26,17,15,68.0,49.0,3.1,18.2,61.0,38.26,27.21
2018,9,26,17,30,24.0,30.0,3.1,17.6,32.0,24.28,13.69
2018,9,26,17,45,12.0,17.0,3.1,17.0,18.0,13.86,0.0
2018,9,26,18,0,0.0,4.0,3.1,16.4,4.0,3.41,0.0
2018,9,26,18,15,0.0,2.0,3.0,16.2,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,27,5,45,12.5,2.5,1.7,13.05,2.0,0.0,0.0
2018,9,27,6,0,25.0,5.0,1.7,13.1,4.0,0.0,0.0
2018,9,27,6,15,54.0,9.5,1.7,13.45,12.5,47.42,0.0
2018,9,27,6,30,83.0,14.0,1.7,13.8,21.0,109.09,71.05
2018,9,27,6,45,124.0,26.0,1.75,14.2,44.5,164.04,132.55
2018,9,27,7,0,165.0,38.0,1.8,14.6,68.0,215.78,179.31
2018,9,27,7,15,147.0,38.5,1.75,14.85,71.5,198.64,166.46
2018,9,27,7,30,129.0,39.0,1.7,15.1,75.0,181.94,152.79
2018,9,27,7,45,69.0,52.0,1.65,15.4,71.5,117.45,96.87
2018,9,27,8,0,9.0,65.0,1.6,15.7,68.0,61.85,47.4
2018,9,27,8,15,26.5,91.0,1.55,16.05,102.5,109.09,87.64
2018,9,27,8,30,44.0,117.0,1.5,16.4,137.0,151.38,122.76
2018,9,27,8,45,63.5,164.0,1.45,16.8,196.0,218.74,177.22
2018,9,27,9,0,83.0,211.0,1.4,17.2,255.0,285.66,229.57
2018,9,27,9,15,74.5,218.5,1.4,17.55,260.5,280.75,224.1
2018,9,27,9,30,66.0,226.0,1.4,17.9,266.0,276.07,219.24
2018,9,27,9,45,38.0,217.5,1.45,18.25,241.0,238.02,187.81
2018,9,27,10,0,10.0,209.0,1.5,18.6,216.0,190.03,148.59
2018,9,27,10,15,11.5,220.5,1.5,18.85,228.5,200.2,156.38
2018,9,27,10,30,13.0,232.0,1.5,19.1,241.0,210.12,163.75
2018,9,27,10,45,83.5,226.5,1.55,19.35,288.0,278.1,218.24
2018,9,27,11,0,154.0,221.0,1.6,19.6,335.0,318.09,249.78
2018,9,27,11,15,104.0,265.0,1.65,19.7,342.5,313.76,244.27
2018,9,27,11,30,54.0,309.0,1.7,19.8,350.0,302.79,234.29
2018,9,27,11,45,61.5,325.5,1.7,19.9,372.5,314.94,243.23
2018,9,27,12,0,69.0,342.0,1.7,20.0,395.0,325.41,250.69
2018,9,27,12,15,71.5,341.5,1.8,19.95,396.0,317.98,244.87
2018,9,27,12,30,74.0,341.0,1.9,19.9,397.0,310.09,238.71
2018,9,27,12,45,105.0,345.5,1.95,19.9,424.0,317.43,243.66
2018,9,27,13,0,136.0,350.0,2.0,19.9,451.0,317.69,242.67
2018,9,27,13,15,159.0,342.5,2.15,19.75,457.5,304.83,231.64
2018,9,27,13,30,182.0,335.0,2.3,19.6,464.0,289.35,218.23
2018,9,27,13,45,195.5,320.0,2.45,19.5,454.0,264.8,198.04
2018,9,27,14,0,209.0,305.0,2.6,19.4,444.0,239.0,177.53
2018,9,27,14,15,204.0,285.5,2.7,19.15,415.5,207.95,155.65
2018,9,27,14,30,199.0,266.0,2.8,18.9,387.0,178.05,145.94
2018,9,27,14,45,219.0,248.5,2.95,18.65,374.0,167.36,137.57
2018,9,27,15,0,239.0,231.0,3.1,18.4,361.0,150.07,123.52
2018,9,27,15,15,224.0,212.5,3.1,18.4,326.0,147.08,121.36
2018,9,27,15,30,209.0,194.0,3.1,18.4,291.0,135.87,112.17
2018,9,27,15,45,213.0,172.0,3.3,17.65,261.5,122.6,101.43
2018,9,27,16,0,217.0,150.0,3.5,16.9,232.0,105.01,86.75
2018,9,27,16,15,163.0,131.0,3.5,16.55,187.5,95.8,78.99
2018,9,27,16,30,109.0,112.0,3.5,16.2,143.0,82.53,67.47
2018,9,27,16,45,81.5,90.5,3.55,15.8,111.0,67.7,54.32
2018,9,27,17,0,54.0,69.0,3.6,15.4,79.0,53.45,41.43
2018,9,27,17,15,35.5,49.5,3.55,15.15,55.5,38.88,28.0
2018,9,27,17,30,17.0,30.0,3.5,14.9,32.0,24.11,13.22
2018,9,27,17,45,8.5,17.0,3.5,14.7,18.0,14.51,0.0
2018,9,27,18,0,0.0,4.0,3.5,14.5,4.0,0.0,0.0
2018,9,27,18,15,0.0,2.0,3.4,14.45,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,5,45,6.5,1.0,2.1,13.65,1.0,0.0,0.0
2018,9,28,6,0,13.0,2.0,2.1,13.7,2.0,0.0,0.0
2018,9,28,6,15,13.0,10.5,2.2,13.9,11.0,18.4,0.0
2018,9,28,6,30,13.0,19.0,2.3,14.1,20.0,27.65,12.86
2018,9,28,6,45,6.5,35.0,2.4,14.35,35.5,36.65,24.82
2018,9,28,7,0,0.0,51.0,2.5,14.6,51.0,47.08,34.12
2018,9,28,7,15,0.0,66.5,2.55,14.8,66.5,61.28,46.55
2018,9,28,7,30,0.0,82.0,2.6,15.0,82.0,75.2,58.54
2018,9,28,7,45,0.5,89.0,2.6,15.15,89.0,79.73,62.39
2018,9,28,8,0,1.0,96.0,2.6,15.3,96.0,85.01,66.74
2018,9,28,8,15,2.5,98.5,2.65,15.55,99.5,87.07,68.3
2018,9,28,8,30,4.0,101.0,2.7,15.8,103.0,89.69,70.29
2018,9,28,8,45,7.0,137.5,2.7,16.05,141.0,126.93,101.03
2018,9,28,9,0,10.0,174.0,2.7,16.3,179.0,164.27,131.29
2018,9,28,9,15,12.5,189.5,2.75,16.5,196.5,179.6,143.29
2018,9,28,9,30,15.0,205.0,2.8,16.7,214.0,194.68,155.05
2018,9,28,9,45,23.0,231.0,2.85,16.9,245.5,224.41,178.62
2018,9,28,10,0,31.0,257.0,2.9,17.1,277.0,268.44,213.14
2018,9,28,10,15,40.0,278.0,2.95,17.2,305.0,292.13,231.38
2018,9,28,10,30,49.0,299.0,3.0,17.3,333.0,314.51,248.5
2018,9,28,10,45,52.0,309.0,3.05,17.45,346.5,320.27,252.44
2018,9,28,11,0,55.0,319.0,3.1,17.6,360.0,325.39,255.93
2018,9,28,11,15,57.0,326.5,3.15,17.6,369.5,326.82,256.72
2018,9,28,11,30,59.0,334.0,3.2,17.6,379.0,327.66,257.07
2018,9,28,11,45,68.5,342.0,3.25,17.65,394.5,332.86,260.86
2018,9,28,12,0,78.0,350.0,3.3,17.7,410.0,336.64,263.44
2018,9,28,12,15,72.5,344.5,3.3,17.7,400.0,320.39,250.45
2018,9,28,12,30,67.0,339.0,3.3,17.7,390.0,304.74,237.99
2018,9,28,12,45,56.0,325.5,3.35,17.7,367.5,281.49,219.73
2018,9,28,13,0,45.0,312.0,3.4,17.7,345.0,259.84,202.77
2018,9,28,13,15,39.5,297.0,3.4,17.65,325.5,240.46,187.58
2018,9,28,13,30,34.0,282.0,3.4,17.6,306.0,222.15,173.27
2018,9,28,13,45,36.5,274.5,3.45,17.55,299.5,211.25,164.61
2018,9,28,14,0,39.0,267.0,3.5,17.5,293.0,200.03,155.84
2018,9,28,14,15,35.0,251.0,3.5,17.35,273.5,182.97,143.09
2018,9,28,14,30,31.0,235.0,3.5,17.2,254.0,166.72,137.62
2018,9,28,14,45,97.0,211.5,3.5,17.1,264.5,145.47,120.01
2018,9,28,15,0,163.0,188.0,3.5,17.0,275.0,133.02,109.78
2018,9,28,15,15,110.5,184.5,3.5,17.0,241.5,129.84,107.38
2018,9,28,15,30,58.0,181.0,3.5,17.0,208.0,131.78,109.37
2018,9,28,15,45,128.5,158.5,3.45,16.65,209.0,113.72,94.19
2018,9,28,16,0,199.0,136.0,3.4,16.3,210.0,96.23,79.32
2018,9,28,16,15,371.5,102.0,3.35,16.05,216.0,73.08,59.21
2018,9,28,16,30,544.0,68.0,3.3,15.8,222.0,52.39,40.99
2018,9,28,16,45,526.0,58.5,3.3,15.55,182.5,46.1,35.31
2018,9,28,17,0,508.0,49.0,3.3,15.3,143.0,39.51,29.17
2018,9,28,17,15,396.5,40.5,3.15,15.0,99.5,33.13,22.96
2018,9,28,17,30,285.0,32.0,3.0,14.7,56.0,26.84,14.58
2018,9,28,17,45,163.0,19.5,2.85,14.45,31.0,16.64,0.0
2018,9,28,18,0,41.0,7.0,2.7,14.2,6.0,0.0,0.0
2018,9,28,18,15,20.5,3.5,2.65,14.1,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,29,5,45,17.0,2.5,2.3,14.45,2.0,0.0,0.0
2018,9,29,6,0,34.0,5.0,2.3,14.5,4.0,0.0,0.0
2018,9,29,6,15,34.0,10.0,2.45,14.9,11.0,33.14,0.0
2018,9,29,6,30,34.0,15.0,2.6,15.3,18.0,57.28,30.46
2018,9,29,6,45,19.0,31.5,2.7,15.65,33.5,46.81,33.32
2018,9,29,7,0,4.0,48.0,2.8,16.0,49.0,46.64,33.66
2018,9,29,7,15,5.0,61.5,2.8,16.25,63.0,59.48,44.95
2018,9,29,7,30,6.0,75.0,2.8,16.5,77.0,72.26,55.97
2018,9,29,7,45,8.5,90.0,2.8,16.75,93.0,88.02,69.32
2018,9,29,8,0,11.0,105.0,2.8,17.0,109.0,103.68,82.36
2018,9,29,8,15,5.5,108.5,2.8,17.3,110.5,100.04,78.77
2018,9,29,8,30,0.0,112.0,2.8,17.6,112.0,96.95,75.64
2018,9,29,8,45,0.5,125.5,2.75,17.85,126.0,109.31,85.57
2018,9,29,9,0,1.0,139.0,2.7,18.1,140.0,121.58,95.29
2018,9,29,9,15,0.5,112.0,2.65,18.3,112.5,95.01,73.18
2018,9,29,9,30,0.0,85.0,2.6,18.5,85.0,70.68,52.98
2018,9,29,9,45,0.5,101.5,2.6,18.7,102.0,85.24,64.78
2018,9,29,10,0,1.0,118.0,2.6,18.9,119.0,100.0,76.62
2018,9,29,10,15,2.5,152.0,2.65,19.05,154.0,130.92,101.45
2018,9,29,10,30,4.0,186.0,2.7,19.2,189.0,161.63,125.81
2018,9,29,10,45,4.0,182.5,2.75,19.3,185.5,157.69,122.41
2018,9,29,11,0,4.0,179.0,2.8,19.4,182.0,153.9,119.22
2018,9,29,11,15,4.0,170.0,2.8,19.45,173.0,145.51,112.42
2018,9,29,11,30,4.0,161.0,2.8,19.5,164.0,137.31,105.8
2018,9,29,11,45,3.5,158.5,2.85,19.55,161.0,134.38,103.39
2018,9,29,12,0,3.0,156.0,2.9,19.6,158.0,131.52,101.06
2018,9,29,12,15,5.5,181.0,2.95,19.6,185.0,152.78,118.01
2018,9,29,12,30,8.0,206.0,3.0,19.6,212.0,173.2,134.18
2018,9,29,12,45,34.5,236.5,3.0,19.6,262.0,205.25,159.17
2018,9,29,13,0,61.0,267.0,3.0,19.6,312.0,232.73,179.97
2018,9,29,13,15,88.5,270.0,3.0,19.55,333.0,236.27,181.58
2018,9,29,13,30,116.0,273.0,3.0,19.5,354.0,231.05,175.98
