Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,13,45,92.5,262.0,3.0,19.45,325.0,213.5,162.74
2018,9,29,14,0,69.0,251.0,3.0,19.4,296.0,193.69,148.33
2018,9,29,14,15,75.0,200.0,3.0,19.3,247.0,154.46,117.97
2018,9,29,14,30,81.0,149.0,3.0,19.2,198.0,107.97,87.08
2018,9,29,14,45,262.0,139.0,3.0,19.05,281.5,87.51,69.95
2018,9,29,15,0,443.0,129.0,3.0,18.9,365.0,85.75,68.69
2018,9,29,15,15,299.0,143.0,3.0,18.9,296.0,100.64,81.69
2018,9,29,15,30,155.0,157.0,3.0,18.9,227.0,113.82,93.24
2018,9,29,15,45,89.0,143.0,2.9,18.65,182.0,103.97,85.08
2018,9,29,16,0,23.0,129.0,2.8,18.4,137.0,100.61,82.47
2018,9,29,16,15,30.0,114.0,2.7,18.15,123.0,86.56,70.45
2018,9,29,16,30,37.0,99.0,2.6,17.9,109.0,75.59,60.92
2018,9,29,16,45,169.5,73.0,2.5,17.65,105.0,55.0,42.75
2018,9,29,17,0,302.0,47.0,2.4,17.4,101.0,35.85,25.67
2018,9,29,17,15,284.0,39.0,2.2,17.05,76.5,30.12,20.09
2018,9,29,17,30,266.0,31.0,2.0,16.7,52.0,26.07,12.77
2018,9,29,17,45,154.5,19.0,1.85,16.3,29.0,16.22,0.0
2018,9,29,18,0,43.0,7.0,1.7,15.9,6.0,0.0,0.0
2018,9,29,18,15,21.5,3.5,1.65,15.8,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,5,45,13.0,2.5,1.15,15.25,2.0,0.0,0.0
2018,9,30,6,0,26.0,5.0,1.1,15.3,4.0,0.0,0.0
2018,9,30,6,15,119.0,17.0,1.1,15.6,24.0,100.34,0.0
2018,9,30,6,30,212.0,29.0,1.1,15.9,44.0,239.39,131.67
2018,9,30,6,45,322.0,39.5,1.05,16.15,84.0,348.78,276.14
2018,9,30,7,0,432.0,50.0,1.0,16.4,124.0,458.14,368.43
2018,9,30,7,15,503.5,57.5,1.0,16.7,171.5,535.4,430.38
2018,9,30,7,30,575.0,65.0,1.0,17.0,219.0,613.25,489.43
2018,9,30,7,45,623.5,70.0,0.95,17.25,268.0,667.83,528.07
2018,9,30,8,0,672.0,75.0,0.9,17.5,317.0,721.09,563.95
2018,9,30,8,15,705.5,78.5,0.9,17.8,364.5,757.17,586.84
2018,9,30,8,30,739.0,82.0,0.9,18.1,412.0,786.18,604.32
2018,9,30,8,45,764.0,84.5,0.9,18.45,456.0,808.65,616.9
2018,9,30,9,0,789.0,87.0,0.9,18.8,500.0,827.79,627.11
2018,9,30,9,15,806.5,89.0,0.95,19.05,539.5,836.18,631.09
2018,9,30,9,30,824.0,91.0,1.0,19.3,579.0,840.95,632.87
2018,9,30,9,45,838.0,92.5,1.1,19.6,613.0,838.38,630.5
2018,9,30,10,0,852.0,94.0,1.2,19.9,647.0,824.19,620.46
2018,9,30,10,15,861.0,95.0,1.25,20.05,674.0,810.09,610.37
2018,9,30,10,30,870.0,96.0,1.3,20.2,701.0,792.47,597.96
2018,9,30,10,45,835.0,115.5,1.4,20.35,709.5,763.11,578.13
2018,9,30,11,0,800.0,135.0,1.5,20.5,718.0,724.92,550.7
2018,9,30,11,15,699.5,182.0,1.55,20.6,698.0,668.16,507.9
2018,9,30,11,30,599.0,229.0,1.6,20.7,678.0,610.01,463.95
2018,9,30,11,45,623.0,220.0,1.65,20.75,689.0,583.86,444.15
2018,9,30,12,0,647.0,211.0,1.7,20.8,700.0,554.17,420.84
2018,9,30,12,15,600.0,230.5,1.75,20.8,682.0,507.6,384.34
2018,9,30,12,30,553.0,250.0,1.8,20.8,664.0,462.11,348.3
2018,9,30,12,45,512.5,257.5,1.8,20.8,636.5,414.61,310.3
2018,9,30,13,0,472.0,265.0,1.8,20.8,609.0,370.09,274.29
2018,9,30,13,15,384.5,284.0,1.85,20.65,559.5,326.03,240.16
2018,9,30,13,30,297.0,303.0,1.9,20.5,510.0,287.9,211.71
2018,9,30,13,45,329.0,281.5,1.9,20.35,502.5,255.49,184.24
2018,9,30,14,0,361.0,260.0,1.9,20.2,495.0,220.04,155.75
2018,9,30,14,15,282.0,261.5,1.9,20.05,439.5,186.88,136.82
2018,9,30,14,30,203.0,263.0,1.9,19.9,384.0,174.73,142.53
2018,9,30,14,45,174.5,243.5,1.9,19.7,342.5,163.78,133.9
2018,9,30,15,0,146.0,224.0,1.9,19.5,301.0,152.5,124.93
2018,9,30,15,15,103.5,191.5,1.9,19.5,243.5,133.54,109.31
2018,9,30,15,30,61.0,159.0,1.9,19.5,186.0,118.56,96.93
2018,9,30,15,45,30.5,120.5,1.95,19.1,134.0,92.97,75.41
2018,9,30,16,0,0.0,82.0,2.0,18.7,82.0,67.15,53.33
2018,9,30,16,15,0.0,67.5,1.95,18.5,67.5,55.7,43.46
2018,9,30,16,30,0.0,53.0,1.9,18.3,53.0,43.87,33.08
2018,9,30,16,45,0.0,40.5,1.8,18.05,40.5,33.47,23.83
2018,9,30,17,0,0.0,28.0,1.7,17.8,28.0,23.09,14.51
2018,9,30,17,15,0.0,19.0,1.55,17.6,19.0,15.65,7.65
2018,9,30,17,30,0.0,10.0,1.4,17.4,10.0,8.22,0.0
2018,9,30,17,45,0.0,5.5,1.25,17.15,5.5,4.69,0.0
2018,9,30,18,0,0.0,1.0,1.1,16.9,1.0,0.0,0.0
2018,9,30,18,15,0.0,0.5,1.0,16.75,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,1,5,45,12.5,2.5,1.15,14.75,2.0,0.0,0.0
2018,10,1,6,0,25.0,5.0,1.1,14.8,4.0,0.0,0.0
2018,10,1,6,15,25.0,7.5,1.1,15.0,8.0,24.38,0.0
2018,10,1,6,30,25.0,10.0,1.1,15.2,12.0,39.1,14.99
2018,10,1,6,45,12.5,15.0,1.05,15.35,16.0,22.4,13.09
2018,10,1,7,0,0.0,20.0,1.0,15.5,20.0,16.46,8.23
2018,10,1,7,15,0.0,27.0,1.0,15.75,27.0,22.25,13.33
2018,10,1,7,30,0.0,34.0,1.0,16.0,34.0,28.05,18.36
2018,10,1,7,45,0.0,43.0,1.0,16.2,43.0,35.53,24.75
2018,10,1,8,0,0.0,52.0,1.0,16.4,52.0,43.02,31.05
2018,10,1,8,15,0.0,62.5,1.0,16.75,62.5,51.78,38.31
2018,10,1,8,30,0.0,73.0,1.0,17.1,73.0,60.55,45.49
2018,10,1,8,45,0.0,90.0,1.05,17.4,90.0,75.25,57.51
2018,10,1,9,0,0.0,107.0,1.1,17.7,107.0,90.49,69.82
2018,10,1,9,15,1.0,129.5,1.1,17.95,130.0,111.65,86.87
2018,10,1,9,30,2.0,152.0,1.1,18.2,153.0,132.67,103.58
2018,10,1,9,45,33.0,201.0,1.1,18.5,222.0,216.55,171.04
2018,10,1,10,0,64.0,250.0,1.1,18.8,291.0,288.57,226.91
2018,10,1,10,15,117.0,287.0,1.1,19.0,366.0,377.95,294.92
2018,10,1,10,30,170.0,324.0,1.1,19.2,441.0,446.95,345.6
2018,10,1,10,45,179.5,331.5,1.1,19.45,458.5,449.28,345.86
2018,10,1,11,0,189.0,339.0,1.1,19.7,476.0,450.17,345.55
2018,10,1,11,15,219.5,342.5,1.15,19.85,504.0,460.2,352.61
2018,10,1,11,30,250.0,346.0,1.2,20.0,532.0,474.48,362.35
2018,10,1,11,45,253.0,348.0,1.25,20.2,537.0,458.52,349.57
2018,10,1,12,0,256.0,350.0,1.3,20.4,542.0,441.5,336.05
2018,10,1,12,15,236.0,350.0,1.4,20.45,526.5,408.2,310.68
2018,10,1,12,30,216.0,350.0,1.5,20.5,511.0,379.99,288.92
2018,10,1,12,45,156.0,339.5,1.55,20.5,455.0,329.51,250.72
2018,10,1,13,0,96.0,329.0,1.6,20.5,399.0,288.42,220.01
2018,10,1,13,15,81.0,315.5,1.65,20.4,373.5,264.0,201.47
2018,10,1,13,30,66.0,302.0,1.7,20.3,348.0,241.57,184.54
2018,10,1,13,45,45.5,271.5,1.7,20.2,302.5,209.52,160.52
2018,10,1,14,0,25.0,241.0,1.7,20.1,257.0,189.54,146.19
2018,10,1,14,15,17.5,216.5,1.65,19.9,227.5,168.51,130.54
2018,10,1,14,30,10.0,192.0,1.6,19.7,198.0,149.13,121.34
2018,10,1,14,45,6.0,166.0,1.55,19.5,169.5,130.65,106.25
2018,10,1,15,0,2.0,140.0,1.5,19.3,141.0,111.72,90.63
2018,10,1,15,15,1.5,129.0,1.5,19.3,129.5,103.24,83.7
2018,10,1,15,30,1.0,118.0,1.5,19.3,118.0,94.67,76.62
2018,10,1,15,45,3.5,117.5,1.4,18.85,118.5,93.49,75.96
2018,10,1,16,0,6.0,117.0,1.3,18.4,119.0,92.03,74.99
2018,10,1,16,15,4.0,99.0,1.25,18.15,100.5,78.39,63.3
2018,10,1,16,30,2.0,81.0,1.2,17.9,82.0,64.62,51.3
2018,10,1,16,45,1.0,63.5,1.15,17.65,64.0,51.09,39.27
2018,10,1,17,0,0.0,46.0,1.1,17.4,46.0,37.43,26.96
2018,10,1,17,15,20.5,31.5,1.1,17.2,33.0,25.88,16.25
2018,10,1,17,30,41.0,17.0,1.1,17.0,20.0,13.64,2.01
2018,10,1,17,45,41.0,11.0,1.1,16.8,12.0,9.39,0.0
2018,10,1,18,0,41.0,5.0,1.1,16.6,4.0,0.0,0.0
2018,10,1,18,15,20.5,2.5,1.1,16.55,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.15,16.65,1.5,1.28,0.0
2018,10,2,6,30,0.0,3.0,1.2,16.9,3.0,2.46,0.0
2018,10,2,6,45,0.0,4.5,1.2,17.15,4.5,3.69,0.0
2018,10,2,7,0,0.0,6.0,1.2,17.4,6.0,4.92,0.0
2018,10,2,7,15,0.0,7.5,1.15,17.8,7.5,6.16,0.0
2018,10,2,7,30,0.0,9.0,1.1,18.2,9.0,7.39,0.63
2018,10,2,7,45,0.0,14.0,1.1,18.55,14.0,11.52,4.15
2018,10,2,8,0,0.0,19.0,1.1,18.9,19.0,15.65,7.63
2018,10,2,8,15,0.0,40.0,1.15,19.25,40.0,33.05,22.25
2018,10,2,8,30,0.0,61.0,1.2,19.6,61.0,50.54,36.72
2018,10,2,8,45,114.0,118.0,1.3,19.9,177.0,226.69,184.06
2018,10,2,9,0,228.0,175.0,1.4,20.2,293.0,406.76,324.99
2018,10,2,9,15,270.0,206.0,1.45,20.5,356.0,472.25,372.29
2018,10,2,9,30,312.0,237.0,1.5,20.8,419.0,534.21,416.55
2018,10,2,9,45,319.0,246.5,1.6,21.05,442.0,539.19,418.68
2018,10,2,10,0,326.0,256.0,1.7,21.3,465.0,542.41,419.98
2018,10,2,10,15,205.5,273.5,1.75,21.5,407.0,434.78,337.21
2018,10,2,10,30,85.0,291.0,1.8,21.7,349.0,334.06,258.49
2018,10,2,10,45,61.5,271.5,1.85,21.9,314.0,290.84,225.05
2018,10,2,11,0,38.0,252.0,1.9,22.1,279.0,250.39,193.27
2018,10,2,11,15,52.0,270.5,1.95,22.25,308.5,271.96,209.85
2018,10,2,11,30,66.0,289.0,2.0,22.4,338.0,291.54,224.48
2018,10,2,11,45,166.0,314.5,2.0,22.55,438.5,371.82,285.42
2018,10,2,12,0,266.0,340.0,2.0,22.7,539.0,437.6,333.07
2018,10,2,12,15,268.5,339.5,1.95,22.75,539.5,417.11,316.05
2018,10,2,12,30,271.0,339.0,1.9,22.8,540.0,395.78,298.63
2018,10,2,12,45,314.0,318.0,1.9,22.85,547.0,375.04,281.04
2018,10,2,13,0,357.0,297.0,1.9,22.9,554.0,350.27,259.49
2018,10,2,13,15,322.5,285.5,1.9,22.8,513.0,305.05,223.94
2018,10,2,13,30,288.0,274.0,1.9,22.7,472.0,263.8,191.82
2018,10,2,13,45,212.5,277.0,1.9,22.6,420.0,235.67,172.32
2018,10,2,14,0,137.0,280.0,1.9,22.5,368.0,209.29,155.63
2018,10,2,14,15,145.5,266.5,1.95,22.35,355.5,187.21,140.6
2018,10,2,14,30,154.0,253.0,2.0,22.2,343.0,168.67,136.41
2018,10,2,14,45,144.5,220.0,2.0,22.0,300.0,150.74,122.03
2018,10,2,15,0,135.0,187.0,2.0,21.8,257.0,131.83,106.69
2018,10,2,15,15,166.0,167.5,2.0,21.8,245.5,120.52,97.52
2018,10,2,15,30,197.0,148.0,2.0,21.8,234.0,103.08,83.04
2018,10,2,15,45,332.0,123.5,2.05,21.3,249.0,85.22,68.19
2018,10,2,16,0,467.0,99.0,2.1,20.8,264.0,71.48,56.65
2018,10,2,16,15,476.5,84.0,2.05,20.45,230.0,63.51,49.88
2018,10,2,16,30,486.0,69.0,2.0,20.1,196.0,53.45,41.13
2018,10,2,16,45,395.0,60.0,2.0,19.8,148.5,47.18,35.49
2018,10,2,17,0,304.0,51.0,2.0,19.5,101.0,38.9,27.89
2018,10,2,17,15,204.0,36.0,1.95,19.15,64.5,27.67,17.39
2018,10,2,17,30,104.0,21.0,1.9,18.8,28.0,16.26,1.41
2018,10,2,17,45,52.0,10.5,1.85,18.45,14.0,8.96,0.0
2018,10,2,18,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,3,6,15,7.0,9.5,0.55,17.3,10.0,13.11,0.0
2018,10,3,6,30,14.0,19.0,0.5,17.4,20.0,30.7,5.28
2018,10,3,6,45,43.5,37.0,0.5,17.5,43.5,92.44,69.34
2018,10,3,7,0,73.0,55.0,0.5,17.6,67.0,137.32,109.55
2018,10,3,7,15,146.5,72.5,0.55,17.8,107.0,234.01,190.98
2018,10,3,7,30,220.0,90.0,0.6,18.0,147.0,316.84,258.97
2018,10,3,7,45,230.0,107.0,0.65,18.2,177.5,345.77,281.43
2018,10,3,8,0,240.0,124.0,0.7,18.4,208.0,373.7,302.64
2018,10,3,8,15,175.0,147.0,0.75,18.55,213.0,324.14,261.74
2018,10,3,8,30,110.0,170.0,0.8,18.7,218.0,290.45,232.93
2018,10,3,8,45,62.0,172.5,0.85,18.9,200.0,227.53,181.55
2018,10,3,9,0,14.0,175.0,0.9,19.1,182.0,169.45,133.36
2018,10,3,9,15,135.0,192.0,0.95,19.25,270.0,320.17,255.42
2018,10,3,9,30,256.0,209.0,1.0,19.4,358.0,453.7,357.41
2018,10,3,9,45,188.0,203.5,1.05,19.55,316.5,380.92,299.49
2018,10,3,10,0,120.0,198.0,1.1,19.7,275.0,295.68,232.84
2018,10,3,10,15,87.0,202.5,1.15,19.75,259.5,267.49,210.12
2018,10,3,10,30,54.0,207.0,1.2,19.8,244.0,228.43,178.64
2018,10,3,10,45,28.5,193.5,1.2,19.9,213.0,193.11,150.16
2018,10,3,11,0,3.0,180.0,1.2,20.0,182.0,153.98,118.56
2018,10,3,11,15,46.5,226.0,1.25,20.0,260.0,228.31,177.71
2018,10,3,11,30,90.0,272.0,1.3,20.0,338.0,298.99,232.01
2018,10,3,11,45,143.0,311.5,1.35,20.05,417.5,354.85,273.83
2018,10,3,12,0,196.0,351.0,1.4,20.1,497.0,403.16,308.92
2018,10,3,12,15,143.0,326.5,1.45,20.05,432.5,341.09,261.54
2018,10,3,12,30,90.0,302.0,1.5,20.0,368.0,284.39,218.55
2018,10,3,12,45,51.0,265.0,1.6,19.95,302.5,232.31,178.88
2018,10,3,13,0,12.0,228.0,1.7,19.9,237.0,188.38,145.46
2018,10,3,13,15,24.5,236.0,1.7,19.85,253.0,191.41,147.64
2018,10,3,13,30,37.0,244.0,1.7,19.8,269.0,195.24,150.18
2018,10,3,13,45,175.5,226.5,1.75,19.7,339.0,196.33,145.21
2018,10,3,14,0,314.0,209.0,1.8,19.6,409.0,178.0,125.63
2018,10,3,14,15,524.5,153.5,1.8,19.55,466.5,121.47,80.29
2018,10,3,14,30,735.0,98.0,1.8,19.5,524.0,72.77,57.11
2018,10,3,14,45,656.5,100.5,1.75,19.45,461.0,67.92,53.17
2018,10,3,15,0,578.0,103.0,1.7,19.4,398.0,69.79,54.95
2018,10,3,15,15,650.5,89.0,1.7,19.4,393.5,62.94,49.19
2018,10,3,15,30,723.0,75.0,1.7,19.4,389.0,60.49,47.22
2018,10,3,15,45,694.5,70.5,1.65,19.2,343.5,57.69,44.96
2018,10,3,16,0,666.0,66.0,1.6,19.0,298.0,54.83,42.59
2018,10,3,16,15,601.5,62.0,1.55,18.85,246.5,47.73,36.43
2018,10,3,16,30,537.0,58.0,1.5,18.7,195.0,45.2,34.17
2018,10,3,16,45,387.5,48.5,1.45,18.5,136.0,37.81,27.5
2018,10,3,17,0,238.0,39.0,1.4,18.3,77.0,29.79,20.13
2018,10,3,17,15,143.0,25.5,1.35,18.05,46.0,19.6,10.62
2018,10,3,17,30,48.0,12.0,1.3,17.8,15.0,9.78,0.0
2018,10,3,17,45,24.0,6.0,1.25,17.55,7.5,5.12,0.0
2018,10,3,18,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,4,6,15,0.0,2.5,2.0,15.5,2.5,2.13,0.0
2018,10,4,6,30,0.0,5.0,2.1,15.6,5.0,4.1,0.0
2018,10,4,6,45,0.0,11.0,2.2,15.7,11.0,9.04,1.59
2018,10,4,7,0,0.0,17.0,2.3,15.8,17.0,13.98,6.06
2018,10,4,7,15,10.0,37.0,2.35,15.9,39.5,40.8,29.37
2018,10,4,7,30,20.0,57.0,2.4,16.0,62.0,70.86,55.46
2018,10,4,7,45,23.5,86.5,2.45,16.1,93.5,107.37,86.39
2018,10,4,8,0,27.0,116.0,2.5,16.2,125.0,143.46,116.46
2018,10,4,8,15,15.0,116.0,2.6,16.35,121.0,117.0,93.63
2018,10,4,8,30,3.0,116.0,2.7,16.5,117.0,104.16,82.18
2018,10,4,8,45,3.0,107.0,2.75,16.6,108.5,93.96,73.46
2018,10,4,9,0,3.0,98.0,2.8,16.7,100.0,84.92,65.73
2018,10,4,9,15,3.0,99.0,2.9,16.8,101.0,85.51,66.02
2018,10,4,9,30,3.0,100.0,3.0,16.9,102.0,86.18,66.38
2018,10,4,9,45,5.0,146.0,3.1,17.05,149.0,128.9,101.3
2018,10,4,10,0,7.0,192.0,3.2,17.2,196.0,171.89,135.87
2018,10,4,10,15,5.0,182.5,3.3,17.25,185.5,160.3,126.13
2018,10,4,10,30,3.0,173.0,3.4,17.3,175.0,149.32,117.01
2018,10,4,10,45,9.0,200.5,3.45,17.35,207.0,177.18,139.45
2018,10,4,11,0,15.0,228.0,3.5,17.4,239.0,204.2,160.95
2018,10,4,11,15,20.5,244.5,3.55,17.4,259.5,220.35,173.67
2018,10,4,11,30,26.0,261.0,3.6,17.4,280.0,241.32,190.15
2018,10,4,11,45,29.5,265.5,3.6,17.4,287.0,242.9,191.21
2018,10,4,12,0,33.0,270.0,3.6,17.4,294.0,243.9,191.83
2018,10,4,12,15,79.0,304.0,3.6,17.4,361.5,288.73,226.87
2018,10,4,12,30,125.0,338.0,3.6,17.4,429.0,327.01,255.74
2018,10,4,12,45,122.5,332.0,3.6,17.35,420.0,308.1,240.15
2018,10,4,13,0,120.0,326.0,3.6,17.3,411.0,289.4,224.84
2018,10,4,13,15,186.0,279.0,3.55,17.3,407.0,263.28,201.56
2018,10,4,13,30,252.0,232.0,3.5,17.3,403.0,224.88,167.46
2018,10,4,13,45,465.0,184.5,3.5,17.3,484.0,203.53,140.3
2018,10,4,14,0,678.0,137.0,3.5,17.3,565.0,161.26,98.93
2018,10,4,14,15,756.5,110.5,3.45,17.25,564.0,110.0,67.41
2018,10,4,14,30,835.0,84.0,3.4,17.2,563.0,65.13,51.12
2018,10,4,14,45,824.0,80.5,3.4,17.2,525.5,63.38,49.76
2018,10,4,15,0,813.0,77.0,3.4,17.2,488.0,61.55,48.32
2018,10,4,15,15,790.0,74.0,3.4,17.2,444.0,59.86,46.98
2018,10,4,15,30,767.0,71.0,3.4,17.2,400.0,58.15,45.62
2018,10,4,15,45,740.5,67.0,3.4,16.95,354.0,55.61,43.56
2018,10,4,16,0,714.0,63.0,3.4,16.7,308.0,53.02,41.4
2018,10,4,16,15,671.5,58.5,3.35,16.45,260.0,49.84,38.65
2018,10,4,16,30,629.0,54.0,3.3,16.2,212.0,42.86,32.42
2018,10,4,16,45,555.5,48.5,3.25,16.0,164.5,38.94,28.74
2018,10,4,17,0,482.0,43.0,3.2,15.8,117.0,35.13,24.92
2018,10,4,17,15,344.0,33.5,3.1,15.45,76.0,27.71,17.25
2018,10,4,17,30,206.0,24.0,3.0,15.1,35.0,20.36,0.0
2018,10,4,17,45,103.0,12.0,2.9,14.8,17.5,10.24,0.0
2018,10,4,18,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,5,6,15,114.0,11.5,1.95,13.25,18.0,90.74,0.0
2018,10,5,6,30,228.0,23.0,1.8,13.6,36.0,228.57,16.87
2018,10,5,6,45,366.0,31.5,1.7,14.0,77.0,369.83,288.55
2018,10,5,7,0,504.0,40.0,1.6,14.4,118.0,496.87,400.99
2018,10,5,7,15,575.5,45.5,1.5,14.6,166.0,570.57,461.91
2018,10,5,7,30,647.0,51.0,1.4,14.8,214.0,639.35,515.26
2018,10,5,7,45,690.0,55.0,1.25,15.0,262.5,688.73,550.52
2018,10,5,8,0,733.0,59.0,1.1,15.2,311.0,736.29,582.21
2018,10,5,8,15,723.0,70.0,1.15,15.65,349.0,744.71,586.27
2018,10,5,8,30,713.0,81.0,1.2,16.1,387.0,749.49,587.79
2018,10,5,8,45,639.5,111.0,1.2,16.5,407.0,723.93,567.15
2018,10,5,9,0,566.0,141.0,1.2,16.9,427.0,687.37,538.97
2018,10,5,9,15,669.0,122.0,1.2,17.3,486.0,746.35,579.1
2018,10,5,9,30,772.0,103.0,1.2,17.7,545.0,795.18,610.18
2018,10,5,9,45,823.5,92.0,1.15,18.1,588.5,809.69,616.68
2018,10,5,10,0,875.0,81.0,1.1,18.5,632.0,812.14,615.4
2018,10,5,10,15,882.0,82.0,1.0,18.85,657.5,795.85,601.11
2018,10,5,10,30,889.0,83.0,0.9,19.2,683.0,776.08,584.87
2018,10,5,10,45,893.0,84.0,0.85,19.55,701.5,750.65,565.7
2018,10,5,11,0,897.0,85.0,0.8,19.9,720.0,722.01,544.3
2018,10,5,11,15,795.5,130.5,0.8,20.05,700.5,666.89,502.52
2018,10,5,11,30,694.0,176.0,0.8,20.2,681.0,609.72,459.43
2018,10,5,11,45,583.5,224.5,0.85,20.4,650.5,550.67,415.05
2018,10,5,12,0,473.0,273.0,0.9,20.6,620.0,494.59,372.56
2018,10,5,12,15,633.5,203.0,1.1,20.65,665.0,488.48,367.4
2018,10,5,12,30,794.0,133.0,1.3,20.7,710.0,466.16,347.41
2018,10,5,12,45,843.0,109.0,1.5,20.75,712.0,422.45,309.98
2018,10,5,13,0,892.0,85.0,1.7,20.8,714.0,372.33,265.77
2018,10,5,13,15,885.0,84.5,1.9,20.75,694.0,318.47,218.62
2018,10,5,13,30,878.0,84.0,2.1,20.7,674.0,264.22,171.18
2018,10,5,13,45,868.5,83.0,2.3,20.6,647.0,209.02,125.15
2018,10,5,14,0,859.0,82.0,2.5,20.5,620.0,154.17,85.14
2018,10,5,14,15,847.0,80.0,2.65,20.35,586.5,99.1,57.37
2018,10,5,14,30,835.0,78.0,2.8,20.2,553.0,70.3,54.93
2018,10,5,14,45,773.0,88.5,2.95,20.05,504.0,68.27,53.39
2018,10,5,15,0,711.0,99.0,3.1,19.9,455.0,69.53,54.66
2018,10,5,15,15,681.5,95.0,3.1,19.9,411.0,67.79,53.32
2018,10,5,15,30,652.0,91.0,3.1,19.9,367.0,66.05,51.97
2018,10,5,15,45,649.5,80.5,3.4,19.45,327.5,59.86,46.82
2018,10,5,16,0,647.0,70.0,3.7,19.0,288.0,53.32,41.28
2018,10,5,16,15,599.5,63.0,3.75,18.6,240.0,48.71,37.3
2018,10,5,16,30,552.0,56.0,3.8,18.2,192.0,43.99,33.11
2018,10,5,16,45,500.0,48.0,3.9,17.8,149.5,38.33,27.93
2018,10,5,17,0,448.0,40.0,4.0,17.4,107.0,32.55,22.43
2018,10,5,17,15,316.0,31.0,4.0,17.05,69.0,25.54,15.0
2018,10,5,17,30,184.0,22.0,4.0,16.7,31.0,17.21,0.0
2018,10,5,17,45,92.0,11.0,4.05,16.35,15.5,9.39,0.0
2018,10,5,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,6,6,15,115.0,11.5,2.7,14.5,17.5,91.17,0.0
2018,10,6,6,30,230.0,23.0,2.8,14.8,35.0,226.86,0.0
2018,10,6,6,45,374.5,30.5,2.9,15.15,76.0,374.19,289.93
2018,10,6,7,0,519.0,38.0,3.0,15.5,117.0,504.55,408.77
2018,10,6,7,15,402.0,49.5,3.0,15.8,124.5,433.47,358.12
2018,10,6,7,30,285.0,61.0,3.0,16.1,132.0,346.43,289.79
2018,10,6,7,45,353.5,80.0,3.0,16.45,187.5,431.39,359.77
2018,10,6,8,0,422.0,99.0,3.0,16.8,243.0,515.29,425.71
2018,10,6,8,15,421.5,116.0,3.05,17.25,277.5,535.35,439.12
2018,10,6,8,30,421.0,133.0,3.1,17.7,312.0,552.91,450.43
2018,10,6,8,45,574.5,115.5,3.15,18.15,387.5,670.29,538.99
2018,10,6,9,0,728.0,98.0,3.2,18.6,463.0,775.59,613.76
2018,10,6,9,15,816.0,83.5,3.15,18.9,523.0,819.81,642.36
2018,10,6,9,30,904.0,69.0,3.1,19.2,583.0,855.35,664.75
2018,10,6,9,45,910.0,72.0,3.1,19.5,615.5,847.1,656.47
2018,10,6,10,0,916.0,75.0,3.1,19.8,648.0,835.13,646.1
2018,10,6,10,15,924.5,76.0,3.05,20.0,675.5,819.18,633.07
2018,10,6,10,30,933.0,77.0,3.0,20.2,703.0,799.53,617.64
2018,10,6,10,45,937.5,78.0,3.0,20.4,722.0,773.27,597.96
2018,10,6,11,0,942.0,79.0,3.0,20.6,741.0,743.62,575.88
2018,10,6,11,15,944.5,79.0,3.05,20.75,752.0,708.36,548.22
2018,10,6,11,30,947.0,79.0,3.1,20.9,763.0,670.13,517.86
2018,10,6,11,45,948.0,78.5,3.1,21.05,766.5,627.73,483.6
2018,10,6,12,0,949.0,78.0,3.1,21.2,770.0,582.81,446.66
2018,10,6,12,15,946.5,78.5,3.2,21.3,765.0,534.72,406.7
2018,10,6,12,30,944.0,79.0,3.3,21.4,760.0,484.76,364.13
2018,10,6,12,45,940.0,79.0,3.35,21.45,747.5,432.15,318.34
2018,10,6,13,0,936.0,79.0,3.4,21.5,735.0,378.29,270.5
2018,10,6,13,15,930.0,78.0,3.45,21.55,714.5,322.07,220.29
2018,10,6,13,30,924.0,77.0,3.5,21.6,694.0,265.31,170.1
2018,10,6,13,45,915.0,76.0,3.6,21.6,666.0,207.76,122.03
2018,10,6,14,0,906.0,75.0,3.7,21.6,638.0,150.46,80.74
2018,10,6,14,15,894.0,73.5,3.75,21.55,603.5,93.17,53.32
2018,10,6,14,30,882.0,72.0,3.8,21.5,569.0,67.13,51.98
2018,10,6,14,45,865.5,70.0,3.85,21.45,529.0,65.49,50.74
2018,10,6,15,0,849.0,68.0,3.9,21.4,489.0,63.78,49.43
2018,10,6,15,15,826.5,66.0,3.9,21.4,444.5,61.91,47.97
2018,10,6,15,30,804.0,64.0,3.9,21.4,400.0,53.54,40.88
2018,10,6,15,45,771.5,61.0,3.95,21.05,352.0,51.48,39.26
2018,10,6,16,0,739.0,58.0,4.0,20.7,304.0,49.43,37.6
2018,10,6,16,15,690.0,54.0,3.9,20.25,254.0,46.45,35.06
2018,10,6,16,30,641.0,50.0,3.8,19.8,204.0,43.5,32.44
2018,10,6,16,45,561.0,44.5,3.7,19.35,156.0,35.92,25.61
2018,10,6,17,0,481.0,39.0,3.6,18.9,108.0,31.96,21.7
2018,10,6,17,15,340.0,30.0,3.65,18.5,69.0,24.86,13.93
2018,10,6,17,30,199.0,21.0,3.7,18.1,30.0,17.87,0.0
2018,10,6,17,45,99.5,10.5,3.7,17.7,15.0,8.96,0.0
2018,10,6,18,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.65,17.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.55,17.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.65,17.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.7,17.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.75,17.25,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.6,16.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,7,6,15,124.5,11.0,3.75,16.1,17.5,97.17,0.0
2018,10,7,6,30,249.0,22.0,3.9,16.4,35.0,237.59,0.0
2018,10,7,6,45,395.5,29.5,4.0,16.65,76.5,388.03,296.71
2018,10,7,7,0,542.0,37.0,4.1,16.9,118.0,510.72,412.72
2018,10,7,7,15,614.0,42.0,4.2,17.2,166.5,586.68,478.29
2018,10,7,7,30,686.0,47.0,4.3,17.5,215.0,662.36,539.93
2018,10,7,7,45,731.0,50.5,4.4,17.75,265.0,712.74,579.42
2018,10,7,8,0,776.0,54.0,4.5,18.0,315.0,761.32,615.76
2018,10,7,8,15,805.5,57.0,4.5,18.3,363.5,784.68,631.28
2018,10,7,8,30,835.0,60.0,4.5,18.6,412.0,814.08,650.74
2018,10,7,8,45,855.5,62.0,4.5,18.9,456.0,831.26,660.75
2018,10,7,9,0,876.0,64.0,4.5,19.2,500.0,845.09,668.23
2018,10,7,9,15,890.5,66.0,4.45,19.5,540.0,850.18,669.03
2018,10,7,9,30,905.0,68.0,4.4,19.8,580.0,851.56,667.31
2018,10,7,9,45,915.0,69.5,4.4,20.1,613.0,844.77,660.23
2018,10,7,10,0,925.0,71.0,4.4,20.4,646.0,834.2,650.67
2018,10,7,10,15,933.0,72.0,4.35,20.65,673.0,817.69,636.93
2018,10,7,10,30,941.0,73.0,4.3,20.9,700.0,797.48,620.8
2018,10,7,10,45,946.0,73.5,4.25,21.15,719.5,770.88,600.25
2018,10,7,11,0,951.0,74.0,4.2,21.4,739.0,740.86,577.24
2018,10,7,11,15,953.0,74.0,4.15,21.65,749.5,705.04,548.14
2018,10,7,11,30,955.0,74.0,4.1,21.9,760.0,666.27,516.43
2018,10,7,11,45,955.0,74.5,4.05,22.1,763.5,624.0,481.63
2018,10,7,12,0,955.0,75.0,4.0,22.3,767.0,579.24,444.22
2018,10,7,12,15,951.0,76.0,3.95,22.45,761.5,530.66,403.16
2018,10,7,12,30,947.0,77.0,3.9,22.6,756.0,480.33,359.76
2018,10,7,12,45,939.0,78.5,3.85,22.75,742.0,427.35,313.35
2018,10,7,13,0,931.0,80.0,3.8,22.9,728.0,373.46,265.38
2018,10,7,13,15,926.0,79.0,3.8,22.9,708.0,317.78,215.73
2018,10,7,13,30,921.0,78.0,3.8,22.9,688.0,261.46,166.15
2018,10,7,13,45,914.0,75.5,3.85,22.95,660.0,203.33,118.0
2018,10,7,14,0,907.0,73.0,3.9,23.0,632.0,145.29,76.87
2018,10,7,14,15,896.0,71.0,3.9,23.0,598.0,87.76,50.7
2018,10,7,14,30,885.0,69.0,3.9,23.0,564.0,65.17,50.02
2018,10,7,14,45,870.5,67.0,3.85,22.95,524.5,63.52,48.77
2018,10,7,15,0,856.0,65.0,3.8,22.9,485.0,61.79,47.44
2018,10,7,15,15,833.5,63.0,3.8,22.9,440.5,59.87,45.94
2018,10,7,15,30,811.0,61.0,3.8,22.9,396.0,51.46,38.84
2018,10,7,15,45,778.5,58.0,3.6,22.6,347.5,49.32,37.15
2018,10,7,16,0,746.0,55.0,3.4,22.3,299.0,47.18,35.4
2018,10,7,16,15,696.5,51.0,3.2,21.8,249.0,44.09,32.79
2018,10,7,16,30,647.0,47.0,3.0,21.3,199.0,41.05,30.08
2018,10,7,16,45,567.5,42.0,2.8,20.8,151.5,37.01,26.35
2018,10,7,17,0,488.0,37.0,2.6,20.3,104.0,30.39,20.15
2018,10,7,17,15,346.0,28.5,2.55,19.85,66.0,23.67,12.37
2018,10,7,17,30,204.0,20.0,2.5,19.4,28.0,17.07,0.0
2018,10,7,17,45,102.0,10.0,2.5,18.95,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,8,6,15,121.0,10.5,2.95,17.25,16.5,93.98,0.0
2018,10,8,6,30,242.0,21.0,3.0,17.6,33.0,229.23,0.0
2018,10,8,6,45,388.0,28.0,3.05,17.95,73.0,379.48,284.49
2018,10,8,7,0,534.0,35.0,3.1,18.3,113.0,500.69,400.35
2018,10,8,7,15,607.0,39.5,3.25,18.6,161.0,575.92,464.92
2018,10,8,7,30,680.0,44.0,3.4,18.9,209.0,651.11,525.63
2018,10,8,7,45,724.5,48.0,3.5,19.2,258.5,701.35,564.39
2018,10,8,8,0,769.0,52.0,3.6,19.5,308.0,749.92,600.07
2018,10,8,8,15,798.0,54.0,3.65,19.85,355.0,771.24,614.01
2018,10,8,8,30,827.0,56.0,3.7,20.2,402.0,798.75,632.03
2018,10,8,8,45,847.5,58.5,3.75,20.5,446.0,816.62,642.7
2018,10,8,9,0,868.0,61.0,3.8,20.8,490.0,831.13,650.87
2018,10,8,9,15,882.0,62.5,3.75,21.05,528.5,835.22,651.2
2018,10,8,9,30,896.0,64.0,3.7,21.3,567.0,835.67,649.11
2018,10,8,9,45,906.5,65.5,3.65,21.55,600.0,829.47,642.46
2018,10,8,10,0,917.0,67.0,3.6,21.8,633.0,819.52,633.36
2018,10,8,10,15,924.5,68.0,3.55,22.05,659.5,802.85,619.72
2018,10,8,10,30,932.0,69.0,3.5,22.3,686.0,782.54,603.7
2018,10,8,10,45,936.0,69.5,3.45,22.5,704.5,755.54,583.21
2018,10,8,11,0,940.0,70.0,3.4,22.7,723.0,725.23,560.27
2018,10,8,11,15,942.5,70.5,3.3,22.9,734.0,690.73,532.3
2018,10,8,11,30,945.0,71.0,3.2,23.1,745.0,653.23,501.75
2018,10,8,11,45,946.0,71.0,3.15,23.3,748.5,611.55,467.77
2018,10,8,12,0,947.0,71.0,3.1,23.5,752.0,567.34,431.16
2018,10,8,12,15,944.0,71.5,3.05,23.6,747.0,519.3,390.98
2018,10,8,12,30,941.0,72.0,3.0,23.7,742.0,469.44,348.4
2018,10,8,12,45,935.5,72.5,2.95,23.8,729.0,417.06,302.87
2018,10,8,13,0,930.0,73.0,2.9,23.9,716.0,363.55,255.59
2018,10,8,13,15,924.0,73.0,2.85,23.85,696.0,308.64,206.95
2018,10,8,13,30,918.0,73.0,2.8,23.8,676.0,253.16,158.54
2018,10,8,13,45,908.5,71.5,2.75,23.8,648.0,195.7,111.66
2018,10,8,14,0,899.0,70.0,2.7,23.8,620.0,138.59,72.27
2018,10,8,14,15,886.0,69.5,2.7,23.7,586.0,82.62,48.72
2018,10,8,14,30,873.0,69.0,2.7,23.6,552.0,64.97,49.73
2018,10,8,14,45,855.5,67.0,2.7,23.5,512.0,63.27,48.46
2018,10,8,15,0,838.0,65.0,2.7,23.4,472.0,61.51,47.12
2018,10,8,15,15,815.0,63.0,2.7,23.4,428.0,59.59,45.62
2018,10,8,15,30,792.0,61.0,2.7,23.4,384.0,51.29,38.63
2018,10,8,15,45,758.5,58.0,2.65,22.95,336.5,49.17,36.97
2018,10,8,16,0,725.0,55.0,2.6,22.5,289.0,47.05,35.26
2018,10,8,16,15,674.5,51.0,2.5,21.85,240.0,43.99,32.69
2018,10,8,16,30,624.0,47.0,2.4,21.2,191.0,40.98,30.01
2018,10,8,16,45,542.5,42.0,2.35,20.55,144.5,33.97,23.71
2018,10,8,17,0,461.0,37.0,2.3,19.9,98.0,30.4,20.11
2018,10,8,17,15,321.5,28.0,2.35,19.3,61.5,23.3,11.4
2018,10,8,17,30,182.0,19.0,2.4,18.7,25.0,16.22,0.0
2018,10,8,17,45,91.0,9.5,2.5,18.1,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,9,6,15,97.5,10.0,0.7,14.35,14.5,8.54,0.0
2018,10,9,6,30,195.0,20.0,0.8,14.6,29.0,191.86,0.0
2018,10,9,6,45,335.5,29.0,0.95,14.85,67.5,339.79,251.61
2018,10,9,7,0,476.0,38.0,1.1,15.1,106.0,466.47,372.23
2018,10,9,7,15,386.0,41.5,1.2,15.5,111.0,405.49,330.98
2018,10,9,7,30,296.0,45.0,1.3,15.9,116.0,339.3,281.36
2018,10,9,7,45,148.5,73.0,1.4,16.25,108.5,225.75,187.42
2018,10,9,8,0,1.0,101.0,1.5,16.6,101.0,92.75,72.67
2018,10,9,8,15,13.5,127.0,1.45,17.05,132.5,128.93,103.19
2018,10,9,8,30,26.0,153.0,1.4,17.5,164.0,179.25,144.27
2018,10,9,8,45,77.5,172.5,1.3,17.95,209.5,241.43,195.16
2018,10,9,9,0,129.0,192.0,1.2,18.4,255.0,319.62,256.7
2018,10,9,9,15,135.5,220.0,1.05,18.85,291.0,350.81,278.58
2018,10,9,9,30,142.0,248.0,0.9,19.3,327.0,380.11,298.68
2018,10,9,9,45,180.5,262.0,0.8,19.7,368.5,418.16,326.03
2018,10,9,10,0,219.0,276.0,0.7,20.1,410.0,453.8,350.74
2018,10,9,10,15,220.5,286.5,0.65,20.55,426.5,454.27,348.85
2018,10,9,10,30,222.0,297.0,0.6,21.0,443.0,453.59,346.48
2018,10,9,10,45,227.0,307.0,0.55,21.4,460.0,453.73,344.83
2018,10,9,11,0,232.0,317.0,0.5,21.8,477.0,452.4,342.09
2018,10,9,11,15,205.5,325.5,0.75,21.9,469.0,427.76,324.48
2018,10,9,11,30,179.0,334.0,1.0,22.0,461.0,404.1,307.3
2018,10,9,11,45,148.5,329.0,1.2,22.1,434.5,368.11,280.54
2018,10,9,12,0,118.0,324.0,1.4,22.2,408.0,334.71,255.45
2018,10,9,12,15,83.5,311.5,1.65,22.1,371.0,294.35,225.19
2018,10,9,12,30,49.0,299.0,1.9,22.0,334.0,261.38,200.42
2018,10,9,12,45,56.0,299.5,2.15,21.85,338.5,257.29,197.33
2018,10,9,13,0,63.0,300.0,2.4,21.7,343.0,252.1,193.14
2018,10,9,13,15,79.5,298.0,2.6,21.45,351.0,246.52,188.26
2018,10,9,13,30,96.0,296.0,2.8,21.2,359.0,238.68,181.48
2018,10,9,13,45,225.0,251.0,3.05,21.0,390.0,205.81,150.41
2018,10,9,14,0,354.0,206.0,3.3,20.8,421.0,163.15,113.76
2018,10,9,14,15,599.5,142.5,3.4,20.45,482.0,102.86,71.68
2018,10,9,14,30,845.0,79.0,3.5,20.1,543.0,71.17,55.79
2018,10,9,14,45,761.5,84.5,3.6,19.8,479.5,65.86,51.46
2018,10,9,15,0,678.0,90.0,3.7,19.5,416.0,63.77,49.87
2018,10,9,15,15,687.0,82.5,3.7,19.5,385.5,59.96,46.71
2018,10,9,15,30,696.0,75.0,3.7,19.5,355.0,60.95,47.7
