Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,15,45,693.5,68.5,3.7,18.75,318.0,56.83,44.35
2018,10,9,16,0,691.0,62.0,3.7,18.0,281.0,52.51,40.75
2018,10,9,16,15,551.0,62.5,3.65,17.6,218.0,48.44,37.19
2018,10,9,16,30,411.0,63.0,3.6,17.2,155.0,49.34,37.86
2018,10,9,16,45,288.5,51.0,3.55,16.8,107.5,38.72,28.21
2018,10,9,17,0,166.0,39.0,3.5,16.4,60.0,29.69,19.72
2018,10,9,17,15,129.0,27.0,3.5,16.0,39.0,20.83,8.87
2018,10,9,17,30,92.0,15.0,3.5,15.6,18.0,12.8,0.0
2018,10,9,17,45,46.0,7.5,3.5,15.2,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,10,6,15,69.0,10.0,0.65,13.45,13.0,8.54,0.0
2018,10,10,6,30,138.0,20.0,0.7,13.7,26.0,117.07,0.0
2018,10,10,6,45,263.5,32.0,0.75,13.9,62.0,286.41,209.26
2018,10,10,7,0,389.0,44.0,0.8,14.1,98.0,403.67,323.98
2018,10,10,7,15,473.0,51.5,0.8,14.4,144.0,487.74,394.08
2018,10,10,7,30,557.0,59.0,0.8,14.7,190.0,572.57,460.6
2018,10,10,7,45,503.5,71.5,0.85,14.95,210.5,549.46,443.98
2018,10,10,8,0,450.0,84.0,0.9,15.2,231.0,513.18,416.92
2018,10,10,8,15,249.0,119.0,0.85,15.55,202.5,366.06,299.28
2018,10,10,8,30,48.0,154.0,0.8,15.9,174.0,199.64,161.07
2018,10,10,8,45,66.5,177.5,0.75,16.3,208.0,238.25,192.58
2018,10,10,9,0,85.0,201.0,0.7,16.7,242.0,275.79,221.5
2018,10,10,9,15,87.0,220.5,0.6,17.05,265.5,293.49,233.74
2018,10,10,9,30,89.0,240.0,0.5,17.4,289.0,310.35,245.19
2018,10,10,9,45,217.0,226.0,0.45,17.7,355.5,424.12,332.9
2018,10,10,10,0,345.0,212.0,0.4,18.0,422.0,500.54,388.88
2018,10,10,10,15,607.5,151.5,0.45,18.25,541.0,650.76,498.15
2018,10,10,10,30,870.0,91.0,0.5,18.5,660.0,752.53,567.2
2018,10,10,10,45,874.0,92.5,0.55,18.7,678.0,727.66,548.56
2018,10,10,11,0,878.0,94.0,0.6,18.9,696.0,699.64,528.02
2018,10,10,11,15,881.0,94.5,0.75,19.0,707.0,666.95,505.15
2018,10,10,11,30,884.0,95.0,0.9,19.1,718.0,631.43,479.34
2018,10,10,11,45,883.5,96.0,1.0,19.2,721.0,591.68,449.0
2018,10,10,12,0,883.0,97.0,1.1,19.3,724.0,549.66,415.94
2018,10,10,12,15,880.5,97.0,1.25,19.3,719.0,503.74,379.25
2018,10,10,12,30,878.0,97.0,1.4,19.3,714.0,456.15,339.83
2018,10,10,12,45,872.0,97.5,1.55,19.3,701.0,406.19,297.23
2018,10,10,13,0,866.0,98.0,1.7,19.3,688.0,355.29,252.71
2018,10,10,13,15,859.0,97.0,1.85,19.2,668.0,302.3,206.1
2018,10,10,13,30,852.0,96.0,2.0,19.1,648.0,248.99,159.82
2018,10,10,13,45,840.5,95.5,2.2,19.0,620.5,188.26,110.83
2018,10,10,14,0,829.0,95.0,2.4,18.9,593.0,134.34,74.53
2018,10,10,14,15,814.5,93.5,2.5,18.75,560.0,80.57,53.77
2018,10,10,14,30,800.0,92.0,2.6,18.6,527.0,70.92,55.95
2018,10,10,14,45,779.0,90.0,2.7,18.4,487.5,70.22,55.55
2018,10,10,15,0,758.0,88.0,2.8,18.2,448.0,69.57,55.19
2018,10,10,15,15,730.5,84.0,2.8,18.2,404.0,67.35,53.41
2018,10,10,15,30,703.0,80.0,2.8,18.2,360.0,59.64,46.83
2018,10,10,15,45,662.5,76.5,2.95,17.6,313.5,57.82,45.45
2018,10,10,16,0,622.0,73.0,3.1,17.0,267.0,56.06,44.05
2018,10,10,16,15,563.5,67.0,3.05,16.6,219.5,52.25,40.7
2018,10,10,16,30,505.0,61.0,3.0,16.2,172.0,48.47,37.22
2018,10,10,16,45,414.5,52.0,3.0,15.8,127.5,42.0,31.14
2018,10,10,17,0,324.0,43.0,3.0,15.4,83.0,35.54,24.67
2018,10,10,17,15,208.0,30.0,2.95,15.1,51.0,23.32,9.25
2018,10,10,17,30,92.0,17.0,2.9,14.8,19.0,14.51,0.0
2018,10,10,17,45,46.0,8.5,2.85,14.5,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,6,15,58.5,9.5,0.95,13.15,12.0,0.0,0.0
2018,10,11,6,30,117.0,19.0,0.9,13.4,24.0,100.67,0.0
2018,10,11,6,45,196.5,31.0,0.9,13.6,52.5,236.06,168.55
2018,10,11,7,0,276.0,43.0,0.9,13.8,81.0,311.46,252.05
2018,10,11,7,15,214.0,61.0,0.85,14.05,97.5,269.61,222.29
2018,10,11,7,30,152.0,79.0,0.8,14.3,114.0,242.48,200.74
2018,10,11,7,45,115.5,103.5,0.75,14.55,133.5,225.92,186.8
2018,10,11,8,0,79.0,128.0,0.7,14.8,153.0,206.75,169.86
2018,10,11,8,15,103.0,148.5,0.65,15.1,187.0,263.62,215.84
2018,10,11,8,30,127.0,169.0,0.6,15.4,221.0,303.52,246.75
2018,10,11,8,45,262.5,168.5,0.55,15.7,290.5,428.82,345.48
2018,10,11,9,0,398.0,168.0,0.5,16.0,360.0,554.91,438.55
2018,10,11,9,15,539.5,147.5,0.5,16.3,430.5,641.64,500.41
2018,10,11,9,30,681.0,127.0,0.5,16.6,501.0,733.54,562.53
2018,10,11,9,45,757.5,110.0,0.55,16.9,549.5,756.84,576.18
2018,10,11,10,0,834.0,93.0,0.6,17.2,598.0,779.69,590.47
2018,10,11,10,15,843.5,94.5,0.6,17.55,624.0,765.38,578.7
2018,10,11,10,30,853.0,96.0,0.6,17.9,650.0,741.64,561.17
2018,10,11,10,45,860.0,96.5,0.65,18.25,669.0,718.22,544.57
2018,10,11,11,0,867.0,97.0,0.7,18.6,688.0,691.55,524.36
2018,10,11,11,15,871.0,98.0,0.6,18.9,700.0,660.26,498.73
2018,10,11,11,30,875.0,99.0,0.5,19.2,712.0,626.07,470.77
2018,10,11,11,45,877.5,98.5,0.45,19.5,715.5,586.91,439.5
2018,10,11,12,0,880.0,98.0,0.4,19.8,719.0,545.31,405.83
2018,10,11,12,15,880.0,97.0,0.45,19.95,714.5,499.83,369.67
2018,10,11,12,30,880.0,96.0,0.5,20.1,710.0,452.49,330.9
2018,10,11,12,45,879.5,94.0,0.55,20.25,698.5,402.48,288.88
2018,10,11,13,0,879.0,92.0,0.6,20.4,687.0,351.08,244.64
2018,10,11,13,15,873.5,91.0,0.7,20.4,667.5,297.95,198.88
2018,10,11,13,30,868.0,90.0,0.8,20.4,648.0,244.3,153.26
2018,10,11,13,45,859.0,88.5,0.95,20.4,621.0,189.51,109.98
2018,10,11,14,0,850.0,87.0,1.1,20.4,594.0,135.05,74.62
2018,10,11,14,15,837.0,85.0,1.25,20.3,560.5,71.95,56.22
2018,10,11,14,30,824.0,83.0,1.4,20.2,527.0,65.17,50.67
2018,10,11,14,45,806.5,80.5,1.5,20.1,488.0,63.95,49.79
2018,10,11,15,0,789.0,78.0,1.6,20.0,449.0,62.73,48.91
2018,10,11,15,15,763.0,75.0,1.6,20.0,405.0,61.03,47.57
2018,10,11,15,30,737.0,72.0,1.6,20.0,361.0,59.34,46.23
2018,10,11,15,45,700.0,68.0,1.9,19.5,314.0,56.74,44.16
2018,10,11,16,0,663.0,64.0,2.2,19.0,267.0,49.69,38.12
2018,10,11,16,15,607.5,58.0,2.4,18.5,219.0,45.61,34.55
2018,10,11,16,30,552.0,52.0,2.6,18.0,171.0,41.5,30.81
2018,10,11,16,45,463.0,45.0,2.75,17.45,126.5,36.39,26.0
2018,10,11,17,0,374.0,38.0,2.9,16.9,82.0,31.38,20.83
2018,10,11,17,15,247.0,26.5,3.05,16.4,50.0,22.24,6.61
2018,10,11,17,30,120.0,15.0,3.2,15.9,18.0,12.8,0.0
2018,10,11,17,45,60.0,7.5,3.35,15.4,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,12,6,15,76.0,9.5,1.85,13.6,12.0,0.0,0.0
2018,10,12,6,30,152.0,19.0,1.9,14.0,24.0,125.51,0.0
2018,10,12,6,45,283.0,29.5,2.0,14.35,59.5,294.82,205.38
2018,10,12,7,0,414.0,40.0,2.1,14.7,95.0,416.24,335.36
2018,10,12,7,15,498.0,47.0,2.1,15.15,141.0,498.86,406.74
2018,10,12,7,30,582.0,54.0,2.1,15.6,187.0,582.53,474.33
2018,10,12,7,45,635.5,58.5,2.05,16.0,235.0,637.91,516.81
2018,10,12,8,0,689.0,63.0,2.0,16.4,283.0,686.87,552.31
2018,10,12,8,15,725.0,67.0,1.95,16.95,330.5,724.67,577.64
2018,10,12,8,30,761.0,71.0,1.9,17.5,378.0,759.73,599.98
2018,10,12,8,45,787.0,74.0,1.85,18.1,422.0,781.96,612.31
2018,10,12,9,0,813.0,77.0,1.8,18.7,466.0,800.8,622.03
2018,10,12,9,15,834.0,78.0,1.75,19.25,505.5,809.35,624.52
2018,10,12,9,30,855.0,79.0,1.7,19.8,545.0,806.41,619.15
2018,10,12,9,45,873.5,78.0,1.6,20.35,579.0,803.53,613.59
2018,10,12,10,0,892.0,77.0,1.5,20.9,613.0,796.9,605.57
2018,10,12,10,15,901.0,78.0,1.45,21.35,639.5,781.35,592.41
2018,10,12,10,30,910.0,79.0,1.4,21.8,666.0,762.18,577.05
2018,10,12,10,45,916.0,80.0,1.35,22.3,685.5,737.28,557.85
2018,10,12,11,0,922.0,81.0,1.3,22.8,705.0,708.99,535.08
2018,10,12,11,15,926.0,81.0,1.3,23.05,716.5,675.14,508.85
2018,10,12,11,30,930.0,81.0,1.3,23.3,728.0,638.28,480.01
2018,10,12,11,45,931.5,81.5,1.3,23.6,732.0,597.62,447.72
2018,10,12,12,0,933.0,82.0,1.3,23.9,736.0,554.41,412.78
2018,10,12,12,15,931.5,81.5,1.4,23.95,731.0,506.56,374.42
2018,10,12,12,30,930.0,81.0,1.5,24.0,726.0,456.86,333.32
2018,10,12,12,45,926.5,80.5,1.65,24.0,713.0,404.78,289.31
2018,10,12,13,0,923.0,80.0,1.8,24.0,700.0,351.46,243.15
2018,10,12,13,15,917.0,79.5,1.95,23.9,680.0,296.5,195.35
2018,10,12,13,30,911.0,79.0,2.1,23.8,660.0,241.0,148.01
2018,10,12,13,45,902.5,77.0,2.3,23.65,632.0,183.78,103.06
2018,10,12,14,0,894.0,75.0,2.5,23.5,604.0,126.83,66.91
2018,10,12,14,15,881.5,73.5,2.6,23.3,570.0,70.61,54.49
2018,10,12,14,30,869.0,72.0,2.7,23.1,536.0,66.9,51.57
2018,10,12,14,45,852.0,70.0,2.8,22.9,496.0,65.21,50.32
2018,10,12,15,0,835.0,68.0,2.9,22.7,456.0,63.45,49.0
2018,10,12,15,15,810.0,65.5,2.9,22.7,411.5,54.6,41.54
2018,10,12,15,30,785.0,63.0,2.9,22.7,367.0,53.01,40.28
2018,10,12,15,45,751.0,59.5,2.95,21.95,319.5,50.55,38.36
2018,10,12,16,0,717.0,56.0,3.0,21.2,272.0,48.09,36.37
2018,10,12,16,15,665.0,51.0,2.95,20.5,223.5,44.24,33.05
2018,10,12,16,30,613.0,46.0,2.9,19.8,175.0,40.4,29.58
2018,10,12,16,45,525.5,39.5,2.9,19.1,129.0,32.18,22.13
2018,10,12,17,0,438.0,33.0,2.9,18.4,83.0,27.31,17.11
2018,10,12,17,15,289.5,24.0,2.9,17.9,50.0,20.16,3.0
2018,10,12,17,30,141.0,15.0,2.9,17.4,17.0,12.8,0.0
2018,10,12,17,45,70.5,7.5,2.95,16.9,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,13,6,15,95.0,9.5,0.95,13.95,12.5,0.0,0.0
2018,10,13,6,30,190.0,19.0,0.9,14.2,25.0,152.29,0.0
2018,10,13,6,45,333.5,27.5,0.85,14.4,61.5,327.76,217.67
2018,10,13,7,0,477.0,36.0,0.8,14.6,98.0,458.82,362.14
2018,10,13,7,15,559.5,42.0,0.75,14.95,145.0,539.05,429.65
2018,10,13,7,30,642.0,48.0,0.7,15.3,192.0,614.18,488.02
2018,10,13,7,45,693.5,52.0,0.7,15.65,241.5,669.05,528.6
2018,10,13,8,0,745.0,56.0,0.7,16.0,291.0,722.17,565.71
2018,10,13,8,15,778.5,59.0,0.7,16.45,338.5,756.63,587.77
2018,10,13,8,30,812.0,62.0,0.7,16.9,386.0,788.27,607.13
2018,10,13,8,45,778.0,75.0,0.7,17.35,414.0,772.65,593.5
2018,10,13,9,0,744.0,88.0,0.7,17.8,442.0,753.08,577.75
2018,10,13,9,15,678.0,113.5,0.75,18.2,456.0,722.94,555.6
2018,10,13,9,30,612.0,139.0,0.8,18.6,470.0,684.67,527.63
2018,10,13,9,45,506.5,181.5,0.85,18.95,466.5,622.84,480.65
2018,10,13,10,0,401.0,224.0,0.9,19.3,463.0,568.3,438.45
2018,10,13,10,15,291.5,256.5,0.95,19.6,434.5,488.03,377.52
2018,10,13,10,30,182.0,289.0,1.0,19.9,406.0,412.87,319.53
2018,10,13,10,45,124.0,290.5,1.05,20.2,371.0,361.86,280.06
2018,10,13,11,0,66.0,292.0,1.1,20.5,336.0,304.41,235.29
2018,10,13,11,15,57.0,292.5,1.2,20.6,331.0,292.29,225.97
2018,10,13,11,30,48.0,293.0,1.3,20.7,326.0,280.82,216.91
2018,10,13,11,45,52.0,297.5,1.35,20.85,333.5,280.52,216.41
2018,10,13,12,0,56.0,302.0,1.4,21.0,341.0,279.51,215.28
2018,10,13,12,15,81.5,309.0,1.5,21.05,365.5,289.46,222.53
2018,10,13,12,30,107.0,316.0,1.6,21.1,390.0,296.21,226.9
2018,10,13,12,45,98.5,308.0,1.65,21.15,375.0,276.68,211.44
2018,10,13,13,0,90.0,300.0,1.7,21.2,360.0,258.09,196.85
2018,10,13,13,15,70.5,281.0,1.8,21.1,327.0,230.45,175.9
2018,10,13,13,30,51.0,262.0,1.9,21.0,294.0,205.58,157.33
2018,10,13,13,45,188.5,217.5,1.95,20.95,329.0,182.47,133.64
2018,10,13,14,0,326.0,173.0,2.0,20.9,364.0,133.96,92.8
2018,10,13,14,15,532.0,133.5,2.05,20.75,424.0,86.74,68.78
2018,10,13,14,30,738.0,94.0,2.1,20.6,484.0,71.88,56.37
2018,10,13,14,45,660.0,99.0,2.15,20.45,428.0,68.98,54.09
2018,10,13,15,0,582.0,104.0,2.2,20.3,372.0,72.83,57.58
2018,10,13,15,15,510.0,106.5,2.2,20.3,324.0,75.56,60.08
2018,10,13,15,30,438.0,109.0,2.2,20.3,276.0,77.23,61.67
2018,10,13,15,45,411.0,96.5,2.25,19.75,237.0,69.47,55.18
2018,10,13,16,0,384.0,84.0,2.3,19.2,198.0,61.44,48.33
2018,10,13,16,15,345.5,70.5,2.3,18.65,159.0,52.34,40.38
2018,10,13,16,30,307.0,57.0,2.3,18.1,120.0,42.94,31.99
2018,10,13,16,45,259.5,44.5,2.3,17.55,87.5,33.95,23.76
2018,10,13,17,0,212.0,32.0,2.3,17.0,55.0,24.71,14.88
2018,10,13,17,15,131.0,20.0,2.3,16.5,32.0,15.56,0.0
2018,10,13,17,30,50.0,8.0,2.3,16.0,9.0,6.83,0.0
2018,10,13,17,45,25.0,4.0,2.3,15.5,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,14,6,15,35.5,6.0,1.25,12.8,7.0,0.0,0.0
2018,10,14,6,30,71.0,12.0,1.2,13.1,14.0,60.89,0.0
2018,10,14,6,45,187.0,23.0,1.2,13.4,43.0,211.62,134.43
2018,10,14,7,0,303.0,34.0,1.2,13.7,72.0,321.51,259.17
2018,10,14,7,15,197.5,45.0,1.2,14.1,74.0,248.38,204.78
2018,10,14,7,30,92.0,56.0,1.2,14.5,76.0,142.45,117.54
2018,10,14,7,45,47.0,77.5,1.2,14.9,88.0,117.49,95.78
2018,10,14,8,0,2.0,99.0,1.2,15.3,100.0,92.77,73.27
2018,10,14,8,15,44.0,126.0,1.3,15.8,143.5,167.75,137.04
2018,10,14,8,30,86.0,153.0,1.4,16.3,187.0,231.36,189.49
2018,10,14,8,45,127.0,176.0,1.55,16.8,232.5,304.55,248.06
2018,10,14,9,0,168.0,199.0,1.7,17.3,278.0,359.6,290.96
2018,10,14,9,15,191.0,215.5,1.7,17.75,312.5,390.01,313.32
2018,10,14,9,30,214.0,232.0,1.7,18.2,347.0,418.8,334.15
2018,10,14,9,45,258.5,240.5,1.75,18.6,388.0,469.82,371.98
2018,10,14,10,0,303.0,249.0,1.8,19.0,429.0,501.62,394.8
2018,10,14,10,15,448.0,220.0,1.8,19.35,499.0,582.14,455.0
2018,10,14,10,30,593.0,191.0,1.8,19.7,569.0,646.12,500.94
2018,10,14,10,45,629.5,184.5,1.8,20.05,596.0,641.33,495.13
2018,10,14,11,0,666.0,178.0,1.8,20.4,623.0,631.96,486.39
2018,10,14,11,15,704.5,168.5,1.85,20.75,646.0,616.44,473.26
2018,10,14,11,30,743.0,159.0,1.9,21.1,669.0,596.07,456.14
2018,10,14,11,45,862.5,118.0,1.9,21.4,712.5,586.98,446.75
2018,10,14,12,0,982.0,77.0,1.9,21.7,756.0,566.68,427.6
2018,10,14,12,15,982.0,77.0,1.85,21.95,752.0,517.78,386.2
2018,10,14,12,30,982.0,77.0,1.8,22.2,748.0,466.74,342.31
2018,10,14,12,45,979.0,76.5,1.8,22.45,735.0,412.3,294.98
2018,10,14,13,0,976.0,76.0,1.8,22.7,722.0,356.48,245.71
2018,10,14,13,15,970.0,75.5,1.8,22.8,701.0,298.78,195.07
2018,10,14,13,30,964.0,75.0,1.8,22.9,680.0,240.49,145.35
2018,10,14,13,45,956.0,73.0,1.75,23.05,651.0,180.49,98.82
2018,10,14,14,0,948.0,71.0,1.7,23.2,622.0,120.68,62.6
2018,10,14,14,15,935.5,70.0,1.75,23.15,587.0,66.65,51.2
2018,10,14,14,30,923.0,69.0,1.8,23.1,552.0,65.68,50.57
2018,10,14,14,45,906.0,66.5,1.8,23.1,510.5,63.55,48.89
2018,10,14,15,0,889.0,64.0,1.8,23.1,469.0,61.33,47.13
2018,10,14,15,15,864.5,62.0,1.8,23.1,423.0,59.27,45.5
2018,10,14,15,30,840.0,60.0,1.8,23.1,377.0,51.45,38.89
2018,10,14,15,45,804.5,57.0,1.7,22.45,327.5,49.24,37.16
2018,10,14,16,0,769.0,54.0,1.6,21.8,278.0,47.04,35.37
2018,10,14,16,15,714.0,49.0,1.65,20.95,227.0,43.06,31.93
2018,10,14,16,30,659.0,44.0,1.7,20.1,176.0,39.08,28.34
2018,10,14,16,45,564.5,38.0,1.7,19.2,128.5,34.07,23.63
2018,10,14,17,0,470.0,32.0,1.7,18.3,81.0,26.77,16.23
2018,10,14,17,15,291.5,22.0,1.9,17.8,47.0,18.59,0.0
2018,10,14,17,30,113.0,12.0,2.1,17.3,13.0,10.24,0.0
2018,10,14,17,45,56.5,6.0,2.25,16.8,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,15,6,15,103.5,8.5,3.45,14.0,11.5,0.0,0.0
2018,10,15,6,30,207.0,17.0,3.5,14.3,23.0,161.57,0.0
2018,10,15,6,45,359.0,25.5,3.6,14.6,60.0,338.23,201.95
2018,10,15,7,0,511.0,34.0,3.7,14.9,97.0,468.01,374.39
2018,10,15,7,15,593.5,40.0,3.7,15.35,145.0,551.44,449.7
2018,10,15,7,30,676.0,46.0,3.7,15.8,193.0,634.49,518.37
2018,10,15,7,45,724.0,50.0,3.7,16.2,242.5,686.46,559.68
2018,10,15,8,0,772.0,54.0,3.7,16.6,292.0,736.5,597.23
2018,10,15,8,15,804.5,57.0,3.5,17.1,340.0,769.96,619.51
2018,10,15,8,30,837.0,60.0,3.3,17.6,388.0,792.1,632.37
2018,10,15,8,45,860.0,62.0,3.15,18.1,432.5,810.18,641.95
2018,10,15,9,0,883.0,64.0,3.0,18.6,477.0,824.92,648.78
2018,10,15,9,15,899.0,66.0,2.8,19.0,516.5,830.25,648.64
2018,10,15,9,30,915.0,68.0,2.6,19.4,556.0,831.83,645.87
2018,10,15,9,45,926.0,69.5,2.4,19.85,589.5,824.95,637.08
2018,10,15,10,0,937.0,71.0,2.2,20.3,623.0,814.25,625.81
2018,10,15,10,15,945.0,72.0,2.05,20.7,649.5,796.87,610.6
2018,10,15,10,30,953.0,73.0,1.9,21.1,676.0,775.78,593.05
2018,10,15,10,45,958.5,73.5,1.75,21.45,695.0,748.74,571.68
2018,10,15,11,0,964.0,74.0,1.6,21.8,714.0,718.25,546.28
2018,10,15,11,15,966.5,75.0,1.5,22.15,725.5,683.03,517.6
2018,10,15,11,30,969.0,76.0,1.4,22.5,737.0,644.75,486.36
2018,10,15,11,45,969.5,76.5,1.25,22.85,740.0,602.01,451.05
2018,10,15,12,0,970.0,77.0,1.1,23.2,743.0,556.72,413.24
2018,10,15,12,15,969.0,76.5,0.95,23.35,738.0,507.5,372.12
2018,10,15,12,30,968.0,76.0,0.8,23.5,733.0,456.31,328.6
2018,10,15,12,45,965.5,75.0,0.65,23.7,720.0,402.4,282.14
2018,10,15,13,0,963.0,74.0,0.5,23.9,707.0,347.12,233.99
2018,10,15,13,15,956.5,73.5,0.55,23.9,686.0,290.12,185.54
2018,10,15,13,30,950.0,73.0,0.6,23.9,665.0,232.6,137.87
2018,10,15,13,45,941.0,72.0,0.6,23.9,636.5,174.12,93.83
2018,10,15,14,0,932.0,71.0,0.6,23.9,608.0,115.89,60.15
2018,10,15,14,15,919.0,69.5,0.75,23.75,573.0,66.04,50.52
2018,10,15,14,30,906.0,68.0,0.9,23.6,538.0,64.72,49.65
2018,10,15,14,45,887.5,66.5,1.0,23.4,497.0,63.26,48.59
2018,10,15,15,0,869.0,65.0,1.1,23.2,456.0,61.73,47.46
2018,10,15,15,15,844.0,62.5,1.1,23.2,410.5,59.33,45.54
2018,10,15,15,30,819.0,60.0,1.1,23.2,365.0,51.28,38.74
2018,10,15,15,45,782.0,56.5,1.35,22.45,316.0,48.68,36.69
2018,10,15,16,0,745.0,53.0,1.6,21.7,267.0,46.08,34.55
2018,10,15,16,15,688.5,49.0,1.65,20.95,217.5,42.95,31.82
2018,10,15,16,30,632.0,45.0,1.7,20.2,168.0,39.91,29.01
2018,10,15,16,45,535.0,38.5,1.8,19.4,121.5,31.67,21.49
2018,10,15,17,0,438.0,32.0,1.9,18.6,75.0,26.8,15.91
2018,10,15,17,15,270.0,21.0,2.0,18.1,43.0,17.77,0.0
2018,10,15,17,30,102.0,10.0,2.1,17.6,11.0,8.54,0.0
2018,10,15,17,45,51.0,5.0,2.25,17.05,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,16,6,15,94.5,9.0,0.65,13.45,11.0,0.0,0.0
2018,10,16,6,30,189.0,18.0,0.6,13.7,22.0,149.09,0.0
2018,10,16,6,45,338.0,26.0,0.55,13.9,57.0,319.44,171.56
2018,10,16,7,0,487.0,34.0,0.5,14.1,92.0,459.35,357.5
2018,10,16,7,15,463.0,43.0,0.5,14.5,119.0,459.72,367.4
2018,10,16,7,30,439.0,52.0,0.5,14.9,146.0,457.78,370.04
2018,10,16,7,45,246.0,82.0,0.5,15.3,137.0,316.96,260.03
2018,10,16,8,0,53.0,112.0,0.5,15.7,128.0,164.17,133.03
2018,10,16,8,15,48.5,131.5,0.5,16.25,148.0,179.49,145.63
2018,10,16,8,30,44.0,151.0,0.5,16.8,168.0,194.11,156.53
2018,10,16,8,45,44.0,167.5,0.5,17.3,186.0,208.1,166.89
2018,10,16,9,0,44.0,184.0,0.5,17.8,204.0,221.75,176.79
2018,10,16,9,15,47.5,200.5,0.45,18.3,224.0,237.86,188.47
2018,10,16,9,30,51.0,217.0,0.4,18.8,244.0,253.43,199.49
2018,10,16,9,45,66.0,236.0,0.4,19.3,273.0,280.16,219.39
2018,10,16,10,0,81.0,255.0,0.4,19.8,302.0,305.56,237.83
2018,10,16,10,15,101.5,270.0,0.4,20.2,332.0,329.37,255.02
2018,10,16,10,30,122.0,285.0,0.4,20.6,362.0,363.64,279.56
2018,10,16,10,45,118.0,294.0,0.45,21.0,370.0,359.59,275.35
2018,10,16,11,0,114.0,303.0,0.5,21.4,378.0,345.46,264.11
2018,10,16,11,15,106.5,307.5,0.55,21.75,378.5,335.74,256.2
2018,10,16,11,30,99.0,312.0,0.6,22.1,379.0,326.2,248.4
2018,10,16,11,45,102.5,314.5,0.6,22.45,384.0,321.06,243.79
2018,10,16,12,0,106.0,317.0,0.6,22.8,389.0,315.22,238.58
2018,10,16,12,15,111.5,315.5,0.65,22.9,391.0,306.38,231.47
2018,10,16,12,30,117.0,314.0,0.7,23.0,393.0,296.92,223.76
2018,10,16,12,45,131.0,308.0,0.75,23.15,395.0,284.56,213.52
2018,10,16,13,0,145.0,302.0,0.8,23.3,397.0,270.65,201.84
2018,10,16,13,15,176.5,291.0,0.9,23.3,403.0,255.99,189.01
2018,10,16,13,30,208.0,280.0,1.0,23.3,409.0,237.93,173.52
2018,10,16,13,45,331.5,235.0,1.1,23.25,429.5,200.64,140.42
2018,10,16,14,0,455.0,190.0,1.2,23.2,450.0,148.41,100.95
2018,10,16,14,15,672.0,128.5,1.3,23.05,487.0,86.59,68.01
2018,10,16,14,30,889.0,67.0,1.4,22.9,524.0,63.76,48.99
2018,10,16,14,45,870.0,65.5,1.55,22.75,483.5,62.29,47.92
2018,10,16,15,0,851.0,64.0,1.7,22.6,443.0,60.75,46.77
2018,10,16,15,15,825.5,61.5,1.7,22.6,398.0,52.07,39.44
2018,10,16,15,30,800.0,59.0,1.7,22.6,353.0,50.37,38.07
2018,10,16,15,45,761.5,56.0,2.0,21.8,305.0,48.15,36.33
2018,10,16,16,0,723.0,53.0,2.3,21.0,257.0,45.97,34.54
2018,10,16,16,15,663.0,48.5,2.4,20.25,208.0,42.42,31.43
2018,10,16,16,30,603.0,44.0,2.5,19.5,159.0,38.95,28.21
2018,10,16,16,45,501.5,37.0,2.6,18.75,113.5,30.35,20.34
2018,10,16,17,0,400.0,30.0,2.7,18.0,68.0,25.02,14.13
2018,10,16,17,15,244.0,20.0,2.85,17.5,39.0,16.93,0.0
2018,10,16,17,30,88.0,10.0,3.0,17.0,10.0,8.54,0.0
2018,10,16,17,45,44.0,5.0,3.1,16.5,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,6,15,19.0,3.0,0.65,12.8,3.5,0.0,0.0
2018,10,17,6,30,38.0,6.0,0.7,13.0,7.0,31.9,0.0
2018,10,17,6,45,19.0,10.0,0.75,13.2,10.5,25.99,7.56
2018,10,17,7,0,0.0,14.0,0.8,13.4,14.0,11.51,3.78
2018,10,17,7,15,0.0,22.5,0.8,13.75,22.5,18.53,10.06
2018,10,17,7,30,0.0,31.0,0.8,14.1,31.0,25.57,16.27
2018,10,17,7,45,0.0,40.0,0.8,14.4,40.0,33.04,22.77
2018,10,17,8,0,0.0,49.0,0.8,14.7,49.0,40.52,29.19
2018,10,17,8,15,0.0,68.0,0.85,15.1,68.0,56.41,42.64
2018,10,17,8,30,0.0,87.0,0.9,15.5,87.0,73.99,57.29
2018,10,17,8,45,3.0,116.0,0.9,15.9,117.5,103.95,82.15
2018,10,17,9,0,6.0,145.0,0.9,16.3,148.0,133.84,106.45
2018,10,17,9,15,37.5,179.0,0.9,16.7,198.5,205.25,164.75
2018,10,17,9,30,69.0,213.0,0.9,17.1,249.0,263.46,210.68
2018,10,17,9,45,280.0,198.5,0.9,17.45,359.0,437.84,348.66
2018,10,17,10,0,491.0,184.0,0.9,17.8,469.0,589.41,460.59
2018,10,17,10,15,674.0,140.5,0.9,18.2,550.0,670.8,517.69
2018,10,17,10,30,857.0,97.0,0.9,18.6,631.0,730.51,558.41
2018,10,17,10,45,888.0,89.5,0.9,18.95,657.5,709.37,540.71
2018,10,17,11,0,919.0,82.0,0.9,19.3,684.0,689.31,524.23
2018,10,17,11,15,922.5,82.5,0.85,19.6,695.0,655.58,497.05
2018,10,17,11,30,926.0,83.0,0.8,19.9,706.0,618.9,467.44
2018,10,17,11,45,927.0,83.5,0.75,20.2,709.5,578.05,434.27
2018,10,17,12,0,928.0,84.0,0.7,20.5,713.0,534.72,398.57
2018,10,17,12,15,926.5,83.5,0.7,20.7,707.5,487.12,359.41
2018,10,17,12,30,925.0,83.0,0.7,20.9,702.0,437.7,317.76
2018,10,17,12,45,920.5,83.0,0.7,21.15,689.0,386.03,273.34
2018,10,17,13,0,916.0,83.0,0.7,21.4,676.0,333.23,227.28
2018,10,17,13,15,909.5,82.0,0.8,21.4,655.5,278.29,180.07
2018,10,17,13,30,903.0,81.0,0.9,21.4,635.0,222.92,133.93
2018,10,17,13,45,893.0,80.0,1.0,21.4,607.0,166.92,92.16
2018,10,17,14,0,883.0,79.0,1.1,21.4,579.0,111.33,61.38
2018,10,17,14,15,868.5,77.5,1.2,21.25,544.5,70.56,54.99
2018,10,17,14,30,854.0,76.0,1.3,21.1,510.0,61.41,47.39
2018,10,17,14,45,834.0,73.5,1.45,20.95,469.5,59.96,46.32
2018,10,17,15,0,814.0,71.0,1.6,20.8,429.0,58.52,45.23
2018,10,17,15,15,786.0,68.0,1.6,20.8,384.5,56.6,43.68
2018,10,17,15,30,758.0,65.0,1.6,20.8,340.0,54.69,42.12
2018,10,17,15,45,716.5,61.5,1.85,20.1,292.5,52.26,40.18
2018,10,17,16,0,675.0,58.0,2.1,19.4,245.0,49.87,38.19
2018,10,17,16,15,612.0,52.5,2.2,18.75,197.0,41.92,31.18
2018,10,17,16,30,549.0,47.0,2.3,18.1,149.0,38.05,27.57
2018,10,17,16,45,444.5,39.0,2.45,17.4,105.5,31.94,21.76
2018,10,17,17,0,340.0,31.0,2.6,16.7,62.0,25.9,14.39
2018,10,17,17,15,204.0,19.5,2.7,16.25,35.0,16.64,0.0
2018,10,17,17,30,68.0,8.0,2.8,15.8,8.0,6.83,0.0
2018,10,17,17,45,34.0,4.0,2.85,15.35,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,18,6,15,54.0,6.5,1.2,13.25,7.5,0.0,0.0
2018,10,18,6,30,108.0,13.0,1.1,13.4,15.0,86.89,0.0
2018,10,18,6,45,243.0,24.0,1.05,13.6,46.5,242.1,93.74
2018,10,18,7,0,378.0,35.0,1.0,13.8,78.0,374.94,294.71
2018,10,18,7,15,352.5,39.5,0.95,14.15,95.0,366.4,298.35
2018,10,18,7,30,327.0,44.0,0.9,14.5,112.0,354.72,292.77
2018,10,18,7,45,179.5,59.5,0.8,14.8,98.5,228.91,190.49
2018,10,18,8,0,32.0,75.0,0.7,15.1,85.0,98.76,79.19
2018,10,18,8,15,46.5,102.0,0.65,15.45,118.5,140.08,114.26
2018,10,18,8,30,61.0,129.0,0.6,15.8,152.0,180.73,147.41
2018,10,18,8,45,81.0,159.5,0.5,16.1,194.0,229.18,186.01
2018,10,18,9,0,101.0,190.0,0.4,16.4,236.0,276.19,222.18
2018,10,18,9,15,142.0,208.5,0.4,16.8,279.0,340.14,271.14
2018,10,18,9,30,183.0,227.0,0.4,17.2,322.0,385.89,304.89
2018,10,18,9,45,265.0,227.5,0.4,17.55,375.0,456.83,357.55
2018,10,18,10,0,347.0,228.0,0.4,17.9,428.0,508.14,394.21
2018,10,18,10,15,522.0,186.0,0.4,18.35,502.0,594.92,456.74
2018,10,18,10,30,697.0,144.0,0.4,18.8,576.0,664.33,504.21
2018,10,18,10,45,806.5,113.5,0.45,19.2,627.5,679.57,513.32
2018,10,18,11,0,916.0,83.0,0.5,19.6,679.0,684.69,515.57
2018,10,18,11,15,919.5,83.5,0.5,19.9,690.0,651.03,489.01
2018,10,18,11,30,923.0,84.0,0.5,20.2,701.0,614.42,460.31
2018,10,18,11,45,924.0,84.5,0.55,20.5,704.0,573.67,428.53
2018,10,18,12,0,925.0,85.0,0.6,20.8,707.0,530.46,393.99
2018,10,18,12,15,923.5,84.5,0.6,21.1,702.0,483.0,354.89
2018,10,18,12,30,922.0,84.0,0.6,21.4,697.0,433.72,313.34
2018,10,18,12,45,918.5,83.5,0.65,21.65,684.0,382.15,269.36
2018,10,18,13,0,915.0,83.0,0.7,21.9,671.0,329.37,223.59
2018,10,18,13,15,908.0,82.0,0.75,22.05,650.0,274.42,176.31
2018,10,18,13,30,901.0,81.0,0.8,22.2,629.0,219.1,130.45
2018,10,18,13,45,891.0,79.5,0.85,22.3,601.0,162.94,89.12
2018,10,18,14,0,881.0,78.0,0.9,22.4,573.0,107.2,59.24
2018,10,18,14,15,867.0,76.0,1.0,22.3,538.5,69.54,53.9
2018,10,18,14,30,853.0,74.0,1.1,22.2,504.0,67.95,52.76
2018,10,18,14,45,833.0,72.0,1.2,22.1,464.0,58.96,45.24
2018,10,18,15,0,813.0,70.0,1.3,22.0,424.0,57.85,44.44
2018,10,18,15,15,785.5,67.0,1.3,22.0,379.5,55.92,42.89
2018,10,18,15,30,758.0,64.0,1.3,22.0,335.0,53.98,41.31
2018,10,18,15,45,717.0,60.5,1.55,21.35,288.0,51.54,39.34
2018,10,18,16,0,676.0,57.0,1.8,20.7,241.0,49.13,37.32
2018,10,18,16,15,612.5,51.5,1.9,19.95,193.0,41.22,30.38
2018,10,18,16,30,549.0,46.0,2.0,19.2,145.0,37.33,26.77
2018,10,18,16,45,443.5,38.0,2.1,18.45,102.0,31.19,20.93
2018,10,18,17,0,338.0,30.0,2.2,17.7,59.0,25.13,13.05
2018,10,18,17,15,202.0,19.5,2.35,17.25,33.5,16.64,0.0
2018,10,18,17,30,66.0,9.0,2.5,16.8,8.0,0.0,0.0
2018,10,18,17,45,33.0,4.5,2.6,16.3,4.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,19,6,15,11.0,2.5,0.6,13.6,2.5,0.0,0.0
2018,10,19,6,30,22.0,5.0,0.7,13.8,5.0,19.64,0.0
2018,10,19,6,45,97.0,15.0,0.75,14.0,24.5,115.24,29.23
2018,10,19,7,0,172.0,25.0,0.8,14.2,44.0,196.1,154.0
2018,10,19,7,15,224.5,32.5,0.9,14.6,70.0,245.23,201.43
2018,10,19,7,30,277.0,40.0,1.0,15.0,96.0,307.99,255.49
2018,10,19,7,45,138.5,52.0,1.1,15.4,80.0,184.63,153.5
2018,10,19,8,0,0.0,64.0,1.2,15.8,64.0,53.71,40.06
2018,10,19,8,15,3.0,91.0,1.2,16.3,92.0,82.51,64.52
2018,10,19,8,30,6.0,118.0,1.2,16.8,120.0,111.3,88.33
2018,10,19,8,45,24.0,148.0,1.2,17.3,158.5,155.3,124.69
2018,10,19,9,0,42.0,178.0,1.2,17.8,197.0,213.55,171.55
2018,10,19,9,15,73.0,201.0,1.2,18.35,237.5,259.5,207.84
2018,10,19,9,30,104.0,224.0,1.2,18.9,278.0,303.8,241.96
2018,10,19,9,45,192.0,230.0,1.25,19.45,337.0,386.45,306.14
2018,10,19,10,0,280.0,236.0,1.3,20.0,396.0,464.5,364.38
2018,10,19,10,15,521.5,181.0,1.25,20.5,495.5,587.26,455.89
2018,10,19,10,30,763.0,126.0,1.2,21.0,595.0,689.54,527.74
2018,10,19,10,45,840.5,104.5,1.2,21.55,635.5,690.17,525.03
2018,10,19,11,0,918.0,83.0,1.2,22.1,676.0,682.31,517.02
2018,10,19,11,15,921.5,83.0,1.2,22.45,686.5,648.08,489.71
2018,10,19,11,30,925.0,83.0,1.2,22.8,697.0,610.92,460.04
2018,10,19,11,45,926.0,83.5,1.15,23.2,700.0,570.12,426.64
2018,10,19,12,0,927.0,84.0,1.1,23.6,703.0,526.86,390.72
2018,10,19,12,15,923.5,84.5,1.05,23.8,697.5,479.36,351.18
2018,10,19,12,30,920.0,85.0,1.0,24.0,692.0,430.18,309.43
2018,10,19,12,45,912.0,86.0,0.95,24.15,678.0,378.45,265.03
2018,10,19,13,0,904.0,87.0,0.9,24.3,664.0,325.92,219.48
2018,10,19,13,15,897.5,86.0,0.9,24.35,643.5,271.64,173.01
2018,10,19,13,30,891.0,85.0,0.9,24.4,623.0,216.94,128.13
