Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,13,45,881.5,83.5,0.9,24.4,595.0,161.36,88.01
2018,10,19,14,0,872.0,82.0,0.9,24.4,567.0,106.15,59.6
2018,10,19,14,15,857.5,80.0,0.95,24.3,532.5,63.83,48.65
2018,10,19,14,30,843.0,78.0,1.0,24.2,498.0,62.86,48.03
2018,10,19,14,45,822.5,75.5,1.05,24.15,458.0,61.45,46.98
2018,10,19,15,0,802.0,73.0,1.1,24.1,418.0,60.05,45.93
2018,10,19,15,15,773.0,69.5,1.1,24.1,373.5,57.79,44.11
2018,10,19,15,30,744.0,66.0,1.1,24.1,329.0,55.53,42.26
2018,10,19,15,45,701.5,62.0,1.4,23.3,281.5,52.73,40.04
2018,10,19,16,0,659.0,58.0,1.7,22.5,234.0,45.88,34.21
2018,10,19,16,15,594.0,52.0,1.8,21.6,186.5,41.59,30.46
2018,10,19,16,30,529.0,46.0,1.9,20.7,139.0,37.33,26.54
2018,10,19,16,45,421.5,38.0,2.05,19.85,97.0,31.23,20.73
2018,10,19,17,0,314.0,30.0,2.2,19.0,55.0,25.23,12.13
2018,10,19,17,15,185.5,18.5,2.3,18.5,30.5,15.79,0.0
2018,10,19,17,30,57.0,7.0,2.4,18.0,6.0,0.0,0.0
2018,10,19,17,45,28.5,3.5,2.55,17.5,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.05,12.9,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.1,13.1,2.0,1.71,0.0
2018,10,20,6,45,0.0,7.0,1.1,13.35,7.0,5.75,0.0
2018,10,20,7,0,0.0,12.0,1.1,13.6,12.0,9.86,2.27
2018,10,20,7,15,0.0,20.0,1.05,13.9,20.0,16.47,8.23
2018,10,20,7,30,0.0,28.0,1.0,14.2,28.0,23.09,14.08
2018,10,20,7,45,0.0,38.5,1.0,14.55,38.5,31.8,21.65
2018,10,20,8,0,0.0,49.0,1.0,14.9,49.0,40.53,29.15
2018,10,20,8,15,0.0,72.5,0.95,15.35,72.5,61.09,46.56
2018,10,20,8,30,0.0,96.0,0.9,15.8,96.0,83.36,65.12
2018,10,20,8,45,6.0,127.0,0.85,16.2,129.5,118.22,94.02
2018,10,20,9,0,12.0,158.0,0.8,16.6,163.0,152.82,122.04
2018,10,20,9,15,15.5,173.0,0.75,17.0,180.5,168.08,133.82
2018,10,20,9,30,19.0,188.0,0.7,17.4,198.0,183.09,145.29
2018,10,20,9,45,21.5,201.0,0.7,17.8,213.0,195.03,154.2
2018,10,20,10,0,24.0,214.0,0.7,18.2,228.0,206.7,162.82
2018,10,20,10,15,36.0,234.0,0.75,18.6,255.5,243.77,191.51
2018,10,20,10,30,48.0,254.0,0.8,19.0,283.0,267.07,208.97
2018,10,20,10,45,63.0,269.5,0.8,19.4,309.0,286.44,223.23
2018,10,20,11,0,78.0,285.0,0.8,19.8,335.0,304.03,235.92
2018,10,20,11,15,91.0,294.0,0.85,20.0,353.5,312.57,241.9
2018,10,20,11,30,104.0,303.0,0.9,20.2,372.0,319.49,246.58
2018,10,20,11,45,114.5,303.0,1.0,20.35,379.0,320.66,246.99
2018,10,20,12,0,125.0,303.0,1.1,20.5,386.0,314.17,241.5
2018,10,20,12,15,149.0,303.0,1.15,20.6,401.0,312.13,239.03
2018,10,20,12,30,173.0,303.0,1.2,20.7,416.0,307.32,234.02
2018,10,20,12,45,190.0,296.0,1.3,20.75,418.0,292.37,221.19
2018,10,20,13,0,207.0,289.0,1.4,20.8,420.0,275.51,206.58
2018,10,20,13,15,209.5,279.0,1.45,20.75,408.0,251.55,186.94
2018,10,20,13,30,212.0,269.0,1.5,20.7,396.0,227.3,167.58
2018,10,20,13,45,298.0,228.5,1.6,20.65,398.0,187.18,133.8
2018,10,20,14,0,384.0,188.0,1.7,20.6,400.0,136.46,97.28
2018,10,20,14,15,553.0,143.0,1.7,20.45,427.5,96.03,76.92
2018,10,20,14,30,722.0,98.0,1.7,20.3,455.0,69.27,54.34
2018,10,20,14,45,703.0,92.0,1.75,20.15,416.0,66.1,51.81
2018,10,20,15,0,684.0,86.0,1.8,20.0,377.0,62.84,49.16
2018,10,20,15,15,718.0,74.5,1.8,20.0,351.0,61.2,47.85
2018,10,20,15,30,752.0,63.0,1.8,20.0,325.0,53.3,41.07
2018,10,20,15,45,710.5,59.0,1.85,19.4,278.0,50.42,38.7
2018,10,20,16,0,669.0,55.0,1.9,18.8,231.0,47.57,36.23
2018,10,20,16,15,603.5,50.0,1.95,18.2,184.0,40.14,29.62
2018,10,20,16,30,538.0,45.0,2.0,17.6,137.0,36.65,26.27
2018,10,20,16,45,429.0,37.0,2.0,17.05,95.0,30.51,20.27
2018,10,20,17,0,320.0,29.0,2.0,16.5,53.0,24.48,10.59
2018,10,20,17,15,189.0,18.5,2.05,16.05,29.5,15.79,0.0
2018,10,20,17,30,58.0,8.0,2.1,15.6,6.0,0.0,0.0
2018,10,20,17,45,29.0,4.0,2.15,15.2,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.85,12.15,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.8,12.4,2.0,1.71,0.0
2018,10,21,6,45,0.0,7.5,1.8,12.65,7.5,6.16,0.0
2018,10,21,7,0,0.0,13.0,1.8,12.9,13.0,10.69,2.86
2018,10,21,7,15,0.0,21.0,1.8,13.3,21.0,17.3,8.92
2018,10,21,7,30,0.0,29.0,1.8,13.7,29.0,23.92,14.78
2018,10,21,7,45,0.0,39.0,1.85,14.1,39.0,32.21,22.02
2018,10,21,8,0,0.0,49.0,1.9,14.5,49.0,40.53,29.17
2018,10,21,8,15,0.5,71.5,1.9,14.8,71.5,60.6,46.26
2018,10,21,8,30,1.0,94.0,1.9,15.1,94.0,82.28,64.48
2018,10,21,8,45,18.0,128.5,1.85,15.45,136.5,129.75,104.54
2018,10,21,9,0,35.0,163.0,1.8,15.8,179.0,190.43,154.44
2018,10,21,9,15,134.0,181.0,1.75,16.1,248.5,300.61,245.21
2018,10,21,9,30,233.0,199.0,1.7,16.4,318.0,407.75,329.61
2018,10,21,9,45,389.0,182.5,1.65,16.7,395.5,516.65,413.52
2018,10,21,10,0,545.0,166.0,1.6,17.0,473.0,602.86,477.32
2018,10,21,10,15,670.0,141.0,1.5,17.25,535.5,657.24,515.22
2018,10,21,10,30,795.0,116.0,1.4,17.5,598.0,693.03,538.89
2018,10,21,10,45,845.0,103.0,1.35,17.75,629.0,684.88,530.26
2018,10,21,11,0,895.0,90.0,1.3,18.0,660.0,667.45,515.16
2018,10,21,11,15,899.0,90.5,1.35,18.25,671.0,634.63,488.95
2018,10,21,11,30,903.0,91.0,1.4,18.5,682.0,598.9,460.1
2018,10,21,11,45,904.5,91.0,1.4,18.7,685.0,558.63,426.94
2018,10,21,12,0,906.0,91.0,1.4,18.9,688.0,515.94,391.13
2018,10,21,12,15,902.5,91.5,1.55,18.95,682.0,469.31,352.22
2018,10,21,12,30,899.0,92.0,1.7,19.0,676.0,421.05,310.73
2018,10,21,12,45,891.0,92.5,1.85,19.05,662.0,369.92,265.93
2018,10,21,13,0,883.0,93.0,2.0,19.1,648.0,318.04,219.86
2018,10,21,13,15,876.0,91.5,2.15,19.05,627.0,264.39,172.74
2018,10,21,13,30,869.0,90.0,2.3,19.0,606.0,210.42,127.58
2018,10,21,13,45,858.5,88.0,2.45,18.9,578.0,148.58,82.11
2018,10,21,14,0,848.0,86.0,2.6,18.8,550.0,93.62,54.54
2018,10,21,14,15,832.5,84.0,2.75,18.6,516.0,66.48,52.22
2018,10,21,14,30,817.0,82.0,2.9,18.4,482.0,65.58,51.63
2018,10,21,14,45,796.5,79.0,3.05,18.2,442.5,63.9,50.35
2018,10,21,15,0,776.0,76.0,3.2,18.0,403.0,62.23,49.05
2018,10,21,15,15,745.0,72.5,3.2,18.0,358.5,60.04,47.25
2018,10,21,15,30,714.0,69.0,3.2,18.0,314.0,57.86,45.43
2018,10,21,15,45,670.0,64.5,3.3,17.35,268.0,50.25,38.87
2018,10,21,16,0,626.0,60.0,3.4,16.7,222.0,47.39,36.38
2018,10,21,16,15,556.0,54.0,3.35,16.35,175.5,43.2,32.51
2018,10,21,16,30,486.0,48.0,3.3,16.0,129.0,39.07,28.5
2018,10,21,16,45,371.0,39.0,3.2,15.6,88.5,32.22,21.71
2018,10,21,17,0,256.0,30.0,3.1,15.2,48.0,25.46,9.67
2018,10,21,17,15,145.5,18.0,3.05,14.95,26.5,15.36,0.0
2018,10,21,17,30,35.0,6.0,3.0,14.7,5.0,0.0,0.0
2018,10,21,17,45,17.5,3.0,2.9,14.4,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.15,11.9,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.2,12.2,2.0,1.71,0.0
2018,10,22,6,45,0.0,6.0,2.25,12.5,6.0,4.92,0.0
2018,10,22,7,0,0.0,10.0,2.3,12.8,10.0,8.21,0.81
2018,10,22,7,15,0.0,15.5,2.3,13.1,15.5,12.75,5.07
2018,10,22,7,30,0.0,21.0,2.3,13.4,21.0,17.29,9.13
2018,10,22,7,45,0.0,27.0,2.35,13.7,27.0,22.25,13.49
2018,10,22,8,0,0.0,33.0,2.4,14.0,33.0,27.23,17.81
2018,10,22,8,15,0.0,47.0,2.35,14.3,47.0,38.86,27.77
2018,10,22,8,30,0.0,61.0,2.3,14.6,61.0,50.52,37.65
2018,10,22,8,45,0.0,81.5,2.25,14.85,81.5,68.24,52.54
2018,10,22,9,0,0.0,102.0,2.2,15.1,102.0,86.96,68.09
2018,10,22,9,15,18.0,142.0,2.2,15.35,151.0,138.92,111.69
2018,10,22,9,30,36.0,182.0,2.2,15.6,200.0,203.22,164.32
2018,10,22,9,45,58.0,211.5,2.2,15.85,243.0,247.31,199.67
2018,10,22,10,0,80.0,241.0,2.2,16.1,286.0,289.38,232.77
2018,10,22,10,15,198.0,239.5,2.25,16.25,357.0,379.3,305.18
2018,10,22,10,30,316.0,238.0,2.3,16.4,428.0,461.34,368.89
2018,10,22,10,45,569.0,175.0,2.35,16.6,530.0,570.74,453.36
2018,10,22,11,0,822.0,112.0,2.4,16.8,632.0,643.44,507.19
2018,10,22,11,15,872.5,97.0,2.5,16.9,657.0,621.59,488.5
2018,10,22,11,30,923.0,82.0,2.6,17.0,682.0,597.99,468.24
2018,10,22,11,45,924.5,81.5,2.65,17.1,684.5,556.67,433.43
2018,10,22,12,0,926.0,81.0,2.7,17.2,687.0,512.91,395.89
2018,10,22,12,15,924.5,81.0,2.8,17.25,682.0,466.06,355.1
2018,10,22,12,30,923.0,81.0,2.9,17.3,677.0,417.38,311.72
2018,10,22,12,45,919.0,80.5,3.0,17.3,664.0,365.85,265.21
2018,10,22,13,0,915.0,80.0,3.1,17.3,651.0,313.17,217.24
2018,10,22,13,15,908.5,79.0,3.15,17.25,630.0,258.64,168.43
2018,10,22,13,30,902.0,78.0,3.2,17.2,609.0,203.69,121.94
2018,10,22,13,45,891.5,77.0,3.3,17.1,581.5,148.14,81.75
2018,10,22,14,0,881.0,76.0,3.4,17.0,554.0,93.05,55.54
2018,10,22,14,15,866.5,74.0,3.45,16.85,519.5,68.18,54.1
2018,10,22,14,30,852.0,72.0,3.5,16.7,485.0,66.52,52.83
2018,10,22,14,45,832.0,69.5,3.55,16.55,445.0,57.45,45.05
2018,10,22,15,0,812.0,67.0,3.6,16.4,405.0,55.92,43.85
2018,10,22,15,15,782.5,64.0,3.6,16.4,360.5,53.89,42.16
2018,10,22,15,30,753.0,61.0,3.6,16.4,316.0,51.87,40.45
2018,10,22,15,45,710.0,57.5,3.55,15.95,269.5,49.35,38.3
2018,10,22,16,0,667.0,54.0,3.5,15.5,223.0,46.88,36.09
2018,10,22,16,15,599.5,48.5,3.35,15.2,176.0,39.08,29.01
2018,10,22,16,30,532.0,43.0,3.2,14.9,129.0,35.14,25.15
2018,10,22,16,45,416.0,35.0,3.05,14.55,88.0,28.95,18.89
2018,10,22,17,0,300.0,27.0,2.9,14.2,47.0,22.88,6.18
2018,10,22,17,15,174.0,17.0,2.8,14.0,26.0,14.51,0.0
2018,10,22,17,30,48.0,7.0,2.7,13.8,5.0,0.0,0.0
2018,10,22,17,45,24.0,3.5,2.6,13.55,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,2.0,12.95,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,2.0,13.1,5.0,4.27,0.0
2018,10,23,6,45,20.5,19.0,2.0,13.3,21.0,45.54,0.0
2018,10,23,7,0,41.0,33.0,2.0,13.5,37.0,85.45,61.39
2018,10,23,7,15,43.5,49.5,2.05,13.65,56.0,92.4,72.64
2018,10,23,7,30,46.0,66.0,2.1,13.8,75.0,111.03,89.72
2018,10,23,7,45,56.0,86.5,2.15,14.0,100.0,141.33,116.16
2018,10,23,8,0,66.0,107.0,2.2,14.2,125.0,170.61,141.19
2018,10,23,8,15,73.5,123.5,2.25,14.3,147.0,191.43,158.66
2018,10,23,8,30,81.0,140.0,2.3,14.4,169.0,211.99,175.54
2018,10,23,8,45,48.0,139.5,2.3,14.5,157.5,178.49,146.33
2018,10,23,9,0,15.0,139.0,2.3,14.6,146.0,135.88,109.52
2018,10,23,9,15,7.5,118.5,2.35,14.7,122.0,107.78,85.66
2018,10,23,9,30,0.0,98.0,2.4,14.8,98.0,82.21,63.84
2018,10,23,9,45,25.0,137.5,2.45,14.9,151.5,145.11,116.76
2018,10,23,10,0,50.0,177.0,2.5,15.0,205.0,200.66,162.42
2018,10,23,10,15,82.5,221.0,2.55,15.1,269.5,264.06,213.61
2018,10,23,10,30,115.0,265.0,2.6,15.2,334.0,335.95,270.24
2018,10,23,10,45,163.5,275.0,2.65,15.25,376.0,368.31,295.49
2018,10,23,11,0,212.0,285.0,2.7,15.3,418.0,396.64,317.21
2018,10,23,11,15,323.0,263.5,2.75,15.4,470.0,437.07,348.48
2018,10,23,11,30,434.0,242.0,2.8,15.5,522.0,466.89,370.23
2018,10,23,11,45,514.5,217.0,2.85,15.6,550.5,460.89,363.46
2018,10,23,12,0,595.0,192.0,2.9,15.7,579.0,450.56,352.33
2018,10,23,12,15,701.0,154.0,2.85,15.95,606.0,428.48,330.23
2018,10,23,12,30,807.0,116.0,2.8,16.2,633.0,398.41,299.95
2018,10,23,12,45,764.5,126.0,2.75,16.4,608.0,347.42,254.98
2018,10,23,13,0,722.0,136.0,2.7,16.6,583.0,294.49,208.86
2018,10,23,13,15,623.5,157.5,2.6,16.75,534.5,245.29,169.08
2018,10,23,13,30,525.0,179.0,2.5,16.9,486.0,204.12,138.71
2018,10,23,13,45,647.5,138.0,2.4,17.1,498.5,152.15,94.94
2018,10,23,14,0,770.0,97.0,2.3,17.3,511.0,92.73,58.72
2018,10,23,14,15,807.5,83.0,2.3,17.35,492.5,65.63,51.79
2018,10,23,14,30,845.0,69.0,2.3,17.4,474.0,64.35,50.81
2018,10,23,14,45,826.5,65.5,2.3,17.4,434.5,61.49,48.45
2018,10,23,15,0,808.0,62.0,2.3,17.4,395.0,52.19,40.41
2018,10,23,15,15,779.0,59.5,2.3,17.4,351.5,50.44,38.97
2018,10,23,15,30,750.0,57.0,2.3,17.4,308.0,48.72,37.52
2018,10,23,15,45,706.0,53.5,2.4,17.15,261.5,46.08,35.23
2018,10,23,16,0,662.0,50.0,2.5,16.9,215.0,43.49,32.89
2018,10,23,16,15,592.5,45.0,2.45,16.45,169.0,39.5,29.19
2018,10,23,16,30,523.0,40.0,2.4,16.0,123.0,32.67,22.83
2018,10,23,16,45,399.5,32.0,2.4,15.55,82.5,26.37,16.47
2018,10,23,17,0,276.0,24.0,2.4,15.1,42.0,20.17,2.37
2018,10,23,17,15,154.5,14.0,2.45,14.8,22.5,11.95,0.0
2018,10,23,17,30,33.0,4.0,2.5,14.5,3.0,0.0,0.0
2018,10,23,17,45,16.5,2.0,2.6,14.2,1.5,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,24,6,15,38.5,4.5,1.2,13.1,4.5,0.0,0.0
2018,10,24,6,30,77.0,9.0,1.2,13.2,9.0,60.38,0.0
2018,10,24,6,45,220.0,19.5,1.2,13.35,36.0,204.85,0.0
2018,10,24,7,0,363.0,30.0,1.2,13.5,63.0,350.58,259.3
2018,10,24,7,15,460.5,36.0,1.25,13.9,104.5,436.11,350.55
2018,10,24,7,30,558.0,42.0,1.3,14.3,146.0,516.54,418.71
2018,10,24,7,45,616.5,47.0,1.35,14.7,191.5,574.68,465.89
2018,10,24,8,0,675.0,52.0,1.4,15.1,237.0,631.44,509.53
2018,10,24,8,15,712.5,55.0,1.45,15.5,281.5,666.92,535.39
2018,10,24,8,30,750.0,58.0,1.5,15.9,326.0,699.81,558.36
2018,10,24,8,45,775.5,60.5,1.5,16.3,367.5,719.47,570.53
2018,10,24,9,0,801.0,63.0,1.5,16.7,409.0,735.92,580.12
2018,10,24,9,15,819.5,64.5,1.55,17.0,445.5,734.83,577.69
2018,10,24,9,30,838.0,66.0,1.6,17.3,482.0,737.91,578.46
2018,10,24,9,45,852.0,67.0,1.65,17.65,513.5,733.38,573.7
2018,10,24,10,0,866.0,68.0,1.7,18.0,545.0,725.28,566.56
2018,10,24,10,15,874.5,69.5,1.8,18.3,569.5,710.15,555.04
2018,10,24,10,30,883.0,71.0,1.9,18.6,594.0,691.55,540.92
2018,10,24,10,45,888.5,71.5,2.0,18.85,611.5,666.45,520.77
2018,10,24,11,0,894.0,72.0,2.1,19.1,629.0,638.17,497.91
2018,10,24,11,15,896.5,72.5,2.2,19.35,639.0,605.03,470.94
2018,10,24,11,30,899.0,73.0,2.3,19.6,649.0,569.11,441.24
2018,10,24,11,45,899.0,73.5,2.4,19.8,651.5,529.27,407.89
2018,10,24,12,0,899.0,74.0,2.5,20.0,654.0,487.15,371.86
2018,10,24,12,15,897.5,73.5,2.6,20.1,648.5,441.4,332.18
2018,10,24,12,30,896.0,73.0,2.7,20.2,643.0,393.91,290.06
2018,10,24,12,45,892.0,73.0,2.8,20.25,630.5,344.51,245.64
2018,10,24,13,0,888.0,73.0,2.9,20.3,618.0,293.97,199.94
2018,10,24,13,15,871.0,75.5,2.9,20.25,595.5,241.8,154.19
2018,10,24,13,30,854.0,78.0,2.9,20.2,573.0,190.2,111.9
2018,10,24,13,45,727.5,111.5,2.9,20.15,519.0,138.7,80.53
2018,10,24,14,0,601.0,145.0,2.9,20.1,465.0,110.95,76.96
2018,10,24,14,15,434.0,167.0,2.9,19.95,390.5,110.18,89.38
2018,10,24,14,30,267.0,189.0,2.9,19.8,316.0,128.01,104.83
2018,10,24,14,45,400.5,147.5,2.85,19.65,319.5,100.1,81.24
2018,10,24,15,0,534.0,106.0,2.8,19.5,323.0,76.29,60.96
2018,10,24,15,15,629.0,81.5,2.8,19.5,309.5,60.74,47.6
2018,10,24,15,30,724.0,57.0,2.8,19.5,296.0,48.53,37.01
2018,10,24,15,45,682.0,53.0,2.85,19.05,251.0,45.54,34.46
2018,10,24,16,0,640.0,49.0,2.9,18.6,206.0,42.55,31.8
2018,10,24,16,15,572.0,44.0,2.9,18.2,161.5,38.58,28.12
2018,10,24,16,30,504.0,39.0,2.9,17.8,117.0,31.83,21.86
2018,10,24,16,45,368.0,31.0,2.85,17.4,77.0,25.49,15.4
2018,10,24,17,0,232.0,23.0,2.8,17.0,37.0,19.3,0.0
2018,10,24,17,15,116.0,11.5,2.85,16.65,18.5,9.82,0.0
2018,10,24,17,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,25,6,15,28.5,3.5,1.45,13.1,3.5,0.0,0.0
2018,10,25,6,30,57.0,7.0,1.4,13.3,7.0,5.97,0.0
2018,10,25,6,45,201.0,18.0,1.35,13.5,33.5,156.88,0.0
2018,10,25,7,0,345.0,29.0,1.3,13.7,60.0,335.2,242.95
2018,10,25,7,15,407.0,37.5,1.3,14.05,95.5,396.41,319.21
2018,10,25,7,30,469.0,46.0,1.3,14.4,131.0,459.01,374.21
2018,10,25,7,45,461.5,55.0,1.25,14.75,159.0,468.35,383.93
2018,10,25,8,0,454.0,64.0,1.2,15.1,187.0,475.64,390.41
2018,10,25,8,15,261.5,103.0,1.2,15.6,176.5,344.84,284.47
2018,10,25,8,30,69.0,142.0,1.2,16.1,166.0,205.6,167.45
2018,10,25,8,45,106.0,161.5,1.15,16.55,204.0,268.32,218.77
2018,10,25,9,0,143.0,181.0,1.1,17.0,242.0,314.37,254.71
2018,10,25,9,15,222.5,188.0,1.1,17.55,293.0,393.07,315.96
2018,10,25,9,30,302.0,195.0,1.1,18.1,344.0,453.26,361.08
2018,10,25,9,45,379.0,190.5,1.05,18.6,389.5,495.5,391.57
2018,10,25,10,0,456.0,186.0,1.0,19.1,435.0,549.58,429.53
2018,10,25,10,15,485.5,187.0,0.95,19.6,463.0,554.96,430.71
2018,10,25,10,30,515.0,188.0,0.9,20.1,491.0,557.03,429.79
2018,10,25,10,45,439.5,215.0,0.9,20.6,479.0,511.74,393.59
2018,10,25,11,0,364.0,242.0,0.9,21.1,467.0,458.49,352.2
2018,10,25,11,15,450.5,219.5,0.85,21.4,503.0,477.76,365.19
2018,10,25,11,30,537.0,197.0,0.8,21.7,539.0,480.24,364.58
2018,10,25,11,45,671.5,153.5,0.8,22.0,582.5,484.56,364.8
2018,10,25,12,0,806.0,110.0,0.8,22.3,626.0,473.29,352.04
2018,10,25,12,15,811.5,108.5,0.9,22.4,624.5,432.0,317.58
2018,10,25,12,30,817.0,107.0,1.0,22.5,623.0,388.53,280.53
2018,10,25,12,45,858.0,91.5,1.05,22.65,623.5,345.89,241.94
2018,10,25,13,0,899.0,76.0,1.1,22.8,624.0,296.06,196.85
2018,10,25,13,15,892.0,75.0,1.25,22.8,603.5,242.61,151.14
2018,10,25,13,30,885.0,74.0,1.4,22.8,583.0,188.81,107.91
2018,10,25,13,45,874.5,73.0,1.55,22.75,555.5,134.58,71.45
2018,10,25,14,0,864.0,72.0,1.7,22.7,528.0,80.81,49.89
2018,10,25,14,15,849.0,70.0,1.85,22.55,494.0,65.17,50.33
2018,10,25,14,30,834.0,68.0,2.0,22.4,460.0,63.47,49.04
2018,10,25,14,45,812.5,65.5,2.15,22.2,420.5,54.48,41.49
2018,10,25,15,0,791.0,63.0,2.3,22.0,381.0,52.86,40.24
2018,10,25,15,15,760.5,60.5,2.3,22.0,338.0,51.14,38.84
2018,10,25,15,30,730.0,58.0,2.3,22.0,295.0,49.46,37.43
2018,10,25,15,45,685.0,53.5,2.45,21.15,249.0,46.05,34.58
2018,10,25,16,0,640.0,49.0,2.6,20.3,203.0,42.63,31.62
2018,10,25,16,15,569.5,43.5,2.65,19.65,158.0,38.2,27.59
2018,10,25,16,30,499.0,38.0,2.7,19.0,113.0,31.05,21.01
2018,10,25,16,45,363.0,30.0,2.75,18.35,74.0,24.7,14.46
2018,10,25,17,0,227.0,22.0,2.8,17.7,35.0,18.49,0.0
2018,10,25,17,15,113.5,11.0,2.85,17.25,17.5,9.39,0.0
2018,10,25,17,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,26,6,15,38.0,4.5,1.25,13.85,4.0,0.0,0.0
2018,10,26,6,30,76.0,9.0,1.2,14.0,8.0,0.0,0.0
2018,10,26,6,45,163.0,19.0,1.1,14.2,29.0,130.46,0.0
2018,10,26,7,0,250.0,29.0,1.0,14.4,50.0,263.5,184.88
2018,10,26,7,15,294.0,40.0,0.95,14.7,80.5,309.7,249.05
2018,10,26,7,30,338.0,51.0,0.9,15.0,111.0,357.89,292.76
2018,10,26,7,45,325.0,71.5,0.9,15.35,143.0,376.53,309.06
2018,10,26,8,0,312.0,92.0,0.9,15.7,175.0,391.79,321.23
2018,10,26,8,15,342.5,105.0,0.85,16.15,211.5,429.48,350.27
2018,10,26,8,30,373.0,118.0,0.8,16.6,248.0,465.8,376.83
2018,10,26,8,45,382.5,133.5,0.75,17.05,281.5,486.55,390.29
2018,10,26,9,0,392.0,149.0,0.7,17.5,315.0,505.06,401.73
2018,10,26,9,15,438.5,153.0,0.65,17.9,354.5,537.3,423.83
2018,10,26,9,30,485.0,157.0,0.6,18.3,394.0,566.7,443.07
2018,10,26,9,45,503.0,164.5,0.6,18.75,424.0,575.14,446.79
2018,10,26,10,0,521.0,172.0,0.6,19.2,454.0,580.71,448.58
2018,10,26,10,15,546.5,172.0,0.6,19.55,480.0,580.87,446.87
2018,10,26,10,30,572.0,172.0,0.6,19.9,506.0,577.8,442.78
2018,10,26,10,45,583.5,175.0,0.55,20.25,524.5,570.78,434.95
2018,10,26,11,0,595.0,178.0,0.5,20.6,543.0,554.93,420.87
2018,10,26,11,15,611.0,176.0,0.5,20.9,556.5,534.33,403.95
2018,10,26,11,30,627.0,174.0,0.5,21.2,570.0,510.68,384.47
2018,10,26,11,45,655.0,165.0,0.55,21.45,580.0,483.9,362.74
2018,10,26,12,0,683.0,156.0,0.6,21.7,590.0,453.29,337.35
2018,10,26,12,15,742.0,133.0,0.65,21.95,601.0,419.62,308.38
2018,10,26,12,30,801.0,110.0,0.7,22.2,612.0,382.45,275.2
2018,10,26,12,45,825.0,99.0,0.8,22.4,607.0,335.55,234.23
2018,10,26,13,0,849.0,88.0,0.9,22.6,602.0,289.78,193.23
2018,10,26,13,15,809.0,96.5,0.95,22.7,573.0,234.24,147.53
2018,10,26,13,30,769.0,105.0,1.0,22.8,544.0,186.3,110.73
2018,10,26,13,45,675.5,125.5,1.1,22.85,497.5,139.19,82.74
2018,10,26,14,0,582.0,146.0,1.2,22.9,451.0,107.32,75.87
2018,10,26,14,15,500.5,154.5,1.25,22.85,404.5,103.75,82.84
2018,10,26,14,30,419.0,163.0,1.3,22.8,358.0,109.28,87.71
2018,10,26,14,45,482.0,135.5,1.35,22.75,341.5,93.72,74.78
2018,10,26,15,0,545.0,108.0,1.4,22.7,325.0,78.42,61.97
2018,10,26,15,15,506.5,101.0,1.4,22.7,284.5,73.1,57.57
2018,10,26,15,30,468.0,94.0,1.4,22.7,244.0,68.69,53.85
2018,10,26,15,45,341.0,89.5,1.5,22.1,190.0,65.22,50.98
2018,10,26,16,0,214.0,85.0,1.6,21.5,136.0,63.37,49.32
2018,10,26,16,15,174.0,68.0,1.65,20.8,103.0,51.34,38.71
2018,10,26,16,30,134.0,51.0,1.7,20.1,70.0,39.02,27.63
2018,10,26,16,45,93.0,35.0,1.8,19.45,46.0,27.13,16.05
2018,10,26,17,0,52.0,19.0,1.9,18.8,22.0,15.0,0.0
2018,10,26,17,15,26.0,9.5,1.95,18.45,11.0,8.11,0.0
2018,10,26,17,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,27,6,15,2.5,2.0,1.85,14.45,2.0,0.0,0.0
2018,10,27,6,30,5.0,4.0,1.9,14.6,4.0,0.0,0.0
2018,10,27,6,45,15.5,15.0,1.9,14.8,16.0,23.62,0.0
2018,10,27,7,0,26.0,26.0,1.9,15.0,28.0,49.65,29.45
2018,10,27,7,15,67.5,43.0,1.9,15.3,53.5,114.13,89.71
2018,10,27,7,30,109.0,60.0,1.9,15.6,79.0,164.9,134.81
2018,10,27,7,45,80.5,78.0,1.9,15.9,94.5,163.19,133.68
2018,10,27,8,0,52.0,96.0,1.9,16.2,110.0,145.25,118.4
2018,10,27,8,15,80.0,117.5,1.85,16.55,143.0,189.63,155.91
2018,10,27,8,30,108.0,139.0,1.8,16.9,176.0,248.32,203.88
2018,10,27,8,45,193.5,150.0,1.75,17.25,227.0,322.68,264.78
2018,10,27,9,0,279.0,161.0,1.7,17.6,278.0,412.15,335.07
2018,10,27,9,15,379.5,159.0,1.7,17.95,333.5,496.48,399.45
2018,10,27,9,30,480.0,157.0,1.7,18.3,389.0,561.0,447.18
2018,10,27,9,45,488.0,167.0,1.75,18.65,416.5,564.65,447.58
2018,10,27,10,0,496.0,177.0,1.8,19.0,444.0,565.7,446.49
2018,10,27,10,15,535.0,173.5,1.8,19.3,473.5,572.18,449.83
2018,10,27,10,30,574.0,170.0,1.8,19.6,503.0,574.91,450.13
2018,10,27,10,45,583.5,173.0,1.8,19.9,520.5,566.59,441.64
2018,10,27,11,0,593.0,176.0,1.8,20.2,538.0,549.54,426.76
2018,10,27,11,15,525.5,204.0,1.85,20.35,528.5,503.46,390.13
2018,10,27,11,30,458.0,232.0,1.9,20.5,519.0,464.2,358.57
2018,10,27,11,45,530.0,208.0,1.95,20.65,541.5,452.88,348.1
2018,10,27,12,0,602.0,184.0,2.0,20.8,564.0,438.06,333.65
2018,10,27,12,15,564.5,195.0,2.1,20.85,549.0,394.04,297.41
2018,10,27,12,30,527.0,206.0,2.2,20.9,534.0,355.06,264.81
2018,10,27,12,45,464.0,220.0,2.25,20.95,504.5,312.7,230.23
2018,10,27,13,0,401.0,234.0,2.3,21.0,475.0,276.87,201.48
2018,10,27,13,15,425.5,217.5,2.4,20.9,465.5,239.45,169.34
2018,10,27,13,30,450.0,201.0,2.5,20.8,456.0,201.07,137.77
2018,10,27,13,45,444.5,191.0,2.6,20.75,432.5,161.97,110.75
2018,10,27,14,0,439.0,181.0,2.7,20.7,409.0,123.59,92.3
2018,10,27,14,15,470.5,161.0,2.75,20.55,391.0,107.59,87.03
2018,10,27,14,30,502.0,141.0,2.8,20.4,373.0,96.56,77.88
2018,10,27,14,45,497.5,129.0,2.85,20.25,342.0,89.84,72.35
2018,10,27,15,0,493.0,117.0,2.9,20.1,311.0,82.89,66.57
2018,10,27,15,15,435.0,110.5,2.9,20.1,267.0,78.85,63.2
2018,10,27,15,30,377.0,104.0,2.9,20.1,223.0,74.8,59.75
2018,10,27,15,45,308.0,93.5,2.9,19.55,180.5,67.85,53.8
2018,10,27,16,0,239.0,83.0,2.9,19.0,138.0,62.18,48.78
2018,10,27,16,15,170.0,65.5,2.8,18.6,100.0,49.59,37.5
2018,10,27,16,30,101.0,48.0,2.7,18.2,62.0,36.76,25.84
2018,10,27,16,45,91.5,33.5,2.65,17.8,42.5,26.01,14.92
2018,10,27,17,0,82.0,19.0,2.6,17.4,23.0,15.0,0.0
2018,10,27,17,15,41.0,9.5,2.65,17.1,11.5,8.11,0.0
2018,10,27,17,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.0,2.05,14.65,1.0,0.0,0.0
2018,10,28,6,30,0.0,2.0,2.1,14.9,2.0,0.0,0.0
2018,10,28,6,45,52.5,11.0,2.1,15.15,15.0,45.84,0.0
2018,10,28,7,0,105.0,20.0,2.1,15.4,28.0,134.76,84.96
2018,10,28,7,15,285.5,31.5,2.15,15.7,75.5,294.61,237.17
2018,10,28,7,30,466.0,43.0,2.2,16.0,123.0,447.8,365.55
2018,10,28,7,45,336.0,49.5,2.3,16.3,116.0,359.43,297.86
2018,10,28,8,0,206.0,56.0,2.4,16.6,109.0,256.26,213.71
2018,10,28,8,15,105.5,81.5,2.45,16.85,109.0,175.76,145.31
2018,10,28,8,30,5.0,107.0,2.5,17.1,109.0,100.63,79.4
2018,10,28,8,45,11.5,129.0,2.55,17.4,133.5,126.49,101.0
2018,10,28,9,0,18.0,151.0,2.6,17.7,158.0,151.85,121.71
2018,10,28,9,15,30.0,170.0,2.65,17.95,183.5,190.82,153.4
2018,10,28,9,30,42.0,189.0,2.7,18.2,209.0,216.32,173.71
2018,10,28,9,45,78.0,210.5,2.75,18.45,251.0,261.34,210.02
2018,10,28,10,0,114.0,232.0,2.8,18.7,293.0,317.32,254.1
2018,10,28,10,15,120.0,245.0,2.85,18.85,311.5,326.57,260.43
2018,10,28,10,30,126.0,258.0,2.9,19.0,330.0,334.64,265.96
2018,10,28,10,45,125.0,262.5,3.0,19.15,336.0,328.72,260.56
2018,10,28,11,0,124.0,267.0,3.1,19.3,342.0,322.45,254.94
2018,10,28,11,15,107.0,270.5,3.15,19.35,336.0,298.06,235.1
2018,10,28,11,30,90.0,274.0,3.2,19.4,330.0,283.62,223.13
2018,10,28,11,45,136.5,273.0,3.3,19.45,358.5,302.38,237.33
2018,10,28,12,0,183.0,272.0,3.4,19.5,387.0,310.57,242.57
2018,10,28,12,15,186.5,272.5,3.45,19.45,388.5,298.09,231.6
2018,10,28,12,30,190.0,273.0,3.5,19.4,390.0,284.72,219.81
2018,10,28,12,45,206.5,256.0,3.55,19.4,381.0,261.94,200.14
2018,10,28,13,0,223.0,239.0,3.6,19.4,372.0,235.23,177.09
2018,10,28,13,15,193.5,234.0,3.65,19.25,346.5,211.49,158.47
2018,10,28,13,30,164.0,229.0,3.7,19.1,321.0,188.09,141.13
2018,10,28,13,45,153.0,222.0,3.75,19.0,304.5,168.01,127.1
2018,10,28,14,0,142.0,215.0,3.8,18.9,288.0,148.97,122.7
2018,10,28,14,15,183.0,201.5,3.75,18.7,289.0,140.15,115.56
2018,10,28,14,30,224.0,188.0,3.7,18.5,290.0,127.08,104.73
2018,10,28,14,45,222.0,172.5,3.7,18.3,266.5,118.3,97.52
2018,10,28,15,0,220.0,157.0,3.7,18.1,243.0,109.24,89.98
2018,10,28,15,15,157.0,138.5,3.7,18.1,196.0,100.67,82.71
2018,10,28,15,30,94.0,120.0,3.7,18.1,149.0,87.95,71.71
2018,10,28,15,45,77.0,100.0,3.65,17.65,121.5,74.47,59.99
2018,10,28,16,0,60.0,80.0,3.6,17.2,94.0,61.93,48.89
2018,10,28,16,15,50.0,62.5,3.45,16.9,72.0,48.97,37.18
2018,10,28,16,30,40.0,45.0,3.3,16.6,50.0,35.8,25.11
2018,10,28,16,45,55.5,30.0,3.15,16.3,34.0,23.89,12.94
2018,10,28,17,0,71.0,15.0,3.0,16.0,18.0,11.66,0.0
2018,10,28,17,15,35.5,7.5,3.0,15.75,9.0,6.4,0.0
2018,10,28,17,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,29,6,15,27.0,2.0,2.95,13.55,1.5,0.0,0.0
2018,10,29,6,30,54.0,4.0,2.9,13.7,3.0,0.0,0.0
2018,10,29,6,45,70.0,12.5,2.85,13.85,15.0,59.05,0.0
2018,10,29,7,0,86.0,21.0,2.8,14.0,27.0,105.55,61.56
2018,10,29,7,15,114.5,40.5,2.7,14.25,55.5,159.84,127.32
2018,10,29,7,30,143.0,60.0,2.6,14.5,84.0,206.31,169.74
2018,10,29,7,45,197.5,76.5,2.55,14.7,120.5,266.45,222.23
2018,10,29,8,0,252.0,93.0,2.5,14.9,157.0,326.77,273.34
2018,10,29,8,15,203.5,107.5,2.55,15.05,165.5,303.32,253.17
2018,10,29,8,30,155.0,122.0,2.6,15.2,174.0,262.46,218.53
2018,10,29,8,45,109.0,138.5,2.6,15.4,177.5,241.21,199.32
2018,10,29,9,0,63.0,155.0,2.6,15.6,181.0,204.49,167.31
2018,10,29,9,15,141.5,178.0,2.7,15.8,243.5,300.86,247.11
2018,10,29,9,30,220.0,201.0,2.8,16.0,306.0,379.09,309.9
2018,10,29,9,45,284.0,205.5,2.85,16.25,350.0,436.44,354.47
2018,10,29,10,0,348.0,210.0,2.9,16.5,394.0,475.51,384.2
2018,10,29,10,15,410.5,203.5,2.95,16.65,430.5,511.51,411.13
2018,10,29,10,30,473.0,197.0,3.0,16.8,467.0,529.67,424.13
2018,10,29,10,45,619.5,157.0,3.0,17.0,522.0,570.03,454.49
2018,10,29,11,0,766.0,117.0,3.0,17.2,577.0,592.41,470.04
2018,10,29,11,15,846.0,94.0,3.0,17.4,610.0,583.27,460.38
2018,10,29,11,30,926.0,71.0,3.0,17.6,643.0,565.0,443.08
2018,10,29,11,45,928.0,69.5,3.0,17.8,645.0,523.32,406.97
2018,10,29,12,0,930.0,68.0,3.0,18.0,647.0,479.24,368.23
2018,10,29,12,15,925.5,69.5,2.95,18.25,641.5,433.04,326.76
