Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,12,30,921.0,71.0,2.9,18.5,636.0,385.21,283.2
2018,10,29,12,45,911.0,73.0,2.85,18.75,622.0,334.78,237.16
2018,10,29,13,0,901.0,75.0,2.8,19.0,608.0,283.69,190.72
2018,10,29,13,15,893.5,74.0,2.8,19.1,587.0,230.35,143.94
2018,10,29,13,30,886.0,73.0,2.8,19.2,566.0,176.72,100.78
2018,10,29,13,45,875.0,71.5,2.8,19.3,538.5,122.39,65.75
2018,10,29,14,0,864.0,70.0,2.8,19.4,511.0,68.61,53.9
2018,10,29,14,15,848.0,69.0,2.85,19.35,477.5,64.41,50.44
2018,10,29,14,30,832.0,68.0,2.9,19.3,444.0,56.34,43.58
2018,10,29,14,45,809.5,65.5,2.95,19.3,405.0,54.71,42.26
2018,10,29,15,0,787.0,63.0,3.0,19.3,366.0,53.07,40.93
2018,10,29,15,15,754.5,60.0,3.0,19.3,322.5,50.95,39.15
2018,10,29,15,30,722.0,57.0,3.0,19.3,279.0,48.86,37.34
2018,10,29,15,45,673.5,52.5,3.05,18.85,233.5,45.41,34.33
2018,10,29,16,0,625.0,48.0,3.1,18.4,188.0,41.98,31.22
2018,10,29,16,15,545.0,43.0,3.15,17.85,144.0,34.86,24.75
2018,10,29,16,30,465.0,38.0,3.2,17.3,100.0,31.28,21.1
2018,10,29,16,45,325.5,29.5,3.25,16.75,64.0,24.6,12.93
2018,10,29,17,0,186.0,21.0,3.3,16.2,28.0,17.92,0.0
2018,10,29,17,15,93.0,10.5,3.4,15.95,14.0,8.96,0.0
2018,10,29,17,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,30,6,15,34.5,4.0,3.45,12.85,3.0,0.0,0.0
2018,10,30,6,30,69.0,8.0,3.5,13.0,6.0,0.0,0.0
2018,10,30,6,45,215.5,17.0,3.55,13.2,29.0,162.78,0.0
2018,10,30,7,0,362.0,26.0,3.6,13.4,52.0,327.35,182.78
2018,10,30,7,15,474.0,32.5,3.75,13.75,93.5,432.14,346.26
2018,10,30,7,30,586.0,39.0,3.9,14.1,135.0,521.21,427.61
2018,10,30,7,45,649.0,44.0,4.05,14.5,181.5,581.92,480.21
2018,10,30,8,0,712.0,49.0,4.2,14.9,228.0,641.09,528.77
2018,10,30,8,15,751.5,51.5,4.25,15.35,273.0,676.76,556.53
2018,10,30,8,30,791.0,54.0,4.3,15.8,318.0,709.7,580.87
2018,10,30,8,45,818.0,56.5,4.35,16.25,360.5,722.38,588.89
2018,10,30,9,0,845.0,59.0,4.4,16.7,403.0,739.36,599.86
2018,10,30,9,15,863.5,61.0,4.3,17.1,441.0,745.7,601.84
2018,10,30,9,30,882.0,63.0,4.2,17.5,479.0,748.47,601.3
2018,10,30,9,45,894.5,64.5,4.15,17.9,510.5,742.46,594.52
2018,10,30,10,0,907.0,66.0,4.1,18.3,542.0,732.77,585.21
2018,10,30,10,15,915.5,67.0,4.05,18.6,567.0,716.02,571.03
2018,10,30,10,30,924.0,68.0,4.0,18.9,592.0,695.72,553.27
2018,10,30,10,45,930.0,68.5,3.9,19.2,609.5,669.76,530.55
2018,10,30,11,0,936.0,69.0,3.8,19.5,627.0,640.49,505.08
2018,10,30,11,15,939.5,69.0,3.75,19.75,637.5,606.07,475.6
2018,10,30,11,30,943.0,69.0,3.7,20.0,648.0,568.73,443.34
2018,10,30,11,45,944.5,69.0,3.65,20.2,650.5,527.61,407.6
2018,10,30,12,0,946.0,69.0,3.6,20.4,653.0,484.02,369.12
2018,10,30,12,15,943.5,69.0,3.6,20.55,647.5,436.54,326.92
2018,10,30,12,30,941.0,69.0,3.6,20.7,642.0,387.3,282.44
2018,10,30,12,45,935.0,69.5,3.55,20.8,628.5,335.91,235.72
2018,10,30,13,0,929.0,70.0,3.5,20.9,615.0,283.5,188.28
2018,10,30,13,15,921.5,69.5,3.5,20.95,594.5,229.25,140.97
2018,10,30,13,30,914.0,69.0,3.5,21.0,574.0,174.65,97.54
2018,10,30,13,45,903.0,68.0,3.45,21.0,546.0,119.3,62.74
2018,10,30,14,0,892.0,67.0,3.4,21.0,518.0,64.45,50.01
2018,10,30,14,15,875.5,65.0,3.4,20.9,483.0,62.0,48.07
2018,10,30,14,30,859.0,63.0,3.4,20.8,448.0,60.17,46.63
2018,10,30,14,45,798.5,67.5,3.4,20.75,400.5,56.14,43.26
2018,10,30,15,0,738.0,72.0,3.4,20.7,353.0,59.63,46.39
2018,10,30,15,15,634.0,75.0,3.4,20.7,296.0,56.77,43.97
2018,10,30,15,30,530.0,78.0,3.4,20.7,239.0,59.41,46.29
2018,10,30,15,45,516.5,67.0,3.3,20.05,202.5,52.02,39.9
2018,10,30,16,0,503.0,56.0,3.2,19.4,166.0,44.34,33.11
2018,10,30,16,15,495.5,46.0,3.1,18.7,132.5,37.19,26.63
2018,10,30,16,30,488.0,36.0,3.0,18.0,99.0,29.73,19.63
2018,10,30,16,45,344.0,28.0,2.9,17.3,63.0,23.4,11.35
2018,10,30,17,0,200.0,20.0,2.8,16.6,27.0,17.07,0.0
2018,10,30,17,15,100.0,10.0,2.9,16.3,13.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,31,6,15,30.5,3.5,2.15,13.75,2.5,0.0,0.0
2018,10,31,6,30,61.0,7.0,2.1,13.9,5.0,0.0,0.0
2018,10,31,6,45,108.0,15.5,2.0,14.1,20.0,87.19,0.0
2018,10,31,7,0,155.0,24.0,1.9,14.3,35.0,175.26,83.48
2018,10,31,7,15,209.5,38.5,2.0,14.8,65.0,243.77,193.24
2018,10,31,7,30,264.0,53.0,2.1,15.3,95.0,302.08,247.69
2018,10,31,7,45,353.5,62.0,2.2,15.8,138.0,379.78,314.34
2018,10,31,8,0,443.0,71.0,2.3,16.3,181.0,464.94,384.14
2018,10,31,8,15,382.5,91.5,2.4,16.65,199.5,437.32,361.3
2018,10,31,8,30,322.0,112.0,2.5,17.0,218.0,412.2,339.85
2018,10,31,8,45,346.5,126.5,2.6,17.3,254.5,443.33,363.98
2018,10,31,9,0,371.0,141.0,2.7,17.6,291.0,472.35,385.6
2018,10,31,9,15,509.0,126.5,2.7,18.0,352.5,552.39,447.93
2018,10,31,9,30,647.0,112.0,2.7,18.4,414.0,636.8,510.88
2018,10,31,9,45,708.0,103.5,2.75,18.8,454.5,656.92,523.93
2018,10,31,10,0,769.0,95.0,2.8,19.2,495.0,669.83,531.8
2018,10,31,10,15,768.0,101.0,2.8,19.6,516.5,653.73,516.93
2018,10,31,10,30,767.0,107.0,2.8,20.0,538.0,634.68,500.0
2018,10,31,10,45,823.5,93.5,2.85,20.4,569.5,629.32,493.91
2018,10,31,11,0,880.0,80.0,2.9,20.8,601.0,615.05,480.71
2018,10,31,11,15,826.5,98.5,2.9,21.15,594.5,570.77,443.85
2018,10,31,11,30,773.0,117.0,2.9,21.5,588.0,523.81,404.98
2018,10,31,11,45,735.5,130.0,2.9,21.8,579.5,479.73,368.08
2018,10,31,12,0,698.0,143.0,2.9,22.1,571.0,436.6,331.51
2018,10,31,12,15,658.5,154.0,2.85,22.25,555.0,392.05,293.72
2018,10,31,12,30,619.0,165.0,2.8,22.4,539.0,349.35,257.2
2018,10,31,12,45,640.5,154.0,2.75,22.6,533.5,309.26,221.09
2018,10,31,13,0,662.0,143.0,2.7,22.8,528.0,266.35,182.52
2018,10,31,13,15,635.5,145.5,2.7,22.8,505.0,222.14,145.89
2018,10,31,13,30,609.0,148.0,2.7,22.8,482.0,180.09,114.05
2018,10,31,13,45,521.5,162.5,2.75,22.8,438.5,143.19,94.24
2018,10,31,14,0,434.0,177.0,2.8,22.8,395.0,116.61,93.76
2018,10,31,14,15,435.0,163.0,2.8,22.7,369.0,109.14,87.72
2018,10,31,14,30,436.0,149.0,2.8,22.6,343.0,101.47,81.45
2018,10,31,14,45,423.0,137.0,2.8,22.5,311.0,94.71,75.92
2018,10,31,15,0,410.0,125.0,2.8,22.4,279.0,87.75,70.17
2018,10,31,15,15,310.0,120.0,2.8,22.4,228.5,87.39,69.96
2018,10,31,15,30,210.0,115.0,2.8,22.4,178.0,83.16,66.35
2018,10,31,15,45,179.5,98.0,2.5,21.85,145.5,71.78,56.6
2018,10,31,16,0,149.0,81.0,2.2,21.3,113.0,60.1,46.39
2018,10,31,16,15,119.5,63.5,2.15,20.6,85.0,48.71,36.22
2018,10,31,16,30,90.0,46.0,2.1,19.9,57.0,35.75,24.41
2018,10,31,16,45,63.0,29.5,2.1,19.2,35.5,23.26,10.35
2018,10,31,17,0,36.0,13.0,2.1,18.5,14.0,11.1,0.0
2018,10,31,17,15,18.0,6.5,2.1,18.2,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,1,6,15,28.5,3.5,1.4,16.1,2.5,0.0,0.0
2018,11,1,6,30,57.0,7.0,1.4,16.2,5.0,0.0,0.0
2018,11,1,6,45,126.5,15.5,1.35,16.35,21.0,99.45,0.0
2018,11,1,7,0,196.0,24.0,1.3,16.5,37.0,202.47,78.27
2018,11,1,7,15,256.0,37.0,1.4,16.9,68.0,274.76,214.35
2018,11,1,7,30,316.0,50.0,1.5,17.3,99.0,335.36,271.45
2018,11,1,7,45,360.0,61.5,1.65,17.75,135.5,382.98,313.01
2018,11,1,8,0,404.0,73.0,1.8,18.2,172.0,430.56,352.53
2018,11,1,8,15,531.0,70.5,1.8,18.5,227.0,530.94,431.27
2018,11,1,8,30,658.0,68.0,1.8,18.8,282.0,623.61,500.15
2018,11,1,8,45,614.0,85.5,1.85,19.15,306.0,607.17,486.23
2018,11,1,9,0,570.0,103.0,1.9,19.5,330.0,587.03,469.75
2018,11,1,9,15,531.0,124.5,1.9,19.9,352.0,564.85,450.6
2018,11,1,9,30,492.0,146.0,1.9,20.3,374.0,548.69,435.71
2018,11,1,9,45,536.0,145.5,1.9,20.75,409.0,567.08,447.95
2018,11,1,10,0,580.0,145.0,1.9,21.2,444.0,588.99,462.01
2018,11,1,10,15,618.0,141.0,1.9,21.6,473.5,592.52,462.54
2018,11,1,10,30,656.0,137.0,1.9,22.0,503.0,591.75,459.84
2018,11,1,10,45,704.5,126.5,1.9,22.45,530.5,586.62,453.82
2018,11,1,11,0,753.0,116.0,1.9,22.9,558.0,576.29,443.61
2018,11,1,11,15,782.5,108.5,1.9,23.2,575.0,553.08,423.72
2018,11,1,11,30,812.0,101.0,1.9,23.5,592.0,526.38,400.71
2018,11,1,11,45,823.0,97.5,1.9,23.85,597.0,490.29,370.0
2018,11,1,12,0,834.0,94.0,1.9,24.2,602.0,451.35,336.39
2018,11,1,12,15,871.5,81.5,1.9,24.4,608.0,413.73,302.63
2018,11,1,12,30,909.0,69.0,1.9,24.6,614.0,370.54,263.39
2018,11,1,12,45,879.0,77.0,1.85,24.85,595.0,320.31,219.49
2018,11,1,13,0,849.0,85.0,1.8,25.1,576.0,271.07,176.89
2018,11,1,13,15,845.0,82.5,1.8,25.1,556.5,220.0,133.76
2018,11,1,13,30,841.0,80.0,1.8,25.1,537.0,162.05,89.14
2018,11,1,13,45,794.0,86.5,1.8,25.15,500.5,113.04,61.55
2018,11,1,14,0,747.0,93.0,1.8,25.2,464.0,72.39,55.83
2018,11,1,14,15,739.0,87.0,1.8,25.05,433.0,68.73,52.94
2018,11,1,14,30,731.0,81.0,1.8,24.9,402.0,64.99,49.93
2018,11,1,14,45,750.5,71.5,1.8,24.75,375.0,58.78,44.78
2018,11,1,15,0,770.0,62.0,1.8,24.6,348.0,52.3,39.38
2018,11,1,15,15,739.0,58.5,1.8,24.6,306.0,49.8,37.29
2018,11,1,15,30,708.0,55.0,1.8,24.6,264.0,47.29,35.15
2018,11,1,15,45,555.0,59.5,1.8,23.55,206.5,46.56,34.6
2018,11,1,16,0,402.0,64.0,1.8,22.5,149.0,48.51,36.21
2018,11,1,16,15,289.5,53.5,1.85,21.7,107.0,40.64,29.14
2018,11,1,16,30,177.0,43.0,1.9,20.9,65.0,32.78,21.72
2018,11,1,16,45,131.0,28.5,1.95,20.1,41.0,22.0,8.5
2018,11,1,17,0,85.0,14.0,2.0,19.3,17.0,11.95,0.0
2018,11,1,17,15,42.5,7.0,2.05,18.9,8.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,2,6,45,118.5,11.5,1.55,14.5,19.0,90.22,0.0
2018,11,2,7,0,237.0,23.0,1.5,14.6,38.0,226.87,63.2
2018,11,2,7,15,376.0,31.5,1.55,14.95,78.5,355.41,277.19
2018,11,2,7,30,515.0,40.0,1.6,15.3,119.0,471.83,380.17
2018,11,2,7,45,586.5,45.5,1.6,15.6,164.0,536.23,434.23
2018,11,2,8,0,658.0,51.0,1.6,15.9,209.0,594.5,480.73
2018,11,2,8,15,702.5,54.5,1.55,16.3,253.5,634.78,510.82
2018,11,2,8,30,747.0,58.0,1.5,16.7,298.0,672.41,537.4
2018,11,2,8,45,777.0,60.0,1.45,17.1,339.5,693.99,551.08
2018,11,2,9,0,807.0,62.0,1.4,17.5,381.0,712.29,561.93
2018,11,2,9,15,792.5,71.0,1.4,18.05,409.0,702.23,552.27
2018,11,2,9,30,778.0,80.0,1.4,18.6,437.0,688.89,540.54
2018,11,2,9,45,772.5,88.5,1.4,19.1,463.5,678.48,531.13
2018,11,2,10,0,767.0,97.0,1.4,19.6,490.0,664.93,518.76
2018,11,2,10,15,829.0,85.0,1.5,19.95,528.0,672.47,523.19
2018,11,2,10,30,891.0,73.0,1.6,20.3,566.0,669.8,519.81
2018,11,2,10,45,897.5,74.5,1.65,20.65,584.5,646.09,499.96
2018,11,2,11,0,904.0,76.0,1.7,21.0,603.0,619.09,477.51
2018,11,2,11,15,907.0,77.0,1.8,21.25,613.5,586.43,450.91
2018,11,2,11,30,910.0,78.0,1.9,21.5,624.0,550.94,421.51
2018,11,2,11,45,910.0,78.0,2.05,21.75,626.0,510.37,387.69
2018,11,2,12,0,910.0,78.0,2.2,22.0,628.0,467.55,351.12
2018,11,2,12,15,872.5,88.0,2.25,22.05,611.5,416.99,308.18
2018,11,2,12,30,835.0,98.0,2.3,22.1,595.0,365.15,263.76
2018,11,2,12,45,803.5,103.5,2.35,22.2,573.5,314.58,219.91
2018,11,2,13,0,772.0,109.0,2.4,22.3,552.0,265.7,177.78
2018,11,2,13,15,828.5,91.5,2.45,22.25,551.5,216.25,133.27
2018,11,2,13,30,885.0,74.0,2.5,22.2,551.0,166.93,92.69
2018,11,2,13,45,873.5,72.5,2.5,22.15,523.5,112.94,60.76
2018,11,2,14,0,862.0,71.0,2.5,22.1,496.0,66.02,51.16
2018,11,2,14,15,847.0,69.0,2.5,22.05,462.5,64.31,49.86
2018,11,2,14,30,832.0,67.0,2.5,22.0,429.0,55.87,42.73
2018,11,2,14,45,810.5,64.5,2.45,21.95,390.5,54.22,41.41
2018,11,2,15,0,789.0,62.0,2.4,21.9,352.0,52.57,40.08
2018,11,2,15,15,684.0,67.0,2.4,21.9,296.5,51.62,39.31
2018,11,2,15,30,579.0,72.0,2.4,21.9,241.0,55.54,42.7
2018,11,2,15,45,511.5,64.0,2.35,21.35,194.5,49.96,37.86
2018,11,2,16,0,444.0,56.0,2.3,20.8,148.0,44.33,32.83
2018,11,2,16,15,349.0,48.5,2.4,20.1,109.5,38.96,27.85
2018,11,2,16,30,254.0,41.0,2.5,19.4,71.0,31.57,20.74
2018,11,2,16,45,169.5,27.5,2.6,18.75,43.5,21.34,7.0
2018,11,2,17,0,85.0,14.0,2.7,18.1,16.0,11.95,0.0
2018,11,2,17,15,42.5,7.0,2.85,17.75,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,3,6,45,140.5,11.5,1.75,15.05,19.5,104.7,0.0
2018,11,3,7,0,281.0,23.0,1.7,15.2,39.0,254.19,33.36
2018,11,3,7,15,429.5,29.5,1.85,15.7,80.5,390.14,300.35
2018,11,3,7,30,578.0,36.0,2.0,16.2,122.0,503.09,403.17
2018,11,3,7,45,645.5,40.0,2.15,16.75,167.5,564.81,455.9
2018,11,3,8,0,713.0,44.0,2.3,17.3,213.0,624.95,504.38
2018,11,3,8,15,754.0,47.0,2.4,17.65,258.0,661.69,533.04
2018,11,3,8,30,795.0,50.0,2.5,18.0,303.0,688.5,552.95
2018,11,3,8,45,821.5,52.5,2.6,18.4,344.5,707.92,566.4
2018,11,3,9,0,848.0,55.0,2.7,18.8,386.0,724.22,577.07
2018,11,3,9,15,866.0,57.0,2.7,19.25,423.5,730.02,579.12
2018,11,3,9,30,884.0,59.0,2.7,19.7,461.0,732.28,578.59
2018,11,3,9,45,896.5,61.0,2.7,20.15,492.5,726.83,572.51
2018,11,3,10,0,909.0,63.0,2.7,20.6,524.0,717.7,563.92
2018,11,3,10,15,918.0,64.0,2.7,20.95,549.0,701.3,550.21
2018,11,3,10,30,927.0,65.0,2.7,21.3,574.0,681.34,532.72
2018,11,3,10,45,932.5,66.0,2.7,21.7,592.0,655.66,510.72
2018,11,3,11,0,938.0,67.0,2.7,22.1,610.0,626.69,485.99
2018,11,3,11,15,926.5,72.0,2.7,22.35,616.0,589.18,454.75
2018,11,3,11,30,915.0,77.0,2.7,22.6,622.0,549.57,421.44
2018,11,3,11,45,852.5,94.5,2.65,22.9,604.0,496.02,377.11
2018,11,3,12,0,790.0,112.0,2.6,23.2,586.0,443.52,333.36
2018,11,3,12,15,706.0,136.0,2.6,23.3,557.0,388.69,288.32
2018,11,3,12,30,622.0,160.0,2.6,23.4,528.0,340.59,248.67
2018,11,3,12,45,567.5,173.0,2.55,23.55,503.0,295.76,211.32
2018,11,3,13,0,513.0,186.0,2.5,23.7,478.0,257.18,179.68
2018,11,3,13,15,578.5,158.5,2.5,23.7,477.0,216.78,143.37
2018,11,3,13,30,644.0,131.0,2.5,23.7,476.0,166.67,102.09
2018,11,3,13,45,638.0,126.5,2.45,23.7,453.5,121.91,75.13
2018,11,3,14,0,632.0,122.0,2.4,23.7,431.0,84.72,66.67
2018,11,3,14,15,557.5,128.0,2.4,23.5,386.5,89.71,71.12
2018,11,3,14,30,483.0,134.0,2.4,23.3,342.0,92.81,73.96
2018,11,3,14,45,585.5,102.5,2.4,23.1,331.5,74.68,58.72
2018,11,3,15,0,688.0,71.0,2.4,22.9,321.0,53.86,41.01
2018,11,3,15,15,709.0,60.5,2.4,22.9,290.5,51.25,38.83
2018,11,3,15,30,730.0,50.0,2.4,22.9,260.0,43.48,32.11
2018,11,3,15,45,667.0,47.0,2.35,21.75,213.5,41.01,30.04
2018,11,3,16,0,604.0,44.0,2.3,20.6,167.0,38.69,27.96
2018,11,3,16,15,503.0,39.5,2.3,19.85,124.0,32.12,21.98
2018,11,3,16,30,402.0,35.0,2.3,19.1,81.0,28.93,18.44
2018,11,3,16,45,277.0,25.5,2.25,18.35,50.5,21.4,5.62
2018,11,3,17,0,152.0,16.0,2.2,17.6,20.0,13.66,0.0
2018,11,3,17,15,76.0,8.0,2.2,17.25,10.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,4,6,45,127.5,11.5,2.55,12.3,18.5,95.54,0.0
2018,11,4,7,0,255.0,23.0,2.5,12.4,37.0,232.57,0.0
2018,11,4,7,15,363.5,31.5,2.5,12.75,73.0,343.7,266.3
2018,11,4,7,30,472.0,40.0,2.5,13.1,109.0,436.78,357.08
2018,11,4,7,45,430.0,55.5,2.45,13.5,135.0,427.95,354.94
2018,11,4,8,0,388.0,71.0,2.4,13.9,161.0,412.01,343.83
2018,11,4,8,15,384.0,87.5,2.3,14.25,192.0,428.25,357.02
2018,11,4,8,30,380.0,104.0,2.2,14.6,223.0,442.13,367.07
2018,11,4,8,45,375.5,119.5,2.1,14.95,251.0,452.17,373.39
2018,11,4,9,0,371.0,135.0,2.0,15.3,279.0,460.1,377.63
2018,11,4,9,15,445.0,134.5,2.0,15.75,323.5,506.55,413.14
2018,11,4,9,30,519.0,134.0,2.0,16.2,368.0,549.76,444.94
2018,11,4,9,45,651.0,113.0,1.95,16.65,427.0,616.3,493.99
2018,11,4,10,0,783.0,92.0,1.9,17.1,486.0,665.23,528.41
2018,11,4,10,15,852.5,82.5,1.95,17.45,531.0,679.74,536.85
2018,11,4,10,30,922.0,73.0,2.0,17.8,576.0,683.78,537.62
2018,11,4,10,45,914.5,77.0,2.05,18.1,589.0,653.17,512.2
2018,11,4,11,0,907.0,81.0,2.1,18.4,602.0,619.93,484.73
2018,11,4,11,15,833.5,99.5,2.2,18.6,585.0,564.47,440.44
2018,11,4,11,30,760.0,118.0,2.3,18.8,568.0,507.43,394.64
2018,11,4,11,45,765.0,116.0,2.4,19.0,570.5,472.28,364.61
2018,11,4,12,0,770.0,114.0,2.5,19.2,573.0,434.43,331.52
2018,11,4,12,15,796.0,105.5,2.65,19.2,576.0,396.68,297.59
2018,11,4,12,30,822.0,97.0,2.8,19.2,579.0,355.11,259.47
2018,11,4,12,45,851.0,88.0,2.95,19.2,577.5,310.21,217.66
2018,11,4,13,0,880.0,79.0,3.1,19.2,576.0,266.02,176.13
2018,11,4,13,15,890.5,77.0,3.2,19.2,564.5,216.49,132.56
2018,11,4,13,30,901.0,75.0,3.3,19.2,553.0,164.75,92.05
2018,11,4,13,45,881.5,72.5,3.4,19.15,520.5,108.84,59.76
2018,11,4,14,0,862.0,70.0,3.5,19.1,488.0,65.3,51.23
2018,11,4,14,15,796.0,78.0,3.55,19.0,443.0,63.13,49.51
2018,11,4,14,30,730.0,86.0,3.6,18.9,398.0,63.36,49.84
2018,11,4,14,45,708.0,81.0,3.65,18.85,360.5,60.49,47.45
2018,11,4,15,0,686.0,76.0,3.7,18.8,323.0,57.57,45.0
2018,11,4,15,15,687.5,67.0,3.7,18.8,288.5,51.82,40.01
2018,11,4,15,30,689.0,58.0,3.7,18.8,254.0,49.85,38.26
2018,11,4,15,45,572.5,57.0,3.75,18.2,200.5,44.99,33.98
2018,11,4,16,0,456.0,56.0,3.8,17.6,147.0,44.65,33.5
2018,11,4,16,15,394.5,46.5,3.8,17.1,110.5,37.69,27.01
2018,11,4,16,30,333.0,37.0,3.8,16.6,74.0,30.6,19.9
2018,11,4,16,45,217.5,26.0,3.85,16.1,45.5,21.87,4.12
2018,11,4,17,0,102.0,15.0,3.9,15.6,17.0,12.8,0.0
2018,11,4,17,15,51.0,7.5,3.95,15.4,8.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,5,6,45,120.0,11.0,2.8,12.75,17.0,89.7,0.0
2018,11,5,7,0,240.0,22.0,2.8,12.9,34.0,218.55,0.0
2018,11,5,7,15,382.5,28.5,2.8,13.2,72.0,352.76,269.6
2018,11,5,7,30,525.0,35.0,2.8,13.5,110.0,459.05,373.79
2018,11,5,7,45,596.5,40.0,2.85,13.85,154.0,523.84,430.83
2018,11,5,8,0,668.0,45.0,2.9,14.2,198.0,587.42,483.56
2018,11,5,8,15,713.0,47.5,2.85,14.6,241.5,626.05,514.03
2018,11,5,8,30,758.0,50.0,2.8,15.0,285.0,662.17,540.98
2018,11,5,8,45,788.5,51.5,2.75,15.4,326.0,675.88,549.79
2018,11,5,9,0,819.0,53.0,2.7,15.8,367.0,693.85,561.38
2018,11,5,9,15,836.0,56.0,2.7,16.35,403.5,700.42,564.0
2018,11,5,9,30,853.0,59.0,2.7,16.9,440.0,703.51,564.01
2018,11,5,9,45,861.5,63.0,2.7,17.45,470.5,698.09,557.74
2018,11,5,10,0,870.0,67.0,2.7,18.0,501.0,689.11,549.0
2018,11,5,10,15,881.0,67.5,2.65,18.3,526.0,674.25,535.56
2018,11,5,10,30,892.0,68.0,2.6,18.6,551.0,655.92,518.97
2018,11,5,10,45,898.0,69.5,2.5,18.95,569.0,632.08,497.74
2018,11,5,11,0,904.0,71.0,2.4,19.3,587.0,605.01,473.83
2018,11,5,11,15,908.0,71.0,2.4,19.5,597.0,572.16,445.94
2018,11,5,11,30,912.0,71.0,2.4,19.7,607.0,536.46,415.31
2018,11,5,11,45,913.0,71.5,2.35,19.95,610.0,497.12,380.96
2018,11,5,12,0,914.0,72.0,2.3,20.2,613.0,455.41,344.01
2018,11,5,12,15,913.0,72.0,2.35,20.25,608.0,410.29,304.08
2018,11,5,12,30,912.0,72.0,2.4,20.3,603.0,363.35,261.8
2018,11,5,12,45,907.0,71.5,2.45,20.4,590.0,313.25,216.57
2018,11,5,13,0,902.0,71.0,2.5,20.5,577.0,262.15,170.82
2018,11,5,13,15,895.0,70.0,2.55,20.5,557.0,209.52,125.91
2018,11,5,13,30,888.0,69.0,2.6,20.5,537.0,156.54,85.69
2018,11,5,13,45,875.5,68.5,2.65,20.5,510.0,103.46,56.08
2018,11,5,14,0,863.0,68.0,2.7,20.5,483.0,63.92,49.76
2018,11,5,14,15,846.5,66.5,2.75,20.35,449.5,62.5,48.7
2018,11,5,14,30,830.0,65.0,2.8,20.2,416.0,54.53,41.94
2018,11,5,14,45,805.5,63.0,2.85,20.1,377.5,53.19,40.88
2018,11,5,15,0,781.0,61.0,2.9,20.0,339.0,51.88,39.83
2018,11,5,15,15,745.5,58.0,2.9,20.0,296.5,49.7,37.96
2018,11,5,15,30,710.0,55.0,2.9,20.0,254.0,47.56,36.07
2018,11,5,15,45,654.0,50.5,2.85,19.25,209.0,44.04,32.99
2018,11,5,16,0,598.0,46.0,2.8,18.5,164.0,40.58,29.81
2018,11,5,16,15,505.0,40.5,2.85,17.8,121.5,33.12,22.96
2018,11,5,16,30,412.0,35.0,2.9,17.1,79.0,29.17,18.5
2018,11,5,16,45,262.5,24.5,2.95,16.45,47.5,20.67,1.39
2018,11,5,17,0,113.0,14.0,3.0,15.8,16.0,11.95,0.0
2018,11,5,17,15,56.5,7.0,3.05,15.45,8.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,6,45,123.5,11.0,2.05,12.2,17.0,91.67,0.0
2018,11,6,7,0,247.0,22.0,2.0,12.3,34.0,219.83,0.0
2018,11,6,7,15,394.5,29.5,2.0,12.75,73.0,360.94,270.53
2018,11,6,7,30,542.0,37.0,2.0,13.2,112.0,470.73,380.41
2018,11,6,7,45,615.5,42.0,2.0,13.65,157.0,537.84,438.7
2018,11,6,8,0,689.0,47.0,2.0,14.1,202.0,603.14,491.77
2018,11,6,8,15,734.0,50.0,2.05,14.55,247.0,642.61,522.77
2018,11,6,8,30,779.0,53.0,2.1,15.0,292.0,679.37,550.19
2018,11,6,8,45,809.0,55.5,2.1,15.45,334.0,701.14,564.94
2018,11,6,9,0,839.0,58.0,2.1,15.9,376.0,712.68,571.59
2018,11,6,9,15,858.5,60.5,2.05,16.35,413.5,720.0,574.57
2018,11,6,9,30,878.0,63.0,2.0,16.8,451.0,723.76,574.84
2018,11,6,9,45,890.5,64.5,1.95,17.2,482.0,717.58,568.01
2018,11,6,10,0,903.0,66.0,1.9,17.6,513.0,707.8,558.76
2018,11,6,10,15,912.0,67.5,1.85,18.0,538.0,692.01,544.42
2018,11,6,10,30,921.0,69.0,1.8,18.4,563.0,672.68,526.96
2018,11,6,10,45,927.5,69.0,1.75,18.85,580.5,646.66,504.39
2018,11,6,11,0,934.0,69.0,1.7,19.3,598.0,617.38,479.16
2018,11,6,11,15,937.5,69.5,1.75,19.65,608.5,583.79,451.06
2018,11,6,11,30,941.0,70.0,1.8,20.0,619.0,547.27,420.12
2018,11,6,11,45,942.5,70.0,1.8,20.35,621.5,506.57,385.05
2018,11,6,12,0,944.0,70.0,1.8,20.7,624.0,463.4,347.27
2018,11,6,12,15,941.0,70.0,1.85,20.85,618.5,416.28,305.99
2018,11,6,12,30,938.0,70.0,1.9,21.0,613.0,367.46,262.47
2018,11,6,12,45,931.0,71.0,1.9,21.2,599.5,316.9,217.04
2018,11,6,13,0,924.0,72.0,1.9,21.4,586.0,265.4,171.27
2018,11,6,13,15,916.5,70.5,1.9,21.45,565.0,211.18,125.54
2018,11,6,13,30,909.0,69.0,1.9,21.5,544.0,156.67,84.76
2018,11,6,13,45,898.0,67.5,1.9,21.5,516.5,101.87,54.81
2018,11,6,14,0,887.0,66.0,1.9,21.5,489.0,62.85,48.64
2018,11,6,14,15,870.5,64.5,1.9,21.4,455.0,61.39,47.55
2018,11,6,14,30,854.0,63.0,1.9,21.3,421.0,59.87,46.36
2018,11,6,14,45,831.0,60.5,1.9,21.25,382.0,51.62,39.33
2018,11,6,15,0,808.0,58.0,1.9,21.2,343.0,49.85,37.88
2018,11,6,15,15,773.0,55.0,1.9,21.2,299.5,47.58,35.94
2018,11,6,15,30,738.0,52.0,1.9,21.2,256.0,45.34,33.96
2018,11,6,15,45,684.5,48.0,1.8,20.05,211.0,42.16,31.23
2018,11,6,16,0,631.0,44.0,1.7,18.9,166.0,39.05,28.41
2018,11,6,16,15,541.0,38.5,1.85,18.1,123.0,34.5,24.07
2018,11,6,16,30,451.0,33.0,2.0,17.3,80.0,27.59,17.01
2018,11,6,16,45,280.0,22.0,2.15,16.5,46.5,18.47,0.0
2018,11,6,17,0,109.0,11.0,2.3,15.7,13.0,9.39,0.0
2018,11,6,17,15,54.5,5.5,2.4,15.4,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,6,45,112.0,10.0,0.9,13.45,15.0,82.81,0.0
2018,11,7,7,0,224.0,20.0,0.9,13.5,30.0,200.65,0.0
2018,11,7,7,15,366.0,28.0,0.9,13.8,67.5,338.03,245.32
2018,11,7,7,30,508.0,36.0,0.9,14.1,105.0,452.77,360.35
2018,11,7,7,45,582.5,41.5,0.9,14.45,149.0,510.79,410.66
2018,11,7,8,0,657.0,47.0,0.9,14.8,193.0,576.88,463.39
2018,11,7,8,15,703.5,50.5,1.0,15.2,237.0,617.82,495.48
2018,11,7,8,30,750.0,54.0,1.1,15.6,281.0,656.17,524.26
2018,11,7,8,45,781.0,57.0,1.2,16.0,322.5,679.3,540.8
2018,11,7,9,0,812.0,60.0,1.3,16.4,364.0,699.17,554.49
2018,11,7,9,15,833.5,61.5,1.4,16.8,401.0,700.0,554.05
2018,11,7,9,30,855.0,63.0,1.5,17.2,438.0,704.19,556.12
2018,11,7,9,45,870.0,64.0,1.55,17.6,469.0,699.53,551.28
2018,11,7,10,0,885.0,65.0,1.6,18.0,500.0,691.29,544.0
2018,11,7,10,15,895.5,66.0,1.55,18.35,525.0,676.39,530.3
2018,11,7,10,30,906.0,67.0,1.5,18.7,550.0,657.96,513.69
2018,11,7,10,45,913.0,68.0,1.5,19.05,568.0,633.86,493.11
2018,11,7,11,0,920.0,69.0,1.5,19.4,586.0,606.45,469.8
2018,11,7,11,15,923.0,69.5,1.5,19.65,596.0,573.14,441.88
2018,11,7,11,30,926.0,70.0,1.5,19.9,606.0,536.99,411.26
2018,11,7,11,45,926.0,70.0,1.45,20.15,608.0,496.28,376.28
2018,11,7,12,0,926.0,70.0,1.4,20.4,610.0,453.29,338.77
2018,11,7,12,15,924.5,69.5,1.45,20.45,604.5,407.18,298.61
2018,11,7,12,30,923.0,69.0,1.5,20.5,599.0,359.29,256.1
2018,11,7,12,45,919.0,68.0,1.55,20.6,586.0,308.74,210.93
2018,11,7,13,0,915.0,67.0,1.6,20.7,573.0,257.09,165.16
2018,11,7,13,15,907.0,66.5,1.65,20.7,552.5,204.28,120.72
2018,11,7,13,30,899.0,66.0,1.7,20.7,532.0,151.18,81.3
2018,11,7,13,45,887.5,65.0,1.8,20.65,505.0,97.46,52.59
2018,11,7,14,0,876.0,64.0,1.9,20.6,478.0,61.28,47.49
2018,11,7,14,15,859.0,62.5,1.95,20.5,444.5,59.8,46.37
2018,11,7,14,30,842.0,61.0,2.0,20.4,411.0,58.27,45.16
2018,11,7,14,45,818.0,59.0,2.05,20.3,372.5,50.37,38.42
2018,11,7,15,0,794.0,57.0,2.1,20.2,334.0,48.97,37.27
2018,11,7,15,15,759.0,53.5,2.1,20.2,291.0,46.29,34.96
2018,11,7,15,30,724.0,50.0,2.1,20.2,248.0,43.61,32.59
2018,11,7,15,45,671.5,46.0,1.95,19.4,204.0,40.4,29.77
2018,11,7,16,0,619.0,42.0,1.8,18.6,160.0,37.25,26.85
2018,11,7,16,15,529.0,37.0,1.9,17.9,118.0,33.12,22.86
2018,11,7,16,30,439.0,32.0,2.0,17.2,76.0,26.74,16.12
2018,11,7,16,45,272.5,21.5,2.1,16.5,44.0,18.08,0.0
2018,11,7,17,0,106.0,11.0,2.2,15.8,12.0,9.39,0.0
2018,11,7,17,15,53.0,5.5,2.25,15.5,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,8,6,45,86.0,10.5,2.8,12.1,14.0,8.96,0.0
2018,11,8,7,0,172.0,21.0,2.8,12.1,28.0,134.72,0.0
2018,11,8,7,15,302.5,32.0,2.95,12.5,64.0,293.86,211.12
2018,11,8,7,30,433.0,43.0,3.1,12.9,100.0,404.37,329.49
2018,11,8,7,45,512.5,51.5,3.2,13.25,144.5,477.01,394.53
2018,11,8,8,0,592.0,60.0,3.3,13.6,189.0,548.91,455.1
2018,11,8,8,15,644.0,65.5,3.45,13.95,234.0,595.4,493.32
2018,11,8,8,30,696.0,71.0,3.6,14.3,279.0,639.44,528.03
2018,11,8,8,45,734.0,75.5,3.7,14.65,322.5,668.94,550.11
2018,11,8,9,0,772.0,80.0,3.8,15.0,366.0,695.2,569.05
2018,11,8,9,15,803.0,82.0,3.8,15.4,406.0,705.76,575.15
2018,11,8,9,30,834.0,84.0,3.8,15.8,446.0,717.23,581.85
2018,11,8,9,45,858.0,84.5,3.75,16.15,480.0,717.95,580.3
2018,11,8,10,0,882.0,85.0,3.7,16.5,514.0,714.59,574.99
2018,11,8,10,15,891.0,86.5,3.6,16.85,539.0,698.21,559.4
2018,11,8,10,30,900.0,88.0,3.5,17.2,564.0,678.27,541.05
2018,11,8,10,45,904.0,91.0,3.45,17.5,582.5,653.31,518.95
2018,11,8,11,0,908.0,94.0,3.4,17.8,601.0,625.1,494.1
2018,11,8,11,15,914.0,96.0,3.35,18.05,614.0,593.8,466.6
2018,11,8,11,30,920.0,98.0,3.3,18.3,627.0,559.35,436.13
2018,11,8,11,45,915.5,100.5,3.3,18.55,628.5,517.55,399.58
2018,11,8,12,0,911.0,103.0,3.3,18.8,630.0,473.72,360.7
2018,11,8,12,15,918.5,99.0,3.25,18.95,626.5,426.77,318.46
2018,11,8,12,30,926.0,95.0,3.2,19.1,623.0,377.37,273.44
2018,11,8,12,45,913.5,94.5,3.2,19.3,605.5,323.3,224.86
2018,11,8,13,0,901.0,94.0,3.2,19.5,588.0,269.01,176.7
2018,11,8,13,15,886.0,94.0,3.15,19.6,565.0,214.78,131.05
2018,11,8,13,30,871.0,94.0,3.1,19.7,542.0,161.11,91.34
2018,11,8,13,45,871.0,91.0,3.1,19.8,519.0,106.76,61.75
2018,11,8,14,0,871.0,88.0,3.1,19.9,496.0,71.32,56.32
2018,11,8,14,15,840.0,88.5,3.0,19.9,459.0,72.1,57.13
2018,11,8,14,30,809.0,89.0,2.9,19.9,422.0,73.08,58.09
2018,11,8,14,45,756.5,89.5,2.8,19.9,377.5,67.71,53.55
