Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,15,0,704.0,90.0,2.7,19.9,333.0,68.82,54.59
2018,11,8,15,15,661.0,84.0,2.7,19.9,289.0,65.16,51.43
2018,11,8,15,30,618.0,78.0,2.7,19.9,245.0,61.5,48.2
2018,11,8,15,45,529.5,72.5,2.25,18.95,197.0,58.01,45.15
2018,11,8,16,0,441.0,67.0,1.8,18.0,149.0,51.14,38.95
2018,11,8,16,15,333.0,53.5,1.85,17.4,105.5,41.04,29.64
2018,11,8,16,30,225.0,40.0,1.9,16.8,62.0,30.85,19.22
2018,11,8,16,45,128.5,24.0,1.9,16.15,35.0,18.66,0.0
2018,11,8,17,0,32.0,8.0,1.9,15.5,8.0,6.83,0.0
2018,11,8,17,15,16.0,4.0,2.0,15.25,4.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,11,9,6,45,67.0,10.0,2.6,9.8,12.5,0.0,0.0
2018,11,9,7,0,134.0,20.0,2.6,9.9,25.0,107.63,0.0
2018,11,9,7,15,255.0,33.0,2.6,10.5,59.5,263.75,183.8
2018,11,9,7,30,376.0,46.0,2.6,11.1,94.0,363.52,297.07
2018,11,9,7,45,460.0,55.0,2.65,11.65,137.5,440.15,365.86
2018,11,9,8,0,544.0,64.0,2.7,12.2,181.0,515.64,429.44
2018,11,9,8,15,599.0,70.5,2.75,12.65,225.5,565.5,470.1
2018,11,9,8,30,654.0,77.0,2.8,13.1,270.0,612.9,507.11
2018,11,9,8,45,693.0,82.0,2.8,13.6,313.0,643.82,529.71
2018,11,9,9,0,732.0,87.0,2.8,14.1,356.0,671.5,549.11
2018,11,9,9,15,723.5,98.0,2.7,14.5,386.5,667.87,543.85
2018,11,9,9,30,715.0,109.0,2.6,14.9,417.0,661.07,535.56
2018,11,9,9,45,666.0,132.5,2.5,15.3,435.5,635.58,512.48
2018,11,9,10,0,617.0,156.0,2.4,15.7,454.0,602.87,484.29
2018,11,9,10,15,630.5,160.5,2.25,16.05,478.5,601.65,480.45
2018,11,9,10,30,644.0,165.0,2.1,16.4,503.0,592.63,470.47
2018,11,9,10,45,651.0,168.5,2.0,16.8,519.5,575.51,454.46
2018,11,9,11,0,658.0,172.0,1.9,17.2,536.0,555.56,436.19
2018,11,9,11,15,661.0,174.0,1.8,17.5,545.5,529.41,413.24
2018,11,9,11,30,664.0,176.0,1.7,17.8,555.0,500.94,388.22
2018,11,9,11,45,660.0,178.0,1.6,18.05,556.0,467.14,358.89
2018,11,9,12,0,656.0,180.0,1.5,18.3,557.0,431.92,328.04
2018,11,9,12,15,659.0,177.0,1.4,18.55,553.0,393.93,294.53
2018,11,9,12,30,662.0,174.0,1.3,18.8,549.0,354.41,259.33
2018,11,9,12,45,667.0,168.5,1.2,19.05,539.0,312.04,221.65
2018,11,9,13,0,672.0,163.0,1.1,19.3,529.0,268.3,183.28
2018,11,9,13,15,657.5,161.0,1.0,19.4,508.0,222.96,146.27
2018,11,9,13,30,643.0,159.0,0.9,19.5,487.0,178.64,114.2
2018,11,9,13,45,619.5,156.0,0.8,19.6,458.5,131.66,88.3
2018,11,9,14,0,596.0,153.0,0.7,19.7,430.0,105.35,85.28
2018,11,9,14,15,568.5,147.5,0.65,19.55,396.5,102.42,83.06
2018,11,9,14,30,541.0,142.0,0.6,19.4,363.0,99.5,80.77
2018,11,9,14,45,501.5,134.0,0.6,19.25,323.5,94.77,76.92
2018,11,9,15,0,462.0,126.0,0.6,19.1,284.0,89.99,72.97
2018,11,9,15,15,420.5,114.0,0.6,19.1,243.5,82.37,66.44
2018,11,9,15,30,379.0,102.0,0.6,19.1,203.0,74.57,59.63
2018,11,9,15,45,319.0,86.5,0.8,18.0,161.0,63.96,50.46
2018,11,9,16,0,259.0,71.0,1.0,16.9,119.0,53.11,40.8
2018,11,9,16,15,191.0,52.5,1.15,16.35,82.5,40.21,29.01
2018,11,9,16,30,123.0,34.0,1.3,15.8,46.0,26.46,15.52
2018,11,9,16,45,70.0,19.5,1.5,15.25,25.5,15.37,0.0
2018,11,9,17,0,17.0,5.0,1.7,14.7,5.0,4.27,0.0
2018,11,9,17,15,8.5,2.5,1.8,14.3,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,10,6,45,33.5,7.5,1.9,8.4,8.5,0.0,0.0
2018,11,10,7,0,67.0,15.0,2.0,8.4,17.0,57.87,0.0
2018,11,10,7,15,144.5,31.0,2.05,8.85,46.0,181.25,119.98
2018,11,10,7,30,222.0,47.0,2.1,9.3,75.0,258.69,211.57
2018,11,10,7,45,286.5,62.5,2.1,9.75,113.5,322.94,270.3
2018,11,10,8,0,351.0,78.0,2.1,10.2,152.0,387.76,326.35
2018,11,10,8,15,399.5,90.5,2.1,10.55,192.5,436.44,367.24
2018,11,10,8,30,448.0,103.0,2.1,10.9,233.0,483.87,405.53
2018,11,10,8,45,479.5,112.5,2.1,11.3,270.5,513.22,427.97
2018,11,10,9,0,511.0,122.0,2.1,11.7,308.0,540.35,447.93
2018,11,10,9,15,536.5,130.0,2.05,12.2,343.0,558.78,460.1
2018,11,10,9,30,562.0,138.0,2.0,12.7,378.0,574.42,469.73
2018,11,10,9,45,577.5,145.0,1.9,13.2,407.0,578.9,470.24
2018,11,10,10,0,593.0,152.0,1.8,13.7,436.0,580.46,468.4
2018,11,10,10,15,605.5,157.0,1.75,14.15,460.0,574.94,461.46
2018,11,10,10,30,618.0,162.0,1.7,14.6,484.0,571.49,455.88
2018,11,10,10,45,622.5,166.5,1.6,15.1,500.0,554.62,439.79
2018,11,10,11,0,627.0,171.0,1.5,15.6,516.0,535.15,421.68
2018,11,10,11,15,629.0,173.5,1.45,15.9,525.0,510.1,399.76
2018,11,10,11,30,631.0,176.0,1.4,16.2,534.0,482.88,375.89
2018,11,10,11,45,625.0,179.5,1.3,16.55,535.0,450.89,347.77
2018,11,10,12,0,619.0,183.0,1.2,16.9,536.0,414.18,315.76
2018,11,10,12,15,600.0,187.0,1.15,17.0,527.0,375.87,282.78
2018,11,10,12,30,581.0,191.0,1.1,17.1,518.0,337.84,249.77
2018,11,10,12,45,541.0,198.0,1.1,17.25,497.0,297.08,215.45
2018,11,10,13,0,501.0,205.0,1.1,17.4,476.0,259.09,184.13
2018,11,10,13,15,488.0,200.5,1.05,17.5,456.5,220.44,152.77
2018,11,10,13,30,475.0,196.0,1.0,17.6,437.0,182.76,125.35
2018,11,10,13,45,456.0,189.0,0.95,17.65,410.5,144.32,103.55
2018,11,10,14,0,437.0,182.0,0.9,17.7,384.0,121.87,100.11
2018,11,10,14,15,413.5,172.5,0.85,17.55,352.5,116.79,96.06
2018,11,10,14,30,390.0,163.0,0.8,17.4,321.0,114.78,94.58
2018,11,10,14,45,361.0,150.0,0.75,17.25,285.0,106.6,87.75
2018,11,10,15,0,332.0,137.0,0.7,17.1,249.0,98.22,80.68
2018,11,10,15,15,297.0,121.0,0.7,17.1,211.5,87.71,71.62
2018,11,10,15,30,262.0,105.0,0.7,17.1,174.0,76.94,62.17
2018,11,10,15,45,219.5,85.5,0.85,16.5,136.0,63.59,50.42
2018,11,10,16,0,177.0,66.0,1.0,15.9,98.0,49.88,38.12
2018,11,10,16,15,130.0,46.5,1.1,15.5,66.5,35.79,25.26
2018,11,10,16,30,83.0,27.0,1.2,15.1,35.0,21.3,11.2
2018,11,10,16,45,47.5,15.5,1.35,14.7,19.5,12.38,0.0
2018,11,10,17,0,12.0,4.0,1.5,14.3,4.0,3.41,0.0
2018,11,10,17,15,6.0,2.0,1.6,14.05,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,11,6,45,65.0,9.0,2.6,10.5,11.0,0.0,0.0
2018,11,11,7,0,130.0,18.0,2.6,10.6,22.0,102.39,0.0
2018,11,11,7,15,252.0,30.0,2.7,11.2,54.5,246.42,153.82
2018,11,11,7,30,374.0,42.0,2.8,11.8,87.0,355.96,288.34
2018,11,11,7,45,463.0,51.0,2.9,12.4,130.5,434.87,360.16
2018,11,11,8,0,552.0,60.0,3.0,13.0,174.0,513.18,426.42
2018,11,11,8,15,608.0,66.0,3.1,13.45,218.0,562.71,467.3
2018,11,11,8,30,664.0,72.0,3.2,13.9,262.0,609.86,504.57
2018,11,11,8,45,704.5,75.5,3.35,14.4,304.5,639.78,527.2
2018,11,11,9,0,745.0,79.0,3.5,14.9,347.0,666.5,546.66
2018,11,11,9,15,762.0,84.5,3.45,15.3,383.0,675.13,551.3
2018,11,11,9,30,779.0,90.0,3.4,15.7,419.0,680.33,552.97
2018,11,11,9,45,783.0,97.5,3.35,16.1,449.0,675.19,546.09
2018,11,11,10,0,787.0,105.0,3.3,16.5,479.0,666.66,536.59
2018,11,11,10,15,803.0,107.0,3.2,16.85,505.5,656.68,526.03
2018,11,11,10,30,819.0,109.0,3.1,17.2,532.0,640.94,511.02
2018,11,11,10,45,830.5,109.5,2.95,17.5,551.0,620.09,491.84
2018,11,11,11,0,842.0,110.0,2.8,17.8,570.0,595.81,469.79
2018,11,11,11,15,848.0,110.5,2.75,18.05,581.0,565.24,443.06
2018,11,11,11,30,854.0,111.0,2.7,18.3,592.0,531.77,413.6
2018,11,11,11,45,857.5,110.5,2.65,18.55,595.0,493.48,379.85
2018,11,11,12,0,861.0,110.0,2.6,18.8,598.0,452.77,343.49
2018,11,11,12,15,858.5,110.0,2.55,18.9,593.0,408.1,303.59
2018,11,11,12,30,856.0,110.0,2.5,19.0,588.0,361.88,261.82
2018,11,11,12,45,850.5,108.5,2.5,19.15,574.5,312.31,217.26
2018,11,11,13,0,845.0,107.0,2.5,19.3,561.0,261.98,172.7
2018,11,11,13,15,836.5,105.0,2.45,19.35,540.5,210.24,129.53
2018,11,11,13,30,828.0,103.0,2.4,19.4,520.0,158.53,91.92
2018,11,11,13,45,816.0,100.0,2.35,19.45,492.5,106.15,65.06
2018,11,11,14,0,804.0,97.0,2.3,19.5,465.0,77.66,61.91
2018,11,11,14,15,783.5,94.0,2.2,19.4,431.0,69.56,55.08
2018,11,11,14,30,763.0,91.0,2.1,19.3,397.0,68.15,53.99
2018,11,11,14,45,734.5,87.0,2.0,19.25,358.0,65.97,52.2
2018,11,11,15,0,706.0,83.0,1.9,19.2,319.0,63.81,50.39
2018,11,11,15,15,664.0,77.0,1.9,19.2,276.0,59.99,47.07
2018,11,11,15,30,622.0,71.0,1.9,19.2,233.0,56.16,43.66
2018,11,11,15,45,558.0,63.0,1.55,18.15,188.0,50.51,38.7
2018,11,11,16,0,494.0,55.0,1.2,17.1,143.0,44.82,33.51
2018,11,11,16,15,394.5,45.0,1.25,16.7,102.0,37.19,26.25
2018,11,11,16,30,295.0,35.0,1.3,16.3,61.0,29.52,17.17
2018,11,11,16,45,174.5,21.5,1.35,15.9,34.5,16.82,0.0
2018,11,11,17,0,54.0,8.0,1.4,15.5,8.0,6.83,0.0
2018,11,11,17,15,27.0,4.0,1.4,15.3,4.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,11,12,6,45,59.0,8.5,3.4,8.95,10.0,0.0,0.0
2018,11,12,7,0,118.0,17.0,3.4,9.0,20.0,93.14,0.0
2018,11,12,7,15,232.5,29.5,3.4,9.5,51.5,235.15,135.67
2018,11,12,7,30,347.0,42.0,3.4,10.0,83.0,335.04,272.57
2018,11,12,7,45,428.5,52.0,3.45,10.45,124.5,409.14,342.0
2018,11,12,8,0,510.0,62.0,3.5,10.9,166.0,482.65,405.92
2018,11,12,8,15,563.5,69.5,3.5,11.35,209.0,531.9,447.38
2018,11,12,8,30,617.0,77.0,3.5,11.8,252.0,578.84,485.02
2018,11,12,8,45,652.5,83.5,3.45,12.3,293.0,608.74,507.54
2018,11,12,9,0,688.0,90.0,3.4,12.8,334.0,635.55,526.75
2018,11,12,9,15,704.0,96.5,3.35,13.3,369.0,644.92,531.48
2018,11,12,9,30,720.0,103.0,3.3,13.8,404.0,650.97,533.41
2018,11,12,9,45,717.0,113.0,3.2,14.35,431.5,644.2,524.78
2018,11,12,10,0,714.0,123.0,3.1,14.9,459.0,634.36,513.81
2018,11,12,10,15,729.0,125.5,3.0,15.35,484.0,625.68,504.14
2018,11,12,10,30,744.0,128.0,2.9,15.8,509.0,613.54,491.67
2018,11,12,10,45,754.0,129.5,2.75,16.25,527.0,593.96,473.22
2018,11,12,11,0,764.0,131.0,2.6,16.7,545.0,571.23,452.17
2018,11,12,11,15,770.5,132.0,2.5,17.0,556.0,543.08,427.13
2018,11,12,11,30,777.0,133.0,2.4,17.3,567.0,512.17,399.55
2018,11,12,11,45,780.0,132.5,2.25,17.65,570.0,475.7,367.02
2018,11,12,12,0,783.0,132.0,2.1,18.0,573.0,437.04,332.23
2018,11,12,12,15,773.5,133.5,2.05,18.2,566.0,393.6,293.77
2018,11,12,12,30,764.0,135.0,2.0,18.4,559.0,349.37,254.24
2018,11,12,12,45,743.5,138.5,1.9,18.65,543.0,303.38,213.48
2018,11,12,13,0,723.0,142.0,1.8,18.9,527.0,258.14,174.2
2018,11,12,13,15,712.5,139.0,1.7,19.05,507.0,210.52,134.95
2018,11,12,13,30,702.0,136.0,1.6,19.2,487.0,163.37,100.92
2018,11,12,13,45,687.0,132.0,1.5,19.3,460.0,115.97,76.4
2018,11,12,14,0,672.0,128.0,1.4,19.4,433.0,91.7,73.95
2018,11,12,14,15,649.0,123.5,1.25,19.35,400.5,89.72,72.43
2018,11,12,14,30,626.0,119.0,1.1,19.3,368.0,87.82,70.94
2018,11,12,14,45,595.5,112.0,1.0,19.25,330.0,83.94,67.72
2018,11,12,15,0,565.0,105.0,0.9,19.2,292.0,80.06,64.46
2018,11,12,15,15,521.0,96.5,0.9,19.2,251.0,71.33,56.9
2018,11,12,15,30,477.0,88.0,0.9,19.2,210.0,65.62,51.85
2018,11,12,15,45,416.5,76.0,0.85,18.45,168.0,57.2,44.43
2018,11,12,16,0,356.0,64.0,0.8,17.7,126.0,48.61,36.66
2018,11,12,16,15,272.0,49.5,0.8,17.45,88.5,37.91,26.71
2018,11,12,16,30,188.0,35.0,0.8,17.2,51.0,27.03,14.77
2018,11,12,16,45,109.0,20.5,0.8,16.95,28.5,17.5,0.0
2018,11,12,17,0,30.0,6.0,0.8,16.7,6.0,5.12,0.0
2018,11,12,17,15,15.0,3.0,0.8,16.5,3.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,13,6,45,9.5,5.5,2.4,9.85,5.5,0.0,0.0
2018,11,13,7,0,19.0,11.0,2.4,9.8,11.0,21.99,0.0
2018,11,13,7,15,10.0,24.0,2.5,10.1,24.0,35.86,13.44
2018,11,13,7,30,1.0,37.0,2.6,10.4,37.0,37.71,25.37
2018,11,13,7,45,6.5,54.0,2.65,10.65,55.0,58.65,44.37
2018,11,13,8,0,12.0,71.0,2.7,10.9,73.0,78.65,62.24
2018,11,13,8,15,15.5,81.0,2.7,11.25,84.5,87.71,70.44
2018,11,13,8,30,19.0,91.0,2.7,11.6,96.0,97.54,79.06
2018,11,13,8,45,35.5,95.5,2.65,11.95,107.0,119.68,98.36
2018,11,13,9,0,52.0,100.0,2.6,12.3,118.0,133.39,110.21
2018,11,13,9,15,27.5,107.5,2.6,12.75,117.0,121.13,98.69
2018,11,13,9,30,3.0,115.0,2.6,13.2,116.0,101.61,81.13
2018,11,13,9,45,15.0,141.5,2.65,13.65,148.5,134.16,108.47
2018,11,13,10,0,27.0,168.0,2.7,14.1,181.0,175.72,142.72
2018,11,13,10,15,48.0,190.5,2.65,14.35,214.5,208.53,169.49
2018,11,13,10,30,69.0,213.0,2.6,14.6,248.0,239.3,194.14
2018,11,13,10,45,153.5,221.0,2.55,14.85,302.5,300.47,243.56
2018,11,13,11,0,238.0,229.0,2.5,15.1,357.0,353.86,285.1
2018,11,13,11,15,190.5,234.0,2.4,15.15,337.5,311.61,249.96
2018,11,13,11,30,143.0,239.0,2.3,15.2,318.0,280.82,224.44
2018,11,13,11,45,103.0,238.0,2.2,15.3,295.0,246.83,196.6
2018,11,13,12,0,63.0,237.0,2.1,15.4,272.0,221.99,176.42
2018,11,13,12,15,117.5,239.0,2.0,15.5,304.0,238.17,187.84
2018,11,13,12,30,172.0,241.0,1.9,15.6,336.0,245.42,191.08
2018,11,13,12,45,222.0,229.0,1.8,15.65,348.5,235.68,180.24
2018,11,13,13,0,272.0,217.0,1.7,15.7,361.0,219.01,163.5
2018,11,13,13,15,358.0,195.5,1.65,15.7,377.5,196.91,141.37
2018,11,13,13,30,444.0,174.0,1.6,15.7,394.0,162.27,111.83
2018,11,13,13,45,428.5,167.0,1.5,15.7,370.0,126.4,91.79
2018,11,13,14,0,413.0,160.0,1.4,15.7,346.0,107.95,89.14
2018,11,13,14,15,384.5,151.0,1.3,15.5,314.5,102.9,85.02
2018,11,13,14,30,356.0,142.0,1.2,15.3,283.0,101.65,84.14
2018,11,13,14,45,380.5,124.0,1.15,15.05,261.0,87.17,71.7
2018,11,13,15,0,405.0,106.0,1.1,14.8,239.0,76.14,62.17
2018,11,13,15,15,346.5,97.5,1.1,14.8,200.5,70.58,57.28
2018,11,13,15,30,288.0,89.0,1.1,14.8,162.0,64.97,52.21
2018,11,13,15,45,208.5,76.0,1.15,14.3,123.5,57.15,45.14
2018,11,13,16,0,129.0,63.0,1.2,13.8,85.0,47.5,36.25
2018,11,13,16,15,82.0,46.5,1.25,13.6,59.0,36.14,25.56
2018,11,13,16,30,35.0,30.0,1.3,13.4,33.0,23.68,12.06
2018,11,13,16,45,17.5,17.0,1.3,13.25,18.5,14.51,0.0
2018,11,13,17,0,0.0,4.0,1.3,13.1,4.0,3.41,0.0
2018,11,13,17,15,0.0,2.0,1.3,13.0,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,14,6,45,33.0,6.5,2.3,8.2,7.0,0.0,0.0
2018,11,14,7,0,66.0,13.0,2.3,8.2,14.0,54.67,0.0
2018,11,14,7,15,149.5,27.5,2.3,8.7,41.0,171.06,72.1
2018,11,14,7,30,233.0,42.0,2.3,9.2,68.0,257.9,206.9
2018,11,14,7,45,303.0,56.0,2.3,9.75,105.5,322.93,269.07
2018,11,14,8,0,373.0,70.0,2.3,10.3,143.0,389.1,326.92
2018,11,14,8,15,424.0,81.5,2.35,10.7,183.5,437.96,368.6
2018,11,14,8,30,475.0,93.0,2.4,11.1,224.0,485.65,407.65
2018,11,14,8,45,509.0,102.0,2.4,11.55,262.0,516.03,431.2
2018,11,14,9,0,543.0,111.0,2.4,12.0,300.0,544.15,452.09
2018,11,14,9,15,566.0,119.0,2.3,12.5,334.5,560.54,462.59
2018,11,14,9,30,589.0,127.0,2.2,13.0,369.0,579.29,474.34
2018,11,14,9,45,598.5,135.0,2.15,13.5,397.0,580.71,472.64
2018,11,14,10,0,608.0,143.0,2.1,14.0,425.0,579.11,468.59
2018,11,14,10,15,623.5,147.5,2.05,14.55,449.5,575.05,462.6
2018,11,14,10,30,639.0,152.0,2.0,15.1,474.0,567.69,453.97
2018,11,14,10,45,650.0,154.0,1.95,15.65,491.5,552.07,438.96
2018,11,14,11,0,661.0,156.0,1.9,16.2,509.0,533.46,421.52
2018,11,14,11,15,667.0,157.0,1.85,16.6,519.0,508.4,399.18
2018,11,14,11,30,673.0,158.0,1.8,17.0,529.0,480.86,374.58
2018,11,14,11,45,675.5,157.5,1.7,17.4,531.5,448.1,345.44
2018,11,14,12,0,678.0,157.0,1.6,17.8,534.0,413.43,314.35
2018,11,14,12,15,668.0,158.5,1.55,18.0,527.0,374.28,279.89
2018,11,14,12,30,658.0,160.0,1.5,18.2,520.0,334.64,244.73
2018,11,14,12,45,637.0,162.5,1.4,18.4,504.5,292.77,208.13
2018,11,14,13,0,616.0,165.0,1.3,18.6,489.0,249.18,171.03
2018,11,14,13,15,603.0,161.5,1.25,18.7,469.0,206.4,136.39
2018,11,14,13,30,590.0,158.0,1.2,18.8,449.0,164.39,106.58
2018,11,14,13,45,570.0,154.0,1.15,18.85,422.5,122.71,85.37
2018,11,14,14,0,550.0,150.0,1.1,18.9,396.0,103.46,84.16
2018,11,14,14,15,526.0,143.0,1.1,18.75,364.5,99.56,81.06
2018,11,14,14,30,502.0,136.0,1.1,18.6,333.0,95.63,77.88
2018,11,14,14,45,469.5,127.5,1.05,18.4,297.0,90.56,73.69
2018,11,14,15,0,437.0,119.0,1.0,18.2,261.0,85.42,69.37
2018,11,14,15,15,396.0,107.0,1.0,18.2,222.5,77.68,62.64
2018,11,14,15,30,355.0,95.0,1.0,18.2,184.0,69.78,55.65
2018,11,14,15,45,302.0,79.5,1.15,17.3,145.0,59.09,46.24
2018,11,14,16,0,249.0,64.0,1.3,16.4,106.0,48.14,36.37
2018,11,14,16,15,183.5,46.5,1.45,15.95,72.5,35.38,24.57
2018,11,14,16,30,118.0,29.0,1.6,15.5,39.0,22.71,10.74
2018,11,14,16,45,67.5,16.5,1.7,15.05,21.5,14.08,0.0
2018,11,14,17,0,17.0,4.0,1.8,14.6,4.0,0.0,0.0
2018,11,14,17,15,8.5,2.0,1.85,14.3,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,11,15,6,45,17.0,4.5,2.4,8.4,5.0,0.0,0.0
2018,11,15,7,0,34.0,9.0,2.4,8.4,10.0,30.03,0.0
2018,11,15,7,15,90.0,24.0,2.45,8.85,32.5,110.55,32.91
2018,11,15,7,30,146.0,39.0,2.5,9.3,55.0,176.99,140.24
2018,11,15,7,45,204.0,57.0,2.5,9.75,90.0,239.59,199.56
2018,11,15,8,0,262.0,75.0,2.5,10.2,125.0,301.64,254.39
2018,11,15,8,15,305.0,90.0,2.55,10.55,162.5,361.79,305.59
2018,11,15,8,30,348.0,105.0,2.6,10.9,200.0,407.06,343.34
2018,11,15,8,45,384.5,118.0,2.6,11.3,238.0,443.62,372.65
2018,11,15,9,0,421.0,131.0,2.6,11.7,276.0,478.1,399.35
2018,11,15,9,15,451.5,136.0,2.5,12.15,306.5,496.97,412.72
2018,11,15,9,30,482.0,141.0,2.4,12.6,337.0,513.38,423.72
2018,11,15,9,45,519.5,145.5,2.35,13.05,371.5,531.25,435.69
2018,11,15,10,0,557.0,150.0,2.3,13.5,406.0,545.76,444.66
2018,11,15,10,15,576.0,155.5,2.3,14.0,432.5,545.77,442.11
2018,11,15,10,30,595.0,161.0,2.3,14.5,459.0,542.63,437.05
2018,11,15,10,45,604.0,164.5,2.25,15.0,476.0,528.43,423.17
2018,11,15,11,0,613.0,168.0,2.2,15.5,493.0,511.59,407.12
2018,11,15,11,15,619.5,169.5,2.1,15.85,503.5,488.97,386.49
2018,11,15,11,30,626.0,171.0,2.0,16.2,514.0,468.11,366.81
2018,11,15,11,45,629.5,171.0,1.9,16.55,517.0,438.04,339.76
2018,11,15,12,0,633.0,171.0,1.8,16.9,520.0,406.05,310.81
2018,11,15,12,15,619.0,173.5,1.75,17.1,512.5,364.85,274.9
2018,11,15,12,30,605.0,176.0,1.7,17.3,505.0,327.1,241.42
2018,11,15,12,45,575.5,181.0,1.6,17.5,488.0,287.41,206.97
2018,11,15,13,0,546.0,186.0,1.5,17.7,471.0,249.41,174.83
2018,11,15,13,15,534.5,181.5,1.45,17.75,452.0,209.39,142.44
2018,11,15,13,30,523.0,177.0,1.4,17.8,433.0,170.1,114.47
2018,11,15,13,45,507.5,170.5,1.35,17.85,408.0,130.25,93.51
2018,11,15,14,0,492.0,164.0,1.3,17.9,383.0,111.85,91.73
2018,11,15,14,15,470.5,156.0,1.2,17.75,352.5,107.49,88.23
2018,11,15,14,30,449.0,148.0,1.1,17.6,322.0,103.09,84.63
2018,11,15,14,45,422.0,136.5,1.05,17.45,287.0,96.23,78.87
2018,11,15,15,0,395.0,125.0,1.0,17.3,252.0,89.22,72.91
2018,11,15,15,15,355.0,111.5,1.0,17.3,214.0,80.55,65.36
2018,11,15,15,30,315.0,98.0,1.0,17.3,176.0,72.68,58.36
2018,11,15,15,45,268.0,81.0,1.0,16.45,138.5,60.75,47.82
2018,11,15,16,0,221.0,64.0,1.0,15.6,101.0,48.55,36.81
2018,11,15,16,15,162.0,46.0,1.0,15.35,68.5,35.37,24.56
2018,11,15,16,30,103.0,28.0,1.0,15.1,36.0,21.93,9.71
2018,11,15,16,45,58.5,16.0,1.0,14.85,20.0,13.66,0.0
2018,11,15,17,0,14.0,4.0,1.0,14.6,4.0,0.0,0.0
2018,11,15,17,15,7.0,2.0,1.0,14.45,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,16,6,45,22.0,4.5,2.45,8.55,5.0,0.0,0.0
2018,11,16,7,0,44.0,9.0,2.4,8.6,10.0,36.47,0.0
2018,11,16,7,15,135.5,24.0,2.45,9.1,36.0,152.08,26.26
2018,11,16,7,30,227.0,39.0,2.5,9.6,62.0,248.72,196.03
2018,11,16,7,45,305.5,52.0,2.5,10.1,99.5,317.62,263.74
2018,11,16,8,0,384.0,65.0,2.5,10.6,137.0,388.18,325.75
2018,11,16,8,15,440.0,74.5,2.45,11.0,177.0,437.85,368.26
2018,11,16,8,30,496.0,84.0,2.4,11.4,217.0,486.58,408.17
2018,11,16,8,45,536.5,91.5,2.35,11.8,256.0,524.99,438.03
2018,11,16,9,0,577.0,99.0,2.3,12.2,295.0,556.9,461.77
2018,11,16,9,15,581.5,109.5,2.3,12.7,325.5,563.18,464.46
2018,11,16,9,30,586.0,120.0,2.3,13.2,356.0,566.64,464.82
2018,11,16,9,45,558.5,138.0,2.3,13.7,377.0,548.16,447.75
2018,11,16,10,0,531.0,156.0,2.3,14.2,398.0,533.37,433.51
2018,11,16,10,15,546.0,161.5,2.2,14.6,422.0,531.25,429.39
2018,11,16,10,30,561.0,167.0,2.1,15.0,446.0,526.28,422.82
2018,11,16,10,45,571.5,170.5,2.05,15.45,463.0,513.82,410.49
2018,11,16,11,0,582.0,174.0,2.0,15.9,480.0,498.72,395.97
2018,11,16,11,15,588.0,175.5,1.9,16.15,490.0,476.83,376.16
2018,11,16,11,30,594.0,177.0,1.8,16.4,500.0,452.73,354.35
2018,11,16,11,45,596.5,177.5,1.7,16.7,503.0,424.07,328.64
2018,11,16,12,0,599.0,178.0,1.6,17.0,506.0,393.67,301.15
2018,11,16,12,15,610.5,172.0,1.55,17.2,504.0,359.48,270.38
2018,11,16,12,30,622.0,166.0,1.5,17.4,502.0,326.34,239.86
2018,11,16,12,45,642.5,155.5,1.45,17.6,495.5,286.34,203.48
2018,11,16,13,0,663.0,145.0,1.4,17.8,489.0,243.58,165.27
2018,11,16,13,15,652.0,141.5,1.35,17.9,469.5,198.99,128.97
2018,11,16,13,30,641.0,138.0,1.3,18.0,450.0,155.01,97.9
2018,11,16,13,45,624.5,134.5,1.2,18.1,424.5,111.65,76.7
2018,11,16,14,0,608.0,131.0,1.1,18.2,399.0,93.99,76.33
2018,11,16,14,15,585.0,125.5,1.0,18.15,368.0,91.3,74.19
2018,11,16,14,30,562.0,120.0,0.9,18.1,337.0,85.87,69.62
2018,11,16,14,45,530.0,113.5,0.8,18.1,301.5,81.91,66.29
2018,11,16,15,0,498.0,107.0,0.7,18.1,266.0,77.91,62.87
2018,11,16,15,15,454.5,96.5,0.7,18.1,226.5,70.97,56.82
2018,11,16,15,30,411.0,86.0,0.7,18.1,187.0,63.89,50.53
2018,11,16,15,45,351.5,73.5,0.65,17.5,148.0,55.13,42.72
2018,11,16,16,0,292.0,61.0,0.6,16.9,109.0,46.21,34.56
2018,11,16,16,15,215.5,45.0,0.55,16.6,74.5,34.42,23.56
2018,11,16,16,30,139.0,29.0,0.5,16.3,40.0,22.4,9.4
2018,11,16,16,45,79.0,16.5,0.5,16.05,22.0,14.08,0.0
2018,11,16,17,0,19.0,4.0,0.5,15.8,4.0,0.0,0.0
2018,11,16,17,15,9.5,2.0,0.6,15.55,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,17,6,45,19.0,4.0,2.0,8.55,4.0,0.0,0.0
2018,11,17,7,0,38.0,8.0,2.0,8.5,8.0,31.59,0.0
2018,11,17,7,15,120.0,23.0,1.95,8.9,33.0,138.39,0.0
2018,11,17,7,30,202.0,38.0,1.9,9.3,58.0,229.94,178.86
2018,11,17,7,45,279.0,52.0,1.9,9.65,95.0,298.59,247.2
2018,11,17,8,0,356.0,66.0,1.9,10.0,132.0,368.83,309.02
2018,11,17,8,15,291.5,81.5,1.8,10.35,144.5,339.79,285.86
2018,11,17,8,30,227.0,97.0,1.7,10.7,157.0,293.37,247.44
2018,11,17,8,45,188.0,117.0,1.65,11.05,172.0,285.27,239.77
2018,11,17,9,0,149.0,137.0,1.6,11.4,187.0,261.55,218.85
2018,11,17,9,15,222.5,145.5,1.5,11.95,229.5,330.11,275.08
2018,11,17,9,30,296.0,154.0,1.4,12.5,272.0,382.4,316.16
2018,11,17,9,45,476.5,134.5,1.3,13.05,342.0,487.45,398.41
2018,11,17,10,0,657.0,115.0,1.2,13.6,412.0,578.3,465.44
2018,11,17,10,15,719.0,107.5,1.1,14.0,448.5,590.46,470.82
2018,11,17,10,30,781.0,100.0,1.0,14.4,485.0,595.35,471.06
2018,11,17,10,45,790.5,101.5,0.9,14.75,503.0,575.82,452.65
2018,11,17,11,0,800.0,103.0,0.8,15.1,521.0,553.12,431.85
2018,11,17,11,15,804.5,103.5,0.75,15.35,531.0,523.78,406.4
2018,11,17,11,30,809.0,104.0,0.7,15.6,541.0,491.78,378.51
2018,11,17,11,45,810.0,104.0,0.65,15.8,543.5,455.28,346.74
2018,11,17,12,0,811.0,104.0,0.6,16.0,546.0,416.68,312.71
2018,11,17,12,15,788.0,111.5,0.6,16.1,537.5,371.91,274.12
2018,11,17,12,30,765.0,119.0,0.6,16.2,529.0,329.06,236.59
2018,11,17,12,45,717.5,130.5,0.65,16.3,508.5,283.77,198.18
2018,11,17,13,0,670.0,142.0,0.7,16.4,488.0,241.61,163.32
2018,11,17,13,15,660.5,139.0,0.75,16.35,469.0,197.38,127.62
2018,11,17,13,30,651.0,136.0,0.8,16.3,450.0,153.56,96.98
2018,11,17,13,45,637.5,131.5,0.9,16.25,425.0,109.11,75.4
2018,11,17,14,0,624.0,127.0,1.0,16.2,400.0,91.37,74.67
2018,11,17,14,15,602.0,121.5,1.05,16.05,369.0,88.61,72.49
2018,11,17,14,30,580.0,116.0,1.1,15.9,338.0,85.92,70.32
2018,11,17,14,45,550.0,109.0,1.1,15.75,302.5,79.14,64.52
2018,11,17,15,0,520.0,102.0,1.1,15.6,267.0,74.73,60.75
2018,11,17,15,15,475.0,93.5,1.1,15.6,228.0,69.09,55.76
2018,11,17,15,30,430.0,85.0,1.1,15.6,189.0,63.36,50.57
2018,11,17,15,45,370.0,72.5,1.2,14.55,149.5,54.55,42.71
2018,11,17,16,0,310.0,60.0,1.3,13.5,110.0,45.58,34.46
2018,11,17,16,15,229.0,45.0,1.4,12.95,75.5,34.48,23.89
2018,11,17,16,30,148.0,30.0,1.5,12.4,41.0,23.19,9.46
2018,11,17,16,45,84.0,17.0,1.6,11.9,22.5,14.51,0.0
2018,11,17,17,0,20.0,4.0,1.7,11.4,4.0,0.0,0.0
2018,11,17,17,15,10.0,2.0,1.7,11.15,2.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,6,45,22.0,4.5,0.6,9.4,4.5,0.0,0.0
2018,11,18,7,0,44.0,9.0,0.6,9.4,9.0,36.22,0.0
2018,11,18,7,15,141.0,23.5,0.7,9.65,35.0,151.77,0.0
2018,11,18,7,30,238.0,38.0,0.8,9.9,61.0,254.7,194.04
2018,11,18,7,45,324.5,49.5,0.9,10.15,98.5,326.05,266.71
2018,11,18,8,0,411.0,61.0,1.0,10.4,136.0,399.79,330.96
2018,11,18,8,15,472.0,69.5,1.1,10.65,176.5,454.64,377.38
2018,11,18,8,30,533.0,78.0,1.2,10.9,217.0,507.28,420.32
2018,11,18,8,45,577.0,83.0,1.3,11.1,256.0,541.59,447.56
2018,11,18,9,0,621.0,88.0,1.4,11.3,295.0,572.84,471.58
2018,11,18,9,15,645.0,93.5,1.45,11.65,329.5,587.3,481.28
2018,11,18,9,30,669.0,99.0,1.5,12.0,364.0,598.54,488.23
2018,11,18,9,45,679.5,106.0,1.6,12.35,393.0,598.89,486.81
2018,11,18,10,0,690.0,113.0,1.7,12.7,422.0,596.05,482.83
2018,11,18,10,15,693.5,117.0,1.7,13.1,442.0,582.48,469.92
2018,11,18,10,30,697.0,121.0,1.7,13.5,462.0,566.12,454.83
2018,11,18,10,45,666.5,129.5,1.7,13.85,465.0,531.83,425.86
2018,11,18,11,0,636.0,138.0,1.7,14.2,468.0,496.8,396.27
2018,11,18,11,15,597.0,150.0,1.65,14.5,464.5,460.27,365.15
2018,11,18,11,30,558.0,162.0,1.6,14.8,461.0,419.91,331.01
2018,11,18,11,45,521.0,174.0,1.5,15.1,454.5,386.18,301.68
2018,11,18,12,0,484.0,186.0,1.4,15.4,448.0,353.48,273.13
2018,11,18,12,15,458.0,191.5,1.35,15.65,437.5,320.79,244.66
2018,11,18,12,30,432.0,197.0,1.3,15.9,427.0,289.22,217.16
2018,11,18,12,45,429.0,192.5,1.25,16.1,416.5,257.22,188.93
2018,11,18,13,0,426.0,188.0,1.2,16.3,406.0,224.99,161.03
2018,11,18,13,15,417.5,181.5,1.2,16.4,388.5,190.45,133.11
2018,11,18,13,30,409.0,175.0,1.2,16.5,371.0,156.55,108.85
2018,11,18,13,45,418.0,162.5,1.15,16.6,353.5,120.07,88.21
2018,11,18,14,0,427.0,150.0,1.1,16.7,336.0,102.34,84.01
2018,11,18,14,15,430.5,137.0,1.05,16.55,312.5,94.88,77.78
2018,11,18,14,30,434.0,124.0,1.0,16.4,289.0,87.25,71.32
2018,11,18,14,45,402.0,115.0,1.0,16.3,255.5,81.74,66.66
2018,11,18,15,0,370.0,106.0,1.0,16.2,222.0,76.15,61.84
2018,11,18,15,15,358.5,92.5,1.0,16.2,192.0,67.48,54.2
