Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,15,30,347.0,79.0,1.0,16.2,162.0,58.54,46.2
2018,11,18,15,45,305.5,67.0,1.15,15.2,129.5,50.22,38.77
2018,11,18,16,0,264.0,55.0,1.3,14.2,97.0,41.7,30.94
2018,11,18,16,15,195.0,41.5,1.4,13.8,67.0,31.76,21.4
2018,11,18,16,30,126.0,28.0,1.5,13.4,37.0,21.63,7.68
2018,11,18,16,45,71.0,16.0,1.55,13.0,20.5,13.66,0.0
2018,11,18,17,0,16.0,4.0,1.6,12.6,4.0,0.0,0.0
2018,11,18,17,15,8.0,2.0,1.65,12.4,2.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,19,6,45,4.0,3.0,1.95,9.45,3.0,0.0,0.0
2018,11,19,7,0,8.0,6.0,1.9,9.5,6.0,10.29,0.0
2018,11,19,7,15,56.0,20.0,2.0,9.9,25.0,77.5,0.0
2018,11,19,7,30,104.0,34.0,2.1,10.3,44.0,140.88,104.52
2018,11,19,7,45,195.0,48.5,2.2,10.7,79.0,234.29,192.43
2018,11,19,8,0,286.0,63.0,2.3,11.1,114.0,313.89,262.55
2018,11,19,8,15,339.0,74.0,2.3,11.45,150.0,362.25,304.59
2018,11,19,8,30,392.0,85.0,2.3,11.8,186.0,409.93,344.55
2018,11,19,8,45,399.5,96.5,2.3,12.15,214.0,424.39,355.85
2018,11,19,9,0,407.0,108.0,2.3,12.5,242.0,437.0,365.08
2018,11,19,9,15,428.0,117.5,2.35,13.0,272.5,454.69,378.0
2018,11,19,9,30,449.0,127.0,2.4,13.5,303.0,470.06,388.6
2018,11,19,9,45,491.5,130.5,2.4,14.0,337.0,490.7,403.22
2018,11,19,10,0,534.0,134.0,2.4,14.5,371.0,508.04,414.76
2018,11,19,10,15,524.0,143.5,2.35,14.95,387.0,494.9,401.79
2018,11,19,10,30,514.0,153.0,2.3,15.4,403.0,479.96,387.57
2018,11,19,10,45,495.0,165.5,2.25,15.8,413.0,461.1,370.25
2018,11,19,11,0,476.0,178.0,2.2,16.2,423.0,441.09,352.04
2018,11,19,11,15,509.0,172.0,2.15,16.45,439.0,429.81,340.88
2018,11,19,11,30,542.0,166.0,2.1,16.7,455.0,414.91,326.33
2018,11,19,11,45,604.5,150.0,2.05,16.95,474.0,404.25,314.18
2018,11,19,12,0,667.0,134.0,2.0,17.2,493.0,382.9,292.67
2018,11,19,12,15,637.5,139.0,1.95,17.35,479.5,341.51,256.42
2018,11,19,12,30,608.0,144.0,1.9,17.5,466.0,301.32,221.15
2018,11,19,12,45,552.5,156.0,1.85,17.65,443.5,259.17,185.58
2018,11,19,13,0,497.0,168.0,1.8,17.8,421.0,223.58,156.55
2018,11,19,13,15,412.5,178.0,1.75,17.9,382.5,186.78,129.98
2018,11,19,13,30,328.0,188.0,1.7,18.0,344.0,160.82,115.02
2018,11,19,13,45,200.0,175.0,1.6,18.05,268.5,130.23,99.62
2018,11,19,14,0,72.0,162.0,1.5,18.1,193.0,119.92,98.68
2018,11,19,14,15,91.0,149.0,1.4,18.0,185.0,107.45,88.19
2018,11,19,14,30,110.0,136.0,1.3,17.9,177.0,99.34,81.37
2018,11,19,14,45,200.5,124.0,1.2,17.85,190.0,88.82,72.39
2018,11,19,15,0,291.0,112.0,1.1,17.8,203.0,82.03,66.55
2018,11,19,15,15,302.5,96.0,1.1,17.8,179.0,69.53,55.62
2018,11,19,15,30,314.0,80.0,1.1,17.8,155.0,59.06,46.33
2018,11,19,15,45,275.0,67.0,1.0,17.1,123.0,50.07,38.31
2018,11,19,16,0,236.0,54.0,0.9,16.4,91.0,40.86,29.89
2018,11,19,16,15,180.0,40.0,0.8,16.3,63.0,30.6,20.11
2018,11,19,16,30,124.0,26.0,0.7,16.2,35.0,20.1,5.91
2018,11,19,16,45,72.5,15.5,0.65,16.05,19.5,13.23,0.0
2018,11,19,17,0,21.0,5.0,0.6,15.9,4.0,0.0,0.0
2018,11,19,17,15,10.5,2.5,0.6,15.85,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,20,6,45,24.5,4.0,1.7,9.3,4.0,0.0,0.0
2018,11,20,7,0,49.0,8.0,1.7,9.3,8.0,38.35,0.0
2018,11,20,7,15,138.0,21.0,1.75,9.65,31.0,142.57,0.0
2018,11,20,7,30,227.0,34.0,1.8,10.0,54.0,240.56,177.46
2018,11,20,7,45,331.5,44.5,1.8,10.35,92.5,321.95,264.03
2018,11,20,8,0,436.0,55.0,1.8,10.7,131.0,409.08,340.12
2018,11,20,8,15,417.5,66.5,1.75,11.1,155.0,406.64,340.11
2018,11,20,8,30,399.0,78.0,1.7,11.5,179.0,404.81,339.23
2018,11,20,8,45,453.5,87.0,1.65,11.85,220.0,449.69,375.51
2018,11,20,9,0,508.0,96.0,1.6,12.2,261.0,492.47,408.45
2018,11,20,9,15,536.5,102.0,1.6,12.75,294.0,517.28,425.92
2018,11,20,9,30,565.0,108.0,1.6,13.3,327.0,533.4,436.37
2018,11,20,9,45,532.5,123.5,1.55,13.8,343.5,509.16,414.78
2018,11,20,10,0,500.0,139.0,1.5,14.3,360.0,490.07,397.3
2018,11,20,10,15,562.0,134.5,1.5,14.7,395.5,508.1,409.68
2018,11,20,10,30,624.0,130.0,1.5,15.1,431.0,527.92,422.42
2018,11,20,10,45,586.0,143.5,1.55,15.45,434.5,496.12,395.41
2018,11,20,11,0,548.0,157.0,1.6,15.8,438.0,459.24,364.85
2018,11,20,11,15,577.0,151.0,1.7,15.95,452.0,448.64,354.68
2018,11,20,11,30,606.0,145.0,1.8,16.1,466.0,429.51,337.22
2018,11,20,11,45,636.0,136.5,1.9,16.25,475.0,404.78,314.72
2018,11,20,12,0,666.0,128.0,2.0,16.4,484.0,376.19,288.33
2018,11,20,12,15,592.5,148.5,2.0,16.5,463.0,333.29,251.79
2018,11,20,12,30,519.0,169.0,2.0,16.6,442.0,291.56,216.8
2018,11,20,12,45,497.0,167.5,2.0,16.65,424.0,253.73,184.06
2018,11,20,13,0,475.0,166.0,2.0,16.7,406.0,217.3,153.21
2018,11,20,13,15,538.5,144.5,2.0,16.7,407.0,180.21,119.92
2018,11,20,13,30,602.0,123.0,2.0,16.7,408.0,137.41,86.49
2018,11,20,13,45,608.5,114.5,1.95,16.65,389.0,93.7,64.47
2018,11,20,14,0,615.0,106.0,1.9,16.6,370.0,76.14,61.44
2018,11,20,14,15,594.5,102.0,1.8,16.6,341.5,74.2,59.87
2018,11,20,14,30,574.0,98.0,1.7,16.6,313.0,72.33,58.32
2018,11,20,14,45,475.5,99.0,1.6,16.55,265.0,71.76,57.91
2018,11,20,15,0,377.0,100.0,1.5,16.5,217.0,72.2,58.34
2018,11,20,15,15,318.0,91.5,1.5,16.5,180.5,66.55,53.32
2018,11,20,15,30,259.0,83.0,1.5,16.5,144.0,62.36,49.46
2018,11,20,15,45,227.0,68.0,1.2,16.0,113.5,51.7,39.88
2018,11,20,16,0,195.0,53.0,0.9,15.5,83.0,40.79,29.92
2018,11,20,16,15,159.5,38.5,0.85,15.4,58.0,29.42,19.12
2018,11,20,16,30,124.0,24.0,0.8,15.3,33.0,18.58,4.35
2018,11,20,16,45,83.5,15.0,0.7,15.15,19.0,12.8,0.0
2018,11,20,17,0,43.0,6.0,0.6,15.0,5.0,0.0,0.0
2018,11,20,17,15,21.5,3.0,0.6,14.95,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,2.85,14.15,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,2.9,14.2,1.0,0.85,0.0
2018,11,21,7,15,0.0,2.5,2.95,14.3,2.5,2.13,0.0
2018,11,21,7,30,0.0,4.0,3.0,14.4,4.0,3.28,0.0
2018,11,21,7,45,0.0,5.5,3.05,14.45,5.5,4.51,0.0
2018,11,21,8,0,0.0,7.0,3.1,14.5,7.0,5.74,0.0
2018,11,21,8,15,8.0,24.5,3.1,14.6,26.5,26.34,17.09
2018,11,21,8,30,16.0,42.0,3.1,14.7,46.0,47.97,35.92
2018,11,21,8,45,16.0,43.0,3.1,14.75,47.5,48.44,36.39
2018,11,21,9,0,16.0,44.0,3.1,14.8,49.0,49.08,36.93
2018,11,21,9,15,8.0,31.5,3.15,15.0,34.0,32.24,22.24
2018,11,21,9,30,0.0,19.0,3.2,15.2,19.0,15.66,7.77
2018,11,21,9,45,0.0,23.0,3.25,15.4,23.0,18.97,10.57
2018,11,21,10,0,0.0,27.0,3.3,15.6,27.0,22.29,13.36
2018,11,21,10,15,34.5,39.0,3.5,15.75,55.5,58.78,44.99
2018,11,21,10,30,69.0,51.0,3.7,15.9,84.0,94.27,75.16
2018,11,21,10,45,108.5,79.0,3.85,16.05,133.0,141.73,114.67
2018,11,21,11,0,148.0,107.0,4.0,16.2,182.0,184.86,149.74
2018,11,21,11,15,148.0,126.5,4.05,16.2,203.0,195.41,157.41
2018,11,21,11,30,148.0,146.0,4.1,16.2,224.0,199.45,159.75
2018,11,21,11,45,74.0,124.5,4.1,16.25,163.5,141.03,111.48
2018,11,21,12,0,0.0,103.0,4.1,16.3,103.0,85.51,66.06
2018,11,21,12,15,0.0,84.5,4.0,16.25,84.5,70.21,53.38
2018,11,21,12,30,0.0,66.0,3.9,16.2,66.0,54.75,40.49
2018,11,21,12,45,0.0,72.0,3.8,16.15,72.0,59.75,44.72
2018,11,21,13,0,0.0,78.0,3.7,16.1,78.0,64.76,48.97
2018,11,21,13,15,0.0,65.5,3.55,16.1,65.5,54.31,40.25
2018,11,21,13,30,0.0,53.0,3.4,16.1,53.0,43.89,31.54
2018,11,21,13,45,12.5,64.0,3.25,16.05,69.5,53.13,39.23
2018,11,21,14,0,25.0,75.0,3.1,16.0,86.0,61.28,48.61
2018,11,21,14,15,29.5,103.5,3.0,15.95,115.5,81.48,66.45
2018,11,21,14,30,34.0,132.0,2.9,15.9,145.0,99.34,82.19
2018,11,21,14,45,90.5,116.0,2.8,15.85,145.0,86.17,70.74
2018,11,21,15,0,147.0,100.0,2.7,15.8,145.0,75.95,61.81
2018,11,21,15,15,162.0,90.5,2.7,15.8,133.5,66.82,53.71
2018,11,21,15,30,177.0,81.0,2.7,15.8,122.0,60.45,47.91
2018,11,21,15,45,106.0,65.5,2.25,15.4,88.5,50.64,39.02
2018,11,21,16,0,35.0,50.0,1.8,15.0,55.0,39.63,28.92
2018,11,21,16,15,48.5,34.5,1.65,14.6,39.0,27.45,17.44
2018,11,21,16,30,62.0,19.0,1.5,14.2,23.0,15.16,1.9
2018,11,21,16,45,59.0,13.0,1.4,13.8,14.0,11.1,0.0
2018,11,21,17,0,56.0,7.0,1.3,13.4,5.0,0.0,0.0
2018,11,21,17,15,28.0,3.5,1.25,13.3,2.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,22,6,45,34.5,4.0,2.05,12.2,4.0,0.0,0.0
2018,11,22,7,0,69.0,8.0,2.0,12.2,8.0,6.83,0.0
2018,11,22,7,15,204.5,19.0,2.05,12.6,33.0,149.87,0.0
2018,11,22,7,30,340.0,30.0,2.1,13.0,58.0,304.81,210.6
2018,11,22,7,45,440.0,36.5,2.1,13.4,96.0,386.51,311.22
2018,11,22,8,0,540.0,43.0,2.1,13.8,134.0,465.49,381.15
2018,11,22,8,15,496.0,54.5,2.2,13.95,156.0,449.52,371.83
2018,11,22,8,30,452.0,66.0,2.3,14.1,178.0,430.95,358.58
2018,11,22,8,45,450.0,80.5,2.4,14.3,208.0,436.71,363.76
2018,11,22,9,0,448.0,95.0,2.5,14.5,238.0,446.94,371.39
2018,11,22,9,15,479.5,103.0,2.6,14.65,272.0,470.13,389.36
2018,11,22,9,30,511.0,111.0,2.7,14.8,306.0,490.72,404.69
2018,11,22,9,45,607.5,101.5,2.8,15.0,352.0,539.47,442.28
2018,11,22,10,0,704.0,92.0,2.9,15.2,398.0,575.67,469.22
2018,11,22,10,15,751.0,86.0,3.0,15.35,429.0,576.78,468.4
2018,11,22,10,30,798.0,80.0,3.1,15.5,460.0,575.82,465.72
2018,11,22,10,45,648.0,118.0,3.2,15.65,434.0,504.34,406.96
2018,11,22,11,0,498.0,156.0,3.3,15.8,408.0,429.44,345.79
2018,11,22,11,15,616.5,132.0,3.45,15.9,450.0,448.96,359.19
2018,11,22,11,30,735.0,108.0,3.6,16.0,492.0,453.11,358.84
2018,11,22,11,45,808.0,89.5,3.75,16.05,514.0,433.83,339.1
2018,11,22,12,0,881.0,71.0,3.9,16.1,536.0,407.35,312.3
2018,11,22,12,15,791.0,94.0,4.05,16.1,509.0,353.97,266.15
2018,11,22,12,30,701.0,117.0,4.2,16.1,482.0,303.43,222.91
2018,11,22,12,45,619.0,134.0,4.3,16.1,451.0,258.28,184.8
2018,11,22,13,0,537.0,151.0,4.4,16.1,420.0,216.98,151.54
2018,11,22,13,15,427.0,158.0,4.5,16.0,366.5,173.43,120.24
2018,11,22,13,30,317.0,165.0,4.6,15.9,313.0,144.0,103.37
2018,11,22,13,45,192.0,168.0,4.7,15.85,256.0,124.99,97.06
2018,11,22,14,0,67.0,171.0,4.8,15.8,199.0,124.73,104.15
2018,11,22,14,15,73.5,154.0,4.8,15.7,183.0,113.91,94.92
2018,11,22,14,30,80.0,137.0,4.8,15.6,167.0,102.78,85.36
2018,11,22,14,45,94.0,129.5,4.85,15.45,161.0,94.35,78.11
2018,11,22,15,0,108.0,122.0,4.9,15.3,155.0,89.03,73.5
2018,11,22,15,15,105.0,105.5,4.9,15.3,134.0,77.99,63.68
2018,11,22,15,30,102.0,89.0,4.9,15.3,113.0,66.65,53.46
2018,11,22,15,45,84.0,72.0,4.75,15.05,89.0,54.62,42.53
2018,11,22,16,0,66.0,55.0,4.6,14.8,65.0,42.34,31.23
2018,11,22,16,15,49.5,38.5,4.6,14.65,44.5,30.13,19.55
2018,11,22,16,30,33.0,22.0,4.6,14.5,24.0,17.68,2.34
2018,11,22,16,45,30.0,14.0,4.6,14.4,14.5,11.95,0.0
2018,11,22,17,0,27.0,6.0,4.6,14.3,5.0,0.0,0.0
2018,11,22,17,15,13.5,3.0,4.7,14.3,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.05,14.35,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.95,14.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.75,14.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.0,14.0,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.1,14.1,1.0,0.0,0.0
2018,11,23,7,15,0.0,4.5,2.25,14.2,4.5,3.84,0.0
2018,11,23,7,30,0.0,8.0,2.4,14.3,8.0,6.57,0.0
2018,11,23,7,45,0.0,12.5,2.5,14.45,12.5,10.27,2.79
2018,11,23,8,0,0.0,17.0,2.6,14.6,17.0,13.98,6.14
2018,11,23,8,15,0.0,23.5,2.75,14.7,23.5,19.36,10.85
2018,11,23,8,30,0.0,30.0,2.9,14.8,30.0,24.74,15.55
2018,11,23,8,45,0.0,42.0,3.0,14.9,42.0,34.7,24.12
2018,11,23,9,0,0.0,54.0,3.1,15.0,54.0,44.69,32.65
2018,11,23,9,15,0.0,59.5,3.25,15.15,59.5,49.27,36.51
2018,11,23,9,30,0.0,65.0,3.4,15.3,65.0,53.86,40.33
2018,11,23,9,45,0.0,64.5,3.5,15.4,64.5,53.45,39.9
2018,11,23,10,0,0.0,64.0,3.6,15.5,64.0,53.04,39.46
2018,11,23,10,15,0.0,61.0,3.75,15.55,61.0,50.54,37.28
2018,11,23,10,30,0.0,58.0,3.9,15.6,58.0,48.05,35.12
2018,11,23,10,45,0.0,70.5,4.05,15.7,70.5,58.48,43.84
2018,11,23,11,0,0.0,83.0,4.2,15.8,83.0,68.94,52.54
2018,11,23,11,15,0.0,77.5,4.3,15.85,77.5,64.34,48.63
2018,11,23,11,30,0.0,72.0,4.4,15.9,72.0,59.75,44.75
2018,11,23,11,45,0.0,83.5,4.5,15.9,83.5,69.37,52.79
2018,11,23,12,0,0.0,95.0,4.6,15.9,95.0,78.91,60.76
2018,11,23,12,15,0.0,71.5,4.65,15.95,71.5,59.34,44.37
2018,11,23,12,30,0.0,48.0,4.7,16.0,48.0,39.75,27.93
2018,11,23,12,45,4.0,81.5,4.7,16.05,83.5,68.64,52.07
2018,11,23,13,0,8.0,115.0,4.7,16.1,119.0,95.81,74.6
2018,11,23,13,15,7.5,103.5,4.7,16.1,107.0,86.06,66.54
2018,11,23,13,30,7.0,92.0,4.7,16.1,95.0,76.47,58.67
2018,11,23,13,45,3.5,63.0,4.65,16.1,64.5,52.31,38.65
2018,11,23,14,0,0.0,34.0,4.6,16.1,34.0,28.08,19.29
2018,11,23,14,15,0.0,38.5,4.55,16.0,38.5,31.81,22.65
2018,11,23,14,30,0.0,43.0,4.5,15.9,43.0,35.54,26.01
2018,11,23,14,45,0.0,33.0,4.45,15.85,33.0,27.23,18.65
2018,11,23,15,0,0.0,23.0,4.4,15.8,23.0,18.95,11.28
2018,11,23,15,15,0.0,17.0,4.4,15.8,17.0,13.99,6.83
2018,11,23,15,30,0.0,11.0,4.4,15.8,11.0,9.04,2.38
2018,11,23,15,45,0.0,9.0,4.4,15.7,9.0,7.39,0.87
2018,11,23,16,0,0.0,7.0,4.4,15.6,7.0,5.74,0.0
2018,11,23,16,15,14.0,7.5,4.4,15.55,8.5,6.55,0.0
2018,11,23,16,30,28.0,8.0,4.4,15.5,10.0,6.6,0.0
2018,11,23,16,45,21.0,6.0,4.35,15.4,7.0,5.12,0.0
2018,11,23,17,0,14.0,4.0,4.3,15.3,4.0,0.0,0.0
2018,11,23,17,15,7.0,2.0,4.3,15.3,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,24,6,45,33.5,4.0,2.2,13.65,3.5,0.0,0.0
2018,11,24,7,0,67.0,8.0,2.2,13.6,7.0,0.0,0.0
2018,11,24,7,15,203.0,17.0,2.3,13.75,29.5,146.09,0.0
2018,11,24,7,30,339.0,26.0,2.4,13.9,52.0,295.26,185.05
2018,11,24,7,45,441.5,32.0,2.55,14.1,89.0,379.76,303.7
2018,11,24,8,0,544.0,38.0,2.7,14.3,126.0,452.07,370.45
2018,11,24,8,15,442.0,49.5,2.75,14.4,134.5,403.18,334.69
2018,11,24,8,30,340.0,61.0,2.8,14.5,143.0,336.82,282.01
2018,11,24,8,45,177.0,80.0,2.85,14.6,123.0,226.93,189.72
2018,11,24,9,0,14.0,99.0,2.9,14.7,103.0,98.65,78.72
2018,11,24,9,15,14.5,114.0,2.85,14.9,119.0,112.2,90.16
2018,11,24,9,30,15.0,129.0,2.8,15.1,135.0,125.49,101.06
2018,11,24,9,45,34.5,150.5,2.8,15.3,165.0,167.85,136.43
2018,11,24,10,0,54.0,172.0,2.8,15.5,195.0,199.26,162.14
2018,11,24,10,15,105.0,187.5,2.75,15.7,235.5,252.82,205.94
2018,11,24,10,30,156.0,203.0,2.7,15.9,276.0,291.45,236.68
2018,11,24,10,45,344.0,174.5,2.65,16.1,343.5,369.44,299.26
2018,11,24,11,0,532.0,146.0,2.6,16.3,411.0,436.3,350.07
2018,11,24,11,15,660.5,117.5,2.55,16.45,454.0,455.18,361.6
2018,11,24,11,30,789.0,89.0,2.5,16.6,497.0,458.31,359.74
2018,11,24,11,45,564.5,144.5,2.45,16.7,437.0,378.0,294.87
2018,11,24,12,0,340.0,200.0,2.4,16.8,377.0,302.25,235.32
2018,11,24,12,15,382.5,189.0,2.35,16.85,387.0,289.93,222.41
2018,11,24,12,30,425.0,178.0,2.3,16.9,397.0,269.29,201.95
2018,11,24,12,45,612.0,131.5,2.3,16.9,438.5,253.45,179.65
2018,11,24,13,0,799.0,85.0,2.3,16.9,480.0,219.39,141.3
2018,11,24,13,15,804.0,80.5,2.3,16.85,465.0,171.46,101.43
2018,11,24,13,30,809.0,76.0,2.3,16.8,450.0,122.22,67.06
2018,11,24,13,45,789.0,73.5,2.25,16.75,421.5,72.63,46.18
2018,11,24,14,0,769.0,71.0,2.2,16.7,393.0,58.36,45.92
2018,11,24,14,15,772.0,65.5,2.2,16.6,368.0,54.68,42.79
2018,11,24,14,30,775.0,60.0,2.2,16.5,343.0,50.91,39.55
2018,11,24,14,45,746.5,58.5,2.2,16.35,308.0,49.88,38.72
2018,11,24,15,0,718.0,57.0,2.2,16.2,273.0,48.94,37.91
2018,11,24,15,15,601.0,59.5,2.2,16.2,222.5,46.65,35.83
2018,11,24,15,30,484.0,62.0,2.2,16.2,172.0,48.89,37.65
2018,11,24,15,45,491.0,51.5,2.2,15.6,143.0,41.43,30.86
2018,11,24,16,0,498.0,41.0,2.2,15.0,114.0,33.65,23.64
2018,11,24,16,15,385.0,33.0,2.3,14.6,78.0,27.36,17.1
2018,11,24,16,30,272.0,25.0,2.4,14.2,42.0,21.14,1.88
2018,11,24,16,45,156.0,15.5,2.45,13.8,23.5,13.23,0.0
2018,11,24,17,0,40.0,6.0,2.5,13.4,5.0,0.0,0.0
2018,11,24,17,15,20.0,3.0,2.55,13.25,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,6,45,32.0,3.5,0.75,11.9,3.0,0.0,0.0
2018,11,25,7,0,64.0,7.0,0.8,11.8,6.0,0.0,0.0
2018,11,25,7,15,200.0,16.5,0.75,12.0,28.5,143.2,0.0
2018,11,25,7,30,336.0,26.0,0.7,12.2,51.0,290.24,168.93
2018,11,25,7,45,392.0,34.5,0.65,12.45,82.5,348.13,274.88
2018,11,25,8,0,448.0,43.0,0.6,12.7,114.0,398.08,322.3
2018,11,25,8,15,450.0,53.5,0.55,13.0,142.5,412.46,336.41
2018,11,25,8,30,452.0,64.0,0.5,13.3,171.0,425.0,347.31
2018,11,25,8,45,369.0,87.5,0.5,13.65,185.0,386.54,316.41
2018,11,25,9,0,286.0,111.0,0.5,14.0,199.0,336.45,275.87
2018,11,25,9,15,237.5,132.0,0.55,14.35,211.0,321.55,262.99
2018,11,25,9,30,189.0,153.0,0.6,14.7,223.0,292.48,238.51
2018,11,25,9,45,173.5,167.0,0.65,15.1,235.5,290.07,235.62
2018,11,25,10,0,158.0,181.0,0.7,15.5,248.0,287.19,232.12
2018,11,25,10,15,161.5,191.0,0.7,15.7,263.0,291.36,234.54
2018,11,25,10,30,165.0,201.0,0.7,15.9,278.0,294.64,236.12
2018,11,25,10,45,178.5,208.0,0.75,16.15,294.0,299.55,239.13
2018,11,25,11,0,192.0,215.0,0.8,16.4,310.0,302.96,240.8
2018,11,25,11,15,168.0,221.5,0.85,16.55,306.0,285.61,226.16
2018,11,25,11,30,144.0,228.0,0.9,16.7,302.0,269.24,212.5
2018,11,25,11,45,109.0,226.0,0.95,16.8,282.0,237.57,187.09
2018,11,25,12,0,74.0,224.0,1.0,16.9,262.0,214.54,168.76
2018,11,25,12,15,69.0,220.5,0.95,16.95,256.0,203.27,159.4
2018,11,25,12,30,64.0,217.0,0.9,17.0,250.0,192.42,150.39
2018,11,25,12,45,78.5,214.5,0.9,17.05,254.0,187.28,145.38
2018,11,25,13,0,93.0,212.0,0.9,17.1,258.0,180.43,138.96
2018,11,25,13,15,206.5,190.5,0.85,17.15,287.0,170.26,125.85
2018,11,25,13,30,320.0,169.0,0.8,17.2,316.0,146.13,103.96
2018,11,25,13,45,503.0,129.5,0.8,17.25,346.0,98.54,71.01
2018,11,25,14,0,686.0,90.0,0.8,17.3,376.0,65.97,52.41
2018,11,25,14,15,744.5,73.5,0.8,17.3,362.0,60.63,47.88
2018,11,25,14,30,803.0,57.0,0.8,17.3,348.0,48.9,37.67
2018,11,25,14,45,717.0,63.0,0.85,17.3,302.5,53.26,41.56
2018,11,25,15,0,631.0,69.0,0.9,17.3,257.0,53.43,41.7
2018,11,25,15,15,513.5,69.0,0.9,17.3,207.5,53.58,41.77
2018,11,25,15,30,396.0,69.0,0.9,17.3,158.0,51.92,40.14
2018,11,25,15,45,347.0,58.5,0.9,16.8,124.5,44.43,33.32
2018,11,25,16,0,298.0,48.0,0.9,16.3,91.0,36.79,26.21
2018,11,25,16,15,239.5,36.0,1.0,16.0,63.0,27.84,17.32
2018,11,25,16,30,181.0,24.0,1.1,15.7,35.0,18.72,0.02
2018,11,25,16,45,118.0,15.5,1.15,15.35,20.0,13.23,0.0
2018,11,25,17,0,55.0,7.0,1.2,15.0,5.0,0.0,0.0
2018,11,25,17,15,27.5,3.5,1.25,14.8,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,26,6,45,27.0,3.5,2.15,10.6,3.0,0.0,0.0
2018,11,26,7,0,54.0,7.0,2.2,10.6,6.0,0.0,0.0
2018,11,26,7,15,102.0,16.0,2.2,10.95,21.0,79.25,0.0
2018,11,26,7,30,150.0,25.0,2.2,11.3,36.0,163.75,86.1
2018,11,26,7,45,186.0,39.5,2.25,11.6,62.0,213.85,170.41
2018,11,26,8,0,222.0,54.0,2.3,11.9,88.0,254.15,209.94
2018,11,26,8,15,257.0,67.5,2.2,12.1,118.5,292.2,244.15
2018,11,26,8,30,292.0,81.0,2.1,12.3,149.0,329.5,276.28
2018,11,26,8,45,293.5,96.0,2.0,12.5,175.0,328.95,276.17
2018,11,26,9,0,295.0,111.0,1.9,12.7,201.0,342.31,286.55
2018,11,26,9,15,297.0,125.0,1.9,13.05,225.0,353.13,294.34
2018,11,26,9,30,299.0,139.0,1.9,13.4,249.0,362.37,300.52
2018,11,26,9,45,289.0,153.0,1.9,13.8,266.5,362.12,298.68
2018,11,26,10,0,279.0,167.0,1.9,14.2,284.0,360.62,295.8
2018,11,26,10,15,235.0,183.5,1.85,14.55,286.0,339.74,277.03
2018,11,26,10,30,191.0,200.0,1.8,14.9,288.0,308.84,250.63
2018,11,26,10,45,160.5,208.0,1.75,15.3,284.0,289.35,233.61
2018,11,26,11,0,130.0,216.0,1.7,15.7,280.0,270.97,217.6
2018,11,26,11,15,279.0,193.5,1.65,15.95,335.0,321.95,257.25
2018,11,26,11,30,428.0,171.0,1.6,16.2,390.0,361.44,285.36
2018,11,26,11,45,548.0,146.5,1.55,16.5,428.5,367.38,285.68
2018,11,26,12,0,668.0,122.0,1.5,16.8,467.0,366.61,279.21
2018,11,26,12,15,591.0,142.5,1.45,16.85,446.0,323.73,242.82
2018,11,26,12,30,514.0,163.0,1.4,16.9,425.0,282.14,208.32
2018,11,26,12,45,441.0,175.5,1.4,17.0,396.5,243.76,177.25
2018,11,26,13,0,368.0,188.0,1.4,17.1,368.0,211.8,152.7
2018,11,26,13,15,414.0,168.0,1.25,16.95,363.5,177.67,123.1
2018,11,26,13,30,460.0,148.0,1.1,16.8,359.0,139.79,94.11
2018,11,26,13,45,523.0,127.5,0.95,16.7,354.5,97.58,70.36
2018,11,26,14,0,586.0,107.0,0.8,16.6,350.0,77.24,62.4
2018,11,26,14,15,570.0,101.5,0.8,16.45,323.0,74.23,59.94
2018,11,26,14,30,554.0,96.0,0.8,16.3,296.0,71.22,57.44
2018,11,26,14,45,440.5,99.5,0.75,16.15,248.0,72.01,58.23
2018,11,26,15,0,327.0,103.0,0.7,16.0,200.0,74.12,60.11
2018,11,26,15,15,306.0,88.0,0.7,16.0,168.5,64.24,51.34
2018,11,26,15,30,285.0,73.0,0.7,16.0,137.0,54.08,42.23
2018,11,26,15,45,329.0,58.5,0.7,15.8,117.5,44.34,33.38
2018,11,26,16,0,373.0,44.0,0.7,15.6,98.0,35.81,25.44
2018,11,26,16,15,262.5,34.0,0.75,15.45,65.5,26.4,16.11
2018,11,26,16,30,152.0,24.0,0.8,15.3,33.0,18.67,0.0
2018,11,26,16,45,95.5,14.5,0.85,15.1,18.5,12.38,0.0
2018,11,26,17,0,39.0,5.0,0.9,14.9,4.0,0.0,0.0
2018,11,26,17,15,19.5,2.5,0.9,14.8,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,27,6,45,25.0,2.5,1.95,11.9,2.0,0.0,0.0
2018,11,27,7,0,50.0,5.0,2.0,11.9,4.0,0.0,0.0
2018,11,27,7,15,50.0,9.5,2.0,12.15,10.5,40.14,0.0
2018,11,27,7,30,50.0,14.0,2.0,12.4,17.0,59.76,24.01
2018,11,27,7,45,25.0,26.0,2.05,12.6,27.5,41.34,28.51
2018,11,27,8,0,0.0,38.0,2.1,12.8,38.0,32.43,21.68
2018,11,27,8,15,0.0,50.5,2.2,13.1,50.5,44.1,31.97
2018,11,27,8,30,0.0,63.0,2.3,13.4,63.0,55.47,41.91
2018,11,27,8,45,0.0,73.5,2.4,13.7,73.5,64.49,49.7
2018,11,27,9,0,0.0,84.0,2.5,14.0,84.0,73.5,57.36
2018,11,27,9,15,0.0,74.0,2.6,14.2,74.0,62.21,47.7
2018,11,27,9,30,0.0,64.0,2.7,14.4,64.0,53.03,39.8
2018,11,27,9,45,0.0,68.0,2.8,14.55,68.0,56.37,42.56
2018,11,27,10,0,0.0,72.0,2.9,14.7,72.0,59.71,45.3
2018,11,27,10,15,0.0,82.0,3.0,14.8,82.0,68.17,52.36
2018,11,27,10,30,0.0,92.0,3.1,14.9,92.0,76.81,59.53
2018,11,27,10,45,0.0,92.0,3.2,15.05,92.0,76.67,59.3
2018,11,27,11,0,0.0,92.0,3.3,15.2,92.0,76.58,59.12
2018,11,27,11,15,2.5,115.0,3.4,15.2,116.5,97.32,76.43
2018,11,27,11,30,5.0,138.0,3.5,15.2,141.0,117.55,93.18
2018,11,27,11,45,2.5,117.0,3.6,15.25,118.5,98.31,77.1
2018,11,27,12,0,0.0,96.0,3.7,15.3,96.0,79.72,61.6
2018,11,27,12,15,4.5,106.5,3.75,15.3,109.0,89.71,69.87
2018,11,27,12,30,9.0,117.0,3.8,15.3,122.0,99.03,77.5
2018,11,27,12,45,9.0,101.0,3.8,15.3,105.5,85.58,66.24
2018,11,27,13,0,9.0,85.0,3.8,15.3,89.0,72.25,55.08
2018,11,27,13,15,4.5,65.5,3.7,15.25,67.5,54.9,40.74
2018,11,27,13,30,0.0,46.0,3.6,15.2,46.0,38.06,26.75
2018,11,27,13,45,0.0,46.0,3.45,15.2,46.0,38.05,26.8
2018,11,27,14,0,0.0,46.0,3.3,15.2,46.0,38.04,28.25
2018,11,27,14,15,0.0,42.0,3.15,15.15,42.0,34.71,25.34
2018,11,27,14,30,0.0,38.0,3.0,15.1,38.0,31.38,22.42
2018,11,27,14,45,0.0,31.5,2.8,15.05,31.5,25.99,17.64
2018,11,27,15,0,0.0,25.0,2.6,15.0,25.0,20.6,12.82
2018,11,27,15,15,0.0,18.5,2.6,15.0,18.5,15.22,7.99
2018,11,27,15,30,0.0,12.0,2.6,15.0,12.0,9.86,3.14
2018,11,27,15,45,0.0,10.0,2.25,14.85,10.0,8.21,1.62
2018,11,27,16,0,0.0,8.0,1.9,14.7,8.0,6.56,0.07
2018,11,27,16,15,0.0,5.5,1.8,14.6,5.5,4.51,0.0
2018,11,27,16,30,0.0,3.0,1.7,14.5,3.0,2.46,0.0
2018,11,27,16,45,0.0,1.5,1.65,14.4,1.5,1.28,0.0
2018,11,27,17,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,28,6,45,19.5,3.0,0.55,13.3,2.5,0.0,0.0
2018,11,28,7,0,39.0,6.0,0.6,13.3,5.0,0.0,0.0
2018,11,28,7,15,39.0,10.0,0.6,13.4,11.0,33.42,0.0
2018,11,28,7,30,39.0,14.0,0.6,13.5,17.0,52.37,15.88
2018,11,28,7,45,19.5,25.5,0.65,13.65,27.0,37.22,24.76
2018,11,28,8,0,0.0,37.0,0.7,13.8,37.0,31.47,20.78
2018,11,28,8,15,0.0,52.0,0.8,14.05,52.0,46.16,33.6
2018,11,28,8,30,0.0,67.0,0.9,14.3,67.0,60.35,45.89
2018,11,28,8,45,18.0,86.0,1.05,14.55,91.5,91.17,72.59
2018,11,28,9,0,36.0,105.0,1.2,14.8,116.0,130.87,106.3
2018,11,28,9,15,29.0,119.5,1.2,15.1,129.0,138.76,112.37
2018,11,28,9,30,22.0,134.0,1.2,15.4,142.0,136.24,109.77
2018,11,28,9,45,18.0,120.5,1.25,15.65,127.5,117.04,93.52
2018,11,28,10,0,14.0,107.0,1.3,15.9,113.0,100.05,79.11
2018,11,28,10,15,118.5,116.0,1.35,16.0,170.0,186.38,152.01
2018,11,28,10,30,223.0,125.0,1.4,16.1,227.0,260.56,212.26
2018,11,28,10,45,453.5,119.0,1.45,16.2,336.5,384.19,309.91
2018,11,28,11,0,684.0,113.0,1.5,16.3,446.0,487.09,386.28
2018,11,28,11,15,584.5,123.0,1.6,16.4,412.0,419.61,331.51
2018,11,28,11,30,485.0,133.0,1.7,16.5,378.0,352.12,277.47
2018,11,28,11,45,471.5,129.5,1.75,16.55,369.0,319.42,249.61
2018,11,28,12,0,458.0,126.0,1.8,16.6,360.0,286.85,221.27
2018,11,28,12,15,620.0,107.5,1.9,16.65,421.5,302.45,226.81
2018,11,28,12,30,782.0,89.0,2.0,16.7,483.0,301.85,216.94
2018,11,28,12,45,638.0,116.5,2.15,16.7,433.5,245.85,172.48
2018,11,28,13,0,494.0,144.0,2.3,16.7,384.0,201.76,140.07
2018,11,28,13,15,408.5,158.5,2.35,16.6,352.0,169.98,117.77
2018,11,28,13,30,323.0,173.0,2.4,16.5,320.0,148.57,106.8
2018,11,28,13,45,350.0,154.5,2.5,16.45,305.5,114.97,87.13
2018,11,28,14,0,377.0,136.0,2.6,16.4,291.0,93.51,76.72
2018,11,28,14,15,493.0,105.5,2.55,16.3,292.0,75.46,61.1
2018,11,28,14,30,609.0,75.0,2.5,16.2,293.0,56.11,44.19
2018,11,28,14,45,499.5,82.0,2.45,16.1,248.5,61.35,48.89
2018,11,28,15,0,390.0,89.0,2.4,16.0,204.0,65.02,52.13
2018,11,28,15,15,331.5,83.5,2.4,16.0,171.0,61.31,48.78
2018,11,28,15,30,273.0,78.0,2.4,16.0,138.0,57.64,45.32
2018,11,28,15,45,229.0,62.5,2.1,15.6,105.5,46.75,35.46
2018,11,28,16,0,185.0,47.0,1.8,15.2,73.0,35.6,25.22
2018,11,28,16,15,103.0,30.0,1.8,15.05,43.5,23.61,13.67
2018,11,28,16,30,21.0,13.0,1.8,14.9,14.0,10.9,0.0
2018,11,28,16,45,10.5,6.5,1.8,14.8,7.0,5.55,0.0
2018,11,28,17,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
