Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,18,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.05,14.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.55,15.05,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.85,15.1,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.75,14.8,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.75,14.6,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,6.15,14.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,6.3,14.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,6.35,14.25,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.4,14.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.45,14.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.5,14.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.55,14.35,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.6,14.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.65,14.4,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.8,14.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,6.95,14.4,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,7.0,14.4,2.0,0.0,0.0
2018,11,29,7,15,14.5,14.5,6.95,14.4,15.5,21.6,0.0
2018,11,29,7,30,29.0,27.0,6.9,14.4,29.0,65.34,14.24
2018,11,29,7,45,75.0,45.0,6.85,14.35,55.0,126.44,95.92
2018,11,29,8,0,121.0,63.0,6.8,14.3,81.0,175.82,142.89
2018,11,29,8,15,119.5,71.5,6.7,14.35,93.5,176.12,145.43
2018,11,29,8,30,118.0,80.0,6.6,14.4,106.0,179.06,149.03
2018,11,29,8,45,149.5,94.0,6.55,14.4,134.0,213.13,178.89
2018,11,29,9,0,181.0,108.0,6.5,14.4,162.0,259.8,218.57
2018,11,29,9,15,278.0,116.5,6.5,14.45,211.0,328.78,277.43
2018,11,29,9,30,375.0,125.0,6.5,14.5,260.0,409.48,344.32
2018,11,29,9,45,321.0,144.5,6.5,14.5,267.0,372.18,311.83
2018,11,29,10,0,267.0,164.0,6.5,14.5,274.0,348.89,290.82
2018,11,29,10,15,270.5,175.5,6.5,14.55,292.5,352.25,292.48
2018,11,29,10,30,274.0,187.0,6.5,14.6,311.0,354.07,292.73
2018,11,29,10,45,240.5,164.0,6.45,14.65,276.0,299.43,246.76
2018,11,29,11,0,207.0,141.0,6.4,14.7,241.0,247.6,203.04
2018,11,29,11,15,291.5,166.0,6.35,14.75,310.5,301.8,246.29
2018,11,29,11,30,376.0,191.0,6.3,14.8,380.0,347.59,281.11
2018,11,29,11,45,419.5,184.0,6.25,14.85,396.0,345.21,276.24
2018,11,29,12,0,463.0,177.0,6.2,14.9,412.0,331.88,261.86
2018,11,29,12,15,602.5,139.5,6.05,14.9,443.0,323.81,248.77
2018,11,29,12,30,742.0,102.0,5.9,14.9,474.0,298.41,219.42
2018,11,29,12,45,596.0,113.5,5.8,14.95,408.0,233.36,166.59
2018,11,29,13,0,450.0,125.0,5.7,15.0,342.0,179.39,125.35
2018,11,29,13,15,307.5,140.0,5.55,14.95,286.0,145.9,103.6
2018,11,29,13,30,165.0,155.0,5.4,14.9,230.0,128.36,96.78
2018,11,29,13,45,288.0,148.5,5.25,14.9,270.0,109.62,84.09
2018,11,29,14,0,411.0,142.0,5.1,14.9,310.0,97.92,81.16
2018,11,29,14,15,360.0,131.5,5.0,14.8,270.5,91.29,75.47
2018,11,29,14,30,309.0,121.0,4.9,14.7,231.0,88.03,72.73
2018,11,29,14,45,372.5,101.5,4.75,14.6,220.0,72.84,59.36
2018,11,29,15,0,436.0,82.0,4.6,14.5,209.0,60.57,48.5
2018,11,29,15,15,484.5,69.5,4.6,14.5,191.5,53.99,42.56
2018,11,29,15,30,533.0,57.0,4.6,14.5,174.0,45.33,34.69
2018,11,29,15,45,399.0,50.5,4.5,14.2,127.5,40.31,29.96
2018,11,29,16,0,265.0,44.0,4.4,13.9,81.0,33.71,23.68
2018,11,29,16,15,231.5,33.5,4.45,13.7,57.5,25.95,15.58
2018,11,29,16,30,198.0,23.0,4.5,13.5,34.0,19.33,0.0
2018,11,29,16,45,99.0,11.5,4.55,13.3,17.0,9.82,0.0
2018,11,29,17,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.4,12.65,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,30,7,15,18.0,10.0,4.05,11.65,11.0,19.94,0.0
2018,11,30,7,30,36.0,20.0,4.1,11.9,22.0,53.67,4.32
2018,11,30,7,45,73.0,36.0,4.2,12.2,45.0,105.19,79.09
2018,11,30,8,0,110.0,52.0,4.3,12.5,68.0,160.72,130.64
2018,11,30,8,15,136.0,68.0,4.35,12.7,94.0,195.15,161.97
2018,11,30,8,30,162.0,84.0,4.4,12.9,120.0,228.8,191.78
2018,11,30,8,45,270.5,90.0,4.45,13.15,163.5,303.92,256.94
2018,11,30,9,0,379.0,96.0,4.5,13.4,207.0,394.3,332.58
2018,11,30,9,15,541.5,85.5,4.45,13.6,266.0,490.55,411.75
2018,11,30,9,30,704.0,75.0,4.4,13.8,325.0,576.37,480.03
2018,11,30,9,45,745.0,74.5,4.35,14.0,360.0,585.72,485.43
2018,11,30,10,0,786.0,74.0,4.3,14.2,395.0,594.48,490.17
2018,11,30,10,15,812.0,73.0,4.25,14.35,422.5,589.17,483.56
2018,11,30,10,30,838.0,72.0,4.2,14.5,450.0,579.93,473.6
2018,11,30,10,45,845.5,73.0,4.15,14.7,467.5,558.56,453.68
2018,11,30,11,0,853.0,74.0,4.1,14.9,485.0,534.1,431.05
2018,11,30,11,15,857.5,75.0,4.05,14.95,496.0,505.12,404.65
2018,11,30,11,30,862.0,76.0,4.0,15.0,507.0,473.36,375.48
2018,11,30,11,45,830.0,84.5,4.0,15.1,502.0,431.04,337.66
2018,11,30,12,0,798.0,93.0,4.0,15.2,497.0,388.7,299.45
2018,11,30,12,15,831.0,83.5,4.0,15.25,501.5,352.02,264.06
2018,11,30,12,30,864.0,74.0,4.0,15.3,506.0,313.58,226.34
2018,11,30,12,45,865.5,71.5,4.0,15.3,496.0,267.8,183.54
2018,11,30,13,0,867.0,69.0,4.0,15.3,486.0,220.5,140.68
2018,11,30,13,15,859.0,67.5,4.0,15.25,467.5,171.36,100.09
2018,11,30,13,30,851.0,66.0,4.0,15.2,449.0,121.96,66.46
2018,11,30,13,45,839.0,64.5,4.0,15.2,424.5,72.39,46.81
2018,11,30,14,0,827.0,63.0,4.0,15.2,400.0,53.22,41.69
2018,11,30,14,15,808.0,61.0,4.0,15.1,369.0,51.81,40.54
2018,11,30,14,30,789.0,59.0,4.0,15.0,338.0,50.42,39.37
2018,11,30,14,45,761.5,56.5,3.95,14.9,302.5,48.58,37.78
2018,11,30,15,0,734.0,54.0,3.9,14.8,267.0,46.76,36.17
2018,11,30,15,15,691.0,50.5,3.9,14.8,228.0,44.02,33.66
2018,11,30,15,30,648.0,47.0,3.9,14.8,189.0,41.33,31.11
2018,11,30,15,45,581.0,42.5,3.65,14.25,149.5,37.68,27.64
2018,11,30,16,0,514.0,38.0,3.4,13.7,110.0,31.32,21.61
2018,11,30,16,15,377.0,30.5,3.3,13.35,73.0,25.3,15.02
2018,11,30,16,30,240.0,23.0,3.2,13.0,36.0,19.43,0.0
2018,11,30,16,45,120.0,11.5,3.15,12.7,18.0,9.82,0.0
2018,11,30,17,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,1,7,15,27.5,8.5,4.1,13.05,10.0,24.62,0.0
2018,12,1,7,30,55.0,17.0,4.2,13.1,20.0,68.6,0.0
2018,12,1,7,45,71.5,20.0,4.25,13.2,27.5,84.52,61.94
2018,12,1,8,0,88.0,23.0,4.3,13.3,35.0,95.64,76.23
2018,12,1,8,15,44.0,18.0,4.4,13.35,24.0,55.63,42.82
2018,12,1,8,30,0.0,13.0,4.5,13.4,13.0,10.68,3.51
2018,12,1,8,45,5.0,33.5,4.65,13.45,35.0,31.05,21.23
2018,12,1,9,0,10.0,54.0,4.8,13.5,57.0,51.47,38.95
2018,12,1,9,15,50.5,86.0,4.9,13.5,103.5,114.79,94.04
2018,12,1,9,30,91.0,118.0,5.0,13.5,150.0,185.84,154.64
2018,12,1,9,45,264.0,127.5,5.1,13.55,232.0,315.27,264.91
2018,12,1,10,0,437.0,137.0,5.2,13.6,314.0,438.6,366.29
2018,12,1,10,15,419.0,136.0,5.3,13.7,314.5,412.5,343.31
2018,12,1,10,30,401.0,135.0,5.4,13.8,315.0,385.87,320.2
2018,12,1,10,45,466.0,135.5,5.5,13.85,352.5,406.39,335.65
2018,12,1,11,0,531.0,136.0,5.6,13.9,390.0,421.65,346.02
2018,12,1,11,15,538.5,136.5,5.6,13.95,399.5,403.01,328.37
2018,12,1,11,30,546.0,137.0,5.6,14.0,409.0,387.0,312.48
2018,12,1,11,45,696.0,110.5,5.65,14.05,459.5,398.28,316.77
2018,12,1,12,0,846.0,84.0,5.7,14.1,510.0,397.8,309.28
2018,12,1,12,15,846.0,83.0,5.7,14.1,506.5,356.11,269.7
2018,12,1,12,30,846.0,82.0,5.7,14.1,503.0,312.7,228.35
2018,12,1,12,45,721.5,94.5,5.65,14.1,448.0,246.76,173.34
2018,12,1,13,0,597.0,107.0,5.6,14.1,393.0,193.66,131.27
2018,12,1,13,15,604.0,99.0,5.6,14.05,379.0,153.18,96.92
2018,12,1,13,30,611.0,91.0,5.6,14.0,365.0,111.62,66.88
2018,12,1,13,45,698.0,83.5,5.55,13.95,379.5,71.51,47.78
2018,12,1,14,0,785.0,76.0,5.5,13.9,394.0,62.7,50.35
2018,12,1,14,15,763.0,73.5,5.45,13.85,363.0,61.1,49.01
2018,12,1,14,30,741.0,71.0,5.4,13.8,332.0,59.54,47.69
2018,12,1,14,45,709.5,68.0,5.35,13.7,296.5,52.8,41.73
2018,12,1,15,0,678.0,65.0,5.3,13.6,261.0,50.98,40.11
2018,12,1,15,15,630.5,60.5,5.3,13.6,222.0,47.91,37.29
2018,12,1,15,30,583.0,56.0,5.3,13.6,183.0,44.89,34.41
2018,12,1,15,45,515.0,49.5,4.95,13.25,144.0,40.13,29.91
2018,12,1,16,0,447.0,43.0,4.6,12.9,105.0,35.42,25.23
2018,12,1,16,15,320.0,33.0,4.5,12.65,69.5,27.41,16.72
2018,12,1,16,30,193.0,23.0,4.4,12.4,34.0,19.38,0.0
2018,12,1,16,45,96.5,11.5,4.3,12.15,17.0,9.82,0.0
2018,12,1,17,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,2,7,15,132.5,11.0,1.9,8.75,18.0,92.8,0.0
2018,12,2,7,30,265.0,22.0,1.8,9.0,36.0,222.68,0.0
2018,12,2,7,45,408.0,28.5,1.75,9.25,73.0,345.65,263.91
2018,12,2,8,0,551.0,35.0,1.7,9.5,110.0,442.07,361.73
2018,12,2,8,15,618.5,39.5,1.65,9.7,151.0,495.89,410.23
2018,12,2,8,30,686.0,44.0,1.6,9.9,192.0,547.43,453.6
2018,12,2,8,45,728.0,47.0,1.55,10.1,231.5,577.22,477.89
2018,12,2,9,0,770.0,50.0,1.5,10.3,271.0,604.01,498.57
2018,12,2,9,15,795.5,53.0,1.5,10.55,307.0,616.43,507.26
2018,12,2,9,30,821.0,56.0,1.5,10.8,343.0,625.45,512.6
2018,12,2,9,45,835.0,59.0,1.45,11.0,373.5,623.42,508.76
2018,12,2,10,0,849.0,62.0,1.4,11.2,404.0,613.27,498.63
2018,12,2,10,15,861.5,63.5,1.35,11.35,429.0,602.08,487.48
2018,12,2,10,30,874.0,65.0,1.3,11.5,454.0,587.49,473.45
2018,12,2,10,45,883.0,65.5,1.25,11.6,472.5,566.43,454.31
2018,12,2,11,0,892.0,66.0,1.2,11.7,491.0,542.16,432.35
2018,12,2,11,15,897.5,66.5,1.15,11.95,502.5,513.01,405.96
2018,12,2,11,30,903.0,67.0,1.1,12.2,514.0,480.97,376.78
2018,12,2,11,45,905.0,67.0,1.05,12.4,518.0,444.2,343.39
2018,12,2,12,0,907.0,67.0,1.0,12.6,522.0,405.05,307.41
2018,12,2,12,15,906.5,66.5,1.0,12.7,518.5,362.37,268.27
2018,12,2,12,30,906.0,66.0,1.0,12.8,515.0,317.85,227.05
2018,12,2,12,45,800.0,88.5,0.95,12.9,478.5,263.32,181.59
2018,12,2,13,0,694.0,111.0,0.9,13.0,442.0,214.62,142.99
2018,12,2,13,15,684.5,107.5,0.85,12.95,423.5,170.42,107.05
2018,12,2,13,30,675.0,104.0,0.8,12.9,405.0,126.5,76.84
2018,12,2,13,45,764.5,82.5,0.75,12.85,405.5,78.09,52.66
2018,12,2,14,0,854.0,61.0,0.7,12.8,406.0,58.3,46.65
2018,12,2,14,15,814.0,60.5,0.7,12.7,369.0,51.53,40.73
2018,12,2,14,30,774.0,60.0,0.7,12.6,332.0,51.09,40.42
2018,12,2,14,45,643.5,70.0,0.7,12.45,280.0,53.71,42.82
2018,12,2,15,0,513.0,80.0,0.7,12.3,228.0,61.48,49.77
2018,12,2,15,15,424.0,75.5,0.7,12.3,186.0,56.43,45.15
2018,12,2,15,30,335.0,71.0,0.7,12.3,144.0,53.07,41.94
2018,12,2,15,45,282.0,59.5,0.85,12.05,112.0,44.89,34.32
2018,12,2,16,0,229.0,48.0,1.0,11.8,80.0,36.56,26.39
2018,12,2,16,15,151.0,34.0,1.1,11.6,52.0,26.11,15.73
2018,12,2,16,30,73.0,20.0,1.2,11.4,24.0,15.8,0.0
2018,12,2,16,45,36.5,10.0,1.3,11.25,12.0,8.54,0.0
2018,12,2,17,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,3,7,15,51.0,10.0,3.2,7.1,12.5,40.54,0.0
2018,12,3,7,30,102.0,20.0,3.3,7.4,25.0,115.29,0.0
2018,12,3,7,45,146.5,32.0,3.4,7.65,47.5,176.56,133.03
2018,12,3,8,0,191.0,44.0,3.5,7.9,70.0,217.57,180.42
2018,12,3,8,15,157.0,62.5,3.45,8.25,88.5,201.31,169.47
2018,12,3,8,30,123.0,81.0,3.4,8.6,107.0,185.31,156.61
2018,12,3,8,45,248.0,87.5,3.35,8.95,153.5,284.78,243.61
2018,12,3,9,0,373.0,94.0,3.3,9.3,200.0,386.24,329.29
2018,12,3,9,15,579.0,77.0,3.3,9.65,266.5,503.32,426.28
2018,12,3,9,30,785.0,60.0,3.3,10.0,333.0,605.56,507.78
2018,12,3,9,45,769.5,68.0,3.25,10.3,355.5,590.92,493.17
2018,12,3,10,0,754.0,76.0,3.2,10.6,378.0,573.57,476.91
2018,12,3,10,15,577.5,113.5,3.25,10.8,353.5,490.0,406.99
2018,12,3,10,30,401.0,151.0,3.3,11.0,329.0,401.36,332.86
2018,12,3,10,45,257.5,178.5,3.3,11.25,294.5,322.8,266.73
2018,12,3,11,0,114.0,206.0,3.3,11.5,260.0,253.19,207.82
2018,12,3,11,15,162.0,208.0,3.3,11.6,286.5,269.92,221.0
2018,12,3,11,30,210.0,210.0,3.3,11.7,313.0,282.9,230.25
2018,12,3,11,45,303.5,199.0,3.3,11.85,349.5,304.2,245.1
2018,12,3,12,0,397.0,188.0,3.3,12.0,386.0,315.94,250.78
2018,12,3,12,15,400.0,186.0,3.25,12.1,384.5,291.66,228.04
2018,12,3,12,30,403.0,184.0,3.2,12.2,383.0,266.31,204.36
2018,12,3,12,45,368.5,185.5,3.15,12.35,364.5,233.22,175.82
2018,12,3,13,0,334.0,187.0,3.1,12.5,346.0,204.45,151.81
2018,12,3,13,15,221.0,177.5,3.1,12.55,281.0,160.55,120.34
2018,12,3,13,30,108.0,168.0,3.1,12.6,216.0,132.12,102.68
2018,12,3,13,45,58.5,144.5,3.1,12.7,170.5,110.34,87.82
2018,12,3,14,0,9.0,121.0,3.1,12.8,125.0,96.01,80.08
2018,12,3,14,15,11.5,113.5,3.15,12.75,118.0,90.21,75.09
2018,12,3,14,30,14.0,106.0,3.2,12.7,111.0,84.32,69.97
2018,12,3,14,45,14.0,88.5,3.2,12.65,93.0,71.29,58.43
2018,12,3,15,0,14.0,71.0,3.2,12.6,75.0,58.0,46.56
2018,12,3,15,15,7.0,51.5,3.2,12.6,53.5,42.68,32.76
2018,12,3,15,30,0.0,32.0,3.2,12.6,32.0,26.4,18.04
2018,12,3,15,45,0.0,24.5,3.1,12.15,24.5,20.19,12.34
2018,12,3,16,0,0.0,17.0,3.0,11.7,17.0,13.99,6.61
2018,12,3,16,15,0.0,11.5,3.0,11.45,11.5,9.45,2.07
2018,12,3,16,30,0.0,6.0,3.0,11.2,6.0,4.92,0.0
2018,12,3,16,45,0.0,3.0,2.95,11.0,3.0,2.56,0.0
2018,12,3,17,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.15,9.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,12,4,7,15,0.0,5.5,4.35,9.1,5.5,4.69,0.0
2018,12,4,7,30,0.0,11.0,4.4,9.2,11.0,9.06,0.0
2018,12,4,7,45,0.0,21.5,4.45,9.3,21.5,17.75,7.83
2018,12,4,8,0,0.0,32.0,4.5,9.4,32.0,26.73,16.85
2018,12,4,8,15,0.0,44.0,4.5,9.7,44.0,38.03,26.98
2018,12,4,8,30,0.0,56.0,4.5,10.0,56.0,49.0,36.74
2018,12,4,8,45,0.0,55.5,4.5,10.35,55.5,46.48,34.72
2018,12,4,9,0,0.0,55.0,4.5,10.7,55.0,45.53,33.94
2018,12,4,9,15,7.0,77.0,4.5,11.05,79.5,70.33,55.53
2018,12,4,9,30,14.0,99.0,4.5,11.4,104.0,95.45,77.12
2018,12,4,9,45,22.0,117.5,4.5,11.8,126.0,125.11,102.33
2018,12,4,10,0,30.0,136.0,4.5,12.2,148.0,146.78,120.42
2018,12,4,10,15,38.5,133.0,4.45,12.45,149.5,145.55,119.16
2018,12,4,10,30,47.0,130.0,4.4,12.7,151.0,144.55,118.06
2018,12,4,10,45,49.5,136.0,4.3,13.0,159.0,148.7,121.1
2018,12,4,11,0,52.0,142.0,4.2,13.3,167.0,152.45,123.75
2018,12,4,11,15,53.0,147.0,4.0,13.5,172.5,154.12,124.65
2018,12,4,11,30,54.0,152.0,3.8,13.7,178.0,155.44,125.24
2018,12,4,11,45,45.5,137.5,3.6,13.95,159.5,135.81,108.5
2018,12,4,12,0,37.0,123.0,3.4,14.2,141.0,117.41,92.89
2018,12,4,12,15,18.5,91.5,3.25,14.2,100.5,82.91,64.19
2018,12,4,12,30,0.0,60.0,3.1,14.2,60.0,49.73,36.67
2018,12,4,12,45,0.0,58.0,2.9,14.25,58.0,48.06,35.29
2018,12,4,13,0,0.0,56.0,2.7,14.3,56.0,46.39,33.9
2018,12,4,13,15,0.0,53.0,2.75,14.15,53.0,43.88,31.83
2018,12,4,13,30,0.0,50.0,2.8,14.0,50.0,41.38,29.76
2018,12,4,13,45,0.0,51.5,2.9,13.9,51.5,42.62,30.88
2018,12,4,14,0,0.0,53.0,3.0,13.8,53.0,43.86,33.64
2018,12,4,14,15,0.0,61.0,3.05,13.6,61.0,50.52,39.66
2018,12,4,14,30,0.0,69.0,3.1,13.4,69.0,57.17,45.68
2018,12,4,14,45,0.0,60.0,3.15,13.25,60.0,49.69,39.05
2018,12,4,15,0,0.0,51.0,3.2,13.1,51.0,42.19,32.34
2018,12,4,15,15,0.0,42.5,3.2,13.1,42.5,35.12,25.93
2018,12,4,15,30,0.0,34.0,3.2,13.1,34.0,28.06,19.49
2018,12,4,15,45,0.0,27.5,3.2,12.6,27.5,22.68,14.52
2018,12,4,16,0,0.0,21.0,3.2,12.1,21.0,17.3,9.49
2018,12,4,16,15,0.0,14.5,3.1,11.85,14.5,11.93,4.06
2018,12,4,16,30,0.0,8.0,3.0,11.6,8.0,6.57,0.0
2018,12,4,16,45,0.0,4.0,2.95,11.35,4.0,3.41,0.0
2018,12,4,17,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,12,5,7,15,0.0,3.5,4.15,10.4,3.5,2.99,0.0
2018,12,5,7,30,0.0,7.0,4.2,10.4,7.0,5.75,0.0
2018,12,5,7,45,0.0,16.5,4.2,10.4,16.5,13.6,4.43
2018,12,5,8,0,0.0,26.0,4.2,10.4,26.0,21.46,12.31
2018,12,5,8,15,0.0,37.5,4.15,10.5,37.5,31.01,20.87
2018,12,5,8,30,0.0,49.0,4.1,10.6,49.0,41.34,30.05
2018,12,5,8,45,21.0,69.0,4.1,10.65,75.0,81.81,65.72
2018,12,5,9,0,42.0,89.0,4.1,10.7,101.0,116.67,96.3
2018,12,5,9,15,21.0,77.5,4.05,10.9,83.5,86.09,69.46
2018,12,5,9,30,0.0,66.0,4.0,11.1,66.0,54.7,41.8
2018,12,5,9,45,11.0,80.5,4.0,11.25,85.0,74.59,59.12
2018,12,5,10,0,22.0,95.0,4.0,11.4,104.0,99.58,80.59
2018,12,5,10,15,27.5,111.5,3.9,11.65,123.0,117.45,95.58
2018,12,5,10,30,33.0,128.0,3.8,11.9,142.0,134.57,109.77
2018,12,5,10,45,93.0,147.0,3.7,12.1,190.0,191.73,157.89
2018,12,5,11,0,153.0,166.0,3.6,12.3,238.0,235.27,193.43
2018,12,5,11,15,162.0,185.0,3.5,12.5,263.0,248.76,203.27
2018,12,5,11,30,171.0,204.0,3.4,12.7,288.0,260.08,211.18
2018,12,5,11,45,145.0,204.0,3.3,12.95,275.5,238.43,192.39
2018,12,5,12,0,119.0,204.0,3.2,13.2,263.0,218.56,175.38
2018,12,5,12,15,90.0,194.5,3.1,13.3,239.0,189.64,151.41
2018,12,5,12,30,61.0,185.0,3.0,13.4,215.0,167.25,133.18
2018,12,5,12,45,66.0,186.5,2.9,13.5,218.0,163.87,129.79
2018,12,5,13,0,71.0,188.0,2.8,13.6,221.0,159.53,125.66
2018,12,5,13,15,51.5,165.0,2.8,13.7,188.5,134.54,105.79
2018,12,5,13,30,32.0,142.0,2.8,13.8,156.0,112.26,88.42
2018,12,5,13,45,23.5,113.5,2.75,13.85,123.5,89.18,70.05
2018,12,5,14,0,15.0,85.0,2.7,13.9,91.0,68.33,55.34
2018,12,5,14,15,82.0,100.0,2.7,13.85,129.0,76.24,62.45
2018,12,5,14,30,149.0,115.0,2.7,13.8,167.0,86.28,71.42
2018,12,5,14,45,137.5,113.5,2.75,13.75,157.5,84.57,69.95
2018,12,5,15,0,126.0,112.0,2.8,13.7,148.0,82.62,68.21
2018,12,5,15,15,101.5,95.5,2.8,13.7,122.0,71.3,58.04
2018,12,5,15,30,77.0,79.0,2.8,13.7,96.0,59.73,47.53
2018,12,5,15,45,61.0,63.5,2.65,13.25,75.0,48.6,37.35
2018,12,5,16,0,45.0,48.0,2.5,12.8,54.0,37.24,26.79
2018,12,5,16,15,29.0,32.5,2.55,12.55,36.0,25.99,15.4
2018,12,5,16,30,13.0,17.0,2.6,12.3,18.0,14.02,0.0
2018,12,5,16,45,6.5,8.5,2.65,12.05,9.0,7.26,0.0
2018,12,5,17,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,6,7,15,12.0,4.5,2.85,9.35,5.0,11.31,0.0
2018,12,6,7,30,24.0,9.0,2.9,9.6,10.0,22.93,0.0
2018,12,6,7,45,170.0,24.0,2.95,9.85,44.5,175.53,123.67
2018,12,6,8,0,316.0,39.0,3.0,10.1,79.0,295.01,241.87
2018,12,6,8,15,446.0,44.5,3.0,10.45,123.5,388.67,324.88
2018,12,6,8,30,576.0,50.0,3.0,10.8,168.0,481.63,403.8
2018,12,6,8,45,625.5,54.0,2.95,11.1,206.5,516.82,433.44
2018,12,6,9,0,675.0,58.0,2.9,11.4,245.0,545.33,456.56
2018,12,6,9,15,711.5,60.0,2.9,11.8,280.5,564.83,471.22
2018,12,6,9,30,748.0,62.0,2.9,12.2,316.0,580.88,482.38
2018,12,6,9,45,778.5,62.0,2.85,12.55,348.0,587.04,485.17
2018,12,6,10,0,809.0,62.0,2.8,12.9,380.0,589.47,484.64
2018,12,6,10,15,823.5,64.0,2.75,13.25,405.5,580.7,474.98
2018,12,6,10,30,838.0,66.0,2.7,13.6,431.0,568.48,462.4
2018,12,6,10,45,847.0,67.0,2.6,13.95,449.5,545.68,441.26
2018,12,6,11,0,856.0,68.0,2.5,14.3,468.0,523.34,420.08
2018,12,6,11,15,861.0,69.0,2.4,14.5,479.5,495.96,394.77
2018,12,6,11,30,866.0,70.0,2.3,14.7,491.0,465.8,366.78
2018,12,6,11,45,867.5,70.0,2.2,14.9,495.0,430.54,334.25
2018,12,6,12,0,869.0,70.0,2.1,15.1,499.0,393.03,299.3
2018,12,6,12,15,868.5,69.5,2.05,15.25,496.0,352.28,261.36
2018,12,6,12,30,868.0,69.0,2.0,15.4,493.0,309.75,221.55
2018,12,6,12,45,864.5,68.5,1.95,15.5,483.0,264.91,180.1
2018,12,6,13,0,861.0,68.0,1.9,15.6,473.0,218.9,138.88
2018,12,6,13,15,853.0,67.0,1.85,15.65,455.5,170.91,99.49
2018,12,6,13,30,845.0,66.0,1.8,15.7,438.0,122.61,66.68
2018,12,6,13,45,832.0,64.5,1.75,15.75,414.0,67.49,41.56
2018,12,6,14,0,819.0,63.0,1.7,15.8,390.0,53.23,41.64
2018,12,6,14,15,799.0,61.5,1.6,15.7,360.0,52.2,40.81
2018,12,6,14,30,779.0,60.0,1.5,15.6,330.0,51.2,40.0
2018,12,6,14,45,722.0,60.0,1.35,15.55,290.0,51.15,39.99
2018,12,6,15,0,665.0,60.0,1.2,15.5,250.0,47.12,36.41
2018,12,6,15,15,651.0,53.5,1.2,15.5,217.0,46.39,35.68
2018,12,6,15,30,637.0,47.0,1.2,15.5,184.0,41.35,31.04
2018,12,6,15,45,546.5,43.0,1.0,14.9,142.5,34.92,25.15
2018,12,6,16,0,456.0,39.0,0.8,14.3,101.0,32.03,22.16
2018,12,6,16,15,326.0,30.5,0.85,14.15,66.5,25.24,14.7
2018,12,6,16,30,196.0,22.0,0.9,14.0,32.0,18.51,0.0
2018,12,6,16,45,98.0,11.0,0.9,13.9,16.0,9.39,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,7,7,15,8.5,7.0,2.25,9.1,7.5,11.25,0.0
2018,12,7,7,30,17.0,14.0,2.3,9.3,15.0,22.72,0.0
2018,12,7,7,45,23.5,28.0,2.35,9.55,30.5,49.46,29.75
2018,12,7,8,0,30.0,42.0,2.4,9.8,46.0,68.96,52.5
2018,12,7,8,15,40.0,58.5,2.35,10.0,65.5,93.33,74.8
2018,12,7,8,30,50.0,75.0,2.3,10.2,85.0,116.6,95.63
2018,12,7,8,45,110.0,89.5,2.25,10.35,118.0,181.82,152.75
2018,12,7,9,0,170.0,104.0,2.2,10.5,151.0,247.47,208.92
2018,12,7,9,15,298.5,106.5,2.1,10.75,202.0,328.44,277.53
2018,12,7,9,30,427.0,109.0,2.0,11.0,253.0,421.88,353.36
2018,12,7,9,45,457.5,114.5,1.9,11.2,282.0,437.11,363.76
2018,12,7,10,0,488.0,120.0,1.8,11.4,311.0,449.64,372.02
2018,12,7,10,15,597.0,107.0,1.7,11.85,355.5,493.17,404.44
2018,12,7,10,30,706.0,94.0,1.6,12.3,400.0,523.81,425.39
2018,12,7,10,45,784.5,80.5,1.5,12.75,434.0,528.47,425.44
2018,12,7,11,0,863.0,67.0,1.4,13.2,468.0,525.59,419.13
2018,12,7,11,15,869.0,67.5,1.25,13.65,480.0,498.08,393.07
2018,12,7,11,30,875.0,68.0,1.1,14.1,492.0,467.72,364.55
2018,12,7,11,45,877.0,68.0,1.0,14.5,496.0,432.47,332.11
2018,12,7,12,0,879.0,68.0,0.9,14.9,500.0,394.89,297.3
2018,12,7,12,15,878.0,68.0,0.85,15.1,497.5,354.14,259.9
2018,12,7,12,30,877.0,68.0,0.8,15.3,495.0,311.61,220.63
2018,12,7,12,45,873.5,67.5,0.75,15.5,485.0,266.44,179.42
2018,12,7,13,0,870.0,67.0,0.7,15.7,475.0,220.09,138.38
2018,12,7,13,15,861.0,66.0,0.7,15.7,457.0,171.61,99.12
2018,12,7,13,30,852.0,65.0,0.7,15.7,439.0,122.9,66.32
2018,12,7,13,45,838.0,63.5,0.65,15.75,414.5,73.66,46.26
2018,12,7,14,0,824.0,62.0,0.6,15.8,390.0,52.54,41.04
2018,12,7,14,15,803.5,60.5,0.6,15.75,360.0,51.48,40.2
2018,12,7,14,30,783.0,59.0,0.6,15.7,330.0,50.46,39.36
2018,12,7,14,45,753.5,56.5,0.6,15.6,295.0,48.6,37.75
2018,12,7,15,0,724.0,54.0,0.6,15.5,260.0,46.77,36.13
2018,12,7,15,15,681.0,50.5,0.6,15.5,222.0,44.04,33.62
2018,12,7,15,30,638.0,47.0,0.6,15.5,184.0,41.36,31.07
2018,12,7,15,45,570.0,42.5,0.6,15.05,145.0,37.72,27.6
2018,12,7,16,0,502.0,38.0,0.6,14.6,106.0,31.36,21.55
2018,12,7,16,15,358.5,30.0,0.6,14.4,69.5,24.89,14.39
2018,12,7,16,30,215.0,22.0,0.6,14.2,33.0,18.54,0.0
2018,12,7,16,45,107.5,11.0,0.6,14.05,16.5,9.39,0.0
2018,12,7,17,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,8,7,15,90.5,9.0,2.75,8.6,12.5,7.68,0.0
2018,12,8,7,30,181.0,18.0,2.8,8.9,25.0,129.76,0.0
2018,12,8,7,45,308.5,27.5,2.85,9.2,57.5,270.62,180.79
2018,12,8,8,0,436.0,37.0,2.9,9.5,90.0,370.76,302.05
2018,12,8,8,15,512.0,43.0,2.9,9.8,128.0,429.43,357.78
2018,12,8,8,30,588.0,49.0,2.9,10.1,166.0,486.83,408.1
2018,12,8,8,45,636.5,53.5,2.85,10.4,205.0,521.99,438.09
2018,12,8,9,0,685.0,58.0,2.8,10.7,244.0,550.26,461.14
2018,12,8,9,15,721.0,60.5,2.85,11.1,280.0,570.07,476.28
2018,12,8,9,30,757.0,63.0,2.9,11.5,316.0,586.4,487.86
2018,12,8,9,45,786.5,63.0,2.9,11.95,348.0,591.95,490.19
2018,12,8,10,0,816.0,63.0,2.9,12.4,380.0,593.76,489.19
2018,12,8,10,15,831.0,64.5,2.9,12.75,405.5,584.71,479.49
2018,12,8,10,30,846.0,66.0,2.9,13.1,431.0,572.19,466.81
2018,12,8,10,45,855.0,67.5,2.85,13.45,450.0,549.88,446.12
2018,12,8,11,0,864.0,69.0,2.8,13.8,469.0,527.99,425.32
2018,12,8,11,15,869.0,69.5,2.75,14.0,480.5,499.99,399.55
2018,12,8,11,30,874.0,70.0,2.7,14.2,492.0,469.21,371.06
2018,12,8,11,45,875.5,70.5,2.6,14.4,496.5,434.3,338.62
2018,12,8,12,0,877.0,71.0,2.5,14.6,501.0,397.08,303.69
2018,12,8,12,15,874.5,71.0,2.45,14.65,497.5,355.93,265.35
2018,12,8,12,30,872.0,71.0,2.4,14.7,494.0,313.12,225.24
2018,12,8,12,45,864.5,71.5,2.35,14.8,483.5,268.08,183.55
2018,12,8,13,0,857.0,72.0,2.3,14.9,473.0,218.21,139.13
2018,12,8,13,15,848.0,71.0,2.25,14.9,455.5,169.57,98.97
2018,12,8,13,30,839.0,70.0,2.2,14.9,438.0,120.78,65.36
2018,12,8,13,45,825.0,69.0,2.15,14.9,414.0,71.91,44.74
2018,12,8,14,0,811.0,68.0,2.1,14.9,390.0,56.98,45.11
2018,12,8,14,15,791.0,65.5,2.0,14.8,360.0,55.25,43.67
2018,12,8,14,30,771.0,63.0,1.9,14.7,330.0,53.54,42.22
2018,12,8,14,45,741.5,60.5,1.85,14.65,295.0,51.76,40.67
2018,12,8,15,0,712.0,58.0,1.8,14.6,260.0,50.03,39.13
2018,12,8,15,15,668.0,54.0,1.8,14.6,221.5,46.97,36.31
2018,12,8,15,30,624.0,50.0,1.8,14.6,183.0,40.35,30.26
2018,12,8,15,45,522.0,45.5,1.85,13.9,140.5,36.89,26.97
2018,12,8,16,0,420.0,41.0,1.9,13.2,98.0,33.65,23.63
2018,12,8,16,15,287.5,29.5,2.0,12.9,62.0,24.24,13.94
2018,12,8,16,30,155.0,18.0,2.1,12.6,26.0,14.76,0.0
2018,12,8,16,45,77.5,9.0,2.2,12.35,13.0,7.68,0.0
2018,12,8,17,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
