Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,9,7,15,0.0,5.0,2.5,9.3,5.0,0.0,0.0
2018,12,9,7,30,0.0,10.0,2.5,9.3,10.0,8.54,0.0
2018,12,9,7,45,16.5,23.5,2.55,9.3,25.5,36.41,18.6
2018,12,9,8,0,33.0,37.0,2.6,9.3,41.0,62.92,47.38
2018,12,9,8,15,81.5,55.5,2.6,9.35,70.5,128.48,105.44
2018,12,9,8,30,130.0,74.0,2.6,9.4,100.0,181.31,152.35
2018,12,9,8,45,92.5,80.0,2.6,9.45,100.5,157.07,131.8
2018,12,9,9,0,55.0,86.0,2.6,9.5,101.0,122.45,101.76
2018,12,9,9,15,29.0,89.0,2.55,9.6,97.0,104.82,86.05
2018,12,9,9,30,3.0,92.0,2.5,9.7,93.0,81.73,65.46
2018,12,9,9,45,64.5,107.0,2.5,9.8,132.0,141.41,117.89
2018,12,9,10,0,126.0,122.0,2.5,9.9,171.0,202.44,170.07
2018,12,9,10,15,241.5,141.5,2.45,10.0,242.5,297.43,249.53
2018,12,9,10,30,357.0,161.0,2.4,10.1,314.0,374.07,311.23
2018,12,9,10,45,284.5,168.5,2.35,10.25,294.0,327.59,271.09
2018,12,9,11,0,212.0,176.0,2.3,10.4,274.0,284.06,234.03
2018,12,9,11,15,128.0,172.5,2.3,10.45,232.0,221.0,181.26
2018,12,9,11,30,44.0,169.0,2.3,10.5,190.0,166.23,135.46
2018,12,9,11,45,28.0,152.5,2.25,10.55,166.0,141.66,114.83
2018,12,9,12,0,12.0,136.0,2.2,10.6,142.0,117.16,94.29
2018,12,9,12,15,24.5,141.0,2.25,10.65,153.0,125.51,100.98
2018,12,9,12,30,37.0,146.0,2.3,10.7,164.0,130.42,104.52
2018,12,9,12,45,43.5,166.5,2.35,10.8,187.0,144.03,115.42
2018,12,9,13,0,50.0,187.0,2.4,10.9,210.0,155.19,124.25
2018,12,9,13,15,153.0,176.0,2.45,11.0,243.5,153.79,118.45
2018,12,9,13,30,256.0,165.0,2.5,11.1,277.0,139.44,103.79
2018,12,9,13,45,325.0,152.5,2.55,11.15,286.5,114.78,88.26
2018,12,9,14,0,394.0,140.0,2.6,11.2,296.0,96.85,81.33
2018,12,9,14,15,362.0,131.0,2.6,11.25,266.0,91.36,76.56
2018,12,9,14,30,330.0,122.0,2.6,11.3,236.0,88.87,74.41
2018,12,9,14,45,411.0,100.0,2.6,11.35,227.0,72.38,59.7
2018,12,9,15,0,492.0,78.0,2.6,11.4,218.0,59.89,48.48
2018,12,9,15,15,373.5,69.5,2.6,11.4,166.5,51.86,41.17
2018,12,9,15,30,255.0,61.0,2.6,11.4,115.0,45.41,35.19
2018,12,9,15,45,186.5,45.5,2.45,11.1,80.5,34.18,24.88
2018,12,9,16,0,118.0,30.0,2.3,10.8,46.0,22.74,14.33
2018,12,9,16,15,94.5,22.5,2.3,10.65,32.5,17.25,8.42
2018,12,9,16,30,71.0,15.0,2.3,10.5,19.0,11.63,0.0
2018,12,9,16,45,35.5,7.5,2.25,10.3,9.5,6.4,0.0
2018,12,9,17,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,10,7,15,13.5,6.0,1.85,9.95,6.5,0.0,0.0
2018,12,10,7,30,27.0,12.0,1.9,10.1,13.0,27.22,0.0
2018,12,10,7,45,57.5,26.5,1.95,10.25,32.0,79.31,44.69
2018,12,10,8,0,88.0,41.0,2.0,10.4,51.0,131.33,103.77
2018,12,10,8,15,97.5,57.5,2.05,10.7,73.0,143.11,117.1
2018,12,10,8,30,107.0,74.0,2.1,11.0,95.0,166.38,138.17
2018,12,10,8,45,141.0,89.0,2.2,11.25,123.0,202.75,170.09
2018,12,10,9,0,175.0,104.0,2.3,11.5,151.0,251.23,211.22
2018,12,10,9,15,190.5,115.0,2.35,11.85,172.5,268.07,225.05
2018,12,10,9,30,206.0,126.0,2.4,12.2,194.0,283.94,237.74
2018,12,10,9,45,186.5,142.5,2.45,12.55,208.5,270.52,225.55
2018,12,10,10,0,167.0,159.0,2.5,12.9,223.0,269.07,223.12
2018,12,10,10,15,227.0,159.0,2.4,13.2,252.5,307.77,254.32
2018,12,10,10,30,287.0,159.0,2.3,13.5,282.0,331.84,272.83
2018,12,10,10,45,429.5,143.0,2.25,13.75,336.0,392.17,320.09
2018,12,10,11,0,572.0,127.0,2.2,14.0,390.0,437.92,353.73
2018,12,10,11,15,627.0,118.0,2.15,14.15,413.0,432.5,346.25
2018,12,10,11,30,682.0,109.0,2.1,14.3,436.0,421.55,333.95
2018,12,10,11,45,768.0,92.0,2.0,14.5,463.5,411.24,320.71
2018,12,10,12,0,854.0,75.0,1.9,14.7,491.0,392.13,299.18
2018,12,10,12,15,855.0,74.5,1.9,14.75,489.0,351.88,261.85
2018,12,10,12,30,856.0,74.0,1.9,14.8,487.0,309.74,222.55
2018,12,10,12,45,853.5,72.5,1.95,14.9,477.0,264.18,180.6
2018,12,10,13,0,851.0,71.0,2.0,15.0,467.0,217.45,138.68
2018,12,10,13,15,589.5,97.5,2.1,15.0,367.0,152.95,96.53
2018,12,10,13,30,328.0,124.0,2.2,15.0,267.0,114.85,79.06
2018,12,10,13,45,267.5,107.0,2.25,15.05,219.5,79.43,57.96
2018,12,10,14,0,207.0,90.0,2.3,15.1,172.0,66.5,53.48
2018,12,10,14,15,409.0,80.5,2.3,15.0,227.0,57.53,45.64
2018,12,10,14,30,611.0,71.0,2.3,14.9,282.0,53.52,42.16
2018,12,10,14,45,651.5,63.0,2.25,14.8,266.5,48.66,37.89
2018,12,10,15,0,692.0,55.0,2.2,14.7,251.0,47.36,36.72
2018,12,10,15,15,679.5,50.0,2.2,14.7,219.0,43.61,33.31
2018,12,10,15,30,667.0,45.0,2.2,14.7,187.0,39.79,29.74
2018,12,10,15,45,600.5,40.0,2.1,13.95,147.5,35.61,25.83
2018,12,10,16,0,534.0,35.0,2.0,13.2,108.0,31.49,21.76
2018,12,10,16,15,394.5,28.0,2.1,12.9,71.5,23.2,13.12
2018,12,10,16,30,255.0,21.0,2.2,12.6,35.0,17.65,0.0
2018,12,10,16,45,127.5,10.5,2.25,12.3,17.5,8.96,0.0
2018,12,10,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,11,7,15,109.0,8.5,1.65,9.5,12.0,0.0,0.0
2018,12,11,7,30,218.0,17.0,1.6,9.8,24.0,151.3,0.0
2018,12,11,7,45,358.0,24.0,1.55,10.1,56.0,293.97,167.75
2018,12,11,8,0,498.0,31.0,1.5,10.4,88.0,393.89,314.02
2018,12,11,8,15,572.0,36.5,1.55,10.85,127.0,452.4,370.52
2018,12,11,8,30,646.0,42.0,1.6,11.3,166.0,509.02,419.37
2018,12,11,8,45,690.5,45.5,1.65,11.7,204.5,541.35,446.79
2018,12,11,9,0,735.0,49.0,1.7,12.1,243.0,570.82,470.4
2018,12,11,9,15,739.5,55.0,1.75,12.5,274.0,573.87,472.13
2018,12,11,9,30,744.0,61.0,1.8,12.9,305.0,573.94,470.99
2018,12,11,9,45,762.0,64.0,1.85,13.25,335.0,576.11,471.17
2018,12,11,10,0,780.0,67.0,1.9,13.6,365.0,574.93,468.32
2018,12,11,10,15,815.0,65.0,1.95,13.85,395.0,574.76,466.24
2018,12,11,10,30,850.0,63.0,2.0,14.1,425.0,566.79,457.83
2018,12,11,10,45,858.0,64.0,2.05,14.35,443.5,547.24,440.0
2018,12,11,11,0,866.0,65.0,2.1,14.6,462.0,524.61,419.42
2018,12,11,11,15,870.5,66.0,2.15,14.75,473.5,497.21,394.79
2018,12,11,11,30,875.0,67.0,2.2,14.9,485.0,467.04,367.38
2018,12,11,11,45,875.5,67.0,2.3,15.05,489.0,431.56,335.28
2018,12,11,12,0,876.0,67.0,2.4,15.2,493.0,393.87,300.62
2018,12,11,12,15,874.5,67.0,2.5,15.25,490.0,353.45,263.16
2018,12,11,12,30,873.0,67.0,2.6,15.3,487.0,311.29,223.72
2018,12,11,12,45,869.5,65.0,2.65,15.35,476.5,265.35,181.25
2018,12,11,13,0,866.0,63.0,2.7,15.4,466.0,218.31,138.91
2018,12,11,13,15,755.0,84.5,2.75,15.35,426.5,170.1,103.38
2018,12,11,13,30,644.0,106.0,2.8,15.3,387.0,129.65,79.46
2018,12,11,13,45,615.5,104.5,2.85,15.3,361.0,89.08,60.71
2018,12,11,14,0,587.0,103.0,2.9,15.3,335.0,75.23,61.12
2018,12,11,14,15,619.5,89.0,2.8,15.15,317.5,66.14,53.22
2018,12,11,14,30,652.0,75.0,2.7,15.0,300.0,56.91,45.14
2018,12,11,14,45,683.0,63.5,2.6,14.9,277.0,53.71,42.35
2018,12,11,15,0,714.0,52.0,2.5,14.8,254.0,45.04,34.65
2018,12,11,15,15,653.5,50.0,2.5,14.8,214.5,43.42,33.13
2018,12,11,15,30,593.0,48.0,2.5,14.8,175.0,38.55,28.63
2018,12,11,15,45,471.5,45.5,2.3,13.95,133.0,36.63,26.72
2018,12,11,16,0,350.0,43.0,2.1,13.1,91.0,35.12,24.92
2018,12,11,16,15,234.0,32.0,2.25,12.85,59.0,24.83,14.46
2018,12,11,16,30,118.0,21.0,2.4,12.6,27.0,16.32,0.0
2018,12,11,16,45,59.0,10.5,2.55,12.35,13.5,8.96,0.0
2018,12,11,17,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,12,7,15,67.0,7.5,3.35,9.95,9.5,0.0,0.0
2018,12,12,7,30,134.0,15.0,3.5,10.1,19.0,96.71,0.0
2018,12,12,7,45,209.0,26.0,3.65,10.25,44.0,199.16,105.19
2018,12,12,8,0,284.0,37.0,3.8,10.4,69.0,268.72,215.91
2018,12,12,8,15,407.0,43.5,3.8,10.55,110.0,358.14,298.44
2018,12,12,8,30,530.0,50.0,3.8,10.7,151.0,446.94,375.6
2018,12,12,8,45,574.5,54.5,3.8,10.9,186.5,479.57,404.4
2018,12,12,9,0,619.0,59.0,3.8,11.1,222.0,509.84,429.9
2018,12,12,9,15,533.5,80.0,3.75,11.4,234.5,471.26,397.08
2018,12,12,9,30,448.0,101.0,3.7,11.7,247.0,425.13,357.8
2018,12,12,9,45,577.5,90.5,3.65,12.05,298.0,491.92,411.72
2018,12,12,10,0,707.0,80.0,3.6,12.4,349.0,546.69,453.98
2018,12,12,10,15,775.5,73.0,3.6,12.75,386.5,560.05,462.25
2018,12,12,10,30,844.0,66.0,3.6,13.1,424.0,570.29,467.6
2018,12,12,10,45,873.0,63.0,3.6,13.4,448.0,554.37,451.97
2018,12,12,11,0,902.0,60.0,3.6,13.7,472.0,537.96,435.47
2018,12,12,11,15,908.0,60.0,3.6,13.95,484.0,509.32,408.93
2018,12,12,11,30,914.0,60.0,3.6,14.2,496.0,477.77,379.51
2018,12,12,11,45,917.5,59.5,3.65,14.45,501.0,441.83,346.05
2018,12,12,12,0,921.0,59.0,3.7,14.7,506.0,403.38,309.8
2018,12,12,12,15,918.0,60.0,3.7,14.8,503.5,361.8,270.57
2018,12,12,12,30,915.0,61.0,3.7,14.9,501.0,318.44,229.45
2018,12,12,12,45,839.5,73.5,3.7,15.05,471.0,263.12,181.36
2018,12,12,13,0,764.0,86.0,3.7,15.2,441.0,215.32,141.27
2018,12,12,13,15,729.0,89.0,3.65,15.25,417.5,166.62,101.81
2018,12,12,13,30,694.0,92.0,3.6,15.3,394.0,124.03,72.81
2018,12,12,13,45,655.0,94.0,3.5,15.35,367.0,83.32,54.87
2018,12,12,14,0,616.0,96.0,3.4,15.4,340.0,70.35,56.81
2018,12,12,14,15,633.0,84.5,3.2,15.3,318.5,62.94,50.37
2018,12,12,14,30,650.0,73.0,3.0,15.2,297.0,55.41,43.78
2018,12,12,14,45,681.0,62.0,2.8,15.1,275.0,52.45,41.2
2018,12,12,15,0,712.0,51.0,2.6,15.0,253.0,44.2,33.87
2018,12,12,15,15,651.5,51.5,2.6,15.0,215.5,44.69,34.22
2018,12,12,15,30,591.0,52.0,2.6,15.0,178.0,41.77,31.45
2018,12,12,15,45,518.0,45.0,2.4,14.1,138.5,36.44,26.54
2018,12,12,16,0,445.0,38.0,2.2,13.2,99.0,31.11,21.44
2018,12,12,16,15,325.5,30.0,2.25,12.9,66.0,24.77,14.45
2018,12,12,16,30,206.0,22.0,2.3,12.6,33.0,18.48,0.0
2018,12,12,16,45,103.0,11.0,2.35,12.25,16.5,9.39,0.0
2018,12,12,17,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,13,7,15,103.0,8.0,2.75,8.8,11.0,0.0,0.0
2018,12,13,7,30,206.0,16.0,2.8,9.1,22.0,142.39,0.0
2018,12,13,7,45,347.5,23.5,2.9,9.45,53.0,283.4,138.78
2018,12,13,8,0,489.0,31.0,3.0,9.8,84.0,386.27,308.97
2018,12,13,8,15,566.5,36.0,3.1,10.15,123.0,446.88,370.18
2018,12,13,8,30,644.0,41.0,3.2,10.5,162.0,505.25,422.2
2018,12,13,8,45,691.5,44.0,3.25,10.8,201.0,539.01,451.87
2018,12,13,9,0,739.0,47.0,3.3,11.1,240.0,569.9,477.55
2018,12,13,9,15,770.0,50.0,3.4,11.5,276.5,586.78,490.68
2018,12,13,9,30,801.0,53.0,3.5,11.9,313.0,600.35,500.33
2018,12,13,9,45,821.5,55.0,3.55,12.3,344.5,597.37,496.32
2018,12,13,10,0,842.0,57.0,3.6,12.7,376.0,596.34,493.29
2018,12,13,10,15,857.0,58.5,3.6,13.05,402.0,587.86,483.98
2018,12,13,10,30,872.0,60.0,3.6,13.4,428.0,575.93,471.65
2018,12,13,10,45,881.5,61.0,3.65,13.7,447.5,556.91,453.63
2018,12,13,11,0,891.0,62.0,3.7,14.0,467.0,534.64,432.66
2018,12,13,11,15,896.5,62.5,3.7,14.25,479.5,506.68,406.71
2018,12,13,11,30,902.0,63.0,3.7,14.5,492.0,475.83,377.9
2018,12,13,11,45,904.5,63.0,3.65,14.7,497.0,440.44,344.86
2018,12,13,12,0,907.0,63.0,3.6,14.9,502.0,402.61,309.18
2018,12,13,12,15,905.0,63.5,3.6,15.0,499.5,361.44,270.41
2018,12,13,12,30,903.0,64.0,3.6,15.1,497.0,318.47,229.72
2018,12,13,12,45,896.5,64.0,3.6,15.25,486.5,272.36,186.67
2018,12,13,13,0,890.0,64.0,3.6,15.4,476.0,225.25,143.96
2018,12,13,13,15,881.0,63.5,3.5,15.4,459.0,176.61,103.26
2018,12,13,13,30,872.0,63.0,3.4,15.4,442.0,127.64,68.89
2018,12,13,13,45,858.0,62.0,3.35,15.45,418.0,78.02,46.68
2018,12,13,14,0,844.0,61.0,3.3,15.5,394.0,58.09,45.98
2018,12,13,14,15,824.5,59.5,3.2,15.4,364.5,50.97,39.77
2018,12,13,14,30,805.0,58.0,3.1,15.3,335.0,49.92,38.9
2018,12,13,14,45,775.5,55.0,2.95,15.2,299.5,47.61,36.89
2018,12,13,15,0,746.0,52.0,2.8,15.1,264.0,45.31,34.84
2018,12,13,15,15,703.5,49.5,2.8,15.1,226.0,43.36,33.02
2018,12,13,15,30,661.0,47.0,2.8,15.1,188.0,41.5,31.2
2018,12,13,15,45,592.0,42.0,2.6,14.2,148.5,37.36,27.34
2018,12,13,16,0,523.0,37.0,2.4,13.3,109.0,30.55,20.95
2018,12,13,16,15,384.5,29.0,2.45,12.95,72.0,24.03,13.89
2018,12,13,16,30,246.0,21.0,2.5,12.6,35.0,17.6,0.0
2018,12,13,16,45,123.0,10.5,2.55,12.2,17.5,8.96,0.0
2018,12,13,17,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,14,7,15,2.5,1.0,3.65,12.9,1.0,0.0,0.0
2018,12,14,7,30,5.0,2.0,3.8,13.1,2.0,4.83,0.0
2018,12,14,7,45,2.5,3.5,4.0,13.35,3.5,4.54,0.0
2018,12,14,8,0,0.0,5.0,4.2,13.6,5.0,4.1,0.0
2018,12,14,8,15,0.0,5.5,4.35,13.8,5.5,4.51,0.0
2018,12,14,8,30,0.0,6.0,4.5,14.0,6.0,4.92,0.0
2018,12,14,8,45,0.0,8.0,4.7,14.2,8.0,6.57,0.0
2018,12,14,9,0,0.0,10.0,4.9,14.4,10.0,8.22,1.4
2018,12,14,9,15,0.0,18.5,5.0,14.5,18.5,15.23,7.45
2018,12,14,9,30,0.0,27.0,5.1,14.6,27.0,22.26,13.48
2018,12,14,9,45,71.0,58.5,5.15,14.7,85.5,103.72,84.53
2018,12,14,10,0,142.0,90.0,5.2,14.8,144.0,188.17,156.39
2018,12,14,10,15,352.0,104.5,5.2,14.85,250.0,336.62,280.81
2018,12,14,10,30,562.0,119.0,5.2,14.9,356.0,466.07,384.84
2018,12,14,10,45,681.0,99.0,5.25,14.95,399.0,492.02,403.72
2018,12,14,11,0,800.0,79.0,5.3,15.0,442.0,508.25,414.08
2018,12,14,11,15,806.5,79.0,5.3,15.05,453.5,482.13,389.73
2018,12,14,11,30,813.0,79.0,5.3,15.1,465.0,453.27,362.76
2018,12,14,11,45,585.5,105.5,5.35,15.1,385.0,349.39,277.64
2018,12,14,12,0,358.0,132.0,5.4,15.1,305.0,256.17,202.13
2018,12,14,12,15,180.0,132.0,5.35,15.1,219.0,174.02,136.24
2018,12,14,12,30,2.0,132.0,5.3,15.1,133.0,109.04,86.3
2018,12,14,12,45,17.0,144.5,5.25,15.1,152.5,121.67,96.36
2018,12,14,13,0,32.0,157.0,5.2,15.1,172.0,130.88,103.35
2018,12,14,13,15,26.5,140.0,5.1,15.0,152.0,114.25,89.77
2018,12,14,13,30,21.0,123.0,5.0,14.9,132.0,98.66,77.2
2018,12,14,13,45,25.0,110.5,4.9,14.8,120.5,87.47,68.29
2018,12,14,14,0,29.0,98.0,4.8,14.7,109.0,77.61,63.4
2018,12,14,14,15,30.5,100.0,4.65,14.65,111.0,78.64,64.41
2018,12,14,14,30,32.0,102.0,4.5,14.6,113.0,79.48,65.22
2018,12,14,14,45,19.0,76.0,4.35,14.5,82.5,61.05,48.93
2018,12,14,15,0,6.0,50.0,4.2,14.4,52.0,41.41,31.44
2018,12,14,15,15,3.0,39.0,4.2,14.4,40.0,32.23,23.19
2018,12,14,15,30,0.0,28.0,4.2,14.4,28.0,23.08,14.92
2018,12,14,15,45,0.0,20.5,3.85,14.2,20.5,16.88,9.27
2018,12,14,16,0,0.0,13.0,3.5,14.0,13.0,10.68,3.64
2018,12,14,16,15,0.0,8.5,3.4,13.95,8.5,6.98,0.01
2018,12,14,16,30,0.0,4.0,3.3,13.9,4.0,3.28,0.0
2018,12,14,16,45,0.0,2.0,3.2,13.85,2.0,1.71,0.0
2018,12,14,17,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,15,7,15,12.0,2.0,2.65,12.9,2.5,0.0,0.0
2018,12,15,7,30,24.0,4.0,2.7,13.0,5.0,18.36,0.0
2018,12,15,7,45,12.0,5.5,2.75,13.15,6.0,13.34,0.0
2018,12,15,8,0,0.0,7.0,2.8,13.3,7.0,5.74,0.0
2018,12,15,8,15,0.0,11.5,2.85,13.4,11.5,9.45,2.28
2018,12,15,8,30,0.0,16.0,2.9,13.5,16.0,13.16,5.56
2018,12,15,8,45,0.0,23.0,2.95,13.65,23.0,18.94,10.61
2018,12,15,9,0,0.0,30.0,3.0,13.8,30.0,24.74,15.65
2018,12,15,9,15,0.0,37.0,2.95,14.0,37.0,30.54,20.66
2018,12,15,9,30,0.0,44.0,2.9,14.2,44.0,36.36,25.64
2018,12,15,9,45,7.5,79.5,2.85,14.35,82.5,71.73,55.95
2018,12,15,10,0,15.0,115.0,2.8,14.5,121.0,109.37,87.73
2018,12,15,10,15,15.0,123.5,2.8,14.7,129.5,115.89,92.93
2018,12,15,10,30,15.0,132.0,2.8,14.9,138.0,122.33,98.06
2018,12,15,10,45,42.5,148.0,2.75,15.1,167.0,157.29,127.14
2018,12,15,11,0,70.0,164.0,2.7,15.3,196.0,183.36,148.29
2018,12,15,11,15,107.5,185.5,2.65,15.4,236.0,224.1,180.97
2018,12,15,11,30,145.0,207.0,2.6,15.5,276.0,252.67,202.99
2018,12,15,11,45,156.5,209.5,2.6,15.6,284.5,249.54,199.26
2018,12,15,12,0,168.0,212.0,2.6,15.7,293.0,245.01,194.29
2018,12,15,12,15,108.5,195.5,2.6,15.75,247.5,200.4,158.35
2018,12,15,12,30,49.0,179.0,2.6,15.8,202.0,160.06,126.5
2018,12,15,12,45,25.5,157.5,2.55,15.9,169.5,133.44,105.2
2018,12,15,13,0,2.0,136.0,2.5,16.0,137.0,110.68,87.3
2018,12,15,13,15,1.0,122.5,2.45,16.0,123.0,99.47,78.13
2018,12,15,13,30,0.0,109.0,2.4,16.0,109.0,88.57,69.17
2018,12,15,13,45,0.0,89.0,2.3,16.0,89.0,73.07,56.28
2018,12,15,14,0,0.0,69.0,2.2,16.0,69.0,57.2,45.11
2018,12,15,14,15,11.5,74.5,2.25,15.95,78.5,61.71,49.16
2018,12,15,14,30,23.0,80.0,2.3,15.9,88.0,64.3,51.51
2018,12,15,14,45,22.5,72.0,2.3,15.8,79.0,58.23,46.19
2018,12,15,15,0,22.0,64.0,2.3,15.7,70.0,52.08,40.75
2018,12,15,15,15,11.0,44.5,2.3,15.7,47.5,37.16,27.45
2018,12,15,15,30,0.0,25.0,2.3,15.7,25.0,20.6,12.64
2018,12,15,15,45,0.0,20.5,2.3,15.15,20.5,16.88,9.24
2018,12,15,16,0,0.0,16.0,2.3,14.6,16.0,13.16,5.78
2018,12,15,16,15,0.0,11.0,2.35,14.4,11.0,9.04,1.7
2018,12,15,16,30,0.0,6.0,2.4,14.2,6.0,4.92,0.0
2018,12,15,16,45,0.0,3.0,2.45,13.95,3.0,2.56,0.0
2018,12,15,17,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,12,16,7,15,16.5,3.0,3.95,14.4,3.5,0.0,0.0
2018,12,16,7,30,33.0,6.0,4.0,14.4,7.0,25.64,0.0
2018,12,16,7,45,16.5,8.5,4.05,14.45,9.0,20.08,1.08
2018,12,16,8,0,0.0,11.0,4.1,14.5,11.0,9.04,1.51
2018,12,16,8,15,0.0,14.5,4.2,14.55,14.5,11.92,4.29
2018,12,16,8,30,0.0,18.0,4.3,14.6,18.0,14.81,6.9
2018,12,16,8,45,0.0,30.0,4.4,14.65,30.0,24.74,15.48
2018,12,16,9,0,0.0,42.0,4.5,14.7,42.0,34.7,24.08
2018,12,16,9,15,0.0,45.0,4.5,14.8,45.0,37.19,26.25
2018,12,16,9,30,0.0,48.0,4.5,14.9,48.0,39.69,28.38
2018,12,16,9,45,0.0,44.5,4.55,14.95,44.5,36.78,25.87
2018,12,16,10,0,0.0,41.0,4.6,15.0,41.0,33.88,23.36
2018,12,16,10,15,0.0,52.0,4.65,15.05,52.0,43.03,31.12
2018,12,16,10,30,0.0,63.0,4.7,15.1,63.0,52.2,38.85
2018,12,16,10,45,0.0,47.5,4.8,15.1,47.5,39.3,27.85
2018,12,16,11,0,0.0,32.0,4.9,15.1,32.0,26.44,16.89
2018,12,16,11,15,0.0,31.0,4.85,15.15,31.0,25.61,16.17
2018,12,16,11,30,0.0,30.0,4.8,15.2,30.0,24.79,15.45
2018,12,16,11,45,0.0,32.0,4.8,15.2,32.0,26.45,16.85
2018,12,16,12,0,0.0,34.0,4.8,15.2,34.0,28.11,18.25
2018,12,16,12,15,0.0,33.0,4.7,15.2,33.0,27.28,17.55
2018,12,16,12,30,0.0,32.0,4.6,15.2,32.0,26.45,16.85
2018,12,16,12,45,0.0,32.5,4.55,15.2,32.5,26.86,17.21
2018,12,16,13,0,0.0,33.0,4.5,15.2,33.0,27.27,17.58
2018,12,16,13,15,0.0,31.5,4.5,15.2,31.5,26.02,16.54
2018,12,16,13,30,0.0,30.0,4.5,15.2,30.0,24.77,15.49
2018,12,16,13,45,0.0,24.5,4.5,15.25,24.5,20.22,11.62
2018,12,16,14,0,0.0,19.0,4.5,15.3,19.0,15.66,8.33
2018,12,16,14,15,0.0,19.0,4.45,15.25,19.0,15.66,8.35
2018,12,16,14,30,0.0,19.0,4.4,15.2,19.0,15.65,8.36
2018,12,16,14,45,0.0,22.5,4.35,15.2,22.5,18.54,10.95
2018,12,16,15,0,0.0,26.0,4.3,15.2,26.0,21.43,13.53
2018,12,16,15,15,0.0,25.0,4.3,15.2,25.0,20.6,12.75
2018,12,16,15,30,0.0,24.0,4.3,15.2,24.0,19.77,11.93
2018,12,16,15,45,0.0,19.5,4.1,15.0,19.5,16.05,8.51
2018,12,16,16,0,0.0,15.0,3.9,14.8,15.0,12.33,5.05
2018,12,16,16,15,0.0,10.5,3.8,14.8,10.5,8.62,1.37
2018,12,16,16,30,0.0,6.0,3.7,14.8,6.0,4.92,0.0
2018,12,16,16,45,0.0,3.0,3.65,14.75,3.0,2.56,0.0
2018,12,16,17,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,17,7,15,78.5,6.5,1.8,11.0,8.0,0.0,0.0
2018,12,17,7,30,157.0,13.0,1.7,11.3,16.0,108.57,0.0
2018,12,17,7,45,207.0,19.0,1.6,11.6,33.5,184.46,43.71
2018,12,17,8,0,257.0,25.0,1.5,11.9,51.0,236.56,183.42
2018,12,17,8,15,178.5,37.5,1.5,12.25,59.5,193.56,157.75
2018,12,17,8,30,100.0,50.0,1.5,12.6,68.0,139.25,113.96
2018,12,17,8,45,160.0,64.5,1.55,12.9,101.5,194.45,162.13
2018,12,17,9,0,220.0,79.0,1.6,13.2,135.0,248.2,207.8
2018,12,17,9,15,341.5,84.5,1.55,13.45,186.0,344.23,287.18
2018,12,17,9,30,463.0,90.0,1.5,13.7,237.0,421.73,348.97
2018,12,17,9,45,533.5,90.5,1.5,13.9,276.5,463.9,380.96
2018,12,17,10,0,604.0,91.0,1.5,14.1,316.0,495.71,404.3
2018,12,17,10,15,721.0,76.5,1.55,14.25,364.0,531.82,431.12
2018,12,17,10,30,838.0,62.0,1.6,14.4,412.0,559.64,450.56
2018,12,17,10,45,849.5,63.0,1.6,14.55,432.0,542.92,434.73
2018,12,17,11,0,861.0,64.0,1.6,14.7,452.0,522.95,416.35
2018,12,17,11,15,866.5,64.5,1.65,14.8,464.0,496.27,392.68
2018,12,17,11,30,872.0,65.0,1.7,14.9,476.0,466.78,366.2
2018,12,17,11,45,709.5,102.5,1.7,15.0,439.5,399.73,311.39
2018,12,17,12,0,547.0,140.0,1.7,15.1,403.0,335.29,259.43
2018,12,17,12,15,375.5,162.5,1.75,15.15,342.5,268.91,207.24
2018,12,17,12,30,204.0,185.0,1.8,15.2,282.0,211.19,163.43
2018,12,17,12,45,131.0,176.5,1.8,15.2,238.5,173.85,134.54
2018,12,17,13,0,58.0,168.0,1.8,15.2,195.0,144.12,112.67
2018,12,17,13,15,50.0,164.0,1.8,15.1,186.5,134.63,105.29
2018,12,17,13,30,42.0,160.0,1.8,15.0,178.0,125.81,98.73
2018,12,17,13,45,63.0,156.0,1.8,14.9,181.5,118.69,93.41
2018,12,17,14,0,84.0,152.0,1.8,14.8,185.0,112.75,94.03
2018,12,17,14,15,114.0,125.5,1.75,14.7,167.0,92.88,76.81
2018,12,17,14,30,144.0,99.0,1.7,14.6,149.0,72.15,58.68
2018,12,17,14,45,139.5,98.0,1.7,14.5,142.5,74.78,61.09
2018,12,17,15,0,135.0,97.0,1.7,14.4,136.0,73.45,59.91
2018,12,17,15,15,67.5,81.5,1.7,14.4,101.0,62.22,49.86
2018,12,17,15,30,0.0,66.0,1.7,14.4,66.0,52.79,41.3
2018,12,17,15,45,33.5,55.5,1.55,13.85,60.0,44.13,33.38
2018,12,17,16,0,67.0,45.0,1.4,13.3,54.0,35.41,25.24
2018,12,17,16,15,72.0,33.5,1.4,13.1,40.0,26.57,16.21
2018,12,17,16,30,77.0,22.0,1.4,12.9,26.0,17.3,0.0
2018,12,17,16,45,63.5,14.0,1.45,12.75,15.0,11.95,0.0
2018,12,17,17,0,50.0,6.0,1.5,12.6,4.0,0.0,0.0
2018,12,17,17,15,25.0,3.0,1.5,12.55,2.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,7,15,25.0,4.0,2.0,11.5,4.5,0.0,0.0
2018,12,18,7,30,50.0,8.0,2.0,11.8,9.0,37.83,0.0
2018,12,18,7,45,25.0,18.5,1.95,12.1,19.0,42.67,2.52
2018,12,18,8,0,0.0,29.0,1.9,12.4,29.0,26.47,15.28
2018,12,18,8,15,3.0,45.5,1.95,12.65,46.0,45.95,32.9
2018,12,18,8,30,6.0,62.0,2.0,12.9,63.0,64.16,48.97
2018,12,18,8,45,11.0,73.5,2.05,13.1,76.0,76.52,60.01
2018,12,18,9,0,16.0,85.0,2.1,13.3,89.0,89.11,71.05
2018,12,18,9,15,20.5,98.0,2.1,13.45,104.0,111.74,90.39
2018,12,18,9,30,25.0,111.0,2.1,13.6,119.0,125.78,102.22
2018,12,18,9,45,150.5,123.5,2.1,13.75,179.0,226.72,188.52
2018,12,18,10,0,276.0,136.0,2.1,13.9,239.0,323.39,268.0
2018,12,18,10,15,322.5,140.0,2.05,14.1,268.5,345.49,284.6
2018,12,18,10,30,369.0,144.0,2.0,14.3,298.0,376.34,307.78
2018,12,18,10,45,265.5,167.0,1.95,14.45,280.5,317.52,258.47
2018,12,18,11,0,162.0,190.0,1.9,14.6,263.0,265.1,214.76
2018,12,18,11,15,235.0,188.5,1.85,14.75,297.5,297.39,239.8
2018,12,18,11,30,308.0,187.0,1.8,14.9,332.0,315.69,252.37
2018,12,18,11,45,458.0,155.5,1.75,15.0,374.0,339.73,267.91
2018,12,18,12,0,608.0,124.0,1.7,15.1,416.0,348.88,269.6
2018,12,18,12,15,393.5,138.5,1.7,15.2,327.0,255.44,196.09
2018,12,18,12,30,179.0,153.0,1.7,15.3,238.0,180.44,139.23
2018,12,18,12,45,100.0,157.5,1.7,15.4,205.0,152.34,118.05
2018,12,18,13,0,21.0,162.0,1.7,15.5,172.0,134.04,105.85
2018,12,18,13,15,15.0,137.5,1.75,15.5,144.5,112.76,88.61
2018,12,18,13,30,9.0,113.0,1.8,15.5,117.0,92.42,72.12
2018,12,18,13,45,4.5,93.0,1.8,15.55,95.0,76.28,58.97
2018,12,18,14,0,0.0,73.0,1.8,15.6,73.0,60.55,48.13
2018,12,18,14,15,96.0,70.5,1.8,15.5,103.5,56.02,44.22
2018,12,18,14,30,192.0,68.0,1.8,15.4,134.0,47.86,37.06
2018,12,18,14,45,96.0,62.0,1.8,15.35,95.0,46.71,36.08
2018,12,18,15,0,0.0,56.0,1.8,15.3,56.0,46.37,35.76
2018,12,18,15,15,47.5,45.5,1.8,15.3,56.0,36.97,27.35
2018,12,18,15,30,95.0,35.0,1.8,15.3,56.0,27.59,18.9
2018,12,18,15,45,132.5,31.5,1.6,14.7,54.0,23.64,15.26
2018,12,18,16,0,170.0,28.0,1.4,14.1,52.0,21.44,13.05
2018,12,18,16,15,123.0,19.5,1.45,13.85,34.0,15.05,6.75
2018,12,18,16,30,76.0,11.0,1.5,13.6,16.0,8.56,0.0
2018,12,18,16,45,59.0,8.0,1.55,13.35,10.0,6.83,0.0
2018,12,18,17,0,42.0,5.0,1.6,13.1,4.0,0.0,0.0
2018,12,18,17,15,21.0,2.5,1.6,13.05,2.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
