Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,7,15,27.0,4.0,1.15,11.95,4.5,0.0,0.0
2018,12,19,7,30,54.0,8.0,1.1,12.2,9.0,40.28,0.0
2018,12,19,7,45,116.5,19.0,1.1,12.4,28.5,122.47,7.77
2018,12,19,8,0,179.0,30.0,1.1,12.6,48.0,189.2,143.76
2018,12,19,8,15,118.5,47.5,1.15,12.85,61.5,155.87,125.34
2018,12,19,8,30,58.0,65.0,1.2,13.1,75.0,122.99,99.11
2018,12,19,8,45,72.0,80.5,1.3,13.4,96.5,147.19,120.49
2018,12,19,9,0,86.0,96.0,1.4,13.7,118.0,170.66,140.64
2018,12,19,9,15,188.5,105.0,1.45,14.0,162.0,255.41,212.34
2018,12,19,9,30,291.0,114.0,1.5,14.3,206.0,325.44,269.85
2018,12,19,9,45,324.5,122.5,1.6,14.6,235.0,348.06,287.28
2018,12,19,10,0,358.0,131.0,1.7,14.9,264.0,381.52,312.88
2018,12,19,10,15,374.0,140.0,1.75,15.1,287.5,388.83,317.32
2018,12,19,10,30,390.0,149.0,1.8,15.3,311.0,393.8,319.8
2018,12,19,10,45,374.0,158.5,1.85,15.5,320.0,379.16,306.54
2018,12,19,11,0,358.0,168.0,1.9,15.7,329.0,354.48,285.5
2018,12,19,11,15,352.0,175.5,1.9,15.85,337.5,342.59,274.35
2018,12,19,11,30,346.0,183.0,1.9,16.0,346.0,329.73,262.25
2018,12,19,11,45,269.5,191.0,1.85,16.1,319.0,287.03,227.07
2018,12,19,12,0,193.0,199.0,1.8,16.2,292.0,244.82,192.88
2018,12,19,12,15,115.5,181.5,1.8,16.25,237.0,192.42,151.19
2018,12,19,12,30,38.0,164.0,1.8,16.3,182.0,145.66,114.66
2018,12,19,12,45,19.0,140.0,1.75,16.35,149.0,118.85,93.16
2018,12,19,13,0,0.0,116.0,1.7,16.4,116.0,94.95,74.17
2018,12,19,13,15,0.0,117.5,1.65,16.4,117.5,95.6,74.8
2018,12,19,13,30,0.0,119.0,1.6,16.4,119.0,96.06,75.26
2018,12,19,13,45,0.0,106.0,1.55,16.4,106.0,85.77,66.77
2018,12,19,14,0,0.0,93.0,1.5,16.4,93.0,75.74,61.27
2018,12,19,14,15,97.0,82.0,1.4,16.3,115.5,64.15,51.22
2018,12,19,14,30,194.0,71.0,1.3,16.2,138.0,49.9,38.74
2018,12,19,14,45,249.0,66.5,1.25,16.1,143.5,47.83,36.97
2018,12,19,15,0,304.0,62.0,1.2,16.0,149.0,45.62,35.01
2018,12,19,15,15,388.0,52.5,1.2,16.0,147.5,39.85,29.84
2018,12,19,15,30,472.0,43.0,1.2,16.0,146.0,33.75,24.29
2018,12,19,15,45,451.5,42.0,1.1,15.45,124.0,33.51,23.89
2018,12,19,16,0,431.0,41.0,1.0,14.9,102.0,33.51,23.48
2018,12,19,16,15,367.5,33.0,1.0,14.75,72.5,27.41,16.93
2018,12,19,16,30,304.0,25.0,1.0,14.6,43.0,21.27,0.41
2018,12,19,16,45,179.0,16.0,1.0,14.4,24.0,13.66,0.0
2018,12,19,17,0,54.0,7.0,1.0,14.2,5.0,0.0,0.0
2018,12,19,17,15,27.0,3.5,1.0,14.05,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,20,7,15,0.0,1.0,2.6,9.85,1.0,0.0,0.0
2018,12,20,7,30,0.0,2.0,2.6,9.9,2.0,1.71,0.0
2018,12,20,7,45,10.5,11.5,2.6,9.95,12.5,16.35,0.0
2018,12,20,8,0,21.0,21.0,2.6,10.0,23.0,41.25,27.34
2018,12,20,8,15,51.5,40.0,2.55,10.1,48.0,86.47,68.31
2018,12,20,8,30,82.0,59.0,2.5,10.2,73.0,129.39,106.52
2018,12,20,8,45,103.5,77.5,2.45,10.25,100.0,163.79,136.92
2018,12,20,9,0,125.0,96.0,2.4,10.3,127.0,196.64,165.49
2018,12,20,9,15,109.0,111.0,2.35,10.5,141.0,198.76,166.86
2018,12,20,9,30,93.0,126.0,2.3,10.7,155.0,200.33,167.57
2018,12,20,9,45,68.5,136.0,2.2,10.85,158.5,178.57,148.48
2018,12,20,10,0,44.0,146.0,2.1,11.0,162.0,169.23,139.8
2018,12,20,10,15,36.5,151.5,2.0,11.1,165.5,165.9,136.54
2018,12,20,10,30,29.0,157.0,1.9,11.2,169.0,163.09,133.72
2018,12,20,10,45,18.5,152.0,1.8,11.3,160.0,141.56,115.25
2018,12,20,11,0,8.0,147.0,1.7,11.4,151.0,129.63,104.96
2018,12,20,11,15,24.5,167.5,1.7,11.5,179.0,154.63,125.75
2018,12,20,11,30,41.0,188.0,1.7,11.6,207.0,183.16,149.02
2018,12,20,11,45,29.0,179.5,1.7,11.7,193.0,166.37,134.78
2018,12,20,12,0,17.0,171.0,1.7,11.8,179.0,148.33,119.75
2018,12,20,12,15,8.5,148.5,1.7,11.85,152.5,125.35,100.68
2018,12,20,12,30,0.0,126.0,1.7,11.9,126.0,103.75,82.8
2018,12,20,12,45,0.0,99.0,1.75,12.0,99.0,81.81,64.33
2018,12,20,13,0,0.0,72.0,1.8,12.1,72.0,59.72,45.62
2018,12,20,13,15,2.5,94.5,1.8,12.1,95.5,78.24,61.33
2018,12,20,13,30,5.0,117.0,1.8,12.1,119.0,95.08,75.54
2018,12,20,13,45,2.5,116.5,1.85,12.15,117.5,93.52,74.43
2018,12,20,14,0,0.0,116.0,1.9,12.2,116.0,92.27,76.96
2018,12,20,14,15,5.5,112.0,1.85,12.15,114.0,88.99,74.15
2018,12,20,14,30,11.0,108.0,1.8,12.1,112.0,85.6,71.24
2018,12,20,14,45,23.5,106.5,1.8,12.05,113.5,81.62,67.76
2018,12,20,15,0,36.0,105.0,1.8,12.0,115.0,79.71,66.06
2018,12,20,15,15,29.0,93.0,1.8,12.0,100.5,70.92,58.11
2018,12,20,15,30,22.0,81.0,1.8,12.0,86.0,61.98,49.9
2018,12,20,15,45,13.5,65.0,1.75,11.75,68.0,51.12,39.9
2018,12,20,16,0,5.0,49.0,1.7,11.5,50.0,38.9,28.54
2018,12,20,16,15,25.5,34.0,1.7,11.45,36.0,27.23,17.12
2018,12,20,16,30,46.0,19.0,1.7,11.4,22.0,15.09,0.0
2018,12,20,16,45,46.0,12.5,1.7,11.35,13.5,10.67,0.0
2018,12,20,17,0,46.0,6.0,1.7,11.3,5.0,0.0,0.0
2018,12,20,17,15,23.0,3.0,1.7,11.3,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,21,7,15,53.0,5.5,1.8,11.75,6.0,0.0,0.0
2018,12,21,7,30,106.0,11.0,1.9,11.9,12.0,74.93,0.0
2018,12,21,7,45,205.0,15.5,2.05,12.0,30.5,175.48,0.0
2018,12,21,8,0,304.0,20.0,2.2,12.1,49.0,258.47,196.43
2018,12,21,8,15,176.0,26.5,2.25,12.25,45.0,172.76,140.68
2018,12,21,8,30,48.0,33.0,2.3,12.4,41.0,69.21,54.3
2018,12,21,8,45,40.0,48.5,2.35,12.5,56.5,71.53,56.67
2018,12,21,9,0,32.0,64.0,2.4,12.6,72.0,82.03,65.67
2018,12,21,9,15,32.0,83.5,2.4,12.75,92.5,101.99,82.7
2018,12,21,9,30,32.0,103.0,2.4,12.9,113.0,121.24,98.91
2018,12,21,9,45,16.5,104.0,2.4,13.05,109.0,101.66,81.81
2018,12,21,10,0,1.0,105.0,2.4,13.2,105.0,91.32,72.58
2018,12,21,10,15,0.5,99.5,2.4,13.35,99.5,84.84,66.96
2018,12,21,10,30,0.0,94.0,2.4,13.5,94.0,79.0,61.88
2018,12,21,10,45,1.5,113.5,2.4,13.65,114.0,96.89,76.9
2018,12,21,11,0,3.0,133.0,2.4,13.8,134.0,114.45,91.48
2018,12,21,11,15,134.5,153.5,2.35,13.95,216.5,208.56,169.62
2018,12,21,11,30,266.0,174.0,2.3,14.1,299.0,286.03,230.77
2018,12,21,11,45,302.5,180.5,2.3,14.25,324.5,292.52,233.58
2018,12,21,12,0,339.0,187.0,2.3,14.4,350.0,295.04,232.88
2018,12,21,12,15,400.5,172.5,2.3,14.45,364.0,288.18,223.68
2018,12,21,12,30,462.0,158.0,2.3,14.5,378.0,270.9,205.18
2018,12,21,12,45,606.5,124.5,2.35,14.6,408.0,255.7,184.63
2018,12,21,13,0,751.0,91.0,2.4,14.7,438.0,226.58,151.62
2018,12,21,13,15,753.0,84.5,2.4,14.7,422.5,180.48,112.03
2018,12,21,13,30,755.0,78.0,2.4,14.7,407.0,133.4,76.39
2018,12,21,13,45,771.0,69.5,2.4,14.75,390.5,84.57,48.56
2018,12,21,14,0,787.0,61.0,2.4,14.8,374.0,51.37,40.15
2018,12,21,14,15,771.0,60.5,2.35,14.65,348.5,51.12,40.03
2018,12,21,14,30,755.0,60.0,2.3,14.5,323.0,50.95,39.95
2018,12,21,14,45,743.5,59.0,2.25,14.4,296.0,50.49,39.58
2018,12,21,15,0,732.0,58.0,2.2,14.3,269.0,50.11,39.25
2018,12,21,15,15,686.5,54.0,2.2,14.3,230.0,46.99,36.39
2018,12,21,15,30,641.0,50.0,2.2,14.3,191.0,43.91,33.48
2018,12,21,15,45,564.0,45.0,2.2,13.6,150.5,36.53,26.75
2018,12,21,16,0,487.0,40.0,2.2,12.9,110.0,32.82,23.09
2018,12,21,16,15,372.5,33.5,2.25,12.7,76.5,27.8,17.56
2018,12,21,16,30,258.0,27.0,2.3,12.5,43.0,22.99,3.2
2018,12,21,16,45,150.0,16.5,2.35,12.3,24.0,14.08,0.0
2018,12,21,17,0,42.0,6.0,2.4,12.1,5.0,0.0,0.0
2018,12,21,17,15,21.0,3.0,2.4,12.0,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,22,7,15,27.5,4.0,1.65,8.6,4.5,0.0,0.0
2018,12,22,7,30,55.0,8.0,1.6,8.9,9.0,40.82,0.0
2018,12,22,7,45,140.5,20.5,1.6,9.15,31.5,139.42,0.0
2018,12,22,8,0,226.0,33.0,1.6,9.4,54.0,226.18,171.34
2018,12,22,8,15,280.5,44.5,1.65,9.7,84.0,272.82,224.07
2018,12,22,8,30,335.0,56.0,1.7,10.0,114.0,320.23,267.31
2018,12,22,8,45,427.0,61.5,1.75,10.25,154.5,388.3,325.63
2018,12,22,9,0,519.0,67.0,1.8,10.5,195.0,452.34,378.71
2018,12,22,9,15,564.5,70.0,1.75,10.75,229.0,480.14,400.73
2018,12,22,9,30,610.0,73.0,1.7,11.0,263.0,504.91,419.54
2018,12,22,9,45,488.5,101.5,1.7,11.2,264.0,442.64,367.72
2018,12,22,10,0,367.0,130.0,1.7,11.4,265.0,387.03,320.98
2018,12,22,10,15,353.0,143.0,1.6,11.6,280.5,368.44,304.79
2018,12,22,10,30,339.0,156.0,1.5,11.8,296.0,361.7,297.58
2018,12,22,10,45,351.5,162.5,1.35,12.05,314.0,361.88,295.8
2018,12,22,11,0,364.0,169.0,1.2,12.3,332.0,360.09,292.15
2018,12,22,11,15,304.5,183.5,1.15,12.6,322.5,328.44,264.91
2018,12,22,11,30,245.0,198.0,1.1,12.9,313.0,298.98,239.89
2018,12,22,11,45,247.5,201.0,1.05,13.25,318.5,288.13,229.53
2018,12,22,12,0,250.0,204.0,1.0,13.6,324.0,276.31,218.15
2018,12,22,12,15,205.0,204.0,0.95,13.75,302.0,241.73,189.68
2018,12,22,12,30,160.0,204.0,0.9,13.9,280.0,214.96,167.99
2018,12,22,12,45,94.0,183.5,0.85,14.1,228.0,170.72,133.4
2018,12,22,13,0,28.0,163.0,0.8,14.3,176.0,135.32,106.74
2018,12,22,13,15,51.0,168.5,0.8,14.3,191.0,138.69,108.62
2018,12,22,13,30,74.0,174.0,0.8,14.3,206.0,138.83,108.09
2018,12,22,13,45,74.5,167.5,0.85,14.25,198.5,127.24,99.93
2018,12,22,14,0,75.0,161.0,0.9,14.2,191.0,117.96,98.57
2018,12,22,14,15,108.5,147.0,0.9,14.25,187.0,105.76,88.08
2018,12,22,14,30,142.0,133.0,0.9,14.3,183.0,97.2,80.71
2018,12,22,14,45,179.5,122.5,0.95,14.3,179.0,90.49,74.9
2018,12,22,15,0,217.0,112.0,1.0,14.3,175.0,81.26,66.78
2018,12,22,15,15,184.0,98.5,1.0,14.3,146.5,72.13,58.63
2018,12,22,15,30,151.0,85.0,1.0,14.3,118.0,62.81,50.19
2018,12,22,15,45,127.0,69.0,1.0,13.9,93.0,52.71,40.99
2018,12,22,16,0,103.0,53.0,1.0,13.5,68.0,41.03,30.22
2018,12,22,16,15,97.0,38.0,1.0,13.45,48.5,29.34,18.89
2018,12,22,16,30,91.0,23.0,1.0,13.4,29.0,18.12,2.15
2018,12,22,16,45,73.0,15.0,1.05,13.35,17.0,12.8,0.0
2018,12,22,17,0,55.0,7.0,1.1,13.3,5.0,0.0,0.0
2018,12,22,17,15,27.5,3.5,1.1,13.25,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,23,7,15,0.0,2.0,1.45,10.45,2.0,0.0,0.0
2018,12,23,7,30,0.0,4.0,1.3,10.6,4.0,3.41,0.0
2018,12,23,7,45,1.0,14.5,1.2,10.8,14.5,12.6,0.0
2018,12,23,8,0,2.0,25.0,1.1,11.0,25.0,22.77,11.97
2018,12,23,8,15,10.0,40.0,1.05,11.25,41.5,43.73,31.27
2018,12,23,8,30,18.0,55.0,1.0,11.5,58.0,70.41,54.76
2018,12,23,8,45,15.5,67.5,0.95,11.75,70.5,72.84,57.22
2018,12,23,9,0,13.0,80.0,0.9,12.0,83.0,81.94,65.15
2018,12,23,9,15,28.5,90.5,1.0,12.35,99.0,108.45,88.08
2018,12,23,9,30,44.0,101.0,1.1,12.7,115.0,126.9,103.83
2018,12,23,9,45,69.5,125.5,1.2,13.05,150.0,167.32,137.8
2018,12,23,10,0,95.0,150.0,1.3,13.4,185.0,205.94,169.51
2018,12,23,10,15,79.0,153.0,1.3,13.55,183.5,193.51,158.38
2018,12,23,10,30,63.0,156.0,1.3,13.7,182.0,182.1,148.33
2018,12,23,10,45,74.5,162.5,1.35,13.9,194.5,190.37,154.8
2018,12,23,11,0,86.0,169.0,1.4,14.1,207.0,197.78,160.36
2018,12,23,11,15,125.0,179.5,1.35,14.2,237.0,228.92,185.06
2018,12,23,11,30,164.0,190.0,1.3,14.3,267.0,248.28,199.5
2018,12,23,11,45,177.0,196.5,1.25,14.4,280.5,249.37,198.99
2018,12,23,12,0,190.0,203.0,1.2,14.5,294.0,248.64,196.87
2018,12,23,12,15,142.5,201.0,1.2,14.55,269.0,218.54,172.35
2018,12,23,12,30,95.0,199.0,1.2,14.6,244.0,190.4,150.01
2018,12,23,12,45,63.5,171.5,1.2,14.65,201.5,154.34,121.19
2018,12,23,13,0,32.0,144.0,1.2,14.7,159.0,122.24,95.85
2018,12,23,13,15,19.5,130.5,1.2,14.7,139.5,108.48,85.05
2018,12,23,13,30,7.0,117.0,1.2,14.7,120.0,95.38,74.83
2018,12,23,13,45,17.0,114.5,1.2,14.7,121.5,92.88,72.73
2018,12,23,14,0,27.0,112.0,1.2,14.7,123.0,87.16,71.67
2018,12,23,14,15,23.5,97.5,1.15,14.65,106.5,76.94,62.81
2018,12,23,14,30,20.0,83.0,1.1,14.6,90.0,66.46,53.66
2018,12,23,14,45,10.0,60.5,1.0,14.5,64.0,50.21,39.31
2018,12,23,15,0,0.0,38.0,0.9,14.4,38.0,31.37,22.54
2018,12,23,15,15,0.0,36.0,0.9,14.4,36.0,29.72,21.03
2018,12,23,15,30,0.0,34.0,0.9,14.4,34.0,28.06,19.45
2018,12,23,15,45,21.5,28.0,0.75,14.0,31.0,23.81,15.53
2018,12,23,16,0,43.0,22.0,0.6,13.6,28.0,18.55,10.65
2018,12,23,16,15,30.0,14.5,0.6,13.5,18.0,12.38,4.78
2018,12,23,16,30,17.0,7.0,0.6,13.4,8.0,5.78,0.0
2018,12,23,16,45,17.0,4.0,0.55,13.25,4.5,3.41,0.0
2018,12,23,17,0,17.0,1.0,0.5,13.1,1.0,0.0,0.0
2018,12,23,17,15,8.5,0.5,0.5,13.05,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.0,2.1,11.85,1.0,0.0,0.0
2018,12,24,7,30,0.0,2.0,2.2,12.1,2.0,1.71,0.0
2018,12,24,7,45,0.0,7.0,2.25,12.3,7.0,5.75,0.0
2018,12,24,8,0,0.0,12.0,2.3,12.5,12.0,9.87,1.86
2018,12,24,8,15,0.0,18.5,2.4,12.7,18.5,15.23,7.06
2018,12,24,8,30,0.0,25.0,2.5,12.9,25.0,20.6,11.87
2018,12,24,8,45,0.0,33.5,2.55,13.15,33.5,27.65,18.06
2018,12,24,9,0,0.0,42.0,2.6,13.4,42.0,34.71,24.22
2018,12,24,9,15,93.5,49.0,2.7,13.65,78.0,122.22,101.22
2018,12,24,9,30,187.0,56.0,2.8,13.9,114.0,201.75,169.56
2018,12,24,9,45,251.0,53.5,2.85,14.1,140.0,233.59,196.52
2018,12,24,10,0,315.0,51.0,2.9,14.3,166.0,271.31,227.66
2018,12,24,10,15,157.5,46.0,3.0,14.45,103.5,153.97,127.47
2018,12,24,10,30,0.0,41.0,3.1,14.6,41.0,33.89,23.32
2018,12,24,10,45,0.0,40.5,3.25,14.75,40.5,33.48,22.97
2018,12,24,11,0,0.0,40.0,3.4,14.9,40.0,33.07,22.58
2018,12,24,11,15,0.0,46.0,3.5,14.85,46.0,38.06,26.8
2018,12,24,11,30,0.0,52.0,3.6,14.8,52.0,43.05,31.02
2018,12,24,11,45,0.0,49.5,3.7,14.75,49.5,40.98,29.24
2018,12,24,12,0,0.0,47.0,3.8,14.7,47.0,38.9,27.48
2018,12,24,12,15,0.0,44.5,3.85,14.65,44.5,36.82,25.72
2018,12,24,12,30,0.0,42.0,3.9,14.6,42.0,34.75,23.96
2018,12,24,12,45,0.0,39.0,3.95,14.55,39.0,32.25,21.86
2018,12,24,13,0,0.0,36.0,4.0,14.5,36.0,29.76,19.76
2018,12,24,13,15,0.0,34.5,3.95,14.5,34.5,28.51,18.72
2018,12,24,13,30,0.0,33.0,3.9,14.5,33.0,27.26,17.67
2018,12,24,13,45,1.0,46.0,3.9,14.5,46.5,38.09,26.92
2018,12,24,14,0,2.0,59.0,3.9,14.5,60.0,48.88,38.0
2018,12,24,14,15,2.0,53.0,3.9,14.5,54.0,43.88,33.59
2018,12,24,14,30,2.0,47.0,3.9,14.5,48.0,38.88,29.18
2018,12,24,14,45,1.0,33.5,3.9,14.5,34.0,27.65,19.16
2018,12,24,15,0,0.0,20.0,3.9,14.5,20.0,16.47,9.14
2018,12,24,15,15,0.0,14.5,3.9,14.5,14.5,11.92,5.04
2018,12,24,15,30,0.0,9.0,3.9,14.5,9.0,7.39,0.95
2018,12,24,15,45,41.5,10.5,4.2,14.35,16.5,7.84,1.3
2018,12,24,16,0,83.0,12.0,4.5,14.2,24.0,9.21,2.4
2018,12,24,16,15,93.0,14.5,4.6,14.0,24.0,11.18,3.73
2018,12,24,16,30,103.0,17.0,4.7,13.8,24.0,13.19,1.11
2018,12,24,16,45,61.5,10.5,4.8,13.55,14.0,8.96,0.0
2018,12,24,17,0,20.0,4.0,4.9,13.3,4.0,0.0,0.0
2018,12,24,17,15,10.0,2.0,4.85,13.1,2.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,25,7,15,51.0,5.0,3.7,9.85,5.5,0.0,0.0
2018,12,25,7,30,102.0,10.0,3.7,10.2,11.0,71.51,0.0
2018,12,25,7,45,265.5,19.0,3.7,10.5,39.0,215.21,0.0
2018,12,25,8,0,429.0,28.0,3.7,10.8,67.0,340.36,254.09
2018,12,25,8,15,520.0,33.5,3.7,11.05,105.0,410.71,336.75
2018,12,25,8,30,611.0,39.0,3.7,11.3,143.0,479.0,398.69
2018,12,25,8,45,667.5,42.0,3.7,11.5,182.5,519.63,434.97
2018,12,25,9,0,724.0,45.0,3.7,11.7,222.0,557.47,467.06
2018,12,25,9,15,755.0,49.0,3.75,11.95,259.0,576.8,482.74
2018,12,25,9,30,786.0,53.0,3.8,12.2,296.0,592.91,494.88
2018,12,25,9,45,802.5,56.5,3.8,12.45,328.0,595.66,495.55
2018,12,25,10,0,819.0,60.0,3.8,12.7,360.0,595.03,493.1
2018,12,25,10,15,837.5,61.5,3.85,12.95,388.0,589.75,486.79
2018,12,25,10,30,856.0,63.0,3.9,13.2,416.0,577.07,474.4
2018,12,25,10,45,868.0,64.0,3.95,13.45,437.0,560.91,458.82
2018,12,25,11,0,880.0,65.0,4.0,13.7,458.0,541.42,440.2
2018,12,25,11,15,887.0,65.5,4.0,13.9,472.0,515.57,416.1
2018,12,25,11,30,894.0,66.0,4.0,14.1,486.0,486.73,389.08
2018,12,25,11,45,898.0,66.5,4.05,14.25,493.0,453.68,358.25
2018,12,25,12,0,902.0,67.0,4.1,14.4,500.0,418.02,324.59
2018,12,25,12,15,901.0,67.0,4.1,14.55,499.0,377.66,286.5
2018,12,25,12,30,900.0,67.0,4.1,14.7,498.0,335.39,246.32
2018,12,25,12,45,896.0,67.0,4.1,14.8,490.0,290.6,204.06
2018,12,25,13,0,892.0,67.0,4.1,14.9,482.0,244.5,161.42
2018,12,25,13,15,885.0,66.5,4.1,14.95,466.5,196.41,119.56
2018,12,25,13,30,878.0,66.0,4.1,15.0,451.0,147.72,82.33
2018,12,25,13,45,865.5,65.0,4.1,15.05,428.5,97.96,54.47
2018,12,25,14,0,853.0,64.0,4.1,15.1,406.0,54.36,42.73
2018,12,25,14,15,835.0,62.0,4.0,15.0,377.0,52.93,41.56
2018,12,25,14,30,817.0,60.0,3.9,14.9,348.0,51.52,40.37
2018,12,25,14,45,790.5,58.0,3.8,14.8,314.0,50.05,39.11
2018,12,25,15,0,764.0,56.0,3.7,14.7,280.0,48.63,37.85
2018,12,25,15,15,724.0,52.5,3.7,14.7,242.0,45.89,35.36
2018,12,25,15,30,684.0,49.0,3.7,14.7,204.0,43.19,32.81
2018,12,25,15,45,623.0,44.0,3.5,13.95,164.0,39.08,29.0
2018,12,25,16,0,562.0,39.0,3.3,13.2,124.0,35.03,25.07
2018,12,25,16,15,456.5,33.0,3.25,12.85,87.5,27.45,17.56
2018,12,25,16,30,351.0,27.0,3.2,12.5,51.0,22.92,7.07
2018,12,25,16,45,210.0,18.0,3.2,12.1,29.0,15.36,0.0
2018,12,25,17,0,69.0,9.0,3.2,11.7,7.0,0.0,0.0
2018,12,25,17,15,34.5,4.5,3.2,11.6,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,26,7,15,16.5,4.0,2.9,9.3,4.0,0.0,0.0
2018,12,26,7,30,33.0,8.0,2.8,9.6,8.0,27.2,0.0
2018,12,26,7,45,112.0,20.5,2.65,9.85,29.0,120.28,0.0
2018,12,26,8,0,191.0,33.0,2.5,10.1,50.0,205.09,150.93
2018,12,26,8,15,255.0,44.0,2.7,10.5,79.5,256.41,210.07
2018,12,26,8,30,319.0,55.0,2.9,10.9,109.0,309.22,258.44
2018,12,26,8,45,357.5,65.5,3.05,11.25,140.5,344.21,289.81
2018,12,26,9,0,396.0,76.0,3.2,11.6,172.0,377.98,318.9
2018,12,26,9,15,433.0,84.0,3.35,11.85,204.5,405.82,342.23
2018,12,26,9,30,470.0,92.0,3.5,12.1,237.0,431.55,363.02
2018,12,26,9,45,520.5,94.5,3.6,12.35,271.5,463.14,387.88
2018,12,26,10,0,571.0,97.0,3.7,12.6,306.0,485.95,405.09
2018,12,26,10,15,684.5,84.5,3.7,12.75,353.5,526.52,436.46
2018,12,26,10,30,798.0,72.0,3.7,12.9,401.0,558.43,459.85
2018,12,26,10,45,842.5,67.5,3.65,13.05,430.0,555.09,454.32
2018,12,26,11,0,887.0,63.0,3.6,13.2,459.0,544.26,442.58
2018,12,26,11,15,893.5,63.5,3.55,13.3,473.0,518.09,418.28
2018,12,26,11,30,900.0,64.0,3.5,13.4,487.0,488.94,391.13
2018,12,26,11,45,889.0,67.0,3.45,13.5,489.5,451.9,357.25
2018,12,26,12,0,878.0,70.0,3.4,13.6,492.0,413.23,321.5
2018,12,26,12,15,870.0,71.5,3.5,13.6,489.0,372.81,283.97
2018,12,26,12,30,862.0,73.0,3.6,13.6,486.0,329.11,243.23
2018,12,26,12,45,871.0,71.5,3.7,13.65,483.0,289.88,205.27
2018,12,26,13,0,880.0,70.0,3.8,13.7,480.0,246.33,164.21
2018,12,26,13,15,871.5,69.5,3.8,13.7,464.5,198.53,122.45
2018,12,26,13,30,863.0,69.0,3.8,13.7,449.0,145.31,81.04
2018,12,26,13,45,849.5,68.5,3.85,13.7,426.5,95.96,52.69
2018,12,26,14,0,836.0,68.0,3.9,13.7,404.0,57.19,45.49
2018,12,26,14,15,748.5,76.0,3.8,13.55,361.0,62.96,50.74
2018,12,26,14,30,661.0,84.0,3.7,13.4,318.0,63.47,51.27
2018,12,26,14,45,462.5,97.0,3.65,13.25,253.0,70.6,57.7
2018,12,26,15,0,264.0,110.0,3.6,13.1,188.0,80.43,66.46
2018,12,26,15,15,281.0,85.0,3.6,13.1,158.0,61.92,49.89
2018,12,26,15,30,298.0,60.0,3.6,13.1,128.0,44.81,34.48
2018,12,26,15,45,395.0,49.0,3.6,12.6,120.5,38.73,28.87
2018,12,26,16,0,492.0,38.0,3.6,12.1,113.0,30.96,21.64
2018,12,26,16,15,349.5,32.0,3.65,11.95,77.0,26.17,16.63
2018,12,26,16,30,207.0,26.0,3.7,11.8,41.0,20.27,6.36
2018,12,26,16,45,122.5,15.5,3.75,11.6,22.5,13.23,0.0
2018,12,26,17,0,38.0,5.0,3.8,11.4,4.0,0.0,0.0
2018,12,26,17,15,19.0,2.5,3.8,11.3,2.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.75,8.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.85,8.2,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.85,8.15,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,12,27,7,15,56.5,5.0,3.95,8.5,5.5,0.0,0.0
2018,12,27,7,30,113.0,10.0,4.0,8.9,11.0,78.3,0.0
2018,12,27,7,45,285.5,18.0,4.05,9.3,39.0,226.23,0.0
2018,12,27,8,0,458.0,26.0,4.1,9.7,67.0,358.49,265.63
2018,12,27,8,15,546.0,31.0,4.15,10.1,105.0,425.73,350.17
2018,12,27,8,30,634.0,36.0,4.2,10.5,143.0,491.37,410.68
2018,12,27,8,45,686.5,39.0,4.3,10.85,182.5,529.23,445.19
2018,12,27,9,0,739.0,42.0,4.4,11.2,222.0,564.52,475.6
2018,12,27,9,15,770.0,45.5,4.55,11.6,259.0,577.71,486.87
2018,12,27,9,30,801.0,49.0,4.7,12.0,296.0,593.55,499.08
2018,12,27,9,45,819.0,52.0,4.9,12.35,328.5,597.05,500.85
2018,12,27,10,0,837.0,55.0,5.1,12.7,361.0,597.25,499.44
2018,12,27,10,15,855.5,56.0,5.15,12.95,389.0,591.83,492.94
2018,12,27,10,30,874.0,57.0,5.2,13.2,417.0,582.9,483.25
2018,12,27,10,45,887.0,58.0,5.3,13.4,439.0,567.25,468.04
2018,12,27,11,0,900.0,59.0,5.4,13.6,461.0,548.16,449.63
2018,12,27,11,15,907.0,59.0,5.4,13.75,475.0,521.51,424.6
2018,12,27,11,30,914.0,59.0,5.4,13.9,489.0,491.84,396.59
2018,12,27,11,45,918.5,59.0,5.45,14.0,496.0,458.15,364.84
2018,12,27,12,0,923.0,59.0,5.5,14.1,503.0,421.76,330.17
2018,12,27,12,15,923.5,59.0,5.5,14.15,503.0,381.41,291.61
2018,12,27,12,30,924.0,59.0,5.5,14.2,503.0,338.95,250.74
2018,12,27,12,45,920.0,60.0,5.5,14.25,495.5,294.27,207.99
2018,12,27,13,0,916.0,61.0,5.5,14.3,488.0,248.17,164.72
2018,12,27,13,15,908.5,60.0,5.5,14.3,472.0,198.64,121.02
2018,12,27,13,30,901.0,59.0,5.5,14.3,456.0,148.55,81.88
2018,12,27,13,45,889.5,58.0,5.45,14.25,433.5,97.88,52.33
2018,12,27,14,0,878.0,57.0,5.4,14.2,411.0,55.7,44.07
2018,12,27,14,15,861.5,55.5,5.35,14.1,382.5,54.16,42.79
2018,12,27,14,30,845.0,54.0,5.3,14.0,354.0,52.55,41.42
2018,12,27,14,45,821.0,51.5,5.25,13.9,320.0,50.07,39.26
2018,12,27,15,0,797.0,49.0,5.2,13.8,286.0,43.15,33.09
2018,12,27,15,15,760.5,46.5,5.2,13.8,248.0,41.09,31.2
2018,12,27,15,30,724.0,44.0,5.2,13.8,210.0,39.08,29.28
2018,12,27,15,45,665.0,40.5,4.85,13.2,170.0,36.13,26.5
2018,12,27,16,0,606.0,37.0,4.5,12.6,130.0,33.29,23.65
2018,12,27,16,15,506.5,31.0,4.45,12.3,92.5,28.09,18.29
2018,12,27,16,30,407.0,25.0,4.4,12.0,55.0,23.03,8.72
2018,12,27,16,45,248.5,17.5,4.35,11.7,31.5,14.94,0.0
2018,12,27,17,0,90.0,10.0,4.3,11.4,8.0,0.0,0.0
2018,12,27,17,15,45.0,5.0,4.3,11.25,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.95,9.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,4.1,8.85,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.9,8.25,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.9,8.15,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.9,7.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.8,7.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.75,7.8,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.65,7.75,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,28,7,15,23.0,4.0,3.6,7.95,4.0,0.0,0.0
2018,12,28,7,30,46.0,8.0,3.6,8.2,8.0,35.24,0.0
2018,12,28,7,45,145.0,20.0,3.6,8.45,30.5,139.91,0.0
2018,12,28,8,0,244.0,32.0,3.6,8.7,53.0,238.11,175.11
2018,12,28,8,15,402.5,37.0,3.7,9.0,94.5,346.56,286.3
2018,12,28,8,30,561.0,42.0,3.8,9.3,136.0,456.93,383.41
2018,12,28,8,45,655.0,41.5,3.9,9.6,179.5,512.03,432.22
2018,12,28,9,0,749.0,41.0,4.0,9.9,223.0,564.68,477.0
2018,12,28,9,15,783.0,43.0,4.0,10.25,260.0,583.48,492.29
2018,12,28,9,30,817.0,45.0,4.0,10.6,297.0,599.38,504.16
2018,12,28,9,45,840.0,46.5,4.0,10.9,330.0,604.24,506.51
2018,12,28,10,0,863.0,48.0,4.0,11.2,363.0,605.7,505.64
2018,12,28,10,15,878.5,49.0,3.95,11.45,390.5,598.37,497.35
2018,12,28,10,30,894.0,50.0,3.9,11.7,418.0,587.56,485.98
2018,12,28,10,45,904.0,50.5,3.85,12.0,439.0,569.51,468.47
2018,12,28,11,0,914.0,51.0,3.8,12.3,460.0,548.13,447.98
2018,12,28,11,15,920.0,52.0,3.8,12.5,474.5,521.99,423.52
2018,12,28,11,30,926.0,53.0,3.8,12.7,489.0,492.78,396.07
2018,12,28,11,45,929.0,53.5,3.75,12.85,496.0,458.78,364.17
2018,12,28,12,0,932.0,54.0,3.7,13.0,503.0,422.14,329.44
2018,12,28,12,15,929.0,55.5,3.6,13.15,502.5,381.85,291.11
2018,12,28,12,30,926.0,57.0,3.5,13.3,502.0,339.64,250.69
2018,12,28,12,45,918.0,58.5,3.4,13.45,494.0,294.38,207.79
2018,12,28,13,0,910.0,60.0,3.3,13.6,486.0,248.05,164.65
2018,12,28,13,15,903.5,59.5,3.2,13.65,471.0,199.43,121.75
2018,12,28,13,30,897.0,59.0,3.1,13.7,456.0,150.13,83.06
2018,12,28,13,45,867.5,61.0,3.0,13.8,429.0,100.86,54.7
2018,12,28,14,0,838.0,63.0,2.9,13.9,402.0,53.38,42.05
2018,12,28,14,15,828.0,59.0,2.8,13.8,374.5,50.5,39.59
2018,12,28,14,30,818.0,55.0,2.7,13.7,347.0,53.02,41.91
2018,12,28,14,45,806.0,52.0,2.55,13.65,316.5,50.32,39.54
2018,12,28,15,0,794.0,49.0,2.4,13.6,286.0,43.11,33.11
2018,12,28,15,15,757.0,47.0,2.4,13.6,248.5,41.46,31.59
2018,12,28,15,30,720.0,45.0,2.4,13.6,211.0,39.88,30.06
2018,12,28,15,45,661.0,41.0,2.15,12.75,171.0,36.52,26.95
2018,12,28,16,0,602.0,37.0,1.9,11.9,131.0,33.24,23.74
2018,12,28,16,15,502.0,31.5,1.9,11.65,93.5,28.51,18.81
2018,12,28,16,30,402.0,26.0,1.9,11.4,56.0,21.93,8.75
2018,12,28,16,45,245.5,17.5,1.9,11.15,32.0,14.94,0.0
2018,12,28,17,0,89.0,9.0,1.9,10.9,8.0,0.0,0.0
2018,12,28,17,15,44.5,4.5,1.85,10.8,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,29,7,15,20.0,4.0,1.2,9.55,4.0,0.0,0.0
2018,12,29,7,30,40.0,8.0,1.2,9.8,8.0,31.54,0.0
2018,12,29,7,45,120.0,20.0,1.2,10.05,28.5,123.99,0.0
2018,12,29,8,0,200.0,32.0,1.2,10.3,49.0,210.12,151.39
2018,12,29,8,15,363.5,38.0,1.2,10.6,90.5,322.39,261.9
2018,12,29,8,30,527.0,44.0,1.2,10.9,132.0,437.43,359.38
2018,12,29,8,45,532.0,52.0,1.25,11.15,161.0,449.19,371.31
2018,12,29,9,0,537.0,60.0,1.3,11.4,190.0,458.9,380.58
2018,12,29,9,15,575.5,66.5,1.25,11.7,226.0,486.67,402.48
2018,12,29,9,30,614.0,73.0,1.2,12.0,262.0,511.65,420.92
2018,12,29,9,45,670.0,71.5,1.15,12.3,298.5,535.23,437.73
2018,12,29,10,0,726.0,70.0,1.1,12.6,335.0,552.56,449.06
2018,12,29,10,15,765.5,68.0,1.0,12.9,366.5,558.13,450.41
2018,12,29,10,30,805.0,66.0,0.9,13.2,398.0,559.47,448.17
