Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,10,45,831.5,64.0,0.85,13.5,422.0,545.76,434.74
2018,12,29,11,0,858.0,62.0,0.8,13.8,446.0,532.13,421.0
2018,12,29,11,15,864.5,63.0,0.8,14.0,460.0,507.68,399.19
2018,12,29,11,30,871.0,64.0,0.8,14.2,474.0,480.3,374.71
2018,12,29,11,45,858.0,68.0,0.8,14.45,477.0,444.6,343.37
2018,12,29,12,0,845.0,72.0,0.8,14.7,480.0,407.14,310.12
2018,12,29,12,15,849.0,71.5,0.85,14.8,481.0,370.77,277.15
2018,12,29,12,30,853.0,71.0,0.9,14.9,482.0,331.93,241.42
2018,12,29,12,45,857.0,69.0,0.95,15.0,476.5,289.7,202.5
2018,12,29,13,0,861.0,67.0,1.0,15.1,471.0,245.56,162.22
2018,12,29,13,15,838.0,70.0,1.05,15.1,452.5,195.04,119.51
2018,12,29,13,30,815.0,73.0,1.1,15.1,434.0,149.01,84.51
2018,12,29,13,45,809.5,68.5,1.1,15.15,412.5,99.38,53.97
2018,12,29,14,0,804.0,64.0,1.1,15.2,391.0,53.71,42.11
2018,12,29,14,15,718.0,73.5,1.1,15.15,350.5,60.51,48.24
2018,12,29,14,30,632.0,83.0,1.1,15.1,310.0,62.25,49.84
2018,12,29,14,45,587.5,81.0,1.05,15.05,276.0,61.26,49.02
2018,12,29,15,0,543.0,79.0,1.0,15.0,242.0,60.44,48.31
2018,12,29,15,15,531.0,69.5,1.0,15.0,211.5,53.96,42.51
2018,12,29,15,30,519.0,60.0,1.0,15.0,181.0,47.31,36.49
2018,12,29,15,45,452.5,54.5,1.05,14.5,145.5,43.49,32.93
2018,12,29,16,0,386.0,49.0,1.1,14.0,110.0,39.77,29.28
2018,12,29,16,15,290.0,38.0,1.2,13.75,76.0,31.11,20.92
2018,12,29,16,30,194.0,27.0,1.3,13.5,42.0,20.99,8.6
2018,12,29,16,45,133.5,17.5,1.4,13.25,25.0,14.94,0.0
2018,12,29,17,0,73.0,8.0,1.5,13.0,8.0,6.83,0.0
2018,12,29,17,15,36.5,4.0,1.6,12.75,4.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,30,7,15,21.5,4.0,3.0,8.25,4.0,0.0,0.0
2018,12,30,7,30,43.0,8.0,3.0,8.5,8.0,33.41,0.0
2018,12,30,7,45,137.0,19.5,3.0,8.75,29.5,133.81,0.0
2018,12,30,8,0,231.0,31.0,3.0,9.0,51.0,228.31,165.79
2018,12,30,8,15,303.5,41.0,2.85,9.25,82.5,284.55,234.08
2018,12,30,8,30,376.0,51.0,2.7,9.5,114.0,345.64,289.8
2018,12,30,8,45,459.0,56.5,2.55,9.75,153.5,406.47,342.64
2018,12,30,9,0,542.0,62.0,2.4,10.0,193.0,465.2,391.63
2018,12,30,9,15,596.0,65.0,2.2,10.35,230.5,499.12,418.44
2018,12,30,9,30,650.0,68.0,2.0,10.7,268.0,530.0,441.55
2018,12,30,9,45,697.5,69.0,1.8,11.05,305.0,550.8,455.62
2018,12,30,10,0,745.0,70.0,1.6,11.4,342.0,565.57,464.25
2018,12,30,10,15,793.5,66.5,1.5,11.7,376.0,574.71,468.59
2018,12,30,10,30,842.0,63.0,1.4,12.0,410.0,575.2,465.94
2018,12,30,10,45,847.0,65.0,1.3,12.3,429.0,557.06,448.47
2018,12,30,11,0,852.0,67.0,1.2,12.6,448.0,535.95,428.59
2018,12,30,11,15,820.5,76.0,1.5,12.85,452.5,502.9,401.5
2018,12,30,11,30,789.0,85.0,1.8,13.1,457.0,466.1,370.68
2018,12,30,11,45,841.0,75.5,2.05,13.4,477.5,447.0,351.98
2018,12,30,12,0,893.0,66.0,2.3,13.7,498.0,422.4,327.54
2018,12,30,12,15,891.0,67.0,2.5,13.9,497.5,383.3,291.31
2018,12,30,12,30,889.0,68.0,2.7,14.1,497.0,342.3,252.83
2018,12,30,12,45,881.0,69.0,2.9,14.3,488.5,297.98,211.45
2018,12,30,13,0,873.0,70.0,3.1,14.5,480.0,252.66,169.63
2018,12,30,13,15,759.5,89.5,3.15,14.55,438.0,200.23,128.4
2018,12,30,13,30,646.0,109.0,3.2,14.6,396.0,155.25,97.28
2018,12,30,13,45,565.5,114.5,3.3,14.65,357.0,116.08,75.06
2018,12,30,14,0,485.0,120.0,3.4,14.7,318.0,84.39,69.26
2018,12,30,14,15,643.0,91.0,3.4,14.6,334.5,67.34,54.36
2018,12,30,14,30,801.0,62.0,3.4,14.5,351.0,52.81,41.57
2018,12,30,14,45,722.0,66.0,3.45,14.4,307.5,55.74,44.24
2018,12,30,15,0,643.0,70.0,3.5,14.3,264.0,54.21,42.89
2018,12,30,15,15,553.5,66.5,3.5,14.3,218.0,51.67,40.58
2018,12,30,15,30,464.0,63.0,3.5,14.3,172.0,49.32,38.36
2018,12,30,15,45,316.5,60.0,3.5,13.55,128.0,45.23,34.58
2018,12,30,16,0,169.0,57.0,3.5,12.8,84.0,43.48,32.67
2018,12,30,16,15,150.0,41.5,3.65,12.4,60.0,32.17,21.99
2018,12,30,16,30,131.0,26.0,3.8,12.0,36.0,20.08,8.52
2018,12,30,16,45,89.5,16.0,4.0,11.65,21.0,13.66,0.0
2018,12,30,17,0,48.0,6.0,4.2,11.3,6.0,5.12,0.0
2018,12,30,17,15,24.0,3.0,4.25,11.1,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.5,10.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.45,9.9,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.85,9.15,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.75,8.7,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,4.15,8.9,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,4.25,8.9,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,4.35,8.85,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,4.45,8.8,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,5.15,8.75,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,12,31,7,15,61.5,5.0,5.3,8.85,5.5,0.0,0.0
2018,12,31,7,30,123.0,10.0,5.4,9.0,11.0,84.62,0.0
2018,12,31,7,45,309.0,17.5,5.45,9.15,39.5,232.36,0.0
2018,12,31,8,0,495.0,25.0,5.5,9.3,68.0,382.26,279.43
2018,12,31,8,15,584.0,30.0,5.6,9.55,107.5,451.03,372.88
2018,12,31,8,30,673.0,35.0,5.7,9.8,147.0,517.97,436.3
2018,12,31,8,45,725.0,38.0,5.75,10.05,188.0,550.69,467.34
2018,12,31,9,0,777.0,41.0,5.8,10.3,229.0,585.65,498.16
2018,12,31,9,15,809.5,44.0,5.9,10.55,267.5,605.11,514.99
2018,12,31,9,30,842.0,47.0,6.0,10.8,306.0,621.52,527.96
2018,12,31,9,45,862.0,49.5,6.1,11.05,340.0,625.74,530.15
2018,12,31,10,0,882.0,52.0,6.2,11.3,374.0,626.5,528.99
2018,12,31,10,15,898.0,53.0,6.2,11.45,402.5,619.3,520.96
2018,12,31,10,30,914.0,54.0,6.2,11.6,431.0,608.55,509.68
2018,12,31,10,45,924.5,55.0,6.15,11.8,453.0,591.02,492.36
2018,12,31,11,0,935.0,56.0,6.1,12.0,475.0,570.04,471.88
2018,12,31,11,15,941.5,56.0,6.05,12.1,489.5,542.5,445.86
2018,12,31,11,30,948.0,56.0,6.0,12.2,504.0,511.86,416.77
2018,12,31,11,45,951.0,57.0,5.95,12.35,512.0,477.68,384.09
2018,12,31,12,0,954.0,58.0,5.9,12.5,520.0,440.75,348.49
2018,12,31,12,15,952.0,58.5,5.85,12.6,519.5,398.96,308.37
2018,12,31,12,30,950.0,59.0,5.8,12.7,519.0,355.14,266.01
2018,12,31,12,45,942.5,60.5,5.75,12.8,511.0,308.93,221.59
2018,12,31,13,0,935.0,62.0,5.7,12.9,503.0,261.51,176.75
2018,12,31,13,15,928.0,62.0,5.7,12.9,488.0,211.96,132.16
2018,12,31,13,30,921.0,62.0,5.7,12.9,473.0,161.68,91.52
2018,12,31,13,45,909.5,61.0,5.65,12.95,450.5,109.83,58.88
2018,12,31,14,0,898.0,60.0,5.6,13.0,428.0,58.18,46.47
2018,12,31,14,15,865.5,60.0,5.55,12.9,395.0,57.54,46.0
2018,12,31,14,30,833.0,60.0,5.5,12.8,362.0,51.56,40.72
2018,12,31,14,45,820.5,56.0,5.4,12.75,330.0,48.61,38.13
2018,12,31,15,0,808.0,52.0,5.3,12.7,298.0,45.6,35.45
2018,12,31,15,15,757.5,50.5,5.3,12.7,257.5,44.31,34.25
2018,12,31,15,30,707.0,49.0,5.3,12.7,217.0,43.15,33.1
2018,12,31,15,45,353.5,29.5,3.0,13.0,113.5,22.86,14.78
2018,12,31,16,0,0.0,10.0,0.7,13.3,10.0,8.21,1.62
2018,12,31,16,15,0.0,8.0,0.7,13.15,8.0,6.56,0.02
2018,12,31,16,30,0.0,6.0,0.7,13.0,6.0,4.92,0.0
2018,12,31,16,45,0.0,3.5,0.75,12.85,3.5,2.99,0.0
2018,12,31,17,0,0.0,1.0,0.8,12.7,1.0,0.85,0.0
2018,12,31,17,15,0.0,0.5,0.75,12.65,0.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
